Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-26 06:30:00,36.0803999847,0.8565403611,36.0905655877,-7.6696000153,-2.7034596389,8.132125086,43.75,3.56,43.8946021738,135.94,34.1903999847,-18.8434596389,39.0392036583,-7.6696000153,-2.7034596389,8.132125086,41.86,-16.14,44.8637849496,134.7,34.0203999847,-22.8134596389,40.9614642782,-7.6696000153,-2.7034596389,8.132125086,41.69,-20.11,46.286803735,136.05,33.6603999847,4.0465403611,33.9027582362,-7.6696000153,-2.7034596389,8.132125086,41.33,6.75,41.8775763387,135.59,33.1303999847,-19.2634596389,38.3236778037,-7.6696000153,-2.7034596389,8.132125086,40.8,-16.56,44.0326424372,136.05,32.0503999847,-13.663459638900001,34.8413298897,-7.6696000153,-2.7034596389,8.132125086,39.72,-10.96,41.2043687004,134.7
2019-06-26 07:00:00,38.5026833141,1.6651069948,38.5386715351,-9.5973166859,-3.3848930052,10.1767376023,48.1,5.05,48.3643722176,134.0,39.3926833141,-16.4448930052,42.6874455155,-9.5973166859,-3.3848930052,10.1767376023,48.99,-13.06,50.7009240547,132.76,36.2526833141,-21.4148930052,42.1052810215,-9.5973166859,-3.3848930052,10.1767376023,45.85,-18.03,49.2676709415,134.14,38.6326833141,5.8451069948,39.0723623016,-9.5973166859,-3.3848930052,10.1767376023,48.23,9.23,49.1052522649,133.61,35.3626833141,-17.8648930052,39.6191086884,-9.5973166859,-3.3848930052,10.1767376023,44.96,-14.48,47.2342248798,134.14,36.7626833141,-13.1448930052,39.0420682927,-9.5973166859,-3.3848930052,10.1767376023,46.36,-9.76,47.376230327,132.76
2019-06-26 07:30:00,41.6212833099,2.6898385528,41.7081101922,-11.7087166901,-4.0901614472,12.402558897,53.33,6.78,53.759253157,132.49,45.2512833099,-14.8301614472,47.6194532701,-11.7087166901,-4.0901614472,12.402558897,56.96,-10.74,57.9636886335,131.4,39.1212833099,-19.9201614472,43.9008842724,-11.7087166901,-4.0901614472,12.402558897,50.83,-15.83,53.2379357226,132.87,44.2612833099,6.9898385528,44.8098096764,-11.7087166901,-4.0901614472,12.402558897,55.97,11.08,57.0561767033,132.31,38.1712833099,-16.2901614472,41.5020027168,-11.7087166901,-4.0901614472,12.402558897,49.88,-12.2,51.3503106125,132.87,42.1712833099,-11.8501614472,43.8046054922,-11.7087166901,-4.0901614472,12.402558897,53.88,-7.76,54.4359440076,131.4
2019-06-26 08:00:00,44.4915499758,4.6995582737,44.7390642193,-12.0784500242,-4.2604417263,12.8078225585,56.57,8.96,57.2751822345,132.27,48.571549975799996,-12.9904417263,50.2786937311,-12.0784500242,-4.2604417263,12.8078225585,60.65,-8.73,61.2750797633,131.15,41.8315499758,-17.8504417263,45.4809503332,-12.0784500242,-4.2604417263,12.8078225585,53.91,-13.59,55.596548454,132.49,47.4515499758,8.7295582737,48.2478474418,-12.0784500242,-4.2604417263,12.8078225585,59.53,12.99,60.9307886048,131.94,40.8815499758,-14.1804417263,43.2710764366,-12.0784500242,-4.2604417263,12.8078225585,52.96,-9.92,53.8810541842,132.49,45.2415499758,-11.1804417263,46.6025763388,-12.0784500242,-4.2604417263,12.8078225585,57.32,-6.92,57.7362000828,131.15
2019-06-26 08:30:00,46.4618833079,5.7005349974,46.810284124,-12.7181166921,-4.4394650026,13.4706845299,59.18,10.14,60.042418339,131.42,50.5918833079,-11.4694650026,51.8756906854,-12.7181166921,-4.4394650026,13.4706845299,63.31,-7.03,63.6991130237,129.95,43.6918833079,-16.5094650026,46.7069919997,-12.7181166921,-4.4394650026,13.4706845299,56.41,-12.07,57.6868529216,131.47,49.4018833079,9.9105349974,50.3861566137,-12.7181166921,-4.4394650026,13.4706845299,62.12,14.35,63.7559165882,130.8,42.6418833079,-12.8794650026,44.5444814853,-12.7181166921,-4.4394650026,13.4706845299,55.36,-8.44,55.9996714276,131.47,47.0418833079,-10.9594650026,48.3016423975,-12.7181166921,-4.4394650026,13.4706845299,59.76,-6.52,60.1146238448,129.95
2019-06-26 09:00:00,47.7623833078,5.8819841604,48.1232064279,-12.7576166922,-4.4280158396000004,13.5042255587,60.52,10.31,61.391909076,131.1,51.1323833078,-9.8180158396,52.0664388812,-12.7576166922,-4.4280158396000004,13.5042255587,63.89,-5.39,64.1169571954,129.59,44.9423833078,-16.1780158396,47.7655316509,-12.7576166922,-4.4280158396000004,13.5042255587,57.7,-11.75,58.8842296375,131.22,49.8923833078,11.3419841604,51.1653253369,-12.7576166922,-4.4280158396000004,13.5042255587,62.65,15.77,64.6042986186,130.49,43.8823833078,-12.5080158396,45.6301876505,-12.7576166922,-4.4280158396000004,13.5042255587,56.64,-8.08,57.213424998,131.22,47.4823833078,-9.3880158396,48.4015657391,-12.7576166922,-4.4280158396000004,13.5042255587,60.24,-4.96,60.4438516311,129.59
2019-06-26 09:30:00,48.6354833088,6.4310954717,49.0588343283,-12.2545166912,-4.3589045283,13.0066609097,60.89,10.79,61.8386303212,131.1,52.4254833088,-9.9589045283,53.3630122797,-12.2545166912,-4.3589045283,13.0066609097,64.68,-5.6,64.9219716275,129.59,45.7854833088,-15.6789045283,48.3956457652,-12.2545166912,-4.3589045283,13.0066609097,58.04,-11.32,59.1336114236,131.22,51.1754833088,11.2710954717,52.4019816899,-12.2545166912,-4.3589045283,13.0066609097,63.43,15.63,65.3273434329,130.49,44.7454833088,-11.9989045283,46.3263638377,-12.2545166912,-4.3589045283,13.0066609097,57.0,-7.64,57.5097348281,131.22,48.7854833088,-9.8389045283,49.7677347685,-12.2545166912,-4.3589045283,13.0066609097,61.04,-5.48,61.2854958371,129.59
2019-06-26 10:00:00,49.5025833079,7.1609593337,50.0178477419,-12.7274166921,-4.4490406663,13.4826220931,62.23,11.61,63.3037518635,130.98,52.9925833079,-10.3990406663,54.0032770526,-12.7274166921,-4.4490406663,13.4826220931,65.72,-5.95,65.9887937456,129.59,46.6025833079,-14.8990406663,48.9262933783,-12.7274166921,-4.4490406663,13.4826220931,59.33,-10.45,60.2432685036,131.09,51.7325833079,10.8409593337,52.856282266,-12.7274166921,-4.4490406663,13.4826220931,64.46,15.29,66.2485901737,130.41,45.5125833079,-11.2490406663,46.8821517773,-12.7274166921,-4.4490406663,13.4826220931,58.24,-6.8,58.6356342167,131.09,49.3125833079,-10.1690406663,50.3501763708,-12.7274166921,-4.4490406663,13.4826220931,62.04,-5.72,62.3031299374,129.59
2019-06-26 10:30:00,50.1396666421,8.2886855494,50.8201581965,-12.2903333579,-4.3413144506,13.0345427694,62.43,12.63,63.6947548861,131.13,52.9996666421,-10.2613144506,53.983879431,-12.2903333579,-4.3413144506,13.0345427694,65.29,-5.92,65.5578408735,129.84,47.2296666421,-13.8313144506,49.2132773807,-12.2903333579,-4.3413144506,13.0345427694,59.52,-9.49,60.2718051829,131.23,51.7596666421,10.9986855494,52.915349141,-12.2903333579,-4.3413144506,13.0345427694,64.05,15.34,65.8613551333,130.41,46.1096666421,-10.1413144506,47.211731769,-12.2903333579,-4.3413144506,13.0345427694,58.4,-5.8,58.6873069752,131.23,49.3496666421,-9.6613144506,50.2864852082,-12.2903333579,-4.3413144506,13.0345427694,61.64,-5.32,61.8691522489,129.84
2019-06-26 11:00:00,50.7076499771,8.6833853882,51.4457670562,-11.4523500229,-4.0966146118,12.1630001367,62.16,12.78,63.4601764889,130.66,52.3976499771,-9.4166146118,53.237076872,-11.4523500229,-4.0966146118,12.1630001367,63.85,-5.32,64.0712486221,129.48,47.7976499771,-13.3966146118,49.6395470003,-11.4523500229,-4.0966146118,12.1630001367,59.25,-9.3,59.9754324703,131.07,51.1876499771,11.7733853882,52.5241669489,-11.4523500229,-4.0966146118,12.1630001367,62.64,15.87,64.6190877373,130.32,46.6676499771,-9.6966146118,47.6643880619,-11.4523500229,-4.0966146118,12.1630001367,58.12,-5.6,58.3891633781,131.07,48.7876499771,-9.1366146118,49.635798743,-11.4523500229,-4.0966146118,12.1630001367,60.24,-5.04,60.4504689808,129.48
2019-06-26 11:30:00,49.9789166424,8.613145125,50.7156620552,-12.1310833576,-4.316854875,12.8762735075,62.11,12.93,63.4416030693,130.52,53.1489166424,-9.216854875,53.942170461,-12.1310833576,-4.316854875,12.8762735075,65.28,-4.9,65.4636418174,129.37,47.0689166424,-13.426854875,48.9465355845,-12.1310833576,-4.316854875,12.8762735075,59.2,-9.11,59.8968454929,130.69,51.8889166424,11.933145125,53.2433998059,-12.1310833576,-4.316854875,12.8762735075,64.02,16.25,66.0501544283,130.25,45.9489166424,-9.756854875,46.9733877601,-12.1310833576,-4.316854875,12.8762735075,58.08,-5.44,58.3342095172,130.69,49.4689166424,-8.156854875,50.1368925565,-12.1310833576,-4.316854875,12.8762735075,61.6,-3.84,61.7195722603,129.37
2019-06-26 12:00:00,50.0252499765,8.5345542721,50.7480467785,-11.7747500235,-4.2554457279,12.5201260561,61.8,12.79,63.1096197105,130.32,53.1052499765,-9.4454457279,53.93870614,-11.7747500235,-4.2554457279,12.5201260561,64.88,-5.19,65.0872529763,129.37,47.1452499765,-13.3554457279,49.0004339362,-11.7747500235,-4.2554457279,12.5201260561,58.92,-9.1,59.6185910602,130.32,51.8552499765,11.5645542721,53.1291432797,-11.7747500235,-4.2554457279,12.5201260561,63.63,15.82,65.5671358228,130.13,45.9452499765,-9.7354457279,46.9653584988,-11.7747500235,-4.2554457279,12.5201260561,57.72,-5.48,57.9795550173,130.32,49.4252499765,-8.4154457279,50.1365641227,-11.7747500235,-4.2554457279,12.5201260561,61.2,-4.16,61.341222681,129.37
2019-06-26 12:30:00,49.2546833102,8.6117039651,50.0018526974,-11.5753166898,-4.3382960349,12.3615844031,60.83,12.95,62.1931780825,130.32,54.0046833102,-9.1782960349,54.7790739018,-11.5753166898,-4.3382960349,12.3615844031,65.58,-4.84,65.7583606852,129.37,46.4046833102,-13.3582960349,48.2891158137,-11.5753166898,-4.3382960349,12.3615844031,57.98,-9.02,58.6774300732,130.32,52.7546833102,11.8917039651,54.0783619792,-11.5753166898,-4.3382960349,12.3615844031,64.33,16.23,66.3457745452,130.22,45.2646833102,-9.7382960349,46.3003883875,-11.5753166898,-4.3382960349,12.3615844031,56.84,-5.4,57.0959333053,130.32,50.3446833102,-8.2982960349,51.0240027309,-11.5753166898,-4.3382960349,12.3615844031,61.92,-3.96,62.0464986925,129.37
2019-06-26 13:00:00,49.5738333103,8.4165638675,50.2832327562,-11.5361666897,-4.2934361325,12.3092134484,61.11,12.71,62.4177554867,130.51,53.6838333103,-9.6634361325,54.5466401969,-11.5361666897,-4.2934361325,12.3092134484,65.22,-5.37,65.4407006381,129.37,46.713833310300004,-13.5834361325,48.6486583546,-11.5361666897,-4.2934361325,12.3092134484,58.25,-9.29,58.9861560029,130.55,52.4338333103,11.4665638675,53.6729816811,-11.5361666897,-4.2934361325,12.3092134484,63.97,15.76,65.8827632997,130.3,45.5838333103,-9.9334361325,46.6536066415,-11.5361666897,-4.2934361325,12.3092134484,57.12,-5.64,57.3977699915,130.55,49.9838333103,-8.7734361325,50.747973102,-11.5361666897,-4.2934361325,12.3092134484,61.52,-4.48,61.6829052493,129.37
2019-06-26 13:30:00,50.3607499773,8.4546984132,51.0655173628,-11.3592500227,-4.1753015868,12.1023016166,61.72,12.63,62.9990103097,130.58,53.1207499773,-10.1853015868,54.0883947494,-11.3592500227,-4.1753015868,12.1023016166,64.48,-6.01,64.7594819312,129.37,47.4807499773,-13.5253015868,49.3695797169,-11.3592500227,-4.1753015868,12.1023016166,58.84,-9.35,59.5782519045,130.55,51.9007499773,10.9546984132,53.0442576113,-11.3592500227,-4.1753015868,12.1023016166,63.26,15.13,65.0441734516,130.3,46.3207499773,-9.8553015868,47.3575637868,-11.3592500227,-4.1753015868,12.1023016166,57.68,-5.68,57.9589923998,130.55,49.5207499773,-8.8553015868,50.3062724171,-11.3592500227,-4.1753015868,12.1023016166,60.88,-4.68,61.0596167692,129.37
2019-06-26 14:00:00,49.5735666457,8.0644582758,50.225232675,-10.5064333543,-4.0055417242,11.2440876168,60.08,12.07,61.2804316238,130.38,52.3035666457,-10.3555417242,53.318855279,-10.5064333543,-4.0055417242,11.2440876168,62.81,-6.35,63.1301718673,129.37,46.7735666457,-13.8955417242,48.7939813559,-10.5064333543,-4.0055417242,11.2440876168,57.28,-9.89,58.1275365038,130.41,51.1335666457,10.7444582758,52.2502155167,-10.5064333543,-4.0055417242,11.2440876168,61.64,14.75,63.3802185228,130.3,45.6135666457,-10.2855417242,46.7588476194,-10.5064333543,-4.0055417242,11.2440876168,56.12,-6.28,56.4702824502,130.41,48.7735666457,-8.5655417242,49.5199889779,-10.5064333543,-4.0055417242,11.2440876168,59.28,-4.5600000000000005,59.4551259354,129.37
2019-06-26 14:30:00,48.5601833118,7.9112797126,49.2004039614,-10.7898166882,-4.0687202874,11.5314625674,59.35,11.98,60.5470304804,130.53,52.0601833118,-10.3487202874,53.0787970666,-10.7898166882,-4.0687202874,11.5314625674,62.85,-6.28,63.1629709561,129.37,45.8101833118,-14.0287202874,47.9101021493,-10.7898166882,-4.0687202874,11.5314625674,56.6,-9.96,57.4696580815,130.69,50.9101833118,10.7512797126,52.0330354707,-10.7898166882,-4.0687202874,11.5314625674,61.7,14.82,63.4548847607,130.2,44.6101833118,-10.428720287400001,45.812952993,-10.7898166882,-4.0687202874,11.5314625674,55.4,-6.36,55.7638736101,130.69,48.5301833118,-8.6687202874,49.298330638,-10.7898166882,-4.0687202874,11.5314625674,59.32,-4.6,59.4980873642,129.37
2019-06-26 15:00:00,47.6166833135,7.9188938418,48.2706682102,-9.9233166865,-3.9511061582,10.6809856256,57.54,11.87,58.7515829574,130.36,51.5766833135,-10.4711061582,52.6288734992,-9.9233166865,-3.9511061582,10.6809856256,61.5,-6.52,61.8446473027,129.37,44.9166833135,-14.0211061582,47.0542225287,-9.9233166865,-3.9511061582,10.6809856256,54.84,-10.07,55.7568874669,130.48,50.4466833135,10.5988938418,51.5480786063,-9.9233166865,-3.9511061582,10.6809856256,60.37,14.55,62.0986263938,130.27,43.7566833135,-10.4311061582,44.9828335066,-9.9233166865,-3.9511061582,10.6809856256,53.68,-6.48,54.0697031618,130.48,48.1166833135,-9.6711061582,49.0789721511,-9.9233166865,-3.9511061582,10.6809856256,58.04,-5.72,58.3211796863,129.37
2019-06-26 15:30:00,46.7027333157,7.7210556654,47.3366665467,-8.7972666843,-3.6589443346,9.5278420829,55.5,11.38,56.6546944216,130.36,50.2327333157,-10.5389443346,51.3263757152,-8.7972666843,-3.6589443346,9.5278420829,59.03,-6.88,59.4295827009,129.37,44.1127333157,-14.2289443346,46.3507939248,-8.7972666843,-3.6589443346,9.5278420829,52.91,-10.57,53.9554723823,130.57,49.1727333157,10.5110556654,50.2835956644,-8.7972666843,-3.6589443346,9.5278420829,57.97,14.17,59.6767107002,130.27,42.9627333157,-10.6989443346,44.2748671803,-8.7972666843,-3.6589443346,9.5278420829,51.76,-7.04,52.2365695658,130.57,46.8827333157,-9.6589443346,47.8673781276,-8.7972666843,-3.6589443346,9.5278420829,55.68,-6.0,56.0023428081,129.37
2019-06-26 16:00:00,46.6312666506,7.9671966221,47.3069894566,-8.0487333494,-3.5228033779,8.7859121422,54.68,11.49,55.8741666605,130.51,50.5012666506,-10.2328033779,51.5275479553,-8.0487333494,-3.5228033779,8.7859121422,58.55,-6.71,58.9332384992,129.37,44.0612666506,-14.0528033779,46.2479891631,-8.0487333494,-3.5228033779,8.7859121422,52.11,-10.53,53.1632673939,130.57,49.4512666506,10.8571966221,50.6291071602,-8.0487333494,-3.5228033779,8.7859121422,57.5,14.38,59.2708562449,130.27,42.9112666506,-10.4828033779,44.1731363185,-8.0487333494,-3.5228033779,8.7859121422,50.96,-6.96,51.4330944043,130.57,47.1512666506,-9.5228033779,48.1032819143,-8.0487333494,-3.5228033779,8.7859121422,55.2,-6.0,55.525129446,129.37
2019-06-26 16:30:00,47.9052999841,8.4550909465,48.6457226227,-7.9447000159000005,-3.4949090535,8.6794382096,55.85,11.95,57.1141401056,130.51,51.1652999841,-9.9749090535,52.1285596683,-7.9447000159000005,-3.4949090535,8.6794382096,59.11,-6.48,59.4641278419,129.48,45.2952999841,-13.5849090535,47.2886239453,-7.9447000159000005,-3.4949090535,8.6794382096,53.24,-10.09,54.1876895614,130.57,50.0952999841,11.1550909465,51.3222674336,-7.9447000159000005,-3.4949090535,8.6794382096,58.04,14.65,59.8603716995,130.27,44.1352999841,-10.0549090535,45.266167286,-7.9447000159000005,-3.4949090535,8.6794382096,52.08,-6.5600000000000005,52.4915231252,130.57,47.8152999841,-9.6949090535,48.7882585683,-7.9447000159000005,-3.4949090535,8.6794382096,55.76,-6.2,56.103632681,129.48
2019-06-26 17:00:00,48.6668999822,8.4925848603,49.4023395346,-8.8931000178,-3.7474151397,9.6504066316,57.56,12.24,58.8470152174,130.74,52.5468999822,-10.5074151397,53.5871483722,-8.8931000178,-3.7474151397,9.6504066316,61.44,-6.76,61.8107692882,129.65,45.9568999822,-13.6574151397,47.9433169928,-8.8931000178,-3.7474151397,9.6504066316,54.85,-9.91,55.7380534285,131.03,51.4168999822,10.7625848603,52.5312367707,-8.8931000178,-3.7474151397,9.6504066316,60.31,14.51,62.030929382,130.57,44.8268999822,-10.0674151397,45.9434849528,-8.8931000178,-3.7474151397,9.6504066316,53.72,-6.32,54.0904871489,131.03,49.1068999822,-9.7074151397,50.057182647,-8.8931000178,-3.7474151397,9.6504066316,58.0,-5.96,58.305416558,129.65
2019-06-26 17:30:00,49.1256666504,8.2218002968,49.8089261475,-8.1543333496,-3.5481997032,8.892855194500001,57.28,11.77,58.4767586311,131.24,52.0756666504,-11.0681997032,53.2388965114,-8.1543333496,-3.5481997032,8.892855194500001,60.23,-7.52,60.6976383396,130.28,46.4456666504,-14.0081997032,48.5121593987,-8.1543333496,-3.5481997032,8.892855194500001,54.6,-10.46,55.5929096198,131.25,50.9956666504,10.3218002968,52.0297758834,-8.1543333496,-3.5481997032,8.892855194500001,59.15,13.87,60.7544187693,130.97,45.2856666504,-10.3881997032,46.461880042,-8.1543333496,-3.5481997032,8.892855194500001,53.44,-6.84,53.8759612443,131.25,48.7256666504,-9.4281997032,49.6294422713,-8.1543333496,-3.5481997032,8.892855194500001,56.88,-5.88,57.1831163894,130.28
2019-06-26 18:00:00,49.4965999831,7.896379962,50.1225121716,-8.4534000169,-3.5436200380000002,9.1660904872,57.95,11.44,59.0684018744,131.24,51.8465999831,-11.563620038,53.1204973451,-8.4534000169,-3.5436200380000002,9.1660904872,60.3,-8.02,60.8309986767,130.28,46.7965999831,-14.323620038,48.9396348676,-8.4534000169,-3.5436200380000002,9.1660904872,55.25,-10.78,56.291836886,131.25,50.7665999831,9.846379962,51.7126567892,-8.4534000169,-3.5436200380000002,9.1660904872,59.22,13.39,60.7149116774,131.18,45.6665999831,-10.703620038,46.9042198095,-8.4534000169,-3.5436200380000002,9.1660904872,54.12,-7.16,54.5915744415,131.25,48.5465999831,-10.223620038,49.6114379614,-8.4534000169,-3.5436200380000002,9.1660904872,57.0,-6.68,57.3900897368,130.28
2019-06-26 18:30:00,49.2607666469,6.2017842066,49.6496249531,-9.8892333531,-3.7882157934,10.5899723895,59.15,9.99,59.9876870699,131.97,51.4407666469,-11.4282157934,52.6949389357,-9.8892333531,-3.7882157934,10.5899723895,61.33,-7.64,61.8040330399,130.28,46.5207666469,-16.1182157934,49.2339172703,-9.8892333531,-3.7882157934,10.5899723895,56.41,-12.33,57.7418132725,132.0,50.3307666469,10.0617842066,51.3266555766,-9.8892333531,-3.7882157934,10.5899723895,60.22,13.85,61.7921588877,131.18,45.4307666469,-12.4682157934,47.1106247379,-9.8892333531,-3.7882157934,10.5899723895,55.32,-8.68,55.9968284816,132.0,48.0707666469,-9.8282157934,49.0651855362,-9.8892333531,-3.7882157934,10.5899723895,57.96,-6.04,58.2738637813,130.28
2019-06-26 19:00:00,47.6290333142,5.8782933935,47.9904068295,-10.1909666858,-3.8517066065,10.8945603755,57.82,9.73,58.6329710999,131.48,51.4090333142,-12.2017066065,52.8372061185,-10.1909666858,-3.8517066065,10.8945603755,61.6,-8.35,62.1633533523,130.28,44.9490333142,-16.3617066065,47.8343081789,-10.1909666858,-3.8517066065,10.8945603755,55.14,-12.51,56.5413096771,131.6,50.3090333142,9.2682933935,51.1556457826,-10.1909666858,-3.8517066065,10.8945603755,60.5,13.12,61.9062549344,131.18,43.8490333142,-12.7317066065,45.6599833081,-10.1909666858,-3.8517066065,10.8945603755,54.04,-8.88,54.7647331775,131.6,48.0490333142,-10.3317066065,49.147266087,-10.1909666858,-3.8517066065,10.8945603755,58.24,-6.48,58.5993856623,130.28
2019-06-26 19:30:00,46.4432499799,5.6715920044,46.7882722973,-10.6267500201,-3.9384079956,11.333087555,57.07,9.61,57.8734567829,131.65,50.8032499799,-12.6084079956,52.3444568289,-10.6267500201,-3.9384079956,11.333087555,61.43,-8.67,62.0388088216,130.45,43.7832499799,-16.5984079956,46.8239268622,-10.6267500201,-3.9384079956,11.333087555,54.41,-12.66,55.8634379536,131.7,49.6932499799,8.9015920044,50.4842295552,-10.6267500201,-3.9384079956,11.333087555,60.32,12.84,61.6714520666,131.25,42.6932499799,-12.9784079956,44.6223337349,-10.6267500201,-3.9384079956,11.333087555,53.32,-9.04,54.0809023593,131.7,47.4932499799,-10.4184079956,48.6225464041,-10.6267500201,-3.9384079956,11.333087555,58.12,-6.48,58.4801231189,130.45
2019-06-26 20:00:00,45.2560166455,5.2601908605,45.560691945,-11.163983354500001,-4.0098091395,11.8622549995,56.42,9.27,57.1764750575,131.91,49.8760166455,-13.2998091395,51.6188140078,-11.163983354500001,-4.0098091395,11.8622549995,61.04,-9.29,61.7428999967,130.63,42.6360166455,-17.0698091395,45.9261178357,-11.163983354500001,-4.0098091395,11.8622549995,53.8,-13.06,55.3624746557,131.92,48.7960166455,8.2901908605,49.4952371949,-11.163983354500001,-4.0098091395,11.8622549995,59.96,12.3,61.2085909003,131.25,41.5960166455,-13.4898091395,43.7287497122,-11.163983354500001,-4.0098091395,11.8622549995,52.76,-9.48,53.6049251469,131.92,46.5960166455,-9.5298091395,47.5605511897,-11.163983354500001,-4.0098091395,11.8622549995,57.76,-5.52,58.0231677867,130.63
2019-06-26 20:30:00,44.2198166455,4.5708634633,44.4554268562,-10.7601833545,-3.8091365367,11.4145112456,54.98,8.38,55.6149692079,131.41,48.1798166455,-14.1591365367,50.2172866597,-10.7601833545,-3.8091365367,11.4145112456,58.94,-10.35,59.8418423847,130.43,41.6598166455,-17.6991365367,45.2636692844,-10.7601833545,-3.8091365367,11.4145112456,52.42,-13.89,54.2290374246,131.63,47.1598166455,7.4108634633,47.7385504945,-10.7601833545,-3.8091365367,11.4145112456,57.92,11.22,58.9967355029,131.25,40.5998166455,-14.0891365367,42.9749796975,-10.7601833545,-3.8091365367,11.4145112456,51.36,-10.28,52.3786979601,131.63,44.9998166455,-11.8891365367,46.5439047107,-10.7601833545,-3.8091365367,11.4145112456,55.76,-8.08,56.3423819163,130.43
2019-06-26 21:00:00,42.5401833123,3.8610636267,42.7150442885,-10.7198166877,-3.7989363733,11.373055323300001,53.26,7.66,53.8080217068,131.81,46.6501833123,-15.4589363733,49.1448707076,-10.7198166877,-3.7989363733,11.373055323300001,57.37,-11.66,58.5429116119,130.87,40.0501833123,-18.5189363733,44.1244624641,-10.7198166877,-3.7989363733,11.373055323300001,50.77,-14.72,52.8608673784,131.93,45.6601833123,6.2510636267,46.0860948289,-10.7198166877,-3.7989363733,11.373055323300001,56.38,10.05,57.2687253219,131.77,39.0401833123,-14.9589363733,41.8079620465,-10.7198166877,-3.7989363733,11.373055323300001,49.76,-11.16,50.9961096555,131.93,43.5601833123,-12.3589363733,45.2794973303,-10.7198166877,-3.7989363733,11.373055323300001,54.28,-8.56,54.9508143707,130.87
2019-06-26 21:30:00,41.775566646,2.4616481525,41.8480307807,-10.324433354,-3.6183518475,10.9401277037,52.1,6.08,52.4535642259,131.21,45.295566646,-17.2783518475,48.4791687259,-10.324433354,-3.6183518475,10.9401277037,55.62,-13.66,57.2728556997,130.25,39.355566646,-19.5383518475,43.9386824899,-10.324433354,-3.6183518475,10.9401277037,49.68,-15.92,52.1684655707,131.29,44.395566646,4.1916481525,44.5930067618,-10.324433354,-3.6183518475,10.9401277037,54.72,7.8100000000000005,55.2745375376,131.02,38.315566646,-16.0183518475,41.5291493209,-10.324433354,-3.6183518475,10.9401277037,48.64,-12.4,50.1957129644,131.29,42.355566646,-13.9383518475,44.5900401225,-10.324433354,-3.6183518475,10.9401277037,52.68,-10.32,53.6813263622,130.25
2019-06-26 22:00:00,40.7342166468,2.1260597089,40.7896621182,-9.9357833532,-3.5339402911,10.5455452596,50.67,5.66,50.985139992,131.93,43.9342166468,-17.5739402911,47.3186936603,-9.9357833532,-3.5339402911,10.5455452596,53.87,-14.04,55.6695473307,130.9,38.3642166468,-20.1739402911,43.3451379717,-9.9357833532,-3.5339402911,10.5455452596,48.3,-16.64,51.0860019966,132.17,43.0542166468,4.1460597089,43.2533857886,-9.9357833532,-3.5339402911,10.5455452596,52.99,7.68,53.5436504172,131.77,37.3442166468,-16.6539402911,40.8894148183,-9.9357833532,-3.5339402911,10.5455452596,47.28,-13.12,49.066615942,132.17,41.0642166468,-14.2939402911,43.4808764615,-9.9357833532,-3.5339402911,10.5455452596,51.0,-10.76,52.1227167366,130.9
2019-06-26 22:30:00,38.7711666476,1.4823127521,38.7994924491,-9.5388333524,-3.4076872479,10.1292484472,48.31,4.89,48.5568553348,132.24,41.9011666476,-17.5476872479,45.4271845284,-9.5388333524,-3.4076872479,10.1292484472,51.44,-14.14,53.3480383894,131.25,36.5211666476,-20.9376872479,42.0972963573,-9.5388333524,-3.4076872479,10.1292484472,46.06,-17.53,49.2831056245,132.34,41.1011666476,4.2523127521,41.320552556,-9.5388333524,-3.4076872479,10.1292484472,50.64,7.66,51.2160638862,132.17,35.5411666476,-17.4076872479,39.5752713445,-9.5388333524,-3.4076872479,10.1292484472,45.08,-14.0,47.2038811964,132.34,39.1411666476,-14.4076872479,41.7086607118,-9.5388333524,-3.4076872479,10.1292484472,48.68,-11.0,49.9073381378,131.25
2019-06-26 23:00:00,36.6590833157,1.1845305979,36.6782156366,-8.8309166843,-3.1854694021,9.3878807405,45.49,4.37,45.6994201276,132.91,39.1990833157,-18.7954694021,43.4722647539,-8.8309166843,-3.1854694021,9.3878807405,48.03,-15.61,50.5029999109,131.97,34.5190833157,-21.4154694021,40.6225238343,-8.8309166843,-3.1854694021,9.3878807405,43.35,-18.23,47.0271772489,132.91,38.5090833157,3.1845305979,38.6405322549,-8.8309166843,-3.1854694021,9.3878807405,47.34,6.37,47.7666463131,132.87,33.5690833157,-17.9454694021,38.0647241776,-8.8309166843,-3.1854694021,9.3878807405,42.4,-14.76,44.8956300769,132.91,36.6090833157,-13.5054694021,39.020798108,-8.8309166843,-3.1854694021,9.3878807405,45.44,-10.32,46.5971672959,131.97
2019-06-26 23:30:00,34.8433333185,0.6927933623,34.8502200766,-7.4066666815,-2.7072066377,7.8859165041,42.25,3.4,42.3865839624,133.64,36.1033333185,-19.4172066377,40.9936408522,-7.4066666815,-2.7072066377,7.8859165041,43.51,-16.71,46.6084134036,132.65,32.8633333185,-22.1772066377,39.6462756265,-7.4066666815,-2.7072066377,7.8859165041,40.27,-19.47,44.7297864962,133.7,35.5333333185,2.8027933623,35.6437010895,-7.4066666815,-2.7072066377,7.8859165041,42.94,5.51,43.2920743324,133.53,31.9133333185,-18.7472066377,37.0124114348,-7.4066666815,-2.7072066377,7.8859165041,39.32,-16.04,42.4657980026,133.7,33.7933333185,-15.1472066377,37.0327860915,-7.4066666815,-2.7072066377,7.8859165041,41.2,-12.44,43.0371188627,132.65
2019-06-27 00:00:00,33.3509999871,0.6483499189,33.357301416,-6.4590000129,-2.3616500811,6.8772139906,39.81,3.01,39.9236295945,134.68,33.7209999871,-20.2516500811,39.3349103359,-6.4590000129,-2.3616500811,6.8772139906,40.18,-17.89,43.9827750375,133.77,31.4809999871,-22.5916500811,38.7483678827,-6.4590000129,-2.3616500811,6.8772139906,37.94,-20.23,42.9964707854,134.8,33.2709999871,2.3283499189,33.3523710324,-6.4590000129,-2.3616500811,6.8772139906,39.73,4.69,40.0058620705,134.63,30.5009999871,-19.1616500811,36.0205473868,-6.4590000129,-2.3616500811,6.8772139906,36.96,-16.8,40.5990344713,134.8,31.6209999871,-15.4016500811,35.1724105714,-6.4590000129,-2.3616500811,6.8772139906,38.08,-13.04,40.2508136564,133.77
2019-06-27 00:30:00,32.090483321,0.0341706224,32.0905015138,-6.159516679,-2.2158293776,6.5459564274,38.25,2.25,38.3161193233,135.19,32.290483321,-20.5958293776,38.2996540566,-6.159516679,-2.2158293776,6.5459564274,38.45,-18.38,42.6172136583,134.25,30.300483321,-23.3558293776,38.2572091951,-6.159516679,-2.2158293776,6.5459564274,36.46,-21.14,42.1453579888,135.2,31.890483321,2.0941706224,31.9591689041,-6.159516679,-2.2158293776,6.5459564274,38.05,4.31,38.2933231778,135.14,29.360483321,-19.9358293776,35.4890866861,-6.159516679,-2.2158293776,6.5459564274,35.52,-17.72,39.6946948596,135.2,30.320483321,-15.4158293776,34.0144014238,-6.159516679,-2.2158293776,6.5459564274,36.48,-13.2,38.7947212904,134.25
2019-06-27 01:00:00,31.0040833211,-0.2510015298,31.0050993282,-6.3259166789,-2.2610015298,6.7178381751,37.33,2.01,37.3840741493,135.4,31.4540833211,-21.1010015298,37.8762672809,-6.3259166789,-2.2610015298,6.7178381751,37.78,-18.84,42.2169871024,134.45,29.2440833211,-23.7310015298,37.6613441462,-6.3259166789,-2.2610015298,6.7178381751,35.57,-21.47,41.5473922166,135.44,31.0840833211,1.6789984702,31.1293956217,-6.3259166789,-2.2610015298,6.7178381751,37.41,3.94,37.6169071031,135.37,28.2740833211,-20.3010015298,34.8073907491,-6.3259166789,-2.2610015298,6.7178381751,34.6,-18.04,39.0205279308,135.44,29.5140833211,-15.6610015298,33.4117955698,-6.3259166789,-2.2610015298,6.7178381751,35.84,-13.4,38.2631101715,134.45
2019-06-27 01:30:00,30.5395666527,-0.5113538795,30.5438474021,-6.9904333473,-2.4713538795,7.4144283921,37.53,1.96,37.5811455387,135.31,31.7595666527,-21.2513538795,38.2137424977,-6.9904333473,-2.4713538795,7.4144283921,38.75,-18.78,43.0610136899,134.37,28.7695666527,-23.9413538795,37.4282833024,-6.9904333473,-2.4713538795,7.4144283921,35.76,-21.47,41.7101726201,135.32,31.3495666527,1.4986461205000001,31.385367124,-6.9904333473,-2.4713538795,7.4144283921,38.34,3.9699999999999998,38.5449931898,135.26,27.8495666527,-20.5513538795,34.6115083321,-6.9904333473,-2.4713538795,7.4144283921,34.84,-18.08,39.2519044124,135.32,29.7695666527,-15.8313538795,33.7173377411,-6.9904333473,-2.4713538795,7.4144283921,36.76,-13.36,39.1124941675,134.37
2019-06-27 02:00:00,29.6941499859,-0.7497526141,29.703613793,-7.0658500141,-2.5197526141,7.5016924529,36.76,1.77,36.8025882242,135.31,31.2241499859,-21.4097526141,37.8592795671,-7.0658500141,-2.5197526141,7.5016924529,38.29,-18.89,42.696091156,134.37,27.9541499859,-24.2197526141,36.9869019806,-7.0658500141,-2.5197526141,7.5016924529,35.02,-21.7,41.198184426,135.32,30.8241499859,1.3702473859,30.8545912345,-7.0658500141,-2.5197526141,7.5016924529,37.89,3.89,38.0891611879,135.26,27.0541499859,-20.7997526141,34.1256024162,-7.0658500141,-2.5197526141,7.5016924529,34.12,-18.28,38.7083040186,135.32,29.2541499859,-15.9197526141,33.3053121092,-7.0658500141,-2.5197526141,7.5016924529,36.32,-13.4,38.7130778937,134.37
2019-06-27 02:30:00,29.0260666526,-0.7528030425000001,29.0358271406,-7.0439333474,-2.4828030425,7.4686885027,36.07,1.73,36.1114635538,135.67,30.4860666526,-21.7128030425,37.427878325,-7.0439333474,-2.4828030425,7.4686885027,37.53,-19.23,42.1698209624,134.69,27.3160666526,-24.3728030425,36.6087561318,-7.0439333474,-2.4828030425,7.4686885027,34.36,-21.89,40.7404185055,135.79,30.1060666526,1.1971969575,30.129861099,-7.0439333474,-2.4828030425,7.4686885027,37.15,3.68,37.3318215468,135.53,26.3960666526,-21.0028030425,33.7323297501,-7.0439333474,-2.4828030425,7.4686885027,33.44,-18.52,38.2259597656,135.79,28.5560666526,-16.2028030425,32.8326022286,-7.0439333474,-2.4828030425,7.4686885027,35.6,-13.72,38.1523053039,134.69
2019-06-27 03:00:00,28.4066666527,-0.7794883833,28.4173593505,-6.9933333473,-2.4594883833,7.413217548,35.4,1.6800000000000002,35.4398419861,135.83,29.8566666527,-22.0094883833,37.0922919554,-6.9933333473,-2.4594883833,7.413217548,36.85,-19.55,41.7148055251,134.85,26.7266666527,-24.4094883833,36.1958261889,-6.9933333473,-2.4594883833,7.413217548,33.72,-21.95,40.234821983,136.01,29.5166666527,0.9405116167,29.5316469637,-6.9933333473,-2.4594883833,7.413217548,36.51,3.4,36.6679710374,135.7,25.8066666527,-21.0194883833,33.2836737098,-6.9933333473,-2.4594883833,7.413217548,32.8,-18.56,37.6870481731,136.01,28.0066666527,-16.0994883833,32.3042861428,-6.9933333473,-2.4594883833,7.413217548,35.0,-13.64,37.5639401554,134.85
2019-06-27 03:30:00,28.2057166528,-0.8658614741,28.2190036676,-6.9342833472,-2.4358614741,7.3496739153,35.14,1.57,35.1750550817,136.3,29.5557166528,-22.1858614741,36.956093357,-6.9342833472,-2.4358614741,7.3496739153,36.49,-19.75,41.491958257,135.33,26.5357166528,-24.6058614741,36.1882947534,-6.9342833472,-2.4358614741,7.3496739153,33.47,-22.17,40.1466038414,136.31,29.2157166528,0.8541385259000001,29.2281996051,-6.9342833472,-2.4358614741,7.3496739153,36.15,3.29,36.2994021989,136.22,25.6257166528,-21.1958614741,33.2557047377,-6.9342833472,-2.4358614741,7.3496739153,32.56,-18.76,37.5778019581,136.31,27.7057166528,-16.1558614741,32.0720843603,-6.9342833472,-2.4358614741,7.3496739153,34.64,-13.72,37.2581266303,135.33
2019-06-27 04:00:00,27.9001499865,-0.9704411394,27.9170221419,-6.9598500135,-2.4404411394,7.3753145808,34.86,1.47,34.8909802098,136.3,29.3001499865,-22.3704411394,36.8637413457,-6.9598500135,-2.4404411394,7.3753145808,36.26,-19.93,41.3762310995,135.33,26.2601499865,-24.6904411394,36.0446023833,-6.9598500135,-2.4404411394,7.3753145808,33.22,-22.25,39.9828825874,136.31,28.9701499865,0.6495588606,28.9774311655,-6.9598500135,-2.4404411394,7.3753145808,35.93,3.09,36.062626083,136.22,25.3201499865,-21.3204411394,33.1009245447,-6.9598500135,-2.4404411394,7.3753145808,32.28,-18.88,37.3958928226,136.31,27.4801499865,-16.5604411394,32.0843708682,-6.9598500135,-2.4404411394,7.3753145808,34.44,-14.12,37.2221439468,135.33
2019-06-27 04:30:00,27.9435833195,-1.5967021437,27.9891640902,-6.9264166805,-2.4267021437,7.3392187136,34.87,0.8300000000000001,34.87987672,136.3,29.3235833195,-22.2967021437,36.8376908231,-6.9264166805,-2.4267021437,7.3392187136,36.25,-19.87,41.3385945576,135.33,26.3035833195,-25.3967021437,36.5632462347,-6.9264166805,-2.4267021437,7.3392187136,33.23,-22.97,40.3962102183,136.38,29.0035833195,0.8132978563000001,29.0149840388,-6.9264166805,-2.4267021437,7.3392187136,35.93,3.24,36.0757882797,136.33,25.3935833195,-22.0267021437,33.6156166258,-6.9264166805,-2.4267021437,7.3392187136,32.32,-19.6,37.7987089727,136.38,27.5135833195,-16.7067021437,32.188680675,-6.9264166805,-2.4267021437,7.3392187136,34.44,-14.28,37.2831329156,135.33
2019-06-27 05:00:00,27.7851166531,-1.5256853203,27.8269729422,-6.7648833469,-2.3956853203,7.1765559184,34.55,0.87,34.5609519545,136.3,29.1151166531,-22.1656853203,36.5924530941,-6.7648833469,-2.3956853203,7.1765559184,35.88,-19.77,40.9661726306,135.33,26.1551166531,-25.2756853203,36.3723850682,-6.7648833469,-2.3956853203,7.1765559184,32.92,-22.88,40.0901583933,136.28,28.8051166531,0.8843146797,28.8186876497,-6.7648833469,-2.3956853203,7.1765559184,35.57,3.2800000000000002,35.7209084431,136.24,25.2351166531,-21.8756853203,33.3969567585,-6.7648833469,-2.3956853203,7.1765559184,32.0,-19.48,37.4629203346,136.28,27.2751166531,-16.3156853203,31.7825986337,-6.7648833469,-2.3956853203,7.1765559184,34.04,-13.92,36.7761879482,135.33
2019-06-27 05:30:00,28.1335333195,-1.1356533495,28.156445187,-7.1264666805,-2.5656533495,7.57423953,35.26,1.43,35.2889855337,135.97,30.1935333195,-22.1956533495,37.4739440402,-7.1264666805,-2.5656533495,7.57423953,37.32,-19.63,42.1677518964,135.01,26.4635333195,-24.7856533495,36.258064037,-7.1264666805,-2.5656533495,7.57423953,33.59,-22.22,40.2742659772,136.01,29.8435333195,0.7543466505,29.8530655019,-7.1264666805,-2.5656533495,7.57423953,36.97,3.32,37.1187728784,135.9,25.5135333195,-21.4056533495,33.3037892403,-7.1264666805,-2.5656533495,7.57423953,32.64,-18.84,37.6870694005,136.01,28.3535333195,-16.4856533495,32.7978599616,-7.1264666805,-2.5656533495,7.57423953,35.48,-13.92,38.1129479311,135.01
2019-06-27 06:00:00,29.4493833204,-0.8339159461000001,29.4611879217,-6.8806166796,-2.5239159461,7.3289179007,36.33,1.69,36.3692864929,136.66,31.3693833204,-22.0339159461,38.3344709344,-6.8806166796,-2.5239159461,7.3289179007,38.25,-19.51,42.9383581428,135.72,27.7293833204,-24.7639159461,37.1775501118,-6.8806166796,-2.5239159461,7.3289179007,34.61,-22.24,41.1396366051,136.85,30.9793833204,1.1960840539,31.0024645468,-6.8806166796,-2.5239159461,7.3289179007,37.86,3.7199999999999998,38.0423185413,136.61,26.8793833204,-21.3239159461,34.3105033329,-6.8806166796,-2.5239159461,7.3289179007,33.76,-18.8,38.6416562792,136.85,29.4793833204,-16.4039159461,33.7360711897,-6.8806166796,-2.5239159461,7.3289179007,36.36,-13.88,38.9191983473,135.72
2019-06-27 06:30:00,32.7633999847,0.4241544064,32.7661454175,-7.8366000153,-2.8458455936,8.3373339229,40.6,3.27,40.731473089,136.05,35.4933999847,-20.1758455936,40.8270276642,-7.8366000153,-2.8458455936,8.3373339229,43.33,-17.33,46.6670954742,134.99,30.8433999847,-23.2958455936,38.6524481054,-7.8366000153,-2.8458455936,8.3373339229,38.68,-20.45,43.7532273095,136.12,34.9533999847,2.8141544064,35.0665030409,-7.8366000153,-2.8458455936,8.3373339229,42.79,5.66,43.1627119167,135.91,29.9233999847,-19.8058455936,35.8842777038,-7.8366000153,-2.8458455936,8.3373339229,37.76,-16.96,41.3939512489,136.12,33.3233999847,-14.9658455936,36.5297894994,-7.8366000153,-2.8458455936,8.3373339229,41.16,-12.12,42.9073420291,134.99
2019-06-27 07:00:00,35.8747166487,1.7504312914,35.9173955672,-9.0052833513,-3.2695687086,9.5804596851,44.88,5.02,45.159880425,134.31,39.4647166487,-17.7895687086,43.2889433343,-9.0052833513,-3.2695687086,9.5804596851,48.47,-14.52,50.5981353411,133.26,33.7647166487,-21.4595687086,40.0071141114,-9.0052833513,-3.2695687086,9.5804596851,42.77,-18.19,46.4774031116,134.44,38.7447166487,4.6504312914,39.0228084507,-9.0052833513,-3.2695687086,9.5804596851,47.75,7.92,48.4023646117,134.1,32.8747166487,-17.9495687086,37.4557607259,-9.0052833513,-3.2695687086,9.5804596851,41.88,-14.68,44.3783370576,134.44,36.9547166487,-13.6295687086,39.3880213487,-9.0052833513,-3.2695687086,9.5804596851,45.96,-10.36,47.1131743783,133.26
2019-06-27 07:30:00,39.5294166469,2.9532574211,39.6395826143,-9.9005833531,-3.6767425789,10.5612492975,49.43,6.63,49.8726558346,133.47,44.2794166469,-16.8967425789,47.3937406032,-9.9005833531,-3.6767425789,10.5612492975,54.18,-13.22,55.769532901,132.52,37.2194166469,-19.9667425789,42.2369007474,-9.9005833531,-3.6767425789,10.5612492975,47.12,-16.29,49.8563787293,133.48,43.4094166469,5.2832574211,43.7297411678,-9.9005833531,-3.6767425789,10.5612492975,53.31,8.96,54.0577256273,133.38,36.2194166469,-16.3567425789,39.7415295382,-9.9005833531,-3.6767425789,10.5612492975,46.12,-12.68,47.8313370083,133.48,41.4594166469,-13.6367425789,43.6445182911,-9.9005833531,-3.6767425789,10.5612492975,51.36,-9.96,52.3168347666,132.52
2019-06-27 08:00:00,41.4244666461,4.1107192802,41.6279287247,-10.5055333539,-4.0192807198,11.2481486724,51.93,8.13,52.5625513079,132.56,47.3844666461,-14.2492807198,49.48059903,-10.5055333539,-4.0192807198,11.2481486724,57.89,-10.23,58.7869458298,131.56,38.9844666461,-18.5492807198,43.1724965099,-10.5055333539,-4.0192807198,11.2481486724,49.49,-14.53,51.5788813372,132.75,46.3644666461,7.5907192802,46.9817282203,-10.5055333539,-4.0192807198,11.2481486724,56.87,11.61,58.0429926865,132.44,38.0144666461,-14.9792807198,40.8592526274,-10.5055333539,-4.0192807198,11.2481486724,48.52,-10.96,49.7424567146,132.75,44.2544666461,-11.8192807198,45.8056024397,-10.5055333539,-4.0192807198,11.2481486724,54.76,-7.8,55.3127254798,131.56
2019-06-27 08:30:00,42.7069499795,5.646411849,43.0785972766,-10.2430500205,-3.973588151,10.9867864508,52.95,9.62,53.816790131,132.1,48.4669499795,-13.023588151,50.1862440181,-10.2430500205,-3.973588151,10.9867864508,58.71,-9.05,59.4034224603,130.7,40.2069499795,-16.763588151,43.5616426958,-10.2430500205,-3.973588151,10.9867864508,50.45,-12.79,52.0460046497,132.19,47.416949979500004,8.526411849,48.1774516177,-10.2430500205,-3.973588151,10.9867864508,57.66,12.5,58.9993694882,131.37,39.1569499795,-13.213588151,41.3263311162,-10.2430500205,-3.973588151,10.9867864508,49.4,-9.24,50.256716964,132.19,45.1969499795,-10.813588151,46.4725507816,-10.2430500205,-3.973588151,10.9867864508,55.44,-6.84,55.8603544564,130.7
2019-06-27 09:00:00,43.2725499811,6.2396464764,43.7200957228,-9.4674500189,-3.8503535236,10.2204614435,52.74,10.09,53.6965147845,131.26,48.8525499811,-12.1503535236,50.3408654117,-9.4674500189,-3.8503535236,10.2204614435,58.32,-8.3,58.9076599433,130.32,40.7725499811,-16.0303535236,43.8106501441,-9.4674500189,-3.8503535236,10.2204614435,50.24,-12.18,51.6953576252,131.29,47.8025499811,9.2296464764,48.6854203923,-9.4674500189,-3.8503535236,10.2204614435,57.27,13.08,58.7446959308,131.18,39.6925499811,-12.4503535236,41.5993969531,-9.4674500189,-3.8503535236,10.2204614435,49.16,-8.6,49.9065687059,131.29,45.5725499811,-9.5703535236,46.5666079755,-9.4674500189,-3.8503535236,10.2204614435,55.04,-5.72,55.3364256164,130.32
2019-06-27 09:30:00,44.2056833163,6.8017762453,44.7259052178,-8.5143166837,-3.6482237547,9.2629976333,52.72,10.45,53.745705875,131.26,49.4556833163,-10.7082237547,50.6016864172,-8.5143166837,-3.6482237547,9.2629976333,57.97,-7.06,58.3983261746,130.05,41.7156833163,-15.3782237547,44.4599595186,-8.5143166837,-3.6482237547,9.2629976333,50.23,-11.73,51.5814482154,131.29,48.4056833163,10.5017762453,49.5317825404,-8.5143166837,-3.6482237547,9.2629976333,56.92,14.15,58.6524415519,130.57,40.6056833163,-11.8482237547,42.2989588965,-8.5143166837,-3.6482237547,9.2629976333,49.12,-8.2,49.7997429712,131.29,46.1256833163,-9.8082237547,47.1569710077,-8.5143166837,-3.6482237547,9.2629976333,54.64,-6.16,54.9861364346,130.05
2019-06-27 10:00:00,44.8046333179,7.1081734296,45.364978742,-7.7053666821,-3.4418265704,8.4391258935,52.51,10.55,53.5593371878,130.58,49.3746333179,-10.0218265704,50.3814591203,-7.7053666821,-3.4418265704,8.4391258935,57.08,-6.58,57.4580090153,129.38,42.3146333179,-14.9318265704,44.87190254,-7.7053666821,-3.4418265704,8.4391258935,50.02,-11.49,51.3227093985,131.11,48.3346333179,11.0281734296,49.5767827432,-7.7053666821,-3.4418265704,8.4391258935,56.04,14.47,57.8779966827,130.32,41.2146333179,-11.4418265704,42.7733724974,-7.7053666821,-3.4418265704,8.4391258935,48.92,-8.0,49.5698133948,131.11,46.0146333179,-9.7218265704,47.0304198498,-7.7053666821,-3.4418265704,8.4391258935,53.72,-6.28,54.0858280883,129.38
2019-06-27 10:30:00,44.9175666531,7.6424088741,45.5630794332,-6.7624333469,-3.2675911259,7.5105030815,51.68,10.91,52.8190353944,130.58,49.1275666531,-9.7275911259,50.0813721295,-6.7624333469,-3.2675911259,7.5105030815,55.89,-6.46,56.2620982545,129.38,42.4675666531,-14.4075911259,44.8449874511,-6.7624333469,-3.2675911259,7.5105030815,49.23,-11.14,50.4746718662,130.77,48.1275666531,11.3124088741,49.4391875589,-6.7624333469,-3.2675911259,7.5105030815,54.89,14.58,56.7933842978,130.32,41.3575666531,-10.9075911259,42.7717647945,-6.7624333469,-3.2675911259,7.5105030815,48.12,-7.64,48.7227257037,130.77,45.8375666531,-9.3875911259,46.7889878479,-6.7624333469,-3.2675911259,7.5105030815,52.6,-6.12,52.9548335849,129.38
2019-06-27 11:00:00,45.2925499877,8.6534337427,46.1117880799,-6.1574500123,-3.1165662573,6.9012445175,51.45,11.77,52.7791189771,130.32,49.0725499877,-9.9265662573,50.0664746108,-6.1574500123,-3.1165662573,6.9012445175,55.23,-6.8100000000000005,55.6482614284,129.38,42.8425499877,-13.3265662573,44.867376318,-6.1574500123,-3.1165662573,6.9012445175,49.0,-10.21,50.0524135282,130.32,48.0825499877,11.0434337427,49.3344609999,-6.1574500123,-3.1165662573,6.9012445175,54.24,14.16,56.0578558277,130.32,41.6825499877,-9.8365662573,42.8274796038,-6.1574500123,-3.1165662573,6.9012445175,47.84,-6.72,48.3096677695,130.32,45.8025499877,-9.9965662573,46.8807521517,-6.1574500123,-3.1165662573,6.9012445175,51.96,-6.88,52.4135097089,129.38
2019-06-27 11:30:00,45.2174833224,9.2826891951,46.1604713657,-5.4525166776,-2.9673108049,6.2076462151,50.67,12.25,52.1297554186,130.32,48.8574833224,-9.4673108049,49.7662903025,-5.4525166776,-2.9673108049,6.2076462151,54.31,-6.5,54.6975876982,129.38,42.8074833224,-12.7173108049,44.6565854327,-5.4525166776,-2.9673108049,6.2076462151,48.26,-9.75,49.2350495074,130.32,47.8874833224,11.5026891951,49.2495981474,-5.4525166776,-2.9673108049,6.2076462151,53.34,14.47,55.2678613663,130.32,41.6274833224,-9.2073108049,42.6335776122,-5.4525166776,-2.9673108049,6.2076462151,47.08,-6.24,47.4917255951,130.32,45.6274833224,-9.3673108049,46.5791127658,-5.4525166776,-2.9673108049,6.2076462151,51.08,-6.4,51.4793783956,129.38
2019-06-27 12:00:00,45.3621333235,9.6858357456,46.3846801622,-4.9078666765,-2.8641642544,5.6824811650000004,50.27,12.55,51.812888358,130.32,48.7721333235,-9.1141642544,49.6164184417,-4.9078666765,-2.8641642544,5.6824811650000004,53.68,-6.25,54.0426211429,129.38,42.9421333235,-12.3141642544,44.6728715851,-4.9078666765,-2.8641642544,5.6824811650000004,47.85,-9.45,48.7742247504,130.32,47.8221333235,11.8358357456,49.2650326642,-4.9078666765,-2.8641642544,5.6824811650000004,52.73,14.7,54.7406877925,130.08,41.8121333235,-8.8641642544,42.7414073352,-4.9078666765,-2.8641642544,5.6824811650000004,46.72,-6.0,47.1036983686,130.32,45.5721333235,-9.7441642544,46.6022324859,-4.9078666765,-2.8641642544,5.6824811650000004,50.48,-6.88,50.9466858588,129.38
2019-06-27 12:30:00,45.7759499912,9.7739622881,46.8077764523,-4.3940500088,-2.7360377119,5.1762513309,50.17,12.51,51.7061795146,129.84,48.7159499912,-8.3460377119,49.4257031213,-4.3940500088,-2.7360377119,5.1762513309,53.11,-5.61,53.4054697573,128.85,43.3759499912,-12.0960377119,45.030957862,-4.3940500088,-2.7360377119,5.1762513309,47.77,-9.36,48.678357614,129.84,47.7659499912,12.4239622881,49.3552511644,-4.3940500088,-2.7360377119,5.1762513309,52.16,15.16,54.3184241303,129.4,42.2059499912,-8.6560377119,43.0844427088,-4.3940500088,-2.7360377119,5.1762513309,46.6,-5.92,46.9745292685,129.84,45.4859499912,-8.1360377119,46.207864658,-4.3940500088,-2.7360377119,5.1762513309,49.88,-5.4,50.1714500488,128.85
2019-06-27 13:00:00,45.5082999915,9.0974290498,46.4087123656,-4.2517000085,-2.7725709502,5.0758351664,49.76,11.87,51.1561775351,128.85,48.8082999915,-7.3625709502,49.3604862117,-4.2517000085,-2.7725709502,5.0758351664,53.06,-4.59,53.258160877,127.72,43.1282999915,-12.4825709502,44.898383464,-4.2517000085,-2.7725709502,5.0758351664,47.38,-9.71,48.3647443909,129.11,47.8382999915,13.0974290498,49.5988466982,-4.2517000085,-2.7725709502,5.0758351664,52.09,15.87,54.4538795679,128.47,41.9482999915,-9.0925709502,42.9224267564,-4.2517000085,-2.7725709502,5.0758351664,46.2,-6.32,46.6302734283,129.11,45.5482999915,-7.6925709502,46.1933250583,-4.2517000085,-2.7725709502,5.0758351664,49.8,-4.92,50.0424459834,127.72
2019-06-27 13:30:00,45.4945999924,6.3485980175,45.9354256022,-3.7954000076,-2.6714019825,4.6412767392,49.29,9.02,50.1085272184,129.78,48.3545999924,-8.4814019825,49.0927848061,-3.7954000076,-2.6714019825,4.6412767392,52.15,-5.8100000000000005,52.4726462073,128.6,43.3745999924,-9.3014019825,44.3607033684,-3.7954000076,-2.6714019825,4.6412767392,47.17,-6.63,47.6336624668,129.8,47.4345999924,12.1985980175,48.9780263999,-3.7954000076,-2.6714019825,4.6412767392,51.23,14.87,53.3444448842,129.07,42.1645999924,-6.6314019825,42.6828886648,-3.7954000076,-2.6714019825,4.6412767392,45.96,-3.96,46.1302850631,129.8,45.1645999924,-4.4314019825,45.3814765736,-3.7954000076,-2.6714019825,4.6412767392,48.96,-1.76,48.9916237739,128.6
2019-06-27 14:00:00,45.0244999923,-2.2385116596,45.0801124001,-3.8355000077,-2.6385116596,4.6554058992,48.86,0.4,48.8616373037,130.33,47.7144999923,-15.1685116596,50.067526956,-3.8355000077,-2.6385116596,4.6554058992,51.55,-12.53,53.0509509811,129.21,43.5344999923,-2.3585116596,43.5983401844,-3.8355000077,-2.6385116596,4.6554058992,47.37,0.28,47.3708275207,130.33,46.8644999923,5.8714883404,47.2308769224,-3.8355000077,-2.6385116596,4.6554058992,50.7,8.51,51.4092413871,129.39,42.1644999923,-0.6785116596,42.169958948,-3.8355000077,-2.6385116596,4.6554058992,46.0,1.96,46.0417375867,130.33,44.6844999923,7.2014883404,45.261086751,-3.8355000077,-2.6385116596,4.6554058992,48.52,9.84,49.5077367691,129.21
2019-06-27 14:30:00,45.3548499918,-1.954412395,45.3969398262,-4.1151500082,-2.684412395,4.9133012829,49.47,0.73,49.4753857994,130.33,47.8848499918,-14.994412395,50.1775972104,-4.1151500082,-2.684412395,4.9133012829,52.0,-12.31,53.437216432,128.92,43.8748499918,-2.054412395,43.9229219439,-4.1151500082,-2.684412395,4.9133012829,47.99,0.63,47.9941350584,130.33,47.0348499918,6.045587605,47.4217908059,-4.1151500082,-2.684412395,4.9133012829,51.15,8.73,51.8896463661,129.39,42.4848499918,-0.324412395,42.4860885729,-4.1151500082,-2.684412395,4.9133012829,46.6,2.36,46.6597213879,130.33,44.8448499918,7.075587605,45.3996091474,-4.1151500082,-2.684412395,4.9133012829,48.96,9.76,49.9233332221,128.92
2019-06-27 15:00:00,45.745849989999996,-2.1330033317,45.7955510342,-5.19415001,-2.8830033317,5.9406146599,50.94,0.75,50.9455209022,130.76,48.27584999,-15.5430033317,50.7162956536,-5.19415001,-2.8830033317,5.9406146599,53.47,-12.66,54.9483075263,129.38,44.18584999,-2.2230033317,44.2417346309,-5.19415001,-2.8830033317,5.9406146599,49.38,0.66,49.3844104956,131.02,47.38584999,5.5669966683,47.7117410202,-5.19415001,-2.8830033317,5.9406146599,52.58,8.45,53.2546608289,130.22,42.80584999,-0.5230033317,42.809044907,-5.19415001,-2.8830033317,5.9406146599,48.0,2.36,48.0579816472,131.02,45.20584999,5.6769966683,45.5609170725,-5.19415001,-2.8830033317,5.9406146599,50.4,8.56,51.1217527086,129.38
