Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-27 15:30:00,44.8750000131,-2.0671025963,44.9225838451,-4.6149999869,-2.8371025963000003,5.4173218495,49.49,0.77,49.4959897365,130.76,47.7850000131,-15.7971025963,50.3284678556,-4.6149999869,-2.8371025963000003,5.4173218495,52.4,-12.96,53.9788995812,129.38,43.3750000131,-2.1671025963,43.4291026825,-4.6149999869,-2.8371025963000003,5.4173218495,47.99,0.67,47.9946767882,131.02,46.925000013100004,5.3828974037,47.2327345248,-4.6149999869,-2.8371025963000003,5.4173218495,51.54,8.22,52.1913785984,130.32,42.0250000131,-0.4771025963,42.0277081577,-4.6149999869,-2.8371025963000003,5.4173218495,46.64,2.36,46.6996702344,131.02,44.7450000131,4.9628974036999995,45.0193888987,-4.6149999869,-2.8371025963000003,5.4173218495,49.36,7.8,49.9724884311,129.38
2019-06-27 16:00:00,46.0623336763,-1.8259416318000001,46.0985102422,-4.3476663237,-2.7259416318,5.131565087,50.41,0.9,50.4180334801,131.26,48.2823336763,-15.7059416318,50.7726338471,-4.3476663237,-2.7259416318,5.131565087,52.63,-12.98,54.2069857122,129.38,44.5323336763,-1.9159416318,44.5735299813,-4.3476663237,-2.7259416318,5.131565087,48.88,0.81,48.8867108732,131.26,47.4223336763,5.5340583682,47.7441465871,-4.3476663237,-2.7259416318,5.131565087,51.77,8.26,52.4248080588,130.32,43.1323336763,-0.2059416318,43.1328253227,-4.3476663237,-2.7259416318,5.131565087,47.48,2.52,47.5468274441,131.26,45.2523336763,5.8740583682,45.6319872991,-4.3476663237,-2.7259416318,5.131565087,49.6,8.6,50.3400437028,129.38
2019-06-27 16:30:00,47.5664004267,-1.9629632739,47.6068868376,-4.8335995733,-2.8029632739,5.5875117852,52.4,0.84,52.4067323919,131.26,49.4664004267,-16.1829632739,52.0462589578,-4.8335995733,-2.8029632739,5.5875117852,54.3,-13.38,55.9241843928,129.38,45.9664004267,-2.0429632739,46.0117774828,-4.8335995733,-2.8029632739,5.5875117852,50.8,0.76,50.8056847213,131.26,48.5664004267,5.1470367261,48.838378735,-4.8335995733,-2.8029632739,5.5875117852,53.4,7.95,53.9885404507,130.32,44.6064004267,-0.28296327390000003,44.6072979146,-4.8335995733,-2.8029632739,5.5875117852,49.44,2.52,49.5041816416,131.26,46.4064004267,6.2370367261,46.8236545742,-4.8335995733,-2.8029632739,5.5875117852,51.24,9.04,52.031329024,129.38
2019-06-27 17:00:00,47.9156337471,-2.0202731983,47.9582053582,-5.7043662529,-3.0402731983,6.4639813944,53.62,1.02,53.6297007264,131.26,50.6056337471,-16.4002731983,53.1967962186,-5.7043662529,-3.0402731983,6.4639813944,56.31,-13.36,57.8731863647,129.38,46.2856337471,-2.0902731983,46.3328083912,-5.7043662529,-3.0402731983,6.4639813944,51.99,0.9500000000000001,51.9986788294,131.26,49.6556337471,4.9597268017000005,49.9027138818,-5.7043662529,-3.0402731983,6.4639813944,55.36,8.0,55.9350480468,130.32,44.9356337471,-0.3202731983,44.9367750865,-5.7043662529,-3.0402731983,6.4639813944,50.64,2.7199999999999998,50.7129963619,131.26,47.4956337471,6.5597268017,47.9464830905,-5.7043662529,-3.0402731983,6.4639813944,53.2,9.6,54.0592267795,129.38
2019-06-27 17:30:00,48.2626670641,-3.1174069688,48.3632428436,-6.6573329358999995,-3.2374069688000002,7.4027620319,54.92,0.12,54.9201310996,131.26,51.1926670641,-18.3674069688,54.3879655797,-6.6573329358999995,-3.2374069688000002,7.4027620319,57.85,-15.13,59.7958142348,130.26,46.5926670641,-3.1374069688,46.6981792647,-6.6573329358999995,-3.2374069688000002,7.4027620319,53.25,0.1,53.2500938966,131.26,50.2126670641,3.1525930312,50.3115372108,-6.6573329358999995,-3.2374069688000002,7.4027620319,56.87,6.39,57.2278690849,130.63,45.2226670641,-1.3174069688,45.2418520566,-6.6573329358999995,-3.2374069688000002,7.4027620319,51.88,1.92,51.9155159851,131.26,48.0226670641,4.8825930312,48.2702420406,-6.6573329358999995,-3.2374069688000002,7.4027620319,54.68,8.12,55.2796237324,130.26
2019-06-27 18:00:00,47.895333663,-3.9945967617,48.0616249202,-7.414666337,-3.3645967617,8.1423453782,55.31,-0.63,55.3135878424,131.81,51.155333663,-18.8245967617,54.5090231559,-7.414666337,-3.3645967617,8.1423453782,58.57,-15.46,60.5760389923,130.26,46.235333663,-3.9945967617,46.4075735437,-7.414666337,-3.3645967617,8.1423453782,53.65,-0.63,53.6536988473,131.82,50.195333663,2.8054032383000003,50.2736691407,-7.414666337,-3.3645967617,8.1423453782,57.61,6.17,57.9394597835,131.07,44.905333663,-2.2445967617,44.9613968422,-7.414666337,-3.3645967617,8.1423453782,52.32,1.12,52.3319863946,131.82,48.065333663,4.4754032383,48.2732382825,-7.414666337,-3.3645967617,8.1423453782,55.48,7.84,56.0312055912,130.26
2019-06-27 18:30:00,47.4027836754,-4.9730996215,47.6629375933,-8.3672163246,-3.5430996215,9.0864659769,55.77,-1.43,55.788330321,132.19,50.7027836754,-19.8430996215,54.4474138507,-8.3672163246,-3.5430996215,9.0864659769,59.07,-16.3,61.2776868036,130.84,45.7227836754,-4.9430996215,45.9892072219,-8.3672163246,-3.5430996215,9.0864659769,54.09,-1.4,54.1081149182,132.19,49.7127836754,1.9769003784999999,49.7520752921,-8.3672163246,-3.5430996215,9.0864659769,58.08,5.52,58.3417243489,131.36,44.4327836754,-3.1030996215,44.5410091086,-8.3672163246,-3.5430996215,9.0864659769,52.8,0.44,52.8018333015,132.19,47.5927836754,2.6569003785,47.6668876433,-8.3672163246,-3.5430996215,9.0864659769,55.96,6.2,56.3024120265,130.84
2019-06-27 19:00:00,46.3846169599,-5.5794647511,46.7189802696,-9.0153830401,-3.6594647511,9.7297900092,55.4,-1.92,55.4332607737,132.54,49.8746169599,-20.5094647511,53.9269465228,-9.0153830401,-3.6594647511,9.7297900092,58.89,-16.85,61.2532007327,131.12,44.7246169599,-5.5494647511,45.067592805,-9.0153830401,-3.6594647511,9.7297900092,53.74,-1.8900000000000001,53.7732247499,132.56,48.9046169599,1.4105352489,48.9249544679,-9.0153830401,-3.6594647511,9.7297900092,57.92,5.07,58.1414765894,131.77,43.4246169599,-3.6594647511,43.5785387591,-9.0153830401,-3.6594647511,9.7297900092,52.44,0.0,52.44,132.56,46.7846169599,1.3005352489,46.8026898374,-9.0153830401,-3.6594647511,9.7297900092,55.8,4.96,56.0200107105,131.12
2019-06-27 19:30:00,45.1651670177,-6.3963583004,45.6158493426,-9.6848329823,-3.7663583004000003,10.3914120668,54.85,-2.63,54.9130166718,132.16,48.8851670177,-21.2163583004,53.2906503421,-9.6848329823,-3.7663583004000003,10.3914120668,58.57,-17.45,61.1142160221,130.52,43.5251670177,-6.3463583004,43.9854115315,-9.6848329823,-3.7663583004000003,10.3914120668,53.21,-2.58,53.2725116735,132.17,47.9251670177,0.6036416996,47.9289684531,-9.6848329823,-3.7663583004000003,10.3914120668,57.61,4.37,57.7755051903,131.3,42.2351670177,-4.5663583004,42.4813013118,-9.6848329823,-3.7663583004000003,10.3914120668,51.92,-0.8,51.9261629624,132.17,45.8351670177,2.6336416996,45.9107678453,-9.6848329823,-3.7663583004000003,10.3914120668,55.52,6.4,55.887658745,130.52
2019-06-27 20:00:00,44.245350313,-7.0696970111,44.8066026401,-10.344649687,-3.8896970111,11.0517654692,54.59,-3.18,54.6825429182,132.16,48.405350313,-21.7196970111,53.0549071922,-10.344649687,-3.8896970111,11.0517654692,58.75,-17.83,61.3960210437,130.6,42.625350313,-6.9996970111,43.1962527026,-10.344649687,-3.8896970111,11.0517654692,52.97,-3.11,53.0612193603,132.26,47.445350313,0.1303029889,47.4455292434,-10.344649687,-3.8896970111,11.0517654692,57.79,4.02,57.9296513022,131.51,41.375350313,-5.1696970111,41.6970668118,-10.344649687,-3.8896970111,11.0517654692,51.72,-1.28,51.7358367092,132.26,45.375350313,1.7103029889,45.407571531,-10.344649687,-3.8896970111,11.0517654692,55.72,5.6,56.0006999956,130.6
2019-06-27 20:30:00,42.8977002951,-7.8141405803,43.6035948474,-10.6922997049,-3.9341405803000002,11.393100328,53.59,-3.88,53.7302754506,132.16,46.9077002951,-22.8641405803,52.1833428543,-10.6922997049,-3.9341405803000002,11.393100328,57.6,-18.93,60.6308906417,130.95,41.3177002951,-7.7341405803,42.0353338061,-10.6922997049,-3.9341405803000002,11.393100328,52.01,-3.8,52.1486346897,132.26,46.0077002951,-0.9841405803000001,46.0182248585,-10.6922997049,-3.9341405803000002,11.393100328,56.7,2.95,56.7766897591,131.51,40.0277002951,-5.9341405803,40.4651802831,-10.6922997049,-3.9341405803000002,11.393100328,50.72,-2.0,50.7594168603,132.26,43.9477002951,0.9058594197000001,43.957035188,-10.6922997049,-3.9341405803000002,11.393100328,54.64,4.84,54.853944252,130.95
2019-06-27 21:00:00,41.7164836365,-8.2488243288,42.5242061631,-10.843516363500001,-3.9388243288,11.5367319557,52.56,-4.31,52.7364172086,132.16,45.7564836365,-23.4588243288,51.4195705317,-10.843516363500001,-3.9388243288,11.5367319557,56.6,-19.52,59.8714489552,131.26,40.1564836365,-8.1688243288,40.9789320135,-10.843516363500001,-3.9388243288,11.5367319557,51.0,-4.23,51.1751199315,132.26,44.8664836365,-1.5488243287999999,44.8932089598,-10.843516363500001,-3.9388243288,11.5367319557,55.71,2.39,55.7612428125,132.06,38.9164836365,-6.3788243288,39.4357971702,-10.843516363500001,-3.9388243288,11.5367319557,49.76,-2.44,49.8197872336,132.26,42.8364836365,0.9811756712,42.8477191463,-10.843516363500001,-3.9388243288,11.5367319557,53.68,4.92,53.904997913,131.26
2019-06-27 21:30:00,40.5084336216,-9.586118121,41.6272369381,-10.5215663784,-3.806118121,11.1888289918,51.03,-5.78,51.356297569,133.28,44.2184336216,-24.196118121,50.4055751289,-10.5215663784,-3.806118121,11.1888289918,54.74,-20.39,58.414208032,131.84,39.0284336216,-9.476118121,40.162363546,-10.5215663784,-3.806118121,11.1888289918,49.55,-5.67,49.8733536069,133.44,43.3784336216,-2.016118121,43.4252603416,-10.5215663784,-3.806118121,11.1888289918,53.9,1.79,53.9297144439,132.71,37.7984336216,-7.686118121,38.5719846004,-10.5215663784,-3.806118121,11.1888289918,48.32,-3.88,48.4755278465,133.44,41.3984336216,-0.126118121,41.3986257272,-10.5215663784,-3.806118121,11.1888289918,51.92,3.68,52.0502526411,131.84
2019-06-27 22:00:00,39.6889502737,-10.3992966004,41.0287477704,-10.0210497263,-3.6092966004,10.6512186893,49.71,-6.79,50.171587577,133.13,42.9789502737,-26.3092966004,50.3921546893,-10.0210497263,-3.6092966004,10.6512186893,53.0,-22.7,57.6566561639,132.19,38.2489502737,-10.2792966004,39.6061376006,-10.0210497263,-3.6092966004,10.6512186893,48.27,-6.67,48.7286548142,133.13,42.2289502737,-4.0592966004,42.423603455,-10.0210497263,-3.6092966004,10.6512186893,52.25,-0.45,52.2519377631,132.97,37.0589502737,-8.5292966004,38.0278147661,-10.0210497263,-3.6092966004,10.6512186893,47.08,-4.92,47.3363792447,133.13,40.3389502737,-2.6892966004,40.4284952155,-10.0210497263,-3.6092966004,10.6512186893,50.36,0.92,50.3684027938,132.19
2019-06-27 22:30:00,38.5934002661,-10.803532003,40.0770114634,-10.0165997339,-3.653532003,10.6621089061,48.61,-7.15,49.1330296237,133.13,42.3634002661,-26.753532003,50.1039834418,-10.0165997339,-3.653532003,10.6621089061,52.38,-23.1,57.2474837875,131.37,37.1934002661,-10.673532003,38.6946160179,-10.0165997339,-3.653532003,10.6621089061,47.21,-7.02,47.7290739487,133.13,41.6134002661,-4.523532003,41.8585406278,-10.0165997339,-3.653532003,10.6621089061,51.63,-0.87,51.6373295204,132.19,36.0634002661,-8.933532003,37.1534228948,-10.0165997339,-3.653532003,10.6621089061,46.08,-5.28,46.3815135587,133.13,39.7434002661,-3.333532003,39.8829575173,-10.0165997339,-3.653532003,10.6621089061,49.76,0.32,49.7610289283,131.37
2019-06-27 23:00:00,36.9834502997,-11.3698329813,38.6917135585,-9.5965497003,-3.4598329813,10.2011867157,46.58,-7.91,47.2468464556,133.47,40.1234502997,-27.0498329813,48.38992383,-9.5965497003,-3.4598329813,10.2011867157,49.72,-23.59,55.0324131762,132.08,35.6434502997,-11.2398329813,37.3736457242,-9.5965497003,-3.4598329813,10.2011867157,45.24,-7.78,45.9040956778,133.57,39.4534502997,-4.7098329813,39.7335785862,-9.5965497003,-3.4598329813,10.2011867157,49.05,-1.25,49.0659250397,132.91,34.4834502997,-9.5398329813,35.7787193438,-9.5965497003,-3.4598329813,10.2011867157,44.08,-6.08,44.4973347516,133.57,37.6034502997,-3.4198329813,37.758637847,-9.5965497003,-3.4598329813,10.2011867157,47.2,0.04,47.2000169491,132.08
2019-06-27 23:30:00,34.9761502451,-11.712971319,36.8852922326,-7.9338497549,-2.922971319,8.4551601561,42.91,-8.79,43.8010524988,134.86,36.7461502451,-27.312971319,45.7851281543,-7.9338497549,-2.922971319,8.4551601561,44.68,-24.39,50.9035804242,133.25,33.7961502451,-11.602971319,35.7324602402,-7.9338497549,-2.922971319,8.4551601561,41.73,-8.68,42.6231779669,134.89,36.2361502451,-4.592971319,36.5260724705,-7.9338497549,-2.922971319,8.4551601561,44.17,-1.67,44.201558796,134.15,32.6661502451,-9.922971319,34.1400458645,-7.9338497549,-2.922971319,8.4551601561,40.6,-7.0,41.1990291148,134.89,34.5461502451,-3.442971319,34.7172946564,-7.9338497549,-2.922971319,8.4551601561,42.48,-0.52,42.483182555,133.25
2019-06-28 00:00:00,33.7273502646,-10.4412017771,35.3065553463,-6.7426497354,-2.5312017771,7.2021044071,40.47,-7.91,41.2357733043,136.17,34.2673502646,-27.5512017771,43.9695350615,-6.7426497354,-2.5312017771,7.2021044071,41.01,-25.02,48.0397803908,134.72,32.5073502646,-14.2212017771,35.4819729047,-6.7426497354,-2.5312017771,7.2021044071,39.25,-11.69,40.953859403,136.26,33.8773502646,-4.4312017771,34.1659246932,-6.7426497354,-2.5312017771,7.2021044071,40.62,-1.9,40.6644119594,135.61,31.3773502646,-12.3312017771,33.7134490508,-6.7426497354,-2.5312017771,7.2021044071,38.12,-9.8,39.359552843,136.26,32.3373502646,-6.3712017771,32.9590114267,-6.7426497354,-2.5312017771,7.2021044071,39.08,-3.84,39.2682059687,134.72
2019-06-28 00:30:00,32.442816931,0.2195508575,32.4435598077,-6.517183069,-2.4304491425,6.955627807,38.96,2.65,39.0500204866,135.21,33.192816931,-20.9304491425,39.2408817067,-6.517183069,-2.4304491425,6.955627807,39.71,-18.5,43.807922799400004,134.27,30.622816931,-23.2604491425,38.4552390592,-6.517183069,-2.4304491425,6.955627807,37.14,-20.83,42.5824905331,135.39,32.772816931,1.8795508575,32.8266696607,-6.517183069,-2.4304491425,6.955627807,39.29,4.31,39.5256903798,135.2,29.682816931,-19.8304491425,35.6975676223,-6.517183069,-2.4304491425,6.955627807,36.2,-17.4,40.1646610841,135.39,31.162816931,-15.1504491425,34.6505017033,-6.517183069,-2.4304491425,6.955627807,37.68,-12.72,39.7690935275,134.27
2019-06-28 01:00:00,31.4073835656,0.025027298400000002,31.4073935372,-6.1426164344,-2.2449727016,6.5400029886,37.55,2.27,37.6185512746,135.75,31.7473835656,-21.3449727016,38.2557737197,-6.1426164344,-2.2449727016,6.5400029886,37.89,-19.1,42.4318524224,134.8,29.6373835656,-23.5449727016,37.8515553727,-6.1426164344,-2.2449727016,6.5400029886,35.78,-21.3,41.6401056675,135.94,31.3873835656,1.5550272984,31.4258803694,-6.1426164344,-2.2449727016,6.5400029886,37.53,3.8,37.7218888711,135.74,28.6573835656,-20.1649727016,35.0410010828,-6.1426164344,-2.2449727016,6.5400029886,34.8,-17.92,39.1428971845,135.94,29.8573835656,-15.5649727016,33.6709329925,-6.1426164344,-2.2449727016,6.5400029886,36.0,-13.32,38.385184642,134.8
2019-06-28 01:30:00,31.2073668417,-0.204900631,31.2080395004,-6.2026331583,-2.204900631,6.5828751233,37.41,2.0,37.4634234955,135.83,31.5073668417,-21.644900631,38.2258536677,-6.2026331583,-2.204900631,6.5828751233,37.71,-19.44,42.425908358,134.93,29.4573668417,-23.824900631,37.8861762563,-6.2026331583,-2.204900631,6.5828751233,35.66,-21.62,41.7020383195,135.94,31.1573668417,1.3050993690000001,31.1846884363,-6.2026331583,-2.204900631,6.5828751233,37.36,3.51,37.5245213161,135.74,28.5173668417,-20.404900631,35.0656552961,-6.2026331583,-2.204900631,6.5828751233,34.72,-18.2,39.2009999872,135.94,29.6373668417,-15.684900631,33.5319194368,-6.2026331583,-2.204900631,6.5828751233,35.84,-13.48,38.2912000334,134.93
2019-06-28 02:00:00,30.190650196,-0.4026588595,30.1933352483,-6.279349804,-2.2726588595,6.6779646789000005,36.47,1.87,36.5179106741,135.94,30.930650196,-21.9026588595,37.9002847834,-6.279349804,-2.2726588595,6.6779646789000005,37.21,-19.63,42.0704290446,135.01,28.480650196,-24.0526588595,37.278382929,-6.279349804,-2.2726588595,6.6779646789000005,34.76,-21.78,41.0198244755,135.94,30.590650196,1.0773411405,30.6096152107,-6.279349804,-2.2726588595,6.6779646789000005,36.87,3.35,37.021877316,135.92,27.520650196,-20.6326588595,34.3961160427,-6.279349804,-2.2726588595,6.6779646789000005,33.8,-18.36,38.4646539046,135.94,29.080650196,-15.6726588595,33.0350791061,-6.279349804,-2.2726588595,6.6779646789000005,35.36,-13.4,37.8138810492,135.01
2019-06-28 02:30:00,29.7217001829,-0.3905131261,29.7242655462,-6.2582998171,-2.2205131261,6.6405568399,35.98,1.83,36.026508296,135.94,30.2017001829,-22.3805131261,37.5902921207,-6.2582998171,-2.2205131261,6.6405568399,36.46,-20.16,41.6624195169,135.01,28.0317001829,-24.1505131261,37.000317558,-6.2582998171,-2.2205131261,6.6405568399,34.29,-21.93,40.702936012,136.07,29.8917001829,0.7094868739,29.9001189203,-6.2582998171,-2.2205131261,6.6405568399,36.15,2.93,36.2685456008,135.92,27.1017001829,-20.7405131261,34.1272770308,-6.2582998171,-2.2205131261,6.6405568399,33.36,-18.52,38.155995597,136.07,28.4217001829,-16.4205131261,32.8241723827,-6.2582998171,-2.2205131261,6.6405568399,34.68,-14.2,37.4745567018,135.01
2019-06-28 03:00:00,28.9977834765,-0.201097568,28.9984807668,-5.9522165235,-2.141097568,6.3255972318,34.95,1.94,35.0038012222,135.94,29.3977834765,-22.401097568,36.9599627378,-5.9522165235,-2.141097568,6.3255972318,35.35,-20.26,40.7442032687,135.01,27.3477834765,-23.991097568,36.3795825099,-5.9522165235,-2.141097568,6.3255972318,33.3,-21.85,39.8285387631,136.07,29.1077834765,0.708902432,29.1164146414,-5.9522165235,-2.141097568,6.3255972318,35.06,2.85,35.1756464049,135.92,26.3677834765,-20.621097568,33.4737161124,-5.9522165235,-2.141097568,6.3255972318,32.32,-18.48,37.2302672566,136.07,27.6477834765,-16.461097568,32.1771295225,-5.9522165235,-2.141097568,6.3255972318,33.6,-14.32,36.5242713822,135.01
2019-06-28 03:30:00,28.9355167804,-0.3484474245,28.937614742,-5.8544832196000005,-2.0684474245,6.2091423334,34.79,1.72,34.8324920154,136.13,28.9455167804,-22.1884474245,36.4714976495,-5.8544832196000005,-2.0684474245,6.2091423334,34.8,-20.12,40.197691476,135.19,27.2855167804,-24.0484474245,36.370692178,-5.8544832196000005,-2.0684474245,6.2091423334,33.14,-21.98,39.7665688739,136.15,28.6755167804,0.8415525755000001,28.6878628232,-5.8544832196000005,-2.0684474245,6.2091423334,34.53,2.91,34.6524025141,136.12,26.3455167804,-20.668447424500002,33.4853844739,-5.8544832196000005,-2.0684474245,6.2091423334,32.2,-18.6,37.1860188781,136.15,27.1855167804,-16.2684474245,31.6814567882,-5.8544832196000005,-2.0684474245,6.2091423334,33.04,-14.2,35.9622246253,135.19
2019-06-28 04:00:00,28.5209667827,-0.268743668,28.5222328961,-5.9090332173,-2.088743668,6.2673378458,34.43,1.82,34.4780698416,136.13,28.6609667827,-21.868743668,36.0512547152,-5.9090332173,-2.088743668,6.2673378458,34.57,-19.78,39.8287998815,135.19,26.9009667827,-23.988743668,36.0433327623,-5.9090332173,-2.088743668,6.2673378458,32.81,-21.9,39.4475106946,136.15,28.3809667827,1.131256332,28.4035035939,-5.9090332173,-2.088743668,6.2673378458,34.29,3.22,34.4408550997,136.12,25.9309667827,-20.648743668,33.1479358838,-5.9090332173,-2.088743668,6.2673378458,31.84,-18.56,36.8545682379,136.15,26.8909667827,-16.168743668,31.3775774449,-5.9090332173,-2.088743668,6.2673378458,32.8,-14.08,35.6943468913,135.19
2019-06-28 04:30:00,28.7247668044,-0.34770283500000004,28.7268711354,-5.8652331956,-2.087702835,6.2257098845,34.59,1.74,34.633736443000004,136.13,28.7647668044,-21.937702835,36.1756080113,-5.8652331956,-2.087702835,6.2257098845,34.63,-19.85,39.915653571,135.19,27.0947668044,-24.067702835,36.2405947515,-5.8652331956,-2.087702835,6.2257098845,32.96,-21.98,39.6166884027,136.15,28.4847668044,1.062297165,28.504568321,-5.8652331956,-2.087702835,6.2257098845,34.35,3.15,34.4941299354,136.12,26.1347668044,-20.687702835,33.3317728978,-5.8652331956,-2.087702835,6.2257098845,32.0,-18.6,37.0129706995,136.15,27.0147668044,-16.327702835,31.5656697278,-5.8652331956,-2.087702835,6.2257098845,32.88,-14.24,35.831159624,135.19
2019-06-28 05:00:00,28.3599334905,-0.22689417820000002,28.3608411115,-5.7400665095,-2.0568941782,6.0974730171000004,34.1,1.83,34.1490688014,136.38,28.3799334905,-21.8668941782,35.8271082551,-5.7400665095,-2.0568941782,6.0974730171000004,34.12,-19.81,39.4539034824,135.45,26.7499334905,-24.0568941782,35.9762852341,-5.7400665095,-2.0568941782,6.0974730171000004,32.49,-22.0,39.2377382121,136.39,28.1199334905,1.2531058218,28.147840658,-5.7400665095,-2.0568941782,6.0974730171000004,33.86,3.31,34.0214006178,136.37,25.7799334905,-20.6968941782,33.0600423381,-5.7400665095,-2.0568941782,6.0974730171000004,31.52,-18.64,36.6191206885,136.39,26.6599334905,-16.2168941782,31.2048026833,-5.7400665095,-2.0568941782,6.0974730171000004,32.4,-14.16,35.359095011,135.45
2019-06-28 05:30:00,28.751066777,-0.062490666800000004,28.7511346889,-5.758933223,-2.0924906668,6.1273019395,34.51,2.03,34.5696543228,136.05,29.131066777,-21.3824906668,36.1362692967,-5.758933223,-2.0924906668,6.1273019395,34.89,-19.29,39.8674829905,135.1,27.111066777,-23.8024906668,36.0772574309,-5.758933223,-2.0924906668,6.1273019395,32.87,-21.71,39.3923977437,136.16,28.841066777,1.5975093332,28.8852759881,-5.758933223,-2.0924906668,6.1273019395,34.6,3.69,34.7962081267,135.76,26.201066777,-20.4124906668,33.2139379701,-5.758933223,-2.0924906668,6.1273019395,31.96,-18.32,36.838349583,136.16,27.361066777,-15.9724906668,31.6819890992,-5.758933223,-2.0924906668,6.1273019395,33.12,-13.88,35.9108451585,135.1
2019-06-28 06:00:00,29.7664167474,-0.2653170062,29.767599149,-6.3835832526,-2.3353170062,6.7973407052,36.15,2.07,36.2092170586,135.29,30.7364167474,-21.4053170062,37.4555057449,-6.3835832526,-2.3353170062,6.7973407052,37.12,-19.07,41.7319937218,134.32,28.0564167474,-23.7853170062,36.7818409788,-6.3835832526,-2.3353170062,6.7973407052,34.44,-21.45,40.5735887,135.48,30.3864167474,1.4246829938,30.4197969155,-6.3835832526,-2.3353170062,6.7973407052,36.77,3.76,36.9617437359,135.2,27.0964167474,-20.3753170062,33.9023501199,-6.3835832526,-2.3353170062,6.7973407052,33.48,-18.04,38.0309347768,135.48,28.8564167474,-15.9353170062,32.9640275996,-6.3835832526,-2.3353170062,6.7973407052,35.24,-13.6,37.7732392045,134.32
2019-06-28 06:30:00,33.2531334283,0.6881816843,33.2602537096,-7.2768665717,-2.6718183157,7.7518643057,40.53,3.36,40.6690361332,133.92,34.9831334283,-19.3118183157,39.9595539404,-7.2768665717,-2.6718183157,7.7518643057,42.26,-16.64,45.4180272579,132.79,31.3631334283,-22.2818183157,38.4724000537,-7.2768665717,-2.6718183157,7.7518643057,38.64,-19.61,43.331301619,134.01,34.4531334283,2.9581816843,34.5798964993,-7.2768665717,-2.6718183157,7.7518643057,41.73,5.63,42.1080728602,133.56,30.4031334283,-18.8718183157,35.7840194612,-7.2768665717,-2.6718183157,7.7518643057,37.68,-16.2,41.014904608,134.01,32.7231334283,-14.3918183157,35.7481173741,-7.2768665717,-2.6718183157,7.7518643057,40.0,-11.72,41.681631446,132.79
2019-06-28 07:00:00,36.4803334373,2.2870768259,36.5519554621,-6.7796665627,-2.5929231741,7.2585900345,43.26,4.88,43.5343772208,133.23,37.6903334373,-17.0829231741,41.3810040814,-6.7796665627,-2.5929231741,7.2585900345,44.47,-14.49,46.7711556411,132.18,34.4603334373,-20.5229231741,40.1086643535,-6.7796665627,-2.5929231741,7.2585900345,41.24,-17.93,44.9691282993,133.34,37.1003334373,4.9670768258999995,37.4313584224,-6.7796665627,-2.5929231741,7.2585900345,43.88,7.5600000000000005,44.5264864996,132.93,33.4203334373,-17.0729231741,37.5287009203,-6.7796665627,-2.5929231741,7.2585900345,40.2,-14.48,42.7283325207,133.34,35.3403334373,-13.592923174100001,37.8643199843,-6.7796665627,-2.5929231741,7.2585900345,42.12,-11.0,43.5326819757,132.18
2019-06-28 07:30:00,39.525666755,3.5251872363,39.6825563375,-7.174333245,-2.8348127637,7.7140923585,46.7,6.36,47.131089527,132.22,41.765666755,-14.8848127637,44.3387930655,-7.174333245,-2.8348127637,7.7140923585,48.94,-12.05,50.4016477905,130.83,37.355666755,-18.9548127637,41.889506629,-7.174333245,-2.8348127637,7.7140923585,44.53,-16.12,47.3579486465,132.3,41.025666755,6.7751872363,41.5813479192,-7.174333245,-2.8348127637,7.7140923585,48.2,9.61,49.1486734307,131.65,36.305666755,-15.4748127637,39.4660774413,-7.174333245,-2.8348127637,7.7140923585,43.48,-12.64,45.2800176678,132.3,39.105666755,-12.2348127637,40.9749169092,-7.174333245,-2.8348127637,7.7140923585,46.28,-9.4,47.2249764426,130.83
2019-06-28 08:00:00,42.2185000773,5.5987180653,42.58811328,-6.7114999227,-2.8212819347,7.2803751942,48.93,8.42,49.6491822692,131.41,44.2985000773,-12.9512819347,46.1529285403,-6.7114999227,-2.8212819347,7.2803751942,51.01,-10.13,52.0061246393,130.41,39.9285000773,-16.6712819347,43.269120164,-6.7114999227,-2.8212819347,7.2803751942,46.64,-13.85,48.6529762707,131.43,43.4985000773,8.4487180653,44.3114019855,-6.7114999227,-2.8212819347,7.2803751942,50.21,11.27,51.4592751601,131.08,38.8085000773,-13.1812819347,40.9859228479,-6.7114999227,-2.8212819347,7.2803751942,45.52,-10.36,46.6840443835,131.43,41.4885000773,-11.2212819347,42.979213661,-6.7114999227,-2.8212819347,7.2803751942,48.2,-8.4,48.9264754504,130.41
2019-06-28 08:30:00,43.749000116,6.5755075312999995,44.2403922953,-5.950999884,-2.7144924687,6.5408614863,49.7,9.29,50.5607960776,131.22,45.799000116,-10.4744924687,46.9815219432,-5.950999884,-2.7144924687,6.5408614863,51.75,-7.76,52.3285782341,129.82,41.439000116,-15.6644924687,44.3008696858,-5.950999884,-2.7144924687,6.5408614863,47.39,-12.95,49.1275340313,131.34,44.939000116,10.7655075313,46.2104953861,-5.950999884,-2.7144924687,6.5408614863,50.89,13.48,52.6450614968,130.69,40.289000116,-12.154492468699999,42.0824811236,-5.950999884,-2.7144924687,6.5408614863,46.24,-9.44,47.1937622997,131.34,42.849000116,-9.2744924687,43.8412251367,-5.950999884,-2.7144924687,6.5408614863,48.8,-6.5600000000000005,49.2389439367,129.82
2019-06-28 09:00:00,44.165450130400004,7.1821128821,44.7456113007,-4.9345498696,-2.5078871179,5.5352759833,49.1,9.69,50.0470388734,130.63,45.7854501304,-9.2678871179,46.7140361698,-4.9345498696,-2.5078871179,5.5352759833,50.72,-6.76,51.1685059387,129.57,41.8854501304,-14.9578871179,44.4761657481,-4.9345498696,-2.5078871179,5.5352759833,46.82,-12.45,48.4470319008,130.77,44.9554501304,11.8121128821,46.4813780687,-4.9345498696,-2.5078871179,5.5352759833,49.89,14.32,51.9044747589,130.46,40.7054501304,-11.5078871179,42.3008881258,-4.9345498696,-2.5078871179,5.5352759833,45.64,-9.0,46.5189165824,130.77,42.8254501304,-8.1478871179,43.5936605868,-4.9345498696,-2.5078871179,5.5352759833,47.76,-5.64,48.0918620974,129.57
2019-06-28 09:30:00,45.8963001328,8.8351553912,46.7389595163,-3.7436998672,-2.2748446088,4.380662814,49.64,11.11,50.8680813477,130.3,46.6963001328,-9.3948446088,47.6320013364,-3.7436998672,-2.2748446088,4.380662814,50.44,-7.12,50.940043188,129.26,43.5663001328,-13.1748446088,45.5148221761,-3.7436998672,-2.2748446088,4.380662814,47.31,-10.9,48.549419152,130.38,45.8763001328,11.6051553912,47.3213962762,-3.7436998672,-2.2748446088,4.380662814,49.62,13.88,51.5247396888,129.99,42.3763001328,-9.7148446088,43.4756140694,-3.7436998672,-2.2748446088,4.380662814,46.12,-7.44,46.7162498495,130.38,43.7763001328,-8.3148446088,44.5589619962,-3.7436998672,-2.2748446088,4.380662814,47.52,-6.04,47.9023172717,129.26
2019-06-28 10:00:00,47.375300199,9.539991325999999,48.3262920515,-3.404699801,-2.070008674,3.9845848774,50.78,11.61,52.0903109993,130.3,46.955300199,-9.490008674,47.9047020804,-3.404699801,-2.070008674,3.9845848774,50.36,-7.42,50.9036933827,129.26,45.005300199,-12.410008674,46.6849586193,-3.404699801,-2.070008674,3.9845848774,48.41,-10.34,49.501956527,130.45,46.145300199,11.459991326,47.5470307343,-3.404699801,-2.070008674,3.9845848774,49.55,13.53,51.3640282688,129.89,43.755300199,-8.950008674,44.6612690233,-3.404699801,-2.070008674,3.9845848774,47.16,-6.88,47.6592068755,130.45,44.035300199,-8.430008674,44.8349496471,-3.404699801,-2.070008674,3.9845848774,47.44,-6.36,47.8644252029,129.26
2019-06-28 10:30:00,47.5774002363,9.7330497995,48.5627560137,-3.1125997637,-1.9869502005,3.6927291246,50.69,11.72,52.0272476689,130.07,46.9274002363,-9.3169502005,47.8433532894,-3.1125997637,-1.9869502005,3.6927291246,50.04,-7.33,50.5740101238,129.01,45.2074002363,-12.1569502005,46.8134646689,-3.1125997637,-1.9869502005,3.6927291246,48.32,-10.17,49.37865227,130.22,46.1174002363,11.5730497995,47.5473457327,-3.1125997637,-1.9869502005,3.6927291246,49.23,13.56,51.0633577039,129.68,43.9674002363,-8.7069502005,44.8212367671,-3.1125997637,-1.9869502005,3.6927291246,47.08,-6.72,47.5571740119,130.22,43.9674002363,-8.7869502005,44.8368462023,-3.1125997637,-1.9869502005,3.6927291246,47.08,-6.8,47.5685442283,129.01
2019-06-28 11:00:00,47.3463836181,9.3696951663,48.2645960225,-2.2936163819,-1.8303048337,2.9343980459,49.64,11.2,50.8878138654,129.85,46.5063836181,-9.0803048337,47.3845507851,-2.2936163819,-1.8303048337,2.9343980459,48.8,-7.25,49.3356108709,128.85,45.0763836181,-11.0403048337,46.4087135235,-2.2936163819,-1.8303048337,2.9343980459,47.37,-9.21,48.257030575900004,129.94,45.7163836181,11.7596951663,47.2046413133,-2.2936163819,-1.8303048337,2.9343980459,48.01,13.59,49.8963746178,129.68,43.7863836181,-8.1503048337,44.5384649402,-2.2936163819,-1.8303048337,2.9343980459,46.08,-6.32,46.5113835528,129.94,43.6263836181,-6.6303048337,44.1273417484,-2.2936163819,-1.8303048337,2.9343980459,45.92,-4.8,46.1701895166,128.85
2019-06-28 11:30:00,47.2023335084,-2.0388636319,47.2463464571,-1.3876664916,-1.6788636319,2.1781187724,48.59,-0.36,48.5913335894,131.2,46.1223335084,-15.4388636319,48.6377236156,-1.3876664916,-1.6788636319,2.1781187724,47.51,-13.76,49.4624878064,129.65,45.7923335084,-2.1188636319,45.8413284192,-1.3876664916,-1.6788636319,2.1781187724,47.18,-0.44,47.1820516722,131.33,45.4523335084,5.7911363681,45.8197760993,-1.3876664916,-1.6788636319,2.1781187724,46.84,7.47,47.4319143615,130.49,44.3723335084,-0.3988636319,44.374126168,-1.3876664916,-1.6788636319,2.1781187724,45.76,1.28,45.7778985975,131.33,43.4123335084,6.6811363681,43.923436612,-1.3876664916,-1.6788636319,2.1781187724,44.8,8.36,45.5733430856,129.65
2019-06-28 12:00:00,47.4795668945,-1.4662374979,47.5022012637,-0.9504331055,-1.5762374979,1.840610697,48.43,0.11,48.4301249224,132.28,46.0595668945,-16.1462374979,48.8076294021,-0.9504331055,-1.5762374979,1.840610697,47.01,-14.57,49.2161050877,130.83,46.0495668945,-1.5362374979,46.0751846098,-0.9504331055,-1.5762374979,1.840610697,47.0,0.04,47.0000170213,132.59,45.3995668945,5.4637625021,45.7271623315,-0.9504331055,-1.5762374979,1.840610697,46.35,7.04,46.8815966025,131.75,44.6095668945,0.1437625021,44.6097985444,-0.9504331055,-1.5762374979,1.840610697,45.56,1.72,45.5924555162,132.59,43.4095668945,6.5437625021,43.9000150986,-0.9504331055,-1.5762374979,1.840610697,44.36,8.12,45.0970509014,130.83
2019-06-28 12:30:00,47.850033689,-1.1943078924,47.8649359697,-0.17996631100000002,-1.3843078924,1.3959570961,48.03,0.19,48.0303758053,132.43,45.890033689,-15.8043078924,48.5352587295,-0.17996631100000002,-1.3843078924,1.3959570961,46.07,-14.42,48.2740230352,130.61,46.460033689,-1.2843078924,46.4777815429,-0.17996631100000002,-1.3843078924,1.3959570961,46.64,0.1,46.640107204,132.45,45.260033689,5.7456921076,45.6232794451,-0.17996631100000002,-1.3843078924,1.3959570961,45.44,7.13,45.9959835203,131.52,44.980033689,0.4156921076,44.9819544995,-0.17996631100000002,-1.3843078924,1.3959570961,45.16,1.8,45.1958582173,132.45,43.300033689,6.8956921076,43.8456780893,-0.17996631100000002,-1.3843078924,1.3959570961,43.48,8.28,44.2613691609,130.61
2019-06-28 13:00:00,47.9043170591,-0.8812094449000001,47.912421385100004,-0.3856829409,-1.4812094449,1.5305988208999999,48.29,0.6000000000000001,48.293727336,133.08,46.1643170591,-15.3212094449,48.6403497971,-0.3856829409,-1.4812094449,1.5305988208999999,46.55,-13.84,48.5638559013,131.45,46.4843170591,-1.0012094449,46.4950981589,-0.3856829409,-1.4812094449,1.5305988208999999,46.87,0.48,46.8724577977,133.18,45.5043170591,6.4787905551,45.9632200577,-0.3856829409,-1.4812094449,1.5305988208999999,45.89,7.96,46.5752477181,132.28,45.0543170591,0.7187905551,45.0600504385,-0.3856829409,-1.4812094449,1.5305988208999999,45.44,2.2,45.4932258694,133.18,43.5343170591,6.8387905551,44.0681950851,-0.3856829409,-1.4812094449,1.5305988208999999,43.92,8.32,44.7011051318,131.45
2019-06-28 13:30:00,48.1291671339,-1.2392077688,48.145117768,0.039167133900000005,-1.2492077688,1.2498216329,48.09,0.01,48.0900010397,133.48,45.3991671339,-14.4292077688,47.6370277545,0.039167133900000005,-1.2492077688,1.2498216329,45.36,-13.18,47.2360243882,131.99,46.7291671339,-1.2792077688,46.7466729676,0.039167133900000005,-1.2492077688,1.2498216329,46.69,-0.03,46.690009638,133.75,44.7791671339,7.4507922312,45.394802721,0.039167133900000005,-1.2492077688,1.2498216329,44.74,8.7,45.5780385712,132.7,45.3191671339,0.3907922312,45.320852025,0.039167133900000005,-1.2492077688,1.2498216329,45.28,1.6400000000000001,45.3096899129,133.75,42.7591671339,7.8307922312,43.4703080384,0.039167133900000005,-1.2492077688,1.2498216329,42.72,9.08,43.6743036579,131.99
2019-06-28 14:00:00,47.7546004551,-0.7799443131,47.7609691878,0.5846004551,-1.1099443131,1.2544855799999999,47.17,0.33,47.1711543213,133.38,44.8846004551,-13.9499443131,47.002428707,0.5846004551,-1.1099443131,1.2544855799999999,44.3,-12.84,46.123265279,131.92,46.3746004551,-0.9399443131,46.384125115,0.5846004551,-1.1099443131,1.2544855799999999,45.79,0.17,45.79031557,133.57,44.2846004551,7.9300556869,44.989016667,0.5846004551,-1.1099443131,1.2544855799999999,43.7,9.04,44.6252350134,132.5,44.9446004551,0.8100556869000001,44.9518998518,0.5846004551,-1.1099443131,1.2544855799999999,44.36,1.92,44.4015315051,133.57,42.3446004551,7.8900556869,43.0734043981,0.5846004551,-1.1099443131,1.2544855799999999,41.76,9.0,42.7188202084,131.92
2019-06-28 14:30:00,47.8004837536,-0.8829787352,47.8086383253,0.5204837536,-1.0929787352,1.2105807917,47.28,0.21,47.2804663683,133.13,44.8404837536,-14.1029787352,47.0059888999,0.5204837536,-1.0929787352,1.2105807917,44.32,-13.01,46.190069279,131.3,46.4204837536,-1.0129787352,46.4315349502,0.5204837536,-1.0929787352,1.2105807917,45.9,0.08,45.9000697167,133.13,44.2404837536,7.6970212648,44.9050613973,0.5204837536,-1.0929787352,1.2105807917,43.72,8.79,44.5948707813,132.19,45.0404837536,0.7470212648,45.0466782074,0.5204837536,-1.0929787352,1.2105807917,44.52,1.8399999999999999,44.5580071368,133.13,42.2804837536,7.3070212648,42.9072472456,0.5204837536,-1.0929787352,1.2105807917,41.76,8.4,42.5964505564,131.3
2019-06-28 15:00:00,47.8780002695,-0.9555568082,47.8875348981,0.2880002695,-1.1255568082,1.1618185244,47.59,0.17,47.5903036342,133.13,45.0180002695,-14.1055568082,47.1761282974,0.2880002695,-1.1255568082,1.1618185244,44.73,-12.98,46.5752434239,131.56,46.4880002695,-1.0755568082,46.5004407668,0.2880002695,-1.1255568082,1.1618185244,46.2,0.05,46.2000270563,133.27,44.3980002695,7.7444431918,45.0683794726,0.2880002695,-1.1255568082,1.1618185244,44.11,8.87,44.9929883426,132.19,45.0480002695,0.6744431918,45.0530487526,0.2880002695,-1.1255568082,1.1618185244,44.76,1.8,44.7961784084,133.27,42.4080002695,7.3144431918,43.0341674262,0.2880002695,-1.1255568082,1.1618185244,42.12,8.44,42.9572811058,131.56
2019-06-28 15:30:00,47.6038836327,-1.0775183845,47.6160769361,0.0238836327,-1.1475183845,1.1477669061,47.58,0.07,47.5800514922,131.85,44.7638836327,-14.8075183845,47.1494207662,0.0238836327,-1.1475183845,1.1477669061,44.74,-13.66,46.7788755743,130.31,46.2138836327,-1.1575183844999999,46.2283775318,0.0238836327,-1.1475183845,1.1477669061,46.19,-0.01,46.1900010825,131.89,44.1638836327,6.6324816155,44.6591360183,0.0238836327,-1.1475183845,1.1477669061,44.14,7.78,44.8203971424,130.99,44.7838836327,0.5324816155000001,44.7870491314,0.0238836327,-1.1475183845,1.1477669061,44.76,1.6800000000000002,44.791517054,131.89,42.1838836327,7.2524816155,42.8027864504,0.0238836327,-1.1475183845,1.1477669061,42.16,8.4,42.9886682743,130.31
2019-06-28 16:00:00,48.0745003842,-1.1251885779,48.087666158,-0.5054996158,-1.3251885779,1.4183281103,48.58,0.2,48.5804116903,131.6,45.7145003842,-14.4051885779,47.9304183514,-0.5054996158,-1.3251885779,1.4183281103,46.22,-13.08,48.035141303,129.92,46.6545003842,-1.2551885779,46.6713820715,-0.5054996158,-1.3251885779,1.4183281103,47.16,0.07,47.1600519508,131.66,45.0545003842,6.9648114221,45.5896545613,-0.5054996158,-1.3251885779,1.4183281103,45.56,8.29,46.3080738101,130.69,45.2145003842,0.4748114221,45.2169933861,-0.5054996158,-1.3251885779,1.4183281103,45.72,1.8,45.7554193512,131.66,43.0945003842,7.9148114221,43.8152964524,-0.5054996158,-1.3251885779,1.4183281103,43.6,9.24,44.5683475126,129.92
2019-06-28 16:30:00,48.6246504848,-1.4374304333,48.6458923345,-1.3553495152,-1.5174304333,2.0345926935,49.98,0.08,49.9800640256,131.83,46.6346504848,-14.7374304333,48.9078979472,-1.3553495152,-1.5174304333,2.0345926935,47.99,-13.22,49.7775903394,130.28,47.1546504848,-1.5074304333000001,47.1787389494,-1.3553495152,-1.5174304333,2.0345926935,48.51,0.01,48.5100010307,132.01,45.9446504848,6.7225695667,46.4338653328,-1.3553495152,-1.5174304333,2.0345926935,47.3,8.24,48.0123692396,131.04,45.7246504848,0.24256956670000002,45.7252938968,-1.3553495152,-1.5174304333,2.0345926935,47.08,1.76,47.1128857108,132.01,43.9246504848,7.5625695667,44.5709252615,-1.3553495152,-1.5174304333,2.0345926935,45.28,9.08,46.1814334988,130.28
2019-06-28 17:00:00,48.7625170856,-1.7347243514000001,48.7933636994,-2.2974829144,-1.7747243514000002,2.9031145801,51.06,0.04,51.0600156678,131.83,47.5725170856,-15.1847243514,49.9371628699,-2.2974829144,-1.7747243514000002,2.9031145801,49.87,-13.41,51.6415046256,130.28,47.2725170856,-1.7747243514000002,47.3058190727,-2.2974829144,-1.7747243514000002,2.9031145801,49.57,0.0,49.57,132.01,46.8225170856,6.3252756486,47.2478276566,-2.2974829144,-1.7747243514000002,2.9031145801,49.12,8.1,49.7833747349,131.04,45.8225170856,-0.0147243514,45.8225194514,-2.2974829144,-1.7747243514000002,2.9031145801,48.12,1.76,48.1521754441,132.01,44.7825170856,7.2252756486,45.361640675,-2.2974829144,-1.7747243514000002,2.9031145801,47.08,9.0,47.9325192328,130.28
2019-06-28 17:30:00,48.4105836194,-2.5819622472,48.479388769,-3.7994163806,-2.1019622472,4.3420974334,52.21,-0.48,52.2122064272,131.96,48.1005836194,-16.0819622472,50.717804115,-3.7994163806,-2.1019622472,4.3420974334,51.9,-13.98,53.7498874417,130.28,46.8705836194,-2.6119622472,46.9433057593,-3.7994163806,-2.1019622472,4.3420974334,50.67,-0.51,50.6725665425,132.11,47.3205836194,5.4580377528,47.6343133696,-3.7994163806,-2.1019622472,4.3420974334,51.12,7.5600000000000005,51.6759905565,131.2,45.4805836194,-0.8619622472,45.4887509752,-3.7994163806,-2.1019622472,4.3420974334,49.28,1.24,49.2955981808,132.11,45.2805836194,5.9380377528,45.6682772313,-3.7994163806,-2.1019622472,4.3420974334,49.08,8.04,49.734173362,130.28
2019-06-28 18:00:00,48.0777670258,-3.0141160676,48.172155628,-5.0722329742,-2.4041160676,5.6131382854,53.15,-0.61,53.1535003551,132.42,48.3177670258,-17.1341160676,51.2658223749,-5.0722329742,-2.4041160676,5.6131382854,53.39,-14.73,55.3847000534,130.66,46.5077670258,-3.0341160676,46.6066331549,-5.0722329742,-2.4041160676,5.6131382854,51.58,-0.63,51.583847278,132.45,47.4877670258,4.5858839324,47.7086821085,-5.0722329742,-2.4041160676,5.6131382854,52.56,6.99,53.0227658652,131.51,45.1277670258,-1.2441160676,45.1449131301,-5.0722329742,-2.4041160676,5.6131382854,50.2,1.16,50.2134006018,132.45,45.4477670258,5.5158839323999995,45.7812680382,-5.0722329742,-2.4041160676,5.6131382854,50.52,7.92,51.1370394137,130.66
2019-06-28 18:30:00,47.269350356,-3.6182874447,47.4076311063,-5.830649644,-2.5282874447,6.3552114579,53.1,-1.09,53.111186204,132.81,47.349350356,-19.0882874447,51.0521664252,-5.830649644,-2.5282874447,6.3552114579,53.18,-16.56,55.6987073459,131.3,45.709350356,-3.6282874446999998,45.853126172,-5.830649644,-2.5282874447,6.3552114579,51.54,-1.1,51.5517371191,132.91,46.559350356,2.8517125553,46.6466008415,-5.830649644,-2.5282874447,6.3552114579,52.39,5.38,52.6655152828,132.05,44.329350356,-1.8482874447,44.3678652795,-5.830649644,-2.5282874447,6.3552114579,50.16,0.68,50.1646090386,132.91,44.609350356,4.0317125553,44.7911692782,-5.830649644,-2.5282874447,6.3552114579,50.44,6.5600000000000005,50.864793325,131.3
2019-06-28 19:00:00,46.3471502971,-4.366269888,46.5523646381,-7.0928497029,-2.706269888,7.5916015184,53.44,-1.6600000000000001,53.4657759693,132.71,46.5271502971,-20.316269888,50.76934643,-7.0928497029,-2.706269888,7.5916015184,53.62,-17.61,56.4377223141,131.39,44.7871502971,-4.356269888,44.9985101873,-7.0928497029,-2.706269888,7.5916015184,51.88,-1.65,51.9062318031,132.91,45.7371502971,1.653730112,45.7670377082,-7.0928497029,-2.706269888,7.5916015184,52.83,4.36,53.0096076198,132.18,43.4271502971,-2.586269888,43.5040937713,-7.0928497029,-2.706269888,7.5916015184,50.52,0.12,50.5201425176,132.91,43.7471502971,2.893730112,43.8427512033,-7.0928497029,-2.706269888,7.5916015184,50.84,5.6,51.1474886969,131.39
2019-06-28 19:30:00,44.8130501897,-5.7563900196,45.1812515692,-7.4569498103,-2.8163900196,7.9710823115,52.27,-2.94,52.3526169355,133.06,45.5130501897,-21.5763900196,50.3684260608,-7.4569498103,-2.8163900196,7.9710823115,52.97,-18.76,56.1939365056,131.54,43.2930501897,-5.7163900196,43.6688139246,-7.4569498103,-2.8163900196,7.9710823115,50.75,-2.9,50.8327896146,133.25,44.7530501897,0.5136099804,44.7559973243,-7.4569498103,-2.8163900196,7.9710823115,52.21,3.33,52.3160873919,132.39,41.9430501897,-3.9363900196,42.1273619587,-7.4569498103,-2.8163900196,7.9710823115,49.4,-1.12,49.4126947251,133.25,42.8630501897,1.8636099804000001,42.9035443026,-7.4569498103,-2.8163900196,7.9710823115,50.32,4.68,50.5371625638,131.54
2019-06-28 20:00:00,43.7002168242,-6.9068464526,44.2426658148,-8.3497831758,-3.0268464526,8.8814795237,52.05,-3.88,52.1944144521,133.21,45.1102168242,-21.9068464526,50.148196213,-8.3497831758,-3.0268464526,8.8814795237,53.46,-18.88,56.6959081416,131.63,42.2002168242,-6.8368464526,42.7504475933,-8.3497831758,-3.0268464526,8.8814795237,50.55,-3.81,50.6933782658,133.25,44.3402168242,0.2131535474,44.3407291601,-8.3497831758,-3.0268464526,8.8814795237,52.69,3.24,52.7895226347,132.39,40.8902168242,-5.0668464526,41.2029460707,-8.3497831758,-3.0268464526,8.8814795237,49.24,-2.04,49.2822402088,133.25,42.4102168242,1.4131535473999999,42.4337541825,-8.3497831758,-3.0268464526,8.8814795237,50.76,4.44,50.9538143813,131.63
2019-06-28 20:30:00,41.8764501321,-7.7025950856000005,42.578950747,-8.8935498679,-3.1325950856,9.4291240963,50.77,-4.57,50.9752665515,133.38,43.5764501321,-23.2125950856,49.3733893582,-8.8935498679,-3.1325950856,9.4291240963,52.47,-20.08,56.1810225966,131.92,40.4264501321,-7.6125950856,41.1369599535,-8.8935498679,-3.1325950856,9.4291240963,49.32,-4.48,49.5230532177,133.4,42.8464501321,-1.0025950856,42.8581787507,-8.8935498679,-3.1325950856,9.4291240963,51.74,2.13,51.7838246946,132.69,39.1464501321,-5.8525950856,39.5815288636,-8.8935498679,-3.1325950856,9.4291240963,48.04,-2.7199999999999998,48.1169408836,133.4,40.9464501321,0.6274049144,40.9512565783,-8.8935498679,-3.1325950856,9.4291240963,49.84,3.76,49.9816286249,131.92
2019-06-28 21:00:00,41.0059167357,-8.3086799361,41.8392085204,-9.0540832643,-3.0786799361,9.5631947542,50.06,-5.23,50.3324597054,133.38,42.4959167357,-24.2286799361,48.917602871,-9.0540832643,-3.0786799361,9.5631947542,51.55,-21.15,55.7200592247,132.08,39.5759167357,-8.2186799361,40.4202905155,-9.0540832643,-3.0786799361,9.5631947542,48.63,-5.14,48.9008844501,133.49,41.7859167357,-1.9586799361,41.8317972902,-9.0540832643,-3.0786799361,9.5631947542,50.84,1.12,50.8523352463,132.93,38.2659167357,-6.4786799361,38.8104841162,-9.0540832643,-3.0786799361,9.5631947542,47.32,-3.4,47.4419898402,133.49,39.9459167357,-0.11867993610000001,39.9460930352,-9.0540832643,-3.0786799361,9.5631947542,49.0,2.96,49.089322668,132.08
2019-06-28 21:30:00,39.9998000527,-8.5861658886,40.9109551211,-8.6101999473,-2.9661658886,9.1067932452,48.61,-5.62,48.9337971141,133.67,41.2098000527,-24.8461658886,48.1204694464,-8.6101999473,-2.9661658886,9.1067932452,49.82,-21.88,54.4129286108,132.29,38.6298000527,-8.4961658886,39.553081889,-8.6101999473,-2.9661658886,9.1067932452,47.24,-5.53,47.5625745729,133.92,40.5698000527,-2.4961658886,40.6465191678,-8.6101999473,-2.9661658886,9.1067932452,49.18,0.47000000000000003,49.1822457804,133.21,37.3898000527,-6.7261658886,37.9899783567,-8.6101999473,-2.9661658886,9.1067932452,46.0,-3.76,46.1534137416,133.92,38.7898000527,-0.6061658886,38.7945360227,-8.6101999473,-2.9661658886,9.1067932452,47.4,2.36,47.4587146897,132.29
2019-06-28 22:00:00,39.4693335401,-8.9274388977,40.4663743789,-8.3206664599,-2.9374388977,8.8239468275,47.79,-5.99,48.1639304875,133.45,40.6593335401,-25.1174388977,47.791915014,-8.3206664599,-2.9374388977,8.8239468275,48.98,-22.18,53.7679532807,131.9,38.1093335401,-8.8374388977,39.1206036398,-8.3206664599,-2.9374388977,8.8239468275,46.43,-5.9,46.8033641953,133.52,40.0293335401,-2.8574388977,40.1311911201,-8.3206664599,-2.9374388977,8.8239468275,48.35,0.08,48.350066184,132.82,36.8393335401,-7.1374388977,37.5243858004,-8.3206664599,-2.9374388977,8.8239468275,45.16,-4.2,45.3548850732,133.52,38.2393335401,-1.0574388977,38.2539515163,-8.3206664599,-2.9374388977,8.8239468275,46.56,1.88,46.5979398686,131.9
2019-06-28 22:30:00,38.7291503939,-9.8747887961,39.9682191748,-8.4408496061,-2.9947887961,8.956377728,47.17,-6.88,47.6691021522,132.0,40.2291503939,-24.7947887961,47.2563867944,-8.4408496061,-2.9947887961,8.956377728,48.67,-21.8,53.3292499478,130.43,37.4091503939,-9.7547887961,38.6600625666,-8.4408496061,-2.9947887961,8.956377728,45.85,-6.76,46.3456589121,132.12,39.6091503939,-3.0547887961,39.7267734597,-8.4408496061,-2.9947887961,8.956377728,48.05,-0.06,48.050037461,131.29,36.1191503939,-8.0347887961,37.0020385408,-8.4408496061,-2.9947887961,8.956377728,44.56,-5.04,44.8441211309,132.12,37.7591503939,-1.0747887961,37.7744438665,-8.4408496061,-2.9947887961,8.956377728,46.2,1.92,46.2398788926,130.43
2019-06-28 23:00:00,37.3087001462,-10.3310817713,38.7126640411,-8.2312998538,-2.8110817713,8.6980732354,45.54,-7.52,46.1567113213,132.89,38.4487001462,-26.0110817713,46.4206733885,-8.2312998538,-2.8110817713,8.6980732354,46.68,-23.2,52.1273670925,131.22,36.0387001462,-10.2110817713,37.4573637509,-8.2312998538,-2.8110817713,8.6980732354,44.27,-7.4,44.8842166023,132.92,37.8787001462,-3.9510817713,38.0842089576,-8.2312998538,-2.8110817713,8.6980732354,46.11,-1.1400000000000001,46.1240902349,132.08,34.7687001462,-8.5310817713,35.800026062,-8.2312998538,-2.8110817713,8.6980732354,43.0,-5.72,43.3787782216,132.92,36.0887001462,-2.5710817713000003,36.1801705319,-8.2312998538,-2.8110817713,8.6980732354,44.32,0.24,44.3206498147,131.22
2019-06-28 23:30:00,35.7178334099,-10.4065820541,37.2029645801,-7.0621665901,-2.4465820541,7.4739521468,42.78,-7.96,43.5142505393,133.22,35.9878334099,-26.1965820541,44.5127517107,-7.0621665901,-2.4465820541,7.4739521468,43.05,-23.75,49.1667062147,131.89,34.5578334099,-10.2965820541,36.0591659912,-7.0621665901,-2.4465820541,7.4739521468,41.62,-7.85,42.353829815,133.45,35.5378334099,-3.9965820541,35.7618549797,-7.0621665901,-2.4465820541,7.4739521468,42.6,-1.55,42.6281890303,132.74,33.2978334099,-8.6865820541,34.4122422631,-7.0621665901,-2.4465820541,7.4739521468,40.36,-6.24,40.83952987,133.45,33.8578334099,-2.6865820541,33.9642548328,-7.0621665901,-2.4465820541,7.4739521468,40.92,-0.24,40.9207038063,131.89
2019-06-29 00:00:00,34.3625500608,-11.0053409319,36.0818843148,-5.7874499392,-2.0453409319,6.1382404911,40.15,-8.96,41.1376238983,133.47,33.6325500608,-26.0353409319,42.5321925255,-5.7874499392,-2.0453409319,6.1382404911,39.42,-23.99,46.1460344992,132.09,33.3125500608,-10.8953409319,35.0490291673,-5.7874499392,-2.0453409319,6.1382404911,39.1,-8.85,40.0890571104,133.59,33.2825500608,-3.7853409319,33.4971184509,-5.7874499392,-2.0453409319,6.1382404911,39.07,-1.74,39.1087266476,132.85,32.0125500608,-9.2853409319,33.3319804034,-5.7874499392,-2.0453409319,6.1382404911,37.8,-7.24,38.4871095303,133.59,31.6525500608,-2.9253409319,31.7874431956,-5.7874499392,-2.0453409319,6.1382404911,37.44,-0.88,37.4503404524,132.09
