Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-29 00:30:00,33.2741333254,-11.728871719,35.2807933634,-5.5858666746,-1.928871719,5.9095221985,38.86,-9.8,40.0766715185,134.14,32.3341333254,-27.708871719,42.5825991438,-5.5858666746,-1.928871719,5.9095221985,37.92,-25.78,45.8534055442,132.63,32.2641333254,-11.628871719,34.295844598,-5.5858666746,-1.928871719,5.9095221985,37.85,-9.7,39.0731685431,134.16,32.0441333254,-5.238871719,32.4695589354,-5.5858666746,-1.928871719,5.9095221985,37.63,-3.31,37.7752961603,133.48,31.0141333254,-10.048871719,32.6014767878,-5.5858666746,-1.928871719,5.9095221985,36.6,-8.12,37.4899239797,134.16,30.4941333254,-4.768871719,30.8647744968,-5.5858666746,-1.928871719,5.9095221985,36.08,-2.84,36.1916012356,132.63
2019-06-29 01:00:00,31.9331166558,-11.8533713104,34.0620955135,-5.4568833442,-1.9033713104,5.7793077594,37.39,-9.95,38.6912729178,134.6,31.0731166558,-28.6833713104,42.2879931947,-5.4568833442,-1.9033713104,5.7793077594,36.53,-26.78,45.2946939497,133.24,30.9631166558,-11.7533713104,33.118821389,-5.4568833442,-1.9033713104,5.7793077594,36.42,-9.85,37.7284892356,134.69,30.8231166558,-6.0433713104,31.409980216,-5.4568833442,-1.9033713104,5.7793077594,36.28,-4.14,36.5154487854,134.11,29.7431166558,-10.1833713104,31.4380985373,-5.4568833442,-1.9033713104,5.7793077594,35.2,-8.28,36.1607300811,134.69,29.3031166558,-5.1033713104,29.7441934581,-5.4568833442,-1.9033713104,5.7793077594,34.76,-3.2,34.9069849744,133.24
2019-06-29 01:30:00,31.5784500239,-12.6482471772,34.0172994602,-5.0515499761,-1.7982471772,5.3620751647,36.63,-10.85,38.2031333793,135.2,30.5684500239,-28.6982471772,41.9287434573,-5.0515499761,-1.7982471772,5.3620751647,35.62,-26.9,44.6362453618,133.84,30.6384500239,-12.5282471772,33.1009304582,-5.0515499761,-1.7982471772,5.3620751647,35.69,-10.73,37.2680694429,135.25,30.3484500239,-5.8582471772,30.908695845,-5.0515499761,-1.7982471772,5.3620751647,35.4,-4.06,35.632058599,134.62,29.4284500239,-10.9582471772,31.4024975441,-5.0515499761,-1.7982471772,5.3620751647,34.48,-9.16,35.6759863213,135.25,28.8284500239,-4.9182471772,29.2449771085,-5.0515499761,-1.7982471772,5.3620751647,33.88,-3.12,34.0233566833,133.84
2019-06-29 02:00:00,31.0629001743,-12.7706651027,33.5856167787,-4.9470998257000005,-1.7706651027,5.2544316145,36.01,-11.0,37.6526240785,135.48,29.7829001743,-29.800665102700002,42.1319449273,-4.9470998257000005,-1.7706651027,5.2544316145,34.73,-28.03,44.6301893341,134.16,30.1529001743,-12.6606651027,32.7030553583,-4.9470998257000005,-1.7706651027,5.2544316145,35.1,-10.89,36.7505387716,135.62,29.5929001743,-6.8606651027000005,30.3777626954,-4.9470998257000005,-1.7706651027,5.2544316145,34.54,-5.09,34.9130305187,135.06,28.9329001743,-11.0906651027,30.9857316344,-4.9470998257000005,-1.7706651027,5.2544316145,33.88,-9.32,35.138537249,135.62,28.1329001743,-5.4906651027,28.663696124,-4.9470998257000005,-1.7706651027,5.2544316145,33.08,-3.7199999999999998,33.2885085277,134.16
2019-06-29 02:30:00,30.1745334036,-12.9757251266,32.8461856032,-4.8454665964,-1.6957251266000002,5.1336176564,35.02,-11.28,36.791830615,136.27,28.8645334036,-30.9757251266,42.339778409,-4.8454665964,-1.6957251266000002,5.1336176564,33.71,-29.28,44.6506718874,135.07,29.2945334036,-12.8757251266,31.9992810055,-4.8454665964,-1.6957251266000002,5.1336176564,34.14,-11.18,35.9239752811,136.34,28.7145334036,-7.7357251266,29.7382896586,-4.8454665964,-1.6957251266000002,5.1336176564,33.56,-6.04,34.0991964715,135.97,28.1145334036,-11.3357251266,30.3137865112,-4.8454665964,-1.6957251266000002,5.1336176564,32.96,-9.64,34.340809542,136.34,27.3145334036,-6.2557251266,28.0217385598,-4.8454665964,-1.6957251266000002,5.1336176564,32.16,-4.5600000000000005,32.4816748337,135.07
2019-06-29 03:00:00,29.1772666666,-13.1013936439,31.9837365788,-4.6527333334000005,-1.6413936438999999,4.9337714343,33.83,-11.46,35.7183496259,136.27,27.9672666666,-31.3313936439,41.9979074772,-4.6527333334000005,-1.6413936438999999,4.9337714343,32.62,-29.69,44.1085082495,135.07,28.3372666666,-13.0013936439,31.1775066164,-4.6527333334000005,-1.6413936438999999,4.9337714343,32.99,-11.36,34.8911120488,136.34,27.8572666666,-8.1313936439,29.019766862,-4.6527333334000005,-1.6413936438999999,4.9337714343,32.51,-6.49,33.1514735721,135.97,27.1872666666,-11.5213936439,29.527783193,-4.6527333334000005,-1.6413936438999999,4.9337714343,31.84,-9.88,33.337666385,136.34,26.4672666666,-6.4813936439,27.2493058327,-4.6527333334000005,-1.6413936438999999,4.9337714343,31.12,-4.84,31.4941264365,135.07
2019-06-29 03:30:00,28.7752000383,-13.7134192876,31.8758530207,-4.8447999617,-1.7134192876,5.1388609948,33.62,-12.0,35.6974004656,136.49,27.7352000383,-30.4434192876,41.1830438297,-4.8447999617,-1.7134192876,5.1388609948,32.58,-28.73,43.4381088447,135.12,27.9352000383,-13.5934192876,31.0669671694,-4.8447999617,-1.7134192876,5.1388609948,32.78,-11.88,34.8663562765,136.63,27.6052000383,-7.1734192876,28.522009281,-4.8447999617,-1.7134192876,5.1388609948,32.45,-5.46,32.9061407643,136.05,26.7952000383,-12.0734192876,29.3896273944,-4.8447999617,-1.7134192876,5.1388609948,31.64,-10.36,33.2929301804,136.63,26.1952000383,-5.7534192876,26.8195887094,-4.8447999617,-1.7134192876,5.1388609948,31.04,-4.04,31.3018082545,135.12
2019-06-29 04:00:00,28.3594001392,-13.27633362,31.3132018587,-4.7105998608,-1.71633362,5.0135368896,33.07,-11.56,35.0322494282,136.34,27.3694001392,-30.75633362,41.170816384,-4.7105998608,-1.71633362,5.0135368896,32.08,-29.04,43.2717921977,135.31,27.5394001392,-13.19633362,30.5378745337,-4.7105998608,-1.71633362,5.0135368896,32.25,-11.48,34.2323370514,136.41,27.2594001392,-7.45633362,28.2607821371,-4.7105998608,-1.71633362,5.0135368896,31.97,-5.74,32.4812022561,136.24,26.3694001392,-11.67633362,28.8388978726,-4.7105998608,-1.71633362,5.0135368896,31.08,-9.96,32.6369116186,136.41,25.8494001392,-5.99633362,26.5357778186,-4.7105998608,-1.71633362,5.0135368896,30.56,-4.28,30.8582565937,135.31
2019-06-29 04:30:00,28.2877501367,-13.841057384399999,31.4924066612,-4.5622498633,-1.6710573844,4.8586579008,32.85,-12.17,35.0318626396,136.52,27.1177501367,-30.4610573844,40.7829423835,-4.5622498633,-1.6710573844,4.8586579008,31.68,-28.79,42.8075519038,135.18,27.4777501367,-13.7310573844,30.7175632085,-4.5622498633,-1.6710573844,4.8586579008,32.04,-12.06,34.234561484,136.64,27.0077501367,-7.1910573844,27.9487007525,-4.5622498633,-1.6710573844,4.8586579008,31.57,-5.52,32.0489516209,136.11,26.3177501367,-12.2310573844,29.0210740153,-4.5622498633,-1.6710573844,4.8586579008,30.88,-10.56,32.6356859894,136.64,25.6377501367,-5.5510573844,26.2318217087,-4.5622498633,-1.6710573844,4.8586579008,30.2,-3.88,30.4482249072,135.18
2019-06-29 05:00:00,27.8353668483,-13.9849404793,31.1510225802,-4.4646331517,-1.6349404793,4.7545745919,32.3,-12.35,34.5805219741,137.13,26.4153668483,-30.8749404793,40.6329122182,-4.4646331517,-1.6349404793,4.7545745919,30.88,-29.24,42.5270737296,135.37,27.0553668483,-13.8749404793,30.4057042116,-4.4646331517,-1.6349404793,4.7545745919,31.52,-12.24,33.813133543,137.15,26.3453668483,-7.4749404793,27.385271398,-4.4646331517,-1.6349404793,4.7545745919,30.81,-5.84,31.3585985018,136.26,25.9353668483,-12.3949404793,28.7450483221,-4.4646331517,-1.6349404793,4.7545745919,30.4,-10.76,32.2480635078,137.15,24.9353668483,-5.9549404793,25.6365722352,-4.4646331517,-1.6349404793,4.7545745919,29.4,-4.32,29.7156928238,135.37
2019-06-29 05:30:00,27.7943168208,-13.8644440723,31.0603743855,-4.2556831792,-1.6044440723,4.5480853227,32.05,-12.26,34.3148670404,136.85,26.5143168208,-30.5344440723,40.4396002858,-4.2556831792,-1.6044440723,4.5480853227,30.77,-28.93,42.2343201674,135.12,27.0043168208,-13.7544440723,30.3054097266,-4.2556831792,-1.6044440723,4.5480853227,31.26,-12.15,33.538188681,136.93,26.4343168208,-7.2044440723,27.3984875527,-4.2556831792,-1.6044440723,4.5480853227,30.69,-5.6,31.1967322007,136.05,25.8643168208,-12.2444440723,28.6162418086,-4.2556831792,-1.6044440723,4.5480853227,30.12,-10.64,31.9440761331,136.93,25.0643168208,-5.5644440723,25.6745596949,-4.2556831792,-1.6044440723,4.5480853227,29.32,-3.96,29.5862130054,135.12
2019-06-29 06:00:00,28.0420833787,-13.8521142238,31.2768206294,-4.4979166213,-1.6521142238,4.791736151,32.54,-12.2,34.7518575043,136.96,26.9820833787,-30.3821142238,40.6337998243,-4.4979166213,-1.6521142238,4.791736151,31.48,-28.73,42.6192831943,135.35,27.2420833787,-13.7521142238,30.5164177523,-4.4979166213,-1.6521142238,4.791736151,31.74,-12.1,33.9681851149,137.04,26.8820833787,-7.0321142238,27.7866341473,-4.4979166213,-1.6521142238,4.791736151,31.38,-5.38,31.8378516863,136.24,26.1020833787,-12.2521142238,28.834580969,-4.4979166213,-1.6521142238,4.791736151,30.6,-10.6,32.3839466403,137.04,25.5020833787,-5.4921142238,26.0867701201,-4.4979166213,-1.6521142238,4.791736151,30.0,-3.84,30.2447615299,135.35
2019-06-29 06:30:00,29.5646833402,-11.7452127132,31.8122700021,-4.5753166598,-1.6852127131999999,4.8758039775,34.14,-10.06,35.5913360244,136.87,28.6246833402,-29.2352127132,40.915402463,-4.5753166598,-1.6852127131999999,4.8758039775,33.2,-27.55,43.1421197903,135.61,28.6146833402,-14.4052127132,32.0360774124,-4.5753166598,-1.6852127131999999,4.8758039775,33.19,-12.72,35.5439797997,136.87,28.4646833402,-5.8352127132,29.0566327207,-4.5753166598,-1.6852127131999999,4.8758039775,33.04,-4.15,33.2996111088,136.44,27.5046833402,-12.9252127132,30.3902735974,-4.5753166598,-1.6852127131999999,4.8758039775,32.08,-11.24,33.9921167331,136.87,27.0646833402,-6.5652127132,27.8495799299,-4.5753166598,-1.6852127131999999,4.8758039775,31.64,-4.88,32.0141218839,135.61
2019-06-29 07:00:00,30.5821833291,0.7191747079,30.5906382646,-5.3178166709,-1.9608252921,5.6678046871,35.9,2.68,35.9998944443,135.74,30.6021833291,-21.2508252921,37.2570959698,-5.3178166709,-1.9608252921,5.6678046871,35.92,-19.29,40.7719327479,134.87,28.8721833291,-22.8708252921,36.8331049429,-5.3178166709,-1.9608252921,5.6678046871,34.19,-20.91,40.0772279481,135.88,30.2721833291,1.6491747078999999,30.3170721002,-5.3178166709,-1.9608252921,5.6678046871,35.59,3.61,35.7726180199,135.42,27.9221833291,-19.4808252921,34.0463048792,-5.3178166709,-1.9608252921,5.6678046871,33.24,-17.52,37.5745658658,135.88,28.7221833291,-15.8808252921,32.8201832284,-5.3178166709,-1.9608252921,5.6678046871,34.04,-13.92,36.7761879482,134.87
2019-06-29 07:30:00,32.1283166767,1.0054996539,32.1440470699,-6.1616833233,-2.3145003461,6.5820402026,38.29,3.32,38.4336636297,134.63,33.2683166767,-19.6445003461,38.6353114178,-6.1616833233,-2.3145003461,6.5820402026,39.43,-17.33,43.070335499,133.59,30.3083166767,-22.2645003461,37.6072072273,-6.1616833233,-2.3145003461,6.5820402026,36.47,-19.95,41.5699819581,134.66,32.8283166767,2.8854996539,32.9548855874,-6.1616833233,-2.3145003461,6.5820402026,38.99,5.2,39.3352272143,134.52,29.3583166767,-18.8745003461,34.9021134232,-6.1616833233,-2.3145003461,6.5820402026,35.52,-16.56,39.1906111205,134.66,31.1983166767,-14.7145003461,34.4942239208,-6.1616833233,-2.3145003461,6.5820402026,37.36,-12.4,39.3640648308,133.59
2019-06-29 08:00:00,33.7110166712,1.5944027147000002,33.7487001975,-6.5289833288,-2.5055972853,6.9932568281,40.24,4.1,40.4483324749,133.91,35.4910166712,-18.6455972853,40.0907790206,-6.5289833288,-2.5055972853,6.9932568281,42.02,-16.14,45.0131092017,132.9,31.8110166712,-21.3955972853,38.336827788,-6.5289833288,-2.5055972853,6.9932568281,38.34,-18.89,42.740937051,134.03,34.9510166712,3.6044027147,35.1363812206,-6.5289833288,-2.5055972853,6.9932568281,41.48,6.11,41.9275863841,133.84,30.8710166712,-17.9855972853,35.7281594827,-6.5289833288,-2.5055972853,6.9932568281,37.4,-15.48,40.4770354646,134.03,33.2310166712,-14.1455972853,36.1164559662,-6.5289833288,-2.5055972853,6.9932568281,39.76,-11.64,41.4288208859,132.9
2019-06-29 08:30:00,35.950583354,2.9617206423,36.072374924,-5.259416646,-2.2782793577,5.7316681942,41.21,5.24,41.5418066531,133.13,37.220583354,-17.4082793577,41.0903883579,-5.259416646,-2.2782793577,5.7316681942,42.48,-15.13,45.0939829689,132.19,34.000583354,-19.808279357700002,39.3498106669,-5.259416646,-2.2782793577,5.7316681942,39.26,-17.53,42.9959125964,133.13,36.680583354,4.6017206423,36.9681082564,-5.259416646,-2.2782793577,5.7316681942,41.94,6.88,42.5005647021,133.13,32.940583354,-16.3982793577,36.7965432832,-5.259416646,-2.2782793577,5.7316681942,38.2,-14.12,40.7260899179,133.13,34.900583354,-12.0782793577,36.9314980835,-5.259416646,-2.2782793577,5.7316681942,40.16,-9.8,41.3384276431,132.19
2019-06-29 09:00:00,38.8224833677,4.8473492276,39.1239314151,-4.3775166323,-2.0226507724,4.8222160894,43.2,6.87,43.7428497014,132.6,38.9124833677,-14.7826507724,41.6258108114,-4.3775166323,-2.0226507724,4.8222160894,43.29,-12.76,45.1313826511,131.52,36.7724833677,-17.8326507724,40.8683125,-4.3775166323,-2.0226507724,4.8222160894,41.15,-15.81,44.0826337689,132.74,38.3224833677,7.0373492276,38.9632777833,-4.3775166323,-2.0226507724,4.8222160894,42.7,9.06,43.650585334,132.23,35.7424833677,-14.3826507724,38.5277271654,-4.3775166323,-2.0226507724,4.8222160894,40.12,-12.36,41.9807574967,132.74,36.5024833677,-12.0226507724,38.4314379591,-4.3775166323,-2.0226507724,4.8222160894,40.88,-10.0,42.0853228573,131.52
2019-06-29 09:30:00,40.9946166775,6.2798232172,41.4728197278,-4.1653833225,-1.9901767827999999,4.6164078947,45.16,8.27,45.9109845244,132.11,41.0346166775,-13.2001767828,43.1055035114,-4.1653833225,-1.9901767827999999,4.6164078947,45.2,-11.21,46.5693472147,131.04,38.8646166775,-16.2901767828,42.1405777025,-4.1653833225,-1.9901767827999999,4.6164078947,43.03,-14.3,45.3439180045,132.27,40.3746166775,8.4498232172,41.2493537435,-4.1653833225,-1.9901767827999999,4.6164078947,44.54,10.44,45.7471878917,131.89,37.7546166775,-12.8301767828,39.8751114951,-4.1653833225,-1.9901767827999999,4.6164078947,41.92,-10.84,43.2988683455,132.27,38.4346166775,-10.4301767828,39.8247202987,-4.1653833225,-1.9901767827999999,4.6164078947,42.6,-8.44,43.4280278161,131.04
2019-06-29 10:00:00,41.4817500031,6.9670050069,42.0627476764,-3.6282499969,-1.8529949931,4.0740383509,45.11,8.82,45.96416539,132.11,41.0917500031,-12.7429949931,43.0222714383,-3.6282499969,-1.8529949931,4.0740383509,44.72,-10.89,46.0268454274,131.04,39.3417500031,-15.5329949931,42.2971302427,-3.6282499969,-1.8529949931,4.0740383509,42.97,-13.68,45.0950473999,132.11,40.4517500031,8.8270050069,41.4036241857,-3.6282499969,-1.8529949931,4.0740383509,44.08,10.68,45.3553613148,131.82,38.2517500031,-12.1329949931,40.1298635159,-3.6282499969,-1.8529949931,4.0740383509,41.88,-10.28,43.1232280795,132.11,38.5317500031,-9.6129949931,39.7127867448,-3.6282499969,-1.8529949931,4.0740383509,42.16,-7.76,42.8682073336,131.04
2019-06-29 10:30:00,42.5744166898,7.8327296303,43.2889432758,-3.0155833102,-1.7172703697,3.4702680334,45.59,9.55,46.5795083701,131.5,41.7044166898,-11.9072703697,43.370974846,-3.0155833102,-1.7172703697,3.4702680334,44.72,-10.19,45.8662675612,130.54,40.4144166898,-14.5972703697,42.9698193925,-3.0155833102,-1.7172703697,3.4702680334,43.43,-12.88,45.2996611466,131.54,41.0344166898,9.5527296303,42.1316745034,-3.0155833102,-1.7172703697,3.4702680334,44.05,11.27,45.4688398796,131.47,39.2644166898,-11.1572703697,40.818857163,-3.0155833102,-1.7172703697,3.4702680334,42.28,-9.44,43.321034152,131.54,39.1044166898,-10.1972703697,40.4121235231,-3.0155833102,-1.7172703697,3.4702680334,42.12,-8.48,42.9651579771,130.54
2019-06-29 11:00:00,42.1924500122,8.2328817746,42.9881748897,-2.0675499878,-1.6471182253999999,2.6434374213,44.26,9.88,45.3493329609,131.5,41.6624500122,-11.5671182254,43.2383853198,-2.0675499878,-1.6471182253999999,2.6434374213,43.73,-9.92,44.8410448139,130.54,40.0824500122,-14.1671182254,42.5124692037,-2.0675499878,-1.6471182253999999,2.6434374213,42.15,-12.52,43.9701364565,131.54,41.0424500122,9.8228817746,42.2015605087,-2.0675499878,-1.6471182253999999,2.6434374213,43.11,11.47,44.6097859219,131.35,38.9324500122,-10.7671182254,40.3938918506,-2.0675499878,-1.6471182253999999,2.6434374213,41.0,-9.12,42.0020761392,131.54,39.0924500122,-9.9671182254,40.3430674798,-2.0675499878,-1.6471182253999999,2.6434374213,41.16,-8.32,41.9924755165,130.54
2019-06-29 11:30:00,42.8922833453,8.7422493555,43.7741349928,-1.0077166547,-1.3777506445,1.706953337,43.9,10.12,45.0513529209,131.29,41.5522833453,-10.7477506445,42.919766951,-1.0077166547,-1.3777506445,1.706953337,42.56,-9.37,43.5792439127,130.3,40.7922833453,-13.5777506445,42.9926237056,-1.0077166547,-1.3777506445,1.706953337,41.8,-12.2,43.5440007349,131.34,40.9522833453,10.5422493555,42.2874512435,-1.0077166547,-1.3777506445,1.706953337,41.96,11.92,43.6202705173,131.15,39.6322833453,-10.2177506445,40.9282336706,-1.0077166547,-1.3777506445,1.706953337,40.64,-8.84,41.5903257982,131.34,38.9922833453,-8.6977506445,39.9505823081,-1.0077166547,-1.3777506445,1.706953337,40.0,-7.32,40.6642644099,130.3
2019-06-29 12:00:00,43.1446166899,8.9971333094,44.0727393873,-0.5753833101,-1.2328666906,1.3605242484,43.72,10.23,44.9009053361,131.29,41.1546166899,-9.932866690600001,42.3363238317,-0.5753833101,-1.2328666906,1.3605242484,41.73,-8.7,42.6272553656,130.23,41.0546166899,-13.3328666906,43.1653435726,-0.5753833101,-1.2328666906,1.3605242484,41.63,-12.1,43.3528188242,131.34,40.5546166899,11.2971333094,42.0987191714,-0.5753833101,-1.2328666906,1.3605242484,41.13,12.53,42.9962533251,131.01,39.864616689900004,-9.9528666906,41.0882856687,-0.5753833101,-1.2328666906,1.3605242484,40.44,-8.72,41.3694573327,131.34,38.5846166899,-6.7128666906,39.1642084602,-0.5753833101,-1.2328666906,1.3605242484,39.16,-5.48,39.5415730592,130.23
2019-06-29 12:30:00,43.313950027,9.2173094632,44.2838239167,-0.276049973,-1.1926905368,1.2242198757,43.59,10.41,44.8158030163,131.48,41.273950027,-9.8426905368,42.4313269629,-0.276049973,-1.1926905368,1.2242198757,41.55,-8.65,42.4408411792,130.37,41.223950027,-13.1826905368,43.280450386,-0.276049973,-1.1926905368,1.2242198757,41.5,-11.99,43.1973390384,131.53,40.673950027000004,11.4573094632,42.2568355528,-0.276049973,-1.1926905368,1.2242198757,40.95,12.65,42.8593630377,131.19,40.083950027,-9.7926905368,41.2628142244,-0.276049973,-1.1926905368,1.2242198757,40.36,-8.6,41.2660829253,131.53,38.723950027,-6.6326905368,39.2878720403,-0.276049973,-1.1926905368,1.2242198757,39.0,-5.44,39.377577376,130.37
2019-06-29 13:00:00,43.4999333749,9.4743711632,44.5197474449,0.19993337490000002,-1.0356288368,1.054751365,43.3,10.51,44.5572676451,131.34,40.9499333749,-9.7056288368,42.0843946675,0.19993337490000002,-1.0356288368,1.054751365,40.75,-8.67,41.6621098842,130.37,41.4199333749,-12.8956288368,43.3809649948,0.19993337490000002,-1.0356288368,1.054751365,41.22,-11.86,42.8922836883,131.36,40.3899333749,11.5543711632,42.0101203403,0.19993337490000002,-1.0356288368,1.054751365,40.19,12.59,42.1158426248,131.19,40.2399333749,-9.5156288368,41.3497210411,0.19993337490000002,-1.0356288368,1.054751365,40.04,-8.48,40.9281321343,131.36,38.4399333749,-6.5556288368,38.9949323286,0.19993337490000002,-1.0356288368,1.054751365,38.24,-5.52,38.6363559358,130.37
2019-06-29 13:30:00,43.1729500811,9.407021264800001,44.1859216016,0.0129500811,-1.0929787352,1.0930554516,43.16,10.5,44.4188653615,131.46,40.8129500811,-9.8529787352,41.9854508643,0.0129500811,-1.0929787352,1.0930554516,40.8,-8.76,41.7298166782,130.51,41.1029500811,-13.0029787352,43.1106710846,0.0129500811,-1.0929787352,1.0930554516,41.09,-11.91,42.781259916,131.47,40.2429500811,11.4570212648,41.8420645702,0.0129500811,-1.0929787352,1.0930554516,40.23,12.55,42.1420858525,131.27,39.9329500811,-9.6529787352,41.0830926373,0.0129500811,-1.0929787352,1.0930554516,39.92,-8.56,40.8274417518,131.47,38.2929500811,-7.1729787352,38.9589739322,0.0129500811,-1.0929787352,1.0930554516,38.28,-6.08,38.759834881,130.51
2019-06-29 14:00:00,42.7484167578,9.3577738994,43.7606566181,0.41841675780000004,-0.9922261006,1.0768403865,42.33,10.35,43.5769595084,131.32,40.2784167578,-9.862226100600001,41.4682331451,0.41841675780000004,-0.9922261006,1.0768403865,39.86,-8.87,40.8349911228,130.3,40.7084167578,-13.0322261006,42.7435856248,0.41841675780000004,-0.9922261006,1.0768403865,40.29,-12.04,42.0505136711,131.34,39.7384167578,11.4077738994,41.3434283987,0.41841675780000004,-0.9922261006,1.0768403865,39.32,12.4,41.2289024836,131.27,39.5384167578,-9.6722261006,40.7042793507,0.41841675780000004,-0.9922261006,1.0768403865,39.12,-8.68,40.0713962821,131.34,37.8184167578,-8.1522261006,38.6870965112,0.41841675780000004,-0.9922261006,1.0768403865,37.4,-7.16,38.0792016723,130.3
2019-06-29 14:30:00,43.0542668656,9.5730581381,44.1057064046,0.3742668656,-0.9569418619000001,1.0275278165,42.68,10.53,43.9597918557,131.67,40.0742668656,-10.3769418619,41.3959875739,0.3742668656,-0.9569418619000001,1.0275278165,39.7,-9.42,40.8022842498,130.66,41.0042668656,-12.9069418619,42.9876615951,0.3742668656,-0.9569418619000001,1.0275278165,40.63,-11.95,42.3509079005,131.76,39.5342668656,11.0030581381,41.0368803029,0.3742668656,-0.9569418619000001,1.0275278165,39.16,11.96,40.9456615528,131.41,39.8542668656,-9.5169418619,40.9748065254,0.3742668656,-0.9569418619000001,1.0275278165,39.48,-8.56,40.3973266442,131.76,37.6142668656,-8.7569418619,38.620164456,0.3742668656,-0.9569418619000001,1.0275278165,37.24,-7.8,38.0480958788,130.66
2019-06-29 15:00:00,42.6858168579,9.8183823928,43.800451979900004,0.32581685790000003,-0.9716176072,1.0247913932,42.36,10.79,43.7126263224,131.67,39.8258168579,-9.8916176072,41.0358354038,0.32581685790000003,-0.9716176072,1.0247913932,39.5,-8.92,40.4946465598,130.75,40.6358168579,-12.7316176072,42.5836083324,0.32581685790000003,-0.9716176072,1.0247913932,40.31,-11.76,41.9904000934,131.86,39.2858168579,11.538382392799999,40.9452033142,0.32581685790000003,-0.9716176072,1.0247913932,38.96,12.51,40.9192094254,131.66,39.4458168579,-9.3716176072,40.5437995773,0.32581685790000003,-0.9716176072,1.0247913932,39.12,-8.4,40.0116782952,131.86,37.3658168579,-7.8516176072,38.1818303452,0.32581685790000003,-0.9716176072,1.0247913932,37.04,-6.88,37.6735450947,130.75
2019-06-29 15:30:00,42.0585002863,9.3203438853,43.0788376871,-0.4914997137,-1.2096561147,1.3056951728000001,42.55,10.53,43.8335875785,131.56,39.9885002863,-10.3496561147,41.3061198473,-0.4914997137,-1.2096561147,1.3056951728000001,40.48,-9.14,41.4990361334,130.49,40.0185002863,-13.2096561147,42.1423229051,-0.4914997137,-1.2096561147,1.3056951728000001,40.51,-12.0,42.2499715976,131.86,39.4485002863,11.0803438853,40.9750923789,-0.4914997137,-1.2096561147,1.3056951728000001,39.94,12.29,41.788128697,131.41,38.8685002863,-9.8496561147,40.097082688,-0.4914997137,-1.2096561147,1.3056951728000001,39.36,-8.64,40.2971363747,131.86,37.5485002863,-8.8896561147,38.5864724948,-0.4914997137,-1.2096561147,1.3056951728000001,38.04,-7.68,38.8075250435,130.49
2019-06-29 16:00:00,42.633333653,8.8117450292,43.5344460034,-0.41666634700000005,-1.1382549708,1.2121201357,43.05,9.95,44.1848956092,132.18,40.073333653,-10.9882549708,41.5525428508,-0.41666634700000005,-1.1382549708,1.2121201357,40.49,-9.85,41.6708843199,131.15,40.563333653,-13.8082549708,42.8491766827,-0.41666634700000005,-1.1382549708,1.2121201357,40.98,-12.67,42.8939308061,132.23,39.523333653,10.5717450292,40.9127815726,-0.41666634700000005,-1.1382549708,1.2121201357,39.94,11.71,41.6212409714,131.98,39.423333653,-10.4182549708,40.7767001234,-0.41666634700000005,-1.1382549708,1.2121201357,39.84,-9.28,40.9065275965,132.23,37.623333653,-8.4982549708,38.5711754126,-0.41666634700000005,-1.1382549708,1.2121201357,38.04,-7.36,38.7454668316,131.15
2019-06-29 16:30:00,42.7168169604,8.1620251825,43.4895976794,-1.1631830396,-1.3579748175,1.7880409359,43.88,9.52,44.9008329544,132.18,40.7368169604,-11.4479748175,42.3148246303,-1.1631830396,-1.3579748175,1.7880409359,41.9,-10.09,43.0977737244,130.77,40.6268169604,-14.4079748175,43.1060088001,-1.1631830396,-1.3579748175,1.7880409359,41.79,-13.05,43.780207857,132.23,40.1668169604,10.1020251825,41.4176785627,-1.1631830396,-1.3579748175,1.7880409359,41.33,11.46,42.889398457,131.59,39.4768169604,-10.9979748175,40.9801723693,-1.1631830396,-1.3579748175,1.7880409359,40.64,-9.64,41.7676812859,132.23,38.2768169604,-8.8779748175,39.2929148,-1.1631830396,-1.3579748175,1.7880409359,39.44,-7.52,40.1505168086,130.77
2019-06-29 17:00:00,43.0380501625,8.4546111329,43.8606225583,-2.2519498374999998,-1.7253888671,2.8369428639,45.29,10.18,46.4200010771,132.03,41.9580501625,-12.2253888671,43.7028386537,-2.2519498374999998,-1.7253888671,2.8369428639,44.21,-10.5,45.4397854308,131.02,40.8780501625,-14.1253888671,43.2497583315,-2.2519498374999998,-1.7253888671,2.8369428639,43.13,-12.4,44.877131147200004,132.11,41.3180501625,9.3946111329,42.3726325306,-2.2519498374999998,-1.7253888671,2.8369428639,43.57,11.12,44.966646528300004,131.92,39.7480501625,-10.7253888671,41.1696667229,-2.2519498374999998,-1.7253888671,2.8369428639,42.0,-9.0,42.9534631898,132.11,39.3880501625,-9.0853888671,40.4223055561,-2.2519498374999998,-1.7253888671,2.8369428639,41.64,-7.36,42.2854490339,131.02
2019-06-29 17:30:00,43.5154503765,7.8504797298,44.2179200489,-3.3745496235,-2.0295202702,3.9378341368000003,46.89,9.88,47.9195836793,132.03,42.8954503765,-12.6595202702,44.7245247764,-3.3745496235,-2.0295202702,3.9378341368000003,46.27,-10.63,47.4753599249,131.02,41.2954503765,-14.6495202702,43.8169221414,-3.3745496235,-2.0295202702,3.9378341368000003,44.67,-12.62,46.4184586129,132.11,42.2154503765,8.9304797298,43.149712846,-3.3745496235,-2.0295202702,3.9378341368000003,45.59,10.96,46.88890807,131.7,40.1454503765,-11.1895202702,41.6756829555,-3.3745496235,-2.0295202702,3.9378341368000003,43.52,-9.16,44.4735426968,132.11,40.2654503765,-9.9895202702,41.4861062194,-3.3745496235,-2.0295202702,3.9378341368000003,43.64,-7.96,44.3600180343,131.02
2019-06-29 18:00:00,43.928550441,7.0157477525,44.4852589109,-6.291449559,-2.6242522475,6.8168201834,50.22,9.64,51.1368555936,132.17,44.408550441,-13.3342522475,46.3672474411,-6.291449559,-2.6242522475,6.8168201834,50.7,-10.71,51.8188585363,131.17,41.568550441,-15.5142522475,44.3693183243,-6.291449559,-2.6242522475,6.8168201834,47.86,-12.89,49.5654284759,132.11,43.618550441,8.3557477525,44.4116703477,-6.291449559,-2.6242522475,6.8168201834,49.91,10.98,51.1035077074,131.97,40.468550441,-12.0242522475,42.2171317939,-6.291449559,-2.6242522475,6.8168201834,46.76,-9.4,47.6954672899,132.11,41.588550441,-10.0642522475,42.7889787338,-6.291449559,-2.6242522475,6.8168201834,47.88,-7.44,48.4545973051,131.17
2019-06-29 18:30:00,42.8498836067,6.0158116941,43.2701111097,-7.5601163933,-2.9641883059,8.1204539401,50.41,8.98,51.2035985064,132.43,44.3798836067,-14.0241883059,46.5430115762,-7.5601163933,-2.9641883059,8.1204539401,51.94,-11.06,53.1044932186,131.48,40.4798836067,-16.6441883059,43.7681388818,-7.5601163933,-2.9641883059,8.1204539401,48.04,-13.68,49.9498148145,132.54,43.5598836067,7.8358116941,44.2590488458,-7.5601163933,-2.9641883059,8.1204539401,51.12,10.8,52.2483913628,132.42,39.3598836067,-13.1241883059,41.4902971335,-7.5601163933,-2.9641883059,8.1204539401,46.92,-10.16,48.0074160938,132.54,41.5598836067,-10.4441883059,42.8521294077,-7.5601163933,-2.9641883059,8.1204539401,49.12,-7.48,49.6862636953,131.48
2019-06-29 19:00:00,41.385167101,5.294362573,41.7224439725,-6.584832899,-2.845637427,7.1734006352,47.97,8.14,48.6557345027,133.01,43.085167101,-14.475637427,45.4519053841,-6.584832899,-2.845637427,7.1734006352,49.67,-11.63,51.0133884387,131.7,39.115167101,-17.495637427,42.8496630829,-6.584832899,-2.845637427,7.1734006352,45.7,-14.65,47.9907543179,133.08,42.315167101,7.484362573,42.971956552099996,-6.584832899,-2.845637427,7.1734006352,48.9,10.33,49.9791846672,132.55,38.055167101,-14.005637427,40.5506303628,-6.584832899,-2.845637427,7.1734006352,44.64,-11.16,46.0138587819,133.08,40.375167101,-10.805637427,41.7961232489,-6.584832899,-2.845637427,7.1734006352,46.96,-7.96,47.6298561829,131.7
2019-06-29 19:30:00,40.970533765,4.7681575909,41.2470600626,-7.119466235,-2.9018424091,7.6881394913,48.09,7.67,48.6978130926,133.32,42.590533765,-15.0318424091,45.1653612031,-7.119466235,-2.9018424091,7.6881394913,49.71,-12.13,51.1685547969,132.11,38.710533765,-18.1018424091,42.7338521898,-7.119466235,-2.9018424091,7.6881394913,45.83,-15.2,48.2848723722,133.34,41.840533765,7.0181575909,42.4250492247,-7.119466235,-2.9018424091,7.6881394913,48.96,9.92,49.9548596235,133.01,37.640533765,-14.5818424091,40.3663214841,-7.119466235,-2.9018424091,7.6881394913,44.76,-11.68,46.2588369936,133.34,39.920533765,-11.1018424091,41.435491079,-7.119466235,-2.9018424091,7.6881394913,47.04,-8.2,47.7493622994,132.11
2019-06-29 20:00:00,40.3863339431,4.2294546096,40.6071946293,-7.3936660569,-2.9605453904,7.964366062,47.78,7.19,48.3179521503,133.17,42.1063339431,-15.5605453904,44.8895748585,-7.3936660569,-2.9605453904,7.964366062,49.5,-12.6,51.0784690452,132.11,38.1363339431,-18.630545390400002,42.4438121304,-7.3936660569,-2.9605453904,7.964366062,45.53,-15.67,48.1511142135,133.22,41.3663339431,6.5094546096,41.8753696486,-7.3936660569,-2.9605453904,7.964366062,48.76,9.47,49.6711032694,133.09,37.1263339431,-15.1205453904,40.0873491885,-7.3936660569,-2.9605453904,7.964366062,44.52,-12.16,46.1507963095,133.22,39.4063339431,-11.7205453904,41.1124110104,-7.3936660569,-2.9605453904,7.964366062,46.8,-8.76,47.6127881981,132.11
2019-06-29 20:30:00,39.1131170134,3.7885338663,39.296169169,-7.6768829866,-2.9814661337,8.2355128982,46.79,6.77,47.2772355368,133.52,40.9731170134,-16.631466133700002,44.2199274484,-7.6768829866,-2.9814661337,8.2355128982,48.65,-13.65,50.5286552364,132.46,36.9131170134,-19.1514661337,41.585536701,-7.6768829866,-2.9814661337,8.2355128982,44.59,-16.17,47.4313925581,133.67,40.2631170134,5.5785338663,40.6477383347,-7.6768829866,-2.9814661337,8.2355128982,47.94,8.56,48.6982258404,133.35,35.8831170134,-15.6214661337,39.1360229298,-7.6768829866,-2.9814661337,8.2355128982,43.56,-12.64,45.3568429236,133.67,38.3631170134,-12.4214661337,40.3239577409,-7.6768829866,-2.9814661337,8.2355128982,46.04,-9.44,46.9978212261,132.46
2019-06-29 21:00:00,38.190083584,2.594947015,38.2781430344,-7.729916416,-2.925052985,8.2648377336,45.92,5.52,46.2505870233,132.42,39.980083584,-17.065052985,43.4697954535,-7.729916416,-2.925052985,8.2648377336,47.71,-14.14,49.7612670659,131.26,36.040083584,-19.885052985,41.1619114833,-7.729916416,-2.925052985,8.2648377336,43.77,-16.96,46.9409682474,132.47,39.290083584,4.724947015,39.5731701072,-7.729916416,-2.925052985,8.2648377336,47.02,7.65,47.6382503877,132.19,34.990083584,-16.445052985,38.6619414527,-7.729916416,-2.925052985,8.2648377336,42.72,-13.52,44.8083563635,132.47,37.390083584,-13.325052985,39.6935182048,-7.729916416,-2.925052985,8.2648377336,45.12,-10.4,46.3030711724,131.26
2019-06-29 21:30:00,37.5377506096,2.3598069593,37.6118519846,-7.1022493904,-2.7501930407,7.616134726,44.64,5.11,44.9315223423,132.28,38.7977506096,-17.2801930407,42.4719969378,-7.1022493904,-2.7501930407,7.616134726,45.9,-14.53,48.1448948488,131.18,35.4477506096,-20.1101930407,40.7549124329,-7.1022493904,-2.7501930407,7.616134726,42.55,-17.36,45.955109618,132.32,38.1677506096,4.4898069593,38.4309192334,-7.1022493904,-2.7501930407,7.616134726,45.27,7.24,45.8452887438,132.07,34.3777506096,-16.7101930407,38.2238183392,-7.1022493904,-2.7501930407,7.616134726,41.48,-13.96,43.766105607,132.32,36.3377506096,-13.4701930407,38.7540735913,-7.1022493904,-2.7501930407,7.616134726,43.44,-10.72,44.743178251,131.18
2019-06-29 22:00:00,37.4286503433,2.1337541215,37.4894221504,-7.1713496567,-2.7362458785,7.6756300983,44.6,4.87,44.8650966788,132.28,38.728650343300004,-17.4762458785,42.4891459954,-7.1713496567,-2.7362458785,7.6756300983,45.9,-14.74,48.2086880137,131.18,35.3486503433,-20.3262458785,40.7760144277,-7.1713496567,-2.7362458785,7.6756300983,42.52,-17.59,46.0147639351,132.32,38.0886503433,4.3037541215,38.3310263952,-7.1713496567,-2.7362458785,7.6756300983,45.26,7.04,45.8042487112,132.07,34.3486503433,-16.8562458785,38.2617668897,-7.1713496567,-2.7362458785,7.6756300983,41.52,-14.12,43.8552710629,132.32,36.228650343300004,-13.7762458785,38.7595156858,-7.1713496567,-2.7362458785,7.6756300983,43.4,-11.04,44.7821571611,131.18
2019-06-29 22:30:00,37.1288503217,2.080199283,37.1870777995,-6.9911496783,-2.719800717,7.5015658209,44.12,4.8,44.3803379888,132.28,38.5388503217,-17.479800717,42.3176844502,-6.9911496783,-2.719800717,7.5015658209,45.53,-14.76,47.8627046875,131.18,35.0588503217,-20.409800717,40.5670180219,-6.9911496783,-2.719800717,7.5015658209,42.05,-17.69,45.6194980244,132.25,37.9088503217,4.320199283,38.1542272174,-6.9911496783,-2.719800717,7.5015658209,44.9,7.04,45.4485599332,132.07,34.0488503217,-16.999800717,38.0567659247,-6.9911496783,-2.719800717,7.5015658209,41.04,-14.28,43.4534233404,132.25,36.0888503217,-13.479800717,38.5241501517,-6.9911496783,-2.719800717,7.5015658209,43.08,-10.76,44.4034232915,131.18
2019-06-29 23:00:00,36.0748503515,1.952192914,36.1276332612,-6.6851496485,-2.607807086,7.17578453,42.76,4.5600000000000005,43.0024557438,133.12,37.0948503515,-18.367807086,41.393287617,-6.6851496485,-2.607807086,7.17578453,43.78,-15.76,46.5302697177,132.12,34.0548503515,-20.817807086,39.913831241,-6.6851496485,-2.607807086,7.17578453,40.74,-18.21,44.6245638634,133.15,36.5348503515,3.712192914,36.7229583018,-6.6851496485,-2.607807086,7.17578453,43.22,6.32,43.6796382769,133.03,33.0348503515,-17.407807086,37.3407697469,-6.6851496485,-2.607807086,7.17578453,39.72,-14.8,42.3877152015,133.15,34.7548503515,-13.247807086,37.1941395322,-6.6851496485,-2.607807086,7.17578453,41.44,-10.64,42.7841465966,132.12
2019-06-29 23:30:00,34.8948503621,0.7563963457,34.9030473917,-6.1551496379,-2.3936036543,6.604180912,41.05,3.15,41.1706813157,133.75,35.3248503621,-19.3036036543,40.2551135528,-6.1551496379,-2.3936036543,6.604180912,41.48,-16.91,44.7944025521,132.49,32.9848503621,-22.1736036543,39.7450506658,-6.1551496379,-2.3936036543,6.604180912,39.14,-19.78,43.8541674188,134.02,34.8448503621,2.9563963457,34.9700425523,-6.1551496379,-2.3936036543,6.604180912,41.0,5.35,41.3475815496,133.39,32.0048503621,-18.7536036543,37.0945831183,-6.1551496379,-2.3936036543,6.604180912,38.16,-16.36,41.5190944025,134.02,33.1248503621,-14.6336036543,36.2132305577,-6.1551496379,-2.3936036543,6.604180912,39.28,-12.24,41.1428730159,132.49
2019-06-30 00:00:00,33.5994837185,0.5986862622,33.6048170861,-5.4205162815,-2.1313137378,5.8244737965999995,39.02,2.73,39.1153844414,133.63,33.3594837185,-19.9013137378,38.8447865544,-5.4205162815,-2.1313137378,5.8244737965999995,38.78,-17.77,42.6574882055,132.49,31.7794837185,-22.3013137378,38.8237579305,-5.4205162815,-2.1313137378,5.8244737965999995,37.2,-20.17,42.3162959154,133.78,32.9394837185,2.3286862622,33.0216954039,-5.4205162815,-2.1313137378,5.8244737965999995,38.36,4.46,38.6184049386,133.39,30.7394837185,-18.8913137378,36.080432287,-5.4205162815,-2.1313137378,5.8244737965999995,36.16,-16.76,39.855278195,133.78,31.2994837185,-14.7313137378,34.592908023,-5.4205162815,-2.1313137378,5.8244737965999995,36.72,-12.6,38.8216228409,132.49
2019-06-30 00:30:00,32.4785002954,0.7214645824,32.4865124718,-4.3614997046,-1.8285354176,4.7292939692000004,36.84,2.55,36.9281478008,134.22,31.7385002954,-20.3885354176,37.7230006425,-4.3614997046,-1.8285354176,4.7292939692000004,36.1,-18.56,40.591669096,133.19,30.7385002954,-22.4185354176,38.0453168035,-4.3614997046,-1.8285354176,4.7292939692000004,35.1,-20.59,40.6934650773,134.3,31.4085002954,2.0614645824,31.4760786476,-4.3614997046,-1.8285354176,4.7292939692000004,35.77,3.89,35.9808977098,134.08,29.7585002954,-19.0685354176,35.3437035807,-4.3614997046,-1.8285354176,4.7292939692000004,34.12,-17.24,38.228157162,134.3,29.8385002954,-15.3485354176,33.5546366296,-4.3614997046,-1.8285354176,4.7292939692000004,34.2,-13.52,36.7754048244,133.19
2019-06-30 01:00:00,31.5621170617,0.8992709138,31.57492552,-3.4878829383,-1.5607290862,3.8211520085,35.05,2.46,35.1362220508,134.34,30.0421170617,-20.8307290862,36.5574626008,-3.4878829383,-1.5607290862,3.8211520085,33.53,-19.27,38.6729078296,133.38,29.912117061700002,-22.3207290862,37.3222412785,-3.4878829383,-1.5607290862,3.8211520085,33.4,-20.76,39.3260422621,134.4,29.8021170617,1.6892709138000002,29.8499550683,-3.4878829383,-1.5607290862,3.8211520085,33.29,3.25,33.4482675187,134.3,28.8721170617,-18.9607290862,34.5414011167,-3.4878829383,-1.5607290862,3.8211520085,32.36,-17.4,36.7413881066,134.4,28.2721170617,-15.5607290862,32.2714873045,-3.4878829383,-1.5607290862,3.8211520085,31.76,-14.0,34.708753939,133.38
2019-06-30 01:30:00,31.6562005429,0.35689300420000003,31.6582122905,-3.4837994571,-1.5831069958000001,3.8266285967,35.14,1.94,35.1935107655,135.09,30.0562005429,-20.0331069958,36.1206390721,-3.4837994571,-1.5831069958000001,3.8266285967,33.54,-18.45,38.2796826006,133.94,29.9962005429,-23.0531069958,37.8314391633,-3.4837994571,-1.5831069958000001,3.8266285967,33.48,-21.47,39.7727456935,135.2,29.7862005429,2.6168930042,29.900934296,-3.4837994571,-1.5831069958000001,3.8266285967,33.27,4.2,33.5340558239,134.82,29.0362005429,-19.7031069958,35.0900750534,-3.4837994571,-1.5831069958000001,3.8266285967,32.52,-18.12,37.2274737257,135.2,28.2762005429,-14.6631069958,31.8520050218,-3.4837994571,-1.5831069958000001,3.8266285967,31.76,-13.08,34.3479839292,133.94
2019-06-30 02:00:00,30.6482004573,0.46333016250000003,30.6517024994,-3.7017995427,-1.5566698374999999,4.0157864531,34.35,2.02,34.4093432079,135.23,29.1582004573,-20.1566698375,35.4470308044,-3.7017995427,-1.5566698374999999,4.0157864531,32.86,-18.6,37.7589671469,134.25,29.0282004573,-23.0266698375,37.0521786889,-3.7017995427,-1.5566698374999999,4.0157864531,32.73,-21.47,39.1435026537,135.2,28.9182004573,2.5433301625,29.0298268339,-3.7017995427,-1.5566698374999999,4.0157864531,32.62,4.1,32.876654331,135.15,28.0182004573,-19.6766698375,34.2372734423,-3.7017995427,-1.5566698374999999,4.0157864531,31.72,-18.12,36.5307103681,135.2,27.4182004573,-14.7166698375,31.1181311686,-3.7017995427,-1.5566698374999999,4.0157864531,31.12,-13.16,33.788163608,134.25
2019-06-30 02:30:00,29.7781835088,0.2496792438,29.7792302253,-3.7718164912,-1.5503207562,4.0780012372,33.55,1.8,33.5982514426,135.56,28.3681835088,-20.8303207562,35.1945464297,-3.7718164912,-1.5503207562,4.0780012372,32.14,-19.28,37.479300954,134.46,28.1881835088,-23.4103207562,36.6417358682,-3.7718164912,-1.5503207562,4.0780012372,31.96,-21.86,38.7208109419,135.93,28.1581835088,2.0496792438,28.2326846672,-3.7718164912,-1.5503207562,4.0780012372,31.93,3.6,32.1323030609,135.37,27.2281835088,-20.0303207562,33.8021852368,-3.7718164912,-1.5503207562,4.0780012372,31.0,-18.48,36.0903089485,135.93,26.6681835088,-15.3103207562,30.7505761461,-3.7718164912,-1.5503207562,4.0780012372,30.44,-13.76,33.405556424,134.46
2019-06-30 03:00:00,29.0753835407,0.2863245686,29.0767933204,-3.6046164593,-1.5236754314,3.9134187916,32.68,1.81,32.7300855483,136.31,27.6853835407,-21.2436754314,34.8966217223,-3.6046164593,-1.5236754314,3.9134187916,31.29,-19.72,36.9857066987,135.26,27.5253835407,-23.5436754314,36.2208695627,-3.6046164593,-1.5236754314,3.9134187916,31.13,-22.02,38.130792019,136.38,27.4953835407,1.8063245686,27.5546534091,-3.6046164593,-1.5236754314,3.9134187916,31.1,3.33,31.277770061200002,136.23,26.5553835407,-20.2036754314,33.3673027967,-3.6046164593,-1.5236754314,3.9134187916,30.16,-18.68,35.4763019493,136.38,26.0753835407,-15.2836754314,30.2244331872,-3.6046164593,-1.5236754314,3.9134187916,29.68,-13.76,32.7145227689,135.26
2019-06-30 03:30:00,28.6557168267,0.0981260394,28.6558848332,-3.4842831733,-1.4318739606,3.7670269803,32.14,1.53,32.1763966286,136.11,27.1057168267,-21.6718739606,34.7043225788,-3.4842831733,-1.4318739606,3.7670269803,30.59,-20.24,36.6797723548,135.12,27.1257168267,-23.6618739606,35.9956774168,-3.4842831733,-1.4318739606,3.7670269803,30.61,-22.23,37.8304771315,136.13,26.9357168267,1.3581260394,26.9699341362,-3.4842831733,-1.4318739606,3.7670269803,30.42,2.79,30.5476758527,136.07,26.1557168267,-20.3518739606,33.1409157452,-3.4842831733,-1.4318739606,3.7670269803,29.64,-18.92,35.1638450685,136.13,25.5157168267,-15.9118739606,30.0705759526,-3.4842831733,-1.4318739606,3.7670269803,29.0,-14.48,32.414046338,135.12
2019-06-30 04:00:00,28.2696835177,-0.0147402739,28.2696873606,-3.7403164823,-1.4947402739,4.0279294773,32.01,1.48,32.0441960423,136.2,26.8996835177,-21.7147402739,34.5705498729,-3.7403164823,-1.4947402739,4.0279294773,30.64,-20.22,36.7104617241,135.24,26.7496835177,-23.8547402739,35.8412360533,-3.7403164823,-1.4947402739,4.0279294773,30.49,-22.36,37.8101798462,136.22,26.7396835177,1.3452597261,26.7735017948,-3.7403164823,-1.4947402739,4.0279294773,30.48,2.84,30.6120237815,136.19,25.7796835177,-20.4947402739,32.9336675936,-3.7403164823,-1.4947402739,4.0279294773,29.52,-19.0,35.1059880932,136.22,25.2996835177,-15.7347402739,29.793556981000002,-3.7403164823,-1.4947402739,4.0279294773,29.04,-14.24,32.3434568344,135.24
2019-06-30 04:30:00,27.9015001977,-0.45421985740000004,27.9051971676,-3.4484998023,-1.4942198574,3.7583033231,31.35,1.04,31.3672456553,136.41,26.7415001977,-21.2542198574,34.1591817023,-3.4484998023,-1.4942198574,3.7583033231,30.19,-19.76,36.0817640921,135.37,26.4015001977,-24.3642198574,35.9256791439,-3.4484998023,-1.4942198574,3.7583033231,29.85,-22.87,37.6039811722,136.44,26.5815001977,1.8657801426,26.6469001631,-3.4484998023,-1.4942198574,3.7583033231,30.03,3.36,30.2173873788,136.35,25.4315001977,-21.0542198574,33.0157746556,-3.4484998023,-1.4942198574,3.7583033231,28.88,-19.56,34.8804816481,136.44,25.1515001977,-15.6142198574,29.6040845822,-3.4484998023,-1.4942198574,3.7583033231,28.6,-14.12,31.8956799583,135.37
2019-06-30 05:00:00,27.5014503234,-0.530624961,27.5065689016,-3.3585496766,-1.430624961,3.6505538908,30.86,0.9,30.8731209955,135.97,25.9114503234,-21.890624961,33.920535359,-3.3585496766,-1.430624961,3.6505538908,29.27,-20.46,35.711965781800004,134.87,26.0314503234,-24.310624961,35.6180135877,-3.3585496766,-1.430624961,3.6505538908,29.39,-22.88,37.2460266337,136.16,25.7814503234,1.129375039,25.8061750121,-3.3585496766,-1.430624961,3.6505538908,29.14,2.56,29.2522341027,135.83,25.0814503234,-20.990624961,32.7060466363,-3.3585496766,-1.430624961,3.6505538908,28.44,-19.56,34.5170566532,136.16,24.4014503234,-15.990624961,29.1741471945,-3.3585496766,-1.430624961,3.6505538908,27.76,-14.56,31.3466298029,134.87
2019-06-30 05:30:00,27.2062502987,-0.3013134863,27.2079187946,-2.6737497013000002,-1.3513134863,2.995828033,29.88,1.05,29.8984431033,134.96,25.8462502987,-21.5013134863,33.6204571078,-2.6737497013000002,-1.3513134863,2.995828033,28.52,-20.15,34.9200930697,133.71,25.7862502987,-23.7213134863,35.0375715195,-2.6737497013000002,-1.3513134863,2.995828033,28.46,-22.37,36.199288667,135.09,25.7162502987,1.1686865137,25.7427923426,-2.6737497013000002,-1.3513134863,2.995828033,28.39,2.52,28.5016227608,134.68,24.8062502987,-20.4713134863,32.1624739368,-2.6737497013000002,-1.3513134863,2.995828033,27.48,-19.12,33.4772280812,135.09,24.2862502987,-16.0713134863,29.1223122493,-2.6737497013000002,-1.3513134863,2.995828033,26.96,-14.72,30.7167706636,133.71
2019-06-30 06:00:00,27.4470835838,-0.37608531170000004,27.4496600601,-3.0429164162,-1.3760853117,3.3396034347,30.49,1.0,30.5063944117,135.29,25.9870835838,-21.576085311699998,33.7765594839,-3.0429164162,-1.3760853117,3.3396034347,29.03,-20.2,35.3663809288,134.26,25.9770835838,-23.9060853117,35.3031129853,-3.0429164162,-1.3760853117,3.3396034347,29.02,-22.53,36.7390977026,135.32,25.8470835838,1.1839146883,25.8741837316,-3.0429164162,-1.3760853117,3.3396034347,28.89,2.56,29.0032015474,135.26,24.9970835838,-20.6160853117,32.4018079939,-3.0429164162,-1.3760853117,3.3396034347,28.04,-19.24,34.0061641471,135.32,24.4370835838,-16.2160853117,29.3280152229,-3.0429164162,-1.3760853117,3.3396034347,27.48,-14.84,31.2310102302,134.26
2019-06-30 06:30:00,28.630683614,0.0413926795,28.6307135357,-2.909316386,-1.3486073205,3.2066904338,31.54,1.3900000000000001,31.5706145015,135.29,26.880683614,-21.0786073205,34.1596082842,-2.909316386,-1.3486073205,3.2066904338,29.79,-19.73,35.7311768628,134.26,27.130683614,-23.4686073205,35.8726849138,-2.909316386,-1.3486073205,3.2066904338,30.04,-22.12,37.3054419623,135.32,26.730683614,1.6713926795,26.7828863262,-2.909316386,-1.3486073205,3.2066904338,29.64,3.02,29.7934556572,135.18,26.170683614,-20.1486073205,33.0283371937,-2.909316386,-1.3486073205,3.2066904338,29.08,-18.8,34.6278269604,135.32,25.290683614,-15.7486073205,29.7932426936,-2.909316386,-1.3486073205,3.2066904338,28.2,-14.4,31.6638595247,134.26
2019-06-30 07:00:00,29.7150503427,0.36679700800000004,29.7173140932,-2.8849496573,-1.333202992,3.1781071007,32.6,1.7000000000000002,32.6442950605,134.49,27.5650503427,-20.313202992,34.2411772022,-2.8849496573,-1.333202992,3.1781071007,30.45,-18.98,35.8809545581,133.46,28.1850503427,-22.953202992,36.3489558366,-2.8849496573,-1.333202992,3.1781071007,31.07,-21.62,37.8519391841,134.85,27.3850503427,2.226797008,27.475436433,-2.8849496573,-1.333202992,3.1781071007,30.27,3.56,30.4786236566,134.41,27.1550503427,-19.653202992,33.5208166213,-2.8849496573,-1.333202992,3.1781071007,30.04,-18.32,35.1855652221,134.85,25.9150503427,-15.173202992,30.0302501372,-2.8849496573,-1.333202992,3.1781071007,28.8,-13.84,31.9528652862,133.46
2019-06-30 07:30:00,31.0355669864,0.597157277,31.041311425,-3.1544330136,-1.392842723,3.4482544118,34.19,1.99,34.247864167,134.03,28.9255669864,-19.972842723,35.151143252,-3.1544330136,-1.392842723,3.4482544118,32.08,-18.58,37.0721296933,133.04,29.4255669864,-22.532842723,37.0620155099,-3.1544330136,-1.392842723,3.4482544118,32.58,-21.14,38.8375591406,134.14,28.6955669864,2.387157277,28.7946884779,-3.1544330136,-1.392842723,3.4482544118,31.85,3.7800000000000002,32.0735233487,133.97,28.4055669864,-19.192842723,34.2817946965,-3.1544330136,-1.392842723,3.4482544118,31.56,-17.8,36.2335976685,134.14,27.2055669864,-15.072842723,31.1019848692,-3.1544330136,-1.392842723,3.4482544118,30.36,-13.68,33.2997297286,133.04
2019-06-30 08:00:00,32.6311669796,1.8038747143,32.6809887004,-2.1788330204,-1.1961252857,2.4855641271,34.81,3.0,34.939034045,133.75,30.0811669796,-19.0461252857,35.6038129314,-2.1788330204,-1.1961252857,2.4855641271,32.26,-17.85,36.8690941033,132.72,30.9911669796,-21.2661252857,37.5859084688,-2.1788330204,-1.1961252857,2.4855641271,33.17,-20.07,38.7692378052,133.84,29.8511669796,3.2438747143,30.0269028241,-2.1788330204,-1.1961252857,2.4855641271,32.03,4.44,32.3362722032,133.66,29.9811669796,-17.9561252857,34.9469999962,-2.1788330204,-1.1961252857,2.4855641271,32.16,-16.76,36.2651788911,133.84,28.3411669796,-14.8361252857,31.9895664125,-2.1788330204,-1.1961252857,2.4855641271,30.52,-13.64,33.4293284408,132.72
2019-06-30 08:30:00,34.6623336643,2.4169972133,34.7464998321,-2.1576663357,-1.1930027867,2.4655181332,36.82,3.61,36.9965471362,133.75,31.8223336643,-18.6730027867,36.8963677469,-2.1576663357,-1.1930027867,2.4655181332,33.98,-17.48,38.2124429996,132.72,32.9423336643,-20.6130027867,38.8599180536,-2.1576663357,-1.1930027867,2.4655181332,35.1,-19.42,40.1141670735,133.84,31.5323336643,3.5769972133,31.7345706664,-2.1576663357,-1.1930027867,2.4655181332,33.69,4.77,34.0260047611,133.66,31.8823336643,-17.2330027867,36.2416829759,-2.1576663357,-1.1930027867,2.4655181332,34.04,-16.04,37.6298179639,133.84,30.0023336643,-14.1930027867,33.1900791413,-2.1576663357,-1.1930027867,2.4655181332,32.16,-13.0,34.6881190035,132.72
