Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-30 09:00:00,36.7070669956,3.4059643835,36.864744144,-1.9729330044000002,-1.2040356165000001,2.3113127018,38.68,4.61,38.953748215,132.46,33.6470669956,-17.4840356165,37.918552436,-1.9729330044000002,-1.2040356165000001,2.3113127018,35.62,-16.28,39.1640498417,131.49,34.8970669956,-19.3140356165,39.8853012611,-1.9729330044000002,-1.2040356165000001,2.3113127018,36.87,-18.11,41.0775973007,132.69,33.3170669956,4.4359643835,33.6110805122,-1.9729330044000002,-1.2040356165000001,2.3113127018,35.29,5.64,35.7378468853,132.38,33.8270669956,-15.9640356165,37.4048244841,-1.9729330044000002,-1.2040356165000001,2.3113127018,35.8,-14.76,38.7233469628,132.69,31.7070669956,-13.3640356165,34.4083644689,-1.9729330044000002,-1.2040356165000001,2.3113127018,33.68,-12.16,35.8079320822,131.49
2019-06-30 09:30:00,38.5813670798,3.7602157505,38.7641729982,-2.0386329202,-1.3097842495,2.4231299931,40.62,5.07,40.935184133,132.46,35.8713670798,-16.9697842495,39.682849616,-2.0386329202,-1.3097842495,2.4231299931,37.91,-15.66,41.0171147206,131.49,36.6913670798,-18.9297842495,41.2867188078,-2.0386329202,-1.3097842495,2.4231299931,38.73,-17.62,42.5497038768,132.52,35.4713670798,4.9302157505,35.8123569436,-2.0386329202,-1.3097842495,2.4231299931,37.51,6.24,38.0254875051,132.38,35.6013670798,-15.509784249500001,38.8331140319,-2.0386329202,-1.3097842495,2.4231299931,37.64,-14.2,40.2294618408,132.52,33.8413670798,-12.4697842495,36.0656851461,-2.0386329202,-1.3097842495,2.4231299931,35.88,-11.16,37.5755239484,131.49
2019-06-30 10:00:00,39.6298003993,3.6968049692,39.801852302,-2.5301996007,-1.4731950308,2.927834288,42.16,5.17,42.4758107633,132.25,37.3798003993,-17.0531950308,41.0860187734,-2.5301996007,-1.4731950308,2.927834288,39.91,-15.58,42.8432550117,131.3,37.6798003993,-18.8831950308,42.1466773626,-2.5301996007,-1.4731950308,2.927834288,40.21,-17.41,43.8172591566,132.38,36.9198003993,4.7768049692,37.227537217,-2.5301996007,-1.4731950308,2.927834288,39.45,6.25,39.9420204797,132.21,36.5898003993,-15.4731950308,39.7269839998,-2.5301996007,-1.4731950308,2.927834288,39.12,-14.0,41.5496618518,132.38,35.2298003993,-11.7131950308,37.1259716911,-2.5301996007,-1.4731950308,2.927834288,37.76,-10.24,39.1238443919,131.3
2019-06-30 10:30:00,40.6818671285,4.5769090106,40.9385198701,-2.8581328715,-1.6030909894,3.2770145303,43.54,6.18,43.9764027633,133.0,38.8118671285,-15.8730909894,41.9322793031,-2.8581328715,-1.6030909894,3.2770145303,41.67,-14.27,44.0456785621,131.91,38.6718671285,-18.2830909894,42.77598302,-2.8581328715,-1.6030909894,3.2770145303,41.53,-16.68,44.7544779882,133.1,38.3118671285,6.1569090106,38.8034365931,-2.8581328715,-1.6030909894,3.2770145303,41.17,7.76,41.8949459959,132.85,37.5418671285,-14.8430909894,40.3696561493,-2.8581328715,-1.6030909894,3.2770145303,40.4,-13.24,42.514204685,133.1,36.6218671285,-11.9230909894,38.5139098342,-2.8581328715,-1.6030909894,3.2770145303,39.48,-10.32,40.8065288894,131.91
2019-06-30 11:00:00,40.4306671602,4.8304718524,40.7182060673,-2.3593328398,-1.6295281475999999,2.8673704736000003,42.79,6.46,43.2748853262,132.33,39.1606671602,-15.3195281476,42.0505148019,-2.3593328398,-1.6295281475999999,2.8673704736000003,41.52,-13.69,43.7187202466,131.37,38.4406671602,-17.8895281476,42.3995295855,-2.3593328398,-1.6295281475999999,2.8673704736000003,40.8,-16.26,43.9206967158,132.4,38.6606671602,6.5404718524,39.2100109325,-2.3593328398,-1.6295281475999999,2.8673704736000003,41.02,8.17,41.8257014287,132.31,37.3206671602,-14.4295281476,40.0130413722,-2.3593328398,-1.6295281475999999,2.8673704736000003,39.68,-12.8,41.6934335357,132.4,36.8806671602,-12.2295281476,38.8554367997,-2.3593328398,-1.6295281475999999,2.8673704736000003,39.24,-10.6,40.6464955439,131.37
2019-06-30 11:30:00,41.5095839479,5.9284943535,41.9308073476,-1.2204160521,-1.3715056465,1.8358766513,42.73,7.3,43.3490818819,132.8,39.4895839479,-14.0415056465,41.9117062549,-1.2204160521,-1.3715056465,1.8358766513,40.71,-12.67,42.6360528192,131.71,39.5195839479,-16.9415056465,42.9978153978,-1.2204160521,-1.3715056465,1.8358766513,40.74,-15.57,43.6139026,133.08,38.9895839479,7.8684943535,39.7756314823,-1.2204160521,-1.3715056465,1.8358766513,40.21,9.24,41.2579895293,132.62,38.3795839479,-13.4915056465,40.6818533086,-1.2204160521,-1.3715056465,1.8358766513,39.6,-12.12,41.4132152821,133.08,37.2595839479,-11.2915056465,38.9329512847,-1.2204160521,-1.3715056465,1.8358766513,38.48,-9.92,39.738102622,131.71
2019-06-30 12:00:00,40.4798506912,5.8550515595,40.9010995054,-0.8501493088000001,-1.4949484405,1.7197746036,41.33,7.35,41.978463526,132.58,39.5898506912,-14.1149484405,42.0307987936,-0.8501493088000001,-1.4949484405,1.7197746036,40.44,-12.62,42.3634040181,131.45,38.5398506912,-16.9549484405,42.1045171914,-0.8501493088000001,-1.4949484405,1.7197746036,39.39,-15.46,42.3152891991,132.89,39.0998506912,7.7350515595000005,39.8576134095,-0.8501493088000001,-1.4949484405,1.7197746036,39.95,9.23,41.0023828576,132.39,37.3898506912,-13.5749484405,39.7778853117,-0.8501493088000001,-1.4949484405,1.7197746036,38.24,-12.08,40.1026682404,132.89,37.3098506912,-11.4949484405,39.0404764091,-0.8501493088000001,-1.4949484405,1.7197746036,38.16,-10.0,39.4485183499,131.45
2019-06-30 12:30:00,41.2570507698,6.797261528,41.81323956,1.4670507698000002,-0.8727384720000001,1.7070179851,39.79,7.67,40.5224999229,132.36,38.7670507698,-13.172738472,40.9439282951,1.4670507698000002,-0.8727384720000001,1.7070179851,37.3,-12.3,39.2756922281,131.37,39.3770507698,-15.962738472,42.4895416173,1.4670507698000002,-0.8727384720000001,1.7070179851,37.91,-15.09,40.8028945052,132.45,38.3570507698,8.567261528,39.302179505,1.4670507698000002,-0.8727384720000001,1.7070179851,36.89,9.44,38.0786777607,132.31,38.1870507698,-12.552738472,40.1972895808,1.4670507698000002,-0.8727384720000001,1.7070179851,36.72,-11.68,38.5328535149,132.45,36.6270507698,-10.752738472,38.1727944057,1.4670507698000002,-0.8727384720000001,1.7070179851,35.16,-9.88,36.5217743271,131.37
2019-06-30 13:00:00,41.5826012707,6.8956361692,42.1504748089,1.3826012707,-1.0543638308,1.7387551183,40.2,7.95,40.9785614682,131.79,39.2826012707,-13.0443638308,41.3917647648,1.3826012707,-1.0543638308,1.7387551183,37.9,-11.99,39.7513534361,130.74,39.6926012707,-15.5743638308,42.6387547235,1.3826012707,-1.0543638308,1.7387551183,38.31,-14.52,40.9693360942,131.93,38.8526012707,8.4256361692,39.7557036204,1.3826012707,-1.0543638308,1.7387551183,37.47,9.48,38.6506313014,131.63,38.5026012707,-12.2543638308,40.40568942,1.3826012707,-1.0543638308,1.7387551183,37.12,-11.2,38.7728564849,131.93,37.0626012707,-10.3743638308,38.4871905684,1.3826012707,-1.0543638308,1.7387551183,35.68,-9.32,36.8771582419,130.74
2019-06-30 13:30:00,41.508401096200004,6.773554587,42.0574417114,1.4484010962,-0.796445413,1.6529340675,40.06,7.57,40.7689649121,133.17,37.9084010962,-13.476445413,40.2325919453,1.4484010962,-0.796445413,1.6529340675,36.46,-12.68,38.6019947671,132.05,39.6284010962,-16.156445413,42.7953373842,1.4484010962,-0.796445413,1.6529340675,38.18,-15.36,41.1538819554,133.25,37.5184010962,8.443554587,38.45678139,1.4484010962,-0.796445413,1.6529340675,36.07,9.24,37.2346948423,132.95,38.4484010962,-12.756445413,40.5093377683,1.4484010962,-0.796445413,1.6529340675,37.0,-11.96,38.884979105,133.25,35.8084010962,-10.916445413,37.435415979,1.4484010962,-0.796445413,1.6529340675,34.36,-10.12,35.8193243934,132.05
2019-06-30 14:00:00,40.5728012329,6.8883905218,41.1533974766,2.6728012329,-0.5916094782,2.7374930512,37.9,7.48,38.6310807511,133.17,36.7628012329,-13.6316094782,39.208727746,2.6728012329,-0.5916094782,2.7374930512,34.09,-13.04,36.4988999834,132.21,38.7728012329,-16.1416094782,41.9985913096,2.6728012329,-0.5916094782,2.7374930512,36.1,-15.55,39.3066470206,133.25,36.4328012329,8.3583905218,37.3792950414,2.6728012329,-0.5916094782,2.7374930512,33.76,8.95,34.9262093563,133.14,37.6328012329,-12.7516094782,39.7345098488,2.6728012329,-0.5916094782,2.7374930512,34.96,-12.16,37.0144188121,133.25,34.7128012329,-10.9116094782,36.3873850509,2.6728012329,-0.5916094782,2.7374930512,32.04,-10.32,33.6610160274,132.21
2019-06-30 14:30:00,39.709718417,6.6852760679,40.2685317942,3.829718417,-0.4747239321,3.8590291480000003,35.88,7.16,36.5874295353,132.41,35.889718417,-13.3147239321,38.2799394127,3.829718417,-0.4747239321,3.8590291480000003,32.06,-12.84,34.5356221893,131.41,37.989718417,-16.1047239321,41.2623416487,3.829718417,-0.4747239321,3.8590291480000003,34.16,-15.63,37.5659752968,132.47,35.609718417,8.405276067900001,36.5882592031,3.829718417,-0.4747239321,3.8590291480000003,31.78,8.88,32.9973150423,132.36,36.829718417,-12.7947239321,38.9888845592,3.829718417,-0.4747239321,3.8590291480000003,33.0,-12.32,35.2247413049,132.47,33.949718417,-10.4747239321,35.5289068513,3.829718417,-0.4747239321,3.8590291480000003,30.12,-10.0,31.7366412842,131.41
2019-06-30 15:00:00,39.7854514986,6.7211127359,40.3491698471,3.4354514986,-0.47888726410000004,3.4686683339,36.35,7.2,37.0562073073,132.89,35.8254514986,-13.5788872641,38.3125195518,3.4354514986,-0.47888726410000004,3.4686683339,32.39,-13.1,34.9388336955,131.69,38.0554514986,-16.1588872641,41.3440083492,3.4354514986,-0.47888726410000004,3.4686683339,34.62,-15.68,38.0053522546,133.1,35.5454514986,8.2411127359,36.4882866323,3.4354514986,-0.47888726410000004,3.4686683339,32.11,8.72,33.2729695098,132.61,36.8754514986,-12.8388872641,39.0465869111,3.4354514986,-0.47888726410000004,3.4686683339,33.44,-12.36,35.6511318193,133.1,33.8754514986,-10.7588872641,35.5429299495,3.4354514986,-0.47888726410000004,3.4686683339,30.44,-10.28,32.1289900246,131.69
2019-06-30 15:30:00,39.4321180074,6.7019534054,39.9976013031,3.2521180074,-0.4880465946,3.288534782,36.18,7.19,36.8875114368,132.89,35.6021180074,-13.8480465946,38.2005131,3.2521180074,-0.4880465946,3.288534782,32.35,-13.36,35.0001728567,131.69,37.7121180074,-16.1880465946,41.0396966016,3.2521180074,-0.4880465946,3.288534782,34.46,-15.7,37.8679495088,133.1,35.3221180074,8.0019534054,36.2171682885,3.2521180074,-0.4880465946,3.288534782,32.07,8.49,33.1747645056,132.71,36.5721180074,-12.8480465946,38.763283102,3.2521180074,-0.4880465946,3.288534782,33.32,-12.36,35.5385987343,133.1,33.6521180074,-11.0880465946,35.4317629207,3.2521180074,-0.4880465946,3.288534782,30.4,-10.6,32.1950306725,131.69
2019-06-30 16:00:00,39.7209180573,6.5850839076,40.2630682063,2.9909180573,-0.4949160924,3.0315891482,36.73,7.08,37.4061398703,132.8,35.6309180573,-13.8949160924,38.2443592549,2.9909180573,-0.4949160924,3.0315891482,32.64,-13.4,35.2835599111,131.59,37.9809180573,-16.2749160924,41.3209756696,2.9909180573,-0.4949160924,3.0315891482,34.99,-15.78,38.383700968,133.1,35.3309180573,7.9450839076,36.2132314088,2.9909180573,-0.4949160924,3.0315891482,32.34,8.44,33.4231835707,132.55,36.8309180573,-12.9749160924,39.0495194919,2.9909180573,-0.4949160924,3.0315891482,33.84,-12.48,36.0679358988,133.1,33.7109180573,-11.0949160924,35.4897613314,2.9909180573,-0.4949160924,3.0315891482,30.72,-10.6,32.4973598928,131.59
2019-06-30 16:30:00,40.5235512204,5.9784144894,40.962173322699996,1.6235512204,-0.7515855106,1.7890777918,38.9,6.73,39.4778786158,132.48,36.7635512204,-13.8715855106,39.2935056074,1.6235512204,-0.7515855106,1.7890777918,35.14,-13.12,37.5093854922,131.45,38.6835512204,-16.7415855106,42.1508934713,1.6235512204,-0.7515855106,1.7890777918,37.06,-15.99,40.3624045369,132.58,36.4135512204,7.8584144894,37.251864259,1.6235512204,-0.7515855106,1.7890777918,34.79,8.61,35.8395898414,132.38,37.5035512204,-13.3515855106,39.8093103406,1.6235512204,-0.7515855106,1.7890777918,35.88,-12.6,38.0280738403,132.58,34.7035512204,-11.1515855106,36.4512596039,1.6235512204,-0.7515855106,1.7890777918,33.08,-10.4,34.6763089155,131.45
2019-06-30 17:00:00,40.3024845642,5.4724335126,40.6723221687,-0.1475154358,-1.3475664874,1.3556165542,40.45,6.82,41.0209080836,131.99,38.6024845642,-13.9475664874,41.0449317876,-0.1475154358,-1.3475664874,1.3556165542,38.75,-12.6,40.7470551083,130.72,38.4124845642,-17.0675664874,42.0335674931,-0.1475154358,-1.3475664874,1.3556165542,38.56,-15.72,41.6412295688,132.1,38.1424845642,7.6324335126000005,38.8986268402,-0.1475154358,-1.3475664874,1.3556165542,38.29,8.98,39.3289270131,131.6,37.2524845642,-13.7075664874,39.6943948841,-0.1475154358,-1.3475664874,1.3556165542,37.4,-12.36,39.3894605193,132.1,36.4124845642,-11.5075664874,38.1876042532,-0.1475154358,-1.3475664874,1.3556165542,36.56,-10.16,37.9454766738,130.72
2019-06-30 17:30:00,41.3279510783,5.2335462903,41.6580069986,-2.1320489217,-1.6964537097,2.724626175,43.46,6.93,44.0090502056,131.73,39.7079510783,-15.3164537097,42.5595480835,-2.1320489217,-1.6964537097,2.724626175,41.84,-13.62,44.0010227154,130.8,39.2979510783,-17.2564537097,42.9198573341,-2.1320489217,-1.6964537097,2.724626175,41.43,-15.56,44.2556041649,131.81,39.1779510783,6.3235462903,39.6849982786,-2.1320489217,-1.6964537097,2.724626175,41.31,8.02,42.0813082021,131.73,38.1879510783,-13.8564537097,40.6241420459,-2.1320489217,-1.6964537097,2.724626175,40.32,-12.16,42.1137507235,131.81,37.3879510783,-12.3764537097,39.3831879392,-2.1320489217,-1.6964537097,2.724626175,39.52,-10.68,40.9376696943,130.8
2019-06-30 18:00:00,40.7064175506,4.7190305667,40.9790395116,-3.2035824494,-2.0409694333,3.7984861113,43.91,6.76,44.4273080436,131.97,40.4864175506,-14.8609694333,43.1276989715,-3.2035824494,-2.0409694333,3.7984861113,43.69,-12.82,45.5320601335,130.87,38.6564175506,-17.8509694333,42.579052685,-3.2035824494,-2.0409694333,3.7984861113,41.86,-15.81,44.7461249719,132.13,39.8964175506,6.8390305667,40.4783457229,-3.2035824494,-2.0409694333,3.7984861113,43.1,8.88,44.0052769563,131.73,37.5164175506,-14.4009694333,40.1854389854,-3.2035824494,-2.0409694333,3.7984861113,40.72,-12.36,42.5545297236,132.13,38.0764175506,-12.0009694333,39.9228861785,-3.2035824494,-2.0409694333,3.7984861113,41.28,-9.96,42.4645734701,130.87
2019-06-30 18:30:00,41.2060342533,4.8330417964,41.4884990316,-3.3339657467,-1.9769582036000002,3.8760406782,44.54,6.8100000000000005,45.0576042417,131.58,40.3760342533,-15.4069582036,43.2157205553,-3.3339657467,-1.9769582036000002,3.8760406782,43.71,-13.43,45.7266771152,130.61,39.1360342533,-17.6169582036,42.9183689512,-3.3339657467,-1.9769582036000002,3.8760406782,42.47,-15.64,45.2582644387,131.77,39.8060342533,6.2130417964,40.2879914037,-3.3339657467,-1.9769582036000002,3.8760406782,43.14,8.19,43.9105420144,131.51,37.9860342533,-14.1769582036,40.5453442728,-3.3339657467,-1.9769582036000002,3.8760406782,41.32,-12.2,43.0834353319,131.77,37.9860342533,-12.3769582036,39.9515693393,-3.3339657467,-1.9769582036000002,3.8760406782,41.32,-10.4,42.608712724,130.61
2019-06-30 19:00:00,41.2543010593,4.4252435101,41.4909645106,-4.1956989407,-2.1247564899,4.7030287839,45.45,6.55,45.9195492138,131.58,40.3443010593,-15.7647564899,43.3150109679,-4.1956989407,-2.1247564899,4.7030287839,44.54,-13.64,46.581768966,130.61,39.1443010593,-17.9747564899,43.0739849131,-4.1956989407,-2.1247564899,4.7030287839,43.34,-15.85,46.1473520367,131.68,39.7443010593,5.8552435101,40.1732914168,-4.1956989407,-2.1247564899,4.7030287839,43.94,7.98,44.6587505423,131.51,38.0443010593,-14.5247564899,40.7226889361,-4.1956989407,-2.1247564899,4.7030287839,42.24,-12.4,44.0224669913,131.68,37.9243010593,-12.8447564899,40.0404842644,-4.1956989407,-2.1247564899,4.7030287839,42.12,-10.72,43.4627748769,130.61
2019-06-30 19:30:00,40.8724509615,3.529895162,41.0245951528,-5.1775490385,-2.3401048380000002,5.6818223044,46.05,5.87,46.4226173325,132.06,40.5424509615,-16.000104838,43.5854756173,-5.1775490385,-2.3401048380000002,5.6818223044,45.72,-13.66,47.7170200243,130.85,38.7424509615,-18.950104838,43.128690913,-5.1775490385,-2.3401048380000002,5.6818223044,43.92,-16.61,46.9559208194,132.22,39.9224509615,5.7098951620000005,40.3287117763,-5.1775490385,-2.3401048380000002,5.6818223044,45.1,8.05,45.8127984301,131.72,37.6224509615,-15.500104838,40.6903190739,-5.1775490385,-2.3401048380000002,5.6818223044,42.8,-13.16,44.7775122132,132.22,38.1024509615,-12.980104838,40.2527004172,-5.1775490385,-2.3401048380000002,5.6818223044,43.28,-10.64,44.5686885605,130.85
2019-06-30 20:00:00,40.2115008347,3.0342826251,40.3258189058,-6.0484991653,-2.4857173749,6.5393526454,46.26,5.52,46.5881744652,132.19,40.2515008347,-16.0257173749,43.3244381016,-6.0484991653,-2.4857173749,6.5393526454,46.3,-13.54,48.2392122655,130.85,38.0815008347,-19.5257173749,42.7954944454,-6.0484991653,-2.4857173749,6.5393526454,44.13,-17.04,47.3055863509,132.51,39.6115008347,5.7542826251,40.027275287,-6.0484991653,-2.4857173749,6.5393526454,45.66,8.24,46.3975559701,131.72,36.9915008347,-16.0457173749,40.321658945,-6.0484991653,-2.4857173749,6.5393526454,43.04,-13.56,45.1255493041,132.51,37.7515008347,-12.7657173749,39.8514661633,-6.0484991653,-2.4857173749,6.5393526454,43.8,-10.28,44.9902033781,130.85
2019-06-30 20:30:00,39.609233948400004,2.6342986314,39.696737186600004,-6.1507660516,-2.5057013686,6.6415707758,45.76,5.14,46.0477708472,131.73,39.9292339484,-16.4457013686,43.1833858933,-6.1507660516,-2.5057013686,6.6415707758,46.08,-13.94,48.1423929609,130.58,37.4892339484,-19.7957013686,42.3947220148,-6.1507660516,-2.5057013686,6.6415707758,43.64,-17.29,46.940320621,131.91,39.2892339484,5.2342986314,39.6363694909,-6.1507660516,-2.5057013686,6.6415707758,45.44,7.74,46.0944812315,131.51,36.3692339484,-16.3057013686,39.8572085715,-6.1507660516,-2.5057013686,6.6415707758,42.52,-13.8,44.7033600527,131.91,37.4892339484,-12.8657013686,39.6354504673,-6.1507660516,-2.5057013686,6.6415707758,43.64,-10.36,44.8528616701,130.58
2019-06-30 21:00:00,38.9071672905,2.4124411384,38.9818873173,-6.3428327095,-2.5275588616,6.8278899068,45.25,4.94,45.5188543353,131.73,39.2771672905,-17.0475588616,42.8172294002,-6.3428327095,-2.5275588616,6.8278899068,45.62,-14.52,47.8749913838,130.58,36.8271672905,-20.0175588616,41.9159028702,-6.3428327095,-2.5275588616,6.8278899068,43.17,-17.49,46.578417749,132.13,38.6671672905,4.6724411384,38.9484471124,-6.3428327095,-2.5275588616,6.8278899068,45.01,7.2,45.5822344779,131.51,35.7371672905,-16.5675588616,39.3907239409,-6.3428327095,-2.5275588616,6.8278899068,42.08,-14.04,44.3604328203,132.13,36.8171672905,-13.4075588616,39.1824762097,-6.3428327095,-2.5275588616,6.8278899068,43.16,-10.88,44.5102235447,130.58
2019-06-30 21:30:00,38.5486337012,2.385051266,38.6223462489,-6.0713662988,-2.404948734,6.5303343824999995,44.62,4.79,44.8763690599,130.71,38.5486337012,-17.224948734,42.2219850211,-6.0713662988,-2.404948734,6.5303343824999995,44.62,-14.82,47.0167714757,129.73,36.4986337012,-19.644948734,41.4496595018,-6.0713662988,-2.404948734,6.5303343824999995,42.57,-17.24,45.9284497888,130.78,37.9686337012,4.105051266,38.1899016892,-6.0713662988,-2.404948734,6.5303343824999995,44.04,6.51,44.518554558700004,130.65,35.3686337012,-16.284948734,38.9376399536,-6.0713662988,-2.404948734,6.5303343824999995,41.44,-13.88,43.7027230273,130.78,36.1686337012,-13.844948734,38.7279313837,-6.0713662988,-2.404948734,6.5303343824999995,42.24,-11.44,43.7617549922,129.73
2019-06-30 22:00:00,38.0380004355,2.2847950803,38.1065580405,-5.8219995645000004,-2.3452049197,6.2765966132,43.86,4.63,44.1037016587,130.81,37.9580004355,-17.2552049197,41.6959457727,-5.8219995645000004,-2.3452049197,6.2765966132,43.78,-14.91,46.249286481,129.81,36.0180004355,-19.8152049197,41.1088640245,-5.8219995645000004,-2.3452049197,6.2765966132,41.84,-17.47,45.3407818636,131.05,37.3780004355,4.1647950803,37.6093131367,-5.8219995645000004,-2.3452049197,6.2765966132,43.2,6.51,43.6877568662,130.65,34.9380004355,-16.4252049197,38.6063625726,-5.8219995645000004,-2.3452049197,6.2765966132,40.76,-14.08,43.1233579398,131.05,35.5780004355,-13.3052049197,37.9845046426,-5.8219995645000004,-2.3452049197,6.2765966132,41.4,-10.96,42.8261789096,129.81
2019-06-30 22:30:00,37.8914337856,2.0150592692,37.9449761916,-6.0485662144,-2.4149407308,6.5128405465,43.94,4.43,44.1627501408,131.08,37.9014337856,-17.5149407308,41.7527463984,-6.0485662144,-2.4149407308,6.5128405465,43.95,-15.1,46.4716311313,130.03,35.8614337856,-20.1049407308,41.1126631945,-6.0485662144,-2.4149407308,6.5128405465,41.91,-17.69,45.4904847193,131.21,37.3414337856,3.9350592692,37.5482006042,-6.0485662144,-2.4149407308,6.5128405465,43.39,6.35,43.8521903672,130.93,34.7514337856,-16.6949407308,38.5536405046,-6.0485662144,-2.4149407308,6.5128405465,40.8,-14.28,43.2268250049,131.21,35.5514337856,-13.6949407308,38.0979769257,-6.0485662144,-2.4149407308,6.5128405465,41.6,-11.28,43.1021855594,130.03
2019-06-30 23:00:00,36.4610503799,1.5048832411,36.4920932309,-5.0589496201,-2.0651167589,5.4642180124,41.52,3.5700000000000003,41.6731964217,132.58,35.5210503799,-18.6051167589,40.0985709185,-5.0589496201,-2.0651167589,5.4642180124,40.58,-16.54,43.8213190126,131.48,34.5410503799,-21.0851167589,40.4680900227,-5.0589496201,-2.0651167589,5.4642180124,39.6,-19.02,43.9308593132,132.7,35.0510503799,3.2948832411,35.2055732563,-5.0589496201,-2.0651167589,5.4642180124,40.11,5.36,40.4665503842,132.39,33.4610503799,-17.7051167589,37.8564796564,-5.0589496201,-2.0651167589,5.4642180124,38.52,-15.64,41.5740303555,132.7,33.3410503799,-14.2651167589,36.2645721963,-5.0589496201,-2.0651167589,5.4642180124,38.4,-12.2,40.2914382965,131.48
2019-06-30 23:30:00,34.4673337199,0.9068208917,34.4792606923,-4.1226662801,-1.7531791083,4.4799569465,38.59,2.66,38.681567962,132.71,32.8973337199,-19.4431791083,38.2135025837,-4.1226662801,-1.7531791083,4.4799569465,37.02,-17.69,41.0294589289,131.62,32.6873337199,-21.7531791083,39.2640113467,-4.1226662801,-1.7531791083,4.4799569465,36.81,-20.0,41.8924348779,132.89,32.5473337199,2.5268208917,32.6452715733,-4.1226662801,-1.7531791083,4.4799569465,36.67,4.28,36.9189287494,132.53,31.5973337199,-18.3931791083,36.5609154141,-4.1226662801,-1.7531791083,4.4799569465,35.72,-16.64,39.4056848691,132.89,30.9573337199,-15.1531791083,34.4670182658,-4.1226662801,-1.7531791083,4.4799569465,35.08,-13.4,37.55218236,131.62
2019-07-01 00:00:00,32.7493504177,0.3478217508,32.7511974247,-3.5406495823,-1.5721782492,3.8740087651,36.29,1.92,36.3407553581,133.26,30.8993504177,-20.2621782492,36.9503142563,-3.5406495823,-1.5721782492,3.8740087651,34.44,-18.69,39.1845594591,132.13,31.0693504177,-22.4721782492,38.3445345603,-3.5406495823,-1.5721782492,3.8740087651,34.61,-20.9,40.4309547253,133.37,30.6193504177,1.8878217508000001,30.6774916016,-3.5406495823,-1.5721782492,3.8740087651,34.16,3.46,34.3347811992,133.07,30.0193504177,-19.1321782492,35.5977758303,-3.5406495823,-1.5721782492,3.8740087651,33.56,-17.56,37.8764729087,133.37,29.0593504177,-15.8921782492,33.1210986564,-3.5406495823,-1.5721782492,3.8740087651,32.6,-14.32,35.6064937898,132.13
2019-07-01 00:30:00,31.7878337717,0.6390467827,31.794256662,-2.9821662283,-1.4109532173,3.2991066055,34.77,2.05,34.8303804171,133.95,29.7078337717,-20.9509532173,36.352411586,-2.9821662283,-1.4109532173,3.2991066055,32.69,-19.54,38.0847436646,132.98,30.1478337717,-22.4809532173,37.6069825788,-2.9821662283,-1.4109532173,3.2991066055,33.13,-21.07,39.2624731773,134.16,29.4778337717,1.4590467827,29.5139204679,-2.9821662283,-1.4109532173,3.2991066055,32.46,2.87,32.5866306942,133.92,29.1378337717,-19.1709532173,34.8789163273,-2.9821662283,-1.4109532173,3.2991066055,32.12,-17.76,36.7030243985,134.16,27.9778337717,-15.3309532173,31.9029357443,-2.9821662283,-1.4109532173,3.2991066055,30.96,-13.92,33.9453678725,132.98
2019-07-01 01:00:00,30.8545339355,0.1360364121,30.8548338236,-2.5954660645,-1.2939635879,2.9001354897000002,33.45,1.43,33.4805525641,133.26,28.4245339355,-21.2139635879,35.4681037068,-2.5954660645,-1.2939635879,2.9001354897000002,31.02,-19.92,36.8652519319,132.33,29.2845339355,-22.6439635879,37.0180093305,-2.5954660645,-1.2939635879,2.9001354897000002,31.88,-21.35,38.3686968765,133.28,28.2245339355,0.9160364121000001,28.2393951526,-2.5954660645,-1.2939635879,2.9001354897000002,30.82,2.21,30.8991342921,133.27,28.2445339355,-19.3339635879,34.2279979732,-2.5954660645,-1.2939635879,2.9001354897000002,30.84,-18.04,35.7288007076,133.28,26.7645339355,-16.0139635879,31.1895384156,-2.5954660645,-1.2939635879,2.9001354897000002,29.36,-14.72,32.8433859399,132.33
2019-07-01 01:30:00,30.9116841589,0.1306801447,30.9119603849,-2.2183158411,-1.2393198553,2.5410310653,33.13,1.37,33.1583141912,132.93,28.2916841589,-20.7593198553,35.0908642441,-2.2183158411,-1.2393198553,2.5410310653,30.51,-19.52,36.2200289895,131.89,29.3616841589,-22.5993198553,37.0518252528,-2.2183158411,-1.2393198553,2.5410310653,31.58,-21.36,38.1253983586,133.11,28.1116841589,1.2806801447,28.1408409235,-2.2183158411,-1.2393198553,2.5410310653,30.33,2.52,30.4345083745,132.81,28.3416841589,-19.3593198553,34.3225046612,-2.2183158411,-1.2393198553,2.5410310653,30.56,-18.12,35.5281297003,133.11,26.6216841589,-15.2793198553,30.6948152412,-2.2183158411,-1.2393198553,2.5410310653,28.84,-14.04,32.0759598453,131.89
2019-07-01 02:00:00,30.2365509934,0.0519851666,30.2365956819,-2.4234490066,-1.3080148334000001,2.7539077494,32.66,1.3599999999999999,32.6883037186,133.48,27.7965509934,-21.1280148334,34.9147713429,-2.4234490066,-1.3080148334000001,2.7539077494,30.22,-19.82,36.1397398995,132.52,28.7065509934,-22.8380148334,36.6829795881,-2.4234490066,-1.3080148334000001,2.7539077494,31.13,-21.53,37.8499379128,133.5,27.6365509934,1.0619851666,27.6569478306,-2.4234490066,-1.3080148334000001,2.7539077494,30.06,2.37,30.1532834033,133.45,27.6565509934,-19.5480148334,33.8675316014,-2.4234490066,-1.3080148334000001,2.7539077494,30.08,-18.24,35.1781750522,133.5,26.1765509934,-16.1480148334,30.7566286346,-2.4234490066,-1.3080148334000001,2.7539077494,28.6,-14.84,32.2208876352,132.52
2019-07-01 02:30:00,29.5082343573,-0.010216589,29.5082361259,-2.3017656427,-1.290216589,2.6387087601,31.81,1.28,31.8357424917,133.19,27.1182343573,-21.540216589,34.6320597909,-2.3017656427,-1.290216589,2.6387087601,29.42,-20.25,35.7155274356,132.26,28.0082343573,-22.830216589,36.1341940732,-2.3017656427,-1.290216589,2.6387087601,30.31,-21.54,37.1842399411,133.23,26.9582343573,0.599783411,26.9649057073,-2.3017656427,-1.290216589,2.6387087601,29.26,1.8900000000000001,29.3209771324,133.2,26.9782343573,-19.570216589,33.3289439734,-2.3017656427,-1.290216589,2.6387087601,29.28,-18.28,34.5177751311,133.23,25.5382343573,-16.450216589,30.3778050543,-2.3017656427,-1.290216589,2.6387087601,27.84,-15.16,31.7000189274,132.26
2019-07-01 03:00:00,28.977333947,-0.0639875974,28.9774045954,-2.462666053,-1.2639875973999999,2.7681020095,31.44,1.2,31.462892429,133.4,26.677333947,-21.7039875974,34.3910340663,-2.462666053,-1.2639875973999999,2.7681020095,29.14,-20.44,35.5940051132,132.45,27.497333947,-23.0139875974,35.8573144466,-2.462666053,-1.2639875973999999,2.7681020095,29.96,-21.75,37.0224810082,133.51,26.537333947,0.5460124026000001,26.5429505247,-2.462666053,-1.2639875973999999,2.7681020095,29.0,1.81,29.0564295811,133.4,26.497333947,-19.7439875974,33.0444208989,-2.462666053,-1.2639875973999999,2.7681020095,28.96,-18.48,34.353922629,133.51,25.097333947,-16.6239875974,30.1037063314,-2.462666053,-1.2639875973999999,2.7681020095,27.56,-15.36,31.5512788964,132.45
2019-07-01 03:30:00,28.7073838979,0.0086064819,28.707385188,-2.4226161021,-1.2513935181,2.7267296373,31.13,1.26,31.155489083,133.5,26.4773838979,-21.3213935181,33.9949066719,-2.4226161021,-1.2513935181,2.7267296373,28.9,-20.07,35.1854359075,132.53,27.2273838979,-22.9713935181,35.6232417684,-2.4226161021,-1.2513935181,2.7267296373,29.65,-21.72,36.7543317175,133.76,26.3473838979,0.9586064819000001,26.3648167953,-2.4226161021,-1.2513935181,2.7267296373,28.77,2.21,28.8547569735,133.48,26.2173838979,-19.7313935181,32.8127887967,-2.4226161021,-1.2513935181,2.7267296373,28.64,-18.48,34.0846006284,133.76,24.8973838979,-16.4913935181,29.8637871866,-2.4226161021,-1.2513935181,2.7267296373,27.32,-15.24,31.2832223404,132.53
2019-07-01 04:00:00,28.5504006361,-0.1314575855,28.5507032764,-2.6195993639,-1.3014575855000001,2.9250799432,31.17,1.17,31.1919508848,133.97,26.3204006361,-20.9914575855,33.6660776036,-2.6195993639,-1.3014575855000001,2.9250799432,28.94,-19.69,35.0031384307,132.94,27.0804006361,-23.2314575855,35.6798082977,-2.6195993639,-1.3014575855000001,2.9250799432,29.7,-21.93,36.9190316774,134.16,26.1804006361,1.3585424145,26.2156253971,-2.6195993639,-1.3014575855000001,2.9250799432,28.8,2.66,28.9225794147,133.92,26.0604006361,-19.9414575855,32.8147255352,-2.6195993639,-1.3014575855000001,2.9250799432,28.68,-18.64,34.2051458117,134.16,24.7404006361,-16.0614575855,29.4967429288,-2.6195993639,-1.3014575855000001,2.9250799432,27.36,-14.76,31.0874122435,132.94
2019-07-01 04:30:00,28.4428671028,-0.3766297377,28.4453605881,-3.0871328972,-1.3466297377,3.3680559935,31.53,0.97,31.5449171817,134.09,26.4928671028,-20.7366297377,33.6434216484,-3.0871328972,-1.3466297377,3.3680559935,29.58,-19.39,35.3687503313,132.75,26.9628671028,-23.4666297377,35.7446347534,-3.0871328972,-1.3466297377,3.3680559935,30.05,-22.12,37.3134948779,134.28,26.3328671028,1.5833702622999999,26.3804274272,-3.0871328972,-1.3466297377,3.3680559935,29.42,2.93,29.5655424439,133.71,25.9528671028,-20.2266297377,32.903918633,-3.0871328972,-1.3466297377,3.3680559935,29.04,-18.88,34.637782839,134.28,24.9128671028,-15.8266297377,29.5149649524,-3.0871328972,-1.3466297377,3.3680559935,28.0,-14.48,31.5225379689,132.75
2019-07-01 05:00:00,28.1200670044,-0.5906169159,28.1262688011,-3.1799329956,-1.3106169159,3.4394317201,31.3,0.72,31.308280055,133.97,26.2800670044,-20.760616915900002,33.4909709695,-3.1799329956,-1.3106169159,3.4394317201,29.46,-19.45,35.3014744735,132.75,26.6400670044,-23.6406169159,35.617017536,-3.1799329956,-1.3106169159,3.4394317201,29.82,-22.33,37.2540105224,134.1,26.1200670044,1.5493830841,26.1659795967,-3.1799329956,-1.3106169159,3.4394317201,29.3,2.86,29.4392527079,133.71,25.6200670044,-20.3506169159,32.7190379163,-3.1799329956,-1.3106169159,3.4394317201,28.8,-19.04,34.5247968857,134.1,24.6600670044,-15.6306169159,29.1964910534,-3.1799329956,-1.3106169159,3.4394317201,27.84,-14.32,31.3069960233,132.75
2019-07-01 05:30:00,29.0138836021,-0.0635552159,29.0139532112,-2.4961163979,-1.1535552159,2.7497793926,31.51,1.09,31.5288471086,132.99,27.0438836021,-20.8035552159,34.1197823836,-2.4961163979,-1.1535552159,2.7497793926,29.54,-19.65,35.4786428715,131.84,27.5238836021,-22.8435552159,35.7685921367,-2.4961163979,-1.1535552159,2.7497793926,30.02,-21.69,37.0358812505,133.1,26.8738836021,1.2664447841,26.9037079647,-2.4961163979,-1.1535552159,2.7497793926,29.37,2.42,29.4695317235,132.77,26.5438836021,-19.5935552159,32.9921985124,-2.4961163979,-1.1535552159,2.7497793926,29.04,-18.44,34.3999302325,133.1,25.4238836021,-15.6335552159,29.8459696793,-2.4961163979,-1.1535552159,2.7497793926,27.92,-14.48,31.4514991694,131.84
2019-07-01 06:00:00,30.3884834611,0.0527778171,30.3885292926,-3.0315165389,-1.2572221829,3.2818744861,33.42,1.31,33.445664891,133.32,28.3584834611,-20.8572221829,35.2026604307,-3.0315165389,-1.2572221829,3.2818744861,31.39,-19.6,37.0066494025,132.32,28.8184834611,-22.8572221829,36.782571891,-3.0315165389,-1.2572221829,3.2818744861,31.85,-21.6,38.4835354405,133.41,28.1584834611,1.3427778171,28.1904814272,-3.0315165389,-1.2572221829,3.2818744861,31.19,2.6,31.2981804583,133.27,27.8084834611,-19.5772221829,34.0085192387,-3.0315165389,-1.2572221829,3.2818744861,30.84,-18.32,35.8709910652,133.41,26.6884834611,-15.5772221829,30.9018607917,-3.0315165389,-1.2572221829,3.2818744861,29.72,-14.32,32.9900106093,132.32
2019-07-01 06:30:00,33.8471501445,1.0918649512,33.8647566354,-4.2628498555,-1.6781350488,4.5812690526,38.11,2.77,38.2105351965,133.52,32.8771501445,-19.5081350488,38.2292340325,-4.2628498555,-1.6781350488,4.5812690526,37.14,-17.83,41.1981613667,132.5,32.0771501445,-21.8981350488,38.8390509669,-4.2628498555,-1.6781350488,4.5812690526,36.34,-20.22,41.5865843753,133.67,32.5071501445,2.7518649512,32.6234205936,-4.2628498555,-1.6781350488,4.5812690526,36.77,4.43,37.035898801,133.44,31.0571501445,-18.4781350488,36.138456663,-4.2628498555,-1.6781350488,4.5812690526,35.32,-16.8,39.1119214563,133.67,30.9771501445,-14.7981350488,34.3302873859,-4.2628498555,-1.6781350488,4.5812690526,35.24,-13.12,37.6030849798,132.5
2019-07-01 07:00:00,36.9505835425,2.7358280359,37.0517257247,-4.8894164575,-1.9441719641000001,5.2617675662,41.84,4.68,42.1009263556,133.43,36.3005835425,-17.9041719641,40.4758167212,-4.8894164575,-1.9441719641000001,5.2617675662,41.19,-15.96,44.1739482048,132.43,35.0105835425,-20.1941719641,40.4171441508,-4.8894164575,-1.9441719641000001,5.2617675662,39.9,-18.25,43.8756481434,133.52,35.8105835425,4.2658280359,36.0637655062,-4.8894164575,-1.9441719641000001,5.2617675662,40.7,6.21,41.171034721,133.28,33.9505835425,-16.7841719641,37.8728207479,-4.8894164575,-1.9441719641000001,5.2617675662,38.84,-14.84,41.5784944412,133.52,34.1905835425,-13.2641719641,36.6733453733,-4.8894164575,-1.9441719641000001,5.2617675662,39.08,-11.32,40.6864694954,132.43
2019-07-01 07:30:00,40.5313501946,4.3162282789,40.760522263,-5.6186498054000005,-2.1837717211,6.0281078761,46.15,6.5,46.6054986026,132.47,40.2913501946,-15.8237717211,43.2872342843,-5.6186498054000005,-2.1837717211,6.0281078761,45.91,-13.64,47.8933993364,131.32,38.4013501946,-18.2937717211,42.5361702619,-5.6186498054000005,-2.1837717211,6.0281078761,44.02,-16.11,46.8752866658,132.53,39.6613501946,6.0062282789,40.1135572767,-5.6186498054000005,-2.1837717211,6.0281078761,45.28,8.19,46.0147204707,132.21,37.3013501946,-14.7837717211,40.1241901182,-5.6186498054000005,-2.1837717211,6.0281078761,42.92,-12.6,44.7312687055,132.53,37.8213501946,-12.6637717211,39.8851556941,-5.6186498054000005,-2.1837717211,6.0281078761,43.44,-10.48,44.6862842492,131.32
2019-07-01 08:00:00,43.2077669566,5.7034740521,43.5825738299,-5.4622330434,-2.2565259479,5.9099830096,48.67,7.96,49.3166351245,130.89,43.0377669566,-13.2165259479,45.0213942781,-5.4622330434,-2.2565259479,5.9099830096,48.5,-10.96,49.7229484242,129.62,40.9477669566,-16.4365259479,44.1234518592,-5.4622330434,-2.2565259479,5.9099830096,46.41,-14.18,48.5279352538,131.04,42.3077669566,8.0534740521,43.0674539434,-5.4622330434,-2.2565259479,5.9099830096,47.77,10.31,48.8699191733,130.47,39.8177669566,-12.9765259479,41.878930157,-5.4622330434,-2.2565259479,5.9099830096,45.28,-10.72,46.5316752331,131.04,40.3777669566,-11.0565259479,41.8641950889,-5.4622330434,-2.2565259479,5.9099830096,45.84,-8.8,46.6770350387,129.62
2019-07-01 08:30:00,44.737050349,7.2501433445,45.3207265215,-5.542949651,-2.3898566555,6.0361996047,50.28,9.64,51.1957810762,130.41,45.077050349,-11.2098566555,46.4499876684,-5.542949651,-2.3898566555,6.0361996047,50.62,-8.82,51.3826507685,129.32,42.417050349,-14.8098566555,44.9281427889,-5.542949651,-2.3898566555,6.0361996047,47.96,-12.42,49.5420831213,130.48,44.267050349,9.9101433445,45.3627896817,-5.542949651,-2.3898566555,6.0361996047,49.81,12.3,51.3061994305,130.04,41.177050349,-11.3098566555,42.7020179032,-5.542949651,-2.3898566555,6.0361996047,46.72,-8.92,47.5639022789,130.48,42.217050349,-8.7898566555,43.1223946481,-5.542949651,-2.3898566555,6.0361996047,47.76,-6.4,48.1869027849,129.32
2019-07-01 09:00:00,45.5563503287,-4.15385984,45.745334263,-5.3036496713,-2.33385984,5.7944457534,50.86,-1.82,50.8925534828,131.19,45.4163503287,-17.75385984,48.7631460879,-5.3036496713,-2.33385984,5.7944457534,50.72,-15.42,53.012213687,129.48,44.0663503287,-4.73385984,44.3198901203,-5.3036496713,-2.33385984,5.7944457534,49.37,-2.4,49.4283005979,131.32,44.6763503287,3.61614016,44.8224580801,-5.3036496713,-2.33385984,5.7944457534,49.98,5.95,50.3329206385,130.41,42.6563503287,-2.77385984,42.7464445512,-5.3036496713,-2.33385984,5.7944457534,47.96,-0.44,47.9620183062,131.32,42.7363503287,3.34614016,42.8671470171,-5.3036496713,-2.33385984,5.7944457534,48.04,5.68,48.3746214455,129.48
2019-07-01 09:30:00,46.8226670265,-4.4240599615,47.0312072354,-4.6773329735,-2.2140599615,5.1748918112,51.5,-2.21,51.5473966365,130.94,46.4426670265,-18.1740599615,49.8720139559,-4.6773329735,-2.2140599615,5.1748918112,51.12,-15.96,53.5534872814,129.17,45.3426670265,-4.4240599615,45.5579823919,-4.6773329735,-2.2140599615,5.1748918112,50.02,-2.21,50.0687976688,130.98,45.7026670265,3.1759400385,45.8128843064,-4.6773329735,-2.2140599615,5.1748918112,50.38,5.39,50.6675093132,130.09,43.9626670265,0.3459400385,43.9640280979,-4.6773329735,-2.2140599615,5.1748918112,48.64,2.56,48.7073218315,130.98,43.8026670265,6.7459400385,44.3190855687,-4.6773329735,-2.2140599615,5.1748918112,48.48,8.96,49.3010344719,129.17
2019-07-01 10:00:00,46.6132003005,-10.3375187618,47.7457300333,-5.1767996995,-2.3175187618,5.6718734418,51.79,-8.02,52.4072943396,131.89,46.5432003005,-23.7075187618,52.2332838338,-5.1767996995,-2.3175187618,5.6718734418,51.72,-21.39,55.968656407,130.2,45.1832003005,-10.1675187618,46.3130654046,-5.1767996995,-2.3175187618,5.6718734418,50.36,-7.85,50.9681478965,132.0,45.8532003005,-1.9975187617999999,45.8966889765,-5.1767996995,-2.3175187618,5.6718734418,51.03,0.32,51.0310033215,131.1,44.1032003005,11.4824812382,45.5734533707,-5.1767996995,-2.3175187618,5.6718734418,49.28,13.8,51.1757598869,132.0,44.4632003005,15.3224812382,47.0292952558,-5.1767996995,-2.3175187618,5.6718734418,49.64,17.64,52.6811085684,130.2
2019-07-01 10:30:00,46.8484502798,-9.9598565716,47.8954698959,-4.3415497202,-2.1298565716,4.8358394295,51.19,-7.83,51.7853743831,133.13,46.1184502798,-25.5298565716,52.7132339435,-4.3415497202,-2.1298565716,4.8358394295,50.46,-23.4,55.6216828224,131.34,45.4284502798,-9.8098565716,46.4755568098,-4.3415497202,-2.1298565716,4.8358394295,49.77,-7.68,50.3590637324,133.13,45.4684502798,-3.2898565716,45.5873132254,-4.3415497202,-2.1298565716,4.8358394295,49.81,-1.16,49.8235054969,132.22,44.4184502798,12.2301434284,46.0714134094,-4.3415497202,-2.1298565716,4.8358394295,48.76,14.36,50.830573477,133.13,44.1784502798,15.1901434284,46.7169768553,-4.3415497202,-2.1298565716,4.8358394295,48.52,17.32,51.518664579,131.34
2019-07-01 11:00:00,46.0674168958,-9.7534434229,47.0886032715,-3.6925831042,-2.0734434229,4.23489523,49.76,-7.68,50.3491807282,133.13,45.8774168958,-25.7334434229,52.6017822078,-3.6925831042,-2.0734434229,4.23489523,49.57,-23.66,54.9270470715,131.48,44.6774168958,-9.6234434229,45.7021032754,-3.6925831042,-2.0734434229,4.23489523,48.37,-7.55,48.9556881271,133.13,45.2574168958,-3.4934434229,45.392047002,-3.6925831042,-2.0734434229,4.23489523,48.95,-1.42,48.9705921957,132.37,43.6274168958,12.4065565771,45.3571841179,-3.6925831042,-2.0734434229,4.23489523,47.32,14.48,49.4858848562,133.13,43.9474168958,15.5665565771,46.6228821019,-3.6925831042,-2.0734434229,4.23489523,47.64,17.64,50.8009763686,131.48
2019-07-01 11:30:00,47.1786168233,-9.312586747,48.0889400723,-4.2213831767,-2.102586747,4.7160308474,51.4,-7.21,51.90321859,133.13,46.6886168233,-25.442586747,53.1709710391,-4.2213831767,-2.102586747,4.7160308474,50.91,-23.34,56.0052113647,131.83,45.7586168233,-9.172586747,46.6689121494,-4.2213831767,-2.102586747,4.7160308474,49.98,-7.07,50.4775722475,133.13,46.0286168233,-3.152586747,46.1364538067,-4.2213831767,-2.102586747,4.7160308474,50.25,-1.05,50.2609689521,132.67,44.7386168233,12.937413253,46.5716705406,-4.2213831767,-2.102586747,4.7160308474,48.96,15.04,51.217996837,133.13,44.7386168233,15.057413253,47.2045498774,-4.2213831767,-2.102586747,4.7160308474,48.96,17.16,51.8801233615,131.83
2019-07-01 12:00:00,46.9383501017,-9.5200487318,47.8940501329,-4.4716498983,-2.1500487318,4.9616894665,51.41,-7.37,51.9355851031,133.13,46.5983501017,-25.5400487318,53.1385013096,-4.4716498983,-2.1500487318,4.9616894665,51.07,-23.39,56.1714963304,131.65,45.4983501017,-9.3900487318,46.4572155555,-4.4716498983,-2.1500487318,4.9616894665,49.97,-7.24,50.4917666556,133.13,45.9383501017,-3.2900487318,46.056014056,-4.4716498983,-2.1500487318,4.9616894665,50.41,-1.1400000000000001,50.4228886519,132.57,44.4883501017,12.6899512682,46.2628161482,-4.4716498983,-2.1500487318,4.9616894665,48.96,14.84,51.1596247054,133.13,44.6083501017,14.969951268199999,47.0532075397,-4.4716498983,-2.1500487318,4.9616894665,49.08,17.12,51.9801962289,131.65
2019-07-01 12:30:00,48.5043334268,-8.9945642458,49.3312532494,-4.0056665732,-1.8445642458,4.40996394,52.51,-7.15,52.9945525502,133.13,46.3743334268,-25.0045642458,52.6859282343,-4.0056665732,-1.8445642458,4.40996394,50.38,-23.16,55.4484445228,131.26,47.0343334268,-8.844564245800001,47.8586965723,-4.0056665732,-1.8445642458,4.40996394,51.04,-7.0,51.5177794553,133.13,45.7343334268,-2.8045642458,45.8202448117,-4.0056665732,-1.8445642458,4.40996394,49.74,-0.96,49.7492633111,132.19,45.9943334268,13.155435754199999,47.8387311418,-4.0056665732,-1.8445642458,4.40996394,50.0,15.0,52.2015325446,133.13,44.4343334268,15.3154357542,46.9997080781,-4.0056665732,-1.8445642458,4.40996394,48.44,17.16,51.3896798978,131.26
2019-07-01 13:00:00,48.0711501004,-8.8383192059,48.8769000486,-3.3588498996,-1.7083192059,3.7683188768,51.43,-7.13,51.921881707,133.13,46.1311501004,-24.7183192059,52.3362046192,-3.3588498996,-1.7083192059,3.7683188768,49.49,-23.01,54.577652936,131.26,46.6411501004,-8.7083192059,47.4471464482,-3.3588498996,-1.7083192059,3.7683188768,50.0,-7.0,50.4876222455,133.13,45.5011501004,-2.5383192059,45.5718962174,-3.3588498996,-1.7083192059,3.7683188768,48.86,-0.8300000000000001,48.8670492254,132.19,45.6011501004,13.2916807941,47.4987754454,-3.3588498996,-1.7083192059,3.7683188768,48.96,15.0,51.2062652417,133.13,44.1611501004,15.4916807941,46.7995657246,-3.3588498996,-1.7083192059,3.7683188768,47.52,17.2,50.5370200942,131.26
2019-07-01 13:30:00,48.3171000808,-8.8705048713,49.1246172188,-2.5428999192,-1.4505048713,2.9275082204,50.86,-7.42,51.3984046445,133.13,45.5371000808,-24.9405048713,51.9197098124,-2.5428999192,-1.4505048713,2.9275082204,48.08,-23.49,53.5113679511,131.54,46.9071000808,-8.7305048713,47.7126582083,-2.5428999192,-1.4505048713,2.9275082204,49.45,-7.28,49.9830061121,133.13,44.9471000808,-2.7105048713,45.0287535063,-2.5428999192,-1.4505048713,2.9275082204,47.49,-1.26,47.5067121573,132.47,45.8971000808,13.3494951287,47.799088025,-2.5428999192,-1.4505048713,2.9275082204,48.44,14.8,50.6505044397,133.13,43.6571000808,15.6694951287,46.3840000976,-2.5428999192,-1.4505048713,2.9275082204,46.2,17.12,49.2700152222,131.54
2019-07-01 14:00:00,47.1204501019,-9.0867018922,47.9885920723,-2.6195498981,-1.6467018922,3.0941345786,49.74,-7.44,50.2933514493,133.13,45.6504501019,-24.9667018922,52.0317191516,-2.6195498981,-1.6467018922,3.0941345786,48.27,-23.32,53.607977951,131.4,45.7404501019,-8.9567018922,46.6091330568,-2.6195498981,-1.6467018922,3.0941345786,48.36,-7.31,48.9093620895,133.13,45.0604501019,-2.7767018922,45.1459215963,-2.6195498981,-1.6467018922,3.0941345786,47.68,-1.13,47.6933884307,132.33,44.7004501019,13.0332981078,46.5617557538,-2.6195498981,-1.6467018922,3.0941345786,47.32,14.68,49.5447757084,133.13,43.7404501019,15.3932981078,46.3700399153,-2.6195498981,-1.6467018922,3.0941345786,46.36,17.04,49.3924204712,131.4
2019-07-01 14:30:00,47.2812500921,-8.9626186758,48.1232287342,-3.4787499079,-1.8026186758,3.9180524514,50.76,-7.16,51.2624931114,133.13,45.9712500921,-25.0426186758,52.3496760752,-3.4787499079,-1.8026186758,3.9180524514,49.45,-23.24,54.6388149579,131.26,45.8612500921,-8.8426186758,46.7059542784,-3.4787499079,-1.8026186758,3.9180524514,49.34,-7.04,49.8397150875,133.13,45.3512500921,-2.8526186758,45.4408771728,-3.4787499079,-1.8026186758,3.9180524514,48.83,-1.05,48.8412878618,132.19,44.8412500921,13.1173813242,46.7204816181,-3.4787499079,-1.8026186758,3.9180524514,48.32,14.92,50.5710272785,133.13,44.0412500921,15.2773813242,46.6157708271,-3.4787499079,-1.8026186758,3.9180524514,47.52,17.08,50.4963048153,131.26
2019-07-01 15:00:00,47.1306001188,-9.3894882156,48.0567992745,-3.7493998812,-1.9394882156,4.2213284648,50.88,-7.45,51.4225329987,133.13,46.2206001188,-25.6094882156,52.8411748734,-3.7493998812,-1.9394882156,4.2213284648,49.97,-23.67,55.2925835895,131.43,45.7206001188,-9.2494882156,46.6468252668,-3.7493998812,-1.9394882156,4.2213284648,49.47,-7.31,50.007169486,133.13,45.6006001188,-3.3794882156,45.7256566032,-3.7493998812,-1.9394882156,4.2213284648,49.35,-1.44,49.3710046485,132.34,44.6906001188,12.7805117844,46.4821602386,-3.7493998812,-1.9394882156,4.2213284648,48.44,14.72,50.6271863725,133.13,44.2906001188,15.3005117844,46.8589684025,-3.7493998812,-1.9394882156,4.2213284648,48.04,17.24,51.0397805638,131.43
2019-07-01 15:30:00,46.8059335225,-10.3312335802,47.9325547014,-2.9140664775,-1.8412335802,3.4470167583,49.72,-8.49,50.4396520607,133.62,45.7359335225,-25.0012335802,52.1232893792,-2.9140664775,-1.8412335802,3.4470167583,48.65,-23.16,53.8814262989,132.0,45.4359335225,-10.1712335802,46.5604773129,-2.9140664775,-1.8412335802,3.4470167583,48.35,-8.33,49.062321592,133.67,45.1359335225,-2.7112335802,45.217289641,-2.9140664775,-1.8412335802,3.4470167583,48.05,-0.87,48.0578755252,132.94,44.4459335225,11.9587664198,46.0266564175,-2.9140664775,-1.8412335802,3.4470167583,47.36,13.8,49.3296016607,133.67,43.8459335225,15.3187664198,46.4449188942,-2.9140664775,-1.8412335802,3.4470167583,46.76,17.16,49.8092682139,132.0
2019-07-01 16:00:00,46.7941168391,-10.1599846225,47.884388461,-3.6758831609,-1.9699846225000002,4.1704863536,50.47,-8.19,51.1301965574,132.53,46.0741168391,-24.6399846225,52.2489529532,-3.6758831609,-1.9699846225000002,4.1704863536,49.75,-22.67,54.6716690801,130.96,45.4041168391,-9.9899846225,46.4901453934,-3.6758831609,-1.9699846225000002,4.1704863536,49.08,-8.02,49.7309440892,132.66,45.4341168391,-2.6499846225,45.5113325607,-3.6758831609,-1.9699846225000002,4.1704863536,49.11,-0.68,49.1147075732,131.88,44.3641168391,11.7900153775,45.9040229775,-3.6758831609,-1.9699846225000002,4.1704863536,48.04,13.76,49.9717840386,132.66,44.1241168391,15.1900153775,46.6655574702,-3.6758831609,-1.9699846225000002,4.1704863536,47.8,17.16,50.7868644435,130.96
2019-07-01 16:30:00,48.6946001371,-9.6795923408,49.647342229,-4.5653998629,-2.0695923408,5.0125929782,53.26,-7.61,53.8009265719,132.53,47.7246001371,-24.4895923408,53.6411930448,-4.5653998629,-2.0695923408,5.0125929782,52.29,-22.42,56.8937650362,130.71,47.2046001371,-9.5095923408,48.1529502792,-4.5653998629,-2.0695923408,5.0125929782,51.77,-7.44,52.3018785513,132.55,47.0246001371,-2.4795923408,47.0899288196,-4.5653998629,-2.0695923408,5.0125929782,51.59,-0.41000000000000003,51.591629166,131.64,46.1946001371,12.3304076592,47.8119235638,-4.5653998629,-2.0695923408,5.0125929782,50.76,14.4,52.7630325133,132.55,45.6746001371,15.2104076592,48.1406854837,-4.5653998629,-2.0695923408,5.0125929782,50.24,17.28,53.1286739906,130.71
2019-07-01 17:00:00,50.0060334473,-9.8326027953,50.9635502969,-5.3639665527,-2.2126027953,5.8023916025,55.37,-7.62,55.891871502,132.29,49.0360334473,-24.5326027953,54.8304767092,-5.3639665527,-2.2126027953,5.8023916025,54.4,-22.32,58.8008707419,130.5,48.4560334473,-9.6326027953,49.4041922721,-5.3639665527,-2.2126027953,5.8023916025,53.82,-7.42,54.32907877,132.3,48.2760334473,-2.5926027953,48.3455995377,-5.3639665527,-2.2126027953,5.8023916025,53.64,-0.38,53.6413459936,131.43,47.4360334473,12.1473972047,48.9666879425,-5.3639665527,-2.2126027953,5.8023916025,52.8,14.36,54.7179093168,132.3,46.9560334473,14.9873972047,49.2898686555,-5.3639665527,-2.2126027953,5.8023916025,52.32,17.2,55.074698365,130.5
