Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-01 17:30:00,49.2735501883,-10.5535716415,50.3910768148,-5.9264498117,-2.4335716415,6.4066432946,55.2,-8.12,55.7940355235,132.49,49.1835501883,-25.3935716415,55.3521010427,-5.9264498117,-2.4335716415,6.4066432946,55.11,-22.96,59.7015385061,130.91,47.7335501883,-10.3535716415,48.8435078523,-5.9264498117,-2.4335716415,6.4066432946,53.66,-7.92,54.2413311046,132.51,48.4235501883,-3.3435716415,48.538847165600004,-5.9264498117,-2.4335716415,6.4066432946,54.35,-0.91,54.3576176814,131.75,46.7135501883,11.5264283585,48.1145957263,-5.9264498117,-2.4335716415,6.4066432946,52.64,13.96,54.4596290843,132.51,47.1135501883,14.6864283585,49.3495470018,-5.9264498117,-2.4335716415,6.4066432946,53.04,17.12,55.7345135441,130.91
2019-07-01 18:00:00,49.2239668934,-10.7223626159,50.3782490445,-5.3260331066,-2.2523626159,5.7827126858,54.55,-8.47,55.2036538646,132.49,48.6939668934,-25.8123626159,55.1124348548,-5.3260331066,-2.2523626159,5.7827126858,54.02,-23.56,58.9341496927,131.17,47.7039668934,-10.5023626159,48.846372208,-5.3260331066,-2.2523626159,5.7827126858,53.03,-8.25,53.6678991577,132.63,47.9639668934,-3.7223626159,48.1081916475,-5.3260331066,-2.2523626159,5.7827126858,53.29,-1.47,53.3102710554,131.97,46.7139668934,11.3876373841,48.081940353,-5.3260331066,-2.2523626159,5.7827126858,52.04,13.64,53.7978735639,132.63,46.6339668934,14.3076373841,48.7794562877,-5.3260331066,-2.2523626159,5.7827126858,51.96,16.56,54.5350822865,131.17
2019-07-01 18:30:00,47.8895668646,-12.1250608624,49.4006853737,-6.3404331354,-2.5250608624,6.8247362369,54.23,-9.6,55.0731595244,133.07,47.8995668646,-27.1450608624,55.0565421638,-6.3404331354,-2.5250608624,6.8247362369,54.24,-24.62,59.5661145283,131.41,46.3895668646,-11.8750608624,47.8853733865,-6.3404331354,-2.5250608624,6.8247362369,52.73,-9.35,53.5525480253,133.1,47.1795668646,-4.9050608624,47.4338608126,-6.3404331354,-2.5250608624,6.8247362369,53.52,-2.38,53.572892399,132.26,45.4195668646,10.1549391376,46.5409480249,-6.3404331354,-2.5250608624,6.8247362369,51.76,12.68,53.2905244861,133.1,45.8995668646,13.0349391376,47.7145667137,-6.3404331354,-2.5250608624,6.8247362369,52.24,15.56,54.508083804099996,131.41
2019-07-01 19:00:00,46.6580001702,-12.3244524528,48.2582750225,-6.8119998298,-2.7644524528,7.3515671149,53.47,-9.56,54.3179022054,132.49,47.5280001702,-27.8044524528,55.0635848486,-6.8119998298,-2.7644524528,7.3515671149,54.34,-25.04,59.8317407402,131.02,45.1780001702,-12.0844524528,46.7662879697,-6.8119998298,-2.7644524528,7.3515671149,51.99,-9.32,52.8187703378,132.63,46.7980001702,-5.7044524528,47.1443909465,-6.8119998298,-2.7644524528,7.3515671149,53.61,-2.94,53.6905550353,131.86,44.1880001702,9.7555475472,45.2520725159,-6.8119998298,-2.7644524528,7.3515671149,51.0,12.52,52.5142875797,132.63,45.5480001702,12.8755475472,47.3328643137,-6.8119998298,-2.7644524528,7.3515671149,52.36,15.64,54.6459440398,131.02
2019-07-01 19:30:00,45.486616721,-13.0566622117,47.3234479812,-7.213383279,-2.7366622117,7.7150643802,52.7,-10.32,53.7009534366,132.49,46.086616721,-28.8066622117,54.3488732962,-7.213383279,-2.7366622117,7.7150643802,53.3,-26.07,59.3340955944,131.32,44.036616721,-12.8066622117,45.861031489,-7.213383279,-2.7366622117,7.7150643802,51.25,-10.07,52.2299473482,132.55,45.406616721,-6.6266622117,45.8876180915,-7.213383279,-2.7366622117,7.7150643802,52.62,-3.89,52.7635906663,131.97,43.066616721,9.0633377883,44.0099712299,-7.213383279,-2.7366622117,7.7150643802,50.28,11.8,51.6460879448,132.55,44.146616721,11.7833377883,45.6921308033,-7.213383279,-2.7366622117,7.7150643802,51.36,14.52,53.3730268956,131.32
2019-07-01 20:00:00,45.0790334242,-13.7056453463,47.1164935964,-7.1309665758,-2.5756453463,7.5818621232,52.21,-11.13,53.3831527731,133.16,44.9590334242,-29.0856453463,53.5470769664,-7.1309665758,-2.5756453463,7.5818621232,52.09,-26.51,58.447824596,131.82,43.6590334242,-13.4356453463,45.6796208982,-7.1309665758,-2.5756453463,7.5818621232,50.79,-10.86,51.938075628600004,133.37,44.2990334242,-6.7356453463,44.8081831873,-7.1309665758,-2.5756453463,7.5818621232,51.43,-4.16,51.5979699213,132.62,42.7490334242,8.6243546537,43.6103124489,-7.1309665758,-2.5756453463,7.5818621232,49.88,11.2,51.1219561441,133.37,43.0690334242,11.9843546537,44.705328503,-7.1309665758,-2.5756453463,7.5818621232,50.2,14.56,52.2688587976,131.82
2019-07-01 20:30:00,43.2138000655,-14.886446,45.7060038792,-7.2161999345,-2.616446,7.6758928579,50.43,-12.27,51.9012311993,133.34,43.3038000655,-30.176446,52.7810287253,-7.2161999345,-2.616446,7.6758928579,50.52,-27.56,57.5484491537,132.08,41.8438000655,-14.596446,44.3165865083,-7.2161999345,-2.616446,7.6758928579,49.06,-11.98,50.5015247295,133.37,42.7038000655,-7.746446,43.4007138843,-7.2161999345,-2.616446,7.6758928579,49.92,-5.13,50.1828984815,132.8,40.9038000655,7.543554,41.593582038,-7.2161999345,-2.616446,7.6758928579,48.12,10.16,49.1808905979,133.37,41.4638000655,10.903554,42.873467386,-7.2161999345,-2.616446,7.6758928579,48.68,13.52,50.5225969245,132.08
2019-07-01 21:00:00,41.4813501148,-15.720249063,44.3602145841,-7.5386498852,-2.6802490629999998,8.0009360159,49.02,-13.04,50.7247671261,133.63,41.8613501148,-31.390249063,52.3232297328,-7.5386498852,-2.6802490629999998,8.0009360159,49.4,-28.71,57.1368891348,132.36,40.1813501148,-15.430249063,43.0422290686,-7.5386498852,-2.6802490629999998,8.0009360159,47.72,-12.75,49.3939358626,133.78,41.3013501148,-8.890249063,42.2473437,-7.5386498852,-2.6802490629999998,8.0009360159,48.84,-6.21,49.2332174451,133.29,39.2613501148,6.679750937,39.825528062000004,-7.5386498852,-2.6802490629999998,8.0009360159,46.8,9.36,47.7268226472,133.78,40.1413501148,9.999750937,41.3681400094,-7.5386498852,-2.6802490629999998,8.0009360159,47.68,12.68,49.3372556999,132.36
2019-07-01 21:30:00,39.7509668133,-16.5464299936,43.0572143563,-7.3890331867,-2.6364299936,7.8452899593000005,47.14,-13.91,49.1494425197,133.34,40.3209668133,-33.2064299936,52.234541806,-7.3890331867,-2.6364299936,7.8452899593000005,47.71,-30.57,56.6636479588,132.22,38.5009668133,-16.2364299936,41.7845199147,-7.3890331867,-2.6364299936,7.8452899593000005,45.89,-13.6,47.8628467603,133.45,39.8109668133,-10.6564299936,41.2125293912,-7.3890331867,-2.6364299936,7.8452899593000005,47.2,-8.02,47.8765119866,133.08,37.5709668133,5.8435700064,38.0226887228,-7.3890331867,-2.6364299936,7.8452899593000005,44.96,8.48,45.7527266947,133.45,38.6509668133,8.4835700064,39.5710524962,-7.3890331867,-2.6364299936,7.8452899593000005,46.04,11.12,47.3638680853,132.22
2019-07-01 22:00:00,39.123350138,-16.9670144356,42.64406295,-7.306649862,-2.5570144356,7.7411533397,46.43,-14.41,48.6147405629,133.59,39.313350138,-33.7170144356,51.7916649812,-7.306649862,-2.5570144356,7.7411533397,46.62,-31.16,56.0746823442,132.41,37.913350138,-16.6470144356,41.40706713,-7.306649862,-2.5570144356,7.7411533397,45.22,-14.09,47.3642956244,133.75,38.843350138,-11.1170144356,40.4028942021,-7.306649862,-2.5570144356,7.7411533397,46.15,-8.56,46.9371505313,133.34,36.973350138,5.4429855644,37.3718438438,-7.306649862,-2.5570144356,7.7411533397,44.28,8.0,44.9968710023,133.75,37.733350138,7.6029855644,38.4917017308,-7.306649862,-2.5570144356,7.7411533397,45.04,10.16,46.1717142848,132.41
2019-07-01 22:30:00,38.1810167309,-18.1407694375,42.2714744762,-7.2489832691,-2.5507694375,7.6846719617,45.43,-15.59,48.0305423663,134.23,38.581016730900004,-33.6407694375,51.1878522732,-7.2489832691,-2.5507694375,7.6846719617,45.83,-31.09,55.3802943293,132.53,37.0110167309,-17.8007694375,41.0692433826,-7.2489832691,-2.5507694375,7.6846719617,44.26,-15.25,46.8135674778,134.31,38.1410167309,-10.9607694375,39.6847026438,-7.2489832691,-2.5507694375,7.6846719617,45.39,-8.41,46.1625410912,133.46,36.1110167309,4.4492305625,36.3840786875,-7.2489832691,-2.5507694375,7.6846719617,43.36,7.0,43.9214025277,134.31,37.0310167309,8.0892305625,37.9042458204,-7.2489832691,-2.5507694375,7.6846719617,44.28,10.64,45.5403996469,132.53
2019-07-01 23:00:00,35.8338500685,-19.011057636,40.5645796622,-6.9261499315,-2.451057636,7.3470563091,42.76,-16.56,45.8546747889,133.84,36.2238500685,-34.651057636,50.1284660555,-6.9261499315,-2.451057636,7.3470563091,43.15,-32.2,53.8401569463,132.53,34.7538500685,-18.661057636,39.4469918584,-6.9261499315,-2.451057636,7.3470563091,41.68,-16.21,44.7212086152,134.0,35.8538500685,-12.011057636,37.8122211761,-6.9261499315,-2.451057636,7.3470563091,42.78,-9.56,43.8351685294,133.46,33.8338500685,3.428942364,34.0071618368,-6.9261499315,-2.451057636,7.3470563091,40.76,5.88,41.1819377883,134.0,34.7138500685,7.588942364,35.5336943306,-6.9261499315,-2.451057636,7.3470563091,41.64,10.04,42.8332954604,132.53
2019-07-01 23:30:00,33.7027167402,-19.1284875243,38.7527050751,-6.3972832598,-2.2784875243,6.7909306067,40.1,-16.85,43.4963504216,134.52,33.7127167402,-35.8384875243,49.2030939884,-6.3972832598,-2.2784875243,6.7909306067,40.11,-33.56,52.2980468087,133.07,32.7027167402,-18.8084875243,37.7256793861,-6.3972832598,-2.2784875243,6.7909306067,39.1,-16.53,42.4505700786,134.66,33.4427167402,-13.0084875243,35.8836460053,-6.3972832598,-2.2784875243,6.7909306067,39.84,-10.73,41.2596473567,134.08,31.8027167402,3.4015124757,31.9841066653,-6.3972832598,-2.2784875243,6.7909306067,38.2,5.68,38.6199741067,134.66,32.3627167402,7.1215124757,33.13700914,-6.3972832598,-2.2784875243,6.7909306067,38.76,9.4,39.8835504939,133.07
2019-07-02 00:00:00,31.7706167245,-19.6534194134,37.358118016,-5.8393832755,-2.1034194134,6.2066714321,37.61,-17.55,41.5031878294,134.41,31.4706167245,-35.8234194134,47.6835096809,-5.8393832755,-2.1034194134,6.2066714321,37.31,-33.72,50.2899045535,132.96,30.8706167245,-19.3334194134,36.4249376549,-5.8393832755,-2.1034194134,6.2066714321,36.71,-17.23,40.5523982028,134.66,31.2806167245,-13.0534194134,33.8949663084,-5.8393832755,-2.1034194134,6.2066714321,37.12,-10.95,38.7013811123,133.92,29.9206167245,2.8565805866,30.0566691073,-5.8393832755,-2.1034194134,6.2066714321,35.76,4.96,36.1023434142,134.66,30.2006167245,7.0565805866,31.0140706796,-5.8393832755,-2.1034194134,6.2066714321,36.04,9.16,37.18584677,132.96
2019-07-02 00:30:00,31.0501834724,-19.5486074882,36.691442441,-5.1698165276,-1.8686074881999999,5.4971535246,36.22,-17.68,40.3047242888,134.52,30.0701834724,-35.9186074882,46.8440209414,-5.1698165276,-1.8686074881999999,5.4971535246,35.24,-34.05,49.0026540098,133.17,30.2101834724,-19.2386074882,35.8159071297,-5.1698165276,-1.8686074881999999,5.4971535246,35.38,-17.37,39.4139734105,134.57,29.9301834724,-13.1386074882,32.6869834861,-5.1698165276,-1.8686074881999999,5.4971535246,35.1,-11.27,36.864927777,134.11,29.1901834724,2.9313925118,29.3370051848,-5.1698165276,-1.8686074881999999,5.4971535246,34.36,4.8,34.6936535983,134.57,28.8301834724,7.0113925118,29.6705089948,-5.1698165276,-1.8686074881999999,5.4971535246,34.0,8.88,35.1404951587,133.17
2019-07-02 01:00:00,30.3712001507,-19.6812896025,36.1906473969,-4.9887998493,-1.7712896025,5.2939201725,35.36,-17.91,39.6370748164,134.3,28.9912001507,-36.1812896025,46.3635137093,-4.9887998493,-1.7712896025,5.2939201725,33.98,-34.41,48.359988627,133.17,29.5512001507,-19.3612896025,35.3289253363,-4.9887998493,-1.7712896025,5.2939201725,34.54,-17.59,38.7610590671,134.45,28.9012001507,-13.4612896025,31.8823726832,-4.9887998493,-1.7712896025,5.2939201725,33.89,-11.69,35.8495216147,134.11,28.6112001507,2.6687103975,28.7353926239,-4.9887998493,-1.7712896025,5.2939201725,33.6,4.44,33.8920875722,134.45,27.8512001507,6.8287103975,28.6761335526,-4.9887998493,-1.7712896025,5.2939201725,32.84,8.6,33.9473945981,133.17
2019-07-02 01:30:00,30.2764502379,-19.7330830281,36.1394245223,-4.9135497621,-1.7430830281,5.2135697662,35.19,-17.99,39.5218445926,134.3,28.9064502379,-36.2130830281,46.335410301,-4.9135497621,-1.7430830281,5.2135697662,33.82,-34.47,48.2905094196,133.09,29.4664502379,-19.4230830281,35.2920365514,-4.9135497621,-1.7430830281,5.2135697662,34.38,-17.68,38.6596275202,134.33,28.8164502379,-13.5030830281,31.8232785171,-4.9135497621,-1.7430830281,5.2135697662,33.73,-11.76,35.7212891705,134.01,28.4464502379,2.6569169719,28.5702596932,-4.9135497621,-1.7430830281,5.2135697662,33.36,4.4,33.6489167731,134.33,27.7264502379,6.6569169719,28.5143926179,-4.9135497621,-1.7430830281,5.2135697662,32.64,8.4,33.7035547087,133.09
2019-07-02 02:00:00,29.4755000911,-20.5252607743,35.9178428566,-5.0044999089,-1.7552607743,5.3033913418,34.48,-18.77,39.2579074837,134.74,28.3455000911,-36.0152607743,45.8319362896,-5.0044999089,-1.7552607743,5.3033913418,33.35,-34.26,47.8118196684,133.32,28.6955000911,-20.2052607743,35.0953599274,-5.0044999089,-1.7552607743,5.3033913418,33.7,-18.45,38.4199492452,134.92,28.2555000911,-13.2352607743,31.2016892677,-5.0044999089,-1.7552607743,5.3033913418,33.26,-11.48,35.1854799598,134.25,27.7555000911,1.9647392257,27.8249525702,-5.0044999089,-1.7552607743,5.3033913418,32.76,3.7199999999999998,32.9705322978,134.92,27.1955000911,7.0047392257,28.0831194283,-5.0044999089,-1.7552607743,5.3033913418,32.2,8.76,33.3703101574,133.32
2019-07-02 02:30:00,28.9045500706,-20.7697843753,35.592934099,-4.8654499294,-1.6997843753000001,5.1538209067,33.77,-19.07,38.7824419035,134.97,27.6045500706,-36.3697843753,45.659307924,-4.8654499294,-1.6997843753000001,5.1538209067,32.47,-34.67,47.5006294695,133.4,28.1445500706,-20.4297843753,34.777748465,-4.8654499294,-1.6997843753000001,5.1538209067,33.01,-18.73,37.9535637325,135.14,27.5545500706,-13.5197843753,30.6926342816,-4.8654499294,-1.6997843753000001,5.1538209067,32.42,-11.82,34.5075180214,134.33,27.1745500706,1.7802156247,27.2327989603,-4.8654499294,-1.6997843753000001,5.1538209067,32.04,3.48,32.2284346502,135.14,26.4545500706,6.6202156247,27.2703222268,-4.8654499294,-1.6997843753000001,5.1538209067,31.32,8.32,32.4062463115,133.4
2019-07-02 03:00:00,28.2455334411,-20.7871582832,35.0701598066,-4.8744665589,-1.7271582832,5.1714117965,33.12,-19.06,38.212798903,135.22,27.0855334411,-36.9171582832,45.7875823504,-4.8744665589,-1.7271582832,5.1714117965,31.96,-35.19,47.5371191807,133.4,27.5155334411,-20.4671582832,34.29298979,-4.8744665589,-1.7271582832,5.1714117965,32.39,-18.74,37.4205785631,135.25,27.0455334411,-14.0171582832,30.4621339608,-4.8744665589,-1.7271582832,5.1714117965,31.92,-12.29,34.2042468123,134.33,26.5255334411,1.7528417168,26.5833853829,-4.8744665589,-1.7271582832,5.1714117965,31.4,3.48,31.5922522147,135.25,26.0055334411,6.2728417168,26.7513796421,-4.8744665589,-1.7271582832,5.1714117965,30.88,8.0,31.8994420014,133.4
2019-07-02 03:30:00,27.6468834984,-20.8399205132,34.6215605392,-5.0031165016,-1.7899205132,5.313660713,32.65,-19.05,37.8011243219,135.22,26.9068834984,-37.0699205132,45.8056698068,-5.0031165016,-1.7899205132,5.313660713,31.91,-35.28,47.5702270333,133.4,26.9168834984,-20.5299205132,33.8525664248,-5.0031165016,-1.7899205132,5.313660713,31.92,-18.74,37.0145106681,135.25,26.8668834984,-14.1199205132,30.3513028421,-5.0031165016,-1.7899205132,5.313660713,31.87,-12.33,34.1720031605,134.33,25.9568834984,1.7700794868,26.0171670698,-5.0031165016,-1.7899205132,5.313660713,30.96,3.56,31.1640048774,135.25,25.7968834984,6.3700794868,26.5717351879,-5.0031165016,-1.7899205132,5.313660713,30.8,8.16,31.862605041,133.4
2019-07-02 04:00:00,27.5654668857,-20.7714817627,34.5153504871,-4.9545331143,-1.7914817627000001,5.268472766,32.52,-18.98,37.6535629124,135.22,26.7954668857,-37.1114817627,45.774000527,-4.9545331143,-1.7914817627000001,5.268472766,31.75,-35.32,47.4927878735,133.4,26.8454668857,-20.4514817627,33.74821771,-4.9545331143,-1.7914817627000001,5.268472766,31.8,-18.66,36.8705248132,135.25,26.7654668857,-14.1314817627,30.2669620944,-4.9545331143,-1.7914817627000001,5.268472766,31.72,-12.34,34.035775296,134.41,25.8854668857,1.8485182373,25.9513856194,-4.9545331143,-1.7914817627000001,5.268472766,30.84,3.64,31.0540689765,135.25,25.7254668857,6.4885182373,26.5311235232,-4.9545331143,-1.7914817627000001,5.268472766,30.68,8.28,31.7776776999,133.4
2019-07-02 04:30:00,27.7361334754,-20.812714756,34.6765366736,-5.0938665246,-1.812714756,5.4067930381,32.83,-19.0,37.9316345548,135.22,26.9561334754,-37.172714756,45.9177945275,-5.0938665246,-1.812714756,5.4067930381,32.05,-35.36,47.7234963095,133.81,27.0061334754,-20.502714756,33.9071166225,-5.0938665246,-1.812714756,5.4067930381,32.1,-18.69,37.144664489,135.25,26.9061334754,-14.182714756,30.4152826133,-5.0938665246,-1.812714756,5.4067930381,32.0,-12.37,34.3076798982,134.75,26.0261334754,1.787285244,26.0874301575,-5.0938665246,-1.812714756,5.4067930381,31.12,3.6,31.327534215100002,135.25,25.8661334754,6.347285244,26.6335294495,-5.0938665246,-1.812714756,5.4067930381,30.96,8.16,32.0172953261,133.81
2019-07-02 05:00:00,27.399266804,-20.8721062625,34.4436444244,-5.040733196,-1.7921062625,5.3498257924,32.44,-19.08,37.6350900092,135.15,26.579266804,-37.3121062625,45.8110324877,-5.040733196,-1.7921062625,5.3498257924,31.62,-35.52,47.5551763744,133.81,26.679266804,-20.5421062625,33.6713737008,-5.040733196,-1.7921062625,5.3498257924,31.72,-18.75,36.8472644846,135.17,26.549266804,-14.3221062625,30.1659791094,-5.040733196,-1.7921062625,5.3498257924,31.59,-12.53,33.9842463503,134.75,25.719266804,1.7678937375000001,25.7799560357,-5.040733196,-1.7921062625,5.3498257924,30.76,3.56,30.9653225399,135.17,25.479266804,6.1278937375,26.205803146,-5.040733196,-1.7921062625,5.3498257924,30.52,7.92,31.5308864449,133.81
2019-07-02 05:30:00,28.0739334484,-20.6898004236,34.8742538391,-5.1860665516,-1.8098004236,5.4927828876,33.26,-18.88,38.2450258204,135.3,27.3639334484,-37.0198004236,46.0353177155,-5.1860665516,-1.8098004236,5.4927828876,32.55,-35.21,47.9504598518,133.59,27.3339334484,-20.3798004236,34.0951636316,-5.1860665516,-1.8098004236,5.4927828876,32.52,-18.57,37.448568731,135.34,27.3139334484,-14.0598004236,30.7201716853,-5.1860665516,-1.8098004236,5.4927828876,32.5,-12.25,34.7320097317,134.55,26.3739334484,1.9101995764000002,26.4430185108,-5.1860665516,-1.8098004236,5.4927828876,31.56,3.7199999999999998,31.7784832867,135.34,26.2939334484,6.6301995764,27.1169777559,-5.1860665516,-1.8098004236,5.4927828876,31.48,8.44,32.5917781043,133.59
2019-07-02 06:00:00,29.2934167521,-20.8891999752,35.9786456195,-5.4465832479,-1.9091999752,5.7715087821,34.74,-18.98,39.5867149433,136.49,28.8334167521,-38.5691999752,48.1554681041,-5.4465832479,-1.9091999752,5.7715087821,34.28,-36.66,50.1903775638,135.06,28.5034167521,-20.5691999752,35.1502027613,-5.4465832479,-1.9091999752,5.7715087821,33.95,-18.66,38.7401355186,136.74,28.7534167521,-15.0791999752,32.4675414347,-5.4465832479,-1.9091999752,5.7715087821,34.2,-13.17,36.648177308,136.03,27.5934167521,2.2508000248,27.685063641,-5.4465832479,-1.9091999752,5.7715087821,33.04,4.16,33.3008588478,136.74,27.7934167521,5.7308000248,28.3780916145,-5.4465832479,-1.9091999752,5.7715087821,33.24,7.64,34.1067031535,135.06
2019-07-02 06:30:00,32.8117333669,-19.761593975,38.3031388136,-6.1782666331,-2.171593975,6.5488013393,38.99,-17.59,42.7741534107,135.52,32.9417333669,-36.321593975,49.0348446118,-6.1782666331,-2.171593975,6.5488013393,39.12,-34.15,51.9287675571,134.27,31.8617333669,-19.431593975,37.3196583258,-6.1782666331,-2.171593975,6.5488013393,38.04,-17.26,41.7725890986,135.58,32.7017333669,-13.141593975,35.2435080179,-6.1782666331,-2.171593975,6.5488013393,38.88,-10.97,40.3979615822,135.24,30.9817333669,3.148406025,31.1412951387,-6.1782666331,-2.171593975,6.5488013393,37.16,5.32,37.5388865045,135.58,31.661733366900002,7.348406025,32.5032987696,-6.1782666331,-2.171593975,6.5488013393,37.84,9.52,39.0191747734,134.27
2019-07-02 07:00:00,35.971366702,-17.7566060636,40.1152873766,-6.7086332980000005,-2.4166060636,7.1306202811,42.68,-15.34,45.3530373845,134.94,36.311366702,-33.9866060636,49.7353470229,-6.7086332980000005,-2.4166060636,7.1306202811,43.02,-31.57,53.3608967316,133.37,34.891366702,-17.4666060636,39.019095296,-6.7086332980000005,-2.4166060636,7.1306202811,41.6,-15.05,44.2386991219,134.99,35.931366702,-11.1066060636,37.6087730633,-6.7086332980000005,-2.4166060636,7.1306202811,42.64,-8.69,43.5164991699,134.31,34.011366702,4.9033939364,34.3630082652,-6.7086332980000005,-2.4166060636,7.1306202811,40.72,7.32,41.3727059787,134.99,34.851366702,8.6633939364,35.9120057292,-6.7086332980000005,-2.4166060636,7.1306202811,41.56,11.08,43.0116263352,133.37
2019-07-02 07:30:00,39.9542500297,-15.5181513906,42.8620475248,-7.3057499703,-2.6981513906,7.7880680245,47.26,-12.82,48.9679487012,133.76,40.8442500297,-31.0481513906,51.305364878,-7.3057499703,-2.6981513906,7.7880680245,48.15,-28.35,55.8761577061,132.39,38.6942500297,-15.2481513906,41.5902765823,-7.3057499703,-2.6981513906,7.7880680245,46.0,-12.55,47.6812594213,133.88,40.3242500297,-8.5681513906,41.2244873675,-7.3057499703,-2.6981513906,7.7880680245,47.63,-5.87,47.9903511135,133.26,37.7742500297,6.9018486094,38.3996025961,-7.3057499703,-2.6981513906,7.7880680245,45.08,9.6,46.0908494172,133.88,39.1342500297,10.6218486094,40.5501318527,-7.3057499703,-2.6981513906,7.7880680245,46.44,13.32,48.312482859,132.39
2019-07-02 08:00:00,41.3101333605,-14.6591842624,43.8339913936,-7.4098666395,-2.8391842624,7.9351805834,48.72,-11.82,50.1333302305,133.15,43.3001333605,-28.6491842624,51.9199124415,-7.4098666395,-2.8391842624,7.9351805834,50.71,-25.81,56.9004411231,131.43,40.0101333605,-14.3891842624,42.5189298461,-7.4098666395,-2.8391842624,7.9351805834,47.42,-11.55,48.8063407766,133.19,42.6601333605,-6.4691842624,43.1478542149,-7.4098666395,-2.8391842624,7.9351805834,50.07,-3.63,50.2014123307,132.25,39.0301333605,7.4808157376,39.7405827113,-7.4098666395,-2.8391842624,7.9351805834,46.44,10.32,47.5728493996,133.19,41.3901333605,12.3608157376,43.1964455169,-7.4098666395,-2.8391842624,7.9351805834,48.8,15.2,51.1124251039,131.43
2019-07-02 08:30:00,42.3475834535,-12.946406026,44.282358263,-6.6724165465,-2.796406026,7.234710031,49.02,-10.15,50.0597932477,132.71,44.4875834535,-26.806406026,51.93966197,-6.6724165465,-2.796406026,7.234710031,51.16,-24.01,56.5139425275,131.02,41.0075834535,-12.736406026000001,42.9399340841,-6.6724165465,-2.796406026,7.234710031,47.68,-9.94,48.7050921362,132.81,43.8275834535,-4.7564060260000005,44.0849233826,-6.6724165465,-2.796406026,7.234710031,50.5,-1.96,50.5380213305,131.8,40.0075834535,9.123593974,41.0347011782,-6.6724165465,-2.796406026,7.234710031,46.68,11.92,48.1778870437,132.81,42.5275834535,12.523593974,44.3332353931,-6.6724165465,-2.796406026,7.234710031,49.2,15.32,51.5300145546,131.02
2019-07-02 09:00:00,44.4189835846,-11.1162377914,45.7888288268,-5.4310164154,-2.4862377914,5.9730492765,49.85,-8.63,50.5914953327,132.38,44.8089835846,-26.1262377914,51.8693099146,-5.4310164154,-2.4862377914,5.9730492765,50.24,-23.64,55.5239335782,130.55,43.0489835846,-10.9362377914,44.4163965749,-5.4310164154,-2.4862377914,5.9730492765,48.48,-8.45,49.2109022474,132.39,44.1789835846,-4.2362377914,44.3816212096,-5.4310164154,-2.4862377914,5.9730492765,49.61,-1.75,49.640856157,131.46,42.0489835846,10.7137622086,43.3924154797,-5.4310164154,-2.4862377914,5.9730492765,47.48,13.2,49.2807305141,132.39,42.8089835846,12.7537622086,44.6684175455,-5.4310164154,-2.4862377914,5.9730492765,48.24,15.24,50.5900701719,130.55
2019-07-02 09:30:00,45.0348836292,-10.4987357906,46.2424501589,-5.0951163708,-2.4887357906,5.6704511873,50.13,-8.01,50.765903912,132.05,45.9048836292,-24.4787357906,52.0237142746,-5.0951163708,-2.4887357906,5.6704511873,51.0,-21.99,55.5388161559,130.42,43.6448836292,-10.3387357906,44.8527069948,-5.0951163708,-2.4887357906,5.6704511873,48.74,-7.85,49.3681081266,132.18,45.2348836292,-2.7687357906,45.3195387756,-5.0951163708,-2.4887357906,5.6704511873,50.33,-0.28,50.3307788535,131.29,42.5848836292,11.2312642094,44.0410446,-5.0951163708,-2.4887357906,5.6704511873,47.68,13.72,49.6147236211,132.18,43.8248836292,15.3112642094,46.4225724923,-5.0951163708,-2.4887357906,5.6704511873,48.92,17.8,52.0577218095,130.42
2019-07-02 10:00:00,45.6197003303,-9.8116099814,46.6628840584,-3.6902996697,-2.1516099814,4.2717370195,49.31,-7.66,49.9014198195,132.66,45.6797003303,-23.5416099814,51.3891274763,-3.6902996697,-2.1516099814,4.2717370195,49.37,-21.39,53.8045444177,131.04,44.2497003303,-9.6816099814,45.2964628989,-3.6902996697,-2.1516099814,4.2717370195,47.94,-7.53,48.5277704001,132.74,45.0397003303,-1.6016099814,45.0681679279,-3.6902996697,-2.1516099814,4.2717370195,48.73,0.55,48.7331037386,131.92,43.1897003303,12.1683900186,44.8711480828,-3.6902996697,-2.1516099814,4.2717370195,46.88,14.32,49.0183312649,132.74,43.6297003303,15.968390018600001,46.460092883,-3.6902996697,-2.1516099814,4.2717370195,47.32,18.12,50.6706700173,131.04
2019-07-02 10:30:00,45.9993503213,-8.8652928289,46.8458498367,-2.3906496787,-1.8452928289,3.0199853494,48.39,-7.02,48.896548958,132.3,45.2293503213,-23.4352928289,50.9402304712,-2.3906496787,-1.8452928289,3.0199853494,47.62,-21.59,52.2856815964,130.62,44.6493503213,-8.7452928289,45.4977431394,-2.3906496787,-1.8452928289,3.0199853494,47.04,-6.9,47.5433654677,132.32,44.6293503213,-1.5952928289,44.657853389,-2.3906496787,-1.8452928289,3.0199853494,47.02,0.25,47.0206646061,131.51,43.6093503213,12.9547071711,45.4928551899,-2.3906496787,-1.8452928289,3.0199853494,46.0,14.8,48.3222516032,132.32,43.2493503213,15.9947071711,46.1122213811,-2.3906496787,-1.8452928289,3.0199853494,45.64,17.84,49.0028080828,130.62
2019-07-02 11:00:00,45.8385669506,-8.7107612247,46.6588853403,-2.4914330494,-1.9107612246999999,3.1397845623,48.33,-6.8,48.8060334385,132.44,45.5685669506,-22.6407612247,50.8831834968,-2.4914330494,-1.9107612246999999,3.1397845623,48.06,-20.73,52.3401996557,130.62,44.4985669506,-8.6107612247,45.3240297141,-2.4914330494,-1.9107612246999999,3.1397845623,46.99,-6.7,47.4652515004,132.48,44.9485669506,-0.8207612247,44.9560598796,-2.4914330494,-1.9107612246999999,3.1397845623,47.44,1.09,47.452520481,131.51,43.4285669506,13.1292387753,45.3697844187,-2.4914330494,-1.9107612246999999,3.1397845623,45.92,15.04,48.3202648999,132.48,43.5485669506,16.6892387753,46.6369850478,-2.4914330494,-1.9107612246999999,3.1397845623,46.04,18.6,49.655227318,130.62
2019-07-02 11:30:00,45.6765668461,-9.059200101,46.5662739041,-3.6034331539,-2.299200101,4.2744650659,49.28,-6.76,49.7414917348,132.27,46.6865668461,-22.829200101,51.9692976778,-3.6034331539,-2.299200101,4.2744650659,50.29,-20.53,54.3191034536,130.54,44.3165668461,-8.959200101,45.2131105264,-3.6034331539,-2.299200101,4.2744650659,47.92,-6.66,48.3805952836,132.31,46.0265668461,-1.019200101,46.0378499116,-3.6034331539,-2.299200101,4.2744650659,49.63,1.28,49.6465034015,131.4,43.2365668461,12.740799899,45.0747012713,-3.6034331539,-2.299200101,4.2744650659,46.84,15.04,49.1953981588,132.31,44.5965668461,16.500799899,47.5513424812,-3.6034331539,-2.299200101,4.2744650659,48.2,18.8,51.7366407877,130.54
2019-07-02 12:00:00,46.2568501141,-8.9926508563,47.1228601837,-3.9131498859000002,-2.2826508563,4.5302579354,50.17,-6.71,50.6167264844,132.52,46.8968501141,-22.5926508563,52.055186325,-3.9131498859000002,-2.2826508563,4.5302579354,50.81,-20.31,54.7188468446,130.66,44.8368501141,-8.8726508563,45.7063131456,-3.9131498859000002,-2.2826508563,4.5302579354,48.75,-6.59,49.1933999638,132.53,46.2068501141,-0.7826508563,46.2134779023,-3.9131498859000002,-2.2826508563,4.5302579354,50.12,1.5,50.1424411053,131.59,43.8068501141,12.8373491437,45.6490706362,-3.9131498859000002,-2.2826508563,4.5302579354,47.72,15.12,50.0580942506,132.53,44.8068501141,16.3973491437,47.7129633966,-3.9131498859000002,-2.2826508563,4.5302579354,48.72,18.68,52.1783556659,130.66
2019-07-02 12:30:00,46.8556667521,-9.2293763387,47.7559932824,-5.8443332479,-2.5993763387,6.3963261692,52.7,-6.63,53.1154111346,132.26,48.0656667521,-22.7493763387,53.177461806,-5.8443332479,-2.5993763387,6.3963261692,53.91,-20.15,57.5526767405,130.49,45.3856667521,-9.0893763387,46.2868826857,-5.8443332479,-2.5993763387,6.3963261692,51.23,-6.49,51.6394519723,132.3,47.2856667521,-0.9693763387000001,47.2956020225,-5.8443332479,-2.5993763387,6.3963261692,53.13,1.63,53.1549978835,131.39,44.3156667521,12.6406236613,46.0832256491,-5.8443332479,-2.5993763387,6.3963261692,50.16,15.24,52.4240708072,132.3,45.8756667521,16.0806236613,48.612377614,-5.8443332479,-2.5993763387,6.3963261692,51.72,18.68,54.9900063648,130.49
2019-07-02 13:00:00,46.3754333868,-8.950929543099999,47.2313451164,-5.2145666132,-2.4809295431000002,5.7746615798,51.59,-6.47,51.9941246681,132.74,47.5554333868,-23.3809295431,52.9923306801,-5.2145666132,-2.4809295431000002,5.7746615798,52.77,-20.9,56.7581086718,131.04,44.9254333868,-8.8309295431,45.785149138,-5.2145666132,-2.4809295431000002,5.7746615798,50.14,-6.35,50.5404996018,132.84,46.8354333868,-1.3809295431,46.8557871232,-5.2145666132,-2.4809295431000002,5.7746615798,52.05,1.1,52.0616221415,131.97,43.9054333868,13.0390704569,45.80070348,-5.2145666132,-2.4809295431000002,5.7746615798,49.12,15.52,51.5135399677,132.84,45.4254333868,16.3190704569,48.2678159746,-5.2145666132,-2.4809295431000002,5.7746615798,50.64,18.8,54.0171232111,131.04
2019-07-02 13:30:00,47.1091667305,-9.7459336286,48.106723151,-6.4608332695,-2.7359336286,7.0162453889,53.57,-7.01,54.026706359,133.21,48.1091667305,-24.3659336286,53.9276426807,-6.4608332695,-2.7359336286,7.0162453889,54.57,-21.63,58.7004412249,131.62,45.5991667305,-9.5959336286,46.5979178582,-6.4608332695,-2.7359336286,7.0162453889,52.06,-6.86,52.5100295182,133.34,47.3491667305,-2.2159336286,47.4009910436,-6.4608332695,-2.7359336286,7.0162453889,53.81,0.52,53.8125124855,132.52,44.5791667305,12.4640663714,46.2888221593,-6.4608332695,-2.7359336286,7.0162453889,51.04,15.2,53.2552495065,133.34,45.9791667305,15.7040663714,48.5870504747,-6.4608332695,-2.7359336286,7.0162453889,52.44,18.44,55.5876533054,131.62
2019-07-02 14:00:00,46.151183411,-10.2959896089,47.285718058,-5.718816589,-2.5359896089,6.2558857466,51.87,-7.76,52.4472544563,133.21,47.101183411,-23.9259896089,52.829674024,-5.718816589,-2.5359896089,6.2558857466,52.82,-21.39,56.9867045898,131.32,44.701183411,-10.1259896089,45.8337371802,-5.718816589,-2.5359896089,6.2558857466,50.42,-7.59,50.9880819408,133.16,46.371183411,-1.8559896088999999,46.4083111992,-5.718816589,-2.5359896089,6.2558857466,52.09,0.68,52.0944382828,132.24,43.681183411,11.8640103911,45.2636777863,-5.718816589,-2.5359896089,6.2558857466,49.4,14.4,51.4560006219,133.16,45.001183411,15.9840103911,47.7555766018,-5.718816589,-2.5359896089,6.2558857466,50.72,18.52,53.9954516603,131.32
2019-07-02 14:30:00,45.7386834101,-10.1349008407,46.8480882762,-6.7913165899,-2.8549008407,7.3669830891,52.53,-7.28,53.0320591718,132.74,47.3886834101,-24.8949008407,53.52983657,-6.7913165899,-2.8549008407,7.3669830891,54.18,-22.04,58.4913155947,131.24,44.2586834101,-9.9849008407,45.3710183045,-6.7913165899,-2.8549008407,7.3669830891,51.05,-7.13,51.5455080487,132.9,46.6286834101,-2.7849008406999998,46.7117735614,-6.7913165899,-2.8549008407,7.3669830891,53.42,0.07,53.420045863,132.16,43.2886834101,11.9450991593,44.9065196303,-6.7913165899,-2.8549008407,7.3669830891,50.08,14.8,52.2211298231,132.9,45.2486834101,14.6650991593,47.5658331547,-6.7913165899,-2.8549008407,7.3669830891,52.04,17.52,54.9100355126,131.24
2019-07-02 15:00:00,45.9907667938,-9.8288319546,47.0293160473,-6.3392332062,-2.7588319546,6.9135397154,52.33,-7.07,52.8054334326,132.63,47.6407667938,-24.7688319546,53.6948572687,-6.3392332062,-2.7588319546,6.9135397154,53.98,-22.01,58.2947724929,131.24,44.5207667938,-9.6688319546,45.5585885128,-6.3392332062,-2.7588319546,6.9135397154,50.86,-6.91,51.327260788,132.74,46.8807667938,-2.7588319546,46.9618722895,-6.3392332062,-2.7588319546,6.9135397154,53.22,0.0,53.22,132.08,43.5007667938,12.1611680454,45.1686918106,-6.3392332062,-2.7588319546,6.9135397154,49.84,14.92,52.0253015368,132.74,45.5007667938,14.7611680454,47.8352575084,-6.3392332062,-2.7588319546,6.9135397154,51.84,17.52,54.7205263133,131.24
2019-07-02 15:30:00,45.1907000604,-10.8225308505,46.4685543777,-5.9692999396,-2.5625308505,6.4960839071,51.16,-8.26,51.8225163418,133.28,46.2607000604,-24.8325308505,52.5043518055,-5.9692999396,-2.5625308505,6.4960839071,52.23,-22.27,56.7796248667,131.59,43.7707000604,-10.6525308505,45.0483140339,-5.9692999396,-2.5625308505,6.4960839071,49.74,-8.09,50.3936077296,133.37,45.5607000604,-2.6625308505,45.6384318368,-5.9692999396,-2.5625308505,6.4960839071,51.53,-0.1,51.5300970308,132.45,42.7907000604,11.3574691495,44.272295142,-5.9692999396,-2.5625308505,6.4960839071,48.76,13.92,50.708026978,133.37,44.1907000604,15.1974691495,46.7309430718,-5.9692999396,-2.5625308505,6.4960839071,50.16,17.76,53.2113070691,131.59
2019-07-02 16:00:00,46.6864834903,-10.1628671099,47.7798242837,-5.8235165097,-2.5328671098999997,6.3504929206,52.51,-7.63,53.0614455137,132.96,47.4464834903,-24.5628671099,53.4275512845,-5.8235165097,-2.5328671098999997,6.3504929206,53.27,-22.03,57.6455878624,131.25,45.2064834903,-9.9928671099,46.2977703852,-5.8235165097,-2.5328671098999997,6.3504929206,51.03,-7.46,51.5724005646,133.1,46.6964834903,-2.4828671099,46.7624443271,-5.8235165097,-2.5328671098999997,6.3504929206,52.52,0.05,52.5200238005,132.18,44.2164834903,11.9471328901,45.8020894342,-5.8235165097,-2.5328671098999997,6.3504929206,50.04,14.48,52.0929169849,133.1,45.3364834903,14.9471328901,47.7369198514,-5.8235165097,-2.5328671098999997,6.3504929206,51.16,17.48,54.0638141459,131.25
2019-07-02 16:30:00,47.1274167773,-10.1827310558,48.2149502111,-6.4225832227,-2.7027310558,6.9680937431,53.55,-7.48,54.0698890326,133.03,48.5474167773,-25.2427310558,54.7178869009,-6.4225832227,-2.7027310558,6.9680937431,54.97,-22.54,59.4117202242,131.42,45.6074167773,-10.0127310558,46.6935889421,-6.4225832227,-2.7027310558,6.9680937431,52.03,-7.31,52.5410030357,133.1,47.7674167773,-3.0627310558,47.8655035187,-6.4225832227,-2.7027310558,6.9680937431,54.19,-0.36,54.1911957794,132.27,44.6574167773,11.9772689442,46.2356988114,-6.4225832227,-2.7027310558,6.9680937431,51.08,14.68,53.1476133048,133.1,46.3774167773,14.4972689442,48.5904887172,-6.4225832227,-2.7027310558,6.9680937431,52.8,17.2,55.5308923033,131.42
2019-07-02 17:00:00,47.9617501021,-10.3616983098,49.0682612767,-7.4982498979,-2.9516983098000003,8.058304688,55.46,-7.41,55.952834602,132.88,49.7317501021,-25.7316983098,55.9943503054,-7.4982498979,-2.9516983098000003,8.058304688,57.23,-22.78,61.5970884052,131.26,46.3617501021,-10.1716983098,47.4644637496,-7.4982498979,-2.9516983098000003,8.058304688,53.86,-7.22,54.3417703061,133.1,48.8817501021,-3.5716983098,49.0120650642,-7.4982498979,-2.9516983098000003,8.058304688,56.38,-0.62,56.3834089072,132.19,45.4617501021,11.8083016902,46.9702747613,-7.4982498979,-2.9516983098000003,8.058304688,52.96,14.76,54.9783521034,133.1,47.5417501021,14.4483016902,49.688745451,-7.4982498979,-2.9516983098000003,8.058304688,55.04,17.4,57.7248785187,131.26
2019-07-02 17:30:00,48.025250231,-11.1847328577,49.3104746362,-8.584749769,-3.3247328577,9.206072842,56.61,-7.86,57.1530550365,133.12,50.715250231,-26.6047328577,57.2699608558,-8.584749769,-3.3247328577,9.206072842,59.3,-23.28,63.7059526261,131.49,46.415250231,-10.9747328577,47.6950753779,-8.584749769,-3.3247328577,9.206072842,55.0,-7.65,55.5294741556,133.22,49.825250231,-4.3247328577,50.0125871643,-8.584749769,-3.3247328577,9.206072842,58.41,-1.0,58.4185595509,132.42,45.495250231,11.1152671423,46.8333957473,-8.584749769,-3.3247328577,9.206072842,54.08,14.44,55.9746371136,133.22,48.495250231,13.8752671423,50.4411769612,-8.584749769,-3.3247328577,9.206072842,57.08,17.2,59.6151524363,131.49
2019-07-02 18:00:00,47.435366897,-11.9786640555,48.9244563098,-9.104633103,-3.4886640555,9.7501344007,56.54,-8.49,57.1738725293,133.36,50.795366897,-27.4686640555,57.7468337071,-9.104633103,-3.4886640555,9.7501344007,59.9,-23.98,64.5217048752,131.68,45.815366897,-11.7386640555,47.2952859989,-9.104633103,-3.4886640555,9.7501344007,54.92,-8.25,55.5361945041,133.44,49.895366897,-5.0586640555,50.1511487387,-9.104633103,-3.4886640555,9.7501344007,59.0,-1.57,59.0208852865,132.56,44.935366897,10.4713359445,46.1393115969,-9.104633103,-3.4886640555,9.7501344007,54.04,13.96,55.8140054108,133.44,48.615366897,13.3113359445,50.4048168646,-9.104633103,-3.4886640555,9.7501344007,57.72,16.8,60.11520939,131.68
2019-07-02 18:30:00,46.2560168309,-13.7685680592,48.26170904,-9.9839831691,-3.7385680592,10.6609948435,56.24,-10.03,57.1273883527,133.27,50.4960168309,-28.5885680592,58.0271827635,-9.9839831691,-3.7385680592,10.6609948435,60.48,-24.85,65.3861827912,132.05,44.6760168309,-13.4785680592,46.6649576964,-9.9839831691,-3.7385680592,10.6609948435,54.66,-9.74,55.5210158409,133.35,49.5960168309,-6.1585680592,49.9769231349,-9.9839831691,-3.7385680592,10.6609948435,59.58,-2.42,59.6291271108,132.66,43.8560168309,8.7014319408,44.710906165,-9.9839831691,-3.7385680592,10.6609948435,53.84,12.44,55.2584762729,133.35,48.2960168309,11.3414319408,49.6098107253,-9.9839831691,-3.7385680592,10.6609948435,58.28,15.08,60.199375412,132.05
2019-07-02 19:00:00,45.6157000993,-14.2842446216,47.7999135979,-10.4742999007,-3.8042446216,11.1437532075,56.09,-10.48,57.0606563229,133.27,49.7857000993,-29.1042446216,57.6686482361,-10.4742999007,-3.8042446216,11.1437532075,60.26,-25.3,65.3556240885,132.05,44.0357000993,-13.9942446216,46.2058628939,-10.4742999007,-3.8042446216,11.1437532075,54.51,-10.19,55.4542712512,133.35,48.8957000993,-6.6542446216,49.3464128351,-10.4742999007,-3.8042446216,11.1437532075,59.37,-2.85,59.4383663975,132.66,43.1657000993,8.2357553784,43.9443435691,-10.4742999007,-3.8042446216,11.1437532075,53.64,12.04,54.9746414268,133.35,47.6457000993,11.4357553784,48.998869773,-10.4742999007,-3.8042446216,11.1437532075,58.12,15.24,60.0848733044,132.05
2019-07-02 19:30:00,44.3839168619,-15.0465184059,46.8650167198,-10.2660831381,-3.6965184059,10.9113111643,54.65,-11.35,55.8161714918,133.58,48.1439168619,-29.9365184059,56.6924321676,-10.2660831381,-3.6965184059,10.9113111643,58.41,-26.24,64.0333171091,132.05,42.8539168619,-14.7365184059,45.3169191929,-10.2660831381,-3.6965184059,10.9113111643,53.12,-11.04,54.2551011427,133.7,47.3039168619,-7.4265184059,47.8833345342,-10.2660831381,-3.6965184059,10.9113111643,57.57,-3.73,57.6907080906,132.85,42.0139168619,7.4634815941,42.6716857833,-10.2660831381,-3.6965184059,10.9113111643,52.28,11.16,53.4578712633,133.7,46.0539168619,11.4634815941,47.4591895062,-10.2660831381,-3.6965184059,10.9113111643,56.32,15.16,58.324677453,132.05
2019-07-02 20:00:00,43.4148835354,-15.4776312676,46.0913135205,-10.0651164646,-3.6076312676,10.6921266738,53.48,-11.87,54.7814503276,133.32,46.9448835354,-30.2076312676,55.824036731,-10.0651164646,-3.6076312676,10.6921266738,57.01,-26.6,62.9102543311,131.57,41.9348835354,-15.1676312676,44.5936261746,-10.0651164646,-3.6076312676,10.6921266738,52.0,-11.56,53.2694433986,133.43,46.1448835354,-7.8276312676,46.8040819561,-10.0651164646,-3.6076312676,10.6921266738,56.21,-4.22,56.3681869497,132.5,41.0948835354,6.9123687324,41.6721765004,-10.0651164646,-3.6076312676,10.6921266738,51.16,10.52,52.2304125965,133.43,44.8548835354,10.832368732399999,46.1443473172,-10.0651164646,-3.6076312676,10.6921266738,54.92,14.44,56.786618142,131.57
2019-07-02 20:30:00,41.4106503083,-16.3717385773,44.5294934061,-10.2793496917,-3.6817385773,10.91880163,51.69,-12.69,53.2249208548,133.32,45.2206503083,-31.221738577300002,54.9518350385,-10.2793496917,-3.6817385773,10.91880163,55.5,-27.54,61.9572562336,131.91,39.9906503083,-16.0417385773,43.088159495,-10.2793496917,-3.6817385773,10.91880163,50.27,-12.36,51.7671952109,133.35,44.4606503083,-8.7817385773,45.3196244278,-10.2793496917,-3.6817385773,10.91880163,54.74,-5.1,54.9770643087,132.5,39.1606503083,6.0782614227,39.6295570817,-10.2793496917,-3.6817385773,10.91880163,49.44,9.76,50.3941583916,133.35,43.2406503083,10.2382614227,44.436199613,-10.2793496917,-3.6817385773,10.91880163,53.52,13.92,55.300603975,131.91
2019-07-02 21:00:00,40.2700835083,-16.7575992549,43.6176198176,-10.3999164917,-3.6475992549000003,11.0210364012,50.67,-13.11,52.3385230972,133.32,43.8900835083,-32.2875992549,54.4869571183,-10.3999164917,-3.6475992549000003,11.0210364012,54.29,-28.64,61.3812161822,132.15,38.8800835083,-16.4275992549,42.20813797,-10.3999164917,-3.6475992549000003,11.0210364012,49.28,-12.78,50.9101836571,133.35,43.1800835083,-9.8175992549,44.2821054933,-10.3999164917,-3.6475992549000003,11.0210364012,53.58,-6.17,53.9340829161,132.86,38.0000835083,5.6324007451,38.415235061,-10.3999164917,-3.6475992549000003,11.0210364012,48.4,9.28,49.2816233499,133.35,41.9600835083,9.5124007451,43.0248111671,-10.3999164917,-3.6475992549000003,11.0210364012,52.36,13.16,53.9884728437,132.15
2019-07-02 21:30:00,38.5397168889,-17.4861100759,42.3210801311,-10.5802831111,-3.6861100759000003,11.2040081312,49.12,-13.8,51.0217051851,134.0,42.3597168889,-33.5361100759,54.0279214289,-10.5802831111,-3.6861100759000003,11.2040081312,52.94,-29.85,60.7755386648,132.53,37.2097168889,-17.1661100759,40.9785110282,-10.5802831111,-3.6861100759000003,11.2040081312,47.79,-13.48,49.6547530454,134.06,41.6997168889,-10.8761100759,43.0947347015,-10.5802831111,-3.6861100759000003,11.2040081312,52.28,-7.19,52.7720996361,133.39,36.3797168889,5.0338899241,36.726337262,-10.5802831111,-3.6861100759000003,11.2040081312,46.96,8.72,47.7627469897,134.06,40.4997168889,8.6738899241,41.4181534414,-10.5802831111,-3.6861100759000003,11.2040081312,51.08,12.36,52.5541244813,132.53
2019-07-02 22:00:00,37.7130835391,-18.154572794,41.8552885949,-10.1969164609,-3.524572794,10.7888701304,47.91,-14.63,50.093961712,134.11,41.1030835391,-34.724572794,53.8076150015,-10.1969164609,-3.524572794,10.7888701304,51.3,-31.2,60.0427347812,132.53,36.4230835391,-17.824572794,40.5506647268,-10.1969164609,-3.524572794,10.7888701304,46.62,-14.3,48.7638636697,134.06,40.4930835391,-12.004572794,42.235051586,-10.1969164609,-3.524572794,10.7888701304,50.69,-8.48,51.3944209034,133.39,35.6030835391,4.395427206,35.8733792361,-10.1969164609,-3.524572794,10.7888701304,45.8,7.92,46.4797418237,134.06,39.3230835391,6.835427206,39.912754404,-10.1969164609,-3.524572794,10.7888701304,49.52,10.36,50.5920942441,132.53
2019-07-02 22:30:00,37.025283496,-18.7008337984,41.4800289623,-10.194716504,-3.5108337984,10.7823095187,47.22,-15.19,49.6030694615,134.11,40.295283496,-35.1208337984,53.4526223745,-10.194716504,-3.5108337984,10.7823095187,50.49,-31.61,59.5687183008,132.76,35.765283496,-18.3608337984,40.2029317503,-10.194716504,-3.5108337984,10.7823095187,45.96,-14.85,48.2995248424,134.06,39.725283496,-12.3908337984,41.6128695364,-10.194716504,-3.5108337984,10.7823095187,49.92,-8.88,50.7036566729,133.53,34.925283496,3.8891662016,35.1411587888,-10.194716504,-3.5108337984,10.7823095187,45.12,7.4,45.7227995643,134.06,38.565283496,6.2091662016,39.0619358973,-10.194716504,-3.5108337984,10.7823095187,48.76,9.72,49.719372482,132.76
2019-07-02 23:00:00,35.2384001901,-19.7769426165,40.4088147218,-9.631599809899999,-3.2969426165,10.1802527235,44.87,-16.48,47.8007039697,134.41,38.0584001901,-35.3569426165,51.9476199284,-9.631599809899999,-3.2969426165,10.1802527235,47.69,-32.06,57.4645951869,133.29,34.0684001901,-19.4169426165,39.2131808464,-9.631599809899999,-3.2969426165,10.1802527235,43.7,-16.12,46.5783683699,134.6,37.5484001901,-12.5169426165,39.5797449373,-9.631599809899999,-3.2969426165,10.1802527235,47.18,-9.22,48.0724536507,134.11,33.2484001901,2.8630573835,33.3714430731,-9.631599809899999,-3.2969426165,10.1802527235,42.88,6.16,43.320203139,134.6,36.4084001901,6.4630573835,36.9775974767,-9.631599809899999,-3.2969426165,10.1802527235,46.04,9.76,47.0631405667,133.29
2019-07-02 23:30:00,33.3580002351,-19.6074228075,38.6937618853,-7.7219997649,-2.6974228075,8.1795702926,41.08,-16.91,44.4242557619,134.9,34.7180002351,-36.557422807500004,50.4161155054,-7.7219997649,-2.6974228075,8.1795702926,42.44,-33.86,54.2922941125,133.29,32.3080002351,-19.2674228075,37.617023551,-7.7219997649,-2.6974228075,8.1795702926,40.03,-16.57,43.3239633459,135.01,34.3680002351,-13.5774228075,36.9527515925,-7.7219997649,-2.6974228075,8.1795702926,42.09,-10.88,43.4734689207,134.11,31.4380002351,3.1025771925,31.5907240186,-7.7219997649,-2.6974228075,8.1795702926,39.16,5.8,39.5871898472,135.01,33.2380002351,6.7825771925,33.9229717596,-7.7219997649,-2.6974228075,8.1795702926,40.96,9.48,42.0427401581,133.29
2019-07-03 00:00:00,31.967516958,-19.8120343597,37.6090261231,-6.372483042,-2.2720343597,6.7654031847,38.34,-17.54,42.1616792834,135.54,32.027516958,-36.4720343597,48.5383470344,-6.372483042,-2.2720343597,6.7654031847,38.4,-34.2,51.4217852666,133.92,31.017516958,-19.4920343597,36.6336697823,-6.372483042,-2.2720343597,6.7654031847,37.39,-17.22,41.1647968536,135.64,31.797516958,-13.3220343597,34.4754794626,-6.372483042,-2.2720343597,6.7654031847,38.17,-11.05,39.7372797257,134.78,30.147516958,3.0479656403,30.3012025055,-6.372483042,-2.2720343597,6.7654031847,36.52,5.32,36.905457591,135.64,30.667516958,7.1279656403,31.4849883364,-6.372483042,-2.2720343597,6.7654031847,37.04,9.4,38.2141544457,133.92
2019-07-03 00:30:00,30.8700669543,-20.573355346,37.0974929605,-5.6299330457,-2.053355346,5.9926967449,36.5,-18.52,40.9297007074,136.12,30.4400669543,-37.413355346,48.2323214704,-5.6299330457,-2.053355346,5.9926967449,36.07,-35.36,50.5111324363,134.74,29.9900669543,-20.243355346,36.1828350408,-5.6299330457,-2.053355346,5.9926967449,35.62,-18.19,39.9957560249,136.25,30.2700669543,-14.063355346,33.3774612127,-5.6299330457,-2.053355346,5.9926967449,35.9,-12.01,37.8556481915,135.63,29.1300669543,2.466644654,29.2343143688,-5.6299330457,-2.053355346,5.9926967449,34.76,4.52,35.0526461198,136.25,29.2100669543,6.626644654,29.9523025967,-5.6299330457,-2.053355346,5.9926967449,34.84,8.68,35.9049857262,134.74
2019-07-03 01:00:00,29.5686668666,-20.7413297023,36.1179846903,-5.3113331334,-1.9813297023,5.6688558848,34.88,-18.76,39.6049491857,136.39,29.2486668666,-38.4213297023,48.2875044868,-5.3113331334,-1.9813297023,5.6688558848,34.56,-36.44,50.2221783677,135.07,28.7486668666,-20.4213297023,35.2635300759,-5.3113331334,-1.9813297023,5.6688558848,34.06,-18.44,38.731346478,136.43,29.1386668666,-14.9213297023,32.7369513982,-5.3113331334,-1.9813297023,5.6688558848,34.45,-12.94,36.8000828803,136.03,27.8886668666,2.3786702977,27.9899234008,-5.3113331334,-1.9813297023,5.6688558848,33.2,4.36,33.4850653277,136.43,28.1286668666,6.0186702977,28.7653661866,-5.3113331334,-1.9813297023,5.6688558848,33.44,8.0,34.3836240091,135.07
2019-07-03 01:30:00,29.7892169626,-20.6310494651,36.2358613707,-5.3007830374000005,-1.9410494650999999,5.6449954682,35.09,-18.69,39.757064781,136.16,29.1492169626,-38.0910494651,47.9646213253,-5.3007830374000005,-1.9410494650999999,5.6449954682,34.45,-36.15,49.9362093075,134.85,28.9492169626,-20.3110494651,35.3637652565,-5.3007830374000005,-1.9410494650999999,5.6449954682,34.25,-18.37,38.8654010657,136.2,29.0292169626,-14.7110494651,32.5439766136,-5.3007830374000005,-1.9410494650999999,5.6449954682,34.33,-12.77,36.6281558367,135.84,28.0992169626,2.3789505349,28.1997411257,-5.3007830374000005,-1.9410494650999999,5.6449954682,33.4,4.32,33.6782184802,136.2,27.9792169626,6.0589505349,28.6277394047,-5.3007830374000005,-1.9410494650999999,5.6449954682,33.28,8.0,34.2280352927,134.85
2019-07-03 02:00:00,28.8248168803,-20.8909774364,35.5991995195,-5.6751831197,-2.0309774364,6.0276506858,34.5,-18.86,39.3185655893,136.42,28.6748168803,-38.1309774364,47.7097114158,-5.6751831197,-2.0309774364,6.0276506858,34.35,-36.1,49.8310395236,134.6,28.0248168803,-20.5609774364,34.7583681193,-5.6751831197,-2.0309774364,6.0276506858,33.7,-18.53,38.4584308052,136.43,28.5548168803,-14.7609774364,32.1444244302,-5.6751831197,-2.0309774364,6.0276506858,34.23,-12.73,36.5204846627,135.56,27.1648168803,2.0890225636,27.2450232412,-5.6751831197,-2.0309774364,6.0276506858,32.84,4.12,33.0974319245,136.43,27.5248168803,5.6490225636,28.0985230967,-5.6751831197,-2.0309774364,6.0276506858,33.2,7.68,34.0767134566,134.6
