Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-03 02:30:00,28.1101002221,-21.1408413404,35.1726158691,-5.8298997779,-2.0708413404,6.1867693732,33.94,-19.07,38.9305599754,135.61,28.0901002221,-38.2408413404,47.4490851009,-5.8298997779,-2.0708413404,6.1867693732,33.92,-36.17,49.5866443712,134.19,27.3101002221,-20.8108413404,34.3355892834,-5.8298997779,-2.0708413404,6.1867693732,33.14,-18.74,38.0716062178,135.83,28.1401002221,-15.1208413404,31.9453452533,-5.8298997779,-2.0708413404,6.1867693732,33.97,-13.05,36.3904300607,135.13,26.4101002221,1.6491586596,26.4615403563,-5.8298997779,-2.0708413404,6.1867693732,32.24,3.7199999999999998,32.4539057742,135.83,26.8901002221,5.6491586596,27.4770901574,-5.8298997779,-2.0708413404,6.1867693732,32.72,7.72,33.618399724,134.19
2019-07-03 03:00:00,27.1334335207,-21.0627068366,34.3491023741,-5.8365664793,-2.0827068366,6.1970296139,32.97,-18.98,38.0428876401,135.61,27.3934335207,-37.8127068366,46.6926225261,-5.8365664793,-2.0827068366,6.1970296139,33.23,-35.73,48.7941164486,134.19,26.3634335207,-20.7627068366,33.5577207537,-5.8365664793,-2.0827068366,6.1970296139,32.2,-18.68,37.226098372,135.83,27.2934335207,-14.6327068366,30.9684940337,-5.8365664793,-2.0827068366,6.1970296139,33.13,-12.55,35.4273820653,135.24,25.5234335207,1.7172931634,25.5811406019,-5.8365664793,-2.0827068366,6.1970296139,31.36,3.8,31.589390624099998,135.83,26.243433520700002,6.1572931634,26.956076533,-5.8365664793,-2.0827068366,6.1970296139,32.08,8.24,33.1213526294,134.19
2019-07-03 03:30:00,27.3081334745,-21.2952208422,34.6297644315,-5.9218665255000005,-2.0652208422,6.2716537111,33.23,-19.23,38.3930436407,135.99,27.3181334745,-38.1152208422,46.8940345501,-5.9218665255000005,-2.0652208422,6.2716537111,33.24,-36.05,49.0357022994,134.36,26.5281334745,-20.9552208422,33.8062589795,-5.9218665255000005,-2.0652208422,6.2716537111,32.45,-18.89,37.5477642477,136.12,27.2281334745,-14.9052208422,31.0408901429,-5.9218665255000005,-2.0652208422,6.2716537111,33.15,-12.84,35.5497974678,135.24,25.638133474500002,1.5747791578,25.6864520215,-5.9218665255000005,-2.0652208422,6.2716537111,31.56,3.64,31.7692178059,136.12,26.1181334745,5.9747791578000005,26.7928140026,-5.9218665255000005,-2.0652208422,6.2716537111,32.04,8.04,33.0333649512,134.36
2019-07-03 04:00:00,26.9071501037,-21.2615859299,34.2935819499,-5.9128498963,-2.0515859299,6.2586579012,32.82,-19.21,38.0286273747,135.9,27.0271501037,-38.0915859299,46.7058429041,-5.9128498963,-2.0515859299,6.2586579012,32.94,-36.04,48.8254564751,134.54,26.1371501037,-20.9415859299,33.4917995456,-5.9128498963,-2.0515859299,6.2586579012,32.05,-18.89,37.2026154995,136.22,26.9371501037,-14.8315859299,30.7503820611,-5.9128498963,-2.0515859299,6.2586579012,32.85,-12.78,35.2484169857,135.48,25.2871501037,1.5884140701,25.3369891586,-5.9128498963,-2.0515859299,6.2586579012,31.2,3.64,31.4116156859,136.22,25.8871501037,6.1884140701,26.6165551714,-5.9128498963,-2.0515859299,6.2586579012,31.8,8.24,32.8502298318,134.54
2019-07-03 04:30:00,26.8968835156,-21.3279510595,34.3267219415,-6.1531164844,-2.1679510595,6.5238680448,33.05,-19.16,38.2022001984,135.9,27.3468835156,-38.0579510595,46.8642686582,-6.1531164844,-2.1679510595,6.5238680448,33.5,-35.89,49.095235003,134.74,26.1268835156,-21.0179510595,33.5316016465,-6.1531164844,-2.1679510595,6.5238680448,32.28,-18.85,37.3807557441,135.94,27.2368835156,-14.7579510595,30.978136534,-6.1531164844,-2.1679510595,6.5238680448,33.39,-12.59,35.6847334304,135.68,25.2468835156,1.5920489405,25.2970304004,-6.1531164844,-2.1679510595,6.5238680448,31.4,3.76,31.6243197555,135.94,26.1668835156,5.5920489405,26.7577428845,-6.1531164844,-2.1679510595,6.5238680448,32.32,7.76,33.2385318569,134.74
2019-07-03 05:00:00,27.0782502178,-21.3237957307,34.4664459906,-6.1817497822,-2.1537957307,6.5462100806,33.26,-19.17,38.389015356,136.2,27.2882502178,-38.2637957307,46.997517633,-6.1817497822,-2.1537957307,6.5462100806,33.47,-36.11,49.2358913802,134.53,26.2982502178,-21.0037957307,33.6564614838,-6.1817497822,-2.1537957307,6.5462100806,32.48,-18.85,37.55360036,136.27,27.1782502178,-14.9637957307,31.0253520136,-6.1817497822,-2.1537957307,6.5462100806,33.36,-12.81,35.7349366867,135.68,25.4582502178,1.6062042693,25.5088689735,-6.1817497822,-2.1537957307,6.5462100806,31.64,3.76,31.8626301488,136.27,26.0982502178,6.1262042693,26.8076303164,-6.1817497822,-2.1537957307,6.5462100806,32.28,8.28,33.3250176294,134.53
2019-07-03 05:30:00,27.2442002478,-21.1492561233,34.4896721021,-6.3557997522,-2.2292561233,6.7354118919,33.6,-18.92,38.5606846412,135.81,28.0042002478,-37.8392561233,47.0748822142,-6.3557997522,-2.2292561233,6.7354118919,34.36,-35.61,49.4841560502,134.19,26.4642002478,-20.8392561233,33.6842469194,-6.3557997522,-2.2292561233,6.7354118919,32.82,-18.61,37.7290935486,135.92,27.8942002478,-14.639256123300001,31.5022892392,-6.3557997522,-2.2292561233,6.7354118919,34.25,-12.41,36.4289802218,135.15,25.5642002478,1.6507438767,25.6174411224,-6.3557997522,-2.2292561233,6.7354118919,31.92,3.88,32.1549498522,135.92,26.8442002478,5.8907438767,27.48293926,-6.3557997522,-2.2292561233,6.7354118919,33.2,8.12,34.178566383,134.19
2019-07-03 06:00:00,28.2162669054,-21.0530432219,35.2049477627,-6.9237330946,-2.4430432219,7.3421073371,35.14,-18.61,39.7636982686,135.81,29.5962669054,-37.5430432219,47.8060572427,-6.9237330946,-2.4430432219,7.3421073371,36.52,-35.1,50.6529406846,134.48,27.3662669054,-20.7230432219,34.3272061885,-6.9237330946,-2.4430432219,7.3421073371,34.29,-18.28,38.8582359353,135.92,29.4162669054,-14.3230432219,32.7179816887,-6.9237330946,-2.4430432219,7.3421073371,36.34,-11.88,38.2325777316,135.44,26.5562669054,1.8369567781,26.6197243065,-6.9237330946,-2.4430432219,7.3421073371,33.48,4.28,33.7524636138,135.92,28.3562669054,6.2769567781,29.0426937319,-6.9237330946,-2.4430432219,7.3421073371,35.28,8.72,36.3416675457,134.48
2019-07-03 06:30:00,32.007116935,-20.2540440809,37.8771941426,-7.312883065,-2.6240440809,7.7694186437,39.32,-17.63,43.0915223681,135.13,33.547116935,-35.2840440809,48.6864747271,-7.312883065,-2.6240440809,7.7694186437,40.86,-32.66,52.3088443765,133.6,31.027116935,-19.9240440809,36.8734256319,-7.312883065,-2.6240440809,7.7694186437,38.34,-17.3,42.0624012629,135.16,33.237116935,-12.3040440809,35.4414368063,-7.312883065,-2.6240440809,7.7694186437,40.55,-9.68,41.6893859393,134.66,30.207116935,2.5359559191,30.3133796523,-7.312883065,-2.6240440809,7.7694186437,37.52,5.16,37.8731567208,135.16,32.127116935,7.3359559191,32.9540269436,-7.312883065,-2.6240440809,7.7694186437,39.44,9.96,40.6781907169,133.6
2019-07-03 07:00:00,34.9628002134,-18.5836118671,39.5947980016,-8.3671997866,-3.0336118671,8.9001591687,43.33,-15.55,46.0357621855,134.66,37.4828002134,-34.2036118671,50.7429539601,-8.3671997866,-3.0336118671,8.9001591687,45.85,-31.17,55.4417838818,133.27,33.8328002134,-18.2836118671,38.4571038066,-8.3671997866,-3.0336118671,8.9001591687,42.2,-15.25,44.8709538566,134.71,37.0328002134,-11.3636118671,38.7370619216,-8.3671997866,-3.0336118671,8.9001591687,45.4,-8.33,46.1578693182,134.33,32.9928002134,4.0863881329,33.2449008706,-8.3671997866,-3.0336118671,8.9001591687,41.36,7.12,41.9683690415,134.71,35.8728002134,7.9663881329,36.7467159762,-8.3671997866,-3.0336118671,8.9001591687,44.24,11.0,45.5870332441,133.27
2019-07-03 07:30:00,38.6124502064,-16.7610018653,42.0933782734,-8.8875497936,-3.3010018653,9.4807781668,47.5,-13.46,49.3702501513,133.64,41.8024502064,-32.6110018653,53.0181316713,-8.8875497936,-3.3010018653,9.4807781668,50.69,-29.31,58.5538401815,132.33,37.3224502064,-16.4710018653,40.7953329666,-8.8875497936,-3.3010018653,9.4807781668,46.21,-13.17,48.0501092611,133.85,41.2024502064,-10.0510018653,42.4106654216,-8.8875497936,-3.3010018653,9.4807781668,50.09,-6.75,50.5427601146,133.26,36.5124502064,5.6589981347,36.9483867031,-8.8875497936,-3.3010018653,9.4807781668,45.4,8.96,46.2757128524,133.85,40.0324502064,9.7389981347,41.2000625509,-8.8875497936,-3.3010018653,9.4807781668,48.92,13.04,50.6281344709,132.33
2019-07-03 08:00:00,40.8848003278,-15.2554854503,43.6382485232,-8.5351996722,-3.2954854503,9.1493091432,49.42,-11.96,50.8466124732,133.1,44.0648003278,-29.8854854503,53.2432988134,-8.5351996722,-3.2954854503,9.1493091432,52.6,-26.59,58.9388505147,131.62,39.5248003278,-14.9854854503,42.2702568615,-8.5351996722,-3.2954854503,9.1493091432,48.06,-11.69,49.4612949689,133.39,43.3748003278,-7.5954854503,44.0348123954,-8.5351996722,-3.2954854503,9.1493091432,51.91,-4.3,52.0877922358,132.55,38.6248003278,6.9845145497,39.2512247434,-8.5351996722,-3.2954854503,9.1493091432,47.16,10.28,48.2674217252,133.39,42.1048003278,11.7045145497,43.7013715058,-8.5351996722,-3.2954854503,9.1493091432,50.64,15.0,52.8148615448,131.62
2019-07-03 08:30:00,42.6920502708,-14.1089121122,44.9630132143,-7.4779497292,-3.0489121122,8.0756174514,50.17,-11.06,51.3746289524,132.9,45.0920502708,-27.8889121122,53.0196606593,-7.4779497292,-3.0489121122,8.0756174514,52.57,-24.84,58.143189627,131.25,41.3020502708,-13.8689121122,43.5684068993,-7.4779497292,-3.0489121122,8.0756174514,48.78,-10.82,49.9655961638,133.0,44.3720502708,-5.8289121122,44.7532687258,-7.4779497292,-3.0489121122,8.0756174514,51.85,-2.7800000000000002,51.9244730354,132.21,40.4020502708,7.9910878878,41.1847441623,-7.4779497292,-3.0489121122,8.0756174514,47.88,11.04,49.136300227,133.0,43.0020502708,13.3110878878,45.0151239946,-7.4779497292,-3.0489121122,8.0756174514,50.48,16.36,53.0648659661,131.25
2019-07-03 09:00:00,42.9185667691,-12.8674629073,44.8059703073,-6.7414332309,-2.9074629073000002,7.341679819,49.66,-9.96,50.6489605027,132.9,45.2185667691,-26.3174629073,52.319476627,-6.7414332309,-2.9074629073000002,7.341679819,51.96,-23.41,56.9900842252,131.09,41.5285667691,-12.6574629073,43.4146660144,-6.7414332309,-2.9074629073000002,7.341679819,48.27,-9.75,49.2448515075,133.0,44.5085667691,-4.2674629073,44.7126800304,-6.7414332309,-2.9074629073000002,7.341679819,51.25,-1.3599999999999999,51.2680417024,132.02,40.6185667691,9.2125370927,41.650195750500004,-6.7414332309,-2.9074629073000002,7.341679819,47.36,12.12,48.8862352815,133.0,43.1385667691,14.3325370927,45.4572058359,-6.7414332309,-2.9074629073000002,7.341679819,49.88,17.24,52.7752972516,131.09
2019-07-03 09:30:00,43.9402166983,-11.4132034113,45.3982803155,-5.5597833017,-2.6332034113000002,6.1518249786,49.5,-8.78,50.2726406706,132.11,45.8702166983,-25.4832034113,52.473521285,-5.5597833017,-2.6332034113000002,6.1518249786,51.43,-22.85,56.2775923437,130.33,42.5502166983,-11.2432034113,44.0105733207,-5.5597833017,-2.6332034113000002,6.1518249786,48.11,-8.61,48.8743716072,132.17,45.1602166983,-3.7132034113,45.3126147095,-5.5597833017,-2.6332034113000002,6.1518249786,50.72,-1.08,50.7314971196,131.26,41.5602166983,10.3267965887,42.8239925719,-5.5597833017,-2.6332034113000002,6.1518249786,47.12,12.96,48.8697861669,132.17,43.7602166983,14.9667965887,46.2489088045,-5.5597833017,-2.6332034113000002,6.1518249786,49.32,17.6,52.3662333952,130.33
2019-07-03 10:00:00,44.3474166822,-10.8739799716,45.6611082521,-4.6025833178,-2.4439799716,5.2112197515,48.95,-8.43,49.6705888832,131.97,46.0274166822,-24.4539799716,52.1202477248,-4.6025833178,-2.4439799716,5.2112197515,50.63,-22.01,55.2072187309,130.33,42.9774166822,-10.7139799716,44.292750101,-4.6025833178,-2.4439799716,5.2112197515,47.58,-8.27,48.2933670394,132.17,45.3174166822,-2.7139799716,45.3986116752,-4.6025833178,-2.4439799716,5.2112197515,49.92,-0.27,49.9207301629,131.26,41.9974166822,10.8760200284,43.3828401518,-4.6025833178,-2.4439799716,5.2112197515,46.6,13.32,48.4663016951,132.17,43.9174166822,15.6760200284,46.6312887659,-4.6025833178,-2.4439799716,5.2112197515,48.52,18.12,51.793096065,130.33
2019-07-03 10:30:00,45.0633666702,-10.1931232537,46.2018049141,-4.2366333298,-2.3431232537,4.8414139002,49.3,-7.85,49.921062689,132.37,46.2133666702,-23.5731232537,51.8783904813,-4.2366333298,-2.3431232537,4.8414139002,50.45,-21.23,54.734955924,130.61,43.6533666702,-10.0531232537,44.7960010358,-4.2366333298,-2.3431232537,4.8414139002,47.89,-7.71,48.5066613982,132.48,45.5233666702,-1.7731232537000001,45.5578849274,-4.2366333298,-2.3431232537,4.8414139002,49.76,0.5700000000000001,49.7632645633,131.55,42.6833666702,11.6568767463,44.2464977798,-4.2366333298,-2.3431232537,4.8414139002,46.92,14.0,48.9641338124,132.48,44.0833666702,15.6568767463,46.781203559,-4.2366333298,-2.3431232537,4.8414139002,48.32,18.0,51.5637702268,130.61
2019-07-03 11:00:00,45.157600012,-9.6308014084,46.173165092,-4.182399988,-2.3808014084,4.8125549353,49.34,-7.25,49.8698115096,132.13,46.647600012,-22.9008014084,51.9658088749,-4.182399988,-2.3808014084,4.8125549353,50.83,-20.52,54.8156847992,130.36,43.767600012,-9.5108014084,44.7890405595,-4.182399988,-2.3808014084,4.8125549353,47.95,-7.13,48.4772049524,132.22,45.927600012,-1.1608014084,45.9422670618,-4.182399988,-2.3808014084,4.8125549353,50.11,1.22,50.124849127,131.28,42.777600012,12.1391985916,44.4666527325,-4.182399988,-2.3808014084,4.8125549353,46.96,14.52,49.1535553139,132.22,44.457600012,16.5791985916,47.4483722036,-4.182399988,-2.3808014084,4.8125549353,48.64,18.96,52.2047047688,130.36
2019-07-03 11:30:00,45.9546166663,-9.368751797,46.8998966223,-3.9553833337,-2.468751797,4.6625950662,49.91,-6.9,50.384701051,132.13,47.8146166663,-22.568751797,52.8733025697,-3.9553833337,-2.468751797,4.6625950662,51.77,-20.1,55.5350600972,130.36,44.5246166663,-9.258751797,45.4770928504,-3.9553833337,-2.468751797,4.6625950662,48.48,-6.79,48.9531868217,132.22,47.0746166663,-0.8087517970000001,47.0815634166,-3.9553833337,-2.468751797,4.6625950662,51.03,1.6600000000000001,51.0569926651,131.28,43.5246166663,12.411248203,45.2595994007,-3.9553833337,-2.468751797,4.6625950662,47.48,14.88,49.7570577908,132.22,45.6046166663,16.611248203,48.5357046734,-3.9553833337,-2.468751797,4.6625950662,49.56,19.08,53.1059318721,130.36
2019-07-03 12:00:00,46.1909166696,-10.0411698482,47.2697141381,-5.9090833304,-2.8311698482,6.5523116924,52.1,-7.21,52.5965217481,132.82,48.4209166696,-23.2111698482,53.6967743617,-5.9090833304,-2.8311698482,6.5523116924,54.33,-20.38,58.026660252,131.02,44.6909166696,-9.8911698482,45.7724073404,-5.9090833304,-2.8311698482,6.5523116924,50.6,-7.06,51.0901516929,132.83,47.6209166696,-1.2011698482,47.6360631608,-5.9090833304,-2.8311698482,6.5523116924,53.53,1.63,53.5548111751,131.91,43.7709166696,12.0888301518,45.4096130851,-5.9090833304,-2.8311698482,6.5523116924,49.68,14.92,51.8720425663,132.83,46.2109166696,17.1688301518,49.29723672,-5.9090833304,-2.8311698482,6.5523116924,52.12,20.0,55.8255712017,131.02
2019-07-03 12:30:00,45.9713833364,-9.9257495134,47.0307196337,-5.2786166636,-2.8357495134,5.9921005653,51.25,-7.09,51.7380962155,132.82,48.8313833364,-23.2857495134,54.0992618152,-5.2786166636,-2.8357495134,5.9921005653,54.11,-20.45,57.845437158,131.02,44.5113833364,-9.8057495134,45.5786788975,-5.2786166636,-2.8357495134,5.9921005653,49.79,-6.97,50.2754910468,132.83,48.0313833364,-1.3157495134000001,48.0494014738,-5.2786166636,-2.8357495134,5.9921005653,53.31,1.52,53.3316650781,131.91,43.5213833364,12.0842504866,45.1679080469,-5.2786166636,-2.8357495134,5.9921005653,48.8,14.92,51.0298579265,132.83,46.5613833364,16.2442504866,49.313670438,-5.2786166636,-2.8357495134,5.9921005653,51.84,19.08,55.2397682834,131.02
2019-07-03 13:00:00,46.5840833828,-9.8021545751,47.6041916109,-5.2559166172000005,-2.6421545751,5.8826558871,51.84,-7.16,52.3321239775,132.48,48.0940833828,-23.4221545751,53.4942817633,-5.2559166172000005,-2.6421545751,5.8826558871,53.35,-20.78,57.2540906835,130.94,45.1040833828,-9.6521545751,46.125290522,-5.2559166172000005,-2.6421545751,5.8826558871,50.36,-7.01,50.8455474943,132.6,47.3140833828,-1.5121545751,47.3382413891,-5.2559166172000005,-2.6421545751,5.8826558871,52.57,1.13,52.5821433568,131.64,44.1040833828,12.1578454249,45.7491352531,-5.2559166172000005,-2.6421545751,5.8826558871,49.36,14.8,51.5310547146,132.6,45.8640833828,15.8778454249,48.5347310684,-5.2559166172000005,-2.6421545751,5.8826558871,51.12,18.52,54.3713601081,130.94
2019-07-03 13:30:00,46.4052666925,-9.617574868,47.3914182437,-4.4447333075,-2.507574868,5.1032916723,50.85,-7.11,51.3446647667,132.94,47.8252666925,-23.547574868,53.3080145604,-4.4447333075,-2.507574868,5.1032916723,52.27,-21.04,56.3456697538,131.21,44.9652666925,-9.487574868,45.9552966001,-4.4447333075,-2.507574868,5.1032916723,49.41,-6.98,49.9005861689,133.03,47.0752666925,-1.567574868,47.1013590583,-4.4447333075,-2.507574868,5.1032916723,51.52,0.9400000000000001,51.528574597,132.11,43.9952666925,12.372425132,45.7018642398,-4.4447333075,-2.507574868,5.1032916723,48.44,14.88,50.6739380747,133.03,45.6752666925,15.892425132,48.3611327826,-4.4447333075,-2.507574868,5.1032916723,50.12,18.4,53.390770738,131.21
2019-07-03 14:00:00,45.857950041,-9.2823626579,46.7879668128,-4.282049959,-2.3823626579,4.9001636386000005,50.14,-6.9,50.6125438997,132.77,46.897950041,-23.5023626579,52.4573995595,-4.282049959,-2.3823626579,4.9001636386000005,51.18,-21.12,55.3664772222,131.21,44.417950041,-9.1623626579,45.3530944404,-4.282049959,-2.3823626579,4.9001636386000005,48.7,-6.78,49.1696898506,132.91,46.187950041,-1.5123626579,46.2127035543,-4.282049959,-2.3823626579,4.9001636386000005,50.47,0.87,50.477497957,132.04,43.437950041,12.6976373421,45.2557786126,-4.282049959,-2.3823626579,4.9001636386000005,47.72,15.08,50.0460268153,132.91,44.757950041,16.2176373421,47.6055233438,-4.282049959,-2.3823626579,4.9001636386000005,49.04,18.6,52.4488474611,131.21
2019-07-03 14:30:00,45.8675500464,-8.9591360336,46.7343371166,-4.1924499536,-2.2491360336,4.7576516803,50.06,-6.71,50.5076994131,133.06,46.3175500464,-23.1991360336,51.8026577986,-4.1924499536,-2.2491360336,4.7576516803,50.51,-20.95,54.682379245999996,131.21,44.4475500464,-8.8491360336,45.3198843077,-4.1924499536,-2.2491360336,4.7576516803,48.64,-6.6,49.085737236,133.1,45.6275500464,-1.1991360336,45.6433045524,-4.1924499536,-2.2491360336,4.7576516803,49.82,1.05,49.8310636049,132.17,43.4875500464,13.0708639664,45.4094097502,-4.1924499536,-2.2491360336,4.7576516803,47.68,15.32,50.0807827415,133.1,44.1675500464,16.2308639664,47.0554292531,-4.1924499536,-2.2491360336,4.7576516803,48.36,18.48,51.7706480547,131.21
2019-07-03 15:00:00,45.2473167211,-9.5046364841,46.2348113996,-4.3526832789,-2.4046364841,4.9727385159,49.6,-7.1,50.1055885107,133.06,46.4673167211,-23.4746364841,52.060254334,-4.3526832789,-2.4046364841,4.9727385159,50.82,-21.07,55.0147007626,131.59,43.8473167211,-9.3846364841,44.8403678127,-4.3526832789,-2.4046364841,4.9727385159,48.2,-6.98,48.7027761016,133.32,45.7473167211,-1.3846364841,45.7682663575,-4.3526832789,-2.4046364841,4.9727385159,50.1,1.02,50.1103821578,132.3,42.8473167211,12.5953635159,44.6602253946,-4.3526832789,-2.4046364841,4.9727385159,47.2,15.0,49.5261547064,133.32,44.3273167211,16.2753635159,47.2207418966,-4.3526832789,-2.4046364841,4.9727385159,48.68,18.68,52.1410088126,131.59
2019-07-03 15:30:00,44.5412333487,-10.3490480405,45.7277187663,-4.2987666513,-2.4890480405,4.9673690089,48.84,-7.86,49.468426294,133.06,46.4412333487,-23.4090480405,52.0074195199,-4.2987666513,-2.4890480405,4.9673690089,50.74,-20.92,54.8834583458,131.31,43.1612333487,-10.2090480405,44.3521896424,-4.2987666513,-2.4890480405,4.9673690089,47.46,-7.72,48.0837810493,133.18,45.7612333487,-1.3590480405,45.7814098644,-4.2987666513,-2.4890480405,4.9673690089,50.06,1.13,50.0727520714,132.18,42.2212333487,11.7509519595,43.8259902049,-4.2987666513,-2.4890480405,4.9673690089,46.52,14.24,48.6506731711,133.18,44.3412333487,15.6709519595,47.0289667141,-4.2987666513,-2.4890480405,4.9673690089,48.64,18.16,51.9195069314,131.31
2019-07-03 16:00:00,45.5270500332,-10.1115139851,46.6364128101,-4.3829499668,-2.4015139851000002,4.9977514776,49.91,-7.71,50.5020019405,133.06,46.8570500332,-23.1815139851,52.2777747083,-4.3829499668,-2.4015139851000002,4.9977514776,51.24,-20.78,55.2932726469,131.31,44.1170500332,-9.9715139851,45.2299148218,-4.3829499668,-2.4015139851000002,4.9977514776,48.5,-7.57,49.087217277,133.18,46.1270500332,-1.1315139851,46.1409261791,-4.3829499668,-2.4015139851000002,4.9977514776,50.51,1.27,50.5259636227,132.18,43.1370500332,11.9584860149,44.7639416644,-4.3829499668,-2.4015139851000002,4.9977514776,47.52,14.36,49.6423206549,133.18,44.6970500332,15.918486014900001,47.4470702855,-4.3829499668,-2.4015139851000002,4.9977514776,49.08,18.32,52.3876779405,131.31
2019-07-03 16:30:00,46.8132666974,-10.1544923849,47.901937899,-4.9967333026,-2.4544923849,5.567034809,51.81,-7.7,52.3790616564,133.15,47.8432666974,-23.4444923849,53.2787236284,-4.9967333026,-2.4544923849,5.567034809,52.84,-20.99,56.8563602423,131.31,45.3432666974,-10.0044923849,46.4338422131,-4.9967333026,-2.4544923849,5.567034809,50.34,-7.55,50.9030264326,133.18,47.1232666974,-1.3344923848999999,47.1421587771,-4.9967333026,-2.4544923849,5.567034809,52.12,1.12,52.1320323793,132.26,44.3632666974,12.0655076151,45.9747311692,-4.9967333026,-2.4544923849,5.567034809,49.36,14.52,51.4513362314,133.18,45.7232666974,15.6655076151,48.3324450688,-4.9967333026,-2.4544923849,5.567034809,50.72,18.12,53.8595655385,131.31
2019-07-03 17:00:00,47.1532667176,-10.8447327319,48.3842824703,-6.5067332824,-2.9347327319,7.1379432763,53.66,-7.91,54.2398718656,133.56,49.7032667176,-24.9847327319,55.629592773,-6.5067332824,-2.9347327319,7.1379432763,56.21,-22.05,60.3801838354,131.87,45.6332667176,-10.6447327319,46.8583542845,-6.5067332824,-2.9347327319,7.1379432763,52.14,-7.71,52.7069606409,133.59,48.8832667176,-2.6847327319,48.9569357173,-6.5067332824,-2.9347327319,7.1379432763,55.39,0.25,55.3905641784,132.77,44.7332667176,11.5052672681,46.1891364515,-6.5067332824,-2.9347327319,7.1379432763,51.24,14.44,53.2358074983,133.59,47.5332667176,14.7852672681,49.7796702785,-6.5067332824,-2.9347327319,7.1379432763,54.04,17.72,56.8710822827,131.87
2019-07-03 17:30:00,47.3920000606,-11.5705133776,48.7839978843,-6.8379999394,-3.0005133776,7.4673505141,54.23,-8.57,54.9029853469,134.1,49.9920000606,-26.3505133776,56.5114999388,-6.8379999394,-3.0005133776,7.4673505141,56.83,-23.35,61.4399820964,132.3,45.8520000606,-11.3705133776,47.2408137529,-6.8379999394,-3.0005133776,7.4673505141,52.69,-8.37,53.3506607269,134.11,49.1820000606,-3.8505133776,49.3325002735,-6.8379999394,-3.0005133776,7.4673505141,56.02,-0.85,56.0264482187,133.23,44.9620000606,10.9594866224,46.2784160974,-6.8379999394,-3.0005133776,7.4673505141,51.8,13.96,53.6481276467,134.11,47.8420000606,13.9594866224,49.8369765993,-6.8379999394,-3.0005133776,7.4673505141,54.68,16.96,57.2498384277,132.3
2019-07-03 18:00:00,47.2932000688,-11.7050770365,48.7201765307,-7.3467999312,-3.0250770365,7.9452224831,54.64,-8.68,55.325147989,134.03,49.6332000688,-25.9150770365,55.9914794132,-7.3467999312,-3.0250770365,7.9452224831,56.98,-22.89,61.4058018431,132.3,45.7532000688,-11.4850770365,47.1726860701,-7.3467999312,-3.0250770365,7.9452224831,53.1,-8.46,53.7697089447,134.11,48.8032000688,-3.4150770365,48.9225417177,-7.3467999312,-3.0250770365,7.9452224831,56.15,-0.39,56.1513543915,133.14,44.8532000688,10.8549229635,46.1480108884,-7.3467999312,-3.0250770365,7.9452224831,52.2,13.88,54.0138352647,134.11,47.4932000688,14.1749229635,49.5634189075,-7.3467999312,-3.0250770365,7.9452224831,54.84,17.2,57.4740428367,132.3
2019-07-03 18:30:00,46.7399833734,-12.2993925547,48.3311607864,-8.1300166266,-3.2293925547,8.7479224174,54.87,-9.07,55.61458262,134.36,49.4799833734,-26.8693925547,56.3048222703,-8.1300166266,-3.2293925547,8.7479224174,57.61,-23.64,62.2716765472,132.81,45.1999833734,-12.0693925547,46.7836374558,-8.1300166266,-3.2293925547,8.7479224174,53.33,-8.84,54.0576960293,134.42,48.6499833734,-4.1893925547,48.8300306391,-8.1300166266,-3.2293925547,8.7479224174,56.78,-0.96,56.7881149537,133.62,44.3499833734,10.4906074453,45.5738287814,-8.1300166266,-3.2293925547,8.7479224174,52.48,13.72,54.243790428,134.42,47.3899833734,13.7306074453,49.339032266,-8.1300166266,-3.2293925547,8.7479224174,55.52,16.96,58.0526657441,132.81
2019-07-03 19:00:00,46.0705667016,-12.7523629513,47.8029274945,-8.7194332984,-3.2923629513,9.3203095898,54.79,-9.46,55.6006807512,134.36,48.6805667016,-27.8823629513,56.1001224432,-8.7194332984,-3.2923629513,9.3203095898,57.4,-24.59,62.4454009516,133.06,44.5305667016,-12.5123629513,46.2550602355,-8.7194332984,-3.2923629513,9.3203095898,53.25,-9.22,54.0423065755,134.63,47.8805667016,-5.1723629513,48.159132116,-8.7194332984,-3.2923629513,9.3203095898,56.6,-1.88,56.6312140078,133.96,43.6405667016,9.9876370487,44.7688726221,-8.7194332984,-3.2923629513,9.3203095898,52.36,13.28,54.017848902,134.63,46.6005667016,13.1076370487,48.4089141162,-8.7194332984,-3.2923629513,9.3203095898,55.32,16.4,57.6997608314,133.06
2019-07-03 19:30:00,44.616183379,-13.6483758151,46.6570678643,-9.543816621,-3.4583758151,10.1510984122,54.16,-10.19,55.1102685531,134.95,47.596183379,-29.2383758151,55.8594601885,-9.543816621,-3.4583758151,10.1510984122,57.14,-25.78,62.6864259629,133.32,43.106183379,-13.3883758151,45.1374750343,-9.543816621,-3.4583758151,10.1510984122,52.65,-9.93,53.578236253200004,134.99,46.796183379,-6.3483758151,47.2248309084,-9.543816621,-3.4583758151,10.1510984122,56.34,-2.89,56.4140735987,134.26,42.256183379,9.2216241849,43.2507038829,-9.543816621,-3.4583758151,10.1510984122,51.8,12.68,53.3293765199,134.99,45.616183379,11.9416241849,47.1533516755,-9.543816621,-3.4583758151,10.1510984122,55.16,15.4,57.2694124293,133.32
2019-07-03 20:00:00,43.699733385100004,-14.3809218754,46.005191141,-10.0702666149,-3.5309218754,10.6713485083,53.77,-10.85,54.8537637724,135.18,46.7397333851,-30.1909218754,55.6425596158,-10.0702666149,-3.5309218754,10.6713485083,56.81,-26.66,62.7545352943,133.51,42.2097333851,-14.1109218754,44.5059513842,-10.0702666149,-3.5309218754,10.6713485083,52.28,-10.58,53.339805024,135.23,45.9697333851,-7.1909218754,46.5287625552,-10.0702666149,-3.5309218754,10.6713485083,56.04,-3.66,56.1593910223,134.43,41.4097333851,8.6290781246,42.2992554108,-10.0702666149,-3.5309218754,10.6713485083,51.48,12.16,52.8966539584,135.23,44.8097333851,11.6290781246,46.2941428701,-10.0702666149,-3.5309218754,10.6713485083,54.88,15.16,56.9354019921,133.51
2019-07-03 20:30:00,41.8954167108,-15.7417465805,44.7552067002,-10.6845832892,-3.6717465805,11.2978778102,52.58,-12.07,53.9475791857,133.69,45.5354167108,-31.1317465805,55.1603101893,-10.6845832892,-3.6717465805,11.2978778102,56.22,-27.46,62.567883135,132.05,40.445416710800004,-15.4317465805,43.2893813243,-10.6845832892,-3.6717465805,11.2978778102,51.13,-11.76,52.4649835605,133.82,44.7654167108,-8.6317465805,45.5900162571,-10.6845832892,-3.6717465805,11.2978778102,55.45,-4.96,55.6713939111,132.97,39.5554167108,6.6882534195000005,40.1168758127,-10.6845832892,-3.6717465805,11.2978778102,50.24,10.36,51.297048648,133.82,43.5154167108,10.0882534195,44.6695013244,-10.6845832892,-3.6717465805,11.2978778102,54.2,13.76,55.9193848321,132.05
2019-07-03 21:00:00,40.5558000488,-16.6568466622,43.8431688901,-10.7841999512,-3.6768466622,11.3937776863,51.34,-12.98,52.9554152094,133.08,44.3358000488,-31.2768466622,54.2577579992,-10.7841999512,-3.6768466622,11.3937776863,55.12,-27.6,61.6439323859,131.44,39.1558000488,-16.3168466622,42.4195257217,-10.7841999512,-3.6768466622,11.3937776863,49.94,-12.64,51.5147862269,133.26,43.6058000488,-9.0068466622,44.5262740939,-10.7841999512,-3.6768466622,11.3937776863,54.39,-5.33,54.6505352215,132.38,38.2958000488,5.6031533378,38.7035350931,-10.7841999512,-3.6768466622,11.3937776863,49.08,9.28,49.9496226212,133.26,42.3758000488,9.6431533378,43.4591628551,-10.7841999512,-3.6768466622,11.3937776863,53.16,13.32,54.8033575614,131.44
2019-07-03 21:30:00,38.9982167204,-17.3919707535,42.7006036733,-10.6817832796,-3.6519707535,11.2888167855,49.68,-13.74,51.5450288583,133.08,42.9382167204,-32.0819707535,53.59984424,-10.6817832796,-3.6519707535,11.2888167855,53.62,-28.43,60.6907678317,131.51,37.6582167204,-17.0619707535,41.3431025995,-10.6817832796,-3.6519707535,11.2888167855,48.34,-13.41,50.1655628893,133.16,42.2382167204,-9.7619707535,43.3516207853,-10.6817832796,-3.6519707535,11.2888167855,52.92,-6.11,53.2715543231,132.38,36.7982167204,4.8680292465,37.1188154788,-10.6817832796,-3.6519707535,11.2888167855,47.48,8.52,48.2383747653,133.16,40.9982167204,9.3880292465,42.0593493458,-10.6817832796,-3.6519707535,11.2888167855,51.68,13.04,53.299756097,131.51
2019-07-03 22:00:00,38.3569334045,-17.5033718555,42.1618591443,-10.5830665955,-3.5933718555,11.1764761825,48.94,-13.91,50.8784011148,133.23,42.0469334045,-32.9433718555,53.4154505544,-10.5830665955,-3.5933718555,11.1764761825,52.63,-29.35,60.2605957488,131.51,37.0469334045,-17.1533718555,40.8254019048,-10.5830665955,-3.5933718555,11.1764761825,47.63,-13.56,49.522626142,133.29,41.3869334045,-10.5333718555,42.7063248158,-10.5830665955,-3.5933718555,11.1764761825,51.97,-6.94,52.431331282,132.38,36.1769334045,4.8066281445,36.4948514817,-10.5830665955,-3.5933718555,11.1764761825,46.76,8.4,47.5085002921,133.29,40.1769334045,8.8466281445,41.1393826803,-10.5830665955,-3.5933718555,11.1764761825,50.76,12.44,52.2621392597,131.51
2019-07-03 22:30:00,37.6784501273,-17.9418426187,41.7321856671,-10.461549872700001,-3.5518426187000003,11.0480591837,48.14,-14.39,50.2447181304,133.23,41.1584501273,-33.4818426187,53.0570617546,-10.461549872700001,-3.5518426187000003,11.0480591837,51.62,-29.93,59.6693329944,131.74,36.3884501273,-17.6018426187,40.4220752342,-10.461549872700001,-3.5518426187000003,11.0480591837,46.85,-14.05,48.9113994893,133.29,40.5284501273,-11.0618426187,42.0109465716,-10.461549872700001,-3.5518426187000003,11.0480591837,50.99,-7.51,51.5400834303,132.66,35.5384501273,4.3681573813,35.8058966702,-10.461549872700001,-3.5518426187000003,11.0480591837,46.0,7.92,46.6768293696,133.29,39.3384501273,8.6081573813,40.2692690761,-10.461549872700001,-3.5518426187000003,11.0480591837,49.8,12.16,51.2631017399,131.74
2019-07-03 23:00:00,36.1352834797,-18.5596007213,40.6228690653,-9.5147165203,-3.2296007213,10.0478928776,45.65,-15.33,48.1552842376,134.03,38.6052834797,-34.6596007213,51.8811703291,-9.5147165203,-3.2296007213,10.0478928776,48.12,-31.43,57.4750319704,132.49,34.9152834797,-18.2196007213,39.3831292677,-9.5147165203,-3.2296007213,10.0478928776,44.43,-14.99,46.8905640828,134.12,38.0652834797,-11.9796007213,39.9058471885,-9.5147165203,-3.2296007213,10.0478928776,47.58,-8.75,48.3778761419,133.42,34.0452834797,3.9303992787,34.2714074077,-9.5147165203,-3.2296007213,10.0478928776,43.56,7.16,44.1445262745,134.12,36.8852834797,7.0103992787,37.5455701172,-9.5147165203,-3.2296007213,10.0478928776,46.4,10.24,47.5164981875,132.49
2019-07-03 23:30:00,33.7256334578,-18.9560937761,38.6878772147,-8.1043665422,-2.7960937761,8.5731497978,41.83,-16.16,44.8429983386,134.59,35.3156334578,-34.5860937761,49.4306772077,-8.1043665422,-2.7960937761,8.5731497978,43.42,-31.79,53.8135717083,133.16,32.6556334578,-18.6260937761,37.594171967,-8.1043665422,-2.7960937761,8.5731497978,40.76,-15.83,43.7260391529,134.71,34.8956334578,-11.7260937761,36.8131295826,-8.1043665422,-2.7960937761,8.5731497978,43.0,-8.93,43.9174782974,134.1,31.7756334578,3.7239062239000003,31.9930986184,-8.1043665422,-2.7960937761,8.5731497978,39.88,6.52,40.409464238,134.71,33.7756334578,7.3239062239,34.5605702767,-8.1043665422,-2.7960937761,8.5731497978,41.88,10.12,43.0853664253,133.16
2019-07-04 00:00:00,32.0924002285,-19.2628350553,37.4296535756,-7.0275997715,-2.4428350553,7.4400673153,39.12,-16.82,42.5827054096,134.59,32.6424002285,-35.7528350553,48.4127205099,-7.0275997715,-2.4428350553,7.4400673153,39.67,-33.31,51.8002413122,133.07,31.1124002285,-18.9528350553,36.430638268,-7.0275997715,-2.4428350553,7.4400673153,38.14,-16.51,41.5600733878,134.63,32.3624002285,-12.9228350553,34.8471607798,-7.0275997715,-2.4428350553,7.4400673153,39.39,-10.48,40.7603054454,134.0,30.2524002285,3.2771649447,30.429385956,-7.0275997715,-2.4428350553,7.4400673153,37.28,5.72,37.7162670475,134.63,31.2124002285,7.2771649447,32.0495094761,-7.0275997715,-2.4428350553,7.4400673153,38.24,9.72,39.456000811,133.07
2019-07-04 00:30:00,31.1360668769,-19.6430351348,36.8144467549,-6.1739331231,-2.1930351348,6.5518587676,37.31,-17.45,41.1890592269,134.59,31.0960668769,-35.8630351348,47.4670692617,-6.1739331231,-2.1930351348,6.5518587676,37.27,-33.67,50.2267040527,133.37,30.2260668769,-19.3130351348,35.869324568,-6.1739331231,-2.1930351348,6.5518587676,36.4,-17.12,40.2250469235,134.77,30.8760668769,-13.0030351348,33.5023943697,-6.1739331231,-2.1930351348,6.5518587676,37.05,-10.81,38.5948001679,134.3,29.3060668769,2.9269648652,29.4518705538,-6.1739331231,-2.1930351348,6.5518587676,35.48,5.12,35.8475215322,134.77,29.7860668769,7.4469648652,30.7028836707,-6.1739331231,-2.1930351348,6.5518587676,35.96,9.64,37.2297085672,133.37
2019-07-04 01:00:00,30.0491834868,-20.4567740885,36.3515203854,-5.9708165132,-2.0767740885,6.3216801919,36.02,-18.38,40.438407486,135.1,29.7791834868,-35.9567740885,46.6871435408,-5.9708165132,-2.0767740885,6.3216801919,35.75,-33.88,49.2535978381,133.27,29.2091834868,-20.1267740885,35.4720091788,-5.9708165132,-2.0767740885,6.3216801919,35.18,-18.05,39.5402946372,135.11,29.6191834868,-13.0567740885,32.3693586595,-5.9708165132,-2.0767740885,6.3216801919,35.59,-10.98,37.245248019,134.19,28.3091834868,2.2032259115,28.3947895591,-5.9708165132,-2.0767740885,6.3216801919,34.28,4.28,34.5461546341,135.11,28.5491834868,7.0832259115,29.414757641,-5.9708165132,-2.0767740885,6.3216801919,34.52,9.16,35.7146468553,133.27
2019-07-04 01:30:00,29.853666745,-20.083355346,35.9803082265,-5.966333255,-2.053355346,6.3097861046,35.82,-18.03,40.1017867432,134.42,29.673666745,-36.143355346,46.7639672586,-5.966333255,-2.053355346,6.3097861046,35.64,-34.09,49.3187357908,133.13,29.003666745,-19.763355346,35.097049722,-5.966333255,-2.053355346,6.3097861046,34.97,-17.71,39.1987882466,134.49,29.513666745,-13.373355346,32.4022091523,-5.966333255,-2.053355346,6.3097861046,35.48,-11.32,37.2420837226,134.01,28.073666745,2.386644654,28.174932781,-5.966333255,-2.053355346,6.3097861046,34.04,4.44,34.328343974,134.49,28.393666745,6.666644654,29.1658098151,-5.966333255,-2.053355346,6.3097861046,34.36,8.72,35.4492313034,133.13
2019-07-04 02:00:00,29.3434500176,-20.5566459537,35.827555761,-5.7765499824,-1.9766459537,6.1053795071,35.12,-18.58,39.7319871137,135.35,28.9834500176,-36.4966459537,46.605209374,-5.7765499824,-1.9766459537,6.1053795071,34.76,-34.52,48.9886517471,133.89,28.5334500176,-20.2366459537,34.981132191,-5.7765499824,-1.9766459537,6.1053795071,34.31,-18.26,38.8664855628,135.49,28.8634500176,-13.4466459537,31.8419696992,-5.7765499824,-1.9766459537,6.1053795071,34.64,-11.47,36.4895944072,134.86,27.6234500176,2.1833540463,27.7096016891,-5.7765499824,-1.9766459537,6.1053795071,33.4,4.16,33.6580688691,135.49,27.8234500176,6.9833540463,28.6864358995,-5.7765499824,-1.9766459537,6.1053795071,33.6,8.96,34.7741513196,133.89
2019-07-04 02:30:00,28.5991333283,-21.0432272112,35.5067294832,-5.7108666717,-1.9532272112,6.0356519681,34.31,-19.09,39.2632678212,135.84,28.3991333283,-37.7832272112,47.2660875501,-5.7108666717,-1.9532272112,6.0356519681,34.11,-35.83,49.4700010107,134.22,27.8191333283,-20.7032272112,34.6774825513,-5.7108666717,-1.9532272112,6.0356519681,33.53,-18.75,38.4164469986,135.94,28.1491333283,-14.4432272112,31.6382761763,-5.7108666717,-1.9532272112,6.0356519681,33.86,-12.49,36.090160709,135.19,26.8091333283,1.7667727888,26.8672870961,-5.7108666717,-1.9532272112,6.0356519681,32.52,3.7199999999999998,32.7320760112,135.94,27.0091333283,6.0867727888,27.6864964582,-5.7108666717,-1.9532272112,6.0356519681,32.72,8.04,33.6933227806,134.22
2019-07-04 03:00:00,27.8531999887,-20.989912552,34.8765992973,-5.6668000113,-1.929912552,5.9864166934,33.52,-19.06,38.5600051867,136.4,27.5131999887,-38.279912552,47.1415727209,-5.6668000113,-1.929912552,5.9864166934,33.18,-36.35,49.2162056644,134.86,27.0931999887,-20.679912552,34.0837243972,-5.6668000113,-1.929912552,5.9864166934,32.76,-18.75,37.7462594173,136.4,27.4631999887,-14.859912552,31.225700227,-5.6668000113,-1.929912552,5.9864166934,33.13,-12.93,35.5637708912,135.96,26.1731999887,2.030087448,26.2518123697,-5.6668000113,-1.929912552,5.9864166934,31.84,3.96,32.085311281,136.4,26.4131999887,5.670087448,27.0149407793,-5.6668000113,-1.929912552,5.9864166934,32.08,7.6,32.9679602038,134.86
2019-07-04 03:30:00,27.6871833224,-21.2063176556,34.8753212005,-5.4428166776,-1.8663176556,5.7539025867,33.13,-19.34,38.3618625721,136.22,27.2371833224,-38.7063176556,47.3290944536,-5.4428166776,-1.8663176556,5.7539025867,32.68,-36.84,49.245994761,135.09,26.9371833224,-20.8763176556,34.0797958357,-5.4428166776,-1.8663176556,5.7539025867,32.38,-19.01,37.5478960795,136.27,27.1871833224,-15.2763176556,31.185073643,-5.4428166776,-1.8663176556,5.7539025867,32.63,-13.41,35.2781093598,136.13,26.0371833224,1.8136823444,26.1002750754,-5.4428166776,-1.8663176556,5.7539025867,31.48,3.68,31.6943654298,136.27,26.1971833224,5.2936823444,26.7266811781,-5.4428166776,-1.8663176556,5.7539025867,31.64,7.16,32.4400246609,135.09
2019-07-04 04:00:00,27.4463666558,-21.6714017309,34.9707405639,-5.4536333442,-1.8914017309000002,5.7723060523,32.9,-19.78,38.3882586216,136.22,27.0863666558,-38.2314017309,46.8541496233,-5.4536333442,-1.8914017309000002,5.7723060523,32.54,-36.34,48.7795776939,134.75,26.7163666558,-21.3214017309,34.1813753242,-5.4536333442,-1.8914017309000002,5.7723060523,32.17,-19.43,37.5823602239,136.27,27.0463666558,-14.8514017309,30.8556329161,-5.4536333442,-1.8914017309000002,5.7723060523,32.5,-12.96,34.9887353301,135.67,25.7863666558,1.3485982691,25.8216076687,-5.4536333442,-1.8914017309000002,5.7723060523,31.24,3.24,31.4075659675,136.27,26.0263666558,5.8685982691,26.679808975,-5.4536333442,-1.8914017309000002,5.7723060523,31.48,7.76,32.4223379786,134.75
2019-07-04 04:30:00,27.6708166554,-21.1837636341,34.8486145504,-5.6391833446,-1.9337636341,5.9615292154,33.31,-19.25,38.4723095226,136.05,27.3208166554,-38.7737636341,47.4323915597,-5.6391833446,-1.9337636341,5.9615292154,32.96,-36.84,49.4322485833,134.75,26.9108166554,-20.8637636341,34.0512655571,-5.6391833446,-1.9337636341,5.9615292154,32.55,-18.93,37.6543144938,136.1,27.2708166554,-15.4137636341,31.3254138108,-5.6391833446,-1.9337636341,5.9615292154,32.91,-13.48,35.5637244956,135.67,26.0408166554,1.7862363659,26.1020070576,-5.6391833446,-1.9337636341,5.9615292154,31.68,3.7199999999999998,31.8976613563,136.1,26.2808166554,5.2262363659,26.7954263005,-5.6391833446,-1.9337636341,5.9615292154,31.92,7.16,32.7131777729,134.75
2019-07-04 05:00:00,27.4829833218,-21.7277027931,35.0343751326,-5.7470166782,-1.9577027931000002,6.0713096549,33.23,-19.77,38.6663393664,136.31,27.2229833218,-38.3977027931,47.0688262094,-5.7470166782,-1.9577027931000002,6.0713096549,32.97,-36.44,49.1415760838,135.23,26.7429833218,-21.3877027931,34.2435539586,-5.7470166782,-1.9577027931000002,6.0713096549,32.49,-19.43,37.8566374629,136.53,27.1629833218,-14.9777027931,31.018691847,-5.7470166782,-1.9577027931000002,6.0713096549,32.91,-13.02,35.3919270456,136.15,25.8129833218,1.3222972069,25.8468291648,-5.7470166782,-1.9577027931000002,6.0713096549,31.56,3.2800000000000002,31.7299858178,136.53,26.1329833218,5.9222972069,26.7956418379,-5.7470166782,-1.9577027931000002,6.0713096549,31.88,7.88,32.8394397029,135.23
2019-07-04 05:30:00,28.0341333226,-21.1587195746,35.1226998562,-5.3458666774,-1.8587195746,5.6597817086,33.38,-19.3,38.5579356294,136.59,27.7141333226,-37.8287195746,46.8944048953,-5.3458666774,-1.8587195746,5.6597817086,33.06,-35.97,48.8549332207,135.03,27.2741333226,-20.8287195746,34.3178365813,-5.3458666774,-1.8587195746,5.6597817086,32.62,-18.97,37.7349347422,136.68,27.6541333226,-14.3387195746,31.1504409097,-5.3458666774,-1.8587195746,5.6597817086,33.0,-12.48,35.2810203934,135.92,26.3741333226,1.9412804254,26.4454812437,-5.3458666774,-1.8587195746,5.6597817086,31.72,3.8,31.9468057871,136.68,26.6141333226,6.3412804254,27.3591653738,-5.3458666774,-1.8587195746,5.6597817086,31.96,8.2,32.9951754049,135.03
2019-07-04 06:00:00,29.279283322,-21.1512496285,36.1199639078,-5.660716678,-1.9512496285,5.9875778426,34.94,-19.2,39.8678266275,136.73,29.059283322,-37.0212496285,47.063944493,-5.660716678,-1.9512496285,5.9875778426,34.72,-35.07,49.3496028353,135.1,28.479283322,-20.8212496285,35.2788040419,-5.660716678,-1.9512496285,5.9875778426,34.14,-18.87,39.0079030454,136.9,28.939283322,-13.5412496285,31.9507051674,-5.660716678,-1.9512496285,5.9875778426,34.6,-11.59,36.4895615211,136.04,27.619283322,2.0887503715,27.6981531755,-5.660716678,-1.9512496285,5.9875778426,33.28,4.04,33.5243195308,136.9,27.899283322,7.1687503715,28.8055722347,-5.660716678,-1.9512496285,5.9875778426,33.56,9.12,34.7771189146,135.1
2019-07-04 06:30:00,32.7371499864,-19.7177909958,38.2166491334,-6.8128500136,-2.3677909958,7.2125834143,39.55,-17.35,43.1882507171,135.89,33.5071499864,-35.9677909958,49.1570044788,-6.8128500136,-2.3677909958,7.2125834143,40.32,-33.6,52.4848778221,134.47,31.7571499864,-19.3977909958,37.2127783265,-6.8128500136,-2.3677909958,7.2125834143,38.57,-17.03,42.1623742216,136.05,33.2271499864,-12.7277909958,35.5814580906,-6.8128500136,-2.3677909958,7.2125834143,40.04,-10.36,41.3585686406,135.31,30.9071499864,3.2722090042,31.0798853287,-6.8128500136,-2.3677909958,7.2125834143,37.72,5.64,38.1393235388,136.05,32.1871499864,7.9522090042,33.1549431049,-6.8128500136,-2.3677909958,7.2125834143,39.0,10.32,40.3423152533,134.47
2019-07-04 07:00:00,35.5578666511,-18.1404972874,39.9179097976,-7.7921333489,-2.7604972873999998,8.2666612003,43.35,-15.38,45.9974662346,134.96,37.2778666511,-34.6004972874,50.8609256167,-7.7921333489,-2.7604972873999998,8.2666612003,45.07,-31.84,55.1823386601,133.27,34.4378666511,-17.8304972874,38.7800630865,-7.7921333489,-2.7604972873999998,8.2666612003,42.23,-15.07,44.8383518876,135.04,36.8378666511,-11.6404972874,38.6332705903,-7.7921333489,-2.7604972873999998,8.2666612003,44.63,-8.88,45.5048491921,134.16,33.6078666511,4.6395027126,33.9265926119,-7.7921333489,-2.7604972873999998,8.2666612003,41.4,7.4,42.0561529387,135.04,35.6878666511,8.1195027126,36.5998654424,-7.7921333489,-2.7604972873999998,8.2666612003,43.48,10.88,44.8205845567,133.27
2019-07-04 07:30:00,38.8849666491,-16.819312481,42.3666130772,-8.7750333509,-3.199312481,9.3400648103,47.66,-13.62,49.5679331827,134.39,41.9749666491,-32.379312481,53.0124296928,-8.7750333509,-3.199312481,9.3400648103,50.75,-29.18,58.5408822961,132.78,37.6049666491,-16.529312481,41.0773865743,-8.7750333509,-3.199312481,9.3400648103,46.38,-13.33,48.2575724628,134.41,41.3649666491,-9.619312481,42.468713643,-8.7750333509,-3.199312481,9.3400648103,50.14,-6.42,50.5493422311,133.72,36.7849666491,5.840687519,37.2457702575,-8.7750333509,-3.199312481,9.3400648103,45.56,9.04,46.4481991039,134.41,40.2249666491,10.000687519,41.4495077507,-8.7750333509,-3.199312481,9.3400648103,49.0,13.2,50.7468225606,132.78
2019-07-04 08:00:00,41.9269333163,-14.8903693203,44.4925930443,-8.4930666837,-3.1803693203,9.0690093564,50.42,-11.71,51.7619599706,134.07,44.5369333163,-31.5903693203,54.6030206401,-8.4930666837,-3.1803693203,9.0690093564,53.03,-28.41,60.1606931476,132.71,40.5469333163,-14.6203693203,43.1023085278,-8.4930666837,-3.1803693203,9.0690093564,49.04,-11.44,50.3566797952,134.07,43.8669333163,-8.9403693203,44.7687172272,-8.4930666837,-3.1803693203,9.0690093564,52.36,-5.76,52.6758692382,133.13,39.6669333163,7.6196306797,40.3921325312,-8.4930666837,-3.1803693203,9.0690093564,48.16,10.8,49.3561100574,134.07,42.6269333163,10.6596306797,43.9395399405,-8.4930666837,-3.1803693203,9.0690093564,51.12,13.84,52.9603625365,132.71
2019-07-04 08:30:00,43.4860499845,-13.4599529452,45.5214990586,-7.7439500155,-3.0499529452,8.3229186474,51.23,-10.41,52.2769643342,133.58,45.8460499845,-29.6299529452,54.5874931712,-7.7439500155,-3.0499529452,8.3229186474,53.59,-26.58,59.8195996309,132.19,42.0560499845,-13.2199529452,44.0849009999,-7.7439500155,-3.0499529452,8.3229186474,49.8,-10.17,50.8278358776,133.64,45.1360499845,-7.1999529452,45.7066989687,-7.7439500155,-3.0499529452,8.3229186474,52.88,-4.15,53.0425951477,133.01,41.1360499845,8.8700470548,42.0814964454,-7.7439500155,-3.0499529452,8.3229186474,48.88,11.92,50.3124318633,133.64,43.8560499845,11.6300470548,45.3719198926,-7.7439500155,-3.0499529452,8.3229186474,51.6,14.68,53.6475759005,132.19
2019-07-04 09:00:00,44.0382833198,-12.619936855,45.810841555,-6.7617166802,-2.809936855,7.3223327972,50.8,-9.81,51.7385359283,133.13,45.9782833198,-27.299936855,53.4723207774,-6.7617166802,-2.809936855,7.3223327972,52.74,-24.49,58.1486689444,131.35,42.6182833198,-12.409936855,44.3883386248,-6.7617166802,-2.809936855,7.3223327972,49.38,-9.6,50.3045166958,133.13,45.2682833198,-5.109936855,45.5557782217,-6.7617166802,-2.809936855,7.3223327972,52.03,-2.3,52.0808112456,132.19,41.6782833198,9.550063145,42.7584261469,-6.7617166802,-2.809936855,7.3223327972,48.44,12.36,49.992031365,133.13,43.9182833198,14.190063145,46.1538026799,-6.7617166802,-2.809936855,7.3223327972,50.68,17.0,53.4552373486,131.35
2019-07-04 09:30:00,45.1587166547,-11.6438039015,46.6356929744,-5.9612833453,-2.6638039015,6.529375954,51.12,-8.98,51.9027436654,133.13,46.9187166547,-25.6038039015,53.4501706897,-5.9612833453,-2.6638039015,6.529375954,52.88,-22.94,57.6414607726,131.26,43.7287166547,-11.4438039015,45.2013418828,-5.9612833453,-2.6638039015,6.529375954,49.69,-8.78,50.4597314698,133.13,46.1887166547,-3.4538039015,46.3176673377,-5.9612833453,-2.6638039015,6.529375954,52.15,-0.79,52.1559833576,132.19,42.7987166547,10.5361960985,44.0765422364,-5.9612833453,-2.6638039015,6.529375954,48.76,13.2,50.5151224882,133.13,44.8387166547,15.0961960985,47.3117918482,-5.9612833453,-2.6638039015,6.529375954,50.8,17.76,53.8150313574,131.26
2019-07-04 10:00:00,45.6074833234,-11.195629298,46.9615230851,-4.9725166766,-2.465629298,5.5502477363,50.58,-8.73,51.3278608555,133.13,47.0074833234,-25.125629298,53.3010387893,-4.9725166766,-2.465629298,5.5502477363,51.98,-22.66,56.7044619056,131.26,44.1874833234,-11.015629298,45.5398481693,-4.9725166766,-2.465629298,5.5502477363,49.16,-8.55,49.8979769129,133.13,46.2974833234,-2.995629298,46.3942965996,-4.9725166766,-2.465629298,5.5502477363,51.27,-0.53,51.2727393456,132.19,43.1874833234,10.974370702,44.560021635,-4.9725166766,-2.465629298,5.5502477363,48.16,13.44,50.0001919996,133.13,44.8674833234,15.574370702,47.4937057149,-4.9725166766,-2.465629298,5.5502477363,49.84,18.04,53.0044073639,131.26
2019-07-04 10:30:00,45.7968666585,-10.3342041026,46.948362806,-4.1031333415,-2.2942041026,4.700965399,49.9,-8.04,50.5435614099,133.02,46.9568666585,-24.5742041026,52.998479541,-4.1031333415,-2.2942041026,4.700965399,51.06,-22.28,55.7092631436,131.26,44.3868666585,-10.1842041026,45.5402233741,-4.1031333415,-2.2942041026,4.700965399,48.49,-7.89,49.1277131566,133.05,46.2668666585,-2.4742041026,46.3329756905,-4.1031333415,-2.2942041026,4.700965399,50.37,-0.18,50.370321619,132.19,43.4168666585,11.7457958974,44.9776392411,-4.1031333415,-2.2942041026,4.700965399,47.52,14.04,49.5507013068,133.05,44.8568666585,15.8257958974,47.5667352485,-4.1031333415,-2.2942041026,4.700965399,48.96,18.12,52.2055169498,131.26
2019-07-04 11:00:00,46.4096666596,-8.8989118187,47.2551350756,-3.5403333404,-2.1389118187,4.1362910838,49.95,-6.76,50.4053578501,133.02,46.8596666596,-24.1689118187,52.7253701547,-3.5403333404,-2.1389118187,4.1362910838,50.4,-22.03,55.0043716444,131.26,44.9996666596,-8.7889118187,45.849917889,-3.5403333404,-2.1389118187,4.1362910838,48.54,-6.65,48.9934087404,133.05,46.1796666596,-2.1489118187,46.2296380561,-3.5403333404,-2.1389118187,4.1362910838,49.72,-0.01,49.7200010056,132.19,44.0196666596,13.0610881813,45.9164793653,-3.5403333404,-2.1389118187,4.1362910838,47.56,15.2,49.9298868414,133.05,44.7796666596,16.0210881813,47.5593714493,-3.5403333404,-2.1389118187,4.1362910838,48.32,18.16,51.6198411466,131.26
