Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-04 11:30:00,46.4483333271,-8.4892160235,47.2177345661,-3.1416666729,-2.0192160235,3.7346087926,49.59,-6.47,50.0102889414,133.13,46.518333327,-23.2792160235,52.0180471971,-3.1416666729,-2.0192160235,3.7346087926,49.66,-21.26,54.0194705639,131.26,45.038333327,-8.3792160235,45.8111638146,-3.1416666729,-2.0192160235,3.7346087926,48.18,-6.36,48.5979629203,133.13,45.848333327,-1.2992160235,45.8667377426,-3.1416666729,-2.0192160235,3.7346087926,48.99,0.72,48.99529059,132.19,44.018333327,13.4607839765,46.0304939595,-3.1416666729,-2.0192160235,3.7346087926,47.16,15.48,49.6356323622,133.13,44.4183333271,16.6207839765,47.4261404243,-3.1416666729,-2.0192160235,3.7346087926,47.56,18.64,51.0823178801,131.26
2019-07-04 12:00:00,46.3035833278,-8.4368781299,47.0659403558,-2.7464166722,-1.9468781299,3.3664727817,49.05,-6.49,49.4774958946,133.13,46.3435833278,-23.3568781299,51.8967385453,-2.7464166722,-1.9468781299,3.3664727817,49.09,-21.41,53.5557298522,131.26,44.9235833278,-8.3468781299,45.6924360647,-2.7464166722,-1.9468781299,3.3664727817,47.67,-6.4,48.0977016083,133.13,45.7035833278,-1.3768781299000001,45.7243187198,-2.7464166722,-1.9468781299,3.3664727817,48.45,0.5700000000000001,48.4533528252,132.19,43.8935833278,13.4531218701,45.9089658499,-2.7464166722,-1.9468781299,3.3664727817,46.64,15.4,49.1166936998,133.13,44.2535833278,16.2931218701,47.1576659476,-2.7464166722,-1.9468781299,3.3664727817,47.0,18.24,50.4152516606,131.26
2019-07-04 12:30:00,46.4523666619,-8.1934833969,47.1694343688,-2.3776333381,-1.8934833969,3.0394768735,48.83,-6.3,49.234732659,132.93,46.5423666619,-23.3434833969,52.0683215746,-2.3776333381,-1.8934833969,3.0394768735,48.92,-21.45,53.4159985398,131.26,45.0623666619,-8.0934833969,45.783417988,-2.3776333381,-1.8934833969,3.0394768735,47.44,-6.2,47.8434279708,132.98,45.8923666619,-1.4034833969,45.9138223575,-2.3776333381,-1.8934833969,3.0394768735,48.27,0.49,48.2724869879,132.19,44.0623666619,13.7065166031,46.1449970554,-2.3776333381,-1.8934833969,3.0394768735,46.44,15.6,48.990137783,132.98,44.4623666619,16.5065166031,47.4274934985,-2.3776333381,-1.8934833969,3.0394768735,46.84,18.4,50.3244036229,131.26
2019-07-04 13:00:00,46.5331166619,-8.2631871534,47.2610961383,-2.4068833381,-1.8731871534,3.0499045092,48.94,-6.39,49.3554019333,133.13,46.4331166619,-23.8831871534,52.215332533,-2.4068833381,-1.8731871534,3.0499045092,48.84,-22.01,53.5703808088,131.26,45.1331166619,-8.1731871534,45.8671909741,-2.4068833381,-1.8731871534,3.0499045092,47.54,-6.3,47.9556211512,133.13,45.7931166619,-1.9131871534,45.833064688,-2.4068833381,-1.8731871534,3.0499045092,48.2,-0.04,48.2000165975,132.19,44.1131166619,13.6468128466,46.1757789592,-2.4068833381,-1.8731871534,3.0499045092,46.52,15.52,49.0406035852,133.13,44.3931166619,16.1268128466,47.2315879422,-2.4068833381,-1.8731871534,3.0499045092,46.8,18.0,50.1421977979,131.26
2019-07-04 13:30:00,46.9072833297,-8.1703848655,47.6135318815,-1.9927166703,-1.7303848655,2.6391573486,48.9,-6.44,49.322242447,133.13,46.2472833297,-24.0503848655,52.127077681,-1.9927166703,-1.7303848655,2.6391573486,48.24,-22.32,53.1533630168,131.26,45.5072833297,-8.0703848655,46.217355484,-1.9927166703,-1.7303848655,2.6391573486,47.5,-6.34,47.9212437234,133.13,45.6272833297,-1.9203848655,45.6676785274,-1.9927166703,-1.7303848655,2.6391573486,47.62,-0.19,47.6203790409,132.19,44.5272833297,13.7896151345,46.6136508577,-1.9927166703,-1.7303848655,2.6391573486,46.52,15.52,49.0406035852,133.13,44.2072833297,16.1096151345,47.0510743679,-1.9927166703,-1.7303848655,2.6391573486,46.2,17.84,49.524797829,131.26
2019-07-04 14:00:00,46.1937166631,-7.9216258619,46.8680233789,-1.7962833369000002,-1.7416258619,2.5019781113,47.99,-6.18,48.3862842136,133.13,45.8937166631,-23.8616258619,51.7263029602,-1.7962833369000002,-1.7416258619,2.5019781113,47.69,-22.12,52.5702434843,131.26,44.8337166631,-7.8416258619,45.5143191313,-1.7962833369000002,-1.7416258619,2.5019781113,46.63,-6.1,47.0272995185,133.13,45.2937166631,-1.7516258619,45.3275739734,-1.7962833369000002,-1.7416258619,2.5019781113,47.09,-0.01,47.0900010618,132.19,43.8437166631,14.0583741381,46.0424735895,-1.7962833369000002,-1.7416258619,2.5019781113,45.64,15.8,48.297511323,133.13,43.8837166631,16.3383741381,46.8265208791,-1.7962833369000002,-1.7416258619,2.5019781113,45.68,18.08,49.1278821038,131.26
2019-07-04 14:30:00,46.5600499962,-8.0665338253,47.253647728,-2.5099500038,-1.8565338253,3.1219492094,49.07,-6.21,49.4613889817,133.13,46.2700499962,-23.9565338253,52.1040597226,-2.5099500038,-1.8565338253,3.1219492094,48.78,-22.1,53.5527627672,131.26,45.1600499962,-7.9765338253,45.8590798809,-2.5099500038,-1.8565338253,3.1219492094,47.67,-6.12,48.0612453022,133.13,45.6300499962,-1.8565338253,45.6678024488,-2.5099500038,-1.8565338253,3.1219492094,48.14,0.0,48.14,132.19,44.1700499962,13.9434661747,46.31860928,-2.5099500038,-1.8565338253,3.1219492094,46.68,15.8,49.2814610173,133.13,44.2500499962,15.9034661747,47.0211352589,-2.5099500038,-1.8565338253,3.1219492094,46.76,17.76,50.0191483334,131.26
2019-07-04 15:00:00,46.4083666664,-7.8760934407,47.0719592171,-2.1116333336,-1.7560934407,2.7464266798,48.52,-6.12,48.9044456057,133.13,45.9783666664,-23.6960934407,51.7253810586,-2.1116333336,-1.7560934407,2.7464266798,48.09,-21.94,52.8584118187,131.26,45.0283666664,-7.7860934407,45.6965759736,-2.1116333336,-1.7560934407,2.7464266798,47.14,-6.03,47.5241044103,133.13,45.3483666664,-1.6360934407,45.37787083,-2.1116333336,-1.7560934407,2.7464266798,47.46,0.12,47.4601517065,132.19,44.0083666664,14.1239065593,46.2192716639,-2.1116333336,-1.7560934407,2.7464266798,46.12,15.88,48.7773390008,133.13,43.9283666664,15.5239065593,46.5906972779,-2.1116333336,-1.7560934407,2.7464266798,46.04,17.28,49.1760104116,131.26
2019-07-04 15:30:00,45.8376833363,-8.5345963005,46.6254495705,-2.8923166637,-1.9345963005,3.4796779346,48.73,-6.6,49.1749214539,133.13,45.8976833363,-24.3645963005,51.9637459055,-2.8923166637,-1.9345963005,3.4796779346,48.79,-22.43,53.6988733588,131.26,44.4576833363,-8.4245963005,45.2488610957,-2.8923166637,-1.9345963005,3.4796779346,47.35,-6.49,47.7927044642,133.13,45.2676833363,-2.2845963005,45.3252968539,-2.8923166637,-1.9345963005,3.4796779346,48.16,-0.35000000000000003,48.1612717855,132.19,43.4676833363,13.4254036995,45.4937463738,-2.8923166637,-1.9345963005,3.4796779346,46.36,15.36,48.8382964486,133.13,43.8676833363,15.2254036995,46.434755939,-2.8923166637,-1.9345963005,3.4796779346,46.76,17.16,49.8092682139,131.26
2019-07-04 16:00:00,46.2301833389,-8.5411535903,47.0125638123,-3.3998166611,-2.0711535903,3.9810087319000003,49.63,-6.47,50.0499530469,132.72,46.6901833389,-24.4711535903,52.7144247646,-3.3998166611,-2.0711535903,3.9810087319000003,50.09,-22.4,54.8704665553,131.26,44.8101833389,-8.4311535903,45.5964568989,-3.3998166611,-2.0711535903,3.9810087319000003,48.21,-6.36,48.6277050661,133.13,46.0201833389,-2.3811535903,46.0817444002,-3.3998166611,-2.0711535903,3.9810087319000003,49.42,-0.31,49.4209722689,132.19,43.8401833389,13.4488464097,45.8566586762,-3.3998166611,-2.0711535903,3.9810087319000003,47.24,15.52,49.7241188962,133.13,44.6401833389,15.6488464097,47.3036189153,-3.3998166611,-2.0711535903,3.9810087319000003,48.04,17.72,51.203906101,131.26
2019-07-04 16:30:00,47.0046666702,-8.8882713964,47.8376426801,-4.8253333298,-2.4182713963999998,5.3973955099,51.83,-6.47,52.2322678045,133.13,48.2446666702,-24.9482713964,54.3135720404,-4.8253333298,-2.4182713963999998,5.3973955099,53.07,-22.53,57.6543649692,131.26,45.5246666702,-8.7582713964,46.3594930223,-4.8253333298,-2.4182713963999998,5.3973955099,50.35,-6.34,50.7475920611,133.13,47.5146666702,-2.8282713964,47.5987675037,-4.8253333298,-2.4182713963999998,5.3973955099,52.34,-0.41000000000000003,52.3416058218,132.19,44.5746666702,13.1017286036,46.4602647556,-4.8253333298,-2.4182713963999998,5.3973955099,49.4,15.52,51.7805986833,133.13,46.0946666702,15.0617286036,48.4930300555,-4.8253333298,-2.4182713963999998,5.3973955099,50.92,17.48,53.8367606752,131.26
2019-07-04 17:00:00,48.3675833221,-9.0842682538,49.2132811966,-5.9924166779,-2.6042682538,6.533855736,54.36,-6.48,54.7448627727,132.92,49.5075833221,-25.4442682538,55.663377488,-5.9924166779,-2.6042682538,6.533855736,55.5,-22.84,60.0159612103,131.26,46.8175833221,-8.9342682538,47.6624302502,-5.9924166779,-2.6042682538,6.533855736,52.81,-6.33,53.1880155674,133.13,48.7175833221,-3.2942682538,48.8288350064,-5.9924166779,-2.6042682538,6.533855736,54.71,-0.6900000000000001,54.7143509511,132.19,45.8475833221,13.0357317462,47.6647794355,-5.9924166779,-2.6042682538,6.533855736,51.84,15.64,54.1479011597,133.13,47.3675833221,14.7557317462,49.6126956448,-5.9924166779,-2.6042682538,6.533855736,53.36,17.36,56.1129147345,131.26
2019-07-04 17:30:00,48.2868833345,-9.6217302387,49.2361736424,-6.0131166655,-2.6517302387,6.5718525008,54.3,-6.97,54.7455103182,133.12,49.6568833345,-26.1317302387,56.1130411559,-6.0131166655,-2.6517302387,6.5718525008,55.67,-23.48,60.4190309422,131.26,46.7268833345,-9.4417302387,47.6712481068,-6.0131166655,-2.6517302387,6.5718525008,52.74,-6.79,53.1752921948,133.13,48.8568833345,-3.8817302387,49.0108445021,-6.0131166655,-2.6517302387,6.5718525008,54.87,-1.23,54.8837844905,132.19,45.8268833345,12.5482697613,47.513811783,-6.0131166655,-2.6517302387,6.5718525008,51.84,15.2,54.0224545907,133.13,47.5068833345,14.268269761300001,49.6033011617,-6.0131166655,-2.6517302387,6.5718525008,53.52,16.92,56.1308898914,131.26
2019-07-04 18:00:00,47.828050033,-10.2808255437,48.9205247705,-6.481949967,-2.7408255436999998,7.0375990249,54.31,-7.54,54.8309009592,133.12,49.238050033,-26.8808255437,56.0978105897,-6.481949967,-2.7408255436999998,7.0375990249,55.72,-24.14,60.7244431839,131.39,46.278050033,-10.1008255437,47.3675478732,-6.481949967,-2.7408255436999998,7.0375990249,52.76,-7.36,53.2708851062,133.13,48.448050033,-4.5608255437,48.6622510951,-6.481949967,-2.7408255436999998,7.0375990249,54.93,-1.82,54.960142831,132.28,45.358050033,11.9391744563,46.9030552256,-6.481949967,-2.7408255436999998,7.0375990249,51.84,14.68,53.8784558056,133.13,47.158050033,14.2191744563,49.2551175527,-6.481949967,-2.7408255436999998,7.0375990249,53.64,16.96,56.25736574,131.39
2019-07-04 18:30:00,46.7766500329,-11.352154659,48.1344617057,-7.1233499671,-2.902154659,7.6918539,53.9,-8.45,54.558340334,133.31,48.5966500329,-27.432154659,55.8046369369,-7.1233499671,-2.902154659,7.6918539,55.72,-24.53,60.8805330134,132.19,45.2466500329,-11.132154659,46.595967707,-7.1233499671,-2.902154659,7.6918539,52.37,-8.23,53.0127324329,133.5,47.8266500329,-4.982154659,48.0854480942,-7.1233499671,-2.902154659,7.6918539,54.95,-2.08,54.9893526058,133.12,44.3566500329,11.057845341,45.7142028885,-7.1233499671,-2.902154659,7.6918539,51.48,13.96,53.3392163422,133.5,46.5166500329,12.977845341,48.293096815,-7.1233499671,-2.902154659,7.6918539,53.64,15.88,55.9412549019,132.19
2019-07-04 19:00:00,46.1728000494,-12.6098008428,47.8637079811,-8.2671999506,-3.1098008428,8.8327490797,54.44,-9.5,55.2626781834,134.07,48.2028000494,-27.2898008428,55.3917246766,-8.2671999506,-3.1098008428,8.8327490797,56.47,-24.18,61.4290916423,132.19,44.6328000494,-12.3598008428,46.3125416828,-8.2671999506,-3.1098008428,8.8327490797,52.9,-9.25,53.7026302894,134.07,47.4028000494,-4.8398008428,47.6492300538,-8.2671999506,-3.1098008428,8.8327490797,55.67,-1.73,55.696874239,133.12,43.7728000494,9.8901991572,44.8762082125,-8.2671999506,-3.1098008428,8.8327490797,52.04,13.0,53.6391797104,134.07,46.0928000494,13.4901991572,48.0263645271,-8.2671999506,-3.1098008428,8.8327490797,54.36,16.6,56.8380998979,132.19
2019-07-04 19:30:00,45.0595000417,-13.3992564587,47.0095587902,-9.1304999583,-3.2692564587,9.6981476212,54.19,-10.13,55.1286948875,134.07,47.4195000417,-28.0692564587,55.1043749837,-9.1304999583,-3.2692564587,9.6981476212,56.55,-24.8,61.7490283324,132.19,43.5395000417,-13.1292564587,45.4759874993,-9.1304999583,-3.2692564587,9.6981476212,52.67,-9.86,53.5849652421,134.07,46.6195000417,-5.5592564587,46.9497935726,-9.1304999583,-3.2692564587,9.6981476212,55.75,-2.29,55.7970124648,133.12,42.6695000417,9.1307435413,43.6354982947,-9.1304999583,-3.2692564587,9.6981476212,51.8,12.4,53.2634959423,134.07,45.3495000417,11.8507435413,46.8723508746,-9.1304999583,-3.2692564587,9.6981476212,54.48,15.12,56.5392323966,132.19
2019-07-04 20:00:00,44.0516167064,-13.9266543762,46.2006129457,-9.3283832936,-3.2666543762,9.8838133171,53.38,-10.66,54.43399673,133.61,46.4116167064,-28.5666543762,54.4985495912,-9.3283832936,-3.2666543762,9.8838133171,55.74,-25.3,61.213050896,131.86,42.5616167064,-13.6466543762,44.6958878681,-9.3283832936,-3.2666543762,9.8838133171,51.89,-10.38,52.9180167807,133.62,45.6516167064,-6.1066543762,46.0582385201,-9.3283832936,-3.2666543762,9.8838133171,54.98,-2.84,55.0533014451,132.7,41.7116167064,8.5733456238,42.58357927,-9.3283832936,-3.2666543762,9.8838133171,51.04,11.84,52.3952974989,133.62,44.3916167064,11.773345623800001,45.9263247058,-9.3283832936,-3.2666543762,9.8838133171,53.72,15.04,55.7856612401,131.86
2019-07-04 20:30:00,42.6617833938,-14.7747648704,45.1477733594,-9.5382166062,-3.2847648704,10.0879758268,52.2,-11.49,53.4496033662,133.34,44.8917833938,-29.7247648704,53.8408196713,-9.5382166062,-3.2847648704,10.0879758268,54.43,-26.44,60.5119698903,132.1,41.2317833938,-14.4747648704,43.6987274401,-9.5382166062,-3.2847648704,10.0879758268,50.77,-11.19,51.9885468156,133.62,44.1717833938,-7.2447648704,44.7619600354,-9.5382166062,-3.2847648704,10.0879758268,53.71,-3.96,53.855786133,132.95,40.3417833938,7.7152351296,41.0729149257,-9.5382166062,-3.2847648704,10.0879758268,49.88,11.0,51.0785121162,133.62,42.9417833938,11.1952351296,44.3771343221,-9.5382166062,-3.2847648704,10.0879758268,52.48,14.48,54.4409845613,132.1
2019-07-04 21:00:00,41.5548500187,-15.2245006815,44.2559711347,-9.8551499813,-3.3545006815000002,10.4104109418,51.41,-11.87,52.7625340559,133.6,44.0848500187,-30.6045006815,53.6666513128,-9.8551499813,-3.3545006815000002,10.4104109418,53.94,-27.25,60.4324920883,132.1,40.1448500187,-14.9345006815,42.8327946045,-9.8551499813,-3.3545006815000002,10.4104109418,50.0,-11.58,51.3234488319,133.62,43.3848500187,-8.0345006815,44.1225385981,-9.8551499813,-3.3545006815000002,10.4104109418,53.24,-4.68,53.4452991385,133.02,39.3048500187,7.2854993185,39.974363476,-9.8551499813,-3.3545006815000002,10.4104109418,49.16,10.64,50.2982623954,133.62,42.1448500187,10.3254993185,43.3912931274,-9.8551499813,-3.3545006815000002,10.4104109418,52.0,13.68,53.769344426,132.1
2019-07-04 21:30:00,40.3230833584,-15.8203853686,43.3155358358,-9.6469166416,-3.2903853686,10.1926265783,49.97,-12.53,51.5170049595,133.6,42.8530833584,-31.2103853686,53.0139124021,-9.6469166416,-3.2903853686,10.1926265783,52.5,-27.92,59.4623948391,132.1,38.9630833584,-15.5203853686,41.9404843413,-9.6469166416,-3.2903853686,10.1926265783,48.61,-12.23,50.1248940149,133.78,42.1930833584,-8.6503853686,43.0707029234,-9.6469166416,-3.2903853686,10.1926265783,51.84,-5.36,52.116362114,133.02,38.1130833584,6.6696146314,38.6922586885,-9.6469166416,-3.2903853686,10.1926265783,47.76,9.96,48.7874901998,133.78,40.9930833584,10.1896146314,42.2405152616,-9.6469166416,-3.2903853686,10.1926265783,50.64,13.48,52.4034350019,132.1
2019-07-04 22:00:00,39.921750031,-16.1599770386,43.0684453333,-9.678249969,-3.2799770386000002,10.2189418159,49.6,-12.88,51.2450426871,133.85,42.261750031,-31.9199770386,52.96168851,-9.678249969,-3.2799770386000002,10.2189418159,51.94,-28.64,59.3128417798,132.43,38.571750031,-15.8499770386,41.7013389782,-9.678249969,-3.2799770386000002,10.2189418159,48.25,-12.57,49.8604793399,134.0,41.621750031,-9.2999770386,42.6480907962,-9.678249969,-3.2799770386000002,10.2189418159,51.3,-6.02,51.6520125455,133.32,37.721750031,6.3600229614,38.2541542511,-9.678249969,-3.2799770386000002,10.2189418159,47.4,9.64,48.370338018300004,134.0,40.441750031,9.8000229614,41.6122048877,-9.678249969,-3.2799770386000002,10.2189418159,50.12,13.08,51.7986563532,132.43
2019-07-04 22:30:00,38.643199998200004,-16.7832676464,42.1304519201,-9.5068000018,-3.2032676464,10.0319574306,48.15,-13.58,50.0283809452,134.11,40.8231999982,-32.7532676464,52.3384199189,-9.5068000018,-3.2032676464,10.0319574306,50.33,-29.55,58.3636136647,132.43,37.3531999982,-16.4732676464,40.8243811595,-9.5068000018,-3.2032676464,10.0319574306,46.86,-13.27,48.7026949973,134.19,40.2331999982,-10.0732676464,41.4750660418,-9.5068000018,-3.2032676464,10.0319574306,49.74,-6.87,50.2121947339,133.32,36.4931999982,5.7967323536,36.9507205895,-9.5068000018,-3.2032676464,10.0319574306,46.0,9.0,46.872166581,134.19,39.0531999982,9.1567323536,40.1123195227,-9.5068000018,-3.2032676464,10.0319574306,48.56,12.36,50.1083146793,132.43
2019-07-04 23:00:00,36.4738999837,-18.40831158,40.8559826127,-8.5261000163,-2.88831158,9.0020400616,45.0,-15.52,47.6011596497,134.83,38.1238999837,-34.09831158,51.1480850334,-8.5261000163,-2.88831158,9.0020400616,46.65,-31.21,56.1274139793,133.15,35.3038999837,-18.06831158,39.6589111981,-8.5261000163,-2.88831158,9.0020400616,43.83,-15.18,46.3842785866,134.92,37.6538999837,-11.16831158,39.2752767977,-8.5261000163,-2.88831158,9.0020400616,46.18,-8.28,46.9164235636,134.08,34.4338999837,4.35168842,34.7077896184,-8.5261000163,-2.88831158,9.0020400616,42.96,7.24,43.5658031029,134.92,36.5538999837,8.23168842,37.4692980754,-8.5261000163,-2.88831158,9.0020400616,45.08,11.12,46.4312480987,133.15
2019-07-04 23:30:00,34.8865499921,-18.2986796845,39.394327619,-6.7234500079,-2.2986796845,7.1055406761,41.61,-16.0,44.5801760876,134.68,34.8365499921,-34.7486796845,49.2042270051,-6.7234500079,-2.2986796845,7.1055406761,41.56,-32.45,52.7279442042,133.15,33.8565499921,-17.9886796845,38.3387346448,-6.7234500079,-2.2986796845,7.1055406761,40.58,-15.69,43.5076142761,134.78,34.5465499921,-11.8586796845,36.5252296395,-6.7234500079,-2.2986796845,7.1055406761,41.27,-9.56,42.3627961778,134.08,32.9165499921,4.3813203155,33.2068551822,-6.7234500079,-2.2986796845,7.1055406761,39.64,6.68,40.1989054577,134.78,33.4365499921,7.8213203155,34.3391311313,-6.7234500079,-2.2986796845,7.1055406761,40.16,10.12,41.4154560521,133.15
2019-07-05 00:00:00,33.3701666707,-17.918511408,37.8766560656,-5.3698333293000005,-1.858511408,5.6823564336,38.74,-16.06,41.9369908315,133.82,32.0801666707,-34.068511408,46.7953049267,-5.3698333293000005,-1.858511408,5.6823564336,37.45,-32.21,49.3962205032,132.53,32.4401666707,-17.618511408,36.915800924,-5.3698333293000005,-1.858511408,5.6823564336,37.81,-15.76,40.963077277,133.92,31.8901666707,-11.448511408,33.8829034138,-5.3698333293000005,-1.858511408,5.6823564336,37.26,-9.59,38.4743511966,133.44,31.4301666707,4.421488592,31.7396430087,-5.3698333293000005,-1.858511408,5.6823564336,36.8,6.28,37.3320023572,133.92,30.7901666707,8.061488592,31.828005937,-5.3698333293000005,-1.858511408,5.6823564336,36.16,9.92,37.4960264561,132.53
2019-07-05 00:30:00,32.1722500445,-18.6459893574,37.1850318279,-5.0977499555,-1.7559893574,5.3917115308,37.27,-16.89,40.9185165909,135.14,30.6822500445,-35.2759893574,46.7524961145,-5.0977499555,-1.7559893574,5.3917115308,35.78,-33.52,49.0285508658,133.7,31.2922500445,-18.3359893574,36.268628573,-5.0977499555,-1.7559893574,5.3917115308,36.39,-16.58,39.9891047662,135.25,30.5522500445,-12.2859893574,32.9300093725,-5.0977499555,-1.7559893574,5.3917115308,35.65,-10.53,37.1726162652,134.6,30.3422500445,4.0440106426,30.6105563465,-5.0977499555,-1.7559893574,5.3917115308,35.44,5.8,35.9114689201,135.25,29.5022500445,7.7240106426,30.496607976900002,-5.0977499555,-1.7559893574,5.3917115308,34.6,9.48,35.8752059228,133.7
2019-07-05 01:00:00,30.9515667115,-19.611537785,36.641668851,-4.9784332885,-1.7215377850000002,5.2676835852,35.93,-17.89,40.1374762535,135.7,29.5715667115,-35.301537785,46.0507994258,-4.9784332885,-1.7215377850000002,5.2676835852,34.55,-33.58,48.1800674553,133.98,30.1215667115,-19.291537785,35.7697108076,-4.9784332885,-1.7215377850000002,5.2676835852,35.1,-17.57,39.2519413533,135.73,29.4715667115,-12.171537785,31.8860404641,-4.9784332885,-1.7215377850000002,5.2676835852,34.45,-10.45,36.0000694444,134.91,29.1415667115,3.2784622150000002,29.3254023825,-4.9784332885,-1.7215377850000002,5.2676835852,34.12,5.0,34.4844080709,135.73,28.4215667115,7.838462215,29.4826549725,-4.9784332885,-1.7215377850000002,5.2676835852,33.4,9.56,34.7412377442,133.98
2019-07-05 01:30:00,30.94361668,-19.4240117327,36.5349099497,-4.71638332,-1.6240117327,4.9881545414,35.66,-17.8,39.8556846635,134.8,29.28361668,-35.7640117327,46.2233138263,-4.71638332,-1.6240117327,4.9881545414,34.0,-34.14,48.1823577671,133.34,30.13361668,-19.1040117327,35.6790991829,-4.71638332,-1.6240117327,4.9881545414,34.85,-17.48,38.9881122908,134.91,29.20361668,-12.8740117327,31.915378821,-4.71638332,-1.6240117327,4.9881545414,33.92,-11.25,35.736940271899996,134.25,29.16361668,3.1359882673,29.3317398098,-4.71638332,-1.6240117327,4.9881545414,33.88,4.76,34.2127461628,134.91,28.12361668,7.0559882673,28.9952545357,-4.71638332,-1.6240117327,4.9881545414,32.84,8.68,33.9677494103,133.34
2019-07-05 02:00:00,29.9968500057,-20.0116898874,36.0593780092,-4.7631499943,-1.6616898874000001,5.0446814717,34.76,-18.35,39.3062348744,135.85,28.6768500057,-36.9116898874,46.7422140745,-4.7631499943,-1.6616898874000001,5.0446814717,33.44,-35.25,48.5880242447,134.41,29.2168500057,-19.6916898874,35.2333219392,-4.7631499943,-1.6616898874000001,5.0446814717,33.98,-18.03,38.467145722,136.04,28.6268500057,-13.6616898874,31.71968335,-4.7631499943,-1.6616898874000001,5.0446814717,33.39,-12.0,35.4808694933,135.36,28.2368500057,2.8983101126,28.3852056493,-4.7631499943,-1.6616898874000001,5.0446814717,33.0,4.5600000000000005,33.3135648047,136.04,27.5968500057,6.4983101126000005,28.3516166127,-4.7631499943,-1.6616898874000001,5.0446814717,32.36,8.16,33.3729710994,134.41
2019-07-05 02:30:00,29.3693333768,-20.3884873146,35.7525965207,-4.6606666232,-1.6284873146,4.936981295,34.03,-18.76,38.8584418113,135.85,27.9893333768,-37.6184873146,46.8887339424,-4.6606666232,-1.6284873146,4.936981295,32.65,-35.99,48.5932361548,134.25,28.6093333768,-20.0684873146,34.946217812,-4.6606666232,-1.6284873146,4.936981295,33.27,-18.44,38.0384870887,136.04,27.9593333768,-14.3484873146,31.4261580708,-4.6606666232,-1.6284873146,4.936981295,32.62,-12.72,35.0123235447,135.19,27.6593333768,2.4915126854,27.7713225884,-4.6606666232,-1.6284873146,4.936981295,32.32,4.12,32.5815407862,136.04,26.9793333768,6.0115126854,27.6409608049,-4.6606666232,-1.6284873146,4.936981295,31.64,7.64,32.5493348626,134.25
2019-07-05 03:00:00,28.794250019,-20.0229708997,35.0717578374,-4.705749981,-1.6229708996999999,4.977762291,33.5,-18.4,38.2205442138,136.16,27.334250019,-37.2229708997,46.1812817785,-4.705749981,-1.6229708996999999,4.977762291,32.04,-35.6,47.8949016076,134.77,28.054250019,-19.7129708997,34.2876386737,-4.705749981,-1.6229708996999999,4.977762291,32.76,-18.09,37.4227965283,136.22,27.324250019,-13.8729708997,30.6443136762,-4.705749981,-1.6229708996999999,4.977762291,32.03,-12.25,34.2926143652,135.71,27.094250019,2.9770291003000002,27.2573125299,-4.705749981,-1.6229708996999999,4.977762291,31.8,4.6,32.1309819333,136.22,26.294250019,6.3770291003,27.0564980033,-4.705749981,-1.6229708996999999,4.977762291,31.0,8.0,32.0156211872,134.77
2019-07-05 03:30:00,28.8169833248,-20.2375665713,35.2133160703,-4.6830166752,-1.6075665713,4.9512539282,33.5,-18.63,38.3318001143,136.27,27.2669833248,-37.0375665713,45.992061458,-4.6830166752,-1.6075665713,4.9512539282,31.95,-35.43,47.7083577584,134.91,28.0769833248,-19.9375665713,34.4357888454,-4.6830166752,-1.6075665713,4.9512539282,32.76,-18.33,37.5393993026,136.44,27.2469833248,-13.6975665713,30.4962527251,-4.6830166752,-1.6075665713,4.9512539282,31.93,-12.09,34.1422465576,135.81,27.1169833248,2.7524334287,27.2563143953,-4.6830166752,-1.6075665713,4.9512539282,31.8,4.36,32.0975014604,136.44,26.1969833248,6.3524334287,26.9561745391,-4.6830166752,-1.6075665713,4.9512539282,30.88,7.96,31.8894339868,134.91
2019-07-05 04:00:00,28.3248166577,-19.9877987475,34.6670930056,-4.4851833423,-1.5777987475000002,4.7546102366,32.81,-18.41,37.6221238103,135.98,26.8648166577,-36.8677987475,45.6174633067,-4.4851833423,-1.5777987475000002,4.7546102366,31.35,-35.29,47.2038833148,134.45,27.6048166577,-19.6777987475,33.9004670506,-4.4851833423,-1.5777987475000002,4.7546102366,32.09,-18.1,36.8426125567,136.08,26.8548166577,-13.5977987475,30.1011845032,-4.4851833423,-1.5777987475000002,4.7546102366,31.34,-12.02,33.565994697,135.36,26.6348166577,2.9022012525000003,26.7924659279,-4.4851833423,-1.5777987475000002,4.7546102366,31.12,4.48,31.4408142388,136.08,25.8348166577,6.6222012525,26.6700450162,-4.4851833423,-1.5777987475000002,4.7546102366,30.32,8.2,31.4092725162,134.45
2019-07-05 04:30:00,28.5709499908,-19.8936114059,34.8145796779,-4.5990500092,-1.6036114059000002,4.8706088457,33.17,-18.29,37.8783975374,136.1,27.0509499908,-36.9036114059,45.7562064665,-4.5990500092,-1.6036114059000002,4.8706088457,31.65,-35.3,47.4111010208,134.45,27.8309499908,-19.6036114059,34.0420821564,-4.5990500092,-1.6036114059000002,4.8706088457,32.43,-18.0,37.0904960873,136.08,27.0509499908,-13.6136114059,30.2833999233,-4.5990500092,-1.6036114059000002,4.8706088457,31.65,-12.01,33.8520693607,135.36,26.8409499908,2.9963885941,27.0076829998,-4.5990500092,-1.6036114059000002,4.8706088457,31.44,4.6,31.7747320996,136.08,26.0409499908,6.6763885941000005,26.8831776597,-4.5990500092,-1.6036114059000002,4.8706088457,30.64,8.28,31.7390611077,134.45
2019-07-05 05:00:00,28.4063333241,-19.8164136518,34.6353868599,-4.6336666759,-1.6164136518,4.9075105662,33.04,-18.2,37.7211028471,136.03,26.9863333241,-36.7664136518,45.6073607995,-4.6336666759,-1.6164136518,4.9075105662,31.62,-35.15,47.2794553691,134.38,27.6863333241,-19.5264136518,33.8794020466,-4.6336666759,-1.6164136518,4.9075105662,32.32,-17.91,36.9506495207,136.08,26.9663333241,-13.4964136518,30.1552037699,-4.6336666759,-1.6164136518,4.9075105662,31.6,-11.88,33.7593601835,135.36,26.7263333241,3.1035863482,26.9059313381,-4.6336666759,-1.6164136518,4.9075105662,31.36,4.72,31.7132149111,136.08,25.9263333241,6.9435863482,26.8400475224,-4.6336666759,-1.6164136518,4.9075105662,30.56,8.56,31.7362127545,134.38
2019-07-05 05:30:00,28.9315333238,-19.8003368045,35.0583364984,-4.7884666762,-1.6603368045,5.0681487166,33.72,-18.14,38.2896591784,135.9,27.7415333238,-36.2503368045,45.6473393484,-4.7884666762,-1.6603368045,5.0681487166,32.53,-34.59,47.4833549784,134.52,28.1715333238,-19.5003368045,34.2622011158,-4.7884666762,-1.6603368045,5.0681487166,32.96,-17.84,37.4783564207,136.08,27.7015333238,-13.0203368045,30.608889541899998,-4.7884666762,-1.6603368045,5.0681487166,32.49,-11.36,34.4187405348,135.36,27.2115333238,3.0596631955,27.3830072253,-4.7884666762,-1.6603368045,5.0681487166,32.0,4.72,32.3462269824,136.08,26.6515333238,7.2596631955,27.6225802238,-4.7884666762,-1.6603368045,5.0681487166,31.44,8.92,32.6808812611,134.52
2019-07-05 06:00:00,29.915533323,-19.8912575898,35.9249392832,-5.144466677,-1.8112575898,5.4540069166,35.06,-18.08,39.4473066254,136.6,29.155533323,-35.8112575898,46.1789052871,-5.144466677,-1.8112575898,5.4540069166,34.3,-34.0,48.2958590357,135.03,29.115533323,-19.5812575898,35.087603644,-5.144466677,-1.8112575898,5.4540069166,34.26,-17.77,38.5943065749,136.67,29.065533323,-12.3612575898,31.5849001352,-5.144466677,-1.8112575898,5.4540069166,34.21,-10.55,35.7998128487,135.95,28.175533323,3.3087424102,28.3691461693,-5.144466677,-1.8112575898,5.4540069166,33.32,5.12,33.7110782978,136.67,28.015533323,7.9887424102,29.1322864306,-5.144466677,-1.8112575898,5.4540069166,33.16,9.8,34.5778194801,135.03
2019-07-05 06:30:00,32.8732499879,-18.9027388913,37.920497127,-6.0567500121,-2.1727388913,6.4346728743,38.93,-16.73,42.3726067171,135.72,33.3232499879,-35.0427388913,48.3573421391,-6.0567500121,-2.1727388913,6.4346728743,39.38,-32.87,51.2954315705,134.39,31.9232499879,-18.6027388913,36.9480146158,-6.0567500121,-2.1727388913,6.4346728743,37.98,-16.43,41.3814608249,135.89,33.0732499879,-11.8227388913,35.1228845577,-6.0567500121,-2.1727388913,6.4346728743,39.13,-9.65,40.3023498074,135.29,31.0632499879,4.0672611087,31.3283914802,-6.0567500121,-2.1727388913,6.4346728743,37.12,6.24,37.6408288963,135.89,32.0232499879,7.7872611087,32.9564860894,-6.0567500121,-2.1727388913,6.4346728743,38.08,9.96,39.3609959224,134.39
2019-07-05 07:00:00,36.071266652,-17.1608094954,39.9453333998,-7.328733348,-2.6308094954,7.7866225725,43.4,-14.53,45.7676840139,135.46,37.371266652,-33.4908094954,50.1821272151,-7.328733348,-2.6308094954,7.7866225725,44.7,-30.86,54.3178571006,133.89,34.951266652,-16.8808094954,38.8143371681,-7.328733348,-2.6308094954,7.7866225725,42.28,-14.25,44.6168230604,135.51,36.941266652,-10.4008094954,38.377519722,-7.328733348,-2.6308094954,7.7866225725,44.27,-7.77,44.9466995451,134.74,34.111266652,5.7691905046,34.5956944096,-7.328733348,-2.6308094954,7.7866225725,41.44,8.4,42.2827813655,135.51,35.831266652,9.3291905046,37.0258486109,-7.328733348,-2.6308094954,7.7866225725,43.16,11.96,44.7864622403,133.89
2019-07-05 07:30:00,39.5198999833,-14.9179353466,42.2417718579,-8.3701000167,-3.0979353466,8.9250085547,47.89,-11.82,49.3271172886,133.7,42.1498999833,-29.9379353466,51.7000390852,-8.3701000167,-3.0979353466,8.9250085547,50.52,-26.84,57.2071324225,132.19,38.2198999833,-14.6679353466,40.9378685579,-8.3701000167,-3.0979353466,8.9250085547,46.59,-11.57,48.005135142,133.86,41.5198999833,-7.4479353466,42.1826248063,-8.3701000167,-3.0979353466,8.9250085547,49.89,-4.35,50.0792831418,133.04,37.3098999833,7.5020646534,38.0566631594,-8.3701000167,-3.0979353466,8.9250085547,45.68,10.6,46.8937351893,133.86,40.2698999833,11.4620646534,41.8693655407,-8.3701000167,-3.0979353466,8.9250085547,48.64,14.56,50.7724649786,132.19
2019-07-05 08:00:00,42.0127999845,-13.6148608667,44.1637837935,-7.7372000155,-3.0348608667,8.3111157229,49.75,-10.58,50.8625490907,133.5,44.6327999845,-28.1748608667,52.7817167144,-7.7372000155,-3.0348608667,8.3111157229,52.37,-25.14,58.091621599,131.86,40.6327999845,-13.3848608667,42.7805906341,-7.7372000155,-3.0348608667,8.3111157229,48.37,-10.35,49.4649310118,133.6,43.9427999845,-5.8448608667,44.3298101624,-7.7372000155,-3.0348608667,8.3111157229,51.68,-2.81,51.7563377762,132.76,39.7427999845,8.6851391333,40.6807299882,-7.7372000155,-3.0348608667,8.3111157229,47.48,11.72,48.9050999386,133.6,42.6227999845,12.2051391333,44.3358602012,-7.7372000155,-3.0348608667,8.3111157229,50.36,15.24,52.615465407,131.86
2019-07-05 08:30:00,43.5941499868,-12.0059816896,45.2171815729,-6.6158500132,-2.8059816896000003,7.1863067455,50.21,-9.2,51.0459018923,132.7,45.8041499868,-26.0259816896,52.6817983645,-6.6158500132,-2.8059816896000003,7.1863067455,52.42,-23.22,57.3325806152,131.21,42.1941499868,-11.8059816896,43.8146949865,-6.6158500132,-2.8059816896000003,7.1863067455,48.81,-9.0,49.6328127351,132.85,45.0941499868,-3.9459816896,45.266468103,-6.6158500132,-2.8059816896000003,7.1863067455,51.71,-1.1400000000000001,51.7225647083,132.1,41.2641499868,10.0740183104,42.4760628949,-6.6158500132,-2.8059816896000003,7.1863067455,47.88,12.88,49.5821419465,132.85,43.7041499868,14.6340183104,46.0891225559,-6.6158500132,-2.8059816896000003,7.1863067455,50.32,17.44,53.256511339,131.21
2019-07-05 09:00:00,45.4596166538,-10.1587918968,46.5808737478,-6.4303833462,-2.6787918968,6.9660430666,51.89,-7.48,52.426353106,132.58,46.6696166538,-25.2287918968,53.0522860882,-6.4303833462,-2.6787918968,6.9660430666,53.1,-22.55,57.6897954581,130.86,43.9796166538,-9.9987918968,45.1019126026,-6.4303833462,-2.6787918968,6.9660430666,50.41,-7.32,50.9386935443,132.6,45.9296166538,-3.2287918968,46.0429667059,-6.4303833462,-2.6787918968,6.9660430666,52.36,-0.55,52.3628885758,131.76,43.0096166538,11.8412081032,44.6098793324,-6.4303833462,-2.6787918968,6.9660430666,49.44,14.52,51.528089427,132.6,44.5296166538,14.8412081032,46.9377057098,-6.4303833462,-2.6787918968,6.9660430666,50.96,17.52,53.8875866968,130.86
2019-07-05 09:30:00,46.5899666553,-9.448199367800001,47.5383367845,-5.7000333447,-2.5081993678,6.2274749457,52.29,-6.94,52.748532681,132.19,47.4999666553,-23.3481993678,52.9281139468,-5.7000333447,-2.5081993678,6.2274749457,53.2,-20.84,57.1362021839,130.39,45.0999666553,-9.2881993678,46.0464726098,-5.7000333447,-2.5081993678,6.2274749457,50.8,-6.78,51.2504478029,132.19,46.7299666553,-1.5481993678000001,46.7556061332,-5.7000333447,-2.5081993678,6.2274749457,52.43,0.96,52.4387881248,131.27,44.1399666553,12.4118006322,45.8518205883,-5.7000333447,-2.5081993678,6.2274749457,49.84,14.92,52.0253015368,132.19,45.2999666553,16.0118006322,48.0464851831,-5.7000333447,-2.5081993678,6.2274749457,51.0,18.52,54.2585513998,130.39
2019-07-05 10:00:00,46.8992166576,-9.052819007,47.7649458816,-4.5207833424,-2.332819007,5.0871924032999996,51.42,-6.72,51.8572540731,132.19,47.6092166576,-22.672819007,52.7322883296,-4.5207833424,-2.332819007,5.0871924032999996,52.13,-20.34,55.9575955523,130.61,45.4292166576,-8.912819007,46.2952704796,-4.5207833424,-2.332819007,5.0871924032999996,49.95,-6.58,50.3815333232,132.19,46.8592166576,-0.892819007,46.8677214247,-4.5207833424,-2.332819007,5.0871924032999996,51.38,1.44,51.400175097,131.27,44.4392166576,12.787180993,46.2423612599,-4.5207833424,-2.332819007,5.0871924032999996,48.96,15.12,51.2415456441,132.19,45.3992166576,16.107180993,48.1718813486,-4.5207833424,-2.332819007,5.0871924032999996,49.92,18.44,53.2169146043,130.61
2019-07-05 10:30:00,46.9345166587,-8.5685275402,47.7102559016,-3.9754833413,-2.2285275402,4.5574996209,50.91,-6.34,51.3032523336,132.27,47.6545166587,-22.5385275402,52.7156350778,-3.9754833413,-2.2285275402,4.5574996209,51.63,-20.31,55.4811048917,130.53,45.4745166587,-8.4585275402,46.2544954949,-3.9754833413,-2.2285275402,4.5574996209,49.45,-6.23,49.8409008747,132.28,46.9245166587,-0.6785275402000001,46.9294221494,-3.9754833413,-2.2285275402,4.5574996209,50.9,1.55,50.9235947278,131.35,44.5045166587,13.2914724598,46.4469077892,-3.9754833413,-2.2285275402,4.5574996209,48.48,15.52,50.9036423058,132.28,45.4645166587,16.8914724598,48.5009702673,-3.9754833413,-2.2285275402,4.5574996209,49.44,19.12,53.0083766965,130.53
2019-07-05 11:00:00,47.8320833239,-8.2647005096,48.5408433138,-4.7079166761,-2.3247005096,5.2505915751,52.54,-5.94,52.8747122924,132.27,48.2320833239,-22.3047005096,53.1397546719,-4.7079166761,-2.3247005096,5.2505915751,52.94,-19.98,56.5848389589,130.99,46.3220833239,-8.1447005096,47.0326647114,-4.7079166761,-2.3247005096,5.2505915751,51.03,-5.82,51.36081483,132.51,47.4820833239,-0.3947005096,47.4837237932,-4.7079166761,-2.3247005096,5.2505915751,52.19,1.9300000000000002,52.225673763,131.62,45.3320833239,13.7152994904,47.3614528768,-4.7079166761,-2.3247005096,5.2505915751,50.04,16.04,52.5479133744,132.51,46.0120833239,17.1952994904,49.1201601827,-4.7079166761,-2.3247005096,5.2505915751,50.72,19.52,54.3465619888,130.99
2019-07-05 11:30:00,47.8194166626,-7.5592640007,48.4132118557,-2.0405833374,-1.8292640007,2.7404720654,49.86,-5.73,50.1881709171,132.59,47.7894166626,-21.7092640007,52.4892416444,-2.0405833374,-1.8292640007,2.7404720654,49.83,-19.88,53.6492618775,131.12,46.3794166626,-7.4692640007,46.9770177286,-2.0405833374,-1.8292640007,2.7404720654,48.42,-5.64,48.7473691598,132.76,47.0994166626,0.2207359993,47.0999339101,-2.0405833374,-1.8292640007,2.7404720654,49.14,2.05,49.1827418918,131.86,45.3994166626,14.3707359993,47.6195872143,-2.0405833374,-1.8292640007,2.7404720654,47.44,16.2,50.1297676037,132.76,45.6394166626,17.7707359993,48.9770906778,-2.0405833374,-1.8292640007,2.7404720654,47.68,19.6,51.5513569172,131.12
2019-07-05 12:00:00,47.80043333,-7.4171822928,48.3724717137,-1.67956667,-1.6971822928,2.3877545799,49.48,-5.72,49.8095251935,132.49,47.27043333,-21.6371822928,51.9871284529,-1.67956667,-1.6971822928,2.3877545799,48.95,-19.94,52.8555209983,131.12,46.39043333,-7.3271822928,46.9655182543,-1.67956667,-1.6971822928,2.3877545799,48.07,-5.63,48.398572293,132.63,46.60043333,0.26281770720000003,46.6011744454,-1.67956667,-1.6971822928,2.3877545799,48.28,1.96,48.3197682114,131.73,45.40043333,14.4628177072,47.6484253946,-1.67956667,-1.6971822928,2.3877545799,47.08,16.16,49.7762192216,132.63,45.12043333,17.8228177072,48.5129501774,-1.67956667,-1.6971822928,2.3877545799,46.8,19.52,50.7076956684,131.12
2019-07-05 12:30:00,48.7102166805,-7.2054528926,49.2402656415,-1.4897833195,-1.6454528926,2.2196778056,50.2,-5.5600000000000005,50.5069658562,132.57,47.890216680500004,-21.7254528926,52.5877186907,-1.4897833195,-1.6454528926,2.2196778056,49.38,-20.08,53.3065737034,131.21,47.2702166805,-7.1254528926,47.8042410665,-1.4897833195,-1.6454528926,2.2196778056,48.76,-5.48,49.0669746367,132.84,47.2102166805,0.2345471074,47.2107993087,-1.4897833195,-1.6454528926,2.2196778056,48.7,1.88,48.7362739651,132.03,46.2702166805,14.7545471074,48.5657246626,-1.4897833195,-1.6454528926,2.2196778056,47.76,16.4,50.4973028983,132.84,45.7902166805,18.0345471074,49.2137057436,-1.4897833195,-1.6454528926,2.2196778056,47.28,19.68,51.2123110199,131.21
2019-07-05 13:00:00,48.2298167331,-7.2121941718,48.7660841864,-0.1601832669,-1.2921941718,1.302084658,48.39,-5.92,48.7507794809,132.57,46.5998167331,-21.6821941718,51.3970861398,-0.1601832669,-1.2921941718,1.302084658,46.76,-20.39,51.0122504895,131.21,46.8598167331,-7.1321941718,47.3994790896,-0.1601832669,-1.2921941718,1.302084658,47.02,-5.84,47.3812832245,132.77,46.0098167331,0.24780582820000002,46.0104840611,-0.1601832669,-1.2921941718,1.302084658,46.17,1.54,46.1956762046,131.92,45.7998167331,14.7078058282,48.1034589719,-0.1601832669,-1.2921941718,1.302084658,45.96,16.0,48.6654045498,132.77,44.5598167331,17.1478058282,47.745413518,-0.1601832669,-1.2921941718,1.302084658,44.72,18.44,48.3726368932,131.21
2019-07-05 13:30:00,48.1474834131,-6.9923142195,48.6525705093,0.5274834131,-1.1423142195,1.2582211758000001,47.62,-5.85,47.9779834924,132.57,46.1674834131,-21.1023142195,50.7616409321,0.5274834131,-1.1423142195,1.2582211758000001,45.64,-19.96,49.8137651659,130.85,46.7974834131,-6.9223142195000005,47.3066896744,0.5274834131,-1.1423142195,1.2582211758000001,46.27,-5.78,46.6296182699,132.66,45.6074834131,0.7876857805,45.6142849573,0.5274834131,-1.1423142195,1.2582211758000001,45.08,1.9300000000000002,45.1212954158,131.72,45.7674834131,14.8576857805,48.1187423435,0.5274834131,-1.1423142195,1.2582211758000001,45.24,16.0,47.9860146293,132.66,44.1674834131,17.6176857805,47.5515451201,0.5274834131,-1.1423142195,1.2582211758000001,43.64,18.76,47.5014441886,130.85
2019-07-05 14:00:00,47.6915667715,-7.383739331,48.2597673806,0.4915667715,-1.053739331,1.1627572699,47.2,-6.33,47.6225671295,132.38,44.9315667715,-21.443739331,49.7863399844,0.4915667715,-1.053739331,1.1627572699,44.44,-20.39,48.8944342436,130.71,46.3815667715,-7.293739331,46.9515534313,0.4915667715,-1.053739331,1.1627572699,45.89,-6.24,46.3123061399,132.41,44.4115667715,0.406260669,44.4134248942,0.4915667715,-1.053739331,1.1627572699,43.92,1.46,43.9442601485,131.48,45.3315667715,14.466260669,47.583859067,0.4915667715,-1.053739331,1.1627572699,44.84,15.52,47.4499315068,132.41,42.9715667715,17.266260669,46.3106824425,0.4915667715,-1.053739331,1.1627572699,42.48,18.32,46.262001686,130.71
2019-07-05 14:30:00,48.6972501177,-7.3216497038,49.2445806502,-0.6927498823,-1.1916497038,1.3783799969000001,49.39,-6.13,49.7689561876,132.65,45.7072501177,-21.4016497038,50.4696277316,-0.6927498823,-1.1916497038,1.3783799969000001,46.4,-20.21,50.6103161421,130.88,47.3072501177,-7.2316497038,47.8567933645,-0.6927498823,-1.1916497038,1.3783799969000001,48.0,-6.04,48.378524161,132.67,45.1272501177,0.49835029620000004,45.1300017306,-0.6927498823,-1.1916497038,1.3783799969000001,45.82,1.69,45.8511559287,131.73,46.2672501177,14.6083502962,48.5186802359,-0.6927498823,-1.1916497038,1.3783799969000001,46.96,15.8,49.546761750900004,132.67,43.7072501177,17.1683502962,46.9582363888,-0.6927498823,-1.1916497038,1.3783799969000001,44.4,18.36,48.0463276432,130.88
2019-07-05 15:00:00,48.5315834275,-7.8321221431,49.1595029191,-1.4484165725,-1.3821221431000001,2.002042004,49.98,-6.45,50.3944729112,132.9,45.8115834275,-22.8021221431,51.1726289179,-1.4484165725,-1.3821221431000001,2.002042004,47.26,-21.42,51.8876093109,131.39,47.1215834275,-7.7121221431,47.7485125702,-1.4484165725,-1.3821221431000001,2.002042004,48.57,-6.33,48.9807492797,133.07,45.2215834275,-0.8021221431000001,45.228696727,-1.4484165725,-1.3821221431000001,2.002042004,46.67,0.58,46.6736038891,132.19,46.1115834275,14.1378778569,48.2302572717,-1.4484165725,-1.3821221431000001,2.002042004,47.56,15.52,50.0282320295,133.07,43.8315834275,16.5378778569,46.8477225676,-1.4484165725,-1.3821221431000001,2.002042004,45.28,17.92,48.6970717805,131.39
2019-07-05 15:30:00,47.3430500541,-8.7800564835,48.1503248201,-1.5069499459,-1.3600564835,2.0299388606,48.85,-7.42,49.4103116768,132.48,44.9030500541,-24.1300564835,50.9759112725,-1.5069499459,-1.3600564835,2.0299388606,46.41,-22.77,51.6948836927,131.21,45.9830500541,-8.6500564835,46.7895754356,-1.5069499459,-1.3600564835,2.0299388606,47.49,-7.29,48.0462714474,132.62,44.3630500541,-2.1500564835000002,44.4151207697,-1.5069499459,-1.3600564835,2.0299388606,45.87,-0.79,45.8768024169,131.91,44.9730500541,13.1599435165,46.8589302538,-1.5069499459,-1.3600564835,2.0299388606,46.48,14.52,48.6951825133,132.62,42.9730500541,15.7199435165,45.7580556309,-1.5069499459,-1.3600564835,2.0299388606,44.48,17.08,47.6465822489,131.21
2019-07-05 16:00:00,47.0930167142,-9.2773023824,47.9981308255,-2.7869832858,-1.6773023824000002,3.2527863621,49.88,-7.6,50.4556676697,132.57,45.6030167142,-24.6673023824,51.8469954796,-2.7869832858,-1.6773023824000002,3.2527863621,48.39,-22.99,53.5736147744,131.05,45.7130167142,-9.1273023824,46.6153144996,-2.7869832858,-1.6773023824000002,3.2527863621,48.5,-7.45,49.068854684,132.62,44.9930167142,-2.6473023824,45.070830511,-2.7869832858,-1.6773023824000002,3.2527863621,47.78,-0.97,47.7898451556,131.74,44.6930167142,12.6826976176,46.4576857138,-2.7869832858,-1.6773023824000002,3.2527863621,47.48,14.36,49.6040320942,132.62,43.6530167142,15.2826976176,46.2509104205,-2.7869832858,-1.6773023824000002,3.2527863621,46.44,16.96,49.4400161812,131.05
2019-07-05 16:30:00,48.2132000558,-9.225837255,49.0879693272,-3.6867999442,-1.815837255,4.1097151684,51.9,-7.41,52.4263111424,132.33,46.5732000558,-25.025837255,52.871121548,-3.6867999442,-1.815837255,4.1097151684,50.26,-23.21,55.3603802371,130.96,46.7432000558,-9.045837255,47.6104392239,-3.6867999442,-1.815837255,4.1097151684,50.43,-7.23,50.9456357306,132.35,45.9232000558,-3.035837255,46.0234354563,-3.6867999442,-1.815837255,4.1097151684,49.61,-1.22,49.6249987406,131.56,45.7532000558,12.704162745,47.4842191301,-3.6867999442,-1.815837255,4.1097151684,49.44,14.52,51.528089427,132.35,44.5932000558,15.104162745,47.0817291892,-3.6867999442,-1.815837255,4.1097151684,48.28,16.92,51.1590148459,130.96
2019-07-05 17:00:00,47.9498167119,-9.6555170857,48.9123086032,-4.5501832881,-2.0855170857,5.0053520825,52.5,-7.57,53.0429533491,132.49,47.1598167119,-25.3555170857,53.5439124363,-4.5501832881,-2.0855170857,5.0053520825,51.71,-23.27,56.7046470759,130.74,46.4798167119,-9.4855170857,47.4378371762,-4.5501832881,-2.0855170857,5.0053520825,51.03,-7.4,51.5637556817,132.5,46.4798167119,-3.3455170857,46.6000627268,-4.5501832881,-2.0855170857,5.0053520825,51.03,-1.26,51.0455531854,131.56,45.4498167119,12.2744829143,47.0781134919,-4.5501832881,-2.0855170857,5.0053520825,50.0,14.36,52.0212418152,132.5,45.1298167119,14.6344829143,47.4433182505,-4.5501832881,-2.0855170857,5.0053520825,49.68,16.72,52.4181342667,130.74
2019-07-05 17:30:00,48.3703334134,-9.9088397062,49.3748342665,-4.3196665866,-1.9688397062,4.7471938246,52.69,-7.94,53.284891855,132.38,47.0303334134,-25.5388397062,53.5171429966,-4.3196665866,-1.9688397062,4.7471938246,51.35,-23.57,56.5010389285,130.66,46.8903334134,-9.7188397062,47.8869419869,-4.3196665866,-1.9688397062,4.7471938246,51.21,-7.75,51.7931134418,132.39,46.3703334134,-3.5488397062,46.5059360096,-4.3196665866,-1.9688397062,4.7471938246,50.69,-1.58,50.7146182082,131.48,45.9203334134,12.0311602938,47.470262679,-4.3196665866,-1.9688397062,4.7471938246,50.24,14.0,52.1541714535,132.39,45.0403334134,13.9511602938,47.1515270965,-4.3196665866,-1.9688397062,4.7471938246,49.36,15.92,51.8638216872,130.66
2019-07-05 18:00:00,47.6147167927,-10.6720102663,48.7960352731,-4.3152832073,-2.0420102663,4.7740417978,51.93,-8.63,52.6422055009,132.28,46.5647167927,-25.8620102663,53.2645888466,-4.3152832073,-2.0420102663,4.7740417978,50.88,-23.82,56.1797721604,130.52,46.1747167927,-10.4720102663,47.3473068918,-4.3152832073,-2.0420102663,4.7740417978,50.49,-8.43,51.1889148156,132.32,45.9147167927,-3.9020102663,46.0802224634,-4.3152832073,-2.0420102663,4.7740417978,50.23,-1.8599999999999999,50.26442579,131.41,45.2047167927,11.2779897337,46.5903366884,-4.3152832073,-2.0420102663,4.7740417978,49.52,13.32,51.2801404054,132.32,44.6047167927,13.1979897337,46.5163164187,-4.3152832073,-2.0420102663,4.7740417978,48.92,15.24,51.238891479,130.52
2019-07-05 18:30:00,46.7029501424,-12.0426668626,48.2306062285,-5.5170498576,-2.2626668626,5.9630110232,52.22,-9.78,53.1279286252,132.63,45.9729501424,-27.0726668626,53.3520518429,-5.5170498576,-2.2626668626,5.9630110232,51.49,-24.81,57.1555439131,131.4,45.2629501424,-11.7926668626,46.7739419691,-5.5170498576,-2.2626668626,5.9630110232,50.78,-9.53,51.6665201073,132.87,45.3229501424,-4.9226668626,45.5894994341,-5.5170498576,-2.2626668626,5.9630110232,50.84,-2.66,50.9095393811,132.13,44.2829501424,10.0973331374,45.419553166,-5.5170498576,-2.2626668626,5.9630110232,49.8,12.36,51.3109111203,132.87,44.0029501424,13.4973331374,46.0264882764,-5.5170498576,-2.2626668626,5.9630110232,49.52,15.76,51.9673743805,131.4
2019-07-05 19:00:00,45.5424501629,-12.6132673529,47.2568437388,-5.8775498371,-2.2932673529,6.309094011,51.42,-10.32,52.4453887391,132.63,44.7724501629,-27.9432673529,52.7768745185,-5.8775498371,-2.2932673529,6.309094011,50.65,-25.65,56.7745101256,131.24,44.1324501629,-12.3632673529,45.8314688508,-5.8775498371,-2.2932673529,6.309094011,50.01,-10.07,51.0137726501,132.73,44.1424501629,-5.7632673529,44.5170883702,-5.8775498371,-2.2932673529,6.309094011,50.02,-3.47,50.1402163936,132.0,43.2024501629,9.5067326471,44.2360674755,-5.8775498371,-2.2932673529,6.309094011,49.08,11.8,50.4785736724,132.73,42.8824501629,12.5867326471,44.6915022202,-5.8775498371,-2.2932673529,6.309094011,48.76,14.88,50.9799176147,131.24
2019-07-05 19:30:00,44.2137001632,-13.7322745809,46.2971559308,-5.9262998368,-2.3622745809,6.3797626093,50.14,-11.37,51.412999329,133.04,43.7437001632,-28.2222745809,52.0577380078,-5.9262998368,-2.3622745809,6.3797626093,49.67,-25.86,55.9986473051,131.53,42.8437001632,-13.4622745809,44.908968821,-5.9262998368,-2.3622745809,6.3797626093,48.77,-11.1,50.0172260326,133.09,43.1437001632,-5.9322745809,43.549635423,-5.9262998368,-2.3622745809,6.3797626093,49.07,-3.5700000000000003,49.1996930885,132.19,41.9137001632,8.5577254191,42.7784165873,-5.9262998368,-2.3622745809,6.3797626093,47.84,10.92,49.0704799243,133.09,41.8737001632,12.4377254191,43.6818472475,-5.9262998368,-2.3622745809,6.3797626093,47.8,14.8,50.0387849573,131.53
2019-07-05 20:00:00,43.220733419,-14.2914339113,45.5222679633,-6.119266581,-2.3714339113,6.5627069328,49.34,-11.92,50.7594523217,133.04,42.750733419,-29.0314339113,51.676390768,-6.119266581,-2.3714339113,6.5627069328,48.87,-26.66,55.6689545438,131.53,41.900733419,-14.0014339113,44.1781802774,-6.119266581,-2.3714339113,6.5627069328,48.02,-11.63,49.4082715747,133.29,42.180733419,-6.7214339113,42.7129013951,-6.119266581,-2.3714339113,6.5627069328,48.3,-4.35,48.495489481,132.44,40.960733419,8.0285660887,41.7401432156,-6.119266581,-2.3714339113,6.5627069328,47.08,10.4,48.2150018148,133.29,40.960733419,11.9085660887,42.6567184452,-6.119266581,-2.3714339113,6.5627069328,47.08,14.28,49.1980162202,131.53
