Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-05 20:30:00,42.1926000403,-15.0307934052,44.7899570054,-6.4273999597,-2.3907934052,6.8576499873,48.62,-12.64,50.2361821798,133.87,41.5326000403,-30.6607934052,51.6240362461,-6.4273999597,-2.3907934052,6.8576499873,47.96,-28.27,55.6718465654,132.1,40.8926000403,-14.7507934052,43.4717223507,-6.4273999597,-2.3907934052,6.8576499873,47.32,-12.36,48.9075863236,133.92,41.0026000403,-8.0907934052,41.7932308872,-6.4273999597,-2.3907934052,6.8576499873,47.43,-5.7,47.771276935,132.99,40.0126000403,7.4492065948,40.7001086101,-6.4273999597,-2.3907934052,6.8576499873,46.44,9.84,47.4710353795,133.92,39.7726000403,10.8492065948,41.225780741,-6.4273999597,-2.3907934052,6.8576499873,46.2,13.24,48.059729504,132.1
2019-07-05 21:00:00,40.7004834295,-15.409656492,43.5199593818,-6.4795165705,-2.379656492,6.9026733957,47.18,-13.03,48.9462286596,134.06,40.1804834295,-31.279656492,50.9204100424,-6.4795165705,-2.379656492,6.9026733957,46.66,-28.9,54.8850216361,132.2,39.4504834295,-15.119656492,42.2486053646,-6.4795165705,-2.379656492,6.9026733957,45.93,-12.74,47.6641636872,134.07,39.6904834295,-8.649656492,40.6220510597,-6.4795165705,-2.379656492,6.9026733957,46.17,-6.27,46.5937957243,133.13,38.5604834295,7.140343508,39.2160093294,-6.4795165705,-2.379656492,6.9026733957,45.04,9.52,46.0351170304,134.07,38.5204834295,10.460343508,39.9154911024,-6.4795165705,-2.379656492,6.9026733957,45.0,12.84,46.795999829,132.2
2019-07-05 21:30:00,39.8346501718,-15.8422105135,42.869277907,-6.4153498282,-2.3122105135,6.8193130796,46.25,-13.53,48.1884156204,134.06,38.994650171800004,-32.3222105135,50.648870022,-6.4153498282,-2.3122105135,6.8193130796,45.41,-30.01,54.4303977571,133.09,38.6046501718,-15.5622105135,41.6233277256,-6.4153498282,-2.3122105135,6.8193130796,45.02,-13.25,46.9293394371,134.07,38.5446501718,-9.5722105135,39.7154538055,-6.4153498282,-2.3122105135,6.8193130796,44.96,-7.26,45.5423890458,133.78,37.7046501718,6.7277894865,38.3001801034,-6.4153498282,-2.3122105135,6.8193130796,44.12,9.04,45.0366073323,134.07,37.4246501718,9.887789486500001,38.7088209767,-6.4153498282,-2.3122105135,6.8193130796,43.84,12.2,45.5058853337,133.09
2019-07-05 22:00:00,39.4111001305,-16.6707292959,42.7919154602,-6.2988998695,-2.2107292959000002,6.6755871342,45.71,-14.46,47.9426292562,134.36,38.4711001305,-32.2507292959,50.2009470564,-6.2988998695,-2.2107292959000002,6.6755871342,44.77,-30.04,53.9143255545,132.99,38.2211001305,-16.3707292959,41.5794813924,-6.2988998695,-2.2107292959000002,6.6755871342,44.52,-14.16,46.7176198024,134.49,38.0311001305,-9.4707292959,39.1925922915,-6.2988998695,-2.2107292959000002,6.6755871342,44.33,-7.26,44.9205576546,133.89,37.3411001305,6.0292707041,37.8247255664,-6.2988998695,-2.2107292959000002,6.6755871342,43.64,8.24,44.4111157257,134.49,36.8611001305,10.0292707041,38.2011383821,-6.2988998695,-2.2107292959000002,6.6755871342,43.16,12.24,44.8620463198,132.99
2019-07-05 22:30:00,38.6329334854,-16.643995936,42.0657360616,-6.4770665146,-2.293995936,6.8713032235,45.11,-14.35,47.3374545154,134.14,38.1629334854,-33.033995936,50.4742942468,-6.4770665146,-2.293995936,6.8713032235,44.64,-30.74,54.2003431723,132.74,37.4529334854,-16.343995936,40.8637789469,-6.4770665146,-2.293995936,6.8713032235,43.93,-14.05,46.1220923203,134.14,37.7529334854,-10.283995936,39.1285644915,-6.4770665146,-2.293995936,6.8713032235,44.23,-7.99,44.9458896897,133.52,36.5629334854,5.946004064,37.0432594326,-6.4770665146,-2.293995936,6.8713032235,43.04,8.24,43.8216750022,134.14,36.6429334854,9.186004064,37.7768082966,-6.4770665146,-2.293995936,6.8713032235,43.12,11.48,44.6220214692,132.74
2019-07-05 23:00:00,36.9969833901,-17.9064858901,41.102542706,-6.3630166099,-2.1764858901,6.7249588257,43.36,-15.73,46.1250745257,135.01,36.3069833901,-34.0864858901,49.80045746,-6.3630166099,-2.1764858901,6.7249588257,42.67,-31.91,53.2820513869,133.77,35.8969833901,-17.5764858901,39.9690664484,-6.3630166099,-2.1764858901,6.7249588257,42.26,-15.4,44.9785237641,135.04,35.9669833901,-11.0564858901,37.6280450519,-6.3630166099,-2.1764858901,6.7249588257,42.33,-8.88,43.2513965092,134.5,35.0369833901,4.9835141099,35.3896258523,-6.3630166099,-2.1764858901,6.7249588257,41.4,7.16,42.0145879428,135.04,34.8769833901,7.9435141099,35.7701465864,-6.3630166099,-2.1764858901,6.7249588257,41.24,10.12,42.4635372997,133.77
2019-07-05 23:30:00,35.3252167051,-18.3093441164,39.788227118500004,-5.7447832949,-1.9893441164,6.0794757273,41.07,-16.32,44.1937472953,135.86,34.2652167051,-34.7393441164,48.7947446503,-5.7447832949,-1.9893441164,6.0794757273,40.01,-32.75,51.7045703976,134.3,34.2952167051,-17.9993441164,38.7316185754,-5.7447832949,-1.9893441164,6.0794757273,40.04,-16.01,43.1221717913,135.87,33.9952167051,-11.4593441164,35.874661342,-5.7447832949,-1.9893441164,6.0794757273,39.74,-9.47,40.8527661242,135.1,33.4152167051,4.7306558836,33.748419408,-5.7447832949,-1.9893441164,6.0794757273,39.16,6.72,39.7324049109,135.87,32.9352167051,7.6106558836,33.8031149806,-5.7447832949,-1.9893441164,6.0794757273,38.68,9.6,39.853511765,134.3
2019-07-06 00:00:00,33.6953166763,-18.8945161848,38.6312969983,-5.1746833237,-1.7745161848,5.4704894836,38.87,-17.12,42.4731833043,135.25,32.1153166763,-34.0845161848,46.8310560288,-5.1746833237,-1.7745161848,5.4704894836,37.29,-32.31,49.3404519639,133.75,32.7653166763,-18.584516184800002,37.6689556362,-5.1746833237,-1.7745161848,5.4704894836,37.94,-16.81,41.4972252084,135.4,31.9153166763,-11.0645161848,33.7788536951,-5.1746833237,-1.7745161848,5.4704894836,37.09,-9.29,38.2357450562,134.51,31.8253166763,3.9854838152000003,32.0738969068,-5.1746833237,-1.7745161848,5.4704894836,37.0,5.76,37.445661965,135.4,30.8253166763,7.8254838152,31.8031184813,-5.1746833237,-1.7745161848,5.4704894836,36.0,9.6,37.258019271,133.75
2019-07-06 00:30:00,32.6625999911,-18.9445881715,37.7590103044,-4.4674000089,-1.5545881715,4.7301593232,37.13,-17.39,41.0005975566,135.78,30.6925999911,-34.0745881715,45.8597127474,-4.4674000089,-1.5545881715,4.7301593232,35.16,-32.52,47.8933815887,133.94,31.7825999911,-18.6345881715,36.8426592215,-4.4674000089,-1.5545881715,4.7301593232,36.25,-17.08,40.0722959163,135.81,30.5525999911,-10.9745881715,32.4638714843,-4.4674000089,-1.5545881715,4.7301593232,35.02,-9.42,36.2648149037,134.87,30.8525999911,3.9654118285,31.1063886875,-4.4674000089,-1.5545881715,4.7301593232,35.32,5.52,35.7487454325,135.81,29.4925999911,8.1654118285,30.6020817031,-4.4674000089,-1.5545881715,4.7301593232,33.96,9.72,35.3236464709,133.94
2019-07-06 01:00:00,31.8254499923,-18.9048523185,37.0169246209,-3.8745500077,-1.3548523184999999,4.1046026077,35.7,-17.55,39.7805542948,134.93,29.2354499923,-34.6448523185,45.3318577649,-3.8745500077,-1.3548523184999999,4.1046026077,33.11,-33.29,46.9520627875,133.59,30.9954499923,-18.5948523185,36.1453517477,-3.8745500077,-1.3548523184999999,4.1046026077,34.87,-17.24,38.8990295509,135.03,29.1554499923,-11.6948523185,31.4135294897,-3.8745500077,-1.3548523184999999,4.1046026077,33.03,-10.34,34.6106414272,134.46,30.0454499923,3.8051476815000003,30.2854455822,-3.8745500077,-1.3548523184999999,4.1046026077,33.92,5.16,34.3102317101,135.03,28.0454499923,8.2851476815,29.2436478123,-3.8745500077,-1.3548523184999999,4.1046026077,31.92,9.64,33.3439049903,133.59
2019-07-06 01:30:00,31.6214166598,-18.9689275316,36.8745739402,-3.4285833402,-1.2089275316,3.6354765158999998,35.05,-17.76,39.2927486949,134.47,28.7514166598,-35.7289275316,45.8606609471,-3.4285833402,-1.2089275316,3.6354765158999998,32.18,-34.52,47.1930376221,133.1,30.8114166598,-18.6589275316,36.020813056,-3.4285833402,-1.2089275316,3.6354765158999998,34.24,-17.45,38.4301977617,134.52,28.6914166598,-12.9089275316,31.4616878117,-3.4285833402,-1.2089275316,3.6354765158999998,32.12,-11.7,34.1845637679,133.88,29.8914166598,3.5110724684,30.0969171147,-3.4285833402,-1.2089275316,3.6354765158999998,33.32,4.72,33.6526492271,134.52,27.6514166598,7.2710724684,28.5914207086,-3.4285833402,-1.2089275316,3.6354765158999998,31.08,8.48,32.2160953562,133.1
2019-07-06 02:00:00,30.7338833516,-19.7499523582,36.5326183571,-3.4461166484,-1.2299523582,3.6590303028999998,34.18,-18.52,38.8749636656,135.25,28.0438833516,-36.1199523582,45.72866007,-3.4461166484,-1.2299523582,3.6590303028999998,31.49,-34.89,46.9992787179,133.68,29.9538833516,-19.4399523582,35.7091987523,-3.4461166484,-1.2299523582,3.6590303028999998,33.4,-18.21,38.0416101131,135.29,28.0238833516,-13.0599523582,30.9176388766,-3.4461166484,-1.2299523582,3.6590303028999998,31.47,-11.83,33.6200803092,134.53,28.9938833516,3.0100476418,29.149711124,-3.4461166484,-1.2299523582,3.6590303028999998,32.44,4.24,32.7159166156,135.29,26.9538833516,7.1700476418,27.8912425488,-3.4461166484,-1.2299523582,3.6590303028999998,30.4,8.4,31.5391819805,133.68
2019-07-06 02:30:00,29.9119166622,-19.772658524,35.8563911112,-3.4080833378,-1.232658524,3.6241521869,33.32,-18.54,38.1307487469,135.65,27.3019166622,-36.752658524,45.7837587144,-3.4080833378,-1.232658524,3.6241521869,30.71,-35.52,46.955026355,134.57,29.1719166622,-19.462658524,35.0684444846,-3.4080833378,-1.232658524,3.6241521869,32.58,-18.23,37.3334876485,135.76,27.3019166622,-13.462658524,30.4407264691,-3.4080833378,-1.232658524,3.6241521869,30.71,-12.23,33.0556651726,135.47,28.2319166622,3.167341476,28.4090332544,-3.4080833378,-1.232658524,3.6241521869,31.64,4.4,31.9444768309,135.76,26.2719166622,7.127341476,27.2215466427,-3.4080833378,-1.232658524,3.6241521869,29.68,8.36,30.8349152747,134.57
2019-07-06 03:00:00,28.9846833263,-20.4236753475,35.4575574768,-3.5353166737,-1.2636753475,3.754376029,32.52,-19.16,37.74461551,136.79,26.6146833263,-37.2736753475,45.8003083229,-3.5353166737,-1.2636753475,3.754376029,30.15,-36.01,46.9653340242,135.1,28.2546833263,-20.1136753475,34.6826623236,-3.5353166737,-1.2636753475,3.754376029,31.79,-18.85,36.9584442313,136.88,26.6346833263,-13.7236753475,29.9624034572,-3.5353166737,-1.2636753475,3.754376029,30.17,-12.46,32.6416987916,136.03,27.3446833263,2.7763246525,27.4852630475,-3.5353166737,-1.2636753475,3.754376029,30.88,4.04,31.1431533407,136.88,25.5846833263,7.0163246525,26.5293202426,-3.5353166737,-1.2636753475,3.754376029,29.12,8.28,30.274292725,135.1
2019-07-06 03:30:00,28.7745333261,-20.9789835958,35.6102726871,-3.6054666739,-1.2689835958,3.8222649441,32.38,-19.71,37.9071035559,136.6,26.2945333261,-37.7989835958,46.0452564736,-3.6054666739,-1.2689835958,3.8222649441,29.9,-36.53,47.2064709547,135.33,28.0645333261,-20.6589835958,34.8484093471,-3.6054666739,-1.2689835958,3.8222649441,31.67,-19.39,37.1343641389,136.88,26.3245333261,-14.2589835958,29.9382642787,-3.6054666739,-1.2689835958,3.8222649441,29.93,-12.99,32.6273658146,136.24,27.1545333261,2.2110164042,27.2443989418,-3.6054666739,-1.2689835958,3.8222649441,30.76,3.48,30.9562271603,136.88,25.3145333261,6.3710164042,26.10393548,-3.6054666739,-1.2689835958,3.8222649441,28.92,7.64,29.9121380045,135.33
2019-07-06 04:00:00,28.3261833337,-20.4562373722,34.940382220000004,-3.2138166663,-1.1862373722,3.4257519857,31.54,-19.27,36.9608509101,135.63,25.7861833337,-37.4462373722,45.4658986962,-3.2138166663,-1.1862373722,3.4257519857,29.0,-36.26,46.4304598297,133.96,27.6361833337,-20.1362373722,34.1939568456,-3.2138166663,-1.1862373722,3.4257519857,30.85,-18.95,36.205317289,135.63,25.8361833337,-14.266237372199999,29.5132834163,-3.2138166663,-1.1862373722,3.4257519857,29.05,-13.08,31.8588904389,134.81,26.7061833337,2.3337626278,26.807959196,-3.2138166663,-1.1862373722,3.4257519857,29.92,3.52,30.1263472728,135.63,24.8261833337,6.5337626278,25.6715685729,-3.2138166663,-1.1862373722,3.4257519857,28.04,7.72,29.0833285578,133.96
2019-07-06 04:30:00,28.3281000214,-20.5157089525,34.9767860823,-3.0618999786,-1.1957089525,3.2870885868,31.39,-19.32,36.8591169183,135.94,25.8681000214,-37.6557089525,45.6849101502,-3.0618999786,-1.1957089525,3.2870885868,28.93,-36.46,46.5432755616,135.01,27.6381000214,-20.2157089525,34.2423635464,-3.0618999786,-1.1957089525,3.2870885868,30.7,-19.02,36.1144070974,136.03,25.9181000214,-14.2257089525,29.5654985401,-3.0618999786,-1.1957089525,3.2870885868,28.98,-13.03,31.774538549,135.94,26.7381000214,2.5242910475,26.8569923493,-3.0618999786,-1.1957089525,3.2870885868,29.8,3.7199999999999998,30.0312903486,136.03,24.8581000214,6.4842910475,25.689903991,-3.0618999786,-1.1957089525,3.2870885868,27.92,7.68,28.9570164209,135.01
2019-07-06 05:00:00,28.004483327,-20.7656288787,34.8634827454,-3.165516673,-1.1656288787,3.3733049803,31.17,-19.6,36.8202240623,136.79,25.304483327,-38.1056288787,45.7422761643,-3.165516673,-1.1656288787,3.3733049803,28.47,-36.94,46.638015609600004,135.27,27.334483327,-20.4456288787,34.1349925883,-3.165516673,-1.1656288787,3.3733049803,30.5,-19.28,36.0827992262,136.87,25.374483327,-14.5256288787,29.2379598884,-3.165516673,-1.1656288787,3.3733049803,28.54,-13.36,31.5122388922,136.08,26.394483327,2.3943711213,26.5028633013,-3.165516673,-1.1656288787,3.3733049803,29.56,3.56,29.7735990434,136.87,24.354483327,6.3143711213,25.159732526,-3.165516673,-1.1656288787,3.3733049803,27.52,7.48,28.5184291292,135.27
2019-07-06 05:30:00,28.1200166607,-21.0336112382,35.1162090596,-2.9599833393,-1.0836112382,3.152096871,31.08,-19.95,36.931949583,136.88,25.2400166607,-37.8636112382,45.5050711134,-2.9599833393,-1.0836112382,3.152096871,28.2,-36.78,46.3466115266,135.27,27.4400166607,-20.7236112382,34.3863719676,-2.9599833393,-1.0836112382,3.152096871,30.4,-19.64,36.1923969916,136.87,25.3100166607,-14.2536112382,29.0475881391,-2.9599833393,-1.0836112382,3.152096871,28.27,-13.17,31.18720571,136.08,26.5200166607,2.1963887618,26.6108137282,-2.9599833393,-1.0836112382,3.152096871,29.48,3.2800000000000002,29.6619082326,136.87,24.3200166607,6.5963887618,25.1987212984,-2.9599833393,-1.0836112382,3.152096871,27.28,7.68,28.3404445978,135.27
2019-07-06 06:00:00,28.522349994,-20.9194479062,35.3715669695,-3.007650006,-1.0794479062,3.1954915648,31.53,-19.84,37.2527381544,136.88,25.572349994,-37.7594479062,45.6039580562,-3.007650006,-1.0794479062,3.1954915648,28.58,-36.68,46.4998795697,135.07,27.832349994,-20.5894479062,34.6202985439,-3.007650006,-1.0794479062,3.1954915648,30.84,-19.51,36.493091127,136.87,25.642349994,-14.1794479062,29.3016527885,-3.007650006,-1.0794479062,3.1954915648,28.65,-13.1,31.5028966922,135.94,26.952349994,2.3205520938,27.0520633634,-3.007650006,-1.0794479062,3.1954915648,29.96,3.4,30.1523067111,136.87,24.592349994,6.6805520938,25.4835918682,-3.007650006,-1.0794479062,3.1954915648,27.6,7.76,28.6701517261,135.07
2019-07-06 06:30:00,29.8755666598,-20.3117217743,36.1263826681,-3.4244333402000002,-1.2317217743,3.6392145074,33.3,-19.08,38.3788535524,136.16,27.2755666598,-37.2917217743,46.2020459451,-3.4244333402000002,-1.2317217743,3.6392145074,30.7,-36.06,47.3583530119,134.88,29.1355666598,-20.0017217743,35.3404883742,-3.4244333402000002,-1.2317217743,3.6392145074,32.56,-18.77,37.5827952659,136.24,27.2755666598,-13.9117217743,30.6184999525,-3.4244333402000002,-1.2317217743,3.6392145074,30.7,-12.68,33.2155445537,135.65,28.2155666598,2.7282782257,28.3471639501,-3.4244333402000002,-1.2317217743,3.6392145074,31.64,3.96,31.8868499542,136.24,26.2555666598,6.8482782257,27.1339951958,-3.4244333402000002,-1.2317217743,3.6392145074,29.68,8.08,30.7601820541,134.88
2019-07-06 07:00:00,31.0740833261,-19.3788074839,36.6215351133,-3.6159166739,-1.3588074839,3.8627983601,34.69,-18.02,39.0911307076,136.75,28.7740833261,-36.8488074839,46.7523527134,-3.6159166739,-1.3588074839,3.8627983601,32.39,-35.49,48.0484359787,135.28,30.2740833261,-19.0888074839,35.7897009263,-3.6159166739,-1.3588074839,3.8627983601,33.89,-17.73,38.2476796682,136.75,28.7340833261,-13.2688074839,31.6497835164,-3.6159166739,-1.3588074839,3.8627983601,32.35,-11.91,34.4727515583,136.09,29.3440833261,3.8811925161,29.5996432681,-3.6159166739,-1.3588074839,3.8627983601,32.96,5.24,33.3739299454,136.75,27.7040833261,7.2411925161,28.634788317599998,-3.6159166739,-1.3588074839,3.8627983601,31.32,8.6,32.4792610753,135.28
2019-07-06 07:30:00,32.8736499927,-18.5995521153,37.7706261893,-3.6463500073,-1.4695521153,3.9313422384,36.52,-17.13,40.3379139272,136.43,30.8736499927,-35.8395521153,47.3038662235,-3.6463500073,-1.4695521153,3.9313422384,34.52,-34.37,48.712701629,135.01,31.9936499927,-18.3195521153,36.8673246868,-3.6463500073,-1.4695521153,3.9313422384,35.64,-16.85,39.4224821644,136.75,30.7536499927,-12.3895521153,33.1555122037,-3.6463500073,-1.4695521153,3.9313422384,34.4,-10.92,36.0916389209,135.94,31.1136499927,4.5304478847,31.4417584417,-3.6463500073,-1.4695521153,3.9313422384,34.76,6.0,35.274035777,136.75,29.7136499927,8.1304478847,30.8059276552,-3.6463500073,-1.4695521153,3.9313422384,33.36,9.6,34.7138243356,135.01
2019-07-06 08:00:00,34.4205166599,-18.0455569339,38.8640462663,-3.3994833401,-1.5155569339000001,3.7220155561,37.82,-16.53,41.2746084173,136.22,32.8705166599,-34.5155569339,47.6633458325,-3.3994833401,-1.5155569339000001,3.7220155561,36.27,-33.0,49.0358328164,134.57,33.5105166599,-17.7655569339,37.9284819098,-3.3994833401,-1.5155569339000001,3.7220155561,36.91,-16.25,40.3287812858,136.24,32.6905166599,-11.1955569339,34.5544552055,-3.3994833401,-1.5155569339000001,3.7220155561,36.09,-9.68,37.3656326054,135.31,32.6005166599,5.0444430661,32.9884842382,-3.3994833401,-1.5155569339000001,3.7220155561,36.0,6.5600000000000005,36.5928080366,136.24,31.6005166599,8.2044430661,32.6482088206,-3.3994833401,-1.5155569339000001,3.7220155561,35.0,9.72,36.3246252562,134.57
2019-07-06 08:30:00,36.7460999935,-17.4249965015,40.6682476609,-3.2539000065,-1.5649965015,3.6106895882,40.0,-15.86,43.0295200996,136.41,35.2960999935,-33.8849965015,48.9285975955,-3.2539000065,-1.5649965015,3.6106895882,38.55,-32.32,50.3059131713,134.96,35.7360999935,-17.1449965015,39.6360914796,-3.2539000065,-1.5649965015,3.6106895882,38.99,-15.58,41.9875755432,136.44,35.0660999935,-10.4949965015,36.6029550763,-3.2539000065,-1.5649965015,3.6106895882,38.32,-8.93,39.3467571726,135.82,34.8660999935,5.7550034985,35.3378691212,-3.2539000065,-1.5649965015,3.6106895882,38.12,7.32,38.8164501211,136.44,33.9860999935,8.9150034985,35.1359115457,-3.2539000065,-1.5649965015,3.6106895882,37.24,10.48,38.6865351253,134.96
2019-07-06 09:00:00,38.3482166608,-9.5638275757,39.5228101096,-2.9417833392,-1.5938275757,3.3457996885,41.29,-7.97,42.0521699797,134.96,37.2882166608,-26.1238275757,45.528732345,-2.9417833392,-1.5938275757,3.3457996885,40.23,-24.53,47.1187202712,133.29,37.2482166608,-9.4938275757,38.4390739541,-2.9417833392,-1.5938275757,3.3457996885,40.19,-7.9,40.9590783588,135.09,36.9182166608,-3.3838275757,37.0729687303,-2.9417833392,-1.5938275757,3.3457996885,39.86,-1.79,39.9001716788,134.19,36.0582166608,-5.2338275757,36.4360801932,-2.9417833392,-1.5938275757,3.3457996885,39.0,-3.64,39.1694983374,135.09,35.3782166608,0.1661724243,35.3786069168,-2.9417833392,-1.5938275757,3.3457996885,38.32,1.76,38.360396244,133.29
2019-07-06 09:30:00,40.3851999945,-7.7745801683,41.1267367462,-2.7448000055,-1.5645801683,3.1594047182000002,43.13,-6.21,43.574774813,134.11,39.1551999945,-23.0145801683,45.4180645441,-2.7448000055,-1.5645801683,3.1594047182000002,41.9,-21.45,47.0713554086,132.75,39.1951999945,-7.7445801683,39.9530001951,-2.7448000055,-1.5645801683,3.1594047182000002,41.94,-6.18,42.3928767601,134.27,38.7051999945,-0.5745801683,38.7094645918,-2.7448000055,-1.5645801683,3.1594047182000002,41.45,0.99,41.4618209923,133.46,37.8951999945,-6.0845801683,38.380571888,-2.7448000055,-1.5645801683,3.1594047182000002,40.64,-4.52,40.8905857136,134.27,37.0151999945,1.3554198317,37.0400080123,-2.7448000055,-1.5645801683,3.1594047182000002,39.76,2.92,39.8670791506,132.75
2019-07-06 10:00:00,40.644549997,-6.2760853117,41.1262530667,-1.675450003,-1.3760853117,2.168119807,42.32,-4.9,42.6027276122,133.7,39.384549997,-22.1660853117,45.1937840473,-1.675450003,-1.3760853117,2.168119807,41.06,-20.79,46.0233386446,132.17,39.474549997,-6.2860853117,39.9719272242,-1.675450003,-1.3760853117,2.168119807,41.15,-4.91,41.4418942617,133.78,38.964549997,0.0739146883,38.9646201041,-1.675450003,-1.3760853117,2.168119807,40.64,1.45,40.665859145,133.04,38.124549997,-4.6160853117,38.4029888952,-1.675450003,-1.3760853117,2.168119807,39.8,-3.24,39.9316616233,133.78,37.244549997,2.1839146883,37.3085243322,-1.675450003,-1.3760853117,2.168119807,38.92,3.56,39.0824768918,132.17
2019-07-06 10:30:00,41.7839666625,-5.9446281874,42.2047209959,-2.2760333375,-1.5046281874,2.7284123104,44.06,-4.44,44.2831480362,133.91,40.5739666625,-21.5046281874,45.9205379347,-2.2760333375,-1.5046281874,2.7284123104,42.85,-20.0,47.2876569519,132.17,40.5639666625,-5.9546281874,40.9986949579,-2.2760333375,-1.5046281874,2.7284123104,42.84,-4.45,43.0705015063,134.03,40.0939666625,0.7253718126,40.1005277646,-2.2760333375,-1.5046281874,2.7284123104,42.37,2.23,42.4286436267,133.13,39.2439666625,-4.3046281874,39.4793457803,-2.2760333375,-1.5046281874,2.7284123104,41.52,-2.8,41.6143052327,134.03,38.3239666625,2.1353718126,38.3834109158,-2.2760333375,-1.5046281874,2.7284123104,40.6,3.64,40.762845828,132.17
2019-07-06 11:00:00,42.1860166618,-5.9266698794,42.6002983281,-3.0539833382,-1.6866698794000001,3.4887919847,45.24,-4.24,45.4382570088,132.78,41.1860166618,-20.9766698794,46.2202190355,-3.0539833382,-1.6866698794000001,3.4887919847,44.24,-19.29,48.2626325432,131.56,40.9160166618,-5.9266698794,41.3430264413,-3.0539833382,-1.6866698794000001,3.4887919847,43.97,-4.24,44.1739572599,132.96,40.6560166618,0.9833301206,40.6679066209,-3.0539833382,-1.6866698794000001,3.4887919847,43.71,2.67,43.7914717725,132.38,39.5460166618,-4.2466698794,39.7733785198,-3.0539833382,-1.6866698794000001,3.4887919847,42.6,-2.56,42.6768508679,132.96,38.8660166618,2.8333301206,38.9691546062,-3.0539833382,-1.6866698794000001,3.4887919847,41.92,4.52,42.1629790219,131.56
2019-07-06 11:30:00,41.7924499916,-6.4070783772,42.2807229081,-4.8075500084,-2.2170783772,5.2941452203,46.6,-4.19,46.7879909806,132.78,42.3624499916,-20.6170783772,47.1130670844,-4.8075500084,-2.2170783772,5.2941452203,47.17,-18.4,50.6316985692,131.22,40.4824499916,-6.3970783772,40.984769965,-4.8075500084,-2.2170783772,5.2941452203,45.29,-4.18,45.4824856401,132.96,41.7424499916,1.3129216228,41.7630924919,-4.8075500084,-2.2170783772,5.2941452203,46.55,3.5300000000000002,46.683652385,131.96,39.1124499916,-4.7370783772,39.3982697069,-4.8075500084,-2.2170783772,5.2941452203,43.92,-2.52,43.9922356786,132.96,39.8724499916,3.1829216228,39.9992907236,-4.8075500084,-2.2170783772,5.2941452203,44.68,5.4,45.0051374845,131.22
2019-07-06 12:00:00,39.1834666503,-7.5126592368,39.897169167,-8.4065333497,-3.4426592368,9.0841458366,47.59,-4.07,47.7637205419,132.53,44.1534666503,-21.2026592368,48.9804182909,-8.4065333497,-3.4426592368,9.0841458366,52.56,-17.76,55.4794664718,130.84,37.8534666503,-7.4926592368,38.5878851439,-8.4065333497,-3.4426592368,9.0841458366,46.26,-4.05,46.4369475741,132.68,43.4234666503,0.6573407632,43.4284417497,-8.4065333497,-3.4426592368,9.0841458366,51.83,4.1,51.991911871,131.58,36.4734666503,-5.7626592368,36.9258989189,-8.4065333497,-3.4426592368,9.0841458366,44.88,-2.32,44.9399243435,132.68,41.4734666503,2.5173407632,41.5497947108,-8.4065333497,-3.4426592368,9.0841458366,49.88,5.96,50.234808649,130.84
2019-07-06 12:30:00,38.187249984,-7.9565984378,39.007352128,-7.9927500160000005,-3.5965984378,8.7646775834,46.18,-4.36,46.385364071,132.96,44.367249984,-21.6665984378,49.3750378127,-7.9927500160000005,-3.5965984378,8.7646775834,52.36,-18.07,55.3903827392,131.24,36.887249984,-7.9365984378,37.7314034479,-7.9927500160000005,-3.5965984378,8.7646775834,44.88,-4.34,45.0893557284,133.08,43.627249984,0.2734015622,43.6281066468,-7.9927500160000005,-3.5965984378,8.7646775834,51.62,3.87,51.7648654977,132.03,35.527249984,-6.2765984378,36.077433104,-7.9927500160000005,-3.5965984378,8.7646775834,43.52,-2.68,43.6024402987,133.08,41.687249984,2.3234015622,41.7519461349,-7.9927500160000005,-3.5965984378,8.7646775834,49.68,5.92,50.0314780913,131.24
2019-07-06 13:00:00,24.3486666594,-6.8571029318,25.2957986375,-8.6113333406,-3.8771029318,9.4438863317,32.96,-2.98,33.0944406207,106.9,46.2086666594,-22.0071029318,51.1815733823,-8.6113333406,-3.8771029318,9.4438863317,54.82,-18.13,57.740187911,130.85,40.558666659400004,-8.4471029318,41.4289631675,-8.6113333406,-3.8771029318,9.4438863317,49.17,-4.57,49.3819177432,132.69,45.4686666594,-0.0671029318,45.4687161749,-8.6113333406,-3.8771029318,9.4438863317,54.08,3.81,54.2140433836,131.71,39.2286666594,-6.6771029318,39.7928635742,-8.6113333406,-3.8771029318,9.4438863317,47.84,-2.8,47.9218697465,132.69,43.4686666594,1.8828970682000001,43.5094275131,-8.6113333406,-3.8771029318,9.4438863317,52.08,5.76,52.397557195,130.85
2019-07-06 13:30:00,-8.9367832705,-3.7344047272000003,9.6856529925,-8.9367832705,-3.7344047272000003,9.6856529925,0.0,0.0,0.0,5.62,48.7032167295,-22.9444047272,53.8372457327,-8.9367832705,-3.7344047272000003,9.6856529925,57.64,-19.21,60.7568407671,131.18,51.9432167295,-9.6544047272,52.8328051011,-8.9367832705,-3.7344047272000003,9.6856529925,60.88,-5.92,61.1671545848,132.9,48.0332167295,-0.9544047272,48.0426976529,-8.9367832705,-3.7344047272000003,9.6856529925,56.97,2.7800000000000002,57.0377883512,131.93,50.4632167295,-7.6944047272,51.0464504818,-8.9367832705,-3.7344047272000003,9.6856529925,59.4,-3.96,59.5318536584,132.9,45.9432167295,1.4655952728,45.9665871363,-8.9367832705,-3.7344047272000003,9.6856529925,54.88,5.2,55.1258052095,131.18
2019-07-06 14:00:00,-10.2405332331,-4.0221950522,11.0021167935,-10.2405332331,-4.0221950522,11.0021167935,0.0,0.0,0.0,0.0,48.9594667669,-23.8821950522,54.4737425427,-10.2405332331,-4.0221950522,11.0021167935,59.2,-19.86,62.4424503043,131.29,52.0594667669,-9.8821950522,52.9891107597,-10.2405332331,-4.0221950522,11.0021167935,62.3,-5.86,62.5749918098,133.07,48.2794667669,-1.8221950522,48.3138417651,-10.2405332331,-4.0221950522,11.0021167935,58.52,2.2,58.5613387825,132.15,50.5994667669,-7.9021950522,51.2127984369,-10.2405332331,-4.0221950522,11.0021167935,60.84,-3.88,60.9635956945,133.07,46.1594667669,0.5378049478,46.1625996491,-10.2405332331,-4.0221950522,11.0021167935,56.4,4.5600000000000005,56.5840401527,131.29
2019-07-06 14:30:00,-8.7520832378,-3.614708932,9.4691647817,-8.7520832378,-3.614708932,9.4691647817,0.0,0.0,0.0,0.0,47.7579167622,-24.344708932,53.6048828602,-8.7520832378,-3.614708932,9.4691647817,56.51,-20.73,60.192300172,131.91,51.3179167622,-9.854708932,52.2555630431,-8.7520832378,-3.614708932,9.4691647817,60.07,-6.24,60.3932322367,133.59,47.1479167622,-2.084708932,47.1939833702,-8.7520832378,-3.614708932,9.4691647817,55.9,1.53,55.9209343627,132.77,49.8479167622,-7.894708932,50.4692107592,-8.7520832378,-3.614708932,9.4691647817,58.6,-4.28,58.7560924501,133.59,45.1279167622,-0.014708932000000001,45.1279191594,-8.7520832378,-3.614708932,9.4691647817,53.88,3.6,54.0001333332,131.91
2019-07-06 15:00:00,-7.5927665951000005,-3.3546047648,8.3008118697,-7.5927665951000005,-3.3546047648,8.3008118697,0.0,0.0,0.0,0.0,46.8872334049,-24.4446047648,52.8767563157,-7.5927665951000005,-3.3546047648,8.3008118697,54.48,-21.09,58.4196756239,132.14,50.4672334049,-9.9446047648,51.4376983493,-7.5927665951000005,-3.3546047648,8.3008118697,58.06,-6.59,58.4327964417,133.59,46.3272334049,-2.1646047648,46.3777755906,-7.5927665951000005,-3.3546047648,8.3008118697,53.92,1.19,53.9331298925,132.88,49.0472334049,-8.0346047648,49.7009655681,-7.5927665951000005,-3.3546047648,8.3008118697,56.64,-4.68,56.833018572,133.59,44.3272334049,-0.0746047648,44.3272961864,-7.5927665951000005,-3.3546047648,8.3008118697,51.92,3.2800000000000002,52.0235023811,132.14
2019-07-06 15:30:00,-8.9023832564,-3.5058378,9.5678276701,-8.9023832564,-3.5058378,9.5678276701,0.0,0.0,0.0,0.0,47.1576167436,-25.3758378,53.551600919,-8.9023832564,-3.5058378,9.5678276701,56.06,-21.87,60.1749158703,132.49,51.6476167436,-10.2058378,52.6463240929,-8.9023832564,-3.5058378,9.5678276701,60.55,-6.7,60.9195576149,134.07,46.5576167436,-2.9358378,46.6500891792,-8.9023832564,-3.5058378,9.5678276701,55.46,0.5700000000000001,55.4629290608,133.29,50.2576167436,-8.2258378,50.9263433623,-8.9023832564,-3.5058378,9.5678276701,59.16,-4.72,59.3479906989,134.07,44.5776167436,-1.1858378,44.5933865705,-8.9023832564,-3.5058378,9.5678276701,53.48,2.32,53.5302979629,132.49
2019-07-06 16:00:00,-9.1683499452,-3.5641244481000003,9.8367486396,-9.1683499452,-3.5641244481000003,9.8367486396,0.0,0.0,0.0,87.65,47.3116500548,-25.5541244481,53.7717909988,-9.1683499452,-3.5641244481000003,9.8367486396,56.48,-21.99,60.6098218113,132.19,51.4716500548,-10.3441244481,52.5007778034,-9.1683499452,-3.5641244481000003,9.8367486396,60.64,-6.78,61.0178498474,134.07,46.6716500548,-3.1441244481,46.7774351304,-9.1683499452,-3.5641244481000003,9.8367486396,55.84,0.42,55.8415794906,133.13,50.0716500548,-8.3641244481,50.7654283641,-9.1683499452,-3.5641244481000003,9.8367486396,59.24,-4.8,59.4341450683,134.07,44.7116500548,-1.2041244481,44.7278611864,-9.1683499452,-3.5641244481000003,9.8367486396,53.88,2.36,53.9316604603,132.19
2019-07-06 16:30:00,-9.8158333038,-3.9670309031,10.5871581472,-9.8158333038,-3.9670309031,10.5871581472,0.0,0.0,0.0,134.07,47.8141666962,-25.9370309031,54.3959935006,-9.8158333038,-3.9670309031,10.5871581472,57.63,-21.97,61.6757472594,132.19,49.9241666962,-10.9770309031,51.1167059557,-9.8158333038,-3.9670309031,10.5871581472,59.74,-7.01,60.1498769741,134.07,47.0041666962,-3.4570309031,47.1311229388,-9.8158333038,-3.9670309031,10.5871581472,56.82,0.51,56.8222887607,133.13,48.6241666962,-9.0470309031,49.4586529847,-9.8158333038,-3.9670309031,10.5871581472,58.44,-5.08,58.6603784509,134.07,45.1441666962,-1.2870309031,45.1625091778,-9.8158333038,-3.9670309031,10.5871581472,54.96,2.68,55.0253032704,132.19
2019-07-06 17:00:00,-11.3886832698,-4.2879197176,12.1691561796,-11.3886832698,-4.2879197176,12.1691561796,0.0,0.0,0.0,133.51,49.2513167302,-25.7979197176,55.5987847117,-11.3886832698,-4.2879197176,12.1691561796,60.64,-21.51,64.3419746355,132.19,51.5213167302,-10.8379197176,52.6488991473,-11.3886832698,-4.2879197176,12.1691561796,62.91,-6.55,63.2500640316,134.07,48.3613167302,-3.3179197176,48.4749991968,-11.3886832698,-4.2879197176,12.1691561796,59.75,0.97,59.7578731215,133.13,50.2513167302,-8.8479197176,51.0243129934,-11.3886832698,-4.2879197176,12.1691561796,61.64,-4.5600000000000005,61.8084395532,134.07,46.4513167302,-0.7279197176000001,46.4570198472,-11.3886832698,-4.2879197176,12.1691561796,57.84,3.56,57.9494538369,132.19
2019-07-06 17:30:00,-12.7254165511,-4.5858061227,13.5264867646,-12.7254165511,-4.5858061227,13.5264867646,0.0,0.0,0.0,133.51,50.8745834489,-25.6358061227,56.9685684976,-12.7254165511,-4.5858061227,13.5264867646,63.6,-21.05,66.993003366,132.19,53.0545834489,-10.7358061227,54.1299026236,-12.7254165511,-4.5858061227,13.5264867646,65.78,-6.15,66.066866885,134.07,49.8945834489,-3.1158061227,49.9917763771,-12.7254165511,-4.5858061227,13.5264867646,62.62,1.47,62.6372516958,133.13,51.7545834489,-8.7058061227,52.4816917431,-12.7254165511,-4.5858061227,13.5264867646,64.48,-4.12,64.611491238,134.07,47.9545834489,-0.5858061227,47.9581613761,-12.7254165511,-4.5858061227,13.5264867646,60.68,4.0,60.8116962434,132.19
2019-07-06 18:00:00,-14.0402499546,-4.8895211926,14.8672807292,-14.0402499546,-4.8895211926,14.8672807292,0.0,0.0,0.0,133.86,51.9497500454,-26.1195211926,58.1464179216,-14.0402499546,-4.8895211926,14.8672807292,65.99,-21.23,69.3209420017,132.19,53.9397500454,-11.2495211926,55.1003481117,-14.0402499546,-4.8895211926,14.8672807292,67.98,-6.36,68.2768628453,134.07,50.9197500454,-3.5495211926,51.043315384,-14.0402499546,-4.8895211926,14.8672807292,64.96,1.34,64.9738193429,133.13,52.6797500454,-9.1695211926,53.4718260746,-14.0402499546,-4.8895211926,14.8672807292,66.72,-4.28,66.8571372405,134.07,48.9597500454,-1.0895211926,48.9718713237,-14.0402499546,-4.8895211926,14.8672807292,63.0,3.8,63.1144991266,132.19
2019-07-06 18:30:00,-14.927649991900001,-5.1064307902,15.7768935376,-14.927649991900001,-5.1064307902,15.7768935376,0.0,0.0,0.0,134.07,52.4723500081,-26.6464307902,58.8504867374,-14.927649991900001,-5.1064307902,15.7768935376,67.4,-21.54,70.7582617084,132.61,54.2823500081,-11.7564307902,55.5408605202,-14.927649991900001,-5.1064307902,15.7768935376,69.21,-6.65,69.5287465729,134.07,51.4123500081,-3.9964307902,51.5674431441,-14.927649991900001,-5.1064307902,15.7768935376,66.34,1.11,66.3492856028,133.13,52.9923500081,-9.6264307902,53.8596075844,-14.927649991900001,-5.1064307902,15.7768935376,67.92,-4.52,68.0702343172,134.07,49.4323500081,-1.4264307902,49.4529264263,-14.927649991900001,-5.1064307902,15.7768935376,64.36,3.68,64.4651223531,132.61
2019-07-06 19:00:00,-15.6169333374,-5.2736926536,16.4833382866,-15.6169333374,-5.2736926536,16.4833382866,0.0,0.0,0.0,133.9,52.5830666626,-26.8636926536,59.0477508685,-15.6169333374,-5.2736926536,16.4833382866,68.2,-21.59,71.5357819556,132.26,54.0830666626,-12.0636926536,55.4121898148,-15.6169333374,-5.2736926536,16.4833382866,69.7,-6.79,70.0299514494,134.07,51.5030666626,-4.2436926536,51.6776044626,-15.6169333374,-5.2736926536,16.4833382866,67.12,1.03,67.1279025443,133.13,52.8230666626,-9.9536926536,53.752696389,-15.6169333374,-5.2736926536,16.4833382866,68.44,-4.68,68.5998250727,134.07,49.5430666626,-1.3536926536,49.5615570592,-15.6169333374,-5.2736926536,16.4833382866,65.16,3.92,65.2778063357,132.26
2019-07-06 19:30:00,-15.5602333477,-5.2449656627,16.4204301599,-15.5602333477,-5.2449656627,16.4204301599,0.0,0.0,0.0,134.02,52.0997666523,-27.1349656627,58.7425914201,-15.5602333477,-5.2449656627,16.4204301599,67.66,-21.89,71.1129221731,132.37,53.4497666523,-12.2749656627,54.8411555058,-15.5602333477,-5.2449656627,16.4204301599,69.01,-7.03,69.3671464023,134.07,51.0397666523,-4.4549656627,51.2338218268,-15.5602333477,-5.2449656627,16.4204301599,66.6,0.79,66.6046852706,133.3,52.1997666523,-10.1649656627,53.1802798552,-15.5602333477,-5.2449656627,16.4204301599,67.76,-4.92,67.9383838489,134.07,49.0797666523,-1.7249656627,49.1100702625,-15.5602333477,-5.2449656627,16.4204301599,64.64,3.52,64.7357706373,132.37
2019-07-06 20:00:00,-15.5497833628,-5.2171754216,16.4016670497,-15.5497833628,-5.2171754216,16.4016670497,0.0,0.0,0.0,134.02,51.3502166372,-27.4671754216,58.2347874927,-15.5497833628,-5.2171754216,16.4016670497,66.9,-22.25,70.5029963902,133.13,52.6702166372,-13.3871754216,54.3449002794,-15.5497833628,-5.2171754216,16.4016670497,68.22,-8.17,68.7074763035,135.01,50.3102166372,-4.6671754216,50.5262350121,-15.5497833628,-5.2171754216,16.4016670497,65.86,0.55,65.8622964981,134.07,51.4502166372,-11.2971754216,52.675904971,-15.5497833628,-5.2171754216,16.4016670497,67.0,-6.08,67.2753030465,135.01,48.3702166372,-2.1771754216,48.4191898976,-15.5497833628,-5.2171754216,16.4016670497,63.92,3.04,63.9922495307,133.13
2019-07-06 20:30:00,-15.1110499787,-5.0718751345,15.9395027789,-15.1110499787,-5.0718751345,15.9395027789,0.0,0.0,0.0,133.36,49.6689500213,-27.9618751345,56.9988689121,-15.1110499787,-5.0718751345,15.9395027789,64.78,-22.89,68.7051708389,132.29,51.2189500213,-14.2118751345,53.1540989588,-15.1110499787,-5.0718751345,15.9395027789,66.33,-9.14,66.9567659016,133.9,48.6889500213,-5.4518751345,48.9932321516,-15.1110499787,-5.0718751345,15.9395027789,63.8,-0.38,63.8011316514,133.05,49.9689500213,-12.1118751345,51.4158874815,-15.1110499787,-5.0718751345,15.9395027789,65.08,-7.04,65.4596669713,133.9,46.7689500213,-3.5518751345,46.9036299562,-15.1110499787,-5.0718751345,15.9395027789,61.88,1.52,61.8986655753,132.29
2019-07-06 21:00:00,8.6087666756,-8.3928599033,12.0229347928,-14.9112333244,-5.0128599033,15.731295040900001,23.52,-3.38,23.7616245236,133.44,46.2687666756,-28.0828599033,54.1243548694,-14.9112333244,-5.0128599033,15.731295040900001,61.18,-23.07,65.3851458666,132.19,42.2187666756,-13.1228599033,44.211239653,-14.9112333244,-5.0128599033,15.731295040900001,57.13,-8.11,57.7027642319,133.9,45.3687666756,-5.5728599033,45.7097556017,-14.9112333244,-5.0128599033,15.731295040900001,60.28,-0.56,60.2826011383,133.05,40.9687666756,-11.2528599033,42.4860765301,-14.9112333244,-5.0128599033,15.731295040900001,55.88,-6.24,56.2273243183,133.9,43.4887666756,-4.0128599033,43.6735145319,-14.9112333244,-5.0128599033,15.731295040900001,58.4,1.0,58.4085610163,132.19
2019-07-06 21:30:00,7.8541333288,-8.4785124143,11.5573605597,-14.8458666712,-4.9785124143,15.6583952906,22.7,-3.5,22.9682389399,133.56,45.6941333288,-28.4385124143,53.8210257149,-14.8458666712,-4.9785124143,15.6583952906,60.54,-23.46,64.9265985556,132.19,41.7641333288,-13.5185124143,43.897528525,-14.8458666712,-4.9785124143,15.6583952906,56.61,-8.54,57.2505344953,134.07,44.8241333288,-5.8685124143,45.2066628567,-14.8458666712,-4.9785124143,15.6583952906,59.67,-0.89,59.6766369696,133.13,40.4741333288,-11.5785124143,42.097712746,-14.8458666712,-4.9785124143,15.6583952906,55.32,-6.6,55.712318207,134.07,42.9541333288,-4.3785124143,43.1767175801,-14.8458666712,-4.9785124143,15.6583952906,57.8,0.6000000000000001,57.803114103,132.19
2019-07-06 22:00:00,36.9130333286,-11.5561739756,38.679674074,-9.5669666714,-3.2161739756,10.0930979552,46.48,-8.34,47.2223040522,134.16,39.5130333286,-27.3361739756,48.0473330212,-9.5669666714,-3.2161739756,10.0930979552,49.08,-24.12,54.6865687349,132.82,35.6130333286,-11.4461739756,37.4072592092,-9.5669666714,-3.2161739756,10.0930979552,45.18,-8.23,45.9234722119,134.17,38.9330333286,-4.7861739756,39.2261207041,-9.5669666714,-3.2161739756,10.0930979552,48.5,-1.57,48.5254046866,133.3,34.3530333286,-9.7761739756,35.7170054243,-9.5669666714,-3.2161739756,10.0930979552,43.92,-6.5600000000000005,44.4072066223,134.17,37.1930333286,-3.6561739756,37.3723070779,-9.5669666714,-3.2161739756,10.0930979552,46.76,-0.44,46.7620700996,132.82
2019-07-06 22:30:00,37.0827666564,-11.136253672,38.718829124,-5.9572333436000005,-2.076253672,6.3086811951,43.04,-9.06,43.9832377162,134.07,36.3627666564,-27.006253672,45.2944647424,-5.9572333436000005,-2.076253672,6.3086811951,42.32,-24.93,49.1170774782,132.31,35.9127666564,-11.016253672,37.564406742,-5.9572333436000005,-2.076253672,6.3086811951,41.87,-8.94,42.8137886667,134.07,35.9427666564,-4.526253672,36.2266400211,-5.9572333436000005,-2.076253672,6.3086811951,41.9,-2.45,41.9715677572,133.13,34.6427666564,-9.396253672,35.8944405817,-5.9572333436000005,-2.076253672,6.3086811951,40.6,-7.32,41.2546045915,134.07,34.3227666564,-3.676253672,34.5190838813,-5.9572333436000005,-2.076253672,6.3086811951,40.28,-1.6,40.3117650321,132.31
2019-07-06 23:00:00,35.7554333568,-11.5229710255,37.5663396645,-5.8545666432,-2.0129710255,6.1909613897,41.61,-9.51,42.6829263289,134.65,34.9954333568,-27.7629710255,44.6706046074,-5.8545666432,-2.0129710255,6.1909613897,40.85,-25.75,48.2885597217,133.02,34.6354333568,-11.4029710255,36.4642426498,-5.8545666432,-2.0129710255,6.1909613897,40.49,-9.39,41.5645546109,134.74,34.6254333568,-5.1029710255,34.999442116,-5.8545666432,-2.0129710255,6.1909613897,40.48,-3.09,40.5977647168,133.89,33.3854333568,-9.7729710255,34.7864646535,-5.8545666432,-2.0129710255,6.1909613897,39.24,-7.76,39.99994,134.74,33.0654333568,-4.6929710255,33.3968091308,-5.8545666432,-2.0129710255,6.1909613897,38.92,-2.68,39.0121622062,133.02
2019-07-06 23:30:00,34.1710167675,-11.7346283132,36.1297645795,-5.3289832325,-1.8946283132000001,5.6557650886,39.5,-9.84,40.7071934675,134.9,33.2310167675,-28.6546283132,43.8792456541,-5.3289832325,-1.8946283132000001,5.6557650886,38.56,-26.76,46.9358200099,133.33,33.1310167675,-11.6346283132,35.1145105054,-5.3289832325,-1.8946283132000001,5.6557650886,38.46,-9.74,39.6741628771,135.0,32.9210167675,-5.8846283132,33.4428197883,-5.3289832325,-1.8946283132000001,5.6557650886,38.25,-3.99,38.4575428232,134.14,31.9110167675,-10.0546283132,33.4575632952,-5.3289832325,-1.8946283132000001,5.6557650886,37.24,-8.16,38.1235255453,135.0,31.3910167675,-5.5346283132,31.8751948114,-5.3289832325,-1.8946283132000001,5.6557650886,36.72,-3.64,36.8999728997,133.33
2019-07-07 00:00:00,32.9314002138,-11.8527307623,34.9994906616,-4.9685997862,-1.7927307623000002,5.2821271682,37.9,-10.06,39.2124164009,135.01,31.7314002138,-29.3527307623,43.2257395858,-4.9685997862,-1.7927307623000002,5.2821271682,36.7,-27.56,45.896008541,133.88,31.9214002138,-11.7427307623,34.0127552158,-4.9685997862,-1.7927307623000002,5.2821271682,36.89,-9.95,38.2083053799,135.08,31.4814002138,-6.4727307623,32.1399253724,-4.9685997862,-1.7927307623000002,5.2821271682,36.45,-4.68,36.7492163182,134.77,30.6714002138,-10.1527307623,32.3080908289,-4.9685997862,-1.7927307623000002,5.2821271682,35.64,-8.36,36.6073653791,135.08,29.9914002138,-5.9127307623,30.5686844966,-4.9685997862,-1.7927307623000002,5.2821271682,34.96,-4.12,35.2019317652,133.88
2019-07-07 00:30:00,31.9496335243,-12.6174064657,34.3508082621,-4.6003664757,-1.6774064657,4.8966380468,36.55,-10.94,38.1521441075,135.71,30.6596335243,-29.3874064657,42.4691980926,-4.6003664757,-1.6774064657,4.8966380468,35.26,-27.71,44.845420056,134.17,31.0196335243,-12.5074064657,33.4462685584,-4.6003664757,-1.6774064657,4.8966380468,35.62,-10.83,37.230005372,135.83,30.4496335243,-6.3874064657,31.1123631877,-4.6003664757,-1.6774064657,4.8966380468,35.05,-4.71,35.3650477166,135.01,29.8396335243,-10.9974064657,31.8016772803,-4.6003664757,-1.6774064657,4.8966380468,34.44,-9.32,35.6787892171,135.83,28.999633524300002,-5.1174064657,29.4476924984,-4.6003664757,-1.6774064657,4.8966380468,33.6,-3.44,33.7756361894,134.17
2019-07-07 01:00:00,31.0027168491,-12.9202167148,33.5872066713,-4.6872831509,-1.6802167148,4.9793324397,35.69,-11.24,37.4180932171,136.02,29.7127168491,-29.8402167148,42.1103796723,-4.6872831509,-1.6802167148,4.9793324397,34.4,-28.16,44.4561086916,134.17,30.0927168491,-12.8202167148,32.7097778038,-4.6872831509,-1.6802167148,4.9793324397,34.78,-11.14,36.5205147828,136.05,29.5327168491,-6.7802167148,30.3010346884,-4.6872831509,-1.6802167148,4.9793324397,34.22,-5.1,34.5979536967,135.14,28.8727168491,-11.2402167148,30.983483504,-4.6872831509,-1.6802167148,4.9793324397,33.56,-9.56,34.8950884796,136.05,28.0727168491,-5.3602167148,28.5798767408,-4.6872831509,-1.6802167148,4.9793324397,32.76,-3.68,32.9660431353,134.17
2019-07-07 01:30:00,31.1226667676,-12.9239876813,33.699404213,-4.2773332324,-1.5239876813,4.5407177884,35.4,-11.4,37.1903213215,135.92,29.3626667676,-30.1439876813,42.081185737,-4.2773332324,-1.5239876813,4.5407177884,33.64,-28.62,44.1673408754,134.07,30.2226667676,-12.8139876813,32.826938127700004,-4.2773332324,-1.5239876813,4.5407177884,34.5,-11.29,36.3003319544,135.94,29.2126667676,-7.1839876813,30.0830447043,-4.2773332324,-1.5239876813,4.5407177884,33.49,-5.66,33.9649186662,135.01,29.0026667676,-11.2839876813,31.120460434,-4.2773332324,-1.5239876813,4.5407177884,33.28,-9.76,34.6816377929,135.94,27.8026667676,-5.3639876813,28.3153782111,-4.2773332324,-1.5239876813,4.5407177884,32.08,-3.84,32.3090080318,134.07
2019-07-07 02:00:00,30.2834833682,-12.962746642900001,32.9411925322,-3.9465166318,-1.3827466429,4.1817438711,34.23,-11.58,36.1357067179,135.38,28.2834833682,-30.0927466429,41.2980487669,-3.9465166318,-1.3827466429,4.1817438711,32.23,-28.71,43.1629123206,134.07,29.4334833682,-12.8427466429,32.1133318813,-3.9465166318,-1.3827466429,4.1817438711,33.38,-11.46,35.2924354501,135.5,28.1734833682,-7.1927466429,29.0771520161,-3.9465166318,-1.3827466429,4.1817438711,32.12,-5.8100000000000005,32.6412392534,134.88,28.1734833682,-11.3427466429,30.3710893203,-3.9465166318,-1.3827466429,4.1817438711,32.12,-9.96,33.6287971834,135.5,26.7734833682,-5.9827466429000005,27.4337869982,-3.9465166318,-1.3827466429,4.1817438711,30.72,-4.6,31.0624918511,134.07
2019-07-07 02:30:00,29.6821166662,-13.0318258576,32.4169174193,-3.4478833338,-1.2318258576,3.6613241358,33.13,-11.8,35.1686920428,134.68,27.3221166662,-29.7018258576,40.3571123645,-3.4478833338,-1.2318258576,3.6613241358,30.77,-28.47,41.9205653588,133.45,28.8621166662,-12.9218258576,31.6227032675,-3.4478833338,-1.2318258576,3.6613241358,32.31,-11.69,34.3597467977,134.81,27.2421166662,-7.0118258576,28.1300306134,-3.4478833338,-1.2318258576,3.6613241358,30.69,-5.78,31.2295453057,134.35,27.6321166662,-11.4318258576,29.903520092,-3.4478833338,-1.2318258576,3.6613241358,31.08,-10.2,32.7109522943,134.81,25.8321166662,-5.8318258576,26.4822288391,-3.4478833338,-1.2318258576,3.6613241358,29.28,-4.6,29.6391362897,133.45
2019-07-07 03:00:00,29.2300833984,-13.3430908636,32.1315397899,-3.4299166016,-1.2130908636,3.6381200279,32.66,-12.13,34.8398119972,134.94,26.7000833984,-29.4830908636,39.7762127452,-3.4299166016,-1.2130908636,3.6381200279,30.13,-28.27,41.3159751186,133.29,28.4500833984,-13.2330908636,31.3770925865,-3.4299166016,-1.2130908636,3.6381200279,31.88,-12.02,34.070732308,135.09,26.6300833984,-6.8530908636,27.4977489295,-3.4299166016,-1.2130908636,3.6381200279,30.06,-5.64,30.584525499,134.21,27.1700833984,-11.7730908636,29.611131359,-3.4299166016,-1.2130908636,3.6381200279,30.6,-10.56,32.3708757991,135.09,25.2100833984,-5.8930908636,25.889704998,-3.4299166016,-1.2130908636,3.6381200279,28.64,-4.68,29.0198552719,133.29
2019-07-07 03:30:00,28.7128169675,-13.2113214894,31.6064055803,-3.6171830325,-1.3413214894,3.8578694157,32.33,-11.87,34.4401771192,135.76,26.5428169675,-29.9613214894,40.0275145115,-3.6171830325,-1.3413214894,3.8578694157,30.16,-28.62,41.5779989899,133.96,27.9328169675,-13.1113214894,30.8569119476,-3.6171830325,-1.3413214894,3.8578694157,31.55,-11.77,33.6739572964,135.79,26.4828169675,-7.0013214894,27.3926650243,-3.6171830325,-1.3413214894,3.8578694157,30.1,-5.66,30.6275300996,134.87,26.7028169675,-11.6213214894,29.1220800624,-3.6171830325,-1.3413214894,3.8578694157,30.32,-10.28,32.0153213321,135.79,25.1028169675,-5.9013214894,25.7871482531,-3.6171830325,-1.3413214894,3.8578694157,28.72,-4.5600000000000005,29.0797524061,133.96
2019-07-07 04:00:00,28.075166780099998,-13.2943639147,31.0637264608,-3.4048332199,-1.3143639147,3.6497180378,31.48,-11.98,33.6824999072,135.1,26.1251667801,-30.1243639147,39.8748246461,-3.4048332199,-1.3143639147,3.6497180378,29.53,-28.81,41.2557511142,133.37,27.325166780099998,-13.1943639147,30.3439611566,-3.4048332199,-1.3143639147,3.6497180378,30.73,-11.88,32.9464307627,135.14,26.0851667801,-7.3643639147,27.1047925986,-3.4048332199,-1.3143639147,3.6497180378,29.49,-6.05,30.1041957209,134.28,26.075166780099998,-11.7543639147,28.6020872254,-3.4048332199,-1.3143639147,3.6497180378,29.48,-10.44,31.2740147727,135.14,24.7151667801,-6.3543639147,25.5189617683,-3.4048332199,-1.3143639147,3.6497180378,28.12,-5.04,28.5680940911,133.37
2019-07-07 04:30:00,28.0299667906,-13.568695397399999,31.1414279227,-3.7800332094,-1.3686953974,4.0201962832,31.81,-12.2,34.0692838199,135.58,26.0299667906,-30.5786953974,40.1573876556,-3.7800332094,-1.3686953974,4.0201962832,29.81,-29.21,41.7355987138,134.09,27.2699667906,-13.4786953974,30.4191768195,-3.7800332094,-1.3686953974,4.0201962832,31.05,-12.11,33.3279852376,135.71,25.9899667906,-7.6586953974,27.0949070669,-3.7800332094,-1.3686953974,4.0201962832,29.77,-6.29,30.4272410843,134.91,25.9799667906,-12.0086953974,28.6211012993,-3.7800332094,-1.3686953974,4.0201962832,29.76,-10.64,31.6048603857,135.71,24.6199667906,-6.3686953974,25.4303567776,-3.7800332094,-1.3686953974,4.0201962832,28.4,-5.0,28.8367820674,134.09
2019-07-07 05:00:00,27.6729001512,-13.9174704073,30.9755610977,-3.7170998488,-1.3374704073,3.9503997742,31.39,-12.58,33.8169853772,135.27,25.5729001512,-31.237470407300002,40.3701966752,-3.7170998488,-1.3374704073,3.9503997742,29.29,-29.9,41.8558729451,134.09,26.9229001512,-13.7974704073,30.2524832401,-3.7170998488,-1.3374704073,3.9503997742,30.64,-12.46,33.0765959554,135.46,25.5529001512,-8.3574704073,26.8849031567,-3.7170998488,-1.3374704073,3.9503997742,29.27,-7.02,30.1000548172,134.91,25.6829001512,-12.3374704073,28.4925347456,-3.7170998488,-1.3374704073,3.9503997742,29.4,-11.0,31.3904444059,135.46,24.2029001512,-7.2974704073,25.2791109431,-3.7170998488,-1.3374704073,3.9503997742,27.92,-5.96,28.5490455182,134.09
