Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-07 05:30:00,27.0863333863,-13.7468539107,30.3750794033,-3.7036666137000003,-1.3268539107000001,3.9341692498,30.79,-12.42,33.2006099342,135.56,25.1663333863,-31.4668539107,40.2927689685,-3.7036666137000003,-1.3268539107000001,3.9341692498,28.87,-30.14,41.7360335921,134.32,26.3663333863,-13.6568539107,29.6933190293,-3.7036666137000003,-1.3268539107000001,3.9341692498,30.07,-12.33,32.4997507683,135.81,25.1463333863,-8.4668539107,26.5334825818,-3.7036666137000003,-1.3268539107000001,3.9341692498,28.85,-7.14,29.7203987187,135.25,25.1363333863,-12.2068539107,27.9435598753,-3.7036666137000003,-1.3268539107000001,3.9341692498,28.84,-10.88,30.8240166104,135.81,23.8163333863,-7.0068539107,24.8256669133,-3.7036666137000003,-1.3268539107000001,3.9341692498,27.52,-5.68,28.100049822,134.32
2019-07-07 06:00:00,27.3283667195,-13.8417217743,30.6338520143,-3.3716332805,-1.2317217743,3.5895751152,30.7,-12.61,33.1888851877,135.56,25.1283667195,-31.5917217743,40.3667152324,-3.3716332805,-1.2317217743,3.5895751152,28.5,-30.36,41.6410806776,134.24,26.5983667195,-13.7317217743,29.9338152435,-3.3716332805,-1.2317217743,3.5895751152,29.97,-12.5,32.4723097423,135.68,25.1183667195,-8.6517217743,26.5666075424,-3.3716332805,-1.2317217743,3.5895751152,28.49,-7.42,29.4403889241,135.16,25.3483667195,-12.3117217743,28.1801027037,-3.3716332805,-1.2317217743,3.5895751152,28.72,-11.08,30.783190218,135.68,23.7883667195,-6.2317217743,24.591070482,-3.3716332805,-1.2317217743,3.5895751152,27.16,-5.0,27.6164009241,134.24
2019-07-07 06:30:00,28.2175666779,-13.6652526034,31.3523555404,-3.3924333221,-1.2452526034,3.6137595232,31.61,-12.42,33.9624572138,135.36,26.0175666779,-30.8352526034,40.3450936168,-3.3924333221,-1.2452526034,3.6137595232,29.41,-29.59,41.7194942443,133.88,27.4775666779,-13.5552526034,30.639215781,-3.3924333221,-1.2452526034,3.6137595232,30.87,-12.31,33.2339134018,135.53,25.9975666779,-7.9552526034,27.1874882465,-3.3924333221,-1.2452526034,3.6137595232,29.39,-6.71,30.1462468642,134.8,26.2475666779,-12.0852526034,28.8961604196,-3.3924333221,-1.2452526034,3.6137595232,29.64,-10.84,31.5600253485,135.53,24.6075666779,-6.6852526034,25.4995086262,-3.3924333221,-1.2452526034,3.6137595232,28.0,-5.44,28.5235621899,133.88
2019-07-07 07:00:00,28.8013999979,-13.4829627708,31.8011151836,-3.2386000021,-1.2429627708,3.4689315968,32.04,-12.24,34.2983848016,134.6,26.7113999979,-29.4329627708,39.7466751731,-3.2386000021,-1.2429627708,3.4689315968,29.95,-28.19,41.1300206662,133.1,28.0313999979,-13.3729627708,31.0579381014,-3.2386000021,-1.2429627708,3.4689315968,31.27,-12.13,33.5402713167,134.78,26.6513999979,-6.8529627708,27.5183615171,-3.2386000021,-1.2429627708,3.4689315968,29.89,-5.61,30.4119088516,134.03,26.7613999979,-11.8829627708,29.2810063703,-3.2386000021,-1.2429627708,3.4689315968,30.0,-10.64,31.8309534887,134.78,25.2813999979,-5.6829627708,25.9122606445,-3.2386000021,-1.2429627708,3.4689315968,28.52,-4.44,28.8635410163,133.1
2019-07-07 07:30:00,29.8622666704,-12.5979107501,32.4108365514,-3.1277333296,-1.3079107501,3.3901838167,32.99,-11.29,34.8683839603,133.79,27.9722666704,-29.1879107501,40.4274886264,-3.1277333296,-1.3079107501,3.3901838167,31.1,-27.88,41.7672646938,132.49,29.0522666704,-12.4979107501,31.6264441853,-3.1277333296,-1.3079107501,3.3901838167,32.18,-11.19,34.0700528324,133.97,27.8722666704,-6.8179107501,28.6940264923,-3.1277333296,-1.3079107501,3.3901838167,31.0,-5.51,31.4858714347,133.39,27.7922666704,-11.0279107501,29.9002491995,-3.1277333296,-1.3079107501,3.3901838167,30.92,-9.72,32.4118003203,133.97,26.4322666704,-5.8279107501,27.0671251714,-3.1277333296,-1.3079107501,3.3901838167,29.56,-4.52,29.9035783812,132.49
2019-07-07 08:00:00,31.0151833656,-12.1980549331,33.3276783373,-3.4248166344,-1.5180549331000002,3.7461793548999998,34.44,-10.68,36.0579533529,134.26,29.7651833656,-29.2080549331,41.7022375151,-3.4248166344,-1.5180549331000002,3.7461793548999998,33.19,-27.69,43.2239771423,132.99,30.1551833656,-12.1080549331,32.4952316207,-3.4248166344,-1.5180549331000002,3.7461793548999998,33.58,-10.59,35.2102896892,134.33,29.6151833656,-6.6980549331,30.3631853676,-3.4248166344,-1.5180549331000002,3.7461793548999998,33.04,-5.18,33.4435943044,133.76,28.8551833656,-10.6380549331,30.7536960352,-3.4248166344,-1.5180549331000002,3.7461793548999998,32.28,-9.12,33.5435955139,134.33,28.1751833656,-6.1180549331,28.8317802755,-3.4248166344,-1.5180549331000002,3.7461793548999998,31.6,-4.6,31.9330549744,132.99
2019-07-07 08:30:00,32.8725333577,-11.783435294,34.9206643219,-3.9774666423,-1.693435294,4.322957782,36.85,-10.09,38.2064209263,134.26,32.0025333577,-28.483435294,42.8423648677,-3.9774666423,-1.693435294,4.322957782,35.98,-26.79,44.8582712551,132.85,31.9525333577,-11.693435294,34.0250028207,-3.9774666423,-1.693435294,4.322957782,35.93,-10.0,37.2956418365,134.33,31.7825333577,-5.963435294,32.3371610866,-3.9774666423,-1.693435294,4.322957782,35.76,-4.27,36.0140319875,133.76,30.6225333577,-10.173435294,32.2682248493,-3.9774666423,-1.693435294,4.322957782,34.6,-8.48,35.6240143723,134.33,30.2625333577,-5.693435294,30.7934429818,-3.9774666423,-1.693435294,4.322957782,34.24,-4.0,34.4728530876,132.85
2019-07-07 09:00:00,34.4803500331,-11.3014256985,36.2852140854,-4.0196499669,-1.7314256985,4.3766906226,38.5,-9.57,39.6715880701,135.4,33.5703500331,-27.9714256985,43.6963277285,-4.0196499669,-1.7314256985,4.3766906226,37.59,-26.24,45.842618817,134.07,33.4703500331,-11.2314256985,35.3045217297,-4.0196499669,-1.7314256985,4.3766906226,37.49,-9.5,38.6749285714,135.45,33.3003500331,-5.0814256985,33.6858159981,-4.0196499669,-1.7314256985,4.3766906226,37.32,-3.35,37.470053376,135.04,32.2203500331,-9.6114256985,33.623361822,-4.0196499669,-1.7314256985,4.3766906226,36.24,-7.88,37.0868170648,135.45,31.8203500331,-4.6914256985,32.1643304192,-4.0196499669,-1.7314256985,4.3766906226,35.84,-2.96,35.9620244147,134.07
2019-07-07 09:30:00,36.5658333555,-10.200721125,37.9620189196,-3.8941666445000003,-1.700721125,4.2493512681,40.46,-8.5,41.3432170979,135.15,35.3758333555,-27.490721125,44.8016666383,-3.8941666445000003,-1.700721125,4.2493512681,39.27,-25.79,46.9814537876,133.64,35.4858333555,-10.130721125,36.9036025267,-3.8941666445000003,-1.700721125,4.2493512681,39.38,-8.43,40.2721901565,135.29,35.0258333555,-4.690721125,35.3385323255,-3.8941666445000003,-1.700721125,4.2493512681,38.92,-2.99,39.0346832958,134.57,34.2258333555,-8.540721125,35.2753679813,-3.8941666445000003,-1.700721125,4.2493512681,38.12,-6.84,38.7288006527,135.29,33.4658333555,-4.340721125,33.7461681093,-3.8941666445000003,-1.700721125,4.2493512681,37.36,-2.64,37.4531600803,133.64
2019-07-07 10:00:00,37.5289500632,-9.8683031995,38.8047097771,-3.5710499368,-1.7283031995,3.9672949979,41.1,-8.14,41.8983245488,134.42,36.5889500632,-26.1383031995,44.9662335634,-3.5710499368,-1.7283031995,3.9672949979,40.16,-24.41,46.9965285952,132.99,36.4189500632,-9.7983031995,37.7140115779,-3.5710499368,-1.7283031995,3.9672949979,39.99,-8.07,40.7961395232,134.47,36.2189500632,-3.5683031995,36.3943008094,-3.5710499368,-1.7283031995,3.9672949979,39.79,-1.8399999999999999,39.8325206333,133.97,35.1489500632,-8.1683031995,36.0855908598,-3.5710499368,-1.7283031995,3.9672949979,38.72,-6.44,39.2519044124,134.47,34.5889500632,-2.6883031995,34.6932621782,-3.5710499368,-1.7283031995,3.9672949979,38.16,-0.96,38.1720735617,132.99
2019-07-07 10:30:00,38.2467500673,-9.2578307602,39.3512556483,-2.3032499327,-1.5378307601999999,2.7694554879,40.55,-7.72,41.278334511,134.33,37.1867500673,-24.9478307602,44.7800026821,-2.3032499327,-1.5378307601999999,2.7694554879,39.49,-23.41,45.9073872051,132.77,37.1467500673,-9.2178307602,38.2733516234,-2.3032499327,-1.5378307601999999,2.7694554879,39.45,-7.68,40.1906071116,134.36,36.7967500673,-2.5078307602,36.8821098995,-2.3032499327,-1.5378307601999999,2.7694554879,39.1,-0.97,39.1120301186,133.75,35.8167500673,-7.6178307602,36.6179045124,-2.3032499327,-1.5378307601999999,2.7694554879,38.12,-6.08,38.6018237911,134.36,35.1367500673,-1.5378307601999999,35.1703870997,-2.3032499327,-1.5378307601999999,2.7694554879,37.44,0.0,37.44,132.77
2019-07-07 11:00:00,39.6288167255,-7.6098483169,40.3528549978,-1.9311832745,-1.3598483169,2.361917925,41.56,-6.25,42.0273256346,133.42,37.8388167255,-24.5498483169,45.1051117233,-1.9311832745,-1.3598483169,2.361917925,39.77,-23.19,46.0372566515,132.27,38.4788167255,-7.5898483169,39.2202133354,-1.9311832745,-1.3598483169,2.361917925,40.41,-6.23,40.8874186028,133.51,37.4588167255,-2.2898483169,37.5287403971,-1.9311832745,-1.3598483169,2.361917925,39.39,-0.93,39.4009771452,133.22,37.1888167255,-5.9998483169,37.6696996175,-1.9311832745,-1.3598483169,2.361917925,39.12,-4.64,39.3942127729,133.51,35.7888167255,-1.3598483169,35.8146421183,-1.9311832745,-1.3598483169,2.361917925,37.72,0.0,37.72,132.27
2019-07-07 11:30:00,39.5885167318,-7.3472141797,40.2645279772,-0.9914832682,-1.2672141797,1.6089968453,40.58,-6.08,41.0329477372,133.42,38.0985167318,-24.2472141797,45.159986411,-0.9914832682,-1.2672141797,1.6089968453,39.09,-22.98,45.3443326117,132.41,38.4685167318,-7.3472141797,39.1638651789,-0.9914832682,-1.2672141797,1.6089968453,39.46,-6.08,39.925655912,133.64,37.7285167318,-1.9872141797,37.7808151709,-0.9914832682,-1.2672141797,1.6089968453,38.72,-0.72,38.7266936363,133.35,37.0885167318,-5.7472141797,37.531167637,-0.9914832682,-1.2672141797,1.6089968453,38.08,-4.48,38.3426238017,133.64,36.0885167318,-1.2672141797,36.1107583925,-0.9914832682,-1.2672141797,1.6089968453,37.08,0.0,37.08,132.41
2019-07-07 12:00:00,39.8864333759,-6.989896294,40.4942738872,-0.2835666241,-1.169896294,1.2037721417,40.17,-5.82,40.5894234992,133.7,38.5764333759,-23.819896294,45.3379385445,-0.2835666241,-1.169896294,1.2037721417,38.86,-22.65,44.9791296047,132.41,38.7764333759,-6.999896294,39.4031766928,-0.2835666241,-1.169896294,1.2037721417,39.06,-5.83,39.4926891969,133.76,38.2064333759,-1.499896294,38.2358632726,-0.2835666241,-1.169896294,1.2037721417,38.49,-0.33,38.4914146272,133.35,37.4364333759,-5.409896294,37.8253026666,-0.2835666241,-1.169896294,1.2037721417,37.72,-4.24,37.9575552427,133.76,36.5164333759,-0.8498962940000001,36.5263224293,-0.2835666241,-1.169896294,1.2037721417,36.8,0.32,36.801391278,132.41
2019-07-07 12:30:00,39.5126333768,-7.4772621569,40.2138986637,-0.0473666232,-1.0772621569,1.0783029962,39.56,-6.4,40.0743508993,134.23,37.9926333768,-23.3272621569,44.5825229282,-0.0473666232,-1.0772621569,1.0783029962,38.04,-22.25,44.0693101829,132.68,38.4226333768,-7.4872621569,39.1453426376,-0.0473666232,-1.0772621569,1.0783029962,38.47,-6.41,39.0003717931,134.27,37.6426333768,-0.9572621569,37.6548031249,-0.0473666232,-1.0772621569,1.0783029962,37.69,0.12,37.6901910316,133.74,37.1126333768,-5.8772621569,37.5751216448,-0.0473666232,-1.0772621569,1.0783029962,37.16,-4.8,37.4687282944,134.27,35.9926333768,0.4827378431,35.9958705023,-0.0473666232,-1.0772621569,1.0783029962,36.04,1.56,36.0737466865,132.68
2019-07-07 13:00:00,39.6410167062,-7.3896800823,40.3239082582,0.18101670620000002,-1.0496800823,1.0651738464,39.46,-6.34,39.9660756142,134.36,38.0010167062,-23.3796800823,44.6171123164,0.18101670620000002,-1.0496800823,1.0651738464,37.82,-22.33,43.9201696263,132.92,38.5610167062,-7.3996800823,39.2645804095,0.18101670620000002,-1.0496800823,1.0651738464,38.38,-6.35,38.9017596003,134.39,37.6510167062,-0.9796800823,37.6637601956,0.18101670620000002,-1.0496800823,1.0651738464,37.47,0.07,37.4700653856,133.87,37.2610167062,-5.8096800823,37.7112151573,0.18101670620000002,-1.0496800823,1.0651738464,37.08,-4.76,37.3842747689,134.39,35.9810167062,0.35031991770000004,35.9827220657,0.18101670620000002,-1.0496800823,1.0651738464,35.8,1.4,35.8273638439,132.92
2019-07-07 13:30:00,39.361033373,-7.2986472106,40.0320021894,0.6510333730000001,-0.9086472106000001,1.1178032949,38.71,-6.39,39.2338654736,134.25,37.381033373,-23.2686472106,44.0314841794,0.6510333730000001,-0.9086472106000001,1.1178032949,36.73,-22.36,43.000726738,133.07,38.311033373,-7.3086472106,39.001943569,0.6510333730000001,-0.9086472106000001,1.1178032949,37.66,-6.4,38.1999424083,134.3,37.081033373,-0.8786472106000001,37.0914418287,0.6510333730000001,-0.9086472106000001,1.1178032949,36.43,0.03,36.4300123525,134.01,36.971033373,-5.7486472106,37.4152943784,0.6510333730000001,-0.9086472106000001,1.1178032949,36.32,-4.84,36.6410698534,134.3,35.411033373,0.3313527894,35.4125836281,0.6510333730000001,-0.9086472106000001,1.1178032949,34.76,1.24,34.7821103443,133.07
2019-07-07 14:00:00,38.8884833678,-6.908799313,39.4974131634,0.8684833678,-0.848799313,1.2143819967,38.02,-6.06,38.4999220778,133.7,36.5984833678,-23.918799313,43.7213671493,0.8684833678,-0.848799313,1.2143819967,35.73,-23.07,42.5306689343,132.63,37.8384833678,-6.928799313,38.4676368328,0.8684833678,-0.848799313,1.2143819967,36.97,-6.08,37.4666158066,133.87,36.2984833678,-1.608799313,36.3341179889,0.8684833678,-0.848799313,1.2143819967,35.43,-0.76,35.4381503468,133.57,36.5484833678,-5.368799313,36.9407044133,0.8684833678,-0.848799313,1.2143819967,35.68,-4.52,35.96516092,133.87,34.6684833678,-0.8087993130000001,34.6779165371,0.8684833678,-0.848799313,1.2143819967,33.8,0.04,33.8000236686,132.63
2019-07-07 14:30:00,38.2970166959,-6.906085144,38.9147208627,1.0170166959,-0.856085144,1.329362529,37.28,-6.05,37.767722992,133.7,36.3070166959,-24.016085144,43.5312738959,1.0170166959,-0.856085144,1.329362529,35.29,-23.16,42.2110139656,132.49,37.2770166959,-6.946085144,37.9186507219,1.0170166959,-0.856085144,1.329362529,36.26,-6.09,36.7678623257,133.87,36.0370166959,-1.736085144,36.0788104566,1.0170166959,-0.856085144,1.329362529,35.02,-0.88,35.0310547943,133.43,35.9370166959,-5.416085144,36.3428555192,1.0170166959,-0.856085144,1.329362529,34.92,-4.5600000000000005,35.216473418,133.87,34.4170166959,-0.856085144,34.4276621341,1.0170166959,-0.856085144,1.329362529,33.4,0.0,33.4,132.49
2019-07-07 15:00:00,38.3141833885,-6.8507368377999995,38.9218350537,1.0141833885,-0.7707368378,1.2738144365,37.3,-6.08,37.7922796349,133.7,35.8741833885,-23.9507368378,43.1346128865,1.0141833885,-0.7707368378,1.2738144365,34.86,-23.18,41.8632535764,132.33,37.3041833885,-6.8807368378,37.9334501162,1.0141833885,-0.7707368378,1.2738144365,36.29,-6.11,36.800763579,133.97,35.6141833885,-1.6807368378,35.6538207595,1.0141833885,-0.7707368378,1.2738144365,34.6,-0.91,34.6119646943,133.27,35.9741833885,-5.3707368378,36.3728839199,1.0141833885,-0.7707368378,1.2738144365,34.96,-4.6,35.26133293,133.97,33.9741833885,-0.7707368378,33.9829247151,1.0141833885,-0.7707368378,1.2738144365,32.96,0.0,32.96,132.33
2019-07-07 15:30:00,38.3333667428,-7.5837713438000005,39.0763431456,-0.0766332572,-1.0137713438,1.016663658,38.41,-6.57,38.9678457193,134.21,36.3933667428,-24.0337713438,43.6130635003,-0.0766332572,-1.0137713438,1.016663658,36.47,-23.02,43.1275005072,132.43,37.2833667428,-7.5937713438,38.0488475371,-0.0766332572,-1.0137713438,1.016663658,37.36,-6.58,37.9350233953,134.24,36.0933667428,-1.6737713438,36.1321551162,-0.0766332572,-1.0137713438,1.016663658,36.17,-0.66,36.1760210637,133.38,35.9633667428,-6.0137713438,36.4627096258,-0.0766332572,-1.0137713438,1.016663658,36.04,-5.0,36.3851837978,134.24,34.4833667428,-0.9737713438000001,34.4971131046,-0.0766332572,-1.0137713438,1.016663658,34.56,0.04,34.5600231481,132.43
2019-07-07 16:00:00,38.6182500713,-7.7923542354,39.3965737483,-0.2917499287,-1.0923542354,1.1306439742,38.91,-6.7,39.4826303582,134.13,36.8782500713,-23.7723542354,43.8763051569,-0.2917499287,-1.0923542354,1.1306439742,37.17,-22.68,43.542982213,132.43,37.5582500713,-7.7923542354,38.3580882338,-0.2917499287,-1.0923542354,1.1306439742,37.85,-6.7,38.4384247856,134.24,36.5682500713,-1.3923542354,36.5947477597,-0.2917499287,-1.0923542354,1.1306439742,36.86,-0.30000000000000004,36.8612208154,133.38,36.2682500713,-6.2523542354,36.8032321505,-0.2917499287,-1.0923542354,1.1306439742,36.56,-5.16,36.9223401209,134.24,34.9082500713,-1.0123542354,34.9229263399,-0.2917499287,-1.0923542354,1.1306439742,35.2,0.08,35.200090909,132.43
2019-07-07 16:30:00,39.2227333875,-7.6672862503,39.9651109448,-1.2772666125,-1.3072862503,1.827678128,40.5,-6.36,40.9963364217,133.99,37.8227333875,-24.2272862503,44.9168182306,-1.2772666125,-1.3072862503,1.827678128,39.1,-22.92,45.3225815681,132.65,38.1127333875,-7.6472862503,38.872373651,-1.2772666125,-1.3072862503,1.827678128,39.39,-6.34,39.8969635436,134.16,37.4527333875,-1.7772862503,37.4948794452,-1.2772666125,-1.3072862503,1.827678128,38.73,-0.47000000000000003,38.7328516895,133.59,36.7627333875,-6.0672862503,37.260039299,-1.2772666125,-1.3072862503,1.827678128,38.04,-4.76,38.3366560879,134.16,35.8027333875,-1.0672862503,35.8186378574,-1.2772666125,-1.3072862503,1.827678128,37.08,0.24,37.0807766909,132.65
2019-07-07 17:00:00,40.3560333652,-7.463211121,41.0403332005,-3.2339666348,-1.713211121,3.6597312114,43.59,-5.75,43.9676085317,133.4,39.3960333652,-24.553211121,46.4209825539,-3.2339666348,-1.713211121,3.6597312114,42.63,-22.84,48.3630282344,132.17,39.1460333652,-7.443211121,39.8473753216,-3.2339666348,-1.713211121,3.6597312114,42.38,-5.73,42.7656088464,133.46,38.9460333652,-2.253211121,39.0111583427,-3.2339666348,-1.713211121,3.6597312114,42.18,-0.54,42.1834564729,133.11,37.8460333652,-5.793211121,38.2868585362,-3.2339666348,-1.713211121,3.6597312114,41.08,-4.08,41.2821123491,133.46,37.2860333652,-1.673211121,37.3235571666,-3.2339666348,-1.713211121,3.6597312114,40.52,0.04,40.5200197433,132.17
2019-07-07 17:30:00,40.2849999961,-8.1019702084,41.0916432617,-3.9350000039,-1.9619702084,4.396993533,44.22,-6.14,44.6442381501,133.23,40.1149999961,-24.3819702084,46.9435160159,-3.9350000039,-1.9619702084,4.396993533,44.05,-22.42,49.4273092531,131.58,39.0649999961,-8.0519702084,39.8861937133,-3.9350000039,-1.9619702084,4.396993533,43.0,-6.09,43.4291158096,133.25,39.6149999961,-2.1619702084,39.6739503941,-3.9350000039,-1.9619702084,4.396993533,43.55,-0.2,43.5504592398,132.51,37.7049999961,-6.4019702084,38.2446368431,-3.9350000039,-1.9619702084,4.396993533,41.64,-4.44,41.8760456586,133.25,37.9049999961,-1.2019702084000001,37.9240524877,-3.9350000039,-1.9619702084,4.396993533,41.84,0.76,41.8469019164,131.58
2019-07-07 18:00:00,40.666566659,-8.2425626955,41.4934872434,-4.243433341,-2.0025626955,4.6922258971,44.91,-6.24,45.3414346928,133.23,40.206566659,-24.5525626955,47.1104695096,-4.243433341,-2.0025626955,4.6922258971,44.45,-22.55,49.8428028907,131.72,39.416566659,-8.1925626955,40.2589593842,-4.243433341,-2.0025626955,4.6922258971,43.66,-6.19,44.0966177841,133.25,39.706566659,-2.3625626955,39.7767914535,-4.243433341,-2.0025626955,4.6922258971,43.95,-0.36,43.951474378,132.61,38.076566659,-6.5625626955000005,38.637962649,-4.243433341,-2.0025626955,4.6922258971,42.32,-4.5600000000000005,42.5649621167,133.25,37.956566659,-2.0025626955,38.0093568728,-4.243433341,-2.0025626955,4.6922258971,42.2,0.0,42.2,131.72
2019-07-07 18:30:00,40.6390500088,-8.6395763764,41.5472582197,-5.4109499912,-2.2195763764,5.8484954559,46.05,-6.42,46.4953642851,133.08,40.4390500088,-24.8895763764,47.484816287,-5.4109499912,-2.2195763764,5.8484954559,45.85,-22.67,51.1483274409,131.53,39.3690500088,-8.5695763764,40.290938657,-5.4109499912,-2.2195763764,5.8484954559,44.78,-6.35,45.2279880163,133.25,39.8990500088,-2.7495763764000003,39.9936790237,-5.4109499912,-2.2195763764,5.8484954559,45.31,-0.53,45.3130996512,132.47,37.9890500088,-6.8995763764,38.6105176699,-5.4109499912,-2.2195763764,5.8484954559,43.4,-4.68,43.6516024906,133.25,38.1890500088,-2.2195763764,38.2534973546,-5.4109499912,-2.2195763764,5.8484954559,43.6,0.0,43.6,131.53
2019-07-07 19:00:00,40.5518500273,-8.8292721716,41.5019106514,-5.9081499727,-2.3392721716000002,6.3544024418,46.46,-6.49,46.9111042292,133.48,40.7318500273,-25.0392721716,47.8126422354,-5.9081499727,-2.3392721716000002,6.3544024418,46.64,-22.7,51.8707971791,131.67,39.2618500273,-8.7492721716,40.2249006351,-5.9081499727,-2.3392721716000002,6.3544024418,45.17,-6.41,45.6225492492,133.51,40.1818500273,-2.7892721716,40.278544051,-5.9081499727,-2.3392721716000002,6.3544024418,46.09,-0.45,46.0921967365,132.6,37.9318500273,-7.0592721716,38.5831384168,-5.9081499727,-2.3392721716000002,6.3544024418,43.84,-4.72,44.0933555085,133.51,38.4518500273,-2.0192721716,38.5048338605,-5.9081499727,-2.3392721716000002,6.3544024418,44.36,0.32,44.361154178,131.67
2019-07-07 19:30:00,40.315666692,-9.1870384032,41.3491796224,-6.304333308,-2.3970384032,6.744658002,46.62,-6.79,47.1118721768,133.38,40.475666692,-25.3670384032,47.7678367891,-6.304333308,-2.3970384032,6.744658002,46.78,-22.97,52.115154226,131.58,39.015666692,-9.0870384032,40.0599115621,-6.304333308,-2.3970384032,6.744658002,45.32,-6.69,45.8111176463,133.41,39.915666692,-3.1370384032,40.0387494486,-6.304333308,-2.3970384032,6.744658002,46.22,-0.74,46.2259234629,132.51,37.695666692,-7.3970384032,38.4145735951,-6.304333308,-2.3970384032,6.744658002,44.0,-5.0,44.283179651,133.41,38.175666692,-2.3570384032,38.2483614997,-6.304333308,-2.3970384032,6.744658002,44.48,0.04,44.4800179856,131.58
2019-07-07 20:00:00,39.7678000204,-9.6726508982,40.9272292473,-6.5621999796,-2.4126508982,6.9916631017,46.33,-7.26,46.8953782371,132.5,39.9078000204,-25.2926508982,47.2477585916,-6.5621999796,-2.4126508982,6.9916631017,46.47,-22.88,51.7972518576,131.15,38.4978000204,-9.5726508982,39.6700926597,-6.5621999796,-2.4126508982,6.9916631017,45.06,-7.16,45.6253131496,132.65,39.3578000204,-3.2626508982,39.4928007785,-6.5621999796,-2.4126508982,6.9916631017,45.92,-0.85,45.9278662687,132.05,37.1578000204,-7.8926508982,37.9867877105,-6.5621999796,-2.4126508982,6.9916631017,43.72,-5.48,44.0621016294,132.65,37.6378000204,-2.4126508982,37.7150483857,-6.5621999796,-2.4126508982,6.9916631017,44.2,0.0,44.2,131.15
2019-07-07 20:30:00,39.1938666757,-10.0855892402,40.4707091031,-6.6861333243,-2.3855892402,7.0989728027,45.88,-7.7,46.5216551726,132.5,39.1738666757,-25.8155892402,46.9152051913,-6.6861333243,-2.3855892402,7.0989728027,45.86,-23.43,51.4985873593,131.15,37.9238666757,-9.9655892402,39.2113839661,-6.6861333243,-2.3855892402,7.0989728027,44.61,-7.58,45.249403311,132.57,38.6438666757,-3.8255892402000002,38.8327640618,-6.6861333243,-2.3855892402,7.0989728027,45.33,-1.44,45.3528665026,132.05,36.5938666757,-8.3055892402,37.5245771582,-6.6861333243,-2.3855892402,7.0989728027,43.28,-5.92,43.6830035597,132.57,36.9138666757,-2.6655892402,37.0099840441,-6.6861333243,-2.3855892402,7.0989728027,43.6,-0.28,43.6008990733,131.15
2019-07-07 21:00:00,38.47624999,-10.3062938137,39.8326688218,-7.00375001,-2.4162938137,7.4088453889,45.48,-7.89,46.1593165027,132.6,38.48624999,-26.4562938137,46.7025365548,-7.00375001,-2.4162938137,7.4088453889,45.49,-24.04,51.4515471099,131.37,37.23624999,-10.1862938137,38.6043895817,-7.00375001,-2.4162938137,7.4088453889,44.24,-7.77,44.9171515125,132.77,37.97624999,-4.4062938137,38.2310212847,-7.00375001,-2.4162938137,7.4088453889,44.98,-1.99,45.023999156,132.3,35.87624999,-8.5362938137,36.8778202368,-7.00375001,-2.4162938137,7.4088453889,42.88,-6.12,43.3145333578,132.77,36.23624999,-3.2962938137,36.385867672,-7.00375001,-2.4162938137,7.4088453889,43.24,-0.88,43.2489537446,131.37
2019-07-07 21:30:00,38.0500666531,-10.6797125563,39.5204229809,-7.1699333469,-2.4397125563,7.5736478368,45.22,-8.24,45.9646168264,133.09,38.1600666531,-26.8097125563,46.6363739405,-7.1699333469,-2.4397125563,7.5736478368,45.33,-24.37,51.4655787882,131.5,36.8100666531,-10.5597125563,38.2947586006,-7.1699333469,-2.4397125563,7.5736478368,43.98,-8.12,44.7233138307,133.16,37.6500666531,-4.6597125563,37.9373225214,-7.1699333469,-2.4397125563,7.5736478368,44.82,-2.22,44.8749462395,132.44,35.5100666531,-8.9197125563,36.6131957878,-7.1699333469,-2.4397125563,7.5736478368,42.68,-6.48,43.1691185919,133.16,35.9900666531,-3.8397125563000003,36.194312954,-7.1699333469,-2.4397125563,7.5736478368,43.16,-1.4,43.1827002398,131.5
2019-07-07 22:00:00,38.0040833209,-10.8523146388,39.5231967594,-7.2259166791,-2.4423146388,7.6275010749,45.23,-8.41,46.0052279638,133.39,38.0940833209,-27.2023146388,46.809455303,-7.2259166791,-2.4423146388,7.6275010749,45.32,-24.76,51.6426180591,131.81,36.7740833209,-10.7323146388,38.3081686014,-7.2259166791,-2.4423146388,7.6275010749,44.0,-8.29,44.7741454413,133.45,37.5940833209,-4.9323146388,37.9162607391,-7.2259166791,-2.4423146388,7.6275010749,44.82,-2.49,44.8891133795,132.73,35.4540833209,-9.0423146388,36.5890076136,-7.2259166791,-2.4423146388,7.6275010749,42.68,-6.6,43.1872944279,133.45,35.8940833209,-4.3223146388,36.1533901769,-7.2259166791,-2.4423146388,7.6275010749,43.12,-1.88,43.1609638447,131.81
2019-07-07 22:30:00,37.5683166533,-10.7427629847,39.074101048,-7.0616833467,-2.4027629847,7.4592654899,44.63,-8.34,45.4025605005,133.49,37.5383166533,-27.6227629847,46.6062469211,-7.0616833467,-2.4027629847,7.4592654899,44.6,-25.22,51.2367875652,132.08,36.3483166533,-10.6227629847,37.8687630767,-7.0616833467,-2.4027629847,7.4592654899,43.41,-8.22,44.1814044593,133.53,37.0683166533,-5.2927629847,37.4442711175,-7.0616833467,-2.4027629847,7.4592654899,44.13,-2.89,44.2245293926,133.01,35.0583166533,-8.9627629847,36.1858630806,-7.0616833467,-2.4027629847,7.4592654899,42.12,-6.5600000000000005,42.6277843665,133.53,35.4583166533,-5.0427629847,35.8151040541,-7.0616833467,-2.4027629847,7.4592654899,42.52,-2.64,42.6018778929,132.08
2019-07-07 23:00:00,35.7399999869,-11.8177909539,37.6431638162,-6.5500000131,-2.2377909539,6.9217200554,42.29,-9.58,43.3615094294,133.99,35.4599999869,-27.7977909539,45.0569504182,-6.5500000131,-2.2377909539,6.9217200554,42.01,-25.56,49.1747262321,132.58,34.6099999869,-11.6877909539,36.5302142955,-6.5500000131,-2.2377909539,6.9217200554,41.16,-9.45,42.2308903529,134.17,35.0499999869,-5.3377909539,35.4541183976,-6.5500000131,-2.2377909539,6.9217200554,41.6,-3.1,41.7153448985,133.51,33.3299999869,-10.0777909539,34.820263779,-6.5500000131,-2.2377909539,6.9217200554,39.88,-7.84,40.6433266355,134.17,33.4499999869,-4.9977909539,33.8213011805,-6.5500000131,-2.2377909539,6.9217200554,40.0,-2.76,40.0951069334,132.58
2019-07-07 23:30:00,33.7010833218,-12.057246444,35.7930189963,-5.7789166782,-2.007246444,6.1175907235,39.48,-10.05,40.7390832003,134.47,33.0310833218,-29.197246444,44.0855040271,-5.7789166782,-2.007246444,6.1175907235,38.81,-27.19,47.3868357247,133.14,32.6710833218,-11.937246444,34.7835814442,-5.7789166782,-2.007246444,6.1175907235,38.45,-9.93,39.7115524753,134.59,32.7410833218,-6.517246444,33.3834246041,-5.7789166782,-2.007246444,6.1175907235,38.52,-4.51,38.7831213287,134.07,31.3810833218,-10.367246444,33.0492388608,-5.7789166782,-2.007246444,6.1175907235,37.16,-8.36,38.0887805003,134.59,31.2210833218,-5.847246444,31.7639156082,-5.7789166782,-2.007246444,6.1175907235,37.0,-3.84,37.1987311612,133.14
2019-07-08 00:00:00,31.8999166559,-12.4202648178,34.232552648,-5.3600833441,-1.8802648178,5.6803071431,37.26,-10.54,38.7220763906,134.47,31.0399166559,-29.7802648178,43.0155855316,-5.3600833441,-1.8802648178,5.6803071431,36.4,-27.9,45.8625119242,133.37,30.9499166559,-12.3102648178,33.3082566475,-5.3600833441,-1.8802648178,5.6803071431,36.31,-10.43,37.7783138851,134.59,30.8199166559,-7.0902648178,31.6249761718,-5.3600833441,-1.8802648178,5.6803071431,36.18,-5.21,36.5532009542,134.33,29.6799166559,-10.7602648178,31.5702510546,-5.3600833441,-1.8802648178,5.6803071431,35.04,-8.88,36.1476970221,134.59,29.3599166559,-6.1602648178,29.9992261345,-5.3600833441,-1.8802648178,5.6803071431,34.72,-4.28,34.9828072058,133.37
2019-07-08 00:30:00,30.9009166561,-12.7084473407,33.4121427627,-5.2990833439,-1.8084473407,5.5991754813,36.2,-10.9,37.8054228914,134.47,29.9409166561,-30.1284473407,42.4756616118,-5.2990833439,-1.8084473407,5.5991754813,35.24,-28.32,45.2092910805,133.37,30.0009166561,-12.5984473407,32.5388364205,-5.2990833439,-1.8084473407,5.5991754813,35.3,-10.79,36.9122486446,134.59,29.7609166561,-7.4584473407,30.6812743696,-5.2990833439,-1.8084473407,5.5991754813,35.06,-5.65,35.5123372928,134.33,28.7009166561,-11.0484473407,30.7540372234,-5.2990833439,-1.8084473407,5.5991754813,34.0,-9.24,35.2331888991,134.59,28.3009166561,-6.2084473407,28.9738969066,-5.2990833439,-1.8084473407,5.5991754813,33.6,-4.4,33.8868706139,133.37
2019-07-08 01:00:00,29.6796333249,-13.069231946,32.4297002447,-5.0303666751,-1.739231946,5.322547947,34.71,-11.33,36.5123677676,134.47,28.8096333249,-30.129231946,41.6865156852,-5.0303666751,-1.739231946,5.322547947,33.84,-28.39,44.1716843691,133.26,28.8196333249,-12.959231946,31.5992556496,-5.0303666751,-1.739231946,5.322547947,33.85,-11.22,35.6610557892,134.51,28.6396333249,-7.479231946,29.6001268154,-5.0303666751,-1.739231946,5.322547947,33.67,-5.74,34.1557681805,134.22,27.5696333249,-11.459231946,29.8563004818,-5.0303666751,-1.739231946,5.322547947,32.6,-9.72,34.0182068898,134.51,27.2096333249,-6.739231946,28.0317925381,-5.0303666751,-1.739231946,5.322547947,32.24,-5.0,32.6254134073,133.26
2019-07-08 01:30:00,29.6583500211,-13.5435073645,32.6043604095,-5.0116499789,-1.7335073644999999,5.3029881476,34.67,-11.81,36.6262883732,134.8,28.7583500211,-30.0735073645,41.6107983718,-5.0116499789,-1.7335073644999999,5.3029881476,33.77,-28.34,44.0859217892,133.42,28.8083500211,-13.4235073645,31.7822526091,-5.0116499789,-1.7335073644999999,5.3029881476,33.82,-11.69,35.7833550691,134.95,28.6283500211,-7.3735073645,29.562662867,-5.0116499789,-1.7335073644999999,5.3029881476,33.64,-5.64,34.1095177333,134.36,27.5083500211,-11.8935073645,29.9693983643,-5.0116499789,-1.7335073644999999,5.3029881476,32.52,-10.16,34.0701628995,134.95,27.1883500211,-5.6935073645,27.7780921408,-5.0116499789,-1.7335073644999999,5.3029881476,32.2,-3.96,32.4425892925,133.42
2019-07-08 02:00:00,28.9076999967,-13.775292787,32.0220831688,-4.8223000033000005,-1.715292787,5.1182816127,33.73,-12.06,35.8211739059,134.8,28.2176999967,-30.085292787,41.2475870226,-4.8223000033000005,-1.715292787,5.1182816127,33.04,-28.37,43.5488059538,133.29,28.0876999967,-13.655292787,31.2311689215,-4.8223000033000005,-1.715292787,5.1182816127,32.91,-11.94,35.0090231226,134.95,28.0776999967,-7.4052927870000005,29.0378304694,-4.8223000033000005,-1.715292787,5.1182816127,32.9,-5.69,33.3884126607,134.24,26.8576999967,-12.195292787,29.4968000854,-4.8223000033000005,-1.715292787,5.1182816127,31.68,-10.48,33.3684401793,134.95,26.6976999967,-6.395292787,27.452995373,-4.8223000033000005,-1.715292787,5.1182816127,31.52,-4.68,31.8655425185,133.29
2019-07-08 02:30:00,28.5773333234,-13.938006956,31.7951571435,-4.9626666766,-1.7080069560000002,5.248366251,33.54,-12.23,35.7002030807,135.23,27.7073333234,-30.438006956,41.1602792428,-4.9626666766,-1.7080069560000002,5.248366251,32.67,-28.73,43.5056525063,133.62,27.7773333234,-13.818006956,31.0244671638,-4.9626666766,-1.7080069560000002,5.248366251,32.74,-12.11,34.9078744698,135.26,27.5973333234,-7.648006956,28.6374722516,-4.9626666766,-1.7080069560000002,5.248366251,32.56,-5.94,33.0973896252,134.56,26.5173333234,-12.308006956,29.2345001978,-4.9626666766,-1.7080069560000002,5.248366251,31.48,-10.6,33.216718682,135.26,26.1573333234,-6.588006956,26.9742084637,-4.9626666766,-1.7080069560000002,5.248366251,31.12,-4.88,31.5002984113,133.62
2019-07-08 03:00:00,27.965916657,-13.8716898874,31.2172432287,-4.824083343,-1.6616898874000001,5.1022537551,32.79,-12.21,34.9895441525,135.23,27.015916657,-30.8016898874,40.9707682713,-4.824083343,-1.6616898874000001,5.1022537551,31.84,-29.14,43.1616172079,133.86,27.315916657,-13.8116898874,30.6091829417,-4.824083343,-1.6616898874000001,5.1022537551,32.14,-12.15,34.3598908613,135.26,26.915916657,-7.9616898874,28.0687562131,-4.824083343,-1.6616898874000001,5.1022537551,31.74,-6.3,32.359196529,134.84,25.895916657,-12.2616898874,28.652182088,-4.824083343,-1.6616898874000001,5.1022537551,30.72,-10.6,32.4973598928,135.26,25.535916657,-6.6216898874,26.3804817333,-4.824083343,-1.6616898874000001,5.1022537551,30.36,-4.96,30.7624966477,133.86
2019-07-08 03:30:00,27.8396666572,-14.0313936439,31.1757445328,-4.7103333428,-1.6413936438999999,4.9881272331,32.55,-12.39,34.8283591345,135.39,26.9396666572,-30.8313936439,40.9428928341,-4.7103333428,-1.6413936438999999,4.9881272331,31.65,-29.19,43.0555292616,134.02,27.0596666572,-13.9113936439,30.4261800546,-4.7103333428,-1.6413936438999999,4.9881272331,31.77,-12.27,34.0570961769,135.53,26.8496666572,-7.9413936439,27.9994702202,-4.7103333428,-1.6413936438999999,4.9881272331,31.56,-6.3,32.1826599274,135.01,25.8096666572,-12.4413936439,28.6518266217,-4.7103333428,-1.6413936438999999,4.9881272331,30.52,-10.8,32.3745332013,135.53,25.4896666572,-6.6413936439,26.3406760701,-4.7103333428,-1.6413936438999999,4.9881272331,30.2,-5.0,30.6111090946,134.02
2019-07-08 04:00:00,27.6961166636,-14.1098323944,31.0831505552,-4.7538833364,-1.6398323944,5.0287629749,32.45,-12.47,34.7635354934,135.49,26.6761166636,-30.9398323944,40.8520309023,-4.7538833364,-1.6398323944,5.0287629749,31.43,-29.3,42.9689992902,134.32,26.9261166636,-13.9998323944,30.3481641232,-4.7538833364,-1.6398323944,5.0287629749,31.68,-12.36,34.0057642173,135.61,26.6061166636,-7.9898323944000005,27.7799003887,-4.7538833364,-1.6398323944,5.0287629749,31.36,-6.35,31.9964388643,135.25,25.6861166636,-12.5198323944,28.5748629469,-4.7538833364,-1.6398323944,5.0287629749,30.44,-10.88,32.3259647961,135.61,25.2061166636,-6.3598323944,25.9960724984,-4.7538833364,-1.6398323944,5.0287629749,29.96,-4.72,30.3295235703,134.32
2019-07-08 04:30:00,27.6667833585,-13.9860773924,31.0009880847,-4.6132166415,-1.6460773924,4.8980954016,32.28,-12.34,34.5582696326,135.49,26.8167833585,-30.8360773924,40.8656767795,-4.6132166415,-1.6460773924,4.8980954016,31.43,-29.19,42.8940671888,134.32,26.8967833585,-13.8860773924,30.2697885751,-4.6132166415,-1.6460773924,4.8980954016,31.51,-12.24,33.8038119152,135.61,26.7267833585,-7.8760773924,27.8631215728,-4.6132166415,-1.6460773924,4.8980954016,31.34,-6.23,31.9532236245,135.25,25.6667833585,-12.4060773924,28.5077976041,-4.6132166415,-1.6460773924,4.8980954016,30.28,-10.76,32.1349653804,135.61,25.3467833585,-6.8460773924,26.2550605081,-4.6132166415,-1.6460773924,4.8980954016,29.96,-5.2,30.4079200209,134.32
2019-07-08 05:00:00,27.8376334213,-13.7028428069,31.0274352065,-4.7523665787,-1.6528428069,5.0315879643,32.59,-12.05,34.7463753505,136.09,26.8076334213,-31.2328428069,41.1599280788,-4.7523665787,-1.6528428069,5.0315879643,31.56,-29.58,43.255173101,134.67,27.0476334213,-13.6028428069,30.2755975354,-4.7523665787,-1.6528428069,5.0315879643,31.8,-11.95,33.9712010385,136.3,26.7176334213,-8.0728428069,27.9106203195,-4.7523665787,-1.6528428069,5.0315879643,31.47,-6.42,32.1181770965,135.64,25.8076334213,-12.0928428069,28.5003647338,-4.7523665787,-1.6528428069,5.0315879643,30.56,-10.44,32.2940737597,136.3,25.3676334213,-6.5728428069,26.2053255649,-4.7523665787,-1.6528428069,5.0315879643,30.12,-4.92,30.5191874073,134.67
2019-07-08 05:30:00,28.4273167176,-13.5299765355,31.4828937808,-4.8826832824,-1.7199765355,5.1767668789,33.31,-11.81,35.3416496502,135.8,27.7073167176,-30.8599765355,41.4732872035,-4.8826832824,-1.7199765355,5.1767668789,32.59,-29.14,43.7178190215,134.36,27.6073167176,-13.4299765355,30.7006222428,-4.8826832824,-1.7199765355,5.1767668789,32.49,-11.71,34.5358393557,135.97,27.597316717600002,-7.7999765355,28.6784156461,-4.8826832824,-1.7199765355,5.1767668789,32.48,-6.08,33.0441643865,135.3,26.3973167176,-11.959976535500001,28.980327269,-4.8826832824,-1.7199765355,5.1767668789,31.28,-10.24,32.9134622913,135.97,26.1973167176,-6.3199765355,26.9488683735,-4.8826832824,-1.7199765355,5.1767668789,31.08,-4.6,31.4185677586,134.36
2019-07-08 06:00:00,29.8204666601,-13.3450285981,32.6703232325,-5.0595333399,-1.7850285981,5.3651844995,34.88,-11.56,36.7457208393,135.97,29.0204666601,-30.7350285981,42.2709056929,-5.0595333399,-1.7850285981,5.3651844995,34.08,-28.95,44.7163158143,134.36,28.9704666601,-13.2350285981,31.8504932536,-5.0595333399,-1.7850285981,5.3651844995,34.03,-11.45,35.9046431538,136.05,28.8504666601,-7.6550285981,29.8487669653,-5.0595333399,-1.7850285981,5.3651844995,33.91,-5.87,34.4143138825,135.3,27.7404666601,-11.7050285981,30.1088223783,-5.0595333399,-1.7850285981,5.3651844995,32.8,-9.92,34.2672788532,136.05,27.4604666601,-6.3050285981,28.1749998193,-5.0595333399,-1.7850285981,5.3651844995,32.52,-4.52,32.8326179279,134.36
2019-07-08 06:30:00,33.1943666553,-12.6529310096,35.5241135115,-5.8756333447,-2.0629310096,6.227258751,39.07,-10.59,40.4797850785,135.57,32.9943666553,-28.6329310096,43.6860729431,-5.8756333447,-2.0629310096,6.227258751,38.87,-26.57,47.0833494985,134.08,32.2043666553,-12.5429310096,34.5607631568,-5.8756333447,-2.0629310096,6.227258751,38.08,-10.48,39.4957820533,135.61,32.6743666553,-5.7229310096,33.1717677501,-5.8756333447,-2.0629310096,6.227258751,38.55,-3.66,38.7233534188,134.89,31.0043666553,-10.9429310096,32.8788456424,-5.8756333447,-2.0629310096,6.227258751,36.88,-8.88,37.9340058523,135.61,31.1643666553,-5.0229310096,31.566558015600002,-5.8756333447,-2.0629310096,6.227258751,37.04,-2.96,37.1580839118,134.08
2019-07-08 07:00:00,35.6658333204,-11.182098427,37.3776803944,-6.4841666796,-2.3220984270000002,6.8874203178,42.15,-8.86,43.0711283809,135.23,36.2658333204,-27.182098427,45.32192782,-6.4841666796,-2.3220984270000002,6.8874203178,42.75,-24.86,49.4528270173,133.59,34.5258333204,-11.082098427,36.2608062791,-6.4841666796,-2.3220984270000002,6.8874203178,41.01,-8.76,41.935160665,135.27,35.8158333204,-4.352098427,36.0792832128,-6.4841666796,-2.3220984270000002,6.8874203178,42.3,-2.03,42.348682388,134.46,33.3158333204,-9.402098427,34.6171085543,-6.4841666796,-2.3220984270000002,6.8874203178,39.8,-7.08,40.4248240565,135.27,34.1958333204,-3.202098427,34.345428383,-6.4841666796,-2.3220984270000002,6.8874203178,40.68,-0.88,40.6895170775,133.59
2019-07-08 07:30:00,39.3750833193,-9.451377931,40.4935270283,-7.0349166807,-2.571377931,7.4901293159,46.41,-6.88,46.9171876821,134.63,40.4950833193,-24.811377931,47.4916439794,-7.0349166807,-2.571377931,7.4901293159,47.53,-22.24,52.4758849378,132.97,38.0750833193,-9.371377931,39.2114102538,-7.0349166807,-2.571377931,7.4901293159,45.11,-6.8,45.6196459872,134.74,39.8750833193,-2.251377931,39.938590014,-7.0349166807,-2.571377931,7.4901293159,46.91,0.32,46.911091439,133.87,36.8450833193,-7.691377931,37.6393073698,-7.0349166807,-2.571377931,7.4901293159,43.88,-5.12,44.1776957299,134.74,38.1650833193,-0.9313779310000001,38.1764462675,-7.0349166807,-2.571377931,7.4901293159,45.2,1.6400000000000001,45.2297424269,132.97
2019-07-08 08:00:00,42.0440833194,-7.2844203982,42.6704549156,-6.9659166806,-2.6744203982,7.461670032,49.01,-4.61,49.2263364471,133.72,43.4140833194,-23.1644203982,49.2074486521,-6.9659166806,-2.6744203982,7.461670032,50.38,-20.49,54.3873560674,132.25,40.6340833194,-7.2444203982,41.27481501,-6.9659166806,-2.6744203982,7.461670032,47.6,-4.57,47.8188759801,133.89,42.7140833194,-0.8544203982,42.7226280563,-6.9659166806,-2.6744203982,7.461670032,49.68,1.82,49.7133261812,133.17,39.3940833194,-5.4744203982,39.7726423471,-6.9659166806,-2.6744203982,7.461670032,46.36,-2.8,46.4444786815,133.89,40.8740833194,1.5255796018,40.9025436901,-6.9659166806,-2.6744203982,7.461670032,47.84,4.2,48.0240106613,132.25
2019-07-08 08:30:00,43.7150833197,-6.2320745433,44.1570748891,-6.8149166803,-2.7420745433000002,7.3458874318,50.53,-3.49,50.6503800578,133.3,45.4650833197,-21.0120745433,50.08573727,-6.8149166803,-2.7420745433000002,7.3458874318,52.28,-18.27,55.3804234364,131.63,42.2450833197,-6.2020745433,42.69792493,-6.8149166803,-2.7420745433000002,7.3458874318,49.06,-3.46,49.1818584439,133.32,44.6950833197,1.0579254567,44.7076020295,-6.8149166803,-2.7420745433000002,7.3458874318,51.51,3.8,51.6499767667,132.44,40.9050833197,-4.4620745433,41.147733238,-6.8149166803,-2.7420745433000002,7.3458874318,47.72,-1.72,47.7509874243,133.32,42.7450833197,2.9379254567,42.8459280912,-6.8149166803,-2.7420745433000002,7.3458874318,49.56,5.68,49.8844264275,131.63
2019-07-08 09:00:00,44.7671666533,-5.2124108027,45.0695954779,-6.6928333467000005,-2.7124108027,7.2215781218,51.46,-2.5,51.5206909892,132.73,46.2771666533,-20.3124108027,50.5387988191,-6.6928333467000005,-2.7124108027,7.2215781218,52.97,-17.6,55.8173888676,131.29,43.2671666533,-5.2024108027,43.5788112316,-6.6928333467000005,-2.7124108027,7.2215781218,49.96,-2.49,50.0220121547,132.8,45.4771666533,1.6075891973,45.5055714153,-6.6928333467000005,-2.7124108027,7.2215781218,52.17,4.32,52.348555854,132.14,41.9071666533,-3.4324108027,42.0474976761,-6.6928333467000005,-2.7124108027,7.2215781218,48.6,-0.72,48.6053330407,132.8,43.5471666533,3.7675891973,43.7098438786,-6.6928333467000005,-2.7124108027,7.2215781218,50.24,6.48,50.6561743522,131.29
2019-07-08 09:30:00,46.0598499878,-3.8068703783,46.2169021352,-6.7101500122,-2.7368703783,7.2468319046,52.77,-1.07,52.7808469049,132.56,47.6798499878,-19.7568703783,51.6110649183,-6.7101500122,-2.7368703783,7.2468319046,54.39,-17.02,56.9908106628,131.0,44.4998499878,-3.8368703783,44.6649552024,-6.7101500122,-2.7368703783,7.2468319046,51.21,-1.1,51.2218127364,132.59,46.8498499878,2.1231296217,46.8979330383,-6.7101500122,-2.7368703783,7.2468319046,53.56,4.86,53.7800446262,131.86,43.1298499878,-2.0568703783,43.1788683932,-6.7101500122,-2.7368703783,7.2468319046,49.84,0.68,49.8446386284,132.59,44.8498499878,4.6231296217,45.0874968414,-6.7101500122,-2.7368703783,7.2468319046,51.56,7.36,52.0826573823,131.0
2019-07-08 10:00:00,47.1626999875,-3.3024908346,47.2781843541,-6.4573000125,-2.6124908346,6.965761395,53.62,-0.6900000000000001,53.624439391,132.26,48.1926999875,-19.3324908346,51.9257309429,-6.4573000125,-2.6124908346,6.965761395,54.65,-16.72,57.1505109338,131.0,45.5726999875,-3.3324908346,45.6943812663,-6.4573000125,-2.6124908346,6.965761395,52.03,-0.72,52.0349815028,132.41,47.3326999875,2.4975091654,47.3985447048,-6.4573000125,-2.6124908346,6.965761395,53.79,5.11,54.0321774501,131.86,44.1426999875,-1.5324908346,44.1692935233,-6.4573000125,-2.6124908346,6.965761395,50.6,1.08,50.6115243793,132.41,45.3026999875,2.8675091654,45.3933611332,-6.4573000125,-2.6124908346,6.965761395,51.76,5.48,52.0492843371,131.0
2019-07-08 10:30:00,47.4366499909,-2.9809855235000002,47.5302223543,-4.9433500090999996,-2.2809855235,5.4442266917,52.38,-0.7000000000000001,52.384677149,132.08,47.9866499909,-18.0209855235,51.2588967555,-4.9433500090999996,-2.2809855235,5.4442266917,52.93,-15.74,55.2207614942,130.52,45.8866499909,-3.0109855235,45.9853311526,-4.9433500090999996,-2.2809855235,5.4442266917,50.83,-0.73,50.8352417128,132.14,47.1866499909,3.6490144765,47.3275315648,-4.9433500090999996,-2.2809855235,5.4442266917,52.13,5.93,52.4661967366,131.43,44.4566499909,-1.2409855235,44.4739673684,-4.9433500090999996,-2.2809855235,5.4442266917,49.4,1.04,49.4109461557,132.14,45.1766499909,4.9190144765,45.4436619103,-4.9433500090999996,-2.2809855235,5.4442266917,50.12,7.2,50.6345178707,130.52
2019-07-08 11:00:00,47.4176666598,-2.4958052422,47.4833039632,-3.4523333402,-1.8558052422,3.9195176475,50.87,-0.64,50.8740257892,132.18,46.9176666598,-17.1358052422,49.9490066578,-3.4523333402,-1.8558052422,3.9195176475,50.37,-15.28,52.6366345809,130.61,45.9076666598,-2.5558052422,45.9787559486,-3.4523333402,-1.8558052422,3.9195176475,49.36,-0.7000000000000001,49.3649632837,132.25,46.1776666598,4.5341947578,46.3997394415,-3.4523333402,-1.8558052422,3.9195176475,49.63,6.39,50.0396742595,131.53,44.5076666598,-0.8158052422000001,44.515142701,-3.4523333402,-1.8558052422,3.9195176475,47.96,1.04,47.9712747381,132.25,44.1476666598,6.2641947578,44.5898711308,-3.4523333402,-1.8558052422,3.9195176475,47.6,8.12,48.2876216022,130.61
2019-07-08 11:30:00,47.8469166618,-1.7709773526,47.879680396,-2.4430833382,-1.7709773526,3.0174520677,50.29,0.0,50.29,132.18,47.3869166618,-16.9209773526,50.3173861133,-2.4430833382,-1.7709773526,3.0174520677,49.83,-15.15,52.0821600935,130.61,46.3469166618,-1.8309773526000002,46.383069779,-2.4430833382,-1.7709773526,3.0174520677,48.79,-0.06,48.7900368928,132.18,46.6469166618,4.7190226474,46.8850083587,-2.4430833382,-1.7709773526,3.0174520677,49.09,6.49,49.5171505642,131.53,44.9569166618,-0.0909773526,44.9570087151,-2.4430833382,-1.7709773526,3.0174520677,47.4,1.6800000000000002,47.4297628078,132.18,44.6369166618,6.4690226474,45.1032435983,-2.4430833382,-1.7709773526,3.0174520677,47.08,8.24,47.7956483375,130.61
2019-07-08 12:00:00,47.9181666613,-1.7984793953,47.9519053252,-2.6918333387,-1.8984793952999999,3.2939627712,50.61,0.1,50.6100987946,132.18,47.8181666613,-16.9984793953,50.7496341327,-2.6918333387,-1.8984793952999999,3.2939627712,50.51,-15.1,52.7187831802,130.83,46.4181666613,-1.8584793953,46.4553564388,-2.6918333387,-1.8984793952999999,3.2939627712,49.11,0.04,49.11001629,132.18,47.0481666613,4.6815206047,47.2805099524,-2.6918333387,-1.8984793952999999,3.2939627712,49.74,6.58,50.1733395341,131.73,45.0281666613,-0.09847939530000001,45.0282743514,-2.6918333387,-1.8984793952999999,3.2939627712,47.72,1.8,47.7539359634,132.18,45.0281666613,6.0215206047,45.4290050878,-2.6918333387,-1.8984793952999999,3.2939627712,47.72,7.92,48.3727691992,130.83
2019-07-08 12:30:00,48.021749991,-2.0678230086,48.0662497413,-4.488250009,-2.3278230086000002,5.0560011968,52.51,0.26,52.510643683,132.18,48.741749991,-17.3878230086,51.750309962,-4.488250009,-2.3278230086000002,5.0560011968,53.23,-15.06,55.3194043713,131.04,46.461749991,-2.1978230086,46.5137037679,-4.488250009,-2.3278230086000002,5.0560011968,50.95,0.13,50.9501658486,132.18,47.921749991,4.3721769914,48.1207860892,-4.488250009,-2.3278230086000002,5.0560011968,52.41,6.7,52.8365224064,131.55,45.071749991,-0.3278230086,45.0729421624,-4.488250009,-2.3278230086000002,5.0560011968,49.56,2.0,49.6003387085,132.18,45.871749991,5.5921769914,46.211361057,-4.488250009,-2.3278230086000002,5.0560011968,50.36,7.92,50.9789760588,131.04
2019-07-08 13:00:00,47.7302333612,-2.0549726597,47.7744501731,-3.4597666388,-2.1149726597,4.0550085754,51.19,0.06,51.1900351631,132.18,48.1902333612,-17.4849726597,51.2642454379,-3.4597666388,-2.1149726597,4.0550085754,51.65,-15.37,53.8883976381,131.26,46.2002333612,-2.1049726597,46.2481618286,-3.4597666388,-2.1149726597,4.0550085754,49.66,0.01,49.6600010068,132.25,47.4202333612,4.3050273403,47.6152474784,-3.4597666388,-2.1149726597,4.0550085754,50.88,6.42,51.2834359223,131.93,44.8602333612,-0.3549726597,44.8616377633,-3.4597666388,-2.1149726597,4.0550085754,48.32,1.76,48.352042356,132.25,45.4202333612,5.8450273403,45.7947807418,-3.4597666388,-2.1149726597,4.0550085754,48.88,7.96,49.5238932234,131.26
2019-07-08 13:30:00,47.5098166674,-2.041633949,47.5536638856,-3.0501833326,-1.9916339490000001,3.642831886,50.56,-0.05,50.5600247231,132.79,47.6698166674,-17.691633949,50.8468812503,-3.0501833326,-1.9916339490000001,3.642831886,50.72,-15.7,53.0943349144,131.26,45.9898166674,-2.121633949,46.0387289976,-3.0501833326,-1.9916339490000001,3.642831886,49.04,-0.13,49.040172308,133.08,46.9098166674,4.118366051,47.090252056,-3.0501833326,-1.9916339490000001,3.642831886,49.96,6.11,50.3322332109,132.19,44.6298166674,-0.431633949,44.6319038764,-3.0501833326,-1.9916339490000001,3.642831886,47.68,1.56,47.7055133082,133.08,44.8698166674,6.208366051,45.2972875213,-3.0501833326,-1.9916339490000001,3.642831886,47.92,8.2,48.6165239399,131.26
2019-07-08 14:00:00,47.3576166708,-1.7069581617,47.3883694898,-2.1523833292,-1.8469581617,2.8361961228,49.51,0.14,49.5101979394,132.19,47.3676166708,-17.2169581617,50.3995511628,-2.1523833292,-1.8469581617,2.8361961228,49.52,-15.37,51.8504320136,131.26,45.8876166708,-1.8369581617000001,45.9243702081,-2.1523833292,-1.8469581617,2.8361961228,48.04,0.01,48.0400010408,132.65,46.6376166708,4.5530418383,46.8593371561,-2.1523833292,-1.8469581617,2.8361961228,48.79,6.4,49.2079678507,132.19,44.4876166708,-0.0469581617,44.4876414537,-2.1523833292,-1.8469581617,2.8361961228,46.64,1.8,46.6747212097,132.65,44.6476166708,6.1530418383,45.0696083658,-2.1523833292,-1.8469581617,2.8361961228,46.8,8.0,47.478837391,131.26
