Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-08 14:30:00,47.5109666679,-1.451129455,47.5331224559,-2.1890333321,-1.711129455,2.7784583749,49.7,0.26,49.7006800758,132.19,46.9409666679,-16.991129455,49.9214666438,-2.1890333321,-1.711129455,2.7784583749,49.13,-15.28,51.4512905572,131.26,46.0409666679,-1.591129455,46.0684523796,-2.1890333321,-1.711129455,2.7784583749,48.23,0.12,48.2301492844,132.96,46.2209666679,4.788870545,46.4683875426,-2.1890333321,-1.711129455,2.7784583749,48.41,6.5,48.8444275225,132.19,44.6909666679,0.20887054500000002,44.6914547606,-2.1890333321,-1.711129455,2.7784583749,46.88,1.92,46.9193009326,132.96,44.2109666679,5.9288705450000005,44.6067380521,-2.1890333321,-1.711129455,2.7784583749,46.4,7.64,47.0247764482,131.26
2019-07-08 15:00:00,47.5121000212,-1.6050927073999999,47.5392045687,-2.9778999788,-1.9650927074000002,3.5678393507,50.49,0.36,50.4912834061,132.34,47.7221000212,-17.1450927074,50.7085104729,-2.9778999788,-1.9650927074000002,3.5678393507,50.7,-15.18,52.9237413643,131.26,46.0021000212,-1.7250927074,46.0344344074,-2.9778999788,-1.9650927074000002,3.5678393507,48.98,0.24,48.9805879916,132.73,46.9721000212,4.6549072926,47.2021857789,-2.9778999788,-1.9650927074000002,3.5678393507,49.95,6.62,50.386773066,132.12,44.6221000212,0.0349072926,44.622113675,-2.9778999788,-1.9650927074000002,3.5678393507,47.6,2.0,47.6419982788,132.73,44.9421000212,5.7149072926,45.3040011443,-2.9778999788,-1.9650927074000002,3.5678393507,47.92,7.68,48.5315237758,131.26
2019-07-08 15:30:00,46.874916747,-1.7784714341,46.9086429209,-2.795083253,-2.0384714341,3.4594589431,49.67,0.26,49.6706804866,132.34,47.734916747,-17.2784714341,50.7658138115,-2.795083253,-2.0384714341,3.4594589431,50.53,-15.24,52.7782009925,130.91,45.404916747,-1.9284714341,45.4458520315,-2.795083253,-2.0384714341,3.4594589431,48.2,0.11,48.2001255185,132.36,46.984916747,4.4915285659,47.1991126037,-2.795083253,-2.0384714341,3.4594589431,49.78,6.53,50.206466715,131.54,44.004916747,-0.11847143410000001,44.005076223,-2.795083253,-2.0384714341,3.4594589431,46.8,1.92,46.8393680572,132.36,45.004916747,5.4415285659,45.3326898004,-2.795083253,-2.0384714341,3.4594589431,47.8,7.48,48.3817155545,130.91
2019-07-08 16:00:00,48.157966724,-1.5840918902999999,48.1840129722,-3.122033276,-1.9140918903,3.6620813128,51.28,0.33,51.2810618065,132.34,47.947966724,-17.0840918903,50.9006258182,-3.122033276,-1.9140918903,3.6620813128,51.07,-15.17,53.2754521332,130.91,46.647966724,-1.7140918903,46.679448481,-3.122033276,-1.9140918903,3.6620813128,49.77,0.2,49.7704018469,132.36,47.177966724,4.6659081097,47.4081347734,-3.122033276,-1.9140918903,3.6620813128,50.3,6.58,50.7285560607,131.65,45.277966724,0.0859081097,45.2780482227,-3.122033276,-1.9140918903,3.6620813128,48.4,2.0,48.4413046893,132.36,45.157966724,5.7659081097,45.5245829742,-3.122033276,-1.9140918903,3.6620813128,48.28,7.68,48.8870207724,130.91
2019-07-08 16:30:00,49.2584333702,-1.7478709857,49.2894340713,-4.1215666298,-2.1378709857000002,4.6430382117,53.38,0.39,53.3814246719,132.25,49.3084333702,-17.3478709857,52.2711223255,-4.1215666298,-2.1378709857000002,4.6430382117,53.43,-15.21,55.5527587074,131.26,47.6484333702,-1.8378709857,47.6838649063,-4.1215666298,-2.1378709857000002,4.6430382117,51.77,0.30000000000000004,51.770869222,132.62,48.4684333702,4.4921290143,48.6761569605,-4.1215666298,-2.1378709857000002,4.6430382117,52.59,6.63,53.0062732136,132.14,46.3184333702,-0.0178709857,46.3184368178,-4.1215666298,-2.1378709857000002,4.6430382117,50.44,2.12,50.4845322847,132.62,46.4384333702,5.5021290143,46.7632496473,-4.1215666298,-2.1378709857000002,4.6430382117,50.56,7.64,51.1339730512,131.26
2019-07-08 17:00:00,49.9356833753,-2.2004171298,49.9841405818,-5.6143166247,-2.4704171298,6.1338007759,55.55,0.27,55.5506561617,132.25,50.6356833753,-17.8904171298,53.7032536813,-5.6143166247,-2.4704171298,6.1338007759,56.25,-15.42,58.3252852543,131.26,48.2756833753,-2.2704171298,48.3290430206,-5.6143166247,-2.4704171298,6.1338007759,53.89,0.2,53.8903711251,132.2,49.7356833753,3.9395828702,49.8914673466,-5.6143166247,-2.4704171298,6.1338007759,55.35,6.41,55.7199300071,131.9,46.9056833753,-0.39041712980000004,46.9073081559,-5.6143166247,-2.4704171298,6.1338007759,52.52,2.08,52.5611719808,132.2,47.6256833753,5.0095828702,47.8884290564,-5.6143166247,-2.4704171298,6.1338007759,53.24,7.48,53.7628868273,131.26
2019-07-08 17:30:00,49.7612500288,-2.8783595572,49.8444275539,-6.5587499712,-2.6983595572,7.0921326471,56.32,-0.18,56.3202876413,132.51,50.9912500288,-18.6183595572,54.2839837531,-6.5587499712,-2.6983595572,7.0921326471,57.55,-15.92,59.7113799874,130.99,48.0612500288,-2.8783595572,48.1473644977,-6.5587499712,-2.6983595572,7.0921326471,54.62,-0.18,54.6202965938,132.6,50.0512500288,3.2716404428,50.158062768,-6.5587499712,-2.6983595572,7.0921326471,56.61,5.97,56.9239229147,131.76,46.7212500288,-1.0983595572,46.7341587918,-6.5587499712,-2.6983595572,7.0921326471,53.28,1.6,53.3040186102,132.6,48.0012500288,4.8616404428,48.2468190882,-6.5587499712,-2.6983595572,7.0921326471,54.56,7.5600000000000005,55.0812781261,130.99
2019-07-08 18:00:00,48.8011333773,-3.4100008385000002,48.920125967,-5.8088666227,-2.6000008384999997,6.3641916848,54.61,-0.81,54.6160068112,132.39,50.3011333773,-19.0900008385,53.8017857608,-5.8088666227,-2.6000008384999997,6.3641916848,56.11,-16.49,58.4829222936,131.15,47.1611333773,-3.4200008385,47.2849754908,-5.8088666227,-2.6000008384999997,6.3641916848,52.97,-0.8200000000000001,52.9763466087,132.42,49.4111333773,2.8199991615,49.4915396497,-5.8088666227,-2.6000008384999997,6.3641916848,55.22,5.42,55.4853566268,131.62,45.8711333773,-1.6400008385,45.9004409572,-5.8088666227,-2.6000008384999997,6.3641916848,51.68,0.96,51.6889156396,132.42,47.3511333773,2.6399991615,47.4246710867,-5.8088666227,-2.6000008384999997,6.3641916848,53.16,5.24,53.4176300485,131.15
2019-07-08 18:30:00,48.911950048,-4.0551970423,49.0797665087,-7.188049952,-2.7451970423,7.6944245343,56.1,-1.31,56.1152929245,132.9,49.831950048,-19.9551970423,53.6789822424,-7.188049952,-2.7451970423,7.6944245343,57.02,-17.21,59.5605951951,131.31,47.231950048,-4.0451970423,47.4048597134,-7.188049952,-2.7451970423,7.6944245343,54.42,-1.3,54.4355251651,132.95,48.921950048,2.0848029577,48.9663517108,-7.188049952,-2.7451970423,7.6944245343,56.11,4.83,56.3175017202,132.14,45.931950048,-2.1851970423,45.9839006754,-7.188049952,-2.7451970423,7.6944245343,53.12,0.56,53.1229517252,132.95,46.891950048,3.8148029577,47.0468670679,-7.188049952,-2.7451970423,7.6944245343,54.08,6.5600000000000005,54.4764169159,131.31
2019-07-08 19:00:00,48.0286499934,-4.6507695214,48.2532991342,-7.6813500066,-2.8107695214,8.179459837,55.71,-1.8399999999999999,55.7403776449,133.17,48.7986499934,-21.5307695214,53.337437859,-7.6813500066,-2.8107695214,8.179459837,56.48,-18.72,59.501502502,131.69,46.3786499934,-4.6107695214,46.6072780882,-7.6813500066,-2.8107695214,8.179459837,54.06,-1.8,54.0899584026,133.19,47.9286499934,0.6492304786,47.9330469552,-7.6813500066,-2.8107695214,8.179459837,55.61,3.46,55.7175349419,132.46,45.0786499934,-2.7307695214,45.161286379,-7.6813500066,-2.8107695214,8.179459837,52.76,0.08,52.760060652,133.19,45.9586499934,1.8692304786,45.9966469626,-7.6813500066,-2.8107695214,8.179459837,53.64,4.68,53.8437740133,131.69
2019-07-08 19:30:00,46.6320166604,-5.2603611914,46.927778316,-7.7279833396,-2.8003611914,8.2197171058,54.36,-2.46,54.4156337829,133.02,47.4820166604,-22.1003611914,52.3733507705,-7.7279833396,-2.8003611914,8.2197171058,55.21,-19.3,58.4861872582,131.6,45.0220166604,-5.2303611914,45.3248128773,-7.7279833396,-2.8003611914,8.2197171058,52.75,-2.43,52.8059409536,133.09,46.6620166604,0.0496388086,46.6620430631,-7.7279833396,-2.8003611914,8.2197171058,54.39,2.85,54.4646178725,132.19,43.7120166604,-3.4003611914,43.844074363,-7.7279833396,-2.8003611914,8.2197171058,51.44,-0.6000000000000001,51.4434991034,133.09,44.7120166604,1.5196388086,44.7378333846,-7.7279833396,-2.8003611914,8.2197171058,52.44,4.32,52.6176396278,131.6
2019-07-08 20:00:00,45.6856499852,-6.0632995333,46.0862475778,-7.8143500148000005,-2.7732995333,8.291878946,53.5,-3.29,53.6010643551,133.21,46.3956499852,-22.7532995333,51.6746453998,-7.8143500148000005,-2.7732995333,8.291878946,54.21,-19.98,57.774773907,131.73,44.1256499852,-6.0132995333,44.533501522899996,-7.8143500148000005,-2.7732995333,8.291878946,51.94,-3.24,52.0409569474,133.23,45.6056499852,-0.5432995333,45.6088860306,-7.8143500148000005,-2.7732995333,8.291878946,53.42,2.23,53.4665250414,132.43,42.8256499852,-4.2132995333,43.0324085964,-7.8143500148000005,-2.7732995333,8.291878946,50.64,-1.44,50.6604697965,133.23,43.7056499852,0.9467004667000001,43.7159019397,-7.8143500148000005,-2.7732995333,8.291878946,51.52,3.7199999999999998,51.6541266502,131.73
2019-07-08 20:30:00,44.2099166508,-7.5885036983,44.8564612809,-7.9400833492,-2.7785036982999998,8.4121939109,52.15,-4.8100000000000005,52.3713528563,133.53,44.8499166508,-23.2685036983,50.5266097016,-7.9400833492,-2.7785036982999998,8.4121939109,52.79,-20.49,56.6270624348,132.17,42.6899166508,-7.4985036983,43.3434717272,-7.9400833492,-2.7785036982999998,8.4121939109,50.63,-4.72,50.8495358878,133.71,44.0999166508,-0.9585036983,44.110331873,-7.9400833492,-2.7785036982999998,8.4121939109,52.04,1.82,52.0718157932,133.02,41.4599166508,-5.6985036983,41.8497029032,-7.9400833492,-2.7785036982999998,8.4121939109,49.4,-2.92,49.4862243458,133.71,42.2199166508,0.7014963017,42.2257440321,-7.9400833492,-2.7785036982999998,8.4121939109,50.16,3.48,50.2805727891,132.17
2019-07-08 21:00:00,42.6575167439,-8.1332995333,43.4259633866,-7.9324832561,-2.7732995333,8.4033017862,50.59,-5.36,50.8731530377,133.53,43.2375167439,-24.4632995333,49.6783240281,-7.9324832561,-2.7732995333,8.4033017862,51.17,-21.69,55.577198562,132.17,41.2075167439,-8.0432995333,41.9851652799,-7.9324832561,-2.7732995333,8.4033017862,49.14,-5.27,49.4217816352,133.71,42.5575167439,-2.1232995333,42.6104521487,-7.9324832561,-2.7732995333,8.4033017862,50.49,0.65,50.4941838235,133.02,39.9475167439,-6.2532995333,40.4339937312,-7.9324832561,-2.7732995333,8.4033017862,47.88,-3.48,48.0062995866,133.71,40.7475167439,-0.3732995333,40.7492266594,-7.9324832561,-2.7732995333,8.4033017862,48.68,2.4,48.7391259667,132.17
2019-07-08 21:30:00,41.6693667534,-8.7036758087,42.5686515903,-7.7606332466,-2.6936758087,8.2148230504,49.43,-6.01,49.7940257461,133.61,42.0493667534,-25.1336758087,48.9882731276,-7.7606332466,-2.6936758087,8.2148230504,49.81,-22.44,54.6313984811,132.17,40.2693667534,-8.6036758087,41.1782119105,-7.7606332466,-2.6936758087,8.2148230504,48.03,-5.91,48.3922411136,133.78,41.3993667534,-2.8036758087,41.4941943605,-7.7606332466,-2.6936758087,8.2148230504,49.16,-0.11,49.1601230674,133.02,38.9593667534,-6.8936758087,39.5645677846,-7.7606332466,-2.6936758087,8.2148230504,46.72,-4.2,46.9084043643,133.78,39.5993667534,-1.1736758087,39.6167560784,-7.7606332466,-2.6936758087,8.2148230504,47.36,1.52,47.3843856138,132.17
2019-07-08 22:00:00,40.6515334222,-9.2557574747,41.6919202725,-7.7084665778,-2.6957574747,8.1662454863,48.36,-6.5600000000000005,48.8029015531,133.61,41.1715334222,-25.6057574747,48.4845334121,-7.7084665778,-2.6957574747,8.1662454863,48.88,-22.91,53.9826129416,132.17,39.2915334222,-9.1557574747,40.3441754607,-7.7084665778,-2.6957574747,8.1662454863,47.0,-6.46,47.4418760169,133.78,40.5615334222,-3.2557574747,40.6919887729,-7.7084665778,-2.6957574747,8.1662454863,48.27,-0.56,48.2732482852,133.02,38.0515334222,-7.3757574747,38.7597857851,-7.7084665778,-2.6957574747,8.1662454863,45.76,-4.68,45.9986956337,133.78,38.8115334222,-2.1357574747,38.8702532353,-7.7084665778,-2.6957574747,8.1662454863,46.52,0.56,46.5233704712,132.17
2019-07-08 22:30:00,39.7547000833,-9.7922666616,40.9429440207,-7.5152999167,-2.6322666616,7.9629492411000005,47.27,-7.16,47.8091884474,134.03,39.9647000833,-26.4022666616,47.8984022449,-7.5152999167,-2.6322666616,7.9629492411000005,47.48,-23.77,53.0976769737,132.48,38.4347000833,-9.6822666616,39.6354949281,-7.5152999167,-2.6322666616,7.9629492411000005,45.95,-7.05,46.4876865417,134.14,39.4047000833,-3.9622666616,39.6034082593,-7.5152999167,-2.6322666616,7.9629492411000005,46.92,-1.33,46.9388463855,133.34,37.1647000833,-7.9922666616,38.0143559549,-7.5152999167,-2.6322666616,7.9629492411000005,44.68,-5.36,45.0003555542,134.14,37.6447000833,-2.6722666616,37.739428367,-7.5152999167,-2.6322666616,7.9629492411000005,45.16,-0.04,45.1600177148,132.48
2019-07-08 23:00:00,37.0185834053,-11.0633554718,38.6364251922,-6.9514165947,-2.4433554718,7.3683226472,43.97,-8.62,44.8069782512,134.8,37.1585834053,-26.9433554718,45.8988531967,-6.9514165947,-2.4433554718,7.3683226472,44.11,-24.5,50.4573294973,133.21,35.8085834053,-10.9433554718,37.4434463488,-6.9514165947,-2.4433554718,7.3683226472,42.76,-8.5,43.59664666,134.88,36.6985834053,-4.2833554718,36.9477084277,-6.9514165947,-2.4433554718,7.3683226472,43.65,-1.8399999999999999,43.6887640017,134.04,34.568583405300004,-9.2433554718,35.7830487666,-6.9514165947,-2.4433554718,7.3683226472,41.52,-6.8,42.0731553369,134.88,35.0485834053,-3.0433554718,35.1804663307,-6.9514165947,-2.4433554718,7.3683226472,42.0,-0.6000000000000001,42.0042854956,133.21
2019-07-08 23:30:00,34.5583167749,-11.2095763764,36.3308665029,-6.2016832251,-2.2195763764,6.5869108173,40.76,-8.99,41.7396418288,135.03,34.4383167749,-28.2595763764,44.5488643993,-6.2016832251,-2.2195763764,6.5869108173,40.64,-26.04,48.2668747693,133.7,33.4683167749,-11.1195763764,35.2671689612,-6.2016832251,-2.2195763764,6.5869108173,39.67,-8.9,40.6561053226,135.14,34.0783167749,-5.4395763764,34.5097184191,-6.2016832251,-2.2195763764,6.5869108173,40.28,-3.22,40.408499106,134.54,32.2383167749,-9.4995763764,33.6087937869,-6.2016832251,-2.2195763764,6.5869108173,38.44,-7.28,39.123292295,135.14,32.5183167749,-4.7395763764000005,32.8619005857,-6.2016832251,-2.2195763764,6.5869108173,38.72,-2.52,38.8019174784,133.7
2019-07-09 00:00:00,32.6515668218,-11.9158693515,34.7579164842,-5.7584331782,-2.0358693515,6.1077259831,38.41,-9.88,39.6603391312,133.33,32.2215668218,-27.8758693515,42.6062608141,-5.7584331782,-2.0358693515,6.1077259831,37.98,-25.84,45.9367608784,131.86,31.6415668218,-11.8058693515,33.7722860062,-5.7584331782,-2.0358693515,6.1077259831,37.4,-9.77,38.6550501228,133.44,31.9315668218,-5.6758693515,32.4320898585,-5.7584331782,-2.0358693515,6.1077259831,37.69,-3.64,37.8653628003,132.69,30.4015668218,-10.2358693515,32.0784707647,-5.7584331782,-2.0358693515,6.1077259831,36.16,-8.2,37.0781013538,133.44,30.3615668218,-5.0758693515,30.7829366622,-5.7584331782,-2.0358693515,6.1077259831,36.12,-3.04,36.2477033755,131.86
2019-07-09 00:30:00,31.4398834857,-12.1666539569,33.7119228479,-5.5301165143,-1.9666539569,5.8694051187,36.97,-10.2,38.351282899,133.62,30.9798834857,-28.1966539569,41.8903864288,-5.5301165143,-1.9666539569,5.8694051187,36.51,-26.23,44.9554557312,132.37,30.4998834857,-12.0666539569,32.8001071699,-5.5301165143,-1.9666539569,5.8694051187,36.03,-10.1,37.4188575454,133.78,30.7398834857,-5.8866539569,31.298452542,-5.5301165143,-1.9666539569,5.8694051187,36.27,-3.92,36.4812184555,133.18,29.2298834857,-10.5266539569,31.0676122693,-5.5301165143,-1.9666539569,5.8694051187,34.76,-8.56,35.7984804147,133.78,29.1898834857,-5.3266539568999995,29.6719150087,-5.5301165143,-1.9666539569,5.8694051187,34.72,-3.36,34.8822017654,132.37
2019-07-09 01:00:00,30.4158334425,-12.4240918903,32.8554559138,-5.3541665575,-1.9140918903,5.6860220972,35.77,-10.51,37.2820734402,134.27,29.9158334425,-28.8240918903,41.5425729086,-5.3541665575,-1.9140918903,5.6860220972,35.27,-26.91,44.36350978,132.82,29.5058334425,-12.3140918903,31.9723484627,-5.3541665575,-1.9140918903,5.6860220972,34.86,-10.4,36.3782847314,134.32,29.7058334425,-6.3440918903,30.3757146817,-5.3541665575,-1.9140918903,5.6860220972,35.06,-4.43,35.3387676639,133.59,28.2458334425,-10.7940918903,30.2380476651,-5.3541665575,-1.9140918903,5.6860220972,33.6,-8.88,34.7536242714,134.32,28.2058334425,-5.2340918903,28.687362341300002,-5.3541665575,-1.9140918903,5.6860220972,33.56,-3.32,33.7238194753,132.82
2019-07-09 01:30:00,30.5848333728,-12.3168460752,32.9717565453,-5.2551666272,-1.8568460752,5.5735674058,35.84,-10.46,37.3352005485,134.27,29.7448333728,-29.6268460752,41.9822000464,-5.2551666272,-1.8568460752,5.5735674058,35.0,-27.77,44.6785507822,133.18,29.6748333728,-12.2268460752,32.0950385675,-5.2551666272,-1.8568460752,5.5735674058,34.93,-10.37,36.4368192904,134.32,29.5448333728,-7.0768460752,30.3805682863,-5.2551666272,-1.8568460752,5.5735674058,34.8,-5.22,35.1893222441,133.98,28.4248333728,-10.6968460752,30.3709345959,-5.2551666272,-1.8568460752,5.5735674058,33.68,-8.84,34.8207983826,134.32,28.0648333728,-5.9368460752,28.6859026974,-5.2551666272,-1.8568460752,5.5735674058,33.32,-4.08,33.5688665284,133.18
2019-07-09 02:00:00,29.6704167321,-12.5379989947,32.2107908604,-5.2295832679,-1.8479989947000002,5.546498124,34.9,-10.69,36.5004945172,134.27,29.0204167321,-29.6179989947,41.4657744623,-5.2295832679,-1.8479989947000002,5.546498124,34.25,-27.77,44.0934847795,133.18,28.7904167321,-12.4379989947,31.3622689645,-5.2295832679,-1.8479989947000002,5.546498124,34.02,-10.59,35.6301627838,134.32,28.8504167321,-7.0579989947,29.7012103361,-5.2295832679,-1.8479989947000002,5.546498124,34.08,-5.21,34.4759408864,133.8,27.5304167321,-10.8879989947,29.6052760087,-5.2295832679,-1.8479989947000002,5.546498124,32.76,-9.04,33.9843964195,134.32,27.3704167321,-6.2879989947,28.0834229297,-5.2295832679,-1.8479989947000002,5.546498124,32.6,-4.44,32.9009665512,133.18
2019-07-09 02:30:00,29.0845834329,-12.9419781697,31.834066539,-5.1754165671,-1.8219781697,5.4867605282,34.26,-11.12,36.0194669589,134.27,28.3545834329,-29.6719781697,41.0415483401,-5.1754165671,-1.8219781697,5.4867605282,33.53,-27.85,43.5876519212,133.18,28.2245834329,-12.8419781697,31.0087651039,-5.1754165671,-1.8219781697,5.4867605282,33.4,-11.02,35.1710164766,134.41,28.2045834329,-7.1319781697,29.0923295601,-5.1754165671,-1.8219781697,5.4867605282,33.38,-5.31,33.7997115372,133.97,26.9845834329,-11.3419781697,29.2712864741,-5.1754165671,-1.8219781697,5.4867605282,32.16,-9.52,33.5394692862,134.41,26.7445834329,-5.9819781697,27.4054156294,-5.1754165671,-1.8219781697,5.4867605282,31.92,-4.16,32.1899363156,133.18
2019-07-09 03:00:00,28.3645333617,-13.3998244331,31.3704008209,-4.9954666383,-1.7798244331,5.3030615636,33.36,-11.62,35.3258262465,134.55,27.6845333617,-29.5098244331,40.463108204,-4.9954666383,-1.7798244331,5.3030615636,32.68,-27.73,42.859483198,133.36,27.5445333617,-13.2798244331,30.5786699365,-4.9954666383,-1.7798244331,5.3030615636,32.54,-11.5,34.5123398222,134.76,27.5445333617,-6.9098244331,28.3980103495,-4.9954666383,-1.7798244331,5.3030615636,32.54,-5.13,32.9418958167,134.15,26.3245333617,-11.8198244331,28.8563564287,-4.9954666383,-1.7798244331,5.3030615636,31.32,-10.04,32.889876862,134.76,26.1245333617,-6.0998244331,26.8272082312,-4.9954666383,-1.7798244331,5.3030615636,31.12,-4.32,31.4184149823,133.36
2019-07-09 03:30:00,28.4125166878,-13.4422023426,31.4318931717,-5.0074833122,-1.8022023426,5.3219190529,33.42,-11.64,35.3890661081,134.82,27.7425166878,-29.5022023426,40.4972489836,-5.0074833122,-1.8022023426,5.3219190529,32.75,-27.7,42.8935018389,133.36,27.6025166878,-13.3422023426,30.658005330599998,-5.0074833122,-1.8022023426,5.3219190529,32.61,-11.54,34.5916709628,134.95,27.6025166878,-6.8822023426,28.4475594135,-5.0074833122,-1.8022023426,5.3219190529,32.61,-5.08,33.00331044,134.15,26.3525166878,-11.8422023426,28.8910521114,-5.0074833122,-1.8022023426,5.3219190529,31.36,-10.04,32.9279698736,134.95,26.1125166878,-5.8422023426,26.7580801999,-5.0074833122,-1.8022023426,5.3219190529,31.12,-4.04,31.3811408333,133.36
2019-07-09 04:00:00,28.316350017,-13.5303448496,31.3828919961,-5.063649983,-1.7803448496,5.3675114283,33.38,-11.75,35.3876659304,135.04,27.556350017,-29.6203448496,40.4563623584,-5.063649983,-1.7803448496,5.3675114283,32.62,-27.84,42.8850789903,133.36,27.496350017,-13.4103448496,30.5922639444,-5.063649983,-1.7803448496,5.3675114283,32.56,-11.63,34.5747089648,135.14,27.416350017,-6.9703448496,28.2885481349,-5.063649983,-1.7803448496,5.3675114283,32.48,-5.19,32.8920431108,134.3,26.296350017,-11.9003448496,28.863752905,-5.063649983,-1.7803448496,5.3675114283,31.36,-10.12,32.9524505917,135.14,25.976350017,-6.3403448496,26.7389366471,-5.063649983,-1.7803448496,5.3675114283,31.04,-4.5600000000000005,31.3731605038,133.36
2019-07-09 04:30:00,28.4082333362,-13.3890077731,31.4053060872,-4.9717666638,-1.7590077731,5.2737626137,33.38,-11.63,35.3480027724,134.96,27.6482333362,-29.5190077731,40.4449827113,-4.9717666638,-1.7590077731,5.2737626137,32.62,-27.76,42.8331880672,133.55,27.5882333362,-13.2890077731,30.622023875,-4.9717666638,-1.7590077731,5.2737626137,32.56,-11.53,34.5412000371,135.14,27.5182333362,-6.8390077731000005,28.355338003,-4.9717666638,-1.7590077731,5.2737626137,32.49,-5.08,32.8847457037,134.41,26.3482333362,-11.7990077731,28.8694645667,-4.9717666638,-1.7590077731,5.2737626137,31.32,-10.04,32.889876862,135.14,26.0682333362,-5.9590077731,26.7406537487,-4.9717666638,-1.7590077731,5.2737626137,31.04,-4.2,31.3228606612,133.55
2019-07-09 05:00:00,28.3840166859,-13.3099365196,31.3497498137,-4.9759833141000005,-1.7699365195999999,5.2813904633,33.36,-11.54,35.2995920656,134.58,27.7240166859,-29.3099365196,40.3446834165,-4.9759833141000005,-1.7699365195999999,5.2813904633,32.7,-27.54,42.7520946855,133.22,27.5640166859,-13.2099365196,30.5659522788,-4.9759833141000005,-1.7699365195999999,5.2813904633,32.54,-11.44,34.4923933643,134.7,27.5940166859,-6.7399365196000005,28.405219611,-4.9759833141000005,-1.7699365195999999,5.2813904633,32.57,-4.97,32.9470150393,134.0,26.3440166859,-11.7299365196,28.8374517928,-4.9759833141000005,-1.7699365195999999,5.2813904633,31.32,-9.96,32.8655442675,134.7,26.1440166859,-5.8899365196,26.7992716445,-4.9759833141000005,-1.7699365195999999,5.2813904633,31.12,-4.12,31.3915402617,133.22
2019-07-09 05:30:00,29.1827333435,-13.1593360713,32.0124983598,-5.2872666565,-1.8693360713,5.6079948327,34.47,-11.29,36.2718210185,134.85,28.7427333435,-29.0593360713,40.8728483588,-5.2872666565,-1.8693360713,5.6079948327,34.03,-27.19,43.5584320195,133.68,28.3227333435,-13.0493360713,31.184329333,-5.2872666565,-1.8693360713,5.6079948327,33.61,-11.18,35.4206789884,135.01,28.5527333435,-6.3693360713,29.2545214177,-5.2872666565,-1.8693360713,5.6079948327,33.84,-4.5,34.1378909718,134.33,27.1127333435,-11.5093360713,29.4544585107,-5.2872666565,-1.8693360713,5.6079948327,32.4,-9.64,33.803692106,135.01,27.0727333435,-4.9893360713,27.5286462639,-5.2872666565,-1.8693360713,5.6079948327,32.36,-3.12,32.5100599815,133.68
2019-07-09 06:00:00,30.1787500027,-12.9410414619,32.8363747366,-5.6412499973,-1.9510414619,5.9691091729,35.82,-10.99,37.4680196968,135.01,29.9587500027,-28.8910414619,41.6199348687,-5.6412499973,-1.9510414619,5.9691091729,35.6,-26.94,44.6444128643,133.78,29.2887500027,-12.8410414619,31.9800441298,-5.6412499973,-1.9510414619,5.9691091729,34.93,-10.89,36.5882084831,135.11,29.7387500027,-6.1210414619,30.3621540787,-5.6412499973,-1.9510414619,5.9691091729,35.38,-4.17,35.6248971928,134.41,28.0787500027,-11.3110414619,30.2713703137,-5.6412499973,-1.9510414619,5.9691091729,33.72,-9.36,34.9949710673,135.11,28.2787500027,-5.3510414619,28.7805723786,-5.6412499973,-1.9510414619,5.9691091729,33.92,-3.4,34.089975066,133.78
2019-07-09 06:30:00,33.8240500453,-11.2715139012,35.6526771378,-6.1059499547,-2.1415139012,6.4706032669,39.93,-9.13,40.9604907197,134.14,33.9240500453,-27.3415139012,43.5706271918,-6.1059499547,-2.1415139012,6.4706032669,40.03,-25.2,47.3015951105,132.49,32.7740500453,-11.1615139012,34.6225035048,-6.1059499547,-2.1415139012,6.4706032669,38.88,-9.02,39.9125894925,134.16,33.5540500453,-4.9115139012,33.9116092695,-6.1059499547,-2.1415139012,6.4706032669,39.66,-2.77,39.7566158016,133.26,31.5740500453,-9.5415139012,32.9842556956,-6.1059499547,-2.1415139012,6.4706032669,37.68,-7.4,38.3997708326,134.16,31.9340500453,-4.3815139012,32.2332315532,-6.1059499547,-2.1415139012,6.4706032669,38.04,-2.24,38.1058945571,132.49
2019-07-09 07:00:00,36.7662000134,-10.1531392601,38.1423609686,-6.4937999866,-2.3231392601,6.8968408919,43.26,-7.83,43.962899131,133.58,37.1262000134,-25.5431392601,45.0644725997,-6.4937999866,-2.3231392601,6.8968408919,43.62,-23.22,49.4153093687,132.19,35.5962000134,-10.0631392601,36.991299344,-6.4937999866,-2.3231392601,6.8968408919,42.09,-7.74,42.7957439473,134.0,36.6362000134,-3.2931392601000002,36.7839084058,-6.4937999866,-2.3231392601,6.8968408919,43.13,-0.97,43.1409063419,133.13,34.3462000134,-8.4031392601,35.3592166879,-6.4937999866,-2.3231392601,6.8968408919,40.84,-6.08,41.2900956647,134.0,34.9462000134,-2.4431392601,35.0314976103,-6.4937999866,-2.3231392601,6.8968408919,41.44,-0.12,41.4401737448,132.19
2019-07-09 07:30:00,40.5869833404,-8.2195604539,41.4109211529,-6.8530166596,-2.4995604539,7.2946308885,47.44,-5.72,47.7835955114,133.02,41.1969833404,-23.2395604539,47.2997738519,-6.8530166596,-2.4995604539,7.2946308885,48.05,-20.74,52.3349796981,131.36,39.2469833404,-8.1395604539,40.082142479,-6.8530166596,-2.4995604539,7.2946308885,46.1,-5.64,46.4437250875,133.08,40.5569833404,-1.2495604539,40.5762282501,-6.8530166596,-2.4995604539,7.2946308885,47.41,1.25,47.4264757282,132.19,38.0269833404,-6.4195604539,38.5650388097,-6.8530166596,-2.4995604539,7.2946308885,44.88,-3.92,45.050869026,133.08,38.7069833404,1.0204395461,38.7204320247,-6.8530166596,-2.4995604539,7.2946308885,45.56,3.52,45.6957766101,131.36
2019-07-09 08:00:00,42.9263500045,-6.6803771139,43.443054256,-6.3436499955,-2.5203771139,6.8259941446,49.27,-4.16,49.4453081697,133.02,43.9063500045,-21.3803771139,48.8353160761,-6.3436499955,-2.5203771139,6.8259941446,50.25,-18.86,53.6727314379,131.26,41.4963500045,-6.6403771139,42.0242985892,-6.3436499955,-2.5203771139,6.8259941446,47.84,-4.12,48.0170802944,133.08,43.1863500045,0.6096228861,43.1906525393,-6.3436499955,-2.5203771139,6.8259941446,49.53,3.13,49.6288001064,132.19,40.2163500045,-4.9203771139,40.5162303112,-6.3436499955,-2.5203771139,6.8259941446,46.56,-2.4,46.6218146365,133.08,41.2963500045,2.3196228861,41.3614455022,-6.3436499955,-2.5203771139,6.8259941446,47.64,4.84,47.8852294554,131.26
2019-07-09 08:30:00,44.8937333687,-4.5681033295999995,45.125545579,-6.7162666313,-2.6281033296,7.2121539483,51.61,-1.94,51.6464490551,132.19,45.8637333687,-20.4581033296,50.2196777205,-6.7162666313,-2.6281033296,7.2121539483,52.58,-17.83,55.5208546404,130.52,43.3837333687,-4.5681033295999995,43.623570338,-6.7162666313,-2.6281033296,7.2121539483,50.1,-1.94,50.1375468088,132.19,45.0837333687,1.3018966704000001,45.1025270844,-6.7162666313,-2.6281033296,7.2121539483,51.8,3.93,51.9488681301,131.31,42.0837333687,-2.7881033296,42.175990023,-6.7162666313,-2.6281033296,7.2121539483,48.8,-0.16,48.8002622944,132.19,43.1237333687,3.2518966704,43.2461699068,-6.7162666313,-2.6281033296,7.2121539483,49.84,5.88,50.185655321,130.52
2019-07-09 09:00:00,45.7513833586,-4.0747887123,45.9324828664,-7.1386166414,-2.7347887123,7.6445350973,52.89,-1.34,52.9069721303,132.19,46.8313833586,-19.4847887123,50.7231254798,-7.1386166414,-2.7347887123,7.6445350973,53.97,-16.75,56.5094983167,130.32,44.1913833586,-4.0847887123,44.3797686111,-7.1386166414,-2.7347887123,7.6445350973,51.33,-1.35,51.3477497073,132.19,46.0013833586,2.1852112877,46.0532563374,-7.1386166414,-2.7347887123,7.6445350973,53.14,4.92,53.3672746166,131.31,42.8213833586,-2.2947887123,42.8828278916,-7.1386166414,-2.7347887123,7.6445350973,49.96,0.44,49.9619375125,132.19,43.9813833586,3.8252112877,44.1474158194,-7.1386166414,-2.7347887123,7.6445350973,51.12,6.5600000000000005,51.5391889731,130.32
2019-07-09 09:30:00,47.0386666792,-3.6855733176000003,47.1828317678,-6.7413333208,-2.6655733176,7.2491969248,53.78,-1.02,53.7896718711,131.56,48.0686666792,-18.5555733176,51.5257801247,-6.7413333208,-2.6655733176,7.2491969248,54.81,-15.89,57.0668748049,130.32,45.4486666792,-3.6955733176,45.5986684571,-6.7413333208,-2.6655733176,7.2491969248,52.19,-1.03,52.200162835,131.97,47.2086666792,3.0244266824,47.3054475339,-6.7413333208,-2.6655733176,7.2491969248,53.95,5.69,54.2492267226,131.31,44.0986666792,-1.9055733176,44.1398189003,-6.7413333208,-2.6655733176,7.2491969248,50.84,0.76,50.8456802492,131.97,45.1386666792,3.7744266824,45.296197703,-6.7413333208,-2.6655733176,7.2491969248,51.88,6.44,52.2781790042,130.32
2019-07-09 10:00:00,47.1560333282,-3.4805292163,47.2843056719,-5.7839666718,-2.4605292163,6.2855767027,52.94,-1.02,52.9498253066,132.02,47.9060333282,-17.8005292163,51.106231221,-5.7839666718,-2.4605292163,6.2855767027,53.69,-15.34,55.8384428508,130.32,45.5860333282,-3.4905292163,45.7194731904,-5.7839666718,-2.4605292163,6.2855767027,51.37,-1.03,51.3803250282,132.13,47.0660333282,3.7494707837,47.2151461335,-5.7839666718,-2.4605292163,6.2855767027,52.85,6.21,53.2135941278,131.31,44.2160333282,-1.7405292163000001,44.2502773464,-5.7839666718,-2.4605292163,6.2855767027,50.0,0.72,50.0051837313,132.13,45.0160333282,5.6194707837,45.365424152,-5.7839666718,-2.4605292163,6.2855767027,50.8,8.08,51.4385691869,130.32
2019-07-09 10:30:00,48.0219833283,-3.0700087998,48.1200149294,-5.9380166717,-2.4600087998,6.4274166886,53.96,-0.61,53.9634478142,131.26,48.3819833283,-17.5100087998,51.4530535434,-5.9380166717,-2.4600087998,6.4274166886,54.32,-15.05,56.3663454554,130.13,46.4219833283,-3.0900087998,46.5247105366,-5.9380166717,-2.4600087998,6.4274166886,52.36,-0.63,52.3637899698,131.45,47.5319833283,3.9699912002,47.6974870328,-5.9380166717,-2.4600087998,6.4274166886,53.47,6.43,53.8552300153,130.54,45.0619833283,-1.3000087998,45.0807316307,-5.9380166717,-2.4600087998,6.4274166886,51.0,1.16,51.0131904511,131.45,45.4619833283,5.6999912002,45.8179203786,-5.9380166717,-2.4600087998,6.4274166886,51.4,8.16,52.0436893389,130.13
2019-07-09 11:00:00,48.2977166625,-2.5612337898,48.3655802543,-5.9022833375,-2.4912337898,6.4064962649,54.2,-0.07,54.2000452029,131.26,48.7277166625,-16.9712337898,51.5985769909,-5.9022833375,-2.4912337898,6.4064962649,54.63,-14.48,56.5164338932,129.78,46.6677166625,-2.5612337898,46.7379470774,-5.9022833375,-2.4912337898,6.4064962649,52.57,-0.07,52.5700466045,131.26,47.8577166625,4.4587662102,48.064973112,-5.9022833375,-2.4912337898,6.4064962649,53.76,6.95,54.2073804938,130.32,45.2977166625,-0.8112337898,45.304980246,-5.9022833375,-2.4912337898,6.4064962649,51.2,1.6800000000000002,51.2275550851,131.26,45.7377166625,5.6687662102,46.0876733611,-5.9022833375,-2.4912337898,6.4064962649,51.64,8.16,52.2807345013,129.78
2019-07-09 11:30:00,48.3417833324,-2.1481272133,48.3894871463,-4.6582166676,-2.2081272133,5.1550759754,53.0,0.06,53.0000339623,131.48,48.2117833324,-16.6481272133,51.0052565115,-4.6582166676,-2.2081272133,5.1550759754,52.87,-14.44,54.8064822808,130.32,46.7617833324,-2.1881272133,46.8129499298,-4.6582166676,-2.2081272133,5.1550759754,51.42,0.02,51.4200038895,131.89,47.3817833324,4.8218727867,47.6265036396,-4.6582166676,-2.2081272133,5.1550759754,52.04,7.03,52.5126889428,131.01,45.3417833324,-0.36812721330000003,45.3432777091,-4.6582166676,-2.2081272133,5.1550759754,50.0,1.8399999999999999,50.0338445455,131.89,45.3017833324,5.8718727867,45.680744993,-4.6582166676,-2.2081272133,5.1550759754,49.96,8.08,50.6091691297,130.32
2019-07-09 12:00:00,48.5596666652,-1.7423785384000001,48.5909159165,-3.7303333348,-1.9723785384,4.2196758036,52.29,0.23,52.2905058304,131.56,47.9596666652,-16.3023785384,50.654685594200004,-3.7303333348,-1.9723785384,4.2196758036,51.69,-14.33,53.6395842639,130.32,46.9996666652,-1.8523785384,47.0361560174,-3.7303333348,-1.9723785384,4.2196758036,50.73,0.12,50.730141927700004,131.89,47.1796666652,5.1676214616,47.4618294865,-3.7303333348,-1.9723785384,4.2196758036,50.91,7.14,51.4082454476,131.01,45.6296666652,-0.0123785384,45.6296683442,-3.7303333348,-1.9723785384,4.2196758036,49.36,1.96,49.3988987732,131.89,45.1096666652,5.9076214616,45.4948570498,-3.7303333348,-1.9723785384,4.2196758036,48.84,7.88,49.4716080191,130.32
2019-07-09 12:30:00,48.0128666619,-1.8490318665,48.0484576645,-3.5871333381,-1.9890318665,4.1016793331,51.6,0.14,51.6001899221,131.56,47.7528666619,-16.4290318665,50.4999936881,-3.5871333381,-1.9890318665,4.1016793331,51.34,-14.44,53.3320654016,130.32,46.4628666619,-1.9090318665,46.5020685681,-3.5871333381,-1.9890318665,4.1016793331,50.05,0.08,50.050063936,131.78,46.9628666619,5.0309681335,47.2315729726,-3.5871333381,-1.9890318665,4.1016793331,50.55,7.02,51.0351143822,131.01,45.0528666619,-0.1090318665,45.052998595,-3.5871333381,-1.9890318665,4.1016793331,48.64,1.88,48.6763186776,131.78,44.8928666619,6.0909681335,45.3041871125,-3.5871333381,-1.9890318665,4.1016793331,48.48,8.08,49.1487212448,130.32
2019-07-09 13:00:00,48.0175666617,-1.6774385622999999,48.0468574232,-2.8624333383,-1.8974385623,3.4342099111,50.88,0.22,50.8804756267,131.49,47.6775666617,-16.3574385623,50.4055171495,-2.8624333383,-1.8974385623,3.4342099111,50.54,-14.46,52.5678913406,130.32,46.4975666617,-1.7674385623000002,46.531145962,-2.8624333383,-1.8974385623,3.4342099111,49.36,0.13,49.360171191,131.78,46.9075666617,5.0925614377,47.1831960779,-2.8624333383,-1.8974385623,3.4342099111,49.77,6.99,50.2584619741,131.15,45.0975666617,-0.017438562300000002,45.0975700334,-2.8624333383,-1.8974385623,3.4342099111,47.96,1.88,47.9968332289,131.78,44.8575666617,6.0225614377,45.2600544971,-2.8624333383,-1.8974385623,3.4342099111,47.72,7.92,48.3727691992,130.32
2019-07-09 13:30:00,47.9759666802,-1.5924585703,48.0023885155,-3.0340333198,-1.8724585703,3.5653133499000003,51.01,0.28,51.010768471,131.26,47.5059666802,-16.2224585703,50.1994525098,-3.0340333198,-1.8724585703,3.5653133499000003,50.54,-14.35,52.5377397687,129.73,46.4659666802,-1.7024585703000001,46.497144264,-3.0340333198,-1.8724585703,3.5653133499000003,49.5,0.17,49.5002919183,131.3,46.7359666802,5.1275414297,47.0164041867,-3.0340333198,-1.8724585703,3.5653133499000003,49.77,7.0,50.2598537602,130.38,45.0459666802,0.0875414297,45.0460517432,-3.0340333198,-1.8724585703,3.5653133499000003,48.08,1.96,48.1199334995,131.3,44.6859666802,6.4475414297,45.148714363,-3.0340333198,-1.8724585703,3.5653133499000003,47.72,8.32,48.4398678776,129.73
2019-07-09 14:00:00,48.9022166789,-1.2900406448,48.9192293579,-3.6877833211,-1.9000406448,4.1484816832,52.59,0.61,52.5935376258,131.26,48.1222166789,-15.7000406448,50.61856393,-3.6877833211,-1.9000406448,4.1484816832,51.81,-13.8,53.6163790273,129.54,47.3322166789,-1.3600406448,47.3517523043,-3.6877833211,-1.9000406448,4.1484816832,51.02,0.54,51.0228576228,131.3,47.3222166789,5.6299593552000005,47.6559401727,-3.6877833211,-1.9000406448,4.1484816832,51.01,7.53,51.5627869689,130.38,45.9522166789,0.4199593552,45.9541356524,-3.6877833211,-1.9000406448,4.1484816832,49.64,2.32,49.6941847705,131.3,45.2322166789,6.4999593552,45.6968587247,-3.6877833211,-1.9000406448,4.1484816832,48.92,8.4,49.6359385929,129.54
2019-07-09 14:30:00,49.3871500085,-1.3964138615000001,49.4068877549,-5.1628499915,-2.2664138615000002,5.6384086254,54.55,0.87,54.5569372308,131.26,49.3371500085,-15.8664138615,51.8256448081,-5.1628499915,-2.2664138615000002,5.6384086254,54.5,-13.6,56.1712559945,129.38,47.7471500085,-1.4464138615,47.7690532352,-5.1628499915,-2.2664138615000002,5.6384086254,52.91,0.8200000000000001,52.9163538048,131.3,48.4671500085,5.4935861384999995,48.7774960264,-5.1628499915,-2.2664138615000002,5.6384086254,53.63,7.76,54.1885089295,130.38,46.3171500085,0.3335861385,46.3183512727,-5.1628499915,-2.2664138615000002,5.6384086254,51.48,2.6,51.5456147504,131.3,46.3171500085,6.3335861385,46.7481839036,-5.1628499915,-2.2664138615000002,5.6384086254,51.48,8.6,52.193394218,129.38
2019-07-09 15:00:00,48.7314166943,-0.9273746626,48.7402400158,-5.1785833057,-2.3673746626,5.6940484585,53.91,1.44,53.9292286242,131.26,49.2214166943,-16.5973746626,51.9444001513,-5.1785833057,-2.3673746626,5.6940484585,54.4,-14.23,56.2303556809,129.61,47.1114166943,-0.9973746626000001,47.1219729973,-5.1785833057,-2.3673746626,5.6940484585,52.29,1.37,52.3079439474,131.3,48.3514166943,4.7926253374000005,48.5883602725,-5.1785833057,-2.3673746626,5.6940484585,53.53,7.16,54.0067264329,130.38,45.7014166943,0.7526253374,45.7076135098,-5.1785833057,-2.3673746626,5.6940484585,50.88,3.12,50.9755706197,131.3,46.2614166943,6.0726253374,46.6582838631,-5.1785833057,-2.3673746626,5.6940484585,51.44,8.44,52.1277968075,129.61
2019-07-09 15:30:00,48.1147666987,-1.0802809499000001,48.1268924968,-4.5852333013,-2.2502809499,5.107653941,52.7,1.17,52.7129860661,131.26,48.4447666987,-17.0602809499,51.36096384,-4.5852333013,-2.2502809499,5.107653941,53.03,-14.81,55.0592135796,130.26,46.5247666987,-1.1602809499,46.5392325705,-4.5852333013,-2.2502809499,5.107653941,51.11,1.09,51.1216216488,131.3,47.6247666987,4.4197190501,47.8294085222,-4.5852333013,-2.2502809499,5.107653941,52.21,6.67,52.6343329016,130.81,45.0947666987,0.5897190501,45.0986225085,-4.5852333013,-2.2502809499,5.107653941,49.68,2.84,49.7611093124,131.3,45.5347666987,5.5897190501,45.8765728598,-4.5852333013,-2.2502809499,5.107653941,50.12,7.84,50.7294786096,130.26
2019-07-09 16:00:00,49.1552500513,-0.8569422392,49.1627191844,-4.3247499487,-2.1269422392,4.8194756362,53.48,1.27,53.4950773436,131.26,48.8652500513,-16.9369422392,51.7172376968,-4.3247499487,-2.1269422392,4.8194756362,53.19,-14.81,55.2133335346,130.26,47.5552500513,-0.9369422392000001,47.5644790595,-4.3247499487,-2.1269422392,4.8194756362,51.88,1.19,51.8936460465,131.3,48.0352500513,4.5530577608,48.2505500742,-4.3247499487,-2.1269422392,4.8194756362,52.36,6.68,52.7843916324,131.11,46.1552500513,0.8330577608,46.1627673838,-4.3247499487,-2.1269422392,4.8194756362,50.48,2.96,50.5667084157,131.3,45.9552500513,5.7530577608,46.3139577328,-4.3247499487,-2.1269422392,4.8194756362,50.28,7.88,50.8937402831,130.26
2019-07-09 16:30:00,50.0333500595,-1.3806653962,50.0523960976,-6.7966499405,-2.6806653962,7.3061903465,56.83,1.3,56.8448669626,131.26,50.7033500595,-17.4406653962,53.6190872425,-6.7966499405,-2.6806653962,7.3061903465,57.5,-14.76,59.3641945957,130.01,48.3233500595,-1.4306653962,48.3445236242,-6.7966499405,-2.6806653962,7.3061903465,55.12,1.25,55.1341717993,131.3,49.7733500595,4.0693346038,49.9394219056,-6.7966499405,-2.6806653962,7.3061903465,56.57,6.75,56.9712857499,130.88,46.9233500595,0.3993346038,46.9250492694,-6.7966499405,-2.6806653962,7.3061903465,53.72,3.08,53.80822242,131.3,47.6433500595,5.0793346038,47.913343078,-6.7966499405,-2.6806653962,7.3061903465,54.44,7.76,54.990282778,130.01
2019-07-09 17:00:00,50.4704500657,-1.5657495134000001,50.494731422,-7.2995499343,-2.8357495134,7.831021935,57.77,1.27,57.7839579814,131.26,51.5604500657,-17.7257495134,54.5223092577,-7.2995499343,-2.8357495134,7.831021935,58.86,-14.89,60.7141803865,129.68,48.7304500657,-1.5957495134,48.7565706353,-7.2995499343,-2.8357495134,7.831021935,56.03,1.24,56.0437195411,131.3,50.5904500657,3.7742504866,50.7310418244,-7.2995499343,-2.8357495134,7.831021935,57.89,6.61,58.2661496926,130.55,47.3004500657,0.2442504866,47.3010806929,-7.2995499343,-2.8357495134,7.831021935,54.6,3.08,54.6868027956,131.3,48.4604500657,5.0842504866,48.7264283893,-7.2995499343,-2.8357495134,7.831021935,55.76,7.92,56.3196590899,129.68
2019-07-09 17:30:00,50.250016701,-2.2392803425,50.2998862315,-7.389983299,-2.8492803425,7.9202431547,57.64,0.61,57.6432277028,131.26,51.340016701,-18.4292803425,54.5475543797,-7.389983299,-2.8492803425,7.9202431547,58.73,-15.58,60.7614129197,129.94,48.510016701,-2.2492803425,48.5621352742,-7.389983299,-2.8492803425,7.9202431547,55.9,0.6000000000000001,55.903219943,131.3,50.380016701,3.1107196575,50.4759612052,-7.389983299,-2.8492803425,7.9202431547,57.77,5.96,58.0766261072,130.47,47.090016701,-0.4092803425,47.0917952865,-7.389983299,-2.8492803425,7.9202431547,54.48,2.44,54.5346128619,131.3,48.290016701,4.9107196575,48.5390655096,-7.389983299,-2.8492803425,7.9202431547,55.68,7.76,56.2181465365,129.94
2019-07-09 18:00:00,49.8656333957,-2.751434079,49.9414835928,-7.5543666043,-2.891434079,8.088809914,57.42,0.14,57.420170672,131.44,51.1156333957,-18.971434079,54.5226859983,-7.5543666043,-2.891434079,8.088809914,58.67,-16.08,60.8336691315,130.22,48.1456333957,-2.7414340790000002,48.2236194814,-7.5543666043,-2.891434079,8.088809914,55.7,0.15,55.7002019745,131.48,50.1656333957,2.668565921,50.2365605717,-7.5543666043,-2.891434079,8.088809914,57.72,5.5600000000000005,57.987170995,130.85,46.7656333957,-0.9314340790000001,46.7749081918,-7.5543666043,-2.891434079,8.088809914,54.32,1.96,54.3553493228,131.48,48.0456333957,3.348565921,48.162182074,-7.5543666043,-2.891434079,8.088809914,55.6,6.24,55.949062548,130.22
2019-07-09 18:30:00,49.2136834311,-4.2173828335,49.3940578898,-7.6363165689,-2.8773828335,8.1604327526,56.85,-1.34,56.8657902433,132.03,50.1836834311,-19.2173828335,53.7374160682,-7.6363165689,-2.8773828335,8.1604327526,57.82,-16.34,60.0845071545,130.34,47.5136834311,-4.1873828335,47.697843643,-7.6363165689,-2.8773828335,8.1604327526,55.15,-1.31,55.1655562829,132.13,49.2636834311,2.4626171665,49.3251962846,-7.6363165689,-2.8773828335,8.1604327526,56.9,5.34,57.1500271216,131.21,46.1636834311,-2.3573828335,46.2238349962,-7.6363165689,-2.8773828335,8.1604327526,53.8,0.52,53.8025129525,132.13,47.1636834311,2.2026171665,47.2150882364,-7.6363165689,-2.8773828335,8.1604327526,54.8,5.08,55.0349561642,130.34
2019-07-09 19:00:00,48.1846667206,-4.8197207271,48.4251155379,-7.9953332794000005,-2.9497207271,8.5221010682,56.18,-1.87,56.2111136698,132.19,49.4046667206,-19.7797207271,53.2170879119,-7.9953332794000005,-2.9497207271,8.5221010682,57.4,-16.83,59.8164601092,130.52,46.5046667206,-4.7697207271,46.748628457,-7.9953332794000005,-2.9497207271,8.5221010682,54.5,-1.82,54.5303805232,132.22,48.4846667206,2.0202792729,48.5267393851,-7.9953332794000005,-2.9497207271,8.5221010682,56.48,4.97,56.6982477683,131.31,45.2046667206,-2.9897207271,45.303425073,-7.9953332794000005,-2.9497207271,8.5221010682,53.2,-0.04,53.2000150376,132.22,46.4446667206,2.9702792729,46.5395490497,-7.9953332794000005,-2.9497207271,8.5221010682,54.44,5.92,54.7609349811,130.52
2019-07-09 19:30:00,46.7626500508,-5.3961178275,47.07295962,-7.9473499492,-2.8961178275,8.4585973829,54.71,-2.5,54.7670895703,132.27,47.7726500508,-21.1261178275,52.2354185141,-7.9473499492,-2.8961178275,8.4585973829,55.72,-18.23,58.6263703465,131.05,45.1426500508,-5.3561178275,45.4592878496,-7.9473499492,-2.8961178275,8.4585973829,53.09,-2.46,53.1469632246,132.35,46.9226500508,0.7738821725,46.9290313283,-7.9473499492,-2.8961178275,8.4585973829,54.87,3.67,54.9925976837,131.78,43.8126500508,-3.5361178275,43.9551184024,-7.9473499492,-2.8961178275,8.4585973829,51.76,-0.64,51.7639565721,132.35,44.8926500508,2.3438821725,44.9537964162,-7.9473499492,-2.8961178275,8.4585973829,52.84,5.24,53.0991826679,131.05
2019-07-09 20:00:00,45.5905500437,-6.0432195015,45.9893330592,-7.9194499563,-2.8732195015,8.4245520898,53.51,-3.17,53.6038151627,132.37,46.7105500437,-21.5932195015,51.4601070134,-7.9194499563,-2.8732195015,8.4245520898,54.63,-18.72,57.748379198,130.81,44.0205500437,-5.9832195015,44.4253051959,-7.9194499563,-2.8732195015,8.4245520898,51.94,-3.11,52.0330250898,132.42,45.9005500437,0.3167804985,45.9016431536,-7.9194499563,-2.8732195015,8.4245520898,53.82,3.19,53.91445539,131.65,42.7205500437,-4.1932195015,42.9258486908,-7.9194499563,-2.8732195015,8.4245520898,50.64,-1.32,50.6572008702,132.42,43.9605500437,1.8867804985,44.0010215881,-7.9194499563,-2.8732195015,8.4245520898,51.88,4.76,52.0979078275,130.81
2019-07-09 20:30:00,44.5171000587,-6.61831158,45.0063800566,-8.2328999413,-2.88831158,8.7248487223,52.75,-3.73,52.8817113944,132.37,45.3771000587,-22.69831158,50.7375064259,-8.2328999413,-2.88831158,8.7248487223,53.61,-19.81,57.1530244169,131.14,42.9771000587,-6.56831158,43.4761296169,-8.2328999413,-2.88831158,8.7248487223,51.21,-3.68,51.3420539129,132.42,44.5871000587,-0.75831158,44.5935480545,-8.2328999413,-2.88831158,8.7248487223,52.82,2.13,52.8629293551,132.02,41.6071000587,-4.76831158,41.8794409062,-8.2328999413,-2.88831158,8.7248487223,49.84,-1.88,49.8754448602,132.42,42.6471000587,1.15168842,42.6626479444,-8.2328999413,-2.88831158,8.7248487223,50.88,4.04,51.0401410656,131.14
2019-07-09 21:00:00,43.2528333745,-7.131025749,43.8367325785,-8.3671666255,-2.881025749,8.8492817056,51.62,-4.25,51.7946609218,132.56,44.1528333745,-23.501025749,50.0177059276,-8.3671666255,-2.881025749,8.8492817056,52.52,-20.62,56.4228216239,131.34,41.7628333745,-7.061025749,42.3555466981,-8.3671666255,-2.881025749,8.8492817056,50.13,-4.18,50.3039690283,132.81,43.4128333745,-1.461025749,43.4374112701,-8.3671666255,-2.881025749,8.8492817056,51.78,1.42,51.7994671787,132.28,40.4328333745,-5.321025749,40.7814581607,-8.3671666255,-2.881025749,8.8492817056,48.8,-2.44,48.8609619226,132.81,41.5528333745,0.518974251,41.5560741135,-8.3671666255,-2.881025749,8.8492817056,49.92,3.4,50.0356512899,131.34
2019-07-09 21:30:00,41.9115166974,-8.0534836904,42.6782594705,-8.1884833026,-2.8034836904000002,8.6551013627,50.1,-5.25,50.3743238168,132.25,42.7215166974,-23.9334836904,48.9687617823,-8.1884833026,-2.8034836904000002,8.6551013627,50.91,-21.13,55.1208218371,130.84,40.4515166974,-7.9534836904,41.2260003631,-8.1884833026,-2.8034836904000002,8.6551013627,48.64,-5.15,48.9118809698,132.4,42.0215166974,-2.0234836904,42.0702074133,-8.1884833026,-2.8034836904000002,8.6551013627,50.21,0.78,50.2160581886,131.76,39.1315166974,-6.2434836904,39.6264644857,-8.1884833026,-2.8034836904000002,8.6551013627,47.32,-3.44,47.4448732741,132.4,40.1715166974,0.0765163096,40.1715895692,-8.1884833026,-2.8034836904000002,8.6551013627,48.36,2.88,48.445680922,130.84
2019-07-09 22:00:00,41.3582833736,-8.4879112113,42.2202823337,-8.0417166264,-2.7379112113,8.4950199588,49.4,-5.75,49.7335148567,131.32,41.8982833736,-24.0579112113,48.314068774,-8.0417166264,-2.7379112113,8.4950199588,49.94,-21.32,54.3005156513,129.86,39.9382833736,-8.3879112113,40.8096009943,-8.0417166264,-2.7379112113,8.4950199588,47.98,-5.65,48.3115193303,131.34,41.2182833736,-2.4779112113,41.2926982436,-8.0417166264,-2.7379112113,8.4950199588,49.26,0.26,49.2606861503,130.78,38.6382833736,-6.6979112113,39.2145248174,-8.0417166264,-2.7379112113,8.4950199588,46.68,-3.96,46.8476680316,131.34,39.3182833736,-0.21791121130000002,39.3188872267,-8.0417166264,-2.7379112113,8.4950199588,47.36,2.52,47.4269965315,129.86
2019-07-09 22:30:00,40.3155000224,-8.8993283196,41.2860459065,-7.7944999776,-2.6593283196,8.2356697975,48.11,-6.24,48.5129848597,131.91,40.6255000224,-24.9593283196,47.680177456,-7.7944999776,-2.6593283196,8.2356697975,48.42,-22.3,53.3084083424,130.39,38.9455000224,-8.7993283196,39.9271856117,-7.7944999776,-2.6593283196,8.2356697975,46.74,-6.14,47.1415655234,132.06,40.0155000224,-3.2293283196,40.1455950689,-7.7944999776,-2.6593283196,8.2356697975,47.81,-0.5700000000000001,47.813397704,131.32,37.6055000224,-7.0993283196,38.2697543044,-7.7944999776,-2.6593283196,8.2356697975,45.4,-4.44,45.6165934721,132.06,38.2055000224,-2.0193283196,38.2588279855,-7.7944999776,-2.6593283196,8.2356697975,46.0,0.64,46.0044519585,130.39
2019-07-09 23:00:00,38.1041166726,-9.8193762968,39.3490007275,-7.2458833274,-2.4693762968,7.6551057792,45.35,-7.35,45.9417566055,132.22,38.0341166726,-25.4893762968,45.7853943421,-7.2458833274,-2.4693762968,7.6551057792,45.28,-23.02,50.7956572947,130.65,36.8341166726,-9.7193762968,38.0948608955,-7.2458833274,-2.4693762968,7.6551057792,44.08,-7.25,44.6722385828,132.25,37.5041166726,-3.7193762968,37.6880953011,-7.2458833274,-2.4693762968,7.6551057792,44.75,-1.25,44.7674546965,131.49,35.5141166726,-8.0693762968,36.4193261449,-7.2458833274,-2.4693762968,7.6551057792,42.76,-5.6,43.1251388404,132.25,35.7141166726,-2.4693762968,35.7993847572,-7.2458833274,-2.4693762968,7.6551057792,42.96,0.0,42.96,130.65
