Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-09 23:30:00,35.3896166942,-10.6745563684,36.9644575697,-6.4103833058,-2.2445563684,6.7919840561000004,41.8,-8.43,42.6415865089,132.22,35.1796166942,-26.1045563684,43.807000513,-6.4103833058,-2.2445563684,6.7919840561000004,41.59,-23.86,47.9481772333,130.53,34.2396166942,-10.5645563684,35.8324043657,-6.4103833058,-2.2445563684,6.7919840561000004,40.65,-8.32,41.4927089981,132.25,34.7496166942,-4.2745563684,35.0115365636,-6.4103833058,-2.2445563684,6.7919840561000004,41.16,-2.03,41.2100291191,131.49,32.9496166942,-8.9645563684,34.1473353452,-6.4103833058,-2.2445563684,6.7919840561000004,39.36,-6.72,39.9295379387,132.25,33.0696166942,-3.4445563684,33.2485265369,-6.4103833058,-2.2445563684,6.7919840561000004,39.48,-1.2,39.4982328719,130.53
2019-07-10 00:00:00,33.6807500278,-11.1471664122,35.4774892214,-6.0892499722,-2.1071664122,6.4435328441,39.77,-9.04,40.7844884729,132.95,33.1107500278,-27.3771664122,42.9631354554,-6.0892499722,-2.1071664122,6.4435328441,39.2,-25.27,46.6391777372,131.37,32.6107500278,-11.0371664122,34.4278965344,-6.0892499722,-2.1071664122,6.4435328441,38.7,-8.93,39.7169346753,133.01,32.7707500278,-5.3171664122,33.1993119814,-6.0892499722,-2.1071664122,6.4435328441,38.86,-3.21,38.9923543788,132.35,31.3107500278,-9.5071664122,32.7223055497,-6.0892499722,-2.1071664122,6.4435328441,37.4,-7.4,38.125057377,133.01,31.1507500278,-5.0271664122,31.5537894623,-6.0892499722,-2.1071664122,6.4435328441,37.24,-2.92,37.3543036343,131.37
2019-07-10 00:30:00,32.2897333945,-12.0004810295,34.4476186061,-5.7702666055,-2.0004810295,6.1072007538,38.06,-10.0,39.3517928435,133.07,31.6497333945,-27.5804810295,41.9808117806,-5.7702666055,-2.0004810295,6.1072007538,37.42,-25.58,45.3276163062,131.52,31.2897333945,-11.8904810295,33.4728390641,-5.7702666055,-2.0004810295,6.1072007538,37.06,-9.89,38.3569511301,133.19,31.3597333945,-5.5104810295,31.8401991161,-5.7702666055,-2.0004810295,6.1072007538,37.13,-3.51,37.2955359259,132.46,30.0297333945,-10.3204810295,31.7536961065,-5.7702666055,-2.0004810295,6.1072007538,35.8,-8.32,36.7540800456,133.19,29.7497333945,-5.2804810295,30.2147334416,-5.7702666055,-2.0004810295,6.1072007538,35.52,-3.2800000000000002,35.6711199712,131.52
2019-07-10 01:00:00,31.2424500472,-12.1354289669,33.5165529427,-5.5775499528,-1.9354289669,5.9038079882000005,36.82,-10.2,38.2067062176,133.43,30.5024500472,-28.1154289669,41.4834521812,-5.5775499528,-1.9354289669,5.9038079882000005,36.08,-26.18,44.5775593769,131.87,30.3024500472,-12.0254289669,32.6013714543,-5.5775499528,-1.9354289669,5.9038079882000005,35.88,-10.09,37.2717386233,133.52,30.2424500472,-5.9454289669,30.8213223347,-5.5775499528,-1.9354289669,5.9038079882000005,35.82,-4.01,36.0437581281,132.82,28.9824500472,-10.4954289669,30.8242832834,-5.5775499528,-1.9354289669,5.9038079882000005,34.56,-8.56,35.6043143453,133.52,28.7424500472,-5.4554289669,29.2556001464,-5.5775499528,-1.9354289669,5.9038079882000005,34.32,-3.52,34.5000405797,131.87
2019-07-10 01:30:00,31.17013335,-12.2470302323,33.4898038598,-5.46986665,-1.8870302322999999,5.7862184773,36.64,-10.36,38.076491435,134.08,30.36013335,-28.6870302323,41.7694074722,-5.46986665,-1.8870302322999999,5.7862184773,35.83,-26.8,44.7440375916,132.85,30.24013335,-12.1470302323,32.5885870895,-5.46986665,-1.8870302322999999,5.7862184773,35.71,-10.26,37.1546995682,134.33,30.14013335,-6.2470302323,30.7807248952,-5.46986665,-1.8870302322999999,5.7862184773,35.61,-4.36,35.8759208941,133.78,28.97013335,-10.6070302323,30.8508949086,-5.46986665,-1.8870302322999999,5.7862184773,34.44,-8.72,35.5267786325,134.33,28.61013335,-4.8070302323,29.0111576804,-5.46986665,-1.8870302322999999,5.7862184773,34.08,-2.92,34.204865151,132.85
2019-07-10 02:00:00,30.469900014,-12.4449485663,32.9133947152,-5.410099986,-1.8849485663,5.7290673723,35.88,-10.56,37.4017111908,133.98,29.719900014,-28.8649485663,41.4301546289,-5.410099986,-1.8849485663,5.7290673723,35.13,-26.98,44.2948902245,132.55,29.559900014,-12.3449485663,32.0341293613,-5.410099986,-1.8849485663,5.7290673723,34.97,-10.46,36.5008561543,134.19,29.519900014,-6.4749485663,30.2216719552,-5.410099986,-1.8849485663,5.7290673723,34.93,-4.59,35.2302852671,133.5,28.269900014,-10.8449485663,30.2787079679,-5.410099986,-1.8849485663,5.7290673723,33.68,-8.96,34.8514562106,134.19,28.029900014,-5.3649485663,28.5387099903,-5.410099986,-1.8849485663,5.7290673723,33.44,-3.48,33.62058893,132.55
2019-07-10 02:30:00,29.9580000273,-12.4889277412,32.4569727757,-5.3219999727000005,-1.8589277412,5.63731284,35.28,-10.63,36.8466457089,134.36,29.0580000273,-29.4789277412,41.3929287,-5.3219999727000005,-1.8589277412,5.63731284,34.38,-27.62,44.1004399071,133.16,29.0580000273,-12.3889277412,31.5888096668,-5.3219999727000005,-1.8589277412,5.63731284,34.38,-10.53,35.9564361415,134.43,28.8780000273,-6.9389277412,29.6999596595,-5.3219999727000005,-1.8589277412,5.63731284,34.2,-5.08,34.5752281265,134.16,27.7980000273,-10.8589277412,29.8436780107,-5.3219999727000005,-1.8589277412,5.63731284,33.12,-9.0,34.321048935,134.43,27.3980000273,-6.0589277412,28.0599538644,-5.3219999727000005,-1.8589277412,5.63731284,32.72,-4.2,32.9884585878,133.16
2019-07-10 03:00:00,29.2696000169,-12.5962535882,31.8649508019,-5.1403999831,-1.8162535882,5.4518335524,34.41,-10.78,36.0590695942,134.25,28.2796000169,-29.4762535882,40.8483206841,-5.1403999831,-1.8162535882,5.4518335524,33.42,-27.66,43.3817012115,133.16,28.2496000169,-12.4562535882,30.8739073421,-5.1403999831,-1.8162535882,5.4518335524,33.39,-10.64,35.0442819872,134.43,28.1296000169,-6.9262535882,28.9697667557,-5.1403999831,-1.8162535882,5.4518335524,33.27,-5.11,33.6601396313,134.07,26.9796000169,-10.9362535882,29.11186115,-5.1403999831,-1.8162535882,5.4518335524,32.12,-9.12,33.3896510913,134.43,26.6596000169,-6.0162535882,27.330012446,-5.1403999831,-1.8162535882,5.4518335524,31.8,-4.2,32.0761593711,133.16
2019-07-10 03:30:00,28.9600333555,-13.0996002601,31.7849501954,-5.1199666445,-1.7996002601,5.4270267677,34.08,-11.3,35.9045456732,134.63,28.1200333555,-29.2996002601,40.6103786158,-5.1199666445,-1.7996002601,5.4270267677,33.24,-27.5,43.141019923,133.45,28.1200333555,-12.9996002601,30.9794429071,-5.1199666445,-1.7996002601,5.4270267677,33.24,-11.2,35.0761685479,134.85,27.9600333555,-6.6596002601,28.7421944337,-5.1199666445,-1.7996002601,5.4270267677,33.08,-4.86,33.4351013158,134.41,26.8800333555,-11.5196002601,29.2444419223,-5.1199666445,-1.7996002601,5.4270267677,32.0,-9.72,33.4436600868,134.85,26.5200333555,-5.7996002601,27.1467775685,-5.1199666445,-1.7996002601,5.4270267677,31.64,-4.0,31.8918422171,133.45
2019-07-10 04:00:00,28.799983388,-13.0949165116,31.6372546469,-5.040016612,-1.7949165115999999,5.3500927780000005,33.84,-11.3,35.6768216073,134.56,27.979983388,-29.1649165116,40.4162322034,-5.040016612,-1.7949165115999999,5.3500927780000005,33.02,-27.37,42.8886616718,133.18,27.949983388,-12.9949165116,30.8231962414,-5.040016612,-1.7949165115999999,5.3500927780000005,32.99,-11.2,34.8393470088,134.76,27.829983388,-6.5949165116,28.6007150115,-5.040016612,-1.7949165115999999,5.3500927780000005,32.87,-4.8,33.218622789,134.14,26.679983388,-11.4749165116,29.0429892148,-5.040016612,-1.7949165115999999,5.3500927780000005,31.72,-9.68,33.1641493182,134.76,26.359983388,-5.9149165115999995,27.0154578261,-5.040016612,-1.7949165115999999,5.3500927780000005,31.4,-4.12,31.6691395526,133.18
2019-07-10 04:30:00,29.0284833879,-13.1105290067,31.8518259859,-5.1015166121,-1.8105290067,5.4132695322,34.13,-11.3,35.9520082888,135.12,28.0984833879,-29.2705290067,40.5744825848,-5.1015166121,-1.8105290067,5.4132695322,33.2,-27.46,43.0847026217,133.6,28.1884833879,-13.0105290067,31.046166603,-5.1015166121,-1.8105290067,5.4132695322,33.29,-11.2,35.1235547745,135.25,27.9484833879,-6.5805290067,28.7127338595,-5.1015166121,-1.8105290067,5.4132695322,33.05,-4.77,33.3924452534,134.54,26.9384833879,-11.5305290067,29.3024740664,-5.1015166121,-1.8105290067,5.4132695322,32.04,-9.72,33.4819354279,135.25,26.4984833879,-5.8905290067,27.1453118206,-5.1015166121,-1.8105290067,5.4132695322,31.6,-4.08,31.862303746,133.6
2019-07-10 05:00:00,29.0491500625,-12.9446923387,31.8028014347,-5.1208499375,-1.8146923387,5.4328825099,34.17,-11.13,35.9369698222,134.26,28.1691500625,-28.9846923387,40.4179836856,-5.1208499375,-1.8146923387,5.4328825099,33.29,-27.17,42.9701407957,133.19,28.1991500625,-12.8346923387,30.9825982073,-5.1208499375,-1.8146923387,5.4328825099,33.32,-11.02,35.0950537825,134.45,28.0091500625,-6.4746923387,28.7477673586,-5.1208499375,-1.8146923387,5.4328825099,33.13,-4.66,33.4561279888,134.14,26.9591500625,-11.3346923387,29.2450170543,-5.1208499375,-1.8146923387,5.4328825099,32.08,-9.52,33.4627673691,134.45,26.5191500625,-6.0146923387,27.1926799703,-5.1208499375,-1.8146923387,5.4328825099,31.64,-4.2,31.9175437651,133.19
2019-07-10 05:30:00,29.3653500564,-12.1437956468,31.7772805106,-5.3446499436,-1.8937956468000001,5.6702508737,34.71,-10.25,36.1918029393,134.26,28.9453500564,-29.0737956468,41.0258319014,-5.3446499436,-1.8937956468000001,5.6702508737,34.29,-27.18,43.7556453501,132.82,28.4853500564,-12.0737956468,30.9385149799,-5.3446499436,-1.8937956468000001,5.6702508737,33.83,-10.18,35.328477182,134.3,28.7553500564,-6.5637956468,29.4949753375,-5.3446499436,-1.8937956468000001,5.6702508737,34.1,-4.67,34.4182931012,133.8,27.2153500564,-10.5337956468,29.1828053727,-5.3446499436,-1.8937956468000001,5.6702508737,32.56,-8.64,33.6868401605,134.3,27.2953500564,-5.8937956468,27.9244151565,-5.3446499436,-1.8937956468000001,5.6702508737,32.64,-4.0,32.8841846486,132.82
2019-07-10 06:00:00,30.6013500646,-11.7285514659,32.7719627924,-5.2486499354,-1.9385514659,5.5952040115,35.85,-9.79,37.1627044226,134.17,30.2213500646,-28.6285514659,41.6284032694,-5.2486499354,-1.9385514659,5.5952040115,35.47,-26.69,44.3900551926,132.65,29.6713500646,-11.6485514659,31.8759747445,-5.2486499354,-1.9385514659,5.5952040115,34.92,-9.71,36.2448686023,134.3,29.9913500646,-6.1285514659,30.6111127169,-5.2486499354,-1.9385514659,5.5952040115,35.24,-4.19,35.488219172,133.59,28.4313500646,-10.138551465900001,30.1849613603,-5.2486499354,-1.9385514659,5.5952040115,33.68,-8.2,34.6638486034,134.3,28.4713500646,-5.5385514659,29.0050569185,-5.2486499354,-1.9385514659,5.5952040115,33.72,-3.6,33.9116263249,132.65
2019-07-10 06:30:00,34.2976500626,-10.8096163923,35.9607648189,-6.0723499374,-2.1696163923,6.4483074564,40.37,-8.64,41.2842161122,133.65,34.3076500626,-26.5296163923,43.368599225,-6.0723499374,-2.1696163923,6.4483074564,40.38,-24.36,47.158816779,132.17,33.2276500626,-10.7296163923,34.9170645474,-6.0723499374,-2.1696163923,6.4483074564,39.3,-8.56,40.2214320978,133.82,33.9276500626,-4.2396163923,34.1915162858,-6.0723499374,-2.1696163923,6.4483074564,40.0,-2.07,40.0535254378,133.1,31.9276500626,-9.1296163923,33.2072994082,-6.0723499374,-2.1696163923,6.4483074564,38.0,-6.96,38.6321317041,133.82,32.3276500626,-3.3296163923,32.4986661863,-6.0723499374,-2.1696163923,6.4483074564,38.4,-1.16,38.417516838,132.17
2019-07-10 07:00:00,37.6084333712,-9.2399767451,38.7268825351,-6.6215666288,-2.3699767451,7.0329179145,44.23,-6.87,44.7603596947,133.29,37.8284333712,-25.1699767451,45.4369684362,-6.6215666288,-2.3699767451,7.0329179145,44.45,-22.8,49.9564059956,132.17,36.3684333712,-9.1699767451,37.5066849959,-6.6215666288,-2.3699767451,7.0329179145,42.99,-6.8,43.5244770216,133.58,37.3084333712,-2.9299767451000003,37.4233077686,-6.6215666288,-2.3699767451,7.0329179145,43.93,-0.56,43.9335691698,133.1,35.0984333712,-7.4899767451,35.8887137797,-6.6215666288,-2.3699767451,7.0329179145,41.72,-5.12,42.0329965622,133.58,35.6184333712,-2.3699767451,35.6971929652,-6.6215666288,-2.3699767451,7.0329179145,42.24,0.0,42.24,132.17
2019-07-10 07:30:00,41.3811833702,-7.6607054121000004,42.0843052043,-7.1288166298,-2.6307054121,7.5987260449,48.51,-5.03,48.7700830428,133.29,42.2211833702,-22.8707054121,48.0176789446,-7.1288166298,-2.6307054121,7.5987260449,49.35,-20.24,53.3392922713,131.76,39.9811833702,-7.6007054121,40.6972449491,-7.1288166298,-2.6307054121,7.5987260449,47.11,-4.97,47.3714365414,133.37,41.5311833702,-0.7407054121000001,41.5377880566,-7.1288166298,-2.6307054121,7.5987260449,48.66,1.8900000000000001,48.6966908527,132.58,38.7511833702,-5.8707054121,39.1933590628,-7.1288166298,-2.6307054121,7.5987260449,45.88,-3.24,45.9942605115,133.37,39.6711833702,1.0492945879,39.6850577564,-7.1288166298,-2.6307054121,7.5987260449,46.8,3.68,46.9444608021,131.76
2019-07-10 08:00:00,43.7079333807,-6.0081033296,44.1189386322,-6.8620666193,-2.6281033296,7.3481212155,50.57,-3.38,50.6828304261,133.53,44.6979333807,-21.378103329600002,49.5472355483,-6.8620666193,-2.6281033296,7.3481212155,51.56,-18.75,54.8634313546,132.18,42.2179333807,-5.9881033296,42.6404887452,-6.8620666193,-2.6281033296,7.3481212155,49.08,-3.36,49.1948777821,133.74,43.9479333807,0.8318966704,43.9558062207,-6.8620666193,-2.6281033296,7.3481212155,50.81,3.46,50.9276712603,133.05,40.8979333807,-4.2281033296,41.1159070505,-6.8620666193,-2.6281033296,7.3481212155,47.76,-1.6,47.7867931546,133.74,42.0179333807,2.4518966704,42.089411054,-6.8620666193,-2.6281033296,7.3481212155,48.88,5.08,49.1432681046,132.18
2019-07-10 08:30:00,45.5865833672,-4.0082954479,45.7624629526,-6.0634166328,-2.5182954479,6.5655794281,51.65,-1.49,51.671487302,132.71,46.3765833672,-19.7782954479,50.417937836,-6.0634166328,-2.5182954479,6.5655794281,52.44,-17.26,55.2074379047,131.23,44.0565833672,-4.0382954479,44.2412744856,-6.0634166328,-2.5182954479,6.5655794281,50.12,-1.52,50.1430433859,132.89,45.5865833672,2.1617045521,45.6378083354,-6.0634166328,-2.5182954479,6.5655794281,51.65,4.68,51.8615936894,132.15,42.7365833672,-2.2782954479,42.7972684648,-6.0634166328,-2.5182954479,6.5655794281,48.8,0.24,48.8005901604,132.89,43.6165833672,4.7217045521,43.8714125428,-6.0634166328,-2.5182954479,6.5655794281,49.68,7.24,50.2047806489,131.23
2019-07-10 09:00:00,46.8398833513,-3.2762938137,46.9543264621,-5.8201166487,-2.4162938137,6.3017643243,52.66,-0.86,52.6670219397,132.09,47.0098833513,-18.5362938137,50.5323987264,-5.8201166487,-2.4162938137,6.3017643243,52.83,-16.12,55.2346204839,130.37,45.2698833513,-3.3062938137,45.3904606434,-5.8201166487,-2.4162938137,6.3017643243,51.09,-0.89,51.0977514182,132.12,46.1898833513,3.1137061863,46.2947134154,-5.8201166487,-2.4162938137,6.3017643243,52.01,5.53,52.3031643402,131.3,43.8598833513,-1.5362938137,43.8867812247,-5.8201166487,-2.4162938137,6.3017643243,49.68,0.88,49.6877932696,132.12,44.1798833513,3.7437061863,44.3382163482,-5.8201166487,-2.4162938137,6.3017643243,50.0,6.16,50.3780269562,130.37
2019-07-10 09:30:00,46.8818333911,-2.8922025523,46.970960579,-5.0881666089,-2.4522025523,5.6482507732,51.97,-0.44,51.9718625797,132.09,47.8918333911,-17.8622025523,51.1144400887,-5.0881666089,-2.4522025523,5.6482507732,52.98,-15.41,55.1756150849,130.71,45.3318333911,-2.9422025523,45.4272129286,-5.0881666089,-2.4522025523,5.6482507732,50.42,-0.49,50.4223809434,132.3,47.0718333911,3.8377974477,47.2280233341,-5.0881666089,-2.4522025523,5.6482507732,52.16,6.29,52.5378882332,131.63,43.9518333911,-1.2122025523,43.9685466381,-5.0881666089,-2.4522025523,5.6482507732,49.04,1.24,49.0556744934,132.3,44.9918333911,5.6677974477,45.3474255035,-5.0881666089,-2.4522025523,5.6482507732,50.08,8.12,50.7340201443,130.71
2019-07-10 10:00:00,47.9850166908,-2.1099847064,48.0313841387,-4.4949833092,-2.2299847064,5.0177392061,52.48,0.12,52.4801371949,132.19,48.1950166908,-17.2299847064,51.1823407711,-4.4949833092,-2.2299847064,5.0177392061,52.69,-15.0,54.783538586,130.83,46.4050166908,-2.1799847064,46.4561934235,-4.4949833092,-2.2299847064,5.0177392061,50.9,0.05,50.900024558,132.2,47.3650166908,4.4700152936,47.5754752246,-4.4949833092,-2.2299847064,5.0177392061,51.86,6.7,52.2910087874,131.63,44.9850166908,-0.4299847064,44.9870716264,-4.4949833092,-2.2299847064,5.0177392061,49.48,1.8,49.5127296763,132.2,45.3450166908,5.7300152936,45.7056190633,-4.4949833092,-2.2299847064,5.0177392061,49.84,7.96,50.4716474865,130.83
2019-07-10 10:30:00,47.9467000439,-1.8796884629,47.983531277,-4.2332999561,-2.2096884629,4.7753064427,52.18,0.33,52.1810434928,132.19,48.2967000439,-17.1496884629,51.2511760792,-4.2332999561,-2.2096884629,4.7753064427,52.53,-14.94,54.61322642,130.68,46.3767000439,-1.9796884629,46.4189344273,-4.2332999561,-2.2096884629,4.7753064427,50.61,0.23,50.6105226213,132.2,47.4967000439,4.5603115371000005,47.7151229316,-4.2332999561,-2.2096884629,4.7753064427,51.73,6.77,52.1711203637,131.26,44.9667000439,-0.2096884629,44.9671889503,-4.2332999561,-2.2096884629,4.7753064427,49.2,2.0,49.2406336271,132.2,45.4067000439,5.7503115371,45.7693619319,-4.2332999561,-2.2096884629,4.7753064427,49.64,7.96,50.274160361,130.68
2019-07-10 11:00:00,48.6629500795,-1.3966939728,48.6829894778,-3.3870499205,-1.9166939728,3.8917634755,52.05,0.52,52.0525974376,132.0,47.9129500795,-16.4266939728,50.6506373129,-3.3870499205,-1.9166939728,3.8917634755,51.3,-14.51,53.3125698124,130.31,47.1029500795,-1.4666939728,47.1257795416,-3.3870499205,-1.9166939728,3.8917634755,50.49,0.45,50.4920053078,132.12,47.1129500795,5.1233060272,47.3906987693,-3.3870499205,-1.9166939728,3.8917634755,50.5,7.04,50.9883476885,131.26,45.6529500795,0.28330602720000003,45.6538291195,-3.3870499205,-1.9166939728,3.8917634755,49.04,2.2,49.089322668,132.12,45.0529500795,6.2033060272,45.4780091532,-3.3870499205,-1.9166939728,3.8917634755,48.44,8.12,49.115863018,130.31
2019-07-10 11:30:00,48.6109834087,-1.1292239848,48.6240974699,-2.6890165913,-1.8792239848,3.2805933935000002,51.3,0.75,51.3054821632,132.16,48.2509834087,-15.4992239848,50.6792200417,-2.6890165913,-1.8792239848,3.2805933935000002,50.94,-13.62,52.7293845972,130.31,47.0709834087,-1.2192239848,47.0867708193,-2.6890165913,-1.8792239848,3.2805933935000002,49.76,0.66,49.7643768172,132.19,47.4709834087,6.0207760152,47.8512696761,-2.6890165913,-1.8792239848,3.2805933935000002,50.16,7.9,50.7782985142,131.26,45.6709834087,0.5207760152,45.6739524584,-2.6890165913,-1.8792239848,3.2805933935000002,48.36,2.4,48.4195167262,132.19,45.3909834087,6.2807760152,45.8234603905,-2.6890165913,-1.8792239848,3.2805933935000002,48.08,8.16,48.7675301815,130.31
2019-07-10 12:00:00,48.3896834677,-0.9388556707000001,48.3987904402,-2.3503165323,-1.8188556707,2.9719057443,50.74,0.88,50.7476304866,131.45,47.8496834677,-15.1988556707,50.2055517015,-2.3503165323,-1.8188556707,2.9719057443,50.2,-13.38,51.9525206318,130.31,46.8596834677,-1.0388556707,46.8711975076,-2.3503165323,-1.8188556707,2.9719057443,49.21,0.78,49.2161812822,131.73,47.0796834677,6.2411443293,47.4915621764,-2.3503165323,-1.8188556707,2.9719057443,49.43,8.06,50.0828164144,130.99,45.4096834677,0.6611443293,45.414496193,-2.3503165323,-1.8188556707,2.9719057443,47.76,2.48,47.8243452647,131.73,45.0096834677,7.1011443293,45.5664114963,-2.3503165323,-1.8188556707,2.9719057443,47.36,8.92,48.1926965421,130.31
2019-07-10 12:30:00,48.5019668734,-0.8599285583,48.5095894408,-2.3080331266,-1.9099285583,2.9958044014,50.81,1.05,50.8208480842,132.18,48.3519668734,-15.3399285583,50.7269761439,-2.3080331266,-1.9099285583,2.9958044014,50.66,-13.43,52.4099274947,130.31,46.9819668734,-0.9699285583,46.991977748400004,-2.3080331266,-1.9099285583,2.9958044014,49.29,0.9400000000000001,49.2989624637,132.19,47.5619668734,6.1500714417,47.9579406523,-2.3080331266,-1.9099285583,2.9958044014,49.87,8.06,50.5171307578,131.26,45.5319668734,0.7300714417,45.5378195753,-2.3080331266,-1.9099285583,2.9958044014,47.84,2.64,47.9127874372,132.19,45.4919668734,6.8100714417,45.9988708889,-2.3080331266,-1.9099285583,2.9958044014,47.8,8.72,48.5888711538,130.31
2019-07-10 13:00:00,49.2480669255,-0.3612895186,49.2493921385,-0.8519330745,-1.5112895186,1.7348734745,50.1,1.15,50.1131968647,132.18,47.8080669255,-14.9112895186,50.0795149563,-0.8519330745,-1.5112895186,1.7348734745,48.66,-13.4,50.4713344385,130.31,47.7280669255,-0.4812895186,47.730493524,-0.8519330745,-1.5112895186,1.7348734745,48.58,1.03,48.5909178757,132.19,47.0780669255,6.5587104814,47.5327368097,-0.8519330745,-1.5112895186,1.7348734745,47.93,8.07,48.6046273517,131.26,46.2680669255,1.2487104814,46.2849143338,-0.8519330745,-1.5112895186,1.7348734745,47.12,2.76,47.2007627057,132.19,44.9880669255,7.2087104814,45.5619542217,-0.8519330745,-1.5112895186,1.7348734745,45.84,8.72,46.6620188162,130.31
2019-07-10 13:30:00,48.7748002784,-0.3346762065,48.7759484825,-0.44519972160000004,-1.4446762065,1.511718272,49.22,1.11,49.2325146626,132.18,47.5648002784,-14.9446762065,49.8573321834,-0.44519972160000004,-1.4446762065,1.511718272,48.01,-13.5,49.8719369987,130.31,47.3148002784,-0.4546762065,47.3169848558,-0.44519972160000004,-1.4446762065,1.511718272,47.76,0.99,47.7702595764,132.19,46.8448002784,6.5753237935,47.3040188157,-0.44519972160000004,-1.4446762065,1.511718272,47.29,8.02,47.9652426242,131.26,45.8748002784,1.2353237935,45.8914297605,-0.44519972160000004,-1.4446762065,1.511718272,46.32,2.68,46.397465448,132.19,44.7948002784,7.0753237935,45.3501305265,-0.44519972160000004,-1.4446762065,1.511718272,45.24,8.52,46.0352908104,130.31
2019-07-10 14:00:00,48.5663001919,-0.1793920097,48.5666315058,-0.7636998081,-1.5393920097,1.7184193773,49.33,1.3599999999999999,49.3487436517,132.0,47.7563001919,-14.7393920097,49.9791344946,-0.7636998081,-1.5393920097,1.7184193773,48.52,-13.2,50.2835002759,130.31,47.0663001919,-0.3093920097,47.0673170806,-0.7636998081,-1.5393920097,1.7184193773,47.83,1.23,47.845812774,132.19,47.0263001919,6.7506079903,47.508353139,-0.7636998081,-1.5393920097,1.7184193773,47.79,8.29,48.5036926429,131.26,45.6363001919,1.3806079903000001,45.6571787743,-0.7636998081,-1.5393920097,1.7184193773,46.4,2.92,46.4917885223,132.19,44.9563001919,7.7806079903,45.6246291781,-0.7636998081,-1.5393920097,1.7184193773,45.72,9.32,46.6602700378,130.31
2019-07-10 14:30:00,48.9159835388,-0.27377155340000003,48.9167496511,-1.5640164612,-1.6637715534000002,2.2834805173,50.48,1.3900000000000001,50.4991336559,131.3,48.0459835388,-14.8737715534,50.2955824545,-1.5640164612,-1.6637715534000002,2.2834805173,49.61,-13.21,51.3386423662,130.19,47.4059835388,-0.39377155340000003,47.4076189163,-1.5640164612,-1.6637715534000002,2.2834805173,48.97,1.27,48.9864654777,131.84,47.2859835388,6.5462284466,47.7369599588,-1.5640164612,-1.6637715534000002,2.2834805173,48.85,8.21,49.5351047238,131.02,45.9559835388,1.2962284466,45.9742605292,-1.5640164612,-1.6637715534000002,2.2834805173,47.52,2.96,47.6120993026,131.84,45.2359835388,7.4162284466,45.8398805746,-1.5640164612,-1.6637715534000002,2.2834805173,46.8,9.08,47.6727007836,130.19
2019-07-10 15:00:00,49.0350502806,-0.6039156945,49.0387690525,-2.3549497194,-1.7439156945,2.930363481,51.39,1.1400000000000001,51.4026429282,131.45,47.7650502806,-15.2339156945,50.1355384503,-2.3549497194,-1.7439156945,2.930363481,50.12,-13.49,51.9037041067,129.87,47.4850502806,-0.7039156945,47.4902673972,-2.3549497194,-1.7439156945,2.930363481,49.84,1.04,49.8508495414,131.46,47.0050502806,6.1460843055,47.405159046,-2.3549497194,-1.7439156945,2.930363481,49.36,7.89,49.9866152085,130.55,46.0450502806,1.0160843055,46.0562599726,-2.3549497194,-1.7439156945,2.930363481,48.4,2.76,48.4786303437,131.46,44.9250502806,6.3760843055,45.3752641181,-2.3549497194,-1.7439156945,2.930363481,47.28,8.12,47.9722086212,129.87
2019-07-10 15:30:00,48.9784335389,-1.1306651865,48.991482481,-3.7015664611,-2.0306651865,4.2219895033,52.68,0.9,52.6876873662,131.52,48.4184335389,-15.7906651865,50.9282810764,-3.7015664611,-2.0306651865,4.2219895033,52.12,-13.76,53.9057696355,130.21,47.3884335389,-1.2106651865,47.403895868,-3.7015664611,-2.0306651865,4.2219895033,51.09,0.8200000000000001,51.0965801204,131.57,47.5984335389,5.6793348135,47.936058654,-3.7015664611,-2.0306651865,4.2219895033,51.3,7.71,51.8761419151,130.68,45.9384335389,0.5293348135,45.941483121,-3.7015664611,-2.0306651865,4.2219895033,49.64,2.56,49.7059674486,131.57,45.4984335389,5.6093348135,45.8429066655,-3.7015664611,-2.0306651865,4.2219895033,49.2,7.64,49.7896535437,130.21
2019-07-10 16:00:00,49.4513168728,-1.2702488953,49.4676285333,-4.2186831272,-2.1602488953,4.7396162943,53.67,0.89,53.6773788481,131.62,49.3013168728,-15.8602488953,51.789645108,-4.2186831272,-2.1602488953,4.7396162943,53.52,-13.7,55.2456369318,130.21,47.8413168728,-1.3402488953,47.8600863688,-4.2186831272,-2.1602488953,4.7396162943,52.06,0.8200000000000001,52.0664575327,131.76,48.4513168728,5.6397511047,48.7784470769,-4.2186831272,-2.1602488953,4.7396162943,52.67,7.8,53.2444259993,130.85,46.3813168728,0.3997511047,46.3830395274,-4.2186831272,-2.1602488953,4.7396162943,50.6,2.56,50.6647175064,131.76,46.3813168728,5.7997511047,46.7425252606,-4.2186831272,-2.1602488953,4.7396162943,50.6,7.96,51.2222764039,130.21
2019-07-10 16:30:00,50.440516857,-1.6171504897,50.4664335624,-5.309483143,-2.3871504896999998,5.8214344199,55.75,0.77,55.7553172352,131.73,50.530516857,-16.2271504897,53.0721541569,-5.309483143,-2.3871504896999998,5.8214344199,55.84,-13.84,57.5295680498,130.21,48.760516857,-1.6671504897,48.7890089561,-5.309483143,-2.3871504896999998,5.8214344199,54.07,0.72,54.0747935733,131.88,49.620516857,5.3428495103,49.9073314659,-5.309483143,-2.3871504896999998,5.8214344199,54.93,7.73,55.4712339866,130.99,47.330516857,0.1328495103,47.3307033008,-5.309483143,-2.3871504896999998,5.8214344199,52.64,2.52,52.7002846292,131.88,47.490516857,5.8528495103000004,47.8498175413,-5.309483143,-2.3871504896999998,5.8214344199,52.8,8.24,53.4391017889,130.21
2019-07-10 17:00:00,50.1488668486,-2.2640841387,50.1999494341,-6.1211331514,-2.7040841387,6.6918115698000005,56.27,0.44,56.2717202509,131.73,51.4688668486,-16.9040841387,54.173723476,-6.1211331514,-2.7040841387,6.6918115698000005,57.59,-14.2,59.314821925,130.3,48.4488668486,-2.3040841387,48.5036236031,-6.1211331514,-2.7040841387,6.6918115698000005,54.57,0.4,54.5714659873,131.8,50.5288668486,4.6959158613,50.7466059041,-6.1211331514,-2.7040841387,6.6918115698000005,56.65,7.4,57.1312742725,130.99,47.0388668486,-0.5040841387,47.0415677377,-6.1211331514,-2.7040841387,6.6918115698000005,53.16,2.2,53.2055034747,131.8,48.4388668486,5.1359158613,48.710383424,-6.1211331514,-2.7040841387,6.6918115698000005,54.56,7.84,55.1204063846,130.3
2019-07-10 17:30:00,49.6750002008,-2.8129791964,49.7545826724,-5.4949997992,-2.5229791964,6.0465235316,55.17,-0.29,55.1707621843,132.04,50.4550002008,-17.5729791964,53.4276767518,-5.4949997992,-2.5229791964,6.0465235316,55.95,-15.05,57.9388039228,130.39,48.0250002008,-2.8329791964,48.1084858982,-5.4949997992,-2.5229791964,6.0465235316,53.52,-0.31,53.5208977877,132.14,49.5750002008,4.1270208036,49.7464867666,-5.4949997992,-2.5229791964,6.0465235316,55.07,6.65,55.4700585902,131.21,46.5850002008,-1.0429791964,46.5966742302,-5.4949997992,-2.5229791964,6.0465235316,52.08,1.48,52.1010249419,132.14,47.4650002008,5.1170208036,47.7400266649,-5.4949997992,-2.5229791964,6.0465235316,52.96,7.64,53.5082348802,130.39
2019-07-10 18:00:00,49.4716668441,-3.3391441626000002,49.5842283804,-6.1683331559,-2.6291441626000003,6.7052765006,55.64,-0.71,55.64452983,132.18,50.5016668441,-18.1191441626,53.6537206466,-6.1683331559,-2.6291441626000003,6.7052765006,56.67,-15.49,58.7488638188,130.39,47.8116668441,-3.3391441626000002,47.9281271296,-6.1683331559,-2.6291441626000003,6.7052765006,53.98,-0.71,53.98466912,132.14,49.5816668441,3.6008558374,49.7122505003,-6.1683331559,-2.6291441626000003,6.7052765006,55.75,6.23,56.097017746,131.21,46.4316668441,-1.5491441626,46.4575024464,-6.1683331559,-2.6291441626000003,6.7052765006,52.6,1.08,52.6110862842,132.14,47.5116668441,4.8508558374,47.7586566882,-6.1683331559,-2.6291441626000003,6.7052765006,53.68,7.48,54.1986420494,130.39
2019-07-10 18:30:00,48.8059834819,-4.1580953683,48.9827906588,-7.0540165181,-2.7680953683,7.5776976059,55.86,-1.3900000000000001,55.8772914519,131.92,49.8459834819,-19.2080953683,53.4188449609,-7.0540165181,-2.7680953683,7.5776976059,56.9,-16.44,59.2273889345,130.55,47.1459834819,-4.1380953683,47.3272394267,-7.0540165181,-2.7680953683,7.5776976059,54.2,-1.37,54.2173118109,132.14,48.9559834819,2.5319046317,49.0214122577,-7.0540165181,-2.7680953683,7.5776976059,56.01,5.3,56.2601999641,131.21,45.7459834819,-2.3680953683,45.8072361139,-7.0540165181,-2.7680953683,7.5776976059,52.8,0.4,52.8015151298,132.14,46.9059834819,2.5119046317000002,46.9731939651,-7.0540165181,-2.7680953683,7.5776976059,53.96,5.28,54.217709284,130.55
2019-07-10 19:00:00,48.1738334781,-4.8383515959,48.416194379,-7.5361665219,-2.8383515959,8.0529526031,55.71,-2.0,55.7458886376,132.03,49.2238334781,-19.7183515959,53.026400707,-7.5361665219,-2.8383515959,8.0529526031,56.76,-16.88,59.2168219343,130.55,46.5138334781,-4.7983515959,46.7606766725,-7.5361665219,-2.8383515959,8.0529526031,54.05,-1.96,54.0855257902,132.14,48.3238334781,2.0216484041,48.3661032572,-7.5361665219,-2.8383515959,8.0529526031,55.86,4.86,56.0710192524,131.21,45.1038334781,-2.9983515959,45.2033837972,-7.5361665219,-2.8383515959,8.0529526031,52.64,-0.16,52.6402431605,132.14,46.2638334781,3.2416484041,46.3772635293,-7.5361665219,-2.8383515959,8.0529526031,53.8,6.08,54.1424639262,130.55
2019-07-10 19:30:00,46.9790001577,-5.5316182361,47.303543801000004,-8.0509998423,-2.9216182361,8.5647213368,55.03,-2.61,55.0918596528,132.19,47.9690001577,-20.9016182361,52.324971295,-8.0509998423,-2.9216182361,8.5647213368,56.02,-17.98,58.834690447,130.55,45.3590001577,-5.4816182361,45.6890253102,-8.0509998423,-2.9216182361,8.5647213368,53.41,-2.56,53.4713166099,132.21,47.0890001577,0.9383817639,47.0983491875,-8.0509998423,-2.9216182361,8.5647213368,55.14,3.86,55.2749418815,131.43,43.9890001577,-3.6816182361000003,44.1427961021,-8.0509998423,-2.9216182361,8.5647213368,52.04,-0.76,52.0455492814,132.21,45.0690001577,2.5583817639,45.1415561591,-8.0509998423,-2.9216182361,8.5647213368,53.12,5.48,53.4019175686,130.55
2019-07-10 20:00:00,45.7768834429,-6.2565661734999996,46.2024639823,-7.9331165571,-2.8565661735,8.4317441026,53.71,-3.4,53.8175073745,132.19,46.6368834429,-21.9765661735,51.5554881467,-7.9331165571,-2.8565661735,8.4317441026,54.57,-19.12,57.8226538651,131.04,44.1968834429,-6.1965661735,44.6291601804,-7.9331165571,-2.8565661735,8.4317441026,52.13,-3.34,52.236888307,132.41,45.8268834429,-0.056566173500000004,45.826918354,-7.9331165571,-2.8565661735,8.4317441026,53.76,2.8,53.8328672838,131.72,42.8668834429,-4.4165661735,43.0938017919,-7.9331165571,-2.8565661735,8.4317441026,50.8,-1.56,50.8239471116,132.41,43.8668834429,1.6634338265,43.8984108493,-7.9331165571,-2.8565661735,8.4317441026,51.8,4.52,51.9968306726,131.04
2019-07-10 20:30:00,44.3543000852,-6.878759926,44.884532683,-8.1456999148,-2.848759926,8.629476242399999,52.5,-4.03,52.6544480552,132.6,45.1443000852,-22.978759926,50.6560089024,-8.1456999148,-2.848759926,8.629476242399999,53.29,-20.13,56.9652613441,131.26,42.8243000852,-6.8087599260000005,43.3621942424,-8.1456999148,-2.848759926,8.629476242399999,50.97,-3.96,51.1236002253,132.81,44.3643000852,-0.958759926,44.3746587891,-8.1456999148,-2.848759926,8.629476242399999,52.51,1.8900000000000001,52.5440025122,132.19,41.4943000852,-5.008759926,41.7955095143,-8.1456999148,-2.848759926,8.629476242399999,49.64,-2.16,49.6869721356,132.81,42.4143000852,1.071240074,42.4278258577,-8.1456999148,-2.848759926,8.629476242399999,50.56,3.92,50.7117343423,131.26
2019-07-10 21:00:00,42.9890334334,-7.3023307709,43.6048280609,-8.1209665666,-2.8123307709,8.5941434908,51.11,-4.49,51.3068435981,132.6,43.7190334334,-23.8323307709,49.79290988,-8.1209665666,-2.8123307709,8.5941434908,51.84,-21.02,55.9394851603,131.26,41.4990334334,-7.2323307709,42.1245342323,-8.1209665666,-2.8123307709,8.5941434908,49.62,-4.42,49.8164711717,132.81,42.9890334334,-1.8223307709,43.0276409413,-8.1209665666,-2.8123307709,8.5941434908,51.11,0.99,51.119587244,132.07,40.1990334334,-5.4923307709,40.5725028347,-8.1209665666,-2.8123307709,8.5941434908,48.32,-2.68,48.3942641229,132.81,41.1190334334,0.1476692291,41.119298592,-8.1209665666,-2.8123307709,8.5941434908,49.24,2.96,49.328888088,131.26
2019-07-10 21:30:00,42.0300667676,-7.7659016158,42.7414990424,-7.8999332324000004,-2.7759016158,8.3734446232,49.93,-4.99,50.1787305539,132.29,42.7600667676,-24.2659016158,49.1656108596,-7.8999332324000004,-2.7759016158,8.3734446232,50.66,-21.49,55.0295893134,131.26,40.6000667676,-7.6859016158,41.3211629214,-7.8999332324000004,-2.7759016158,8.3734446232,48.5,-4.91,48.7479035447,132.36,42.0600667676,-2.2759016158,42.1215971285,-7.8999332324000004,-2.7759016158,8.3734446232,49.96,0.5,49.962501939,131.89,39.2600667676,-5.9359016158,39.706268656,-7.8999332324000004,-2.7759016158,8.3734446232,47.16,-3.16,47.2657508139,132.36,40.2200667676,-0.0959016158,40.2201811024,-7.8999332324000004,-2.7759016158,8.3734446232,48.12,2.68,48.1945723085,131.26
2019-07-10 22:00:00,41.2111001637,-8.3094724608,42.0404817917,-7.6488998363,-2.7394724608,8.1246771055,48.86,-5.57,49.1764628659,131.96,41.8811001637,-24.6194724608,48.5813233164,-7.6488998363,-2.7394724608,8.1246771055,49.53,-21.88,54.1475327231,130.52,39.8111001637,-8.2294724608,40.6527725159,-7.6488998363,-2.7394724608,8.1246771055,47.46,-5.49,47.7764764293,132.14,41.2211001637,-2.7994724608,41.316051902,-7.6488998363,-2.7394724608,8.1246771055,48.87,-0.06,48.8700368324,131.32,38.4711001637,-6.5394724608,39.0229451461,-7.6488998363,-2.7394724608,8.1246771055,46.12,-3.8,46.2762833426,132.14,39.3511001637,-1.0194724608,39.3643037306,-7.6488998363,-2.7394724608,8.1246771055,47.0,1.72,47.0314618102,130.52
2019-07-10 22:30:00,39.6506334656,-9.3205933256,40.7313907713,-7.5793665344,-2.6405933256000003,8.026177806,47.23,-6.68,47.7000555555,132.59,39.9806334656,-25.4805933256,47.4100378458,-7.5793665344,-2.6405933256000003,8.026177806,47.56,-22.84,52.760015163,131.31,38.3106334656,-9.2205933256,39.4046187371,-7.5793665344,-2.6405933256000003,8.026177806,45.89,-6.58,46.3593410221,132.64,39.3906334656,-3.4505933256,39.5414794756,-7.5793665344,-2.6405933256000003,8.026177806,46.97,-0.81,46.9769837261,131.95,37.0206334656,-7.5205933256,37.7768001049,-7.5793665344,-2.6405933256000003,8.026177806,44.6,-4.88,44.8661832564,132.64,37.5806334656,-2.5205933256,37.6650687294,-7.5793665344,-2.6405933256000003,8.026177806,45.16,0.12,45.1601594328,131.31
2019-07-10 23:00:00,37.3240667674,-10.0207533893,38.6458465886,-6.9559332326,-2.4407533893,7.371721932,44.28,-7.58,44.9241004362,133.14,37.4140667674,-26.5007533893,45.8486894281,-6.9559332326,-2.4407533893,7.371721932,44.37,-24.06,50.4735623867,131.69,36.0940667674,-9.9207533893,37.4326462279,-6.9559332326,-2.4407533893,7.371721932,43.05,-7.48,43.6949985696,133.22,36.9040667674,-4.3007533893,37.1538238098,-6.9559332326,-2.4407533893,7.371721932,43.86,-1.8599999999999999,43.8994214085,132.58,34.8040667674,-8.2407533893,35.7663680009,-6.9559332326,-2.4407533893,7.371721932,41.76,-5.8,42.1608538813,133.22,35.2040667674,-3.0007533893,35.3317256565,-6.9559332326,-2.4407533893,7.371721932,42.16,-0.56,42.1637190011,131.69
2019-07-10 23:30:00,35.2215001793,-10.7311376259,36.8199862796,-6.2384998207,-2.2211376259,6.6221093591999995,41.46,-8.51,42.3243629604,133.47,34.8815001793,-27.1711376259,44.2152663075,-6.2384998207,-2.2211376259,6.6221093591999995,41.12,-24.95,48.0973689509,132.05,34.1115001793,-10.6411376259,35.732733655,-6.2384998207,-2.2211376259,6.6221093591999995,40.35,-8.42,41.219156954,133.59,34.5015001793,-4.8911376259,34.8464738804,-6.2384998207,-2.2211376259,6.6221093591999995,40.74,-2.67,40.8273988885,132.97,32.8015001793,-9.0211376259,34.0193964979,-6.2384998207,-2.2211376259,6.6221093591999995,39.04,-6.8,39.62778823,133.59,32.8815001793,-4.3811376259,33.1720879798,-6.2384998207,-2.2211376259,6.6221093591999995,39.12,-2.16,39.1795865216,132.05
2019-07-11 00:00:00,33.2292168484,-11.0196964241,35.0087783511,-5.8607831516,-2.0696964241,6.2154985672,39.09,-8.95,40.1015037125,132.82,32.6392168484,-27.7396964241,42.8346732703,-5.8607831516,-2.0696964241,6.2154985672,38.5,-25.67,46.2730904522,131.47,32.1992168484,-10.9296964241,34.0036443572,-5.8607831516,-2.0696964241,6.2154985672,38.06,-8.86,39.0776560198,133.07,32.3192168484,-5.6196964241,32.8041577485,-5.8607831516,-2.0696964241,6.2154985672,38.18,-3.55,38.3446854205,132.39,30.899216848400002,-9.3496964241,32.2827883719,-5.8607831516,-2.0696964241,6.2154985672,36.76,-7.28,37.47393761,133.07,30.7392168484,-5.4696964241,31.2220600125,-5.8607831516,-2.0696964241,6.2154985672,36.6,-3.4,36.7575842514,131.47
2019-07-11 00:30:00,32.0205167345,-11.805388951,34.127418599,-5.6294832655,-1.985388951,5.9693258516,37.65,-9.82,38.9095733721,133.29,31.4905167345,-27.395388951,41.7391899776,-5.6294832655,-1.985388951,5.9693258516,37.12,-25.41,44.9840249422,131.47,31.0505167345,-11.705388951,33.1835911254,-5.6294832655,-1.985388951,5.9693258516,36.68,-9.72,37.9460248247,133.32,31.2205167345,-5.265388951,31.6614116232,-5.6294832655,-1.985388951,5.9693258516,36.85,-3.2800000000000002,36.9956875865,132.39,29.7305167345,-10.185388951,31.4268320609,-5.6294832655,-1.985388951,5.9693258516,35.36,-8.2,36.2983415599,133.32,29.650516734500002,-4.825388951,30.0405978827,-5.6294832655,-1.985388951,5.9693258516,35.28,-2.84,35.3941238061,131.47
2019-07-11 01:00:00,31.283983375,-12.0452448098,33.5227614963,-5.516016625,-1.9052448098,5.8357859104,36.8,-10.14,38.1714500642,133.37,30.463983375,-28.0952448098,41.441489645,-5.516016625,-1.9052448098,5.8357859104,35.98,-26.19,44.5025448711,131.97,30.333983375,-11.9352448098,32.5975553695,-5.516016625,-1.9052448098,5.8357859104,35.85,-10.03,37.2266490568,133.42,30.223983375,-5.8852448098,30.7916429819,-5.516016625,-1.9052448098,5.8357859104,35.74,-3.98,35.9609232362,132.77,29.043983375,-10.3852448098,30.8448744535,-5.516016625,-1.9052448098,5.8357859104,34.56,-8.48,35.5851654485,133.42,28.683983375,-5.4652448098,29.1999966283,-5.516016625,-1.9052448098,5.8357859104,34.2,-3.56,34.3847873339,131.97
2019-07-11 01:30:00,31.2353500482,-12.1475506488,33.5143264798,-5.4946499518,-1.8875506488,5.8098214727,36.73,-10.26,38.1360787182,133.67,30.3553500482,-28.4875506488,41.6291702837,-5.4946499518,-1.8875506488,5.8098214727,35.85,-26.6,44.640592514,132.28,30.3053500482,-12.0375506488,32.6085397889,-5.4946499518,-1.8875506488,5.8098214727,35.8,-10.15,37.2110534653,133.84,30.1353500482,-6.1975506488,30.766035763,-5.4946499518,-1.8875506488,5.8098214727,35.63,-4.31,35.8897339082,133.15,29.0253500482,-10.5275506488,30.8755610165,-5.4946499518,-1.8875506488,5.8098214727,34.52,-8.64,35.5848282278,133.84,28.6253500482,-5.2475506488,29.1023616428,-5.4946499518,-1.8875506488,5.8098214727,34.12,-3.36,34.2850404696,132.28
2019-07-11 02:00:00,30.6590834043,-12.2344281498,33.0100079876,-5.4709165957,-1.8844281498000002,5.7863630934,36.13,-10.35,37.5832329637,134.32,29.7590834043,-29.0944281498,41.6183708767,-5.4709165957,-1.8844281498000002,5.7863630934,35.23,-27.21,44.5144583254,132.63,29.7390834043,-12.1444281498,32.1232037134,-5.4709165957,-1.8844281498000002,5.7863630934,35.21,-10.26,36.6744011539,134.43,29.5390834043,-6.6544281498,30.2793471258,-5.4709165957,-1.8844281498000002,5.7863630934,35.01,-4.77,35.3334544023,133.53,28.4490834043,-10.6044281498,30.3612292724,-5.4709165957,-1.8844281498000002,5.7863630934,33.92,-8.72,35.0229182108,134.43,28.0490834043,-5.5244281498,28.5879412726,-5.4709165957,-1.8844281498000002,5.7863630934,33.52,-3.64,33.7170579974,132.63
2019-07-11 02:30:00,29.7635000593,-12.1758052422,32.1576766741,-5.2964999407,-1.8558052422,5.6122121056,35.06,-10.32,36.5473118026,134.14,28.9535000593,-29.2858052422,41.1820780725,-5.2964999407,-1.8558052422,5.6122121056,34.25,-27.43,43.880148131,132.53,28.8835000593,-12.0858052422,31.3101144046,-5.2964999407,-1.8558052422,5.6122121056,34.18,-10.23,35.6780787039,134.16,28.7735000593,-6.8658052422,29.5813046921,-5.2964999407,-1.8558052422,5.6122121056,34.07,-5.01,34.4363906355,133.34,27.5035000593,-10.5358052422,29.4524312683,-5.2964999407,-1.8558052422,5.6122121056,32.8,-8.68,33.9290789736,134.16,27.183500059300002,-5.8158052422,27.7986738189,-5.2964999407,-1.8558052422,5.6122121056,32.48,-3.96,32.7205134434,132.53
2019-07-11 03:00:00,29.3250500249,-12.3286314977,31.8112199321,-5.3249499751,-1.8386314977,5.6334410462,34.65,-10.49,36.2030744551,134.32,28.4550500249,-29.6186314977,41.0725358813,-5.3249499751,-1.8386314977,5.6334410462,33.78,-27.78,43.7357611115,132.99,28.4550500249,-12.2386314977,30.97537688,-5.3249499751,-1.8386314977,5.6334410462,33.78,-10.4,35.3447082319,134.35,28.2950500249,-7.0886314977,29.1694798106,-5.3249499751,-1.8386314977,5.6334410462,33.62,-5.25,34.0274433362,133.76,27.1550500249,-10.7586314977,29.2086441582,-5.3249499751,-1.8386314977,5.6334410462,32.48,-8.92,33.6825889741,134.35,26.8350500249,-6.2386314977,27.550688427,-5.3249499751,-1.8386314977,5.6334410462,32.16,-4.4,32.4595995046,132.99
2019-07-11 03:30:00,29.1788666907,-12.5466619182,31.7620053939,-5.1511333093000005,-1.8266619182000001,5.4654247898,34.33,-10.72,35.9648064085,134.66,28.3888666907,-29.3966619182,40.8667527939,-5.1511333093000005,-1.8266619182000001,5.4654247898,33.54,-27.57,43.4170070364,133.42,28.3188666907,-12.4566619182,30.9374633219,-5.1511333093000005,-1.8266619182000001,5.4654247898,33.47,-10.63,35.1174856731,134.98,28.2288666907,-6.7366619182,29.0215700548,-5.1511333093000005,-1.8266619182000001,5.4654247898,33.38,-4.91,33.7391834519,134.27,27.0888666907,-10.9466619182,29.2170516264,-5.1511333093000005,-1.8266619182000001,5.4654247898,32.24,-9.12,33.5051040888,134.98,26.7688666907,-6.0266619182,27.4388935233,-5.1511333093000005,-1.8266619182000001,5.4654247898,31.92,-4.2,32.1951300665,133.42
2019-07-11 04:00:00,29.2055167375,-13.0498965037,31.9884667757,-5.1444832625,-1.8198965037,5.4568975913,34.35,-11.23,36.1391117766,134.3,28.2655167375,-29.0298965037,40.5175804738,-5.1444832625,-1.8198965037,5.4568975913,33.41,-27.21,43.0884230391,133.13,28.3455167375,-12.9498965037,31.1635706968,-5.1444832625,-1.8198965037,5.4568975913,33.49,-11.13,35.2910328554,134.48,28.1055167375,-6.5298965037,28.8541092295,-5.1444832625,-1.8198965037,5.4568975913,33.25,-4.71,33.581938598,133.95,27.0955167375,-11.4198965037,29.4037593417,-5.1444832625,-1.8198965037,5.4568975913,32.24,-9.6,33.6389298284,134.48,26.6555167375,-5.9798965037,27.3180477842,-5.1444832625,-1.8198965037,5.4568975913,31.8,-4.16,32.0709463534,133.13
2019-07-11 04:30:00,29.2804834038,-12.7230190027,31.9252552206,-5.1395165962,-1.8230190027000002,5.4532585788,34.42,-10.9,36.1046589791,134.9,28.3804834038,-29.3030190027,40.7936117659,-5.1395165962,-1.8230190027000002,5.4532585788,33.52,-27.48,43.3444437039,133.37,28.4204834038,-12.6330190027,31.1017209496,-5.1395165962,-1.8230190027000002,5.4532585788,33.56,-10.81,35.2580444721,134.95,28.2104834038,-6.5930190027,28.9706622887,-5.1395165962,-1.8230190027000002,5.4532585788,33.35,-4.77,33.6893959578,134.23,27.1404834038,-11.143019002700001,29.3389282675,-5.1395165962,-1.8230190027000002,5.4532585788,32.28,-9.32,33.5985237771,134.95,26.7404834038,-5.5430190027,27.3089456466,-5.1395165962,-1.8230190027000002,5.4532585788,31.88,-3.7199999999999998,32.0963050833,133.37
2019-07-11 05:00:00,29.3388834083,-12.897590664700001,32.0486805438,-5.2611165917000005,-1.8375906647,5.5727988697,34.6,-11.06,36.3246968329,135.1,28.4488834083,-28.9875906647,40.6155066412,-5.2611165917000005,-1.8375906647,5.5727988697,33.71,-27.15,43.2837914236,133.37,28.4788834083,-12.7975906647,31.2221896575,-5.2611165917000005,-1.8375906647,5.5727988697,33.74,-10.96,35.4754732174,135.12,28.2888834083,-6.3175906647,28.9857357384,-5.2611165917000005,-1.8375906647,5.5727988697,33.55,-4.48,33.847790179,134.23,27.2188834083,-11.2775906647,29.4627165278,-5.2611165917000005,-1.8375906647,5.5727988697,32.48,-9.44,33.8240151372,135.12,26.8188834083,-5.0375906647,27.2879062402,-5.2611165917000005,-1.8375906647,5.5727988697,32.08,-3.2,32.2392059456,133.37
2019-07-11 05:30:00,29.5510833905,-12.7825306408,32.1971989331,-5.3589166095,-1.9125306408,5.6899701826,34.91,-10.87,36.5631645239,135.23,29.1710833905,-28.7225306408,40.9381957662,-5.3589166095,-1.9125306408,5.6899701826,34.53,-26.81,43.7160954341,133.51,28.6710833905,-12.6925306408,31.3549255597,-5.3589166095,-1.9125306408,5.6899701826,34.03,-10.78,35.6966286924,135.33,28.9610833905,-5.9725306408000005,29.5705169622,-5.3589166095,-1.9125306408,5.6899701826,34.32,-4.06,34.5593113357,134.43,27.4410833905,-11.1525306408,29.6208034554,-5.3589166095,-1.9125306408,5.6899701826,32.8,-9.24,34.0766430272,135.33,27.4810833905,-5.3125306408,27.9898718491,-5.3589166095,-1.9125306408,5.6899701826,32.84,-3.4,33.015535737,133.51
2019-07-11 06:00:00,31.0835167186,-12.4628989549,33.4889364112,-5.6164832814,-1.9728989549,5.95291649,36.7,-10.49,38.1697537325,135.39,30.5035167186,-28.6228989549,41.8298323782,-5.6164832814,-1.9728989549,5.95291649,36.12,-26.65,44.8873801864,133.79,30.1235167186,-12.3728989549,32.5655475625,-5.6164832814,-1.9728989549,5.95291649,35.74,-10.4,37.2224072301,135.46,30.2535167186,-5.7628989549,30.7975044152,-5.6164832814,-1.9728989549,5.95291649,35.87,-3.79,36.0696686982,134.71,28.9035167186,-10.8128989549,30.8598778758,-5.6164832814,-1.9728989549,5.95291649,34.52,-8.84,35.633916428,135.46,28.7835167186,-5.1728989549,29.2446528153,-5.6164832814,-1.9728989549,5.95291649,34.4,-3.2,34.5485166107,133.79
2019-07-11 06:30:00,34.727550045,-10.971065555300001,36.4193219535,-6.252449955,-2.1810655553,6.621946647,40.98,-8.79,41.9121044568,135.94,34.597550045,-27.5210655553,44.2085910024,-6.252449955,-2.1810655553,6.621946647,40.85,-25.34,48.0711774351,134.19,33.617550045,-10.9010655553,35.3408107048,-6.252449955,-2.1810655553,6.621946647,39.87,-8.72,40.8124405053,135.94,34.207550045,-4.5110655553,34.5037127354,-6.252449955,-2.1810655553,6.621946647,40.46,-2.33,40.5270341871,135.09,32.427550045,-9.2610655553,33.7240765202,-6.252449955,-2.1810655553,6.621946647,38.68,-7.08,39.3226245309,135.94,32.627550045,-3.5010655553,32.8148515457,-6.252449955,-2.1810655553,6.621946647,38.88,-1.32,38.9024009542,134.19
2019-07-11 07:00:00,37.6351000194,-9.7255492242,38.8714170205,-6.8948999806,-2.4355492242,7.3124240691,44.53,-7.29,45.1227769536,135.69,38.0251000194,-26.0255492242,46.0786007156,-6.8948999806,-2.4355492242,7.3124240691,44.92,-23.59,50.7375058512,134.07,36.3851000194,-9.6555492242,37.644456886,-6.8948999806,-2.4355492242,7.3124240691,43.28,-7.22,43.8780902046,135.72,37.4951000194,-3.1355492242,37.6259776538,-6.8948999806,-2.4355492242,7.3124240691,44.39,-0.7000000000000001,44.395518918,134.9,35.2251000194,-7.9555492242,36.1123030951,-6.8948999806,-2.4355492242,7.3124240691,42.12,-5.52,42.4801694912,135.72,35.8251000194,-2.4355492242,35.907794299,-6.8948999806,-2.4355492242,7.3124240691,42.72,0.0,42.72,134.07
2019-07-11 07:30:00,41.5997666822,-7.7850849558,42.3219580807,-7.8102333178,-2.7550849558,8.2819223367,49.41,-5.03,49.6653702292,134.5,42.609766682200004,-23.5850849558,48.7016267602,-7.8102333178,-2.7550849558,8.2819223367,50.42,-20.83,54.5533252882,133.03,40.1597666822,-7.7450849558,40.899794632,-7.8102333178,-2.7550849558,8.2819223367,47.97,-4.99,48.2288399197,134.66,41.8997666822,-1.0150849558,41.9120608595,-7.8102333178,-2.7550849558,8.2819223367,49.71,1.74,49.7404433032,133.8,38.9097666822,-5.9550849558,39.3628375514,-7.8102333178,-2.7550849558,8.2819223367,46.72,-3.2,46.8294608126,134.66,40.0697666822,0.7649150442,40.0770669709,-7.8102333178,-2.7550849558,8.2819223367,47.88,3.52,48.009215782,133.03
