Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-11 08:00:00,43.5581500133,-5.9871986765,43.9677038356,-7.7218499867,-2.8471986765,8.2300369088,51.28,-3.14,51.3760450015,134.04,45.0481500133,-21.8571986765,50.07067958,-7.7218499867,-2.8471986765,8.2300369088,52.77,-19.01,56.0896871091,132.19,42.0281500133,-5.9771986765000005,42.4510576731,-7.7218499867,-2.8471986765,8.2300369088,49.75,-3.13,49.8483640654,134.06,44.2581500133,0.47280132350000004,44.2606753642,-7.7218499867,-2.8471986765,8.2300369088,51.98,3.32,52.0859174826,133.12,40.7981500133,-4.2071986765,41.0145043273,-7.7218499867,-2.8471986765,8.2300369088,48.52,-1.3599999999999999,48.5390564391,134.06,42.3581500133,2.1928013235,42.4148706257,-7.7218499867,-2.8471986765,8.2300369088,50.08,5.04,50.3329713011,132.19
2019-07-11 08:30:00,45.62619999,-5.1179832818,45.9123499551,-7.20380001,-2.7779832818,7.720875967,52.83,-2.34,52.8817974354,133.13,46.88619999,-19.8979832818,50.933736248,-7.20380001,-2.7779832818,7.720875967,54.09,-17.12,56.7346675323,131.63,44.05619999,-5.1079832818,44.3513274972,-7.20380001,-2.7779832818,7.720875967,51.26,-2.33,51.3129272211,133.19,46.03619999,2.1620167182,46.0869398616,-7.20380001,-2.7779832818,7.720875967,53.24,4.94,53.468693644,132.28,42.75619999,-3.2979832818,42.8832057024,-7.20380001,-2.7779832818,7.720875967,49.96,-0.52,49.9627060916,133.19,44.03619999,2.5020167182,44.1072215994,-7.20380001,-2.7779832818,7.720875967,51.24,5.28,51.5113191444,131.63
2019-07-11 09:00:00,46.3465666605,-4.443739918,46.5591136694,-7.4734333395,-2.873739918,8.0069087041,53.82,-1.57,53.8428946102,133.13,47.9565666605,-18.823739918,51.5185934432,-7.4734333395,-2.873739918,8.0069087041,55.43,-15.95,57.6791764851,131.25,44.7365666605,-4.453739918,44.9577156429,-7.4734333395,-2.873739918,8.0069087041,52.21,-1.58,52.2339018263,133.19,47.0565666605,3.186260082,47.1643161637,-7.4734333395,-2.873739918,8.0069087041,54.53,6.06,54.8656951109,132.19,43.4065666605,-2.673739918,43.4888366642,-7.4734333395,-2.873739918,8.0069087041,50.88,0.2,50.8803930802,133.19,45.0065666605,4.806260082,45.2624698679,-7.4734333395,-2.873739918,8.0069087041,52.48,7.68,53.0389743491,131.25
2019-07-11 09:30:00,47.9930500073,-3.1353411834,48.0953554238,-7.1169499927,-2.8253411834,7.6572534241,55.11,-0.31,55.1108718857,132.82,49.4030500073,-18.6353411834,52.8009213087,-7.1169499927,-2.8253411834,7.6572534241,56.52,-15.81,58.6895774393,131.25,46.3330500073,-3.1453411834000002,46.4396887817,-7.1169499927,-2.8253411834,7.6572534241,53.45,-0.32,53.450957896,132.85,48.4830500073,3.2846588166,48.5941881459,-7.1169499927,-2.8253411834,7.6572534241,55.6,6.11,55.9347128356,132.19,45.0030500073,-1.3453411834,45.0231546303,-7.1169499927,-2.8253411834,7.6572534241,52.12,1.48,52.1410088126,132.85,46.4030500073,5.0946588166,46.6818872631,-7.1169499927,-2.8253411834,7.6572534241,53.52,7.92,54.1028354155,131.25
2019-07-11 10:00:00,48.4730333973,-2.875637427,48.5582563252,-7.1769666027,-2.845637427,7.7205247219,55.65,-0.03,55.6500080863,131.81,49.9730333973,-17.825637427,53.0571146653,-7.1769666027,-2.845637427,7.7205247219,57.15,-14.98,59.0806474237,130.74,46.7730333973,-2.915637427,46.8638196778,-7.1769666027,-2.845637427,7.7205247219,53.95,-0.07,53.9500454124,131.91,49.0230333973,3.804362573,49.1704278816,-7.1769666027,-2.845637427,7.7205247219,56.2,6.65,56.5920709994,130.96,45.3830333973,-1.085637427,45.3960166641,-7.1769666027,-2.845637427,7.7205247219,52.56,1.76,52.5894590198,131.91,46.9030333973,5.634362573,47.2402432622,-7.1769666027,-2.845637427,7.7205247219,54.08,8.48,54.7408147546,130.74
2019-07-11 10:30:00,48.5798334268,-2.912699085,48.6670733837,-7.2301665732,-2.872699085,7.7799555725000005,55.81,-0.04,55.8100143343,131.73,50.2798334268,-16.992699085,53.0736608085,-7.2301665732,-2.872699085,7.7799555725000005,57.51,-14.12,59.2180251275,130.17,46.8898334268,-2.9326990850000003,46.981455945,-7.2301665732,-2.872699085,7.7799555725000005,54.12,-0.06,54.1200332594,131.84,49.3098334268,4.537300915,49.5181458878,-7.2301665732,-2.872699085,7.7799555725000005,56.54,7.41,57.0235012955,131.04,45.5298334268,-1.152699085,45.5444227875,-7.2301665732,-2.872699085,7.7799555725000005,52.76,1.72,52.788028946,131.84,47.1698334268,5.727300915,47.5162620718,-7.2301665732,-2.872699085,7.7799555725000005,54.4,8.6,55.0755844272,130.17
2019-07-11 11:00:00,49.5682334057,-2.3623307709,49.6244936461,-7.1617665943,-2.8123307709,7.6941604556000005,56.73,0.45,56.7317847419,131.26,50.6482334057,-16.4323307709,53.2472068909,-7.1617665943,-2.8123307709,7.6941604556000005,57.81,-13.62,59.3927647109,129.38,47.8382334057,-2.3823307709,47.8975163791,-7.1617665943,-2.8123307709,7.6941604556000005,55.0,0.43,55.0016808834,131.26,49.6682334057,4.9976692290999996,49.9190355212,-7.1617665943,-2.8123307709,7.6941604556000005,56.83,7.8100000000000005,57.3641438531,130.32,46.4382334057,-0.5723307709000001,46.4417601341,-7.1617665943,-2.8123307709,7.6941604556000005,53.6,2.24,53.6467855514,131.26,47.4782334057,5.8676692291,47.8394417767,-7.1617665943,-2.8123307709,7.6941604556000005,54.64,8.68,55.325147989,129.38
2019-07-11 11:30:00,49.5704001204,-2.519168256,49.6343709218,-7.1195998796,-2.8591682560000002,7.6722581787,56.69,0.34,56.691019571,131.26,50.8404001204,-16.539168256,53.4629813142,-7.1195998796,-2.8591682560000002,7.6722581787,57.96,-13.68,59.5525314323,130.27,47.8604001204,-2.549168256,47.9282396765,-7.1195998796,-2.8591682560000002,7.6722581787,54.98,0.31,54.9808739472,131.89,49.8704001204,4.960831744,50.1165308034,-7.1195998796,-2.8591682560000002,7.6722581787,56.99,7.82,57.5240167235,131.07,46.4804001204,-0.6991682560000001,46.4856583432,-7.1195998796,-2.8591682560000002,7.6722581787,53.6,2.16,53.6435047326,131.89,47.7204001204,5.900831744,48.0838476302,-7.1195998796,-2.8591682560000002,7.6722581787,54.84,8.76,55.5352428643,130.27
2019-07-11 12:00:00,49.1719834616,-2.6550529011,49.2436113973,-6.2180165384,-2.6650529011,6.7650747696,55.39,0.01,55.3900009027,131.34,50.1419834616,-16.5350529011,52.7979779907,-6.2180165384,-2.6650529011,6.7650747696,56.36,-13.87,58.0415928451,130.27,47.5119834616,-2.6650529011,47.5866691356,-6.2180165384,-2.6650529011,6.7650747696,53.73,0.0,53.73,132.14,49.2019834616,4.9549470989,49.4508511282,-6.2180165384,-2.6650529011,6.7650747696,55.42,7.62,55.9414050592,130.76,46.1019834616,-0.8650529011,46.1100986294,-6.2180165384,-2.6650529011,6.7650747696,52.32,1.8,52.350954146,132.14,47.0619834616,4.8149470989,47.3076526886,-6.2180165384,-2.6650529011,6.7650747696,53.28,7.48,53.8024980833,130.27
2019-07-11 12:30:00,49.5295335086,-2.5440200294,49.5948256121,-5.4504664914,-2.5240200294,6.0065182995,54.98,-0.02,54.9800036377,132.18,50.2895335086,-16.4940200294,52.9253235913,-5.4504664914,-2.5240200294,6.0065182995,55.74,-13.97,57.4639756717,130.27,47.8695335086,-2.5440200294,47.9370866475,-5.4504664914,-2.5240200294,6.0065182995,53.32,-0.02,53.3200037509,132.14,49.3795335086,5.0259799706,49.6346532596,-5.4504664914,-2.5240200294,6.0065182995,54.83,7.55,55.3473703079,131.25,46.4695335086,-0.8040200294000001,46.4764886014,-5.4504664914,-2.5240200294,6.0065182995,51.92,1.72,51.9484821722,132.14,47.2695335086,5.4759799706,47.5856612307,-5.4504664914,-2.5240200294,6.0065182995,52.72,8.0,53.3235257649,130.27
2019-07-11 13:00:00,48.7849168844,-2.2195763764,48.83538302,-4.0350831156,-2.2195763764,4.6052594976,52.82,0.0,52.82,132.18,49.2149168844,-16.2895763764,51.8407016007,-4.0350831156,-2.2195763764,4.6052594976,53.25,-14.07,55.077467262,130.27,47.2049168844,-2.2295763764,47.2575410795,-4.0350831156,-2.2195763764,4.6052594976,51.24,-0.01,51.2400009758,132.14,48.3749168844,5.2804236236,48.662259064,-4.0350831156,-2.2195763764,4.6052594976,52.41,7.5,52.9439146645,131.25,45.8049168844,-0.4995763764,45.8076411458,-4.0350831156,-2.2195763764,4.6052594976,49.84,1.72,49.8696701413,132.14,46.2449168844,6.0204236236,46.6351566766,-4.0350831156,-2.2195763764,4.6052594976,50.28,8.24,50.9507212903,130.27
2019-07-11 13:30:00,48.9956670393,-2.1164618386,49.0413580495,-3.4743329607,-2.0764618386,4.0475527531,52.47,-0.04,52.4700152468,131.26,48.6856670393,-16.4164618386,51.3789294786,-3.4743329607,-2.0764618386,4.0475527531,52.16,-14.34,54.0952973927,130.27,47.4056670393,-2.1264618386,47.453336104,-3.4743329607,-2.0764618386,4.0475527531,50.88,-0.05,50.8800245676,131.32,47.8556670393,5.0335381614,48.1196568379,-3.4743329607,-2.0764618386,4.0475527531,51.33,7.11,51.8200829795,130.58,46.0056670393,-0.4764618386,46.0081342332,-3.4743329607,-2.0764618386,4.0475527531,49.48,1.6,49.5058622791,131.32,45.7656670393,5.5635381614,46.1025946822,-3.4743329607,-2.0764618386,4.0475527531,49.24,7.64,49.829180206,130.27
2019-07-11 14:00:00,48.3637002866,-2.1828509778,48.4129357074,-3.7362997134,-2.1628509778,4.3171587763,52.1,-0.02,52.1000038388,131.54,48.5837002866,-16.3928509778,51.2747647164,-3.7362997134,-2.1628509778,4.3171587763,52.32,-14.23,54.2206169275,130.27,46.7937002866,-2.2228509778,46.8464668143,-3.7362997134,-2.1628509778,4.3171587763,50.53,-0.06,50.5300356224,131.77,47.7537002866,5.0771490222,48.0228417866,-3.7362997134,-2.1628509778,4.3171587763,51.49,7.24,51.9965162295,130.89,45.3837002866,-0.4828509778,45.3862688131,-3.7362997134,-2.1628509778,4.3171587763,49.12,1.6800000000000002,49.1487212448,131.77,45.6637002866,6.4371490222,46.1151863425,-3.7362997134,-2.1628509778,4.3171587763,49.4,8.6,50.1429955228,130.27
2019-07-11 14:30:00,48.106866941,-2.0298885424,48.1496738761,-2.903133059,-1.9598885423999999,3.5027624323,51.01,-0.07,51.0100480298,132.19,47.906866941,-16.3898885424,50.6329571182,-2.903133059,-1.9598885423999999,3.5027624323,50.81,-14.43,52.8193241153,130.27,46.566866941,-2.0698885424,46.61284732,-2.903133059,-1.9598885423999999,3.5027624323,49.47,-0.11,49.4701222962,132.19,47.116866941,5.1701114576,47.3996751341,-2.903133059,-1.9598885423999999,3.5027624323,50.02,7.13,50.5256103377,131.26,45.216866941,-0.4398885424,45.2190066,-2.903133059,-1.9598885423999999,3.5027624323,48.12,1.52,48.1440006647,132.19,45.056866941,6.0801114576,45.4652506193,-2.903133059,-1.9598885423999999,3.5027624323,47.96,8.04,48.6292422314,130.27
2019-07-11 15:00:00,48.1679337822,-2.5384875662,48.2347775362,-4.9420662178,-2.4084875662,5.49771142,53.11,-0.13,53.1101591035,132.19,48.2379337822,-16.9684875662,51.1353872173,-4.9420662178,-2.4084875662,5.49771142,53.18,-14.56,55.137156256,130.27,46.5679337822,-2.5584875662,46.6381637221,-4.9420662178,-2.4084875662,5.49771142,51.51,-0.15,51.5102184037,132.19,47.3879337822,4.6415124338,47.6147026224,-4.9420662178,-2.4084875662,5.49771142,52.33,7.05,52.8027593976,131.26,45.1779337822,-0.8484875662,45.1859008096,-4.9420662178,-2.4084875662,5.49771142,50.12,1.56,50.1442718563,132.19,45.2979337822,5.6315124338,45.6466508873,-4.9420662178,-2.4084875662,5.49771142,50.24,8.04,50.8792610009,130.27
2019-07-11 15:30:00,47.2632670654,-2.639424274,47.3369092167,-4.0367329346,-2.279424274,4.635837336,51.3,-0.36,51.3012631423,132.19,47.7232670654,-17.109424274,50.6975602804,-4.0367329346,-2.279424274,4.635837336,51.76,-14.83,53.8426085921,130.27,45.7232670654,-2.709424274,45.8034729145,-4.0367329346,-2.279424274,4.635837336,49.76,-0.43,49.7618578833,132.19,46.9132670654,4.560575726,47.1344192465,-4.0367329346,-2.279424274,4.635837336,50.95,6.84,51.4070821969,131.26,44.3232670654,-0.9594242740000001,44.3336497289,-4.0367329346,-2.279424274,4.635837336,48.36,1.32,48.3780115342,132.19,44.8432670654,5.640575726,45.196622613,-4.0367329346,-2.279424274,4.635837336,48.88,7.92,49.517479742,130.27
2019-07-11 16:00:00,47.6049671811,-2.2389118187,47.6575872915,-3.3150328189,-2.1389118187,3.9451725385,50.92,-0.1,50.9200981931,132.19,48.0449671811,-16.5889118187,50.8282487084,-3.3150328189,-2.1389118187,3.9451725385,51.36,-14.45,53.3540260899,130.27,46.0649671811,-2.2889118187,46.1217987367,-3.3150328189,-2.1389118187,3.9451725385,49.38,-0.15,49.3802278245,132.19,47.2449671811,5.0410881813,47.5131507479,-3.3150328189,-2.1389118187,3.9451725385,50.56,7.18,51.0672693611,131.26,44.6849671811,-0.5789118187,44.6887170421,-3.3150328189,-2.1389118187,3.9451725385,48.0,1.56,48.0253433095,132.19,45.1649671811,6.1410881813,45.5805575275,-3.3150328189,-2.1389118187,3.9451725385,48.48,8.28,49.1819967061,130.27
2019-07-11 16:30:00,48.8397003949,-2.2780951587000002,48.892801640100004,-3.5302996051,-2.1180951587,4.1169579064,52.37,-0.16,52.3702444142,132.19,49.0397003949,-16.6980951587,51.8046194538,-3.5302996051,-2.1180951587,4.1169579064,52.57,-14.58,54.5543884578,130.27,47.2697003949,-2.3280951587,47.3269965505,-3.5302996051,-2.1180951587,4.1169579064,50.8,-0.21,50.8004340533,132.19,48.2097003949,4.9119048413,48.4592820968,-3.5302996051,-2.1180951587,4.1169579064,51.74,7.03,52.2154048151,131.26,45.8697003949,-0.5980951587000001,45.8735995115,-3.5302996051,-2.1180951587,4.1169579064,49.4,1.52,49.4233790832,132.19,46.1497003949,5.5619048413000005,46.4836490823,-3.5302996051,-2.1180951587,4.1169579064,49.68,7.68,50.2701183607,130.27
2019-07-11 17:00:00,49.6816503791,-2.6104971616,49.7501867315,-4.6583496209,-2.3704971616,5.2268038019,54.34,-0.24,54.3405299937,132.19,50.0916503791,-17.1804971616,52.9560470619,-4.6583496209,-2.3704971616,5.2268038019,54.75,-14.81,56.7177097563,130.27,48.0316503791,-2.6404971616,48.104175114,-4.6583496209,-2.3704971616,5.2268038019,52.69,-0.27,52.6906917776,132.19,49.2116503791,4.4695028384,49.4141982497,-4.6583496209,-2.3704971616,5.2268038019,53.87,6.84,54.3025091501,131.26,46.6616503791,-0.8904971616,46.6701467889,-4.6583496209,-2.3704971616,5.2268038019,51.32,1.48,51.3413361727,132.19,47.1016503791,5.4695028384,47.4181497924,-4.6583496209,-2.3704971616,5.2268038019,51.76,7.84,52.3503887283,130.27
2019-07-11 17:30:00,49.5066835478,-3.4327470622,49.6255525742,-6.2733164522,-2.6827470622,6.8228755748,55.78,-0.75,55.7850419019,132.19,50.5866835478,-18.0227470622,53.7013218089,-6.2733164522,-2.6827470622,6.8228755748,56.86,-15.34,58.8929129862,130.27,47.8266835478,-3.4427470622,47.9504344768,-6.2733164522,-2.6827470622,6.8228755748,54.1,-0.76,54.1053379991,132.19,49.6566835478,3.6972529378,49.7941351993,-6.2733164522,-2.6827470622,6.8228755748,55.93,6.38,56.2927108958,131.26,46.4466835478,-1.6027470622000002,46.474328513,-6.2733164522,-2.6827470622,6.8228755748,52.72,1.08,52.7310610551,132.19,47.5666835478,4.7972529378,47.8079807091,-6.2733164522,-2.6827470622,6.8228755748,53.84,7.48,54.3571154496,130.27
2019-07-11 18:00:00,49.4779001953,-3.8428191327,49.62690668,-6.6420998047,-2.7228191326999998,7.1785258825,56.12,-1.12,56.1311749387,132.19,50.4579001953,-18.5428191327,53.7571933187,-6.6420998047,-2.7228191326999998,7.1785258825,57.1,-15.82,59.2510118057,130.92,47.7979001953,-3.8328191327,47.9513270472,-6.6420998047,-2.7228191326999998,7.1785258825,54.44,-1.11,54.451314952,132.19,49.5179001953,3.2871808673,49.6268878513,-6.6420998047,-2.7228191326999998,7.1785258825,56.16,6.01,56.4806666037,131.34,46.4379001953,-2.0028191327,46.4810698998,-6.6420998047,-2.7228191326999998,7.1785258825,53.08,0.72,53.0848829706,132.19,47.4379001953,4.6371808673,47.6640097069,-6.6420998047,-2.7228191326999998,7.1785258825,54.08,7.36,54.5785305775,130.92
2019-07-11 18:30:00,48.4856168846,-4.7268303624,48.7154797776,-7.1043831154,-2.7868303624,7.6314273186,55.59,-1.94,55.6238411115,132.19,49.3156168846,-19.5368303624,53.0444889627,-7.1043831154,-2.7868303624,7.6314273186,56.42,-16.75,58.8538775273,130.71,46.8156168846,-4.6968303624,47.0506344244,-7.1043831154,-2.7868303624,7.6314273186,53.92,-1.9100000000000001,53.9538182152,132.29,48.4156168846,2.3231696376,48.4713221966,-7.1043831154,-2.7868303624,7.6314273186,55.52,5.11,55.7546634821,131.48,45.4956168846,-2.8668303624,45.5858516652,-7.1043831154,-2.7868303624,7.6314273186,52.6,-0.08,52.6000608365,132.29,46.3356168846,2.7331696376,46.4161567598,-7.1043831154,-2.7868303624,7.6314273186,53.44,5.52,53.7243334068,130.71
2019-07-11 19:00:00,47.3311501798,-4.9769504101,47.5920982173,-6.4088498202,-2.6369504101,6.930141664,53.74,-2.34,53.7909211671,132.31,47.8511501798,-20.5569504101,52.07994608,-6.4088498202,-2.6369504101,6.930141664,54.26,-17.92,57.1425760707,130.71,45.7311501798,-4.9469504101,45.9979392487,-6.4088498202,-2.6369504101,6.930141664,52.14,-2.31,52.1911458008,132.36,47.0211501798,1.3030495899,47.0392017626,-6.4088498202,-2.6369504101,6.930141664,53.43,3.94,53.575073495,131.48,44.3911501798,-3.1569504101,44.503264489,-6.4088498202,-2.6369504101,6.930141664,50.8,-0.52,50.8026613476,132.36,45.0311501798,3.0030495899,45.1311731883,-6.4088498202,-2.6369504101,6.930141664,51.44,5.64,51.7482676039,130.71
2019-07-11 19:30:00,46.0901335246,-5.7765741347,46.4507181543,-7.0598664754,-2.7165741347,7.5644887256,53.15,-3.06,53.2380136744,132.19,46.8501335246,-21.3865741347,51.5006850876,-7.0598664754,-2.7165741347,7.5644887256,53.91,-18.67,57.0513540593,130.91,44.5201335246,-5.7465741347,44.8894798737,-7.0598664754,-2.7165741347,7.5644887256,51.58,-3.03,51.6689200584,132.29,46.0301335246,0.5134258653,46.0329968437,-7.0598664754,-2.7165741347,7.5644887256,53.09,3.23,53.188165977,131.48,43.1801335246,-3.9565741347000003,43.3610240895,-7.0598664754,-2.7165741347,7.5644887256,50.24,-1.24,50.255300218,132.29,44.0601335246,2.2034258653,44.1151952478,-7.0598664754,-2.7165741347,7.5644887256,51.12,4.92,51.3562148138,130.91
2019-07-11 20:00:00,45.6095501565,-6.3114420403,46.044167558,-7.4604498435,-2.7514420403,7.9516504682,53.07,-3.56,53.1892705346,132.19,46.0895501565,-21.8814420403,51.0200366463,-7.4604498435,-2.7514420403,7.9516504682,53.55,-19.13,56.8643948354,130.81,44.0495501565,-6.2414420403,44.4895321141,-7.4604498435,-2.7514420403,7.9516504682,51.51,-3.49,51.6280950646,132.29,45.2895501565,-0.0014420403,45.2895501795,-7.4604498435,-2.7514420403,7.9516504682,52.75,2.75,52.8216338255,131.48,42.6995501565,-4.4714420403,42.9330336395,-7.4604498435,-2.7514420403,7.9516504682,50.16,-1.72,50.1894809696,132.29,43.3395501565,1.8885579597,43.3806784057,-7.4604498435,-2.7514420403,7.9516504682,50.8,4.64,51.0114653779,130.81
2019-07-11 20:30:00,44.3311002691,-6.902514928,44.8652556373,-7.9288997308999996,-2.842514928,8.4230245197,52.26,-4.06,52.4174703701,132.48,44.8011002691,-23.072514928,50.3932488575,-7.9288997308999996,-2.842514928,8.4230245197,52.73,-20.23,56.4774804679,131.05,42.8011002691,-6.842514928,43.3445982192,-7.9288997308999996,-2.842514928,8.4230245197,50.73,-4.0,50.887453267,132.55,44.0311002691,-1.132514928,44.0456624535,-7.9288997308999996,-2.842514928,8.4230245197,51.96,1.71,51.9881303761,131.81,41.5111002691,-5.082514928,41.8210880244,-7.9288997308999996,-2.842514928,8.4230245197,49.44,-2.24,49.4907183217,132.55,42.0711002691,1.197485072,42.0881390459,-7.9288997308999996,-2.842514928,8.4230245197,50.0,4.04,50.1629504714,131.05
2019-07-11 21:00:00,42.9349835887,-7.4266462053,43.5725589061,-7.5650164113,-2.7566462053,8.0516191914,50.5,-4.67,50.7154700264,132.3,43.3849835887,-23.6766462053,49.4250986496,-7.5650164113,-2.7566462053,8.0516191914,50.95,-20.92,55.0776624413,131.05,41.4649835887,-7.3666462053,42.1142771555,-7.5650164113,-2.7566462053,8.0516191914,49.03,-4.61,49.2462485881,132.36,42.6749835887,-1.7366462053,42.7103051305,-7.5650164113,-2.7566462053,8.0516191914,50.24,1.02,50.2503532326,131.81,40.1549835887,-5.6366462053,40.5486681342,-7.5650164113,-2.7566462053,8.0516191914,47.72,-2.88,47.8068279642,132.36,40.7949835887,0.3633537947,40.796601721,-7.5650164113,-2.7566462053,8.0516191914,48.36,3.12,48.4605406491,131.05
2019-07-11 21:30:00,41.8344003413,-9.0892883037,42.8104217893,-7.5955996587,-2.7092883037,8.0643274542,49.43,-6.38,49.8400371188,133.11,42.0644003413,-24.3092883037,48.5834876671,-7.5955996587,-2.7092883037,8.0643274542,49.66,-21.6,54.1541835872,131.41,40.4044003413,-8.9692883037,41.3879656375,-7.5955996587,-2.7092883037,8.0643274542,48.0,-6.26,48.4064830369,133.12,41.3744003413,-2.2592883037,41.4360397147,-7.5955996587,-2.7092883037,8.0643274542,48.97,0.45,48.9720675488,132.22,39.1244003413,-7.2292883037,39.7866976695,-7.5955996587,-2.7092883037,8.0643274542,46.72,-4.52,46.9381380116,133.12,39.5244003413,-0.0692883037,39.5244610742,-7.5955996587,-2.7092883037,8.0643274542,47.12,2.64,47.1938979106,131.41
2019-07-11 22:00:00,40.9444501652,-9.0994003902,41.9433795347,-7.4855498348000005,-2.6994003902,7.9574002535,48.43,-6.4,48.8510480952,132.76,41.5344501652,-24.4094003902,48.1760249288,-7.4855498348000005,-2.6994003902,7.9574002535,49.02,-21.71,53.6123539867,131.0,39.5444501652,-8.9994003902,40.5555513617,-7.4855498348000005,-2.6994003902,7.9574002535,47.03,-6.3,47.4500885141,132.77,40.8744501652,-2.3694003902,40.9430669897,-7.4855498348000005,-2.6994003902,7.9574002535,48.36,0.33,48.3611259174,131.85,38.3144501652,-7.2594003902,38.9961021833,-7.4855498348000005,-2.6994003902,7.9574002535,45.8,-4.5600000000000005,46.0264445727,132.77,39.0344501652,-0.3794003902,39.0362939373,-7.4855498348000005,-2.6994003902,7.9574002535,46.52,2.32,46.5778144614,131.0
2019-07-11 22:30:00,39.8694334418,-8.8953891606,40.8497205779,-7.3005665582,-2.6353891606,7.7616717335,47.17,-6.26,47.5835738464,131.49,40.3094334418,-24.9553891606,47.4090906109,-7.3005665582,-2.6353891606,7.7616717335,47.61,-22.32,52.5822641201,130.13,38.5294334418,-8.8053891606,39.5228050575,-7.3005665582,-2.6353891606,7.7616717335,45.83,-6.17,46.2434622406,131.61,39.6894334418,-3.2553891606,39.8227156974,-7.3005665582,-2.6353891606,7.7616717335,46.99,-0.62,46.994090054,130.92,37.2594334418,-7.1553891606,37.9402816864,-7.3005665582,-2.6353891606,7.7616717335,44.56,-4.52,44.7886592789,131.61,37.8994334418,-2.1153891606,37.9584236568,-7.3005665582,-2.6353891606,7.7616717335,45.2,0.52,45.2029910515,130.13
2019-07-11 23:00:00,37.6724335168,-10.0782233773,38.997215715,-6.7475664832,-2.4782233773,7.1882713188,44.42,-7.6,45.0654679328,132.28,37.9024335168,-25.3982233773,45.6252585442,-6.7475664832,-2.4782233773,7.1882713188,44.65,-22.92,50.1891312935,130.81,36.4224335168,-9.9782233773,37.7645151572,-6.7475664832,-2.4782233773,7.1882713188,43.17,-7.5,43.8166509446,132.3,37.3624335168,-3.4782233773,37.5239853449,-6.7475664832,-2.4782233773,7.1882713188,44.11,-1.0,44.121333842,131.62,35.1724335168,-8.3182233773,36.142674495,-6.7475664832,-2.4782233773,7.1882713188,41.92,-5.84,42.3248390428,132.3,35.6124335168,-2.5182233773,35.7013566965,-6.7475664832,-2.4782233773,7.1882713188,42.36,-0.04,42.3600188857,130.81
2019-07-11 23:30:00,35.6991502744,-10.6845563684,37.2637769839,-6.0608497256,-2.2445563684,6.4631209711,41.76,-8.44,42.6043565847,132.98,35.2491502744,-26.8445563684,44.307254504,-6.0608497256,-2.2445563684,6.4631209711,41.31,-24.6,48.0798928867,131.45,34.5791502744,-10.5745563684,36.1599070254,-6.0608497256,-2.2445563684,6.4631209711,40.64,-8.33,41.4849189465,133.05,34.8491502744,-4.7445563684,35.1706424448,-6.0608497256,-2.2445563684,6.4631209711,40.91,-2.5,40.9863160091,132.32,33.2591502744,-8.9645563684,34.4461078768,-6.0608497256,-2.2445563684,6.4631209711,39.32,-6.72,39.8901090497,133.05,33.2191502744,-4.5645563684,33.5312856865,-6.0608497256,-2.2445563684,6.4631209711,39.28,-2.32,39.348453591,131.45
2019-07-12 00:00:00,33.8035336963,-11.1395843376,35.5917016953,-5.5464663037,-2.0795843376,5.9235090509,39.35,-9.06,40.3795257525,133.16,32.9635336963,-27.6395843376,43.0179169196,-5.5464663037,-2.0795843376,5.9235090509,38.51,-25.56,46.220490045,131.6,32.7735336963,-11.0395843376,34.5828994344,-5.5464663037,-2.0795843376,5.9235090509,38.32,-8.96,39.3535767117,133.21,32.6635336963,-5.5095843376,33.1249445751,-5.5464663037,-2.0795843376,5.9235090509,38.21,-3.43,38.3636416415,132.46,31.4535336963,-9.4395843376,32.8394661109,-5.5464663037,-2.0795843376,5.9235090509,37.0,-7.36,37.7249201457,133.21,31.0535336963,-5.2395843376,31.4924625753,-5.5464663037,-2.0795843376,5.9235090509,36.6,-3.16,36.7361620205,131.6
2019-07-12 00:30:00,32.5979836091,-11.896613941,34.7009792174,-5.3520163909,-2.016613941,5.719336608,37.95,-9.88,39.2150086064,133.5,31.8479836091,-27.576613941,42.127944365,-5.3520163909,-2.016613941,5.719336608,37.2,-25.56,45.1348379858,132.14,31.6279836091,-11.806613941,33.7598204962,-5.3520163909,-2.016613941,5.719336608,36.98,-9.79,38.2539475087,133.68,31.5679836091,-5.316613941,32.0125596125,-5.3520163909,-2.016613941,5.719336608,36.92,-3.3,37.0671876462,133.01,30.3279836091,-10.256613941,32.0153825423,-5.3520163909,-2.016613941,5.719336608,35.68,-8.24,36.6191206885,133.68,30.0479836091,-5.296613941,30.511234622899998,-5.3520163909,-2.016613941,5.719336608,35.4,-3.2800000000000002,35.5516300611,132.14
2019-07-12 01:00:00,31.4445834929,-12.1004489748,33.6924724001,-5.1554165071,-1.9104489748,5.4980118814,36.6,-10.19,37.9920531164,133.75,30.5845834929,-28.2104489748,41.6082465239,-5.1554165071,-1.9104489748,5.4980118814,35.74,-26.3,44.3738391397,132.27,30.5145834929,-11.9904489748,32.7858303595,-5.1554165071,-1.9104489748,5.4980118814,35.67,-10.08,37.0669030268,133.91,30.3545834929,-5.9104489748,30.9246527241,-5.1554165071,-1.9104489748,5.4980118814,35.51,-4.0,35.734578492,133.16,29.2445834929,-10.4704489748,31.0624526624,-5.1554165071,-1.9104489748,5.4980118814,34.4,-8.56,35.4490281954,133.91,28.8445834929,-5.5904489748,29.3813395987,-5.1554165071,-1.9104489748,5.4980118814,34.0,-3.68,34.1985730696,132.27
2019-07-12 01:30:00,31.2330501752,-12.1554689828,33.5150540719,-5.0969498248,-1.8854689828,5.4345092512,36.33,-10.27,37.7536991565,134.24,30.3430501752,-28.8554689828,41.8728884143,-5.0969498248,-1.8854689828,5.4345092512,35.44,-26.97,44.5350929044,132.7,30.3130501752,-12.0654689828,32.6260103706,-5.0969498248,-1.8854689828,5.4345092512,35.41,-10.18,36.8442736392,134.27,30.1430501752,-6.3854689828,30.8119731273,-5.0969498248,-1.8854689828,5.4345092512,35.24,-4.5,35.5261537462,133.53,29.0230501752,-10.5254689828,30.8726892055,-5.0969498248,-1.8854689828,5.4345092512,34.12,-8.64,35.1969316845,134.27,28.6230501752,-5.8454689828,29.2138410512,-5.0969498248,-1.8854689828,5.4345092512,33.72,-3.96,33.9517304419,132.7
2019-07-12 02:00:00,30.6268334748,-12.3001527313,33.0044949349,-5.1731665252,-1.8901527313000002,5.5076609595,35.8,-10.41,37.2828123939,134.12,29.7568334748,-29.1601527313,41.6627368972,-5.1731665252,-1.8901527313000002,5.5076609595,34.93,-27.27,44.3143069448,132.82,29.7168334748,-12.2101527313,32.1275274724,-5.1731665252,-1.8901527313000002,5.5076609595,34.89,-10.32,36.3842617075,134.27,29.5568334748,-6.6901527312999995,30.3045301667,-5.1731665252,-1.8901527313000002,5.5076609595,34.73,-4.8,35.0601326295,133.72,28.4268334748,-10.6901527313,30.370449895,-5.1731665252,-1.8901527313000002,5.5076609595,33.6,-8.8,34.7332693537,134.27,28.1068334748,-5.9701527313,28.7338965617,-5.1731665252,-1.8901527313000002,5.5076609595,33.28,-4.08,33.5291634253,132.82
2019-07-12 02:30:00,30.2366335087,-12.3670702482,32.6680031906,-5.0333664913,-1.8370702481999999,5.3581345012,35.27,-10.53,36.8083387292,134.23,29.1166335087,-29.3770702482,41.3617045496,-5.0333664913,-1.8370702481999999,5.3581345012,34.15,-27.54,43.8711078046,132.67,29.3566335087,-12.2670702482,31.816551407,-5.0333664913,-1.8370702481999999,5.3581345012,34.39,-10.43,35.9368473854,134.27,28.9366335087,-6.9370702482,29.7565404986,-5.0333664913,-1.8370702481999999,5.3581345012,33.97,-5.1,34.3507045051,133.51,28.0466335087,-10.7570702482,30.0387784621,-5.0333664913,-1.8370702481999999,5.3581345012,33.08,-8.92,34.2615352838,134.27,27.4466335087,-6.1570702482,28.1287611708,-5.0333664913,-1.8370702481999999,5.3581345012,32.48,-4.32,32.7660311909,132.67
2019-07-12 03:00:00,29.4867501438,-12.4667740047,32.0138858642,-5.0332498562,-1.8167740047,5.3511000644,34.52,-10.65,36.1255159133,134.4,28.5067501438,-29.276774004700002,40.8627495389,-5.0332498562,-1.8167740047,5.3511000644,33.54,-27.46,43.3472398199,132.95,28.6167501438,-12.3867740047,31.1825361226,-5.0332498562,-1.8167740047,5.3511000644,33.65,-10.57,35.2710561225,134.44,28.3467501438,-6.7467740047,29.1385861562,-5.0332498562,-1.8167740047,5.3511000644,33.38,-4.93,33.7420998161,133.75,27.3667501438,-10.8567740047,29.4416126464,-5.0332498562,-1.8167740047,5.3511000644,32.4,-9.04,33.63750288,134.44,26.8867501438,-5.6967740047,27.4836418139,-5.0332498562,-1.8167740047,5.3511000644,31.92,-3.88,32.1549498522,132.95
2019-07-12 03:30:00,29.128400083,-12.3531310892,31.6395881627,-4.841599917,-1.8131310892,5.1699646133,33.97,-10.54,35.5675765269,134.14,28.398400083,-29.1331310892,40.6842531495,-4.841599917,-1.8131310892,5.1699646133,33.24,-27.32,43.0265034601,132.58,28.288400083,-12.2631310892,30.8320930747,-4.841599917,-1.8131310892,5.1699646133,33.13,-10.45,34.7390184087,134.24,28.248400083,-6.6931310891999996,29.0305031136,-4.841599917,-1.8131310892,5.1699646133,33.09,-4.88,33.4479072589,133.51,26.998400083,-10.7731310892,29.0684358112,-4.841599917,-1.8131310892,5.1699646133,31.84,-8.96,33.0766866539,134.24,26.798400083,-5.9331310892,27.4473366929,-4.841599917,-1.8131310892,5.1699646133,31.64,-4.12,31.907115194,132.58
2019-07-12 04:00:00,28.9874834062,-13.0669981776,31.7965506871,-4.9425165938,-1.7969981776,5.2590562586,33.93,-11.27,35.7527313642,134.53,28.1274834062,-29.0369981776,40.4265084559,-4.9425165938,-1.7969981776,5.2590562586,33.07,-27.24,42.8443987004,133.21,28.1474834062,-12.9769981776,30.9948915759,-4.9425165938,-1.7969981776,5.2590562586,33.09,-11.18,34.9276466427,134.73,27.9774834062,-6.4769981776,28.7174351768,-4.9425165938,-1.7969981776,5.2590562586,32.92,-4.68,33.2509969775,134.11,26.8974834062,-11.4769981776,29.2437360943,-4.9425165938,-1.7969981776,5.2590562586,31.84,-9.68,33.2789422909,134.73,26.5374834062,-5.8369981776,27.1718341902,-4.9425165938,-1.7969981776,5.2590562586,31.48,-4.04,31.7381789018,133.21
2019-07-12 04:30:00,29.1869000183,-13.1008252502,31.9922921173,-5.2130999817,-1.8308252502,5.5252450186,34.4,-11.27,36.1990731926,134.6,28.3969000183,-29.0108252502,40.5957129799,-5.2130999817,-1.8308252502,5.5252450186,33.61,-27.18,43.2248134756,133.21,28.3369000183,-12.9908252502,31.1727676559,-5.2130999817,-1.8308252502,5.5252450186,33.55,-11.16,35.3574334476,134.81,28.2269000183,-6.4408252502,28.9524112044,-5.2130999817,-1.8308252502,5.5252450186,33.44,-4.61,33.7562690474,134.11,27.0669000183,-11.4708252502,29.3972262046,-5.2130999817,-1.8308252502,5.5252450186,32.28,-9.64,33.688692465,134.81,26.7469000183,-5.8308252502,27.3750832636,-5.2130999817,-1.8308252502,5.5252450186,31.96,-4.0,32.2093402602,133.21
2019-07-12 05:00:00,29.227916692,-13.1738356627,32.0596484731,-5.332083308,-1.8438356627,5.6418828732,34.56,-11.33,36.3698020341,135.02,28.327916692,-29.1338356627,40.6355908598,-5.332083308,-1.8438356627,5.6418828732,33.66,-27.29,43.3328939721,133.52,28.367916692,-13.0738356627,31.2356187129,-5.332083308,-1.8438356627,5.6418828732,33.7,-11.23,35.5218650974,135.23,28.157916692,-6.4638356627,28.8903001699,-5.332083308,-1.8438356627,5.6418828732,33.49,-4.62,33.8071664,134.44,27.107916692,-11.5638356627,29.471366487,-5.332083308,-1.8438356627,5.6418828732,32.44,-9.72,33.8649080908,135.23,26.707916692,-5.6838356627,27.3060213482,-5.332083308,-1.8438356627,5.6418828732,32.04,-3.84,32.2692919042,133.52
2019-07-12 05:30:00,29.7201833854,-13.0442039768,32.4567490339,-5.5198166146,-1.9042039768,5.8390382979,35.24,-11.14,36.9588582075,135.02,29.1001833854,-28.9542039768,41.0507807599,-5.5198166146,-1.9042039768,5.8390382979,34.62,-27.05,43.9345752227,133.42,28.8401833854,-12.9442039768,31.6118426274,-5.5198166146,-1.9042039768,5.8390382979,34.36,-11.04,36.0900429482,135.15,28.9101833854,-6.2742039768,29.5831766199,-5.5198166146,-1.9042039768,5.8390382979,34.43,-4.37,34.7062213443,134.33,27.6001833854,-11.4242039768,29.871099066,-5.5198166146,-1.9042039768,5.8390382979,33.12,-9.52,34.4610620846,135.15,27.4401833854,-5.3442039768,27.9557539761,-5.5198166146,-1.9042039768,5.8390382979,32.96,-3.44,33.1390283503,133.42
2019-07-12 06:00:00,30.8508334099,-12.6609293754,33.3477593661,-5.6591665901,-1.9609293754000001,5.989274623,36.51,-10.7,38.0456318123,135.12,30.260833409900002,-28.9109293754,41.8516412583,-5.6591665901,-1.9609293754000001,5.989274623,35.92,-26.95,44.9060007126,133.62,29.9108334099,-12.5709293754,32.4451263002,-5.6591665901,-1.9609293754000001,5.989274623,35.57,-10.61,37.1186880156,135.15,30.0208334099,-6.1309293754,30.6404754146,-5.6591665901,-1.9609293754000001,5.989274623,35.68,-4.17,35.9228520583,134.41,28.6608334099,-11.0009293754,30.6995735943,-5.6591665901,-1.9609293754000001,5.989274623,34.32,-9.04,35.4906184787,135.15,28.5408334099,-5.2409293754,29.0180377085,-5.6591665901,-1.9609293754000001,5.989274623,34.2,-3.2800000000000002,34.3569265214,133.62
2019-07-12 06:30:00,34.2241333747,-10.9920343177,35.9460167987,-6.1058666253,-2.1420343177,6.4706968917,40.33,-8.85,41.2896040184,133.93,34.1841333747,-26.6620343177,43.3522669365,-6.1058666253,-2.1420343177,6.4706968917,40.29,-24.52,47.1647590898,132.47,33.1341333747,-10.9020343177,34.8815875034,-6.1058666253,-2.1420343177,6.4706968917,39.24,-8.76,40.2059100133,134.08,33.8041333747,-4.2720343177,34.0730055972,-6.1058666253,-2.1420343177,6.4706968917,39.91,-2.13,39.9667987209,133.34,31.8941333747,-9.3020343177,33.2229376511,-6.1058666253,-2.1420343177,6.4706968917,38.0,-7.16,38.6686643162,134.08,32.1741333747,-3.2620343177,32.3390742957,-6.1058666253,-2.1420343177,6.4706968917,38.28,-1.12,38.2963810301,132.47
2019-07-12 07:00:00,37.8467000571,-9.3231392601,38.9781173337,-6.6032999429,-2.3231392601,7.0000390111,44.45,-7.0,44.997805502,133.51,37.7167000571,-25.5431392601,45.5521835531,-6.6032999429,-2.3231392601,7.0000390111,44.32,-23.22,50.0342962377,131.99,36.6167000571,-9.2631392601,37.7702061422,-6.6032999429,-2.3231392601,7.0000390111,43.22,-6.94,43.773645039,133.56,37.2067000571,-3.2931392601000002,37.3521524859,-6.6032999429,-2.3231392601,7.0000390111,43.81,-0.97,43.8207371001,132.85,35.3167000571,-7.5631392601,36.1174525457,-6.6032999429,-2.3231392601,7.0000390111,41.92,-5.24,42.2462306011,133.56,35.5167000571,-2.2831392601,35.5900085393,-6.6032999429,-2.3231392601,7.0000390111,42.12,0.04,42.1200189933,131.99
2019-07-12 07:30:00,40.9728167235,-7.6568062690000005,41.6821111809,-6.9471832765,-2.556806269,7.4027436653,47.92,-5.1,48.1906256444,132.76,41.7328167235,-22.666806269,47.4911791611,-6.9471832765,-2.556806269,7.4027436653,48.68,-20.11,52.670243022,131.06,39.6228167235,-7.616806269,40.348275587,-6.9471832765,-2.556806269,7.4027436653,46.57,-5.06,46.8440871402,132.79,41.0928167235,-0.716806269,41.0990680855,-6.9471832765,-2.556806269,7.4027436653,48.04,1.8399999999999999,48.0752243885,131.9,38.2528167235,-5.916806269,38.7077070324,-6.9471832765,-2.556806269,7.4027436653,45.2,-3.36,45.3247129059,132.79,39.2528167235,1.323193731,39.2751125063,-6.9471832765,-2.556806269,7.4027436653,46.2,3.88,46.3626401319,131.06
2019-07-12 08:00:00,43.6539833788,-5.7605212550000005,44.0324183978,-6.6560166212,-2.6005212550000003,7.1459966457,50.31,-3.16,50.4091430199,132.52,44.5939833788,-21.130521255,49.3469581848,-6.6560166212,-2.6005212550000003,7.1459966457,51.25,-18.53,54.4970035874,131.06,42.1939833788,-5.740521255,42.5826938749,-6.6560166212,-2.6005212550000003,7.1459966457,48.85,-3.14,48.9508130678,132.58,43.8639833788,0.789478745,43.8710874556,-6.6560166212,-2.6005212550000003,7.1459966457,50.52,3.39,50.6336103789,131.75,40.8239833788,-4.000521255,41.0195293637,-6.6560166212,-2.6005212550000003,7.1459966457,47.48,-1.4,47.500635785200004,132.58,41.9839833788,2.639478745,42.0668718637,-6.6560166212,-2.6005212550000003,7.1459966457,48.64,5.24,48.9214390631,131.06
2019-07-12 08:30:00,45.5693167094,-4.2351729489,45.7657002051,-6.0306832906,-2.5151729489,6.534159159,51.6,-1.72,51.6286587081,131.83,46.3093167094,-19.4251729489,50.2184244892,-6.0306832906,-2.5151729489,6.534159159,52.34,-16.91,55.0038516833,130.46,44.0693167094,-4.2551729489,44.2742721234,-6.0306832906,-2.5151729489,6.534159159,50.1,-1.74,50.1302064628,131.97,45.5493167094,2.2848270511,45.6065860084,-6.0306832906,-2.5151729489,6.534159159,51.58,4.8,51.8028609249,131.3,42.6093167094,-2.5151729489,42.6834858628,-6.0306832906,-2.5151729489,6.534159159,48.64,0.0,48.64,131.97,43.5693167094,3.3648270511,43.699055134,-6.0306832906,-2.5151729489,6.534159159,49.6,5.88,49.9473162442,130.46
2019-07-12 09:00:00,46.2309500257,-3.6525788276,46.3750156051,-5.3090499743,-2.3725788276,5.8150788406,51.54,-1.28,51.5558920008,131.37,46.6709500257,-18.2025788276,50.0950242268,-5.3090499743,-2.3725788276,5.8150788406,51.98,-15.83,54.3369975247,129.78,44.7309500257,-3.6825788276,44.88228244,-5.3090499743,-2.3725788276,5.8150788406,50.04,-1.31,50.0571443452,131.4,45.9009500257,3.2774211724,46.0178085398,-5.3090499743,-2.3725788276,5.8150788406,51.21,5.65,51.5207395133,130.58,43.2909500257,-1.9325788276,43.3340652958,-5.3090499743,-2.3725788276,5.8150788406,48.6,0.44,48.6019917287,131.4,43.9309500257,3.8274211724000002,44.0973641275,-5.3090499743,-2.3725788276,5.8150788406,49.24,6.2,49.6287980914,129.78
2019-07-12 09:30:00,47.4871333941,-3.0616100652,47.5857257398,-5.3628666059,-2.4116100652,5.8801531731,52.85,-0.65,52.8539970106,131.37,48.1471333941,-16.8116100652,50.9978106104,-5.3628666059,-2.4116100652,5.8801531731,53.51,-14.4,55.4137176158,130.15,45.9371333941,-3.0916100652,46.0410499149,-5.3628666059,-2.4116100652,5.8801531731,51.3,-0.68,51.3045066247,131.7,47.3271333941,4.6483899348,47.5548639394,-5.3628666059,-2.4116100652,5.8801531731,52.69,7.06,53.1608850566,130.95,44.4371333941,-1.3316100652,44.4570805345,-5.3628666059,-2.4116100652,5.8801531731,49.8,1.08,49.8117094668,131.7,45.2371333941,6.1483899348,45.6530495861,-5.3628666059,-2.4116100652,5.8801531731,50.6,8.56,51.3189399735,130.15
2019-07-12 10:00:00,48.1467000709,-1.5830992441,48.1727197793,-4.7232999291,-2.3730992441,5.2859400529,52.87,0.79,52.8759018836,131.01,48.9167000709,-16.9230992441,51.7613256578,-4.7232999291,-2.3730992441,5.2859400529,53.64,-14.55,55.5783420048,129.47,46.5867000709,-1.6430992441,46.6156668795,-4.7232999291,-2.3730992441,5.2859400529,51.31,0.73,51.3151926821,131.13,48.0867000709,4.4269007559,48.2900421827,-4.7232999291,-2.3730992441,5.2859400529,52.81,6.8,53.2459960936,130.3,45.0767000709,0.0669007559,45.0767497164,-4.7232999291,-2.3730992441,5.2859400529,49.8,2.44,49.8597392693,131.13,46.0367000709,5.9869007559,46.4243549667,-4.7232999291,-2.3730992441,5.2859400529,50.76,8.36,51.4438256742,129.47
2019-07-12 10:30:00,48.2033500785,-1.5574947103999999,48.2285055601,-4.2966499215,-2.2174947104,4.8351301263,52.5,0.66,52.5041484075,131.38,48.5133500785,-16.4874947104,51.2384876598,-4.2966499215,-2.2174947104,4.8351301263,52.81,-14.27,54.7040126499,129.89,46.6533500785,-1.6374947104,46.6820786006,-4.2966499215,-2.2174947104,4.8351301263,50.95,0.58,50.9533011688,131.63,47.7133500785,4.9525052896,47.9696892252,-4.2966499215,-2.2174947104,4.8351301263,52.01,7.17,52.5018952039,130.82,45.1833500785,0.1425052896,45.1835748041,-4.2966499215,-2.2174947104,4.8351301263,49.48,2.36,49.5362493534,131.63,45.6633500785,5.7025052896,46.0180411032,-4.2966499215,-2.2174947104,4.8351301263,49.96,7.92,50.5838709472,129.89
2019-07-12 11:00:00,48.1748167048,-0.7507372571,48.1806659457,-3.2951832952,-2.0707372571000002,3.8918100849,51.47,1.32,51.4869235826,131.11,48.4348167048,-16.2807372571,51.0978852289,-3.2951832952,-2.0707372571000002,3.8918100849,51.73,-14.21,53.6462207429,129.5,46.6548167048,-0.8607372571,46.6627559236,-3.2951832952,-2.0707372571000002,3.8918100849,49.95,1.21,49.9646535063,131.16,47.6548167048,5.0292627429,47.9194640925,-3.2951832952,-2.0707372571000002,3.8918100849,50.95,7.1,51.4423220705,130.39,45.1048167048,0.8492627429,45.1128112312,-3.2951832952,-2.0707372571000002,3.8918100849,48.4,2.92,48.4880026398,131.16,45.5848167048,6.1692627429,46.0003838767,-3.2951832952,-2.0707372571000002,3.8918100849,48.88,8.24,49.5696681449,129.5
2019-07-12 11:30:00,49.2019833691,-3.0508973208,49.296482044,-3.4980166309,-1.8708973208000002,3.9669102756,52.7,-1.18,52.7132089708,130.2,47.8619833691,-17.9008973208,51.1000154297,-3.4980166309,-1.8708973208000002,3.9669102756,51.36,-16.03,53.8034431984,129.04,47.6619833691,-3.0508973208,47.7595292391,-3.4980166309,-1.8708973208000002,3.9669102756,51.16,-1.18,51.1736064783,130.27,47.1219833691,3.2791026792,47.2359379183,-3.4980166309,-1.8708973208000002,3.9669102756,50.62,5.15,50.8813020667,129.83,46.2619833691,5.2891026792,46.5633516018,-3.4980166309,-1.8708973208000002,3.9669102756,49.76,7.16,50.2724894948,130.27,45.2619833691,9.8091026792,46.31269409,-3.4980166309,-1.8708973208000002,3.9669102756,48.76,11.68,50.1394056606,129.04
2019-07-12 12:00:00,48.5226500582,-7.3364056906,49.074131853,-2.2673499418,-1.7564056906,2.8680719497,50.79,-5.58,51.095601572,130.97,47.3126500582,-22.8764056906,52.5529903321,-2.2673499418,-1.7564056906,2.8680719497,49.58,-21.12,53.8909157465,129.48,47.0926500582,-7.2264056906,47.6438729399,-2.2673499418,-1.7564056906,2.8680719497,49.36,-5.47,49.6621636661,131.03,46.6726500582,-1.4364056906,46.6947483639,-2.2673499418,-1.7564056906,2.8680719497,48.94,0.32,48.9410461678,130.33,45.9326500582,14.0035943094,48.0198812468,-2.2673499418,-1.7564056906,2.8680719497,48.2,15.76,50.7111190963,131.03,45.2926500582,15.4435943094,47.8532000444,-2.2673499418,-1.7564056906,2.8680719497,47.56,17.2,50.5746339581,129.48
2019-07-12 12:30:00,48.5406167816,-8.1598164718,49.2216830512,-2.6593832184,-1.9198164718,3.2799412171,51.2,-6.24,51.578848378,131.52,48.0306167816,-22.6998164718,53.124587681,-2.6593832184,-1.9198164718,3.2799412171,50.69,-20.78,54.7839803227,129.78,47.1006167816,-8.0398164718,47.7818663314,-2.6593832184,-1.9198164718,3.2799412171,49.76,-6.12,50.1349379176,131.57,47.3506167816,-1.1398164718000001,47.3643335347,-2.6593832184,-1.9198164718,3.2799412171,50.01,0.78,50.0160824136,130.65,45.9806167816,13.3601835282,47.8822683624,-2.6593832184,-1.9198164718,3.2799412171,48.64,15.28,50.9836052079,131.57,45.9006167816,16.0001835282,48.6093868905,-2.6593832184,-1.9198164718,3.2799412171,48.56,17.92,51.7609891714,129.78
2019-07-12 13:00:00,48.2838834934,-7.9277107124,48.9303791355,-1.6861165066,-1.6877107124,2.3856563715,49.97,-6.24,50.3581026251,131.52,47.4338834934,-22.3677107124,52.4431862665,-1.6861165066,-1.6877107124,2.3856563715,49.12,-20.68,53.2957484233,129.78,46.8838834934,-7.8177107124,47.5312016701,-1.6861165066,-1.6877107124,2.3856563715,48.57,-6.13,48.9553041049,131.57,46.8038834934,-0.7877107124,46.8105116211,-1.6861165066,-1.6877107124,2.3856563715,48.49,0.9,48.4983515184,130.65,45.7538834934,13.5922892876,47.7301600961,-1.6861165066,-1.6877107124,2.3856563715,47.44,15.28,49.8400642054,131.57,45.3938834934,15.9922892876,48.1285567545,-1.6861165066,-1.6877107124,2.3856563715,47.08,17.68,50.2902455751,129.78
2019-07-12 13:30:00,47.5169668478,-8.3859893993,48.2512896886,-2.1630331522,-1.8859893993,2.8697854331,49.68,-6.5,50.1034170491,131.52,47.4269668478,-23.2159893993,52.8043497088,-2.1630331522,-1.8859893993,2.8697854331,49.59,-21.33,53.9827472439,129.95,46.1969668478,-8.2559893993,46.928894158,-2.1630331522,-1.8859893993,2.8697854331,48.36,-6.37,48.7777254492,131.57,46.7769668478,-1.6159893993,46.8048720671,-2.1630331522,-1.8859893993,2.8697854331,48.94,0.27,48.9407447839,130.65,45.1169668478,13.1940106007,47.0066230788,-2.1630331522,-1.8859893993,2.8697854331,47.28,15.08,49.6266541286,131.57,45.3969668478,15.7540106007,48.0528193656,-2.1630331522,-1.8859893993,2.8697854331,47.56,17.64,50.7259617947,129.95
2019-07-12 14:00:00,1.4286168171,-2.1449965435,2.5771992902000003,-1.9213831829,-1.6949965435,2.5621722460000003,3.35,-0.45,3.3800887562,27.05,51.7486168171,-24.2249965435,57.1381641288,-1.9213831829,-1.6949965435,2.5621722460000003,53.67,-22.53,58.2071284294,130.52,62.3586168171,-10.0549965435,63.164072437,-1.9213831829,-1.6949965435,2.5621722460000003,64.28,-8.36,64.8213545061,131.95,51.1686168171,-2.4349965435,51.2265219895,-1.9213831829,-1.6949965435,2.5621722460000003,53.09,-0.74,53.0951570296,131.38,61.3186168171,11.7850034565,62.4408446037,-1.9213831829,-1.6949965435,2.5621722460000003,63.24,13.48,64.6607145027,131.95,49.7186168171,15.3450034565,52.0327780277,-1.9213831829,-1.6949965435,2.5621722460000003,51.64,17.04,54.3787752712,130.52
2019-07-12 14:30:00,-2.3592498069,-1.983307285,3.0821368299,-2.3592498069,-1.983307285,3.0821368299,0.0,0.0,0.0,5.62,52.0807501931,-24.693307285,57.6382161881,-2.3592498069,-1.983307285,3.0821368299,54.44,-22.71,58.986928213,130.42,61.7307501931,-10.863307285,62.6793184756,-2.3592498069,-1.983307285,3.0821368299,64.09,-8.88,64.7022603933,132.04,51.500750193100004,-2.903307285,51.582520912,-2.3592498069,-1.983307285,3.0821368299,53.86,-0.92,53.867856835,131.38,60.6807501931,10.976692715,61.6655594879,-2.3592498069,-1.983307285,3.0821368299,63.04,12.96,64.3583964996,132.04,50.0807501931,14.936692715,52.2607532396,-2.3592498069,-1.983307285,3.0821368299,52.44,16.92,55.1020870748,130.42
2019-07-12 15:00:00,-3.4007997586,-1.7444361110000002,3.8221062706,-3.4007997586,-1.7444361110000002,3.8221062706,0.0,0.0,0.0,0.0,51.7592002413,-24.824436111,57.4044200202,-3.4007997586,-1.7444361110000002,3.8221062706,55.16,-23.08,59.7939127337,130.61,64.5692002413,-10.554436111,65.4261243039,-3.4007997586,-1.7444361110000002,3.8221062706,67.97,-8.81,68.5385803763,132.25,51.1692002413,-2.934436111,51.2532727602,-3.4007997586,-1.7444361110000002,3.8221062706,54.57,-1.19,54.5829735357,131.56,63.5592002413,11.375563889,64.5691519931,-3.4007997586,-1.7444361110000002,3.8221062706,66.96,13.12,68.2332470281,132.25,49.7192002413,15.255563889,52.0070293538,-3.4007997586,-1.7444361110000002,3.8221062706,53.12,17.0,55.7739580808,130.61
2019-07-12 15:30:00,-1.7240664211999999,-1.5872703278,2.3434658346,-1.7240664211999999,-1.5872703278,2.3434658346,0.0,0.0,0.0,0.0,51.3259335788,-24.9772703278,57.0807803973,-1.7240664211999999,-1.5872703278,2.3434658346,53.05,-23.39,57.9775353046,130.24,62.7659335788,-10.6272703278,63.6592592844,-1.7240664211999999,-1.5872703278,2.3434658346,64.49,-9.04,65.1205167363,131.83,50.8059335788,-3.2372703278,50.9089658704,-1.7240664211999999,-1.5872703278,2.3434658346,52.53,-1.65,52.5559073749,131.18,61.7159335788,11.0927296722,62.7049049843,-1.7240664211999999,-1.5872703278,2.3434658346,63.44,12.68,64.694791135,131.83,49.3559335788,13.8127296722,51.2523139032,-1.7240664211999999,-1.5872703278,2.3434658346,51.08,15.4,53.3509737493,130.24
2019-07-12 16:00:00,-3.3361664815,-1.738191113,3.7618233794,-3.3361664815,-1.738191113,3.7618233794,0.0,0.0,0.0,0.0,51.5238335185,-24.768191113,57.1678993094,-3.3361664815,-1.738191113,3.7618233794,54.86,-23.03,59.4979033244,129.66,63.4538335185,-11.098191113,64.4170694317,-3.3361664815,-1.738191113,3.7618233794,66.79,-9.36,67.4426697277,131.48,50.9438335185,-3.118191113,51.0391740663,-3.3361664815,-1.738191113,3.7618233794,54.28,-1.38,54.2975395391,130.58,62.4238335185,10.621808887,63.3210692832,-3.3361664815,-1.738191113,3.7618233794,65.76,12.36,66.9114878029,131.48,49.5038335185,13.781808887,51.386455309,-3.3361664815,-1.738191113,3.7618233794,52.84,15.52,55.0720981986,129.66
2019-07-12 16:30:00,-4.0413164298,-2.011409776,4.5142006793,-4.0413164298,-2.011409776,4.5142006793,0.0,0.0,0.0,93.4,52.7186835702,-25.011409776,58.3509230121,-4.0413164298,-2.011409776,4.5142006793,56.76,-23.0,61.2429391849,129.51,63.7286835702,-11.271409776,64.7177702639,-4.0413164298,-2.011409776,4.5142006793,67.77,-9.26,68.3997112567,131.36,52.0586835702,-3.371409776,52.1677384879,-4.0413164298,-2.011409776,4.5142006793,56.1,-1.3599999999999999,56.1164824272,130.44,62.7186835702,10.388590224,63.573233956,-4.0413164298,-2.011409776,4.5142006793,66.76,12.4,67.901823245,131.36,50.6386835702,13.188590224,52.3279579749,-4.0413164298,-2.011409776,4.5142006793,54.68,15.2,56.7533470379,129.51
