Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-12 17:00:00,-3.9683497474,-2.1290239052,4.5033923332,-3.9683497474,-2.1290239052,4.5033923332,0.0,0.0,0.0,131.53,53.3816502526,-25.6490239052,59.2239226241,-3.9683497474,-2.1290239052,4.5033923332,57.35,-23.52,61.9855862278,130.27,63.7316502526,-11.7390239052,64.803764753,-3.9683497474,-2.1290239052,4.5033923332,67.7,-9.61,68.3786669949,131.8,52.5816502526,-3.7990239052,52.7187113454,-3.9683497474,-2.1290239052,4.5033923332,56.55,-1.67,56.5746533352,130.93,62.8316502526,10.1509760948,63.6463556627,-3.9683497474,-2.1290239052,4.5033923332,66.8,12.28,67.9193521759,131.8,51.2716502526,13.1109760948,52.9214494679,-3.9683497474,-2.1290239052,4.5033923332,55.24,15.24,57.3037101766,130.27
2019-07-12 17:30:00,-4.7269163972,-2.2262377076,5.2249280336,-4.7269163972,-2.2262377076,5.2249280336,0.0,0.0,0.0,131.39,53.5830836028,-26.3562377076,59.7143041028,-4.7269163972,-2.2262377076,5.2249280336,58.31,-24.13,63.1055702771,130.44,64.7730836028,-12.3862377076,65.9467303508,-4.7269163972,-2.2262377076,5.2249280336,69.5,-10.16,70.23870443,132.09,52.7830836028,-4.4562377076,52.9708596223,-4.7269163972,-2.2262377076,5.2249280336,57.51,-2.23,57.55321885,131.19,63.8730836028,9.5337622924,64.5806738303,-4.7269163972,-2.2262377076,5.2249280336,68.6,11.76,69.6007011459,132.09,51.4730836028,13.4937622924,53.212404159,-4.7269163972,-2.2262377076,5.2249280336,56.2,15.72,58.357162371,130.44
2019-07-12 18:00:00,-5.592799827,-2.3637317471,6.0717903189,-5.592799827,-2.3637317471,6.0717903189,0.0,0.0,0.0,131.59,53.537200173,-26.9937317471,59.9574295313,-5.592799827,-2.3637317471,6.0717903189,59.13,-24.63,64.0546157587,130.69,64.727200173,-12.6437317471,65.9505450677,-5.592799827,-2.3637317471,6.0717903189,70.32,-10.28,71.0674383948,132.2,52.707200173,-4.9737317471,52.9413539454,-5.592799827,-2.3637317471,6.0717903189,58.3,-2.61,58.3583935694,131.43,63.847200173,9.3562682529,64.5290998353,-5.592799827,-2.3637317471,6.0717903189,69.44,11.72,70.4220988043,132.2,51.407200173,13.3962682529,53.1240080635,-5.592799827,-2.3637317471,6.0717903189,57.0,15.76,59.1386303528,130.69
2019-07-12 18:30:00,-6.1015830866,-7.8290400793,9.9258845815,-6.1015830866,-2.6290400793,6.6438819903,0.0,-5.2,5.2,132.4,52.4284169134,-28.9290400793,59.880115731000004,-6.1015830866,-2.6290400793,6.6438819903,58.53,-26.3,64.1673663165,131.24,62.2984169134,-14.1390400793,63.8827457478,-6.1015830866,-2.6290400793,6.6438819903,68.4,-11.51,69.3616616006,132.48,51.6284169134,-6.6990400793,52.0612194533,-6.1015830866,-2.6290400793,6.6438819903,57.73,-4.07,57.8732909035,131.95,61.4584169134,8.0109599207,61.9783227294,-6.1015830866,-2.6290400793,6.6438819903,67.56,10.64,68.3927130621,132.48,50.4184169134,11.3709599207,51.684770422,-6.1015830866,-2.6290400793,6.6438819903,56.52,14.0,58.2280894414,131.24
2019-07-12 19:00:00,-20.6385496073,-8.3873584886,22.2777357985,-4.0485496073,-1.8673584885999999,4.4584505882,-16.59,-6.52,17.8252208962,132.6,54.1414503927,-28.8473584886,61.3471005215,-4.0485496073,-1.8673584885999999,4.4584505882,58.19,-26.98,64.1404435594,131.24,63.9914503927,-13.8373584886,65.4704377051,-4.0485496073,-1.8673584885999999,4.4584505882,68.04,-11.97,69.0848934283,132.58,53.3614503927,-6.5873584886,53.7665107652,-4.0485496073,-1.8673584885999999,4.4584505882,57.41,-4.72,57.603702138,132.22,63.1914503927,8.3326415114,63.7384681122,-4.0485496073,-1.8673584885999999,4.4584505882,67.24,10.2,68.0092464302,132.58,52.1514503927,11.6526415114,53.4374197754,-4.0485496073,-1.8673584885999999,4.4584505882,56.2,13.52,57.803377064,131.24
2019-07-12 19:30:00,-41.0941828023,-7.7390314053,41.8165573342,-0.0241828023,-0.5590314053000001,0.5595542154,-41.07,-7.18,41.6928926797,133.06,56.5658171977,-28.3790314053,63.2855520537,-0.0241828023,-0.5590314053000001,0.5595542154,56.59,-27.82,63.0585481913,131.58,66.1958171977,-14.7290314053,67.8146782091,-0.0241828023,-0.5590314053000001,0.5595542154,66.22,-14.17,67.7191058712,133.34,55.8358171977,-6.0090314053,56.1582312806,-0.0241828023,-0.5590314053000001,0.5595542154,55.86,-5.45,56.125235857,132.52,65.4158171977,7.5209685947,65.8467471349,-0.0241828023,-0.5590314053000001,0.5595542154,65.44,8.08,65.9369395711,133.34,54.6558171977,12.6809685947,56.1076226376,-0.0241828023,-0.5590314053000001,0.5595542154,54.68,13.24,56.2601102025,131.58
2019-07-12 20:00:00,-25.6419995631,-4.6756610172,26.0648028487,-3.1319995631,-1.5156610172,3.4794611052,-22.51,-3.16,22.730721502,132.71,52.3580004369,-30.0356610172,60.3614209781,-3.1319995631,-1.5156610172,3.4794611052,55.49,-28.52,62.3901474594,132.19,61.8480004369,-16.5856610172,64.0332672087,-3.1319995631,-1.5156610172,3.4794611052,64.98,-15.07,66.7046122843,134.0,51.6680004369,-7.4556610172,52.2031526859,-3.1319995631,-1.5156610172,3.4794611052,54.8,-5.94,55.1209905571,133.13,61.1080004369,5.8843389828,61.3906602234,-3.1319995631,-1.5156610172,3.4794611052,64.24,7.4,64.6648095953,134.0,50.5480004369,11.6043389828,51.8629061218,-3.1319995631,-1.5156610172,3.4794611052,53.68,13.12,55.2600832428,132.19
2019-07-12 20:30:00,-9.0983661599,-2.9438518787,9.5627679395,-6.3683661599,-2.4738518787,6.8319858507,-2.73,-0.47000000000000003,2.7701624501,131.61,47.5816338401,-31.8038518787,57.2319567481,-6.3683661599,-2.4738518787,6.8319858507,53.95,-29.33,61.4072585286,131.42,57.3816338401,-18.5538518787,60.3066938382,-6.3683661599,-2.4738518787,6.8319858507,63.75,-16.08,65.7467025789,133.2,46.9316338401,-9.4638518787,47.8763276294,-6.3683661599,-2.4738518787,6.8319858507,53.3,-6.99,53.7563958985,132.36,56.5916338401,3.6461481213,56.7089712198,-6.3683661599,-2.4738518787,6.8319858507,62.96,6.12,63.2567466757,133.2,45.7916338401,9.4461481213,46.7557851402,-6.3683661599,-2.4738518787,6.8319858507,52.16,11.92,53.5046913831,131.42
2019-07-12 21:00:00,-7.1526829253,-2.6359095771,7.622918885,-7.1526829253,-2.6359095771,7.622918885,0.0,0.0,0.0,131.61,45.7373170747,-32.9259095771,56.3561682043,-7.1526829253,-2.6359095771,7.622918885,52.89,-30.29,60.9494561091,131.42,55.3273170747,-19.3959095771,58.6286049895,-7.1526829253,-2.6359095771,7.622918885,62.48,-16.76,64.6888552998,133.29,45.1173170747,-10.5259095771,46.3289010494,-7.1526829253,-2.6359095771,7.622918885,52.27,-7.89,52.8621320039,132.36,54.5673170747,2.8040904229,54.6393174906,-7.1526829253,-2.6359095771,7.622918885,61.72,5.44,61.9592769487,133.29,43.9673170747,8.1240904229,44.711584807,-7.1526829253,-2.6359095771,7.622918885,51.12,10.76,52.2401378252,131.42
2019-07-12 21:30:00,27.8421669278,-12.7176949996,30.6092473827,-7.3178330722,-2.6176949996000003,7.7719372092,35.16,-10.1,36.5819026296,132.55,41.0921669278,-32.5076949996,52.3957671669,-7.3178330722,-2.6176949996000003,7.7719372092,48.41,-29.89,56.8941139311,131.42,42.3321669278,-16.7276949996,45.5173388589,-7.3178330722,-2.6176949996000003,7.7719372092,49.65,-14.11,51.6160304557,133.18,40.5821669278,-10.1776949996,41.8389501309,-7.3178330722,-2.6176949996000003,7.7719372092,47.9,-7.5600000000000005,48.492923195,132.44,41.4421669278,5.2223050004000005,41.7699134448,-7.3178330722,-2.6176949996000003,7.7719372092,48.76,7.84,49.3862652971,133.18,39.4021669278,8.6223050004,40.3345373362,-7.3178330722,-2.6176949996000003,7.7719372092,46.72,11.24,48.0530540132,131.42
2019-07-12 22:00:00,39.5020335347,-16.2595524926,42.717487059,-7.4179664653,-2.6395524926,7.8735928166,46.92,-13.62,48.8568398487,133.95,39.8220335347,-32.5295524926,51.4195112793,-7.4179664653,-2.6395524926,7.8735928166,47.24,-29.89,55.9019650817,132.17,38.2520335347,-15.9795524926,41.4555685934,-7.4179664653,-2.6395524926,7.8735928166,45.67,-13.34,47.5784037143,133.95,39.3320335347,-9.9595524926,40.573409369,-7.4179664653,-2.6395524926,7.8735928166,46.75,-7.32,47.31960376,133.17,37.3020335347,6.1204475074,37.800814588,-7.4179664653,-2.6395524926,7.8735928166,44.72,8.76,45.5699023479,133.95,38.2220335347,9.2404475074,39.3231448089,-7.4179664653,-2.6395524926,7.8735928166,45.64,11.88,47.1608312056,132.17
2019-07-12 22:30:00,38.6095667929,-17.8900008385,42.5529173846,-7.1904332071,-2.6000008384999997,7.6460665747,45.8,-15.29,48.2848226672,133.95,38.8895667929,-33.4600008385,51.3027295712,-7.1904332071,-2.6000008384999997,7.6460665747,46.08,-30.86,55.4590479543,132.32,37.4095667929,-17.5700008385,41.3301417503,-7.1904332071,-2.6000008384999997,7.6460665747,44.6,-14.97,47.045306886,134.03,38.4395667929,-10.8600008385,39.9442100115,-7.1904332071,-2.6000008384999997,7.6460665747,45.63,-8.26,46.3715915189,133.29,36.4895667929,4.5599991615,36.773388164400004,-7.1904332071,-2.6000008384999997,7.6460665747,43.68,7.16,44.2629416103,134.03,37.2895667929,7.6399991615000005,38.0641744793,-7.1904332071,-2.6000008384999997,7.6460665747,44.48,10.24,45.643488035,132.32
2019-07-12 23:00:00,36.7096501387,-19.1306252964,41.3954011641,-6.7603498613,-2.4706252964,7.1976607035,43.47,-16.66,46.5531577876,134.41,37.0296501387,-33.7006252964,50.0692234288,-6.7603498613,-2.4706252964,7.1976607035,43.79,-31.23,53.7854720161,132.71,35.5996501387,-18.7806252964,40.2498071613,-6.7603498613,-2.4706252964,7.1976607035,42.36,-16.31,45.3914716659,134.45,36.6496501387,-10.9606252964,38.2535248334,-6.7603498613,-2.4706252964,7.1976607035,43.41,-8.49,44.2324338015,133.77,34.6796501387,3.4893747036000002,34.854753902,-6.7603498613,-2.4706252964,7.1976607035,41.44,5.96,41.8663970267,134.45,35.5596501387,7.9693747036,36.4417295302,-6.7603498613,-2.4706252964,7.1976607035,42.32,10.44,43.5887141357,132.71
2019-07-12 23:30:00,38.1263169694,-19.5565104866,42.8494241276,-11.4736830306,-3.9665104866,12.139959132,49.6,-15.59,51.9923850193,134.3,32.2963169694,-36.1465104866,48.4729028442,-11.4736830306,-3.9665104866,12.139959132,43.77,-32.18,54.3264696074,132.92,36.8263169694,-19.1965104866,41.5293105697,-11.4736830306,-3.9665104866,12.139959132,48.3,-15.23,50.6442780578,134.33,31.9163169694,-13.3665104866,34.6022382438,-11.4736830306,-3.9665104866,12.139959132,43.39,-9.4,44.3965325223,134.0,35.9263169694,3.1134895134,36.0609770796,-11.4736830306,-3.9665104866,12.139959132,47.4,7.08,47.9258427156,134.33,30.8463169694,6.3534895134,31.493842248500002,-11.4736830306,-3.9665104866,12.139959132,42.32,10.32,43.5601285581,132.92
2019-07-13 00:00:00,37.5195668371,-20.9311382967,42.9631289135,-12.6804331629,-4.3011382967,13.3900401734,50.2,-16.63,52.8828601723,134.91,29.6995668371,-38.2111382967,48.3958196567,-12.6804331629,-4.3011382967,13.3900401734,42.38,-33.91,54.276629409,133.62,36.2195668371,-20.5311382967,41.6339364176,-12.6804331629,-4.3011382967,13.3900401734,48.9,-16.23,51.5230327135,135.08,29.3995668371,-15.1811382967,33.0877846069,-12.6804331629,-4.3011382967,13.3900401734,42.08,-10.88,43.4637872257,134.73,35.3595668371,1.9788617033,35.4148960262,-12.6804331629,-4.3011382967,13.3900401734,48.04,6.28,48.4487357936,135.08,28.3595668371,5.0188617033,28.8002431237,-12.6804331629,-4.3011382967,13.3900401734,41.04,9.32,42.0849616847,133.62
2019-07-13 00:30:00,33.7219667033,-21.5046450323,39.9952596729,-12.0680332967,-4.0846450323,12.740555431,45.79,-17.42,48.9916370414,134.56,30.5819667033,-38.3246450323,49.0309606707,-12.0680332967,-4.0846450323,12.740555431,42.65,-34.24,54.6936934207,133.28,32.5719667033,-21.1246450323,38.8224631194,-12.0680332967,-4.0846450323,12.740555431,44.64,-17.04,47.7817036113,134.68,30.2719667033,-15.3846450323,33.9570209361,-12.0680332967,-4.0846450323,12.740555431,42.34,-11.3,43.821976222,134.31,31.6519667033,1.2353549677,31.6760650662,-12.0680332967,-4.0846450323,12.740555431,43.72,5.32,44.0424885764,134.68,29.2519667033,4.9153549677,29.6620678724,-12.0680332967,-4.0846450323,12.740555431,41.32,9.0,42.288797571,133.28
2019-07-13 01:00:00,31.4157501837,-22.5188163256,38.6528970235,-11.6542498163,-3.9488163256,12.3050676209,43.07,-18.57,46.902769641,134.79,30.4957501837,-38.5788163256,49.1763749004,-11.6542498163,-3.9488163256,12.3050676209,42.15,-34.63,54.5514381112,133.28,30.3657501837,-22.1188163256,37.5675500913,-11.6542498163,-3.9488163256,12.3050676209,42.02,-18.17,45.780228265,134.9,30.1957501837,-15.6088163256,33.9914471043,-11.6542498163,-3.9488163256,12.3050676209,41.85,-11.66,43.4439650585,134.31,29.4657501837,0.2511836744,29.4668207842,-11.6542498163,-3.9488163256,12.3050676209,41.12,4.2,41.33393763,134.9,29.1857501837,4.5311836744,29.5353963792,-11.6542498163,-3.9488163256,12.3050676209,40.84,8.48,41.7111016397,133.28
2019-07-13 01:30:00,31.4218501147,-22.7259660186,38.7788885363,-11.3681498853,-3.8659660186,12.007519522,42.79,-18.86,46.7619899063,135.32,30.3618501147,-38.8859660186,49.3351831414,-11.3681498853,-3.8659660186,12.007519522,41.73,-35.02,54.4774568055,133.84,30.3618501147,-22.3259660186,37.6867443679,-11.3681498853,-3.8659660186,12.007519522,41.73,-18.46,45.6307407347,135.56,30.0818501147,-15.7159660186,33.9397892484,-11.3681498853,-3.8659660186,12.007519522,41.45,-11.85,43.1106135424,134.91,29.5118501147,0.2540339814,29.5129434394,-11.3681498853,-3.8659660186,12.007519522,40.88,4.12,41.0870879961,135.56,29.0718501147,4.6940339814000005,29.4483687852,-11.3681498853,-3.8659660186,12.007519522,40.44,8.56,41.3360278692,133.84
2019-07-13 02:00:00,30.6290000521,-23.6138282884,38.6749082821,-11.3009999479,-3.8038282884,11.9239972102,41.93,-19.81,46.3741415015,135.23,29.4490000521,-38.8338282884,48.7371503435,-11.3009999479,-3.8038282884,11.9239972102,40.75,-35.03,53.7369835402,134.0,29.6090000521,-23.1838282884,37.6056216302,-11.3009999479,-3.8038282884,11.9239972102,40.91,-19.38,45.2682283727,135.4,29.1890000521,-15.7238282884,33.1547357113,-11.3009999479,-3.8038282884,11.9239972102,40.49,-11.92,42.2081331025,135.07,28.6990000521,-0.6438282884000001,28.7062209087,-11.3009999479,-3.8038282884,11.9239972102,40.0,3.16,40.124625855,135.4,28.1790000521,4.8361717116000005,28.590988104,-11.3009999479,-3.8038282884,11.9239972102,39.48,8.64,40.4143538857,134.0
2019-07-13 02:30:00,29.8463166917,-23.8600892509,38.2113396667,-10.8536833083,-3.6600892509,11.4541998708,40.7,-20.2,45.4370993793,135.58,28.5963166917,-39.2000892509,48.5221220229,-10.8536833083,-3.6600892509,11.4541998708,39.45,-35.54,53.0979670044,134.3,28.8863166917,-23.4500892509,37.2065313875,-10.8536833083,-3.6600892509,11.4541998708,39.74,-19.79,44.3949512895,135.83,28.3763166917,-15.9900892509,32.571433853,-10.8536833083,-3.6600892509,11.4541998708,39.23,-12.33,41.1220354555,135.28,28.0263166917,-0.8600892509,28.0395110661,-10.8536833083,-3.6600892509,11.4541998708,38.88,2.8,38.9806926567,135.83,27.3463166917,4.6599107491,27.740508373,-10.8536833083,-3.6600892509,11.4541998708,38.2,8.32,39.0955547345,134.3
2019-07-13 03:00:00,29.3959500158,-24.1899371066,38.069343763,-10.6940499842,-3.5899371066,11.280529841,40.09,-20.6,45.0729198078,136.03,27.9559500158,-39.4799371066,48.3756196366,-10.6940499842,-3.5899371066,11.280529841,38.65,-35.89,52.7438584102,134.22,28.4459500158,-23.7699371066,37.0699606467,-10.6940499842,-3.5899371066,11.280529841,39.14,-20.18,44.0360307021,136.08,27.7659500158,-16.2399371066,32.1664971283,-10.6940499842,-3.5899371066,11.280529841,38.46,-12.65,40.4869620989,135.28,27.5859500158,-1.1499371066,27.6099075265,-10.6940499842,-3.5899371066,11.280529841,38.28,2.44,38.3576850188,136.08,26.7859500158,4.4900628934,27.1596719979,-10.6940499842,-3.5899371066,11.280529841,37.48,8.08,38.3410589316,134.22
2019-07-13 03:30:00,28.8769166492,-15.0089282863,32.5444963622,-10.5430833508,-3.5489282863,11.1243650841,39.42,-11.46,41.0520157849,135.65,27.7869166492,-38.0189282863,47.0908870686,-10.5430833508,-3.5489282863,11.1243650841,38.33,-34.47,51.5496828312,134.73,27.3669166492,-31.8789282863,42.0144522226,-10.5430833508,-3.5489282863,11.1243650841,37.91,-28.33,47.3260710391,135.7,27.5969166492,-14.6789282863,31.2579708902,-10.5430833508,-3.5489282863,11.1243650841,38.14,-11.13,39.7308003947,135.75,26.6969166492,-8.1889282863,27.9246110994,-10.5430833508,-3.5489282863,11.1243650841,37.24,-4.64,37.527952249,135.7,26.5369166492,5.8110717137,27.1657228821,-10.5430833508,-3.5489282863,11.1243650841,37.08,9.36,38.2431170278,134.73
2019-07-13 04:00:00,28.5594333297,-12.2369747131,31.0706418061,-10.4105666703,-3.5169747130999998,10.9885854199,38.97,-8.72,39.9336862811,135.23,27.5594333297,-36.9769747131,46.117448155700004,-10.4105666703,-3.5169747130999998,10.9885854199,37.97,-33.46,50.609213588,134.36,26.8494333297,-35.1969747131,44.2687146762,-10.4105666703,-3.5169747130999998,10.9885854199,37.26,-31.68,48.9073614091,135.26,27.3394333297,-13.7269747131,30.5920651406,-10.4105666703,-3.5169747130999998,10.9885854199,37.75,-10.21,39.106349868,135.44,26.2294333297,-10.5969747131,28.289203698,-10.4105666703,-3.5169747130999998,10.9885854199,36.64,-7.08,37.3177705658,135.26,26.3094333297,6.6030252869,27.1253797221,-10.4105666703,-3.5169747130999998,10.9885854199,36.72,10.12,38.0890115388,134.36
2019-07-13 04:30:00,28.6261499934,-12.3875031328,31.1914523116,-10.3038500066,-3.5075031328,10.8844799226,38.93,-8.88,39.9299298772,135.23,27.5661499934,-36.7475031328,45.9376927147,-10.3038500066,-3.5075031328,10.8844799226,37.87,-33.24,50.3888330883,134.36,26.9261499934,-35.3575031328,44.4428912342,-10.3038500066,-3.5075031328,10.8844799226,37.23,-31.85,48.9948507498,135.26,27.3661499934,-13.5275031328,30.527029113,-10.3038500066,-3.5075031328,10.8844799226,37.67,-10.02,38.979857619,135.44,26.3361499934,-10.7075031328,28.4296222242,-10.3038500066,-3.5075031328,10.8844799226,36.64,-7.2,37.3407230782,135.26,26.2961499934,6.8124968672,27.164270983,-10.3038500066,-3.5075031328,10.8844799226,36.6,10.32,38.0271271594,134.36
2019-07-13 05:00:00,28.5640833125,-12.1166784696,31.0277416616,-10.4059166875,-3.4966784696,10.9776984121,38.97,-8.62,39.9119693826,135.94,27.3640833125,-37.1366784696,46.1294476803,-10.4059166875,-3.4966784696,10.9776984121,37.77,-33.64,50.5788740484,135.01,26.8540833125,-35.3166784696,44.366761981,-10.4059166875,-3.4966784696,10.9776984121,37.26,-31.82,48.9981632309,135.94,27.1740833125,-13.6766784696,30.4217412032,-10.4059166875,-3.4966784696,10.9776984121,37.58,-10.18,38.9344166516,136.01,26.2740833125,-10.4566784696,28.2784295627,-10.4059166875,-3.4966784696,10.9776984121,36.68,-6.96,37.3344880774,135.94,26.1140833125,7.2233215304,27.0946806806,-10.4059166875,-3.4966784696,10.9776984121,36.52,10.72,38.0608565327,135.01
2019-07-13 05:30:00,28.6199333126,-12.0890243664,31.0683937941,-10.5900666874,-3.5590243664,11.1721155958,39.21,-8.53,40.1271105364,135.81,27.3999333126,-37.1190243664,46.1365182415,-10.5900666874,-3.5590243664,11.1721155958,37.99,-33.56,50.6903708805,134.93,26.8899333126,-35.2890243664,44.3664710596,-10.5900666874,-3.5590243664,11.1721155958,37.48,-31.73,49.1074668457,135.81,27.2099333126,-13.6590243664,30.4458440106,-10.5900666874,-3.5590243664,11.1721155958,37.8,-10.1,39.1260782599,136.26,26.2899333126,-10.4390243664,28.2866368326,-10.5900666874,-3.5590243664,11.1721155958,36.88,-6.88,37.5162471471,135.81,26.1699333126,6.8809756336,27.0594389309,-10.5900666874,-3.5590243664,11.1721155958,36.76,10.44,38.2137566853,134.93
2019-07-13 06:00:00,28.5851499799,-11.9897609527,30.9978251991,-10.4448500201,-3.5497609527,11.0315771657,39.03,-8.44,39.93212366,135.47,27.5251499799,-36.9297609527,46.0591046965,-10.4448500201,-3.5497609527,11.0315771657,37.97,-33.38,50.5563576615,134.69,26.8851499799,-35.1197609527,44.2290503947,-10.4448500201,-3.5497609527,11.0315771657,37.33,-31.57,48.8896083028,135.47,27.3251499799,-13.5497609527,30.5001613651,-10.4448500201,-3.5497609527,11.0315771657,37.77,-10.0,39.0713821102,135.9,26.3151499799,-10.3497609527,28.2772818751,-10.4448500201,-3.5497609527,11.0315771657,36.76,-6.8,37.383654182,135.47,26.2751499799,6.5302390473,27.0744811304,-10.4448500201,-3.5497609527,11.0315771657,36.72,10.08,38.0784033279,134.69
2019-07-13 06:30:00,29.8251999859,-11.6192886391,32.008599199,-11.0248000141,-3.7492886391,11.6448864593,40.85,-7.87,41.6011946944,135.76,29.0651999859,-36.4392886391,46.6112390604,-11.0248000141,-3.7492886391,11.6448864593,40.09,-32.69,51.7285627096,135.01,28.0251999859,-34.7992886391,44.6811182049,-11.0248000141,-3.7492886391,11.6448864593,39.05,-31.05,49.8899288434,135.94,28.7951999859,-13.0192886391,31.6016679765,-11.0248000141,-3.7492886391,11.6448864593,39.82,-9.27,40.884780787,135.9,27.4551999859,-9.9092886391,29.1887308323,-11.0248000141,-3.7492886391,11.6448864593,38.48,-6.16,38.9699371311,135.94,27.7751999859,5.8507113609,28.3847240199,-11.0248000141,-3.7492886391,11.6448864593,38.8,9.6,39.9699887416,135.01
2019-07-13 07:00:00,30.9839000088,-11.0908739401,32.9091103573,-11.1860999912,-3.8508739401,11.8303872767,42.17,-7.24,42.786989845,135.76,30.3039000088,-35.8408739401,46.9350040006,-11.1860999912,-3.8508739401,11.8303872767,41.49,-31.99,52.3906499292,135.01,29.1239000088,-34.2708739401,44.9743743963,-11.1860999912,-3.8508739401,11.8303872767,40.31,-30.42,50.5002227718,135.94,29.9939000088,-12.4408739401,32.4716704549,-11.1860999912,-3.8508739401,11.8303872767,41.18,-8.59,42.0663820645,135.9,28.5739000088,-9.4108739401,30.083754919,-11.1860999912,-3.8508739401,11.8303872767,39.76,-5.5600000000000005,40.1468703637,135.94,28.8939000088,7.2291260599000005,29.7845215054,-11.1860999912,-3.8508739401,11.8303872767,40.08,11.08,41.5833235805,135.01
2019-07-13 07:30:00,32.9437166579,-10.2935401319,34.5144235891,-11.3562833421,-4.0335401319,12.0513325961,44.3,-6.26,44.7401117567,134.83,32.5237166579,-34.6935401319,47.5545357682,-11.3562833421,-4.0335401319,12.0513325961,43.88,-30.66,53.5302718095,134.03,30.9737166579,-33.2335401319,45.4294982727,-11.3562833421,-4.0335401319,12.0513325961,42.33,-29.2,51.4243998507,134.9,32.1237166579,-11.5535401319,34.1382111643,-11.3562833421,-4.0335401319,12.0513325961,43.48,-7.52,44.125511895,135.18,30.4437166579,-8.5535401319,31.6225067434,-11.3562833421,-4.0335401319,12.0513325961,41.8,-4.52,42.0436725323,134.9,31.0037166579,7.9264598681,32.0009251842,-11.3562833421,-4.0335401319,12.0513325961,42.36,11.96,44.0160334424,134.03
2019-07-13 08:00:00,35.0946333643,-9.477030987,36.3517180791,-12.0753666357,-4.227030987,12.793837202,47.17,-5.25,47.4612620987,133.79,34.5846333643,-33.007030987,47.8075408228,-12.0753666357,-4.227030987,12.793837202,46.66,-28.78,54.8219299186,132.97,32.9946333643,-32.037030987,45.9893159909,-12.0753666357,-4.227030987,12.793837202,45.07,-27.81,52.959427867,133.85,34.0846333643,-10.257030987,35.5945068269,-12.0753666357,-4.227030987,12.793837202,46.16,-6.03,46.5521911407,134.05,32.4446333643,-7.7470309870000005,33.356719312,-12.0753666357,-4.227030987,12.793837202,44.52,-3.52,44.6589386349,133.85,32.9246333643,8.732969013,34.0631212598,-12.0753666357,-4.227030987,12.793837202,45.0,12.96,46.8290678959,132.97
2019-07-13 08:30:00,37.8173002071,-7.6449333985,38.5822912956,-12.9526997929,-4.5049333985,13.7137470026,50.77,-3.14,50.8670079718,133.18,37.4273002071,-32.4049333985,49.506388571,-12.9526997929,-4.5049333985,13.7137470026,50.38,-27.9,57.5895337713,132.59,35.5673002071,-30.0749333985,46.5782616994,-12.9526997929,-4.5049333985,13.7137470026,48.52,-25.57,54.8453762864,133.41,36.8273002071,-9.7649333985,38.099920798,-12.9526997929,-4.5049333985,13.7137470026,49.78,-5.26,50.0571273646,133.55,35.0073002071,-5.8649333985,35.4951899777,-12.9526997929,-4.5049333985,13.7137470026,47.96,-1.3599999999999999,47.9792788608,133.41,35.6473002071,9.3350666015,36.849334872,-12.9526997929,-4.5049333985,13.7137470026,48.6,13.84,50.5322233827,132.59
2019-07-13 09:00:00,39.5546667688,-6.8272633308,40.1395464322,-13.6653332312,-4.7172633308,14.4566215158,53.22,-2.11,53.2618108967,132.73,39.7046667688,-31.7172633308,50.8177661494,-13.6653332312,-4.7172633308,14.4566215158,53.37,-27.0,59.811009856,132.47,37.1746667688,-29.1872633308,47.2636455441,-13.6653332312,-4.7172633308,14.4566215158,50.84,-24.47,56.422393604,132.96,39.0146667688,-9.1572633308,40.074926011,-13.6653332312,-4.7172633308,14.4566215158,52.68,-4.44,52.8667759562,133.45,36.5746667688,-5.0372633308,36.9199169976,-13.6653332312,-4.7172633308,14.4566215158,50.24,-0.32,50.2410190979,132.96,37.8146667688,9.7227366692,39.0445979769,-13.6653332312,-4.7172633308,14.4566215158,51.48,14.44,53.4668495425,132.47
2019-07-13 09:30:00,41.1985167146,-6.0648133088,41.6425232179,-12.8114832854,-4.5248133088,13.5870541124,54.01,-1.54,54.0319507329,132.52,41.6585167146,-30.2148133088,51.4622867559,-12.8114832854,-4.5248133088,13.5870541124,54.47,-25.69,60.2242227015,132.14,38.7885167146,-28.3648133088,48.0532169887,-12.8114832854,-4.5248133088,13.5870541124,51.6,-23.84,56.8410555848,132.7,40.9385167146,-7.7648133088,41.6683870159,-12.8114832854,-4.5248133088,13.5870541124,53.75,-3.24,53.8475635475,133.17,38.2285167146,-4.3248133088,38.4723732093,-12.8114832854,-4.5248133088,13.5870541124,51.04,0.2,51.040391848,132.7,39.7085167146,11.3551866912,41.3002005378,-12.8114832854,-4.5248133088,13.5870541124,52.52,15.88,54.8682494709,132.14
2019-07-13 10:00:00,41.8676333914,-5.5867347854,42.2387302291,-12.1023666086,-4.3367347854,12.8559148304,53.97,-1.25,53.9844736938,132.44,42.3076333914,-29.6367347854,51.6553181379,-12.1023666086,-4.3367347854,12.8559148304,54.41,-25.3,60.0044839991,132.06,39.4576333914,-27.8567347854,48.300129459,-12.1023666086,-4.3367347854,12.8559148304,51.56,-23.52,56.6711919762,132.52,41.5676333914,-7.2267347854,42.1911583323,-12.1023666086,-4.3367347854,12.8559148304,53.67,-2.89,53.7477534414,133.09,38.8576333914,-3.7767347854,39.0407402392,-12.1023666086,-4.3367347854,12.8559148304,50.96,0.56,50.9630768302,132.52,40.2976333914,12.3032652146,42.1339482115,-12.1023666086,-4.3367347854,12.8559148304,52.4,16.64,54.9786285751,132.06
2019-07-13 10:30:00,42.2038333506,-4.4369108554,42.4364198234,-10.9361666494,-4.1169108554,11.685405255,53.14,-0.32,53.1409634839,132.44,42.3138333506,-29.5069108554,51.5860279635,-10.9361666494,-4.1169108554,11.685405255,53.25,-25.39,58.9933436923,131.78,39.8238333506,-26.7069108554,47.9499404606,-10.9361666494,-4.1169108554,11.685405255,50.76,-22.59,55.5597489195,132.52,41.6238333506,-7.1269108554,42.2295673805,-10.9361666494,-4.1169108554,11.685405255,52.56,-3.01,52.6461176156,132.91,39.2238333506,-2.7169108554,39.3178166651,-10.9361666494,-4.1169108554,11.685405255,50.16,1.4,50.1795336766,132.52,40.3438333506,11.8030891446,42.0349592932,-10.9361666494,-4.1169108554,11.685405255,51.28,15.92,53.694364695,131.78
2019-07-13 11:00:00,42.3176500452,-4.6217546675,42.569286129299996,-10.3423499548,-3.9217546675,11.0609385795,52.66,-0.7000000000000001,52.6646522822,132.44,41.8676500452,-28.7317546675,50.7780843139,-10.3423499548,-3.9217546675,11.0609385795,52.21,-24.81,57.8050188132,131.78,39.9576500452,-26.8917546675,48.1640972742,-10.3423499548,-3.9217546675,11.0609385795,50.3,-22.97,55.2965722265,132.52,41.1876500452,-6.4017546675,41.6821901905,-10.3423499548,-3.9217546675,11.0609385795,51.53,-2.48,51.5896433405,132.82,39.3376500452,-2.8817546675,39.4430630282,-10.3423499548,-3.9217546675,11.0609385795,49.68,1.04,49.6908844759,132.52,39.8976500452,11.9582453325,41.6511957879,-10.3423499548,-3.9217546675,11.0609385795,50.24,15.88,52.6899610932,131.78
2019-07-13 11:30:00,42.7195000934,-5.3133480136,43.0486626429,-11.4304999066,-4.1433480136,12.1582754072,54.15,-1.17,54.1626384143,132.65,42.2095000934,-28.7133480136,51.0499583965,-11.4304999066,-4.1433480136,12.1582754072,53.64,-24.57,58.9994449126,132.16,40.3095000934,-27.6633480136,48.8888189784,-11.4304999066,-4.1433480136,12.1582754072,51.74,-23.52,56.835006818,132.94,41.4795000934,-6.2933480136,41.9542030936,-11.4304999066,-4.1433480136,12.1582754072,52.91,-2.15,52.9536646513,133.23,39.7295000934,-3.5033480136,39.8836636354,-11.4304999066,-4.1433480136,12.1582754072,51.16,0.64,51.1640029708,132.94,40.2095000934,10.8166519864,41.638970423800004,-11.4304999066,-4.1433480136,12.1582754072,51.64,14.96,53.7632885899,132.16
2019-07-13 12:00:00,42.0309333921,-5.1326754109,42.3431661391,-10.1590666079,-3.9426754109,10.897308096,52.19,-1.19,52.2035650124,132.85,42.2309333921,-28.4626754109,50.9271600103,-10.1590666079,-3.9426754109,10.897308096,52.39,-24.52,57.8441224326,132.25,39.6809333921,-27.512675410900002,48.285854897,-10.1590666079,-3.9426754109,10.897308096,49.84,-23.57,55.1322999702,132.94,41.5509333921,-6.0426754109,41.9880220048,-10.1590666079,-3.9426754109,10.897308096,51.71,-2.1,51.7526240881,133.23,39.0809333921,-3.3826754109,39.227055048,-10.1590666079,-3.9426754109,10.897308096,49.24,0.56,49.2431843,132.94,40.2809333921,11.2573245891,41.8244061745,-10.1590666079,-3.9426754109,10.897308096,50.44,15.2,52.6804859507,132.25
2019-07-13 12:30:00,42.2556501463,-5.268063691,42.5827719194,-10.5743498537,-3.848063691,11.2527538407,52.83,-1.42,52.8490804083,132.85,41.9056501463,-28.658063691,50.7677863285,-10.5743498537,-3.848063691,11.2527538407,52.48,-24.81,58.0490008527,132.25,39.8956501463,-27.648063691,48.5394512377,-10.5743498537,-3.848063691,11.2527538407,50.47,-23.8,55.8001872757,133.06,41.2256501463,-6.208063691,41.6904579583,-10.5743498537,-3.848063691,11.2527538407,51.8,-2.36,51.853732749,133.34,39.3056501463,-3.528063691,39.4636714819,-10.5743498537,-3.848063691,11.2527538407,49.88,0.32,49.881026453,133.06,39.9456501463,11.111936309,41.4623937339,-10.5743498537,-3.848063691,11.2527538407,50.52,14.96,52.6884427555,132.25
2019-07-13 13:00:00,42.7355167295,-5.1878154246,43.0492487625,-9.5444832705,-3.6378154246000003,10.2142479882,52.28,-1.55,52.3029721909,133.48,41.8155167295,-29.2178154246,51.0119415191,-9.5444832705,-3.6378154246000003,10.2142479882,51.36,-25.58,57.3775740163,132.58,40.3955167295,-27.6778154246,48.9679409259,-9.5444832705,-3.6378154246000003,10.2142479882,49.94,-24.04,55.42495106,133.51,41.1655167295,-6.6378154246,41.6972464465,-9.5444832705,-3.6378154246000003,10.2142479882,50.71,-3.0,50.798662384,133.57,39.7755167295,-3.4378154246,39.9238062563,-9.5444832705,-3.6378154246000003,10.2142479882,49.32,0.2,49.3204055133,133.51,39.8955167295,11.9221845754,41.6388129053,-9.5444832705,-3.6378154246000003,10.2142479882,49.44,15.56,51.8307553485,132.58
2019-07-13 13:30:00,41.1720000583,-4.1469345295,41.3803172389,-7.4379999417,-3.0469345295,8.0378886009,48.61,-1.1,48.6224444059,133.19,40.7120000583,-29.6969345295,50.3922104019,-7.4379999417,-3.0469345295,8.0378886009,48.15,-26.65,55.0331263877,132.43,38.9820000583,-26.6569345295,47.2248714879,-7.4379999417,-3.0469345295,8.0378886009,46.42,-23.61,52.0792521068,133.31,40.1520000583,-7.1269345295,40.7796064776,-7.4379999417,-3.0469345295,8.0378886009,47.59,-4.08,47.7645736922,133.57,38.3220000583,-2.4869345295,38.4026110026,-7.4379999417,-3.0469345295,8.0378886009,45.76,0.56,45.7634264451,133.31,38.8820000583,11.7930654705,40.6311004247,-7.4379999417,-3.0469345295,8.0378886009,46.32,14.84,48.639161177,132.43
2019-07-13 14:00:00,40.5352833736,-4.0582634352,40.7379270495,-5.6247166264,-2.5582634351999998,6.1791705698,46.16,-1.5,46.1843653199,133.54,39.7452833736,-29.4782634352,49.4838919812,-5.6247166264,-2.5582634351999998,6.1791705698,45.37,-26.92,52.755315372,133.15,38.4552833736,-26.7182634352,46.8260015412,-5.6247166264,-2.5582634351999998,6.1791705698,44.08,-24.16,50.2668081342,133.59,39.2752833736,-6.7882634352,39.8576015905,-5.6247166264,-2.5582634351999998,6.1791705698,44.9,-4.23,45.098812623,134.27,37.8152833736,-2.4382634352,37.8938093256,-5.6247166264,-2.5582634351999998,6.1791705698,43.44,0.12,43.4401657455,133.59,38.0552833736,11.8417365648,39.8551291243,-5.6247166264,-2.5582634351999998,6.1791705698,43.68,14.4,45.9924167662,133.15
2019-07-13 14:30:00,40.4491167298,-4.5487116972,40.7040762372,-5.0208832702,-2.2587116972,5.5055469614,45.47,-2.29,45.5276289741,133.88,38.7391167298,-29.1887116972,48.504639526,-5.0208832702,-2.2587116972,5.5055469614,43.76,-26.93,51.3825116163,133.23,38.3991167298,-27.2787116972,47.1022321922,-5.0208832702,-2.2587116972,5.5055469614,43.42,-25.02,50.1128406698,134.03,38.3091167298,-6.4587116972,38.8497539426,-5.0208832702,-2.2587116972,5.5055469614,43.33,-4.2,43.5330782279,134.27,37.7391167298,-2.9787116972,37.8564876199,-5.0208832702,-2.2587116972,5.5055469614,42.76,-0.72,42.7660613103,134.03,37.0191167298,12.2612883028,38.9968485175,-5.0208832702,-2.2587116972,5.5055469614,42.04,14.52,44.4768703935,133.23
2019-07-13 15:00:00,39.5976000077,-3.8286474621,39.7822632307,-2.3623999923,-1.6886474621,2.9038705163,41.96,-2.14,42.01453558,134.25,37.4376000077,-29.0086474621,47.3611182503,-2.3623999923,-1.6886474621,2.9038705163,39.8,-27.32,48.2744487281,133.65,37.6776000077,-26.7386474621,46.201264165,-2.3623999923,-1.6886474621,2.9038705163,40.04,-25.05,47.2303302974,134.29,37.0976000077,-6.1586474621,37.6053302723,-2.3623999923,-1.6886474621,2.9038705163,39.46,-4.47,39.7123721276,134.75,37.0376000077,-2.2886474621,37.1082433097,-2.3623999923,-1.6886474621,2.9038705163,39.4,-0.6000000000000001,39.4045682631,134.29,35.8376000077,12.5913525379,37.9852041332,-2.3623999923,-1.6886474621,2.9038705163,38.2,14.28,40.7818390954,133.65
2019-07-13 15:30:00,38.2551333304,-5.8279671916,38.6965169972,-4.8448666696,-2.5379671916,5.4693702116,43.1,-3.29,43.2253872163,134.4,37.4951333304,-29.9379671916,47.9809014404,-4.8448666696,-2.5379671916,5.4693702116,42.34,-27.4,50.4324855624,133.75,36.3151333304,-28.7579671916,46.3228840402,-4.8448666696,-2.5379671916,5.4693702116,41.16,-26.22,48.8019876644,134.52,37.0851333304,-7.0279671916,37.745190912,-4.8448666696,-2.5379671916,5.4693702116,41.93,-4.49,42.1697166222,134.93,35.6751333304,-4.2579671916,35.9283373224,-4.8448666696,-2.5379671916,5.4693702116,40.52,-1.72,40.5564889999,134.52,35.8751333304,11.5820328084,37.6983908868,-4.8448666696,-2.5379671916,5.4693702116,40.72,14.12,43.0986403498,133.75
2019-07-13 16:00:00,38.9112500045,-5.8812178673,39.3531968271,-5.7387499955,-2.7712178673,6.3728251176,44.65,-3.11,44.7581791408,134.4,38.2212500045,-29.9512178673,48.5586182221,-5.7387499955,-2.7712178673,6.3728251176,43.96,-27.18,51.6839820447,133.52,36.8912500045,-28.7712178673,46.78404968,-5.7387499955,-2.7712178673,6.3728251176,42.63,-26.0,49.9331242764,134.39,37.7712500045,-7.0612178673,38.425618078,-5.7387499955,-2.7712178673,6.3728251176,43.51,-4.29,43.7209812333,134.71,36.2612500045,-4.2512178673,36.5096029182,-5.7387499955,-2.7712178673,6.3728251176,42.0,-1.48,42.0260681006,134.39,36.5412500045,11.6287821327,38.3469884839,-5.7387499955,-2.7712178673,6.3728251176,42.28,14.4,44.6649571812,133.52
2019-07-13 16:30:00,39.3719666795,-6.0488401255,39.8339080066,-7.7480333205,-3.2688401255,8.4093600292,47.12,-2.7800000000000002,47.201936401,134.11,38.4019666795,-30.4288401255,48.9961769553,-7.7480333205,-3.2688401255,8.4093600292,46.15,-27.16,53.5489318287,133.52,37.2519666795,-28.8988401255,47.1471312181,-7.7480333205,-3.2688401255,8.4093600292,45.0,-25.63,51.7870340916,134.3,37.9119666795,-7.5288401255,38.6523046033,-7.7480333205,-3.2688401255,8.4093600292,45.66,-4.26,45.8582947786,134.71,36.6519666795,-4.3888401255,36.9137993049,-7.7480333205,-3.2688401255,8.4093600292,44.4,-1.12,44.4141238797,134.3,36.6919666795,11.3311598745,38.4017656224,-7.7480333205,-3.2688401255,8.4093600292,44.44,14.6,46.7768489747,133.52
2019-07-13 17:00:00,39.6622000019,-5.6711780611,40.0656008266,-8.2177999981,-3.4711780611,8.920835944,47.88,-2.2,47.9305163753,133.68,39.4522000019,-30.6411780611,49.9535572103,-8.2177999981,-3.4711780611,8.920835944,47.67,-27.17,54.8692792007,133.35,37.5022000019,-28.4011780611,47.0429795,-8.2177999981,-3.4711780611,8.920835944,45.72,-24.93,52.0751697069,133.97,38.9222000019,-7.8311780611,39.7022040045,-8.2177999981,-3.4711780611,8.920835944,47.14,-4.36,47.3411998158,134.35,36.9022000019,-3.9911780611000003,37.1174065271,-8.2177999981,-3.4711780611,8.920835944,45.12,-0.52,45.1229963544,133.97,37.7022000019,10.8488219389,39.2320382143,-8.2177999981,-3.4711780611,8.920835944,45.92,14.32,48.1010270161,133.35
2019-07-13 17:30:00,40.5357999957,-6.1640844741,41.0017928717,-9.7342000043,-3.7440844741,10.4294208024,50.27,-2.42,50.3282157443,133.55,40.1357999957,-30.4540844741,50.381878711,-9.7342000043,-3.7440844741,10.4294208024,49.87,-26.71,56.5724402868,133.07,38.2857999957,-28.8140844741,47.9171571088,-9.7342000043,-3.7440844741,10.4294208024,48.02,-25.07,54.1703359783,133.78,39.5357999957,-7.7040844741,40.2794289791,-9.7342000043,-3.7440844741,10.4294208024,49.27,-3.96,49.4288832567,134.27,37.7057999957,-4.4240844741,37.9644554386,-9.7342000043,-3.7440844741,10.4294208024,47.44,-0.68,47.4448732741,133.78,38.3457999957,10.7759155259,39.8311527919,-9.7342000043,-3.7440844741,10.4294208024,48.08,14.52,50.2246632642,133.07
2019-07-13 18:00:00,40.9294666827,-6.6220349886,41.4617002826,-11.3505333173,-4.2220349886,12.110333853,52.28,-2.4,52.3350589949,133.27,40.8094666827,-30.8020349886,51.1290321673,-11.3505333173,-4.2220349886,12.110333853,52.16,-26.58,58.5419678521,132.87,38.5994666827,-29.1620349886,48.3770928526,-11.3505333173,-4.2220349886,12.110333853,49.95,-24.94,55.8301540388,133.44,40.1594666827,-8.1020349886,40.9685944987,-11.3505333173,-4.2220349886,12.110333853,51.51,-3.88,51.655924152,133.94,38.0094666827,-4.8220349886000005,38.3141172277,-11.3505333173,-4.2220349886,12.110333853,49.36,-0.6000000000000001,49.3636465428,133.44,38.9294666827,10.5379650114,40.3305353645,-11.3505333173,-4.2220349886,12.110333853,50.28,14.76,52.4016793624,132.87
2019-07-13 18:30:00,40.7860500153,-7.0987924837,41.3992117145,-12.3239499847,-4.4987924837,13.1194084103,53.11,-2.6,53.1736034137,133.36,40.9760500153,-31.2087924837,51.5075276358,-12.3239499847,-4.4987924837,13.1194084103,53.3,-26.71,59.6180685699,132.57,38.4260500153,-29.6387924837,48.5285414954,-12.3239499847,-4.4987924837,13.1194084103,50.75,-25.14,56.6355197734,133.44,40.3060500153,-8.4987924837,41.1923189626,-12.3239499847,-4.4987924837,13.1194084103,52.63,-4.0,52.7817856841,133.7,37.8760500153,-5.2987924837,38.2448998763,-12.3239499847,-4.4987924837,13.1194084103,50.2,-0.8,50.2063740973,133.44,39.1160500153,10.2212075163,40.4294255696,-12.3239499847,-4.4987924837,13.1194084103,51.44,14.72,53.5046913831,132.57
2019-07-13 19:00:00,41.2774667007,-7.2542288668,41.9100595762,-13.1425332993,-4.6042288668,13.925699443100001,54.42,-2.65,54.4844831122,133.68,40.9374667007,-31.4242288668,51.6077352705,-13.1425332993,-4.6042288668,13.925699443100001,54.08,-26.82,60.365211836,132.77,38.8574667007,-29.8142288668,48.9774536018,-13.1425332993,-4.6042288668,13.925699443100001,52.0,-25.21,57.7887887051,133.69,40.2374667007,-8.6642288668,41.15972046,-13.1425332993,-4.6042288668,13.925699443100001,53.38,-4.06,53.534176,133.7,38.2974667007,-5.4042288668000005,38.6768877411,-13.1425332993,-4.6042288668,13.925699443100001,51.44,-0.8,51.4462204637,133.69,39.0174667007,10.0757711332,40.2974424954,-13.1425332993,-4.6042288668,13.925699443100001,52.16,14.68,54.1864189627,132.77
2019-07-13 19:30:00,41.0811667415,-7.6964146581,41.7958976388,-13.9088332585,-4.7364146581,14.693170741,54.99,-2.96,55.0696077705,133.37,40.7211667415,-31.8164146581,51.6768580942,-13.9088332585,-4.7364146581,14.693170741,54.63,-27.08,60.9734639003,132.52,38.6411667415,-30.1564146581,49.0158047182,-13.9088332585,-4.7364146581,14.693170741,52.55,-25.42,58.3753278363,133.39,40.0211667415,-9.0964146581,41.0419120776,-13.9088332585,-4.7364146581,14.693170741,53.93,-4.36,54.105956234,133.7,38.1311667415,-5.7764146581,38.5662137547,-13.9088332585,-4.7364146581,14.693170741,52.04,-1.04,52.0503909688,133.39,38.8511667415,9.5435853419,40.0061642545,-13.9088332585,-4.7364146581,14.693170741,52.76,14.28,54.658357092,132.52
2019-07-13 20:00:00,40.2206334449,-8.1420591658,41.0364774581,-13.7593665551,-4.7120591658,14.5438533264,53.98,-3.43,54.088864843,133.21,39.8406334449,-32.2720591658,51.2714528377,-13.7593665551,-4.7120591658,14.5438533264,53.6,-27.56,60.2703376463,132.34,37.8406334449,-30.5720591658,48.647346702,-13.7593665551,-4.7120591658,14.5438533264,51.6,-25.86,57.7174115844,133.23,39.1606334449,-9.5820591658,40.3158910315,-13.7593665551,-4.7120591658,14.5438533264,52.92,-4.87,53.1436101521,133.34,37.2806334449,-6.2720591658,37.8045547022,-13.7593665551,-4.7120591658,14.5438533264,51.04,-1.56,51.0638345603,133.23,37.9606334449,9.1679408342,39.0520272288,-13.7593665551,-4.7120591658,14.5438533264,51.72,13.88,53.5500961717,132.34
2019-07-13 20:30:00,39.0483834205,-8.6179679044,39.9880684524,-13.9516165795,-4.7479679044,14.737394763,53.0,-3.87,53.1411036769,133.84,38.8583834205,-32.8979679044,50.9141459154,-13.9516165795,-4.7479679044,14.737394763,52.81,-28.15,59.8441191764,132.92,36.6983834205,-31.1879679044,48.1607795585,-13.9516165795,-4.7479679044,14.737394763,50.65,-26.44,57.1357690068,133.85,38.2083834205,-10.0579679044,39.5100402679,-13.9516165795,-4.7479679044,14.737394763,52.16,-5.31,52.4295880205,133.93,36.1683834205,-6.7879679044,36.7998433084,-13.9516165795,-4.7479679044,14.737394763,50.12,-2.04,50.1614991801,133.85,37.0483834205,8.9720320956,38.1192874277,-13.9516165795,-4.7479679044,14.737394763,51.0,13.72,52.813240764,132.92
2019-07-13 21:00:00,38.190533397,-9.005325806,39.237899205,-14.109466603,-4.795325806,14.9020870151,52.3,-4.21,52.4691728542,133.76,38.110533397,-33.265325806,50.5865066671,-14.109466603,-4.795325806,14.9020870151,52.22,-28.47,59.4766281828,132.92,35.860533397,-31.565325806,47.7739222668,-14.109466603,-4.795325806,14.9020870151,49.97,-26.77,56.6889213163,133.85,37.480533397,-10.415325806,38.9007634291,-14.109466603,-4.795325806,14.9020870151,51.59,-5.62,51.8952069078,133.93,35.370533397,-7.115325806,36.0791143754,-14.109466603,-4.795325806,14.9020870151,49.48,-2.32,49.534359792000004,133.85,36.330533397,8.924674194,37.4106597961,-14.109466603,-4.795325806,14.9020870151,50.44,13.72,52.2726697233,132.92
2019-07-13 21:30:00,37.8986834625,-9.6381200487,39.1050324928,-14.3213165375,-4.8181200487,15.1100757169,52.22,-4.82,52.4419755539,133.04,37.6086834625,-33.6781200487,50.483946377,-14.3213165375,-4.8181200487,15.1100757169,51.93,-28.86,59.4106429859,132.53,35.5986834625,-31.9581200487,47.8391858346,-14.3213165375,-4.8181200487,15.1100757169,49.92,-27.14,56.8206476556,133.14,36.9786834625,-11.0481200487,38.593833539,-14.3213165375,-4.8181200487,15.1100757169,51.3,-6.23,51.6769087698,133.57,35.0786834625,-7.7781200487,35.9306719246,-14.3213165375,-4.8181200487,15.1100757169,49.4,-2.96,49.4886007076,133.14,35.7986834625,8.181879951300001,36.7217768795,-14.3213165375,-4.8181200487,15.1100757169,50.12,13.0,51.778512918,132.53
2019-07-13 22:00:00,38.1156834817,-9.6235163739,39.3117971438,-14.3443165183,-4.8435163739,15.1399824056,52.46,-4.78,52.6773195977,133.32,37.8656834817,-33.6835163739,50.6792784168,-14.3443165183,-4.8435163739,15.1399824056,52.21,-28.84,59.6458690942,132.53,35.7956834817,-32.0035163739,48.0162057666,-14.3443165183,-4.8435163739,15.1399824056,50.14,-27.16,57.0235495212,133.38,37.2256834817,-10.9835163739,38.812229292,-14.3443165183,-4.8435163739,15.1399824056,51.57,-6.14,51.9342324484,133.57,35.2556834817,-7.7635163739,36.1003518577,-14.3443165183,-4.8435163739,15.1399824056,49.6,-2.92,49.6858772691,133.38,36.0556834817,8.3964836261,37.0204436577,-14.3443165183,-4.8435163739,15.1399824056,50.4,13.24,52.110052773,132.53
2019-07-13 22:30:00,37.5893834593,-9.7079358916,38.8227480754,-14.1606165407,-4.7879358916,14.948156773200001,51.75,-4.92,51.9833521428,133.4,37.4193834593,-33.9379358916,50.5172619117,-14.1606165407,-4.7879358916,14.948156773200001,51.58,-29.15,59.247100351,132.85,35.3093834593,-32.1479358916,47.751883129,-14.1606165407,-4.7879358916,14.948156773200001,49.47,-27.36,56.5318538525,133.38,36.8093834593,-11.167935891599999,38.4662644759,-14.1606165407,-4.7879358916,14.948156773200001,50.97,-6.38,51.367745716499996,134.04,34.7993834593,-7.8279358916,35.6689454493,-14.1606165407,-4.7879358916,14.948156773200001,48.96,-3.04,49.0542882937,133.38,35.6393834593,8.0120641084,36.528876586,-14.1606165407,-4.7879358916,14.948156773200001,49.8,12.8,51.4186736507,132.85
2019-07-13 23:00:00,36.1411168942,-9.8727156364,37.4653285639,-13.2988831058,-4.5427156364,14.053346833199999,49.44,-5.33,49.7264768509,133.32,35.7011168942,-34.6527156364,49.7531953594,-13.2988831058,-4.5427156364,14.053346833199999,49.0,-30.11,57.5118431282,132.71,33.9611168942,-32.2827156364,46.856495703,-13.2988831058,-4.5427156364,14.053346833199999,47.26,-27.74,54.7997737222,133.48,35.1711168942,-11.9027156364,37.1306087091,-13.2988831058,-4.5427156364,14.053346833199999,48.47,-7.36,49.025610654,133.83,33.4211168942,-8.0627156364,34.3799132909,-13.2988831058,-4.5427156364,14.053346833199999,46.72,-3.52,46.8524150925,133.48,34.0211168942,7.6172843636,34.8634395292,-13.2988831058,-4.5427156364,14.053346833199999,47.32,12.16,48.8574252289,132.71
2019-07-13 23:30:00,34.8952669371,-10.6215546299,36.4759794573,-12.4447330629,-4.3015546299,13.1671847121,47.34,-6.32,47.7600041876,133.75,34.2052669371,-34.8115546299,48.804145541,-12.4447330629,-4.3015546299,13.1671847121,46.65,-30.51,55.7412109664,133.23,32.8052669371,-33.1915546299,46.6675994408,-12.4447330629,-4.3015546299,13.1671847121,45.25,-28.89,53.6860745445,133.92,33.7352669371,-11.9415546299,35.7864354511,-12.4447330629,-4.3015546299,13.1671847121,46.18,-7.64,46.8077130396,134.32,32.2752669371,-8.8215546299,33.4591195633,-12.4447330629,-4.3015546299,13.1671847121,44.72,-4.52,44.9478453321,133.92,32.5952669371,7.4584453701,33.4377007888,-12.4447330629,-4.3015546299,13.1671847121,45.04,11.76,46.5499645542,133.23
2019-07-14 00:00:00,33.4225503019,-11.346238294599999,35.2959486644,-11.7074496981,-4.0462382946,12.3869456595,45.13,-7.3,45.7165932677,133.57,32.5125503019,-34.9562382946,47.7389204197,-11.7074496981,-4.0462382946,12.3869456595,44.22,-30.91,53.9521686311,132.95,31.4525503019,-33.7762382946,46.1529760018,-11.7074496981,-4.0462382946,12.3869456595,43.16,-29.73,52.408572772,133.72,32.1325503019,-12.2162382946,34.3764056727,-11.7074496981,-4.0462382946,12.3869456595,43.84,-8.17,44.5947810848,134.03,30.8525503019,-9.5662382946,32.3015909088,-11.7074496981,-4.0462382946,12.3869456595,42.56,-5.52,42.9164770222,133.72,31.0125503019,6.7537617054,31.7394324681,-11.7074496981,-4.0462382946,12.3869456595,42.72,10.8,44.0640261438,132.95
2019-07-14 00:30:00,32.4132502427,-11.4871990119,34.3885814252,-11.2967497573,-3.8871990119,11.9468351975,43.71,-7.6,44.3657987644,134.22,31.4432502427,-35.8671990119,47.6983642359,-11.2967497573,-3.8871990119,11.9468351975,42.74,-31.98,53.3800337205,133.8,30.5032502427,-34.1671990119,45.8022462734,-11.2967497573,-3.8871990119,11.9468351975,41.8,-30.28,51.6150985662,134.4,31.1032502427,-12.8671990119,33.6597234997,-11.2967497573,-3.8871990119,11.9468351975,42.4,-8.98,43.3405168405,134.82,29.9432502427,-9.7671990119,31.4959745307,-11.2967497573,-3.8871990119,11.9468351975,41.24,-5.88,41.6570762296,134.4,30.0232502427,6.1928009881,30.6552824031,-11.2967497573,-3.8871990119,11.9468351975,41.32,10.08,42.5317387371,133.8
2019-07-14 01:00:00,31.3109168106,-11.629825062,33.4009931364,-10.9390831894,-3.729825062,11.5574710044,42.25,-7.9,42.9822347023,134.34,30.3009168106,-36.239825062,47.2384428203,-10.9390831894,-3.729825062,11.5574710044,41.24,-32.51,52.5132145274,133.53,29.4709168106,-34.309825062,45.2294045223,-10.9390831894,-3.729825062,11.5574710044,40.41,-30.58,50.6764688983,134.4,30.0109168106,-13.259825062,32.8097255168,-10.9390831894,-3.729825062,11.5574710044,40.95,-9.53,42.0443028245,134.74,28.8609168106,-9.889825062,30.5083785034,-10.9390831894,-3.729825062,11.5574710044,39.8,-6.16,40.2738823557,134.4,28.9409168106,6.230174938,29.6039143628,-10.9390831894,-3.729825062,11.5574710044,39.88,9.96,41.104938876,133.53
