Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-14 01:30:00,30.9170335592,-11.5110260006,32.9904029028,-10.7329664408,-3.6610260006,11.3401798926,41.65,-7.85,42.3833103945,134.18,29.8970335592,-36.6810260006,47.3215625703,-10.7329664408,-3.6610260006,11.3401798926,40.63,-33.02,52.3556806851,133.53,29.0970335592,-34.1810260006,44.888527492,-10.7329664408,-3.6610260006,11.3401798926,39.83,-30.52,50.1786737569,134.2,29.6270335592,-13.6810260006,32.6332895974,-10.7329664408,-3.6610260006,11.3401798926,40.36,-10.02,41.5852137183,134.74,28.5070335592,-9.8210260006,30.1513434867,-10.7329664408,-3.6610260006,11.3401798926,39.24,-6.16,39.7205639436,134.2,28.5470335592,6.6589739994,29.3133938628,-10.7329664408,-3.6610260006,11.3401798926,39.28,10.32,40.6130619382,133.53
2019-07-14 02:00:00,30.1881835844,-11.6319707535,32.3516486711,-10.7118164156,-3.6519707535,11.3172391202,40.9,-7.98,41.6712178848,134.37,29.2381835844,-36.8919707535,47.0732289671,-10.7118164156,-3.6519707535,11.3172391202,39.95,-33.24,51.9701847216,133.87,28.3981835844,-34.3719707535,44.5857511361,-10.7118164156,-3.6519707535,11.3172391202,39.11,-30.72,49.7323888427,134.44,28.9781835844,-13.8319707535,32.1101002611,-10.7118164156,-3.6519707535,11.3172391202,39.69,-10.18,40.9747300174,135.04,27.7681835844,-9.9319707535,29.4909488255,-10.7118164156,-3.6519707535,11.3172391202,38.48,-6.28,38.9890856523,134.44,27.9281835844,6.5480292465000005,28.6855386099,-10.7118164156,-3.6519707535,11.3172391202,38.64,10.2,39.9636034411,133.87
2019-07-14 02:30:00,29.385383504099998,-12.2786961101,31.8475610031,-10.5446164959,-3.5786961101,11.1353492489,39.93,-8.7,40.8667945893,134.7,28.3953835041,-36.8386961101,46.5122278056,-10.5446164959,-3.5786961101,11.1353492489,38.94,-33.26,51.2108504128,134.08,27.6453835041,-35.0486961101,44.6394257144,-10.5446164959,-3.5786961101,11.1353492489,38.19,-31.47,49.4857252144,134.78,28.1653835041,-13.7486961101,31.3419123963,-10.5446164959,-3.5786961101,11.1353492489,38.71,-10.17,40.0236555052,135.15,27.0553835041,-10.5786961101,29.0500015136,-10.5446164959,-3.5786961101,11.1353492489,37.6,-7.0,38.2460455472,134.78,27.0953835041,6.5813038899,27.8832094301,-10.5446164959,-3.5786961101,11.1353492489,37.64,10.16,38.9871158205,134.08
2019-07-14 03:00:00,29.0534501331,-13.0089683022,31.8329423856,-10.3565498669,-3.4989683021999998,10.9316469173,39.41,-9.51,40.5411913984,135.3,27.8034501331,-37.2589683022,46.4893811343,-10.3565498669,-3.4989683021999998,10.9316469173,38.16,-33.76,50.9502031399,134.44,27.3434501331,-35.9789683022,45.1901585002,-10.3565498669,-3.4989683021999998,10.9316469173,37.7,-32.48,49.7618367828,135.33,27.6034501331,-13.9789683022,30.9412671694,-10.3565498669,-3.4989683021999998,10.9316469173,37.96,-10.48,39.3800964956,135.94,26.7634501331,-11.3389683022,29.0663803248,-10.3565498669,-3.4989683021999998,10.9316469173,37.12,-7.84,37.9388982444,135.33,26.5234501331,6.1410316978,27.2250927873,-10.3565498669,-3.4989683021999998,10.9316469173,36.88,9.64,38.119076589,134.44
2019-07-14 03:30:00,28.2843168179,-12.5608738143,30.9479907075,-10.1156831821,-3.4608738143,10.6913373251,38.4,-9.1,39.4635274652,135.3,27.2743168179,-37.4508738143,46.329864098,-10.1156831821,-3.4608738143,10.6913373251,37.39,-33.99,50.5305076167,134.44,26.6043168179,-35.5608738143,44.4113208516,-10.1156831821,-3.4608738143,10.6913373251,36.72,-32.1,48.7726193678,135.33,27.0843168179,-14.1608738143,30.5628952273,-10.1156831821,-3.4608738143,10.6913373251,37.2,-10.7,38.7082678507,135.53,26.0043168179,-10.9008738143,28.1966938324,-10.1156831821,-3.4608738143,10.6913373251,36.12,-7.44,36.8782862942,135.33,26.0443168179,6.0191261857,26.7308121565,-10.1156831821,-3.4608738143,10.6913373251,36.16,9.48,37.3820277674,134.44
2019-07-14 04:00:00,28.0879001112,-12.7505775708,30.8465129479,-10.1420998888,-3.4405775708,10.7097975786,38.23,-9.31,39.3472870729,135.14,26.9079001112,-37.6905775708,46.3099851653,-10.1420998888,-3.4405775708,10.7097975786,37.05,-34.25,50.4555745186,134.56,26.4279001112,-35.7105775708,44.4261100562,-10.1420998888,-3.4405775708,10.7097975786,36.57,-32.27,48.7721006314,135.24,26.7379001112,-14.4105775708,30.374002836,-10.1420998888,-3.4405775708,10.7097975786,36.88,-10.97,38.4769450451,135.83,25.8179001112,-11.0805775708,28.0952516531,-10.1420998888,-3.4405775708,10.7097975786,35.96,-7.64,36.762633202800004,135.24,25.6979001112,6.1194224292,26.4164607961,-10.1420998888,-3.4405775708,10.7097975786,35.84,9.56,37.0931152642,134.56
2019-07-14 04:30:00,27.7572501105,-12.8817304903,30.6007175426,-10.0627498895,-3.4317304903,10.6318253134,37.82,-9.45,38.9827513139,135.32,26.6972501105,-37.7017304903,46.1970090528,-10.0627498895,-3.4317304903,10.6318253134,36.76,-34.27,50.2566463266,134.72,26.0972501105,-35.9117304903,44.3927792568,-10.0627498895,-3.4317304903,10.6318253134,36.16,-32.48,48.6055140905,135.4,26.5472501105,-14.3617304903,30.1830381358,-10.0627498895,-3.4317304903,10.6318253134,36.61,-10.93,38.2067664164,135.94,25.5372501105,-11.2317304903,27.8980808124,-10.0627498895,-3.4317304903,10.6318253134,35.6,-7.8,36.4444783198,135.4,25.4972501105,6.0482695097,26.2047958828,-10.0627498895,-3.4317304903,10.6318253134,35.56,9.48,36.8019564697,134.72
2019-07-14 05:00:00,27.3458001963,-12.9283117477,30.2478765044,-9.9441998037,-3.4083117477,10.5120739488,37.29,-9.52,38.486029933,135.42,26.2458001963,-37.7083117477,45.9429951441,-9.9441998037,-3.4083117477,10.5120739488,36.19,-34.3,49.8618702016,134.72,25.7258001963,-35.9883117477,44.2377144323,-9.9441998037,-3.4083117477,10.5120739488,35.67,-32.58,48.3094742261,135.48,26.0958001963,-14.3583117477,29.7850953353,-9.9441998037,-3.4083117477,10.5120739488,36.04,-10.95,37.6667505899,135.94,25.0958001963,-11.2883117477,27.5177246444,-9.9441998037,-3.4083117477,10.5120739488,35.04,-7.88,35.9151221632,135.48,25.0558001963,6.1516882523,25.7999300741,-9.9441998037,-3.4083117477,10.5120739488,35.0,9.56,36.2821388565,134.72
2019-07-14 05:30:00,27.2266169059,-12.9138521722,30.1339716278,-9.8733830941,-3.3838521722,10.4371523533,37.1,-9.53,38.3044501331,135.42,26.0066169059,-37.8038521722,45.8854591559,-9.8733830941,-3.3838521722,10.4371523533,35.88,-34.42,49.7203258236,135.01,25.6066169059,-36.0038521722,44.1811747309,-9.8733830941,-3.3838521722,10.4371523533,35.48,-32.62,48.1964189541,135.59,25.8566169059,-14.4238521722,29.607636672,-9.8733830941,-3.3838521722,10.4371523533,35.73,-11.04,37.3967177704,136.18,25.0066169059,-11.2638521722,27.4263605831,-9.8733830941,-3.3838521722,10.4371523533,34.88,-7.88,35.7590380184,135.59,24.8066169059,6.1361478278,25.5542668155,-9.8733830941,-3.3838521722,10.4371523533,34.68,9.52,35.9629364763,135.01
2019-07-14 06:00:00,27.5760668653,-12.9733637684,30.4753610516,-9.7939331347,-3.3433637684,10.348874699,37.37,-9.63,38.5908512474,135.89,26.1660668653,-38.0833637684,46.2061213598,-9.7939331347,-3.3433637684,10.348874699,35.96,-34.74,49.9998919999,135.29,25.9460668653,-36.1633637684,44.5082831035,-9.7939331347,-3.3433637684,10.348874699,35.74,-32.82,48.523190332,136.01,26.0260668653,-14.5933637684,29.8382711053,-9.7939331347,-3.3433637684,10.348874699,35.82,-11.25,37.545104874,136.51,25.3660668653,-11.3433637684,27.7868539024,-9.7939331347,-3.3433637684,10.348874699,35.16,-8.0,36.058641128,136.01,24.9660668653,5.8966362316000005,25.6529689036,-9.7939331347,-3.3433637684,10.348874699,34.76,9.24,35.9671405591,135.29
2019-07-14 06:30:00,28.6277169789,-4.5553493543,28.9878834543,-9.5422830211,-3.3353493543,10.1083985166,38.17,-1.22,38.1894920102,135.4,27.1577169789,-26.4253493543,37.8924884377,-9.5422830211,-3.3353493543,10.1083985166,36.7,-23.09,43.3594061306,134.41,26.8777169789,-27.8853493543,38.7298899896,-9.5422830211,-3.3353493543,10.1083985166,36.42,-24.55,43.9217360768,135.42,26.8677169789,-3.5053493543,27.0954182428,-9.5422830211,-3.3353493543,10.1083985166,36.41,-0.17,36.4103968668,135.53,25.9777169789,-21.1753493543,33.5147310852,-9.5422830211,-3.3353493543,10.1083985166,35.52,-17.84,39.7484087732,135.42,25.4577169789,-15.6553493543,29.8862061356,-9.5422830211,-3.3353493543,10.1083985166,35.0,-12.32,37.1050185285,134.41
2019-07-14 07:00:00,29.3758836496,-3.7463261619,29.6138059004,-9.7041163504,-3.4163261619,10.287913228,39.08,-0.33,39.081393271,135.24,27.9558836496,-23.4263261619,36.4736094741,-9.7041163504,-3.4163261619,10.287913228,37.66,-20.01,42.6459341556,133.97,27.5858836496,-27.0463261619,38.6326899864,-9.7041163504,-3.4163261619,10.287913228,37.29,-23.63,44.1465853719,135.27,27.6158836496,-0.7063261619,27.6249149572,-9.7041163504,-3.4163261619,10.287913228,37.32,2.71,37.4182642569,135.25,26.6158836496,-23.6163261619,35.5828065761,-9.7041163504,-3.4163261619,10.287913228,36.32,-20.2,41.5593840185,135.27,26.0958836496,-17.5763261619,31.4630320345,-9.7041163504,-3.4163261619,10.287913228,35.8,-14.16,38.498644132,133.97
2019-07-14 07:30:00,30.6197835929,-3.4139723038,30.8095172661,-9.8602164071,-3.4939723038,10.4609612395,40.48,0.08,40.4800790513,134.64,29.1697835929,-22.9439723038,37.1120215016,-9.8602164071,-3.4939723038,10.4609612395,39.03,-19.45,43.6078364517,133.51,28.7597835929,-26.5139723038,39.1166956636,-9.8602164071,-3.4939723038,10.4609612395,38.62,-23.02,44.9602580064,134.7,28.7697835929,-0.4239723038,28.7729074043,-9.8602164071,-3.4939723038,10.4609612395,38.63,3.07,38.7517973777,134.57,27.7797835929,-23.0539723038,36.0998894106,-9.8602164071,-3.4939723038,10.4609612395,37.64,-19.56,42.4189014474,134.7,27.2197835929,-17.4939723038,32.3566946058,-9.8602164071,-3.4939723038,10.4609612395,37.08,-14.0,39.6349139018,133.51
2019-07-14 08:00:00,31.9035836169,-2.0624831249,31.9701811731,-9.6864163831,-3.5324831249,10.3104364299,41.59,1.47,41.6159704921,134.05,30.5235836169,-22.5424831249,37.9453910541,-9.6864163831,-3.5324831249,10.3104364299,40.21,-19.01,44.4772323779,133.09,29.9935836169,-25.0224831249,39.0607183743,-9.6864163831,-3.5324831249,10.3104364299,39.68,-21.49,45.1256301895,134.06,30.0935836169,-0.1624831249,30.0940222581,-9.6864163831,-3.5324831249,10.3104364299,39.78,3.37,39.9224911547,134.06,28.9935836169,-21.6124831249,36.1625126031,-9.6864163831,-3.5324831249,10.3104364299,38.68,-18.08,42.6969413424,134.06,28.4735836169,-17.2924831249,33.3132846866,-9.6864163831,-3.5324831249,10.3104364299,38.16,-13.76,40.5650489954,133.09
2019-07-14 08:30:00,33.2213167526,-1.3783357992,33.2498976894,-9.1686832474,-3.5083357992,9.8169838836,42.39,2.13,42.4434800647,132.91,32.5113167526,-20.9883357992,38.6974928983,-9.1686832474,-3.5083357992,9.8169838836,41.68,-17.48,45.1970441511,131.9,31.2713167526,-24.0283357992,39.4367363346,-9.1686832474,-3.5083357992,9.8169838836,40.44,-20.52,45.348252447,133.04,32.0213167526,1.0516642008,32.0385818064,-9.1686832474,-3.5083357992,9.8169838836,41.19,4.5600000000000005,41.4416421007,132.96,30.2313167526,-20.5883357992,36.5761135658,-9.1686832474,-3.5083357992,9.8169838836,39.4,-17.08,42.9428271077,133.04,30.3113167526,-16.5883357992,34.5535643294,-9.1686832474,-3.5083357992,9.8169838836,39.48,-13.08,41.5903450334,131.9
2019-07-14 09:00:00,34.6608500206,-0.2036919408,34.6614485352,-7.2991499794,-3.0636919408,7.9160469131,41.96,2.86,42.0573560748,132.3,33.900850020600004,-19.1636919408,38.9424539663,-7.2991499794,-3.0636919408,7.9160469131,41.2,-16.1,44.2340366686,131.36,32.7308500206,-22.6736919408,39.8171426561,-7.2991499794,-3.0636919408,7.9160469131,40.03,-19.61,44.5752509808,132.31,33.4008500206,2.6163080592,33.5031617904,-7.2991499794,-3.0636919408,7.9160469131,40.7,5.68,41.094432713,132.3,31.6608500206,-19.2636919408,37.0607508183,-7.2991499794,-3.0636919408,7.9160469131,38.96,-16.2,42.1938573728,132.31,31.6608500206,-15.1036919408,35.0789243602,-7.2991499794,-3.0636919408,7.9160469131,38.96,-12.04,40.777974447,131.36
2019-07-14 09:30:00,36.5926333438,1.7252913615,36.6332832997,-5.9373666562,-2.7047086385,6.5243981814000005,42.53,4.43,42.7600958839,132.3,35.4926333438,-17.8447086385,39.7260701313,-5.9373666562,-2.7047086385,6.5243981814000005,41.43,-15.14,44.1096871447,131.15,34.6026333438,-20.7647086385,40.3548678497,-5.9373666562,-2.7047086385,6.5243981814000005,40.54,-18.06,44.3807976494,132.42,34.9826333438,3.9052913615,35.1999422768,-5.9373666562,-2.7047086385,6.5243981814000005,40.92,6.61,41.4504342559,132.3,33.5026333438,-17.3447086385,37.7261892951,-5.9373666562,-2.7047086385,6.5243981814000005,39.44,-14.64,42.0695043945,132.42,33.2226333438,-12.9847086385,35.6699596962,-5.9373666562,-2.7047086385,6.5243981814000005,39.16,-10.28,40.4868373672,131.15
2019-07-14 10:00:00,37.9741500008,2.8889903831,38.0838854861,-4.9858499992,-2.5110096169,5.5824608829999995,42.96,5.4,43.2980553836,132.44,36.8541500008,-16.6210096169,40.4287809978,-4.9858499992,-2.5110096169,5.5824608829999995,41.84,-14.11,44.155154852,131.37,35.9641500008,-19.7110096169,41.0115104013,-4.9858499992,-2.5110096169,5.5824608829999995,40.95,-17.2,44.4155659651,132.42,36.3141500008,5.1689903831,36.6801847305,-4.9858499992,-2.5110096169,5.5824608829999995,41.3,7.68,42.0080039992,132.44,34.8541500008,-16.2710096169,38.4650169145,-4.9858499992,-2.5110096169,5.5824608829999995,39.84,-13.76,42.149296554,132.42,34.5341500008,-14.1110096169,37.3058723083,-4.9858499992,-2.5110096169,5.5824608829999995,39.52,-11.6,41.1872601662,131.37
2019-07-14 10:30:00,38.9745833284,3.9814003473,39.1774130635,-4.4454166716,-2.3985996527,5.0512384301,43.42,6.38,43.8862256295,131.83,38.0745833284,-15.5085996527,41.1119272088,-4.4454166716,-2.3985996527,5.0512384301,42.52,-13.11,44.4951963699,130.56,36.9445833284,-18.4185996527,41.2813159974,-4.4454166716,-2.3985996527,5.0512384301,41.39,-16.02,44.3821191472,131.98,37.5045833284,6.0414003473,37.988054554,-4.4454166716,-2.3985996527,5.0512384301,41.95,8.44,42.7906076143,131.84,35.7945833284,-14.9985996527,38.8099238237,-4.4454166716,-2.3985996527,5.0512384301,40.24,-12.6,42.1665459814,131.98,35.6745833284,-12.9185996527,37.9416145234,-4.4454166716,-2.3985996527,5.0512384301,40.12,-10.52,41.4763161334,130.56
2019-07-14 11:00:00,40.0210833367,4.388117617,40.2609325236,-5.6889166633,-2.721882383,6.3065376007000005,45.71,7.11,46.2596606127,131.68,39.3910833367,-15.801882383,42.4423954707,-5.6889166633,-2.721882383,6.3065376007000005,45.08,-13.08,46.9392458397,130.56,37.8910833367,-17.991882383,41.9457033332,-5.6889166633,-2.721882383,6.3065376007000005,43.58,-15.27,46.1778009437,131.98,38.7710833367,5.788117617,39.2007552051,-5.6889166633,-2.721882383,6.3065376007000005,44.46,8.51,45.2671149953,131.84,36.7110833367,-14.561882383,39.4936964375,-5.6889166633,-2.721882383,6.3065376007000005,42.4,-11.84,44.022103539,131.98,36.9110833367,-12.121882383,38.8505869402,-5.6889166633,-2.721882383,6.3065376007000005,42.6,-9.4,43.6247636097,130.56
2019-07-14 11:30:00,41.2535166902,4.7125611442,41.521812001,-6.0164833098,-2.8074388558,6.6392608283,47.27,7.52,47.8644262475,131.45,40.5535166902,-15.1874388558,43.3041108319,-6.0164833098,-2.8074388558,6.6392608283,46.57,-12.38,48.1874392347,130.47,39.0535166902,-17.5574388558,42.8186971433,-6.0164833098,-2.8074388558,6.6392608283,45.07,-14.75,47.4222247475,131.46,39.8935166902,6.2825611442,40.3851860023,-6.0164833098,-2.8074388558,6.6392608283,45.91,9.09,46.8012414365,131.45,37.9035166902,-14.1274388558,40.4507244201,-6.0164833098,-2.8074388558,6.6392608283,43.92,-11.32,45.3553613148,131.46,37.9435166902,-13.0874388558,40.1371587762,-6.0164833098,-2.8074388558,6.6392608283,43.96,-10.28,45.1459854251,130.47
2019-07-14 12:00:00,42.6442333876,5.2226413018,42.9628516672,-5.6457666124,-2.5173586982,6.1815673949,48.29,7.74,48.9063564376,131.35,40.2842333876,-14.5473586982,42.830422654,-5.6457666124,-2.5173586982,6.1815673949,45.93,-12.03,47.4793197087,130.3,40.4042333876,-16.9973586982,43.8339169862,-5.6457666124,-2.5173586982,6.1815673949,46.05,-14.48,48.2729002651,131.46,39.6242333876,6.8526413018,40.2124180368,-5.6457666124,-2.5173586982,6.1815673949,45.27,9.37,46.2295338501,131.45,39.1942333876,-13.5173586982,41.4597023267,-5.6457666124,-2.5173586982,6.1815673949,44.84,-11.0,46.1695310784,131.46,37.7142333876,-10.7173586982,39.207463288,-5.6457666124,-2.5173586982,6.1815673949,43.36,-8.2,44.1285576469,130.3
2019-07-14 12:30:00,42.4640667501,4.9595827444000005,42.7527124982,-6.4459332499,-2.8604172556,7.0520948901,48.91,7.82,49.5312073344,131.67,41.5340667501,-14.8904172556,44.1225931564,-6.4459332499,-2.8604172556,7.0520948901,47.98,-12.03,49.4651523802,130.72,40.2040667501,-17.3704172556,43.7961000419,-6.4459332499,-2.8604172556,7.0520948901,46.65,-14.51,48.8545043983,131.78,40.8340667501,6.6495827444,41.37194651,-6.4459332499,-2.8604172556,7.0520948901,47.28,9.51,48.2269478611,131.72,39.0340667501,-13.8604172556,41.4218485047,-6.4459332499,-2.8604172556,7.0520948901,45.48,-11.0,46.7913496279,131.78,38.9140667501,-11.5004172556,40.577878062799996,-6.4459332499,-2.8604172556,7.0520948901,45.36,-8.64,46.1755259851,130.72
2019-07-14 13:00:00,42.0284500892,4.7170927065,42.2923347724,-5.9615499108000005,-3.0029072935,6.6751426616,47.99,7.72,48.6069799514,131.89,41.8984500892,-15.1729072935,44.561162862,-5.9615499108000005,-3.0029072935,6.6751426616,47.86,-12.17,49.3830790859,130.95,39.7884500892,-17.6729072935,43.5367937807,-5.9615499108000005,-3.0029072935,6.6751426616,45.75,-14.67,48.0444731473,131.9,41.1884500892,6.4070927065,41.6838009027,-5.9615499108000005,-3.0029072935,6.6751426616,47.15,9.41,48.0798356902,131.9,38.5984500892,-14.2029072935,41.1286144293,-5.9615499108000005,-3.0029072935,6.6751426616,44.56,-11.2,45.9459856788,131.9,39.2384500892,-11.4429072935,40.8729261581,-5.9615499108000005,-3.0029072935,6.6751426616,45.2,-8.44,45.9812309535,130.95
2019-07-14 13:30:00,41.7418833965,4.4666523637,41.9801835731,-5.9681166035,-2.9733476362999998,6.6677741383,47.71,7.44,48.2866203,132.11,40.7118833965,-15.6233476363,43.6067247229,-5.9681166035,-2.9733476362999998,6.6677741383,46.68,-12.65,48.363673351,131.1,39.5318833965,-18.0033476363,43.4383509239,-5.9681166035,-2.9733476362999998,6.6677741383,45.5,-15.03,47.918168788,132.19,40.0618833965,6.0566523637,40.5171264915,-5.9681166035,-2.9733476362999998,6.6677741383,46.03,9.03,46.9073746867,132.19,38.3518833965,-14.5333476363,41.0132314452,-5.9681166035,-2.9733476362999998,6.6677741383,44.32,-11.56,45.8027946746,132.19,38.1518833965,-13.1333476363,40.3491143253,-5.9681166035,-2.9733476362999998,6.6677741383,44.12,-10.16,45.2747170063,131.1
2019-07-14 14:00:00,41.8377500608,4.3945227625,42.0679112919,-5.7422499392,-2.6554772375,6.3265309391,47.58,7.05,48.099468812,132.11,39.8877500608,-15.5354772375,42.8063506727,-5.7422499392,-2.6554772375,6.3265309391,45.63,-12.88,47.4129866176,131.1,39.6177500608,-18.0754772375,43.5464005085,-5.7422499392,-2.6554772375,6.3265309391,45.36,-15.42,47.9093519054,132.33,39.2477500608,6.1345227625,39.724277896,-5.7422499392,-2.6554772375,6.3265309391,44.99,8.79,45.8406391753,132.19,38.4577500608,-14.6154772375,41.1413504229,-5.7422499392,-2.6554772375,6.3265309391,44.2,-11.96,45.7895359225,132.33,37.3777500608,-12.4154772375,39.3857877241,-5.7422499392,-2.6554772375,6.3265309391,43.12,-9.76,44.2107679191,131.1
2019-07-14 14:30:00,40.8237001187,3.7739303173,40.9977687371,-5.3962998813,-2.5660696827000002,5.9753465193,46.22,6.34,46.6528027025,132.11,39.6137001187,-15.2260696827,42.4391144473,-5.3962998813,-2.5660696827000002,5.9753465193,45.01,-12.66,46.7565578288,131.0,38.6737001187,-18.6760696827,42.9470681148,-5.3962998813,-2.5660696827000002,5.9753465193,44.07,-16.11,46.9222441919,132.23,38.9837001187,6.4039303173,39.5061919002,-5.3962998813,-2.5660696827000002,5.9753465193,44.38,8.97,45.2774259427,132.19,37.5237001187,-15.2060696827,40.4876848658,-5.3962998813,-2.5660696827000002,5.9753465193,42.92,-12.64,44.7425524529,132.23,37.0837001187,-12.5660696827,39.1549092932,-5.3962998813,-2.5660696827000002,5.9753465193,42.48,-10.0,43.6411548885,131.0
2019-07-14 15:00:00,40.0656001538,3.3202072442,40.2029363583,-6.0043998462,-2.8597927558,6.6506565179,46.07,6.18,46.4826559052,132.34,39.6356001538,-15.7497927558,42.650167308,-6.0043998462,-2.8597927558,6.6506565179,45.64,-12.89,47.4253276214,131.21,37.9156001538,-19.1697927558,42.486158797,-6.0043998462,-2.8597927558,6.6506565179,43.92,-16.31,46.8506403371,132.35,38.9956001538,5.9402072442,39.4454419859,-6.0043998462,-2.8597927558,6.6506565179,45.0,8.8,45.8523718034,132.33,36.7956001538,-15.6997927558,40.0049957287,-6.0043998462,-2.8597927558,6.6506565179,42.8,-12.84,44.6845118581,132.35,37.0756001538,-12.9797927558,39.2819951982,-6.0043998462,-2.8597927558,6.6506565179,43.08,-10.12,44.2526925734,131.21
2019-07-14 15:30:00,40.1599001156,3.5647069613999998,40.3177964801,-5.1600998844,-2.4952930386,5.7317639663,45.32,6.06,45.7233638308,132.34,38.9299001156,-15.4452930386,41.8819077891,-5.1600998844,-2.4952930386,5.7317639663,44.09,-12.95,45.9524819787,131.21,38.0499001156,-18.9252930386,42.4966071046,-5.1600998844,-2.4952930386,5.7317639663,43.21,-16.43,46.2282273076,132.35,38.3199001156,6.2247069614,38.8221807943,-5.1600998844,-2.4952930386,5.7317639663,43.48,8.72,44.3457867221,132.33,36.9199001156,-15.4552930386,40.0243064581,-5.1600998844,-2.4952930386,5.7317639663,42.08,-12.96,44.0305348593,132.35,36.4799001156,-12.0952930386,38.4327884251,-5.1600998844,-2.4952930386,5.7317639663,41.64,-9.6,42.7323015996,131.21
2019-07-14 16:00:00,40.3372834691,3.7686781751,40.5129531491,-4.8227165309,-2.3813218249,5.3785953901,45.16,6.15,45.576837319,132.51,38.7372834691,-15.3213218249,41.657172648,-4.8227165309,-2.3813218249,5.3785953901,43.56,-12.94,45.4413600149,131.34,38.2372834691,-18.7713218249,42.596389168,-4.8227165309,-2.3813218249,5.3785953901,43.06,-16.39,46.0738070925,132.52,38.1572834691,6.3786781751,38.6867653986,-4.8227165309,-2.3813218249,5.3785953901,42.98,8.76,43.8636295808,132.46,37.0972834691,-15.3413218249,40.1442971806,-4.8227165309,-2.3813218249,5.3785953901,41.92,-12.96,43.8776480682,132.52,36.2572834691,-12.0213218249,38.1982039235,-4.8227165309,-2.3813218249,5.3785953901,41.08,-9.64,42.1959239738,131.34
2019-07-14 16:30:00,40.7815168724,3.2365883383,40.909749724,-6.2484831276,-2.8934116617,6.8858821106,47.03,6.13,47.4278167324,132.28,39.6015168724,-15.9234116617,42.6829612087,-6.2484831276,-2.8934116617,6.8858821106,45.85,-13.03,47.6655368164,131.24,38.5915168724,-19.3534116617,43.1724416435,-6.2484831276,-2.8934116617,6.8858821106,44.84,-16.46,47.7656487447,132.89,38.9515168724,5.8865883383,39.3938140946,-6.2484831276,-2.8934116617,6.8858821106,45.2,8.78,46.0448520467,132.22,37.4715168724,-15.853411661700001,40.687163062,-6.2484831276,-2.8934116617,6.8858821106,43.72,-12.96,45.6004385944,132.89,37.1115168724,-12.4934116617,39.1580134777,-6.2484831276,-2.8934116617,6.8858821106,43.36,-9.6,44.4100168881,131.24
2019-07-14 17:00:00,42.0873835575,3.6972768635,42.2494699484,-7.0026164425,-2.9727231365,7.6074778926,49.09,6.67,49.5410637754,132.17,40.4373835575,-16.2827231365,43.5925344723,-7.0026164425,-2.9727231365,7.6074778926,47.44,-13.31,49.2717941626,131.09,39.8073835575,-18.7027231365,43.9820376792,-7.0026164425,-2.9727231365,7.6074778926,46.81,-15.73,49.3822741477,132.19,39.7573835575,5.4072768635,40.1234119987,-7.0026164425,-2.9727231365,7.6074778926,46.76,8.38,47.5049681612,132.22,38.6773835575,-15.2127231365,41.5616042048,-7.0026164425,-2.9727231365,7.6074778926,45.68,-12.24,47.291436857,132.19,37.8373835575,-13.2527231365,40.091174403,-7.0026164425,-2.9727231365,7.6074778926,44.84,-10.28,46.0033042292,131.09
2019-07-14 17:30:00,41.3300501012,3.5083496254,41.4786880032,-7.3199498988,-3.2716503746,8.0178153317,48.65,6.78,49.1201679557,131.81,41.0700501012,-16.6716503746,44.3248569262,-7.3199498988,-3.2716503746,8.0178153317,48.39,-13.4,50.2110754715,130.8,39.0700501012,-18.9016503746,43.4020875281,-7.3199498988,-3.2716503746,8.0178153317,46.39,-15.63,48.9523135306,131.97,40.3700501012,4.9983496254,40.6783043422,-7.3199498988,-3.2716503746,8.0178153317,47.69,8.27,48.4017458363,131.9,37.9600501012,-15.3916503746,40.9617907927,-7.3199498988,-3.2716503746,8.0178153317,45.28,-12.12,46.8740098562,131.97,38.4400501012,-13.4316503746,40.719119386,-7.3199498988,-3.2716503746,8.0178153317,45.76,-10.16,46.8743341286,130.8
2019-07-14 18:00:00,41.814000135,3.1174047887,41.9300467435,-9.005999865,-3.5225952113,9.6704038484,50.82,6.64,51.2519463045,132.08,40.664000135,-17.2125952113,44.1569285718,-9.005999865,-3.5225952113,9.6704038484,49.67,-13.69,51.5220826442,131.07,39.464000135,-19.2725952113,43.9185636473,-9.005999865,-3.5225952113,9.6704038484,48.47,-15.75,50.9647270178,132.19,39.924000135,4.5374047887,40.1810132898,-9.005999865,-3.5225952113,9.6704038484,48.93,8.06,49.5893990688,132.19,38.314000135,-15.7225952113,41.4145216866,-9.005999865,-3.5225952113,9.6704038484,47.32,-12.2,48.8673960837,132.19,37.994000135,-13.5225952113,40.3287072383,-9.005999865,-3.5225952113,9.6704038484,47.0,-10.0,48.0520551069,131.07
2019-07-14 18:30:00,41.726183406,2.5278289993,41.8026829412,-10.403816594,-3.9221710007,11.1185801737,52.13,6.45,52.5275108872,132.19,40.886183406,-17.9021710007,44.6337060981,-10.403816594,-3.9221710007,11.1185801737,51.29,-13.98,53.1611183103,131.25,39.316183406,-20.0121710007,44.1163151881,-10.403816594,-3.9221710007,11.1185801737,49.72,-16.09,52.2586500017,132.19,40.126183406,3.9978289993000002,40.3248463288,-10.403816594,-3.9221710007,11.1185801737,50.53,7.92,51.1469187733,132.28,38.196183406,-16.4421710007,41.5847738241,-10.403816594,-3.9221710007,11.1185801737,48.6,-12.52,50.1867552249,132.19,38.196183406,-13.9221710007,40.6543389094,-10.403816594,-3.9221710007,11.1185801737,48.6,-10.0,49.6181418435,131.25
2019-07-14 19:00:00,41.28483339,1.8046903681000002,41.324258921,-11.81516661,-4.2953096319,12.571708191599999,53.1,6.1,53.4492282451,132.19,40.70483339,-18.5353096319,44.726291646600004,-11.81516661,-4.2953096319,12.571708191599999,52.52,-14.24,54.4162475737,131.25,38.85483339,-20.6253096319,43.9897883057,-11.81516661,-4.2953096319,12.571708191599999,50.67,-16.33,53.2364330135,132.19,39.89483339,3.3146903681,40.0322982535,-11.81516661,-4.2953096319,12.571708191599999,51.71,7.61,52.2669704498,132.17,37.74483339,-17.0553096319,41.419271291,-11.81516661,-4.2953096319,12.571708191599999,49.56,-12.76,51.1762757535,132.19,37.94483339,-14.4953096319,40.6192612232,-11.81516661,-4.2953096319,12.571708191599999,49.76,-10.2,50.7946611368,131.25
2019-07-14 19:30:00,40.8389667387,0.7584853022,40.8460096489,-13.1410332613,-4.6115146978,13.926694618,53.98,5.37,54.2464496534,132.28,40.3689667387,-19.1615146978,44.6857597123,-13.1410332613,-4.6115146978,13.926694618,53.51,-14.55,55.452886309,131.25,38.3789667387,-21.6415146978,44.060188905,-13.1410332613,-4.6115146978,13.926694618,51.52,-17.03,54.2616927491,132.33,39.5589667387,2.6984853022,39.6508974975,-13.1410332613,-4.6115146978,13.926694618,52.7,7.31,53.2045684129,132.32,37.2589667387,-18.0515146978,41.4015432722,-13.1410332613,-4.6115146978,13.926694618,50.4,-13.44,52.1612269794,132.33,37.6189667387,-15.2915146978,40.6080913149,-13.1410332613,-4.6115146978,13.926694618,50.76,-10.68,51.8713793917,131.25
2019-07-14 20:00:00,41.3463333792,0.48964609900000006,41.3492326073,-14.6136666208,-5.020353901,15.451964451,55.96,5.51,56.2306117697,132.11,41.2463333792,-18.860353901,45.3538638541,-14.6136666208,-5.020353901,15.451964451,55.86,-13.84,57.5489808772,131.03,38.8063333792,-21.910353901,44.5645051404,-14.6136666208,-5.020353901,15.451964451,53.42,-16.89,56.0264981951,132.17,40.3563333792,3.019646099,40.4691475865,-14.6136666208,-5.020353901,15.451964451,54.97,8.04,55.5548602734,132.1,37.6663333792,-18.300353901,41.8766715862,-14.6136666208,-5.020353901,15.451964451,52.28,-13.28,53.9403077485,132.17,38.3863333792,-15.020353901,41.2204029773,-14.6136666208,-5.020353901,15.451964451,53.0,-10.0,53.9351462406,131.03
2019-07-14 20:30:00,41.2571500478,-0.0838927751,41.257235342,-15.2628499522,-5.1538927751,16.1095375291,56.52,5.07,56.7469408867,132.11,41.0771500478,-19.1138927751,45.3064361109,-15.2628499522,-5.1538927751,16.1095375291,56.34,-13.96,58.0437524631,130.88,38.6871500478,-22.3538927751,44.681003805,-15.2628499522,-5.1538927751,16.1095375291,53.95,-17.2,56.6254580555,132.17,40.1971500478,2.6661072249,40.2854688405,-15.2628499522,-5.1538927751,16.1095375291,55.46,7.82,56.0086064815,132.02,37.577150047800004,-18.7138927751,41.9791851816,-15.2628499522,-5.1538927751,16.1095375291,52.84,-13.56,54.5521695261,132.17,38.1771500478,-14.9938927751,41.0159920802,-15.2628499522,-5.1538927751,16.1095375291,53.44,-9.84,54.338376862,130.88
2019-07-14 21:00:00,40.5553500718,-0.3268151107,40.5566668695,-15.2546499282,-5.1468151107,16.0995046575,55.81,4.82,56.0177516507,132.23,40.4353500718,-19.4268151107,44.8599897545,-15.2546499282,-5.1468151107,16.0995046575,55.69,-14.28,57.491690704,131.2,38.0253500718,-22.6968151107,44.2840000932,-15.2546499282,-5.1468151107,16.0995046575,53.28,-17.55,56.0959971834,132.44,39.5553500718,2.4531848893,39.6313491494,-15.2546499282,-5.1468151107,16.0995046575,54.81,7.6,55.3344024997,132.22,36.9053500718,-19.0668151107,41.5397195752,-15.2546499282,-5.1468151107,16.0995046575,52.16,-13.92,53.9854795292,132.44,37.5453500718,-15.1468151107,40.4855445809,-15.2546499282,-5.1468151107,16.0995046575,52.8,-10.0,53.7386267037,131.2
2019-07-14 21:30:00,39.9753167998,-0.6322674582000001,39.9803165993,-15.1746832002,-5.1022674582,16.0095016613,55.15,4.47,55.3308539605,132.61,39.7553167998,-20.4022674582,44.6848713916,-15.1746832002,-5.1022674582,16.0095016613,54.93,-15.3,57.0210040248,131.65,37.4653167998,-23.1322674582,44.0312589039,-15.1746832002,-5.1022674582,16.0095016613,52.64,-18.03,55.6421647674,132.66,38.9253167998,1.6277325418,38.9593352252,-15.1746832002,-5.1022674582,16.0095016613,54.1,6.73,54.5169964323,132.61,36.3853167998,-19.5022674582,41.2823172149,-15.1746832002,-5.1022674582,16.0095016613,51.56,-14.4,53.533107513,132.66,36.9853167998,-14.9822674582,39.9046613438,-15.1746832002,-5.1022674582,16.0095016613,52.16,-9.88,53.0874749823,131.65
2019-07-14 22:00:00,39.6635000779,-0.6398975518000001,39.6686615266,-14.9764999221,-5.0698975518,15.8113696782,54.64,4.43,54.8192894883,132.47,39.5435000779,-20.5398975518,44.559800155,-14.9764999221,-5.0698975518,15.8113696782,54.52,-15.47,56.6723151106,131.48,37.1735000779,-23.1498975518,43.7925434829,-14.9764999221,-5.0698975518,15.8113696782,52.15,-18.08,55.1951891019,132.66,38.7135000779,1.5101024482,38.7429412627,-14.9764999221,-5.0698975518,15.8113696782,53.69,6.58,54.0917045396,132.61,36.1035000779,-19.5098975518,41.0377730921,-14.9764999221,-5.0698975518,15.8113696782,51.08,-14.44,53.0818236311,132.66,36.7835000779,-14.6698975518,39.6009062038,-14.9764999221,-5.0698975518,15.8113696782,51.76,-9.6,52.6427354912,131.48
2019-07-14 22:30:00,38.953266761,-1.0093370775,38.9663412792,-14.776733239,-4.9893370775,15.5963242365,53.73,3.98,53.8772057553,133.13,38.763266761,-21.2393370775,44.2006820024,-14.776733239,-4.9893370775,15.5963242365,53.54,-16.25,55.9517122169,132.16,36.523266761,-23.6393370775,43.505945253,-14.776733239,-4.9893370775,15.5963242365,51.3,-18.65,54.5849109187,133.23,37.963266761,0.9506629225000001,37.9751679806,-14.776733239,-4.9893370775,15.5963242365,52.74,5.94,53.0734509901,133.22,35.463266761,-20.0293370775,40.7285849635,-14.776733239,-4.9893370775,15.5963242365,50.24,-15.04,52.4429137253,133.23,36.103266761,-15.7093370775,39.3729493717,-14.776733239,-4.9893370775,15.5963242365,50.88,-10.72,51.9970460699,132.16
2019-07-14 23:00:00,36.9478834227,-2.2223954253000002,37.0146610257,-13.8521165773,-4.6823954253,14.6221052037,50.8,2.46,50.8595281142,133.7,36.6178834227,-21.1523954253,42.2882160724,-13.8521165773,-4.6823954253,14.6221052037,50.47,-16.47,53.089375585,132.54,34.6378834227,-25.0223954253,42.7305890531,-13.8521165773,-4.6823954253,14.6221052037,48.49,-20.34,52.583226413,133.77,35.8978834227,1.1576045747,35.9165432995,-13.8521165773,-4.6823954253,14.6221052037,49.75,5.84,50.0915970997,133.56,33.5878834227,-21.4423954253,39.8487419424,-13.8521165773,-4.6823954253,14.6221052037,47.44,-16.76,50.3135289957,133.77,34.0278834227,-15.8423954253,37.5350282142,-13.8521165773,-4.6823954253,14.6221052037,47.88,-11.16,49.1634010215,132.54
2019-07-14 23:30:00,34.6842667725,-2.2907219635000002,34.7598298134,-12.6357332275,-4.3007219635,13.3475826877,47.32,2.01,47.3626698994,134.12,34.0942667725,-22.0707219635,40.6144776495,-12.6357332275,-4.3007219635,13.3475826877,46.73,-17.77,49.9946577146,133.07,32.5342667725,-25.3007219635,41.2141364861,-12.6357332275,-4.3007219635,13.3475826877,45.17,-21.0,49.8129390821,134.26,33.5042667725,0.4292780365,33.5070167516,-12.6357332275,-4.3007219635,13.3475826877,46.14,4.73,46.3818121681,134.16,31.5242667725,-21.7407219635,38.2941038155,-12.6357332275,-4.3007219635,13.3475826877,44.16,-17.44,47.4790395859,134.26,31.8042667725,-16.6207219635,35.8853700486,-12.6357332275,-4.3007219635,13.3475826877,44.44,-12.32,46.1161143203,133.07
2019-07-15 00:00:00,32.8361334057,-2.9686482168,32.970055039,-11.9638665943,-4.0286482168,12.6239498708,44.8,1.06,44.812538424,132.88,31.9261334057,-22.3186482168,38.9538194849,-11.9638665943,-4.0286482168,12.6239498708,43.89,-18.29,47.5484615945,131.76,30.8261334057,-25.4886482168,39.9990210964,-11.9638665943,-4.0286482168,12.6239498708,42.79,-21.46,47.8697785664,133.06,31.4161334057,-0.2586482168,31.4171981097,-11.9638665943,-4.0286482168,12.6239498708,43.38,3.77,43.5435104235,132.97,29.756133405699998,-22.0286482168,37.0228148244,-11.9638665943,-4.0286482168,12.6239498708,41.72,-18.0,45.4374118981,133.06,29.7161334057,-17.3086482168,34.3895025797,-11.9638665943,-4.0286482168,12.6239498708,41.68,-13.28,43.7444945107,131.76
2019-07-15 00:30:00,31.7921500551,-3.0303455204,31.9362458517,-11.4178499449,-3.8603455204,12.0527824548,43.21,0.8300000000000001,43.2179707992,132.41,30.8221500551,-22.2203455204,37.9966931333,-11.4178499449,-3.8603455204,12.0527824548,42.24,-18.36,46.0576508302,131.37,29.8321500551,-25.4003455204,39.1807954165,-11.4178499449,-3.8603455204,12.0527824548,41.25,-21.54,46.5352995048,132.47,30.3621500551,-0.33034552040000004,30.3639471105,-11.4178499449,-3.8603455204,12.0527824548,41.78,3.5300000000000002,41.9288599893,132.44,28.7421500551,-21.9803455204,36.1835152934,-11.4178499449,-3.8603455204,12.0527824548,40.16,-18.12,44.0585973449,132.47,28.6621500551,-17.1003455204,33.37574962,-11.4178499449,-3.8603455204,12.0527824548,40.08,-13.24,42.2102357255,131.37
2019-07-15 01:00:00,30.8479000603,-3.3261421306,31.0267007528,-11.2120999397,-3.7761421306000003,11.8309101276,42.06,0.45,42.0624072064,132.57,29.7679000603,-22.6261421306,37.3907766931,-11.2120999397,-3.7761421306000003,11.8309101276,40.98,-18.85,45.1074594718,131.61,28.9679000603,-25.8061421306,38.7955694064,-11.2120999397,-3.7761421306000003,11.8309101276,40.18,-22.03,45.8230651528,132.81,29.3379000603,-0.6561421306,29.3452364523,-11.2120999397,-3.7761421306000003,11.8309101276,40.55,3.12,40.6698524708,132.55,27.8679000603,-22.3761421306,35.739496225,-11.2120999397,-3.7761421306000003,11.8309101276,39.08,-18.6,43.2805545251,132.81,27.7079000603,-17.0161421306,32.5157933743,-11.2120999397,-3.7761421306000003,11.8309101276,38.92,-13.24,41.1103879816,131.61
2019-07-15 01:30:00,30.6243667385,-3.8309619751,30.8630540904,-11.0456332615,-3.7409619751000003,11.6619385459,41.67,-0.09,41.6700971921,132.93,29.5343667385,-22.2709619751,36.990195538,-11.0456332615,-3.7409619751000003,11.6619385459,40.58,-18.53,44.61050661,131.68,28.7343667385,-26.3909619751,39.014698587,-11.0456332615,-3.7409619751000003,11.6619385459,39.78,-22.65,45.7763137441,133.23,29.1143667385,-0.2509619751,29.1154483478,-11.0456332615,-3.7409619751000003,11.6619385459,40.16,3.49,40.3113594412,132.8,27.6743667385,-22.9809619751,35.9721446077,-11.0456332615,-3.7409619751000003,11.6619385459,38.72,-19.24,43.2367436332,133.23,27.4343667385,-16.5809619751,32.055776053,-11.0456332615,-3.7409619751000003,11.6619385459,38.48,-12.84,40.5656997967,131.68
2019-07-15 02:00:00,30.0437167684,-3.8302093825,30.2868852999,-11.0962832316,-3.7702093825,11.7192994818,41.14,-0.06,41.140043753,132.63,29.0437167684,-22.2402093825,36.5809294182,-11.0962832316,-3.7702093825,11.7192994818,40.14,-18.47,44.1855236475,131.48,28.1937167684,-26.3802093825,38.6108936995,-11.0962832316,-3.7702093825,11.7192994818,39.29,-22.61,45.3311835275,132.88,28.6237167684,-0.2902093825,28.6251879142,-11.0962832316,-3.7702093825,11.7192994818,39.72,3.48,39.8721556979,132.48,27.1437167684,-22.9702093825,35.5585696995,-11.0962832316,-3.7702093825,11.7192994818,38.24,-19.2,42.7894566453,132.88,26.9837167684,-17.3702093825,32.0912004236,-11.0962832316,-3.7702093825,11.7192994818,38.08,-13.6,40.4357069927,131.48
2019-07-15 02:30:00,29.5212334205,-4.2232998268,29.821795454,-10.9387665795,-3.6832998268,11.5422403325,40.46,-0.54,40.4636033986,132.63,28.3512334205,-22.5532998268,36.2276658032,-10.9387665795,-3.6832998268,11.5422403325,39.29,-18.87,43.5864772607,131.48,27.7012334205,-26.6532998268,38.4416014843,-10.9387665795,-3.6832998268,11.5422403325,38.64,-22.97,44.9518687042,132.98,27.9612334205,-0.6332998268000001,27.9684043712,-10.9387665795,-3.6832998268,11.5422403325,38.9,3.05,39.0193862074,132.56,26.6612334205,-23.2832998268,35.3967995493,-10.9387665795,-3.6832998268,11.5422403325,37.6,-19.6,42.4018867505,132.98,26.3412334205,-17.8032998268,31.7933650757,-10.9387665795,-3.6832998268,11.5422403325,37.28,-14.12,39.8644302606,131.48
2019-07-15 03:00:00,28.8398166893,-4.3188482545,29.1614038914,-10.8701833107,-3.6488482545,11.4662539128,39.71,-0.67,39.7156518265,133.31,27.6998166893,-22.7488482545,35.8439665986,-10.8701833107,-3.6488482545,11.4662539128,38.57,-19.1,43.0401545072,131.97,27.0398166893,-26.8988482545,38.1405260059,-10.8701833107,-3.6488482545,11.4662539128,37.91,-23.25,44.4716831253,133.32,27.3298166893,-0.7088482545,27.3390077749,-10.8701833107,-3.6488482545,11.4662539128,38.2,2.94,38.3129690836,133.29,25.9698166893,-23.5288482545,35.0433742533,-10.8701833107,-3.6488482545,11.4662539128,36.84,-19.88,41.861676985,133.32,25.7298166893,-17.7688482545,31.269081137,-10.8701833107,-3.6488482545,11.4662539128,36.6,-14.12,39.2292543901,131.97
2019-07-15 03:30:00,28.4563000347,-4.3029315127,28.7797885897,-10.6436999653,-3.6229315127,11.243397249,39.1,-0.68,39.1059125964,132.75,27.4963000347,-22.5929315127,35.5877376344,-10.6436999653,-3.6229315127,11.243397249,38.14,-18.97,42.5971888744,131.43,26.6863000347,-26.7929315127,37.8156024491,-10.6436999653,-3.6229315127,11.243397249,37.33,-23.17,43.9360649126,133.02,27.1363000347,-0.6529315127,27.1441540508,-10.6436999653,-3.6229315127,11.243397249,37.78,2.9699999999999998,37.8965605299,132.66,25.6363000347,-23.4229315127,34.7254028071,-10.6436999653,-3.6229315127,11.243397249,36.28,-19.8,41.3313246824,133.02,25.5563000347,-18.3029315127,31.4344042956,-10.6436999653,-3.6229315127,11.243397249,36.2,-14.68,39.0633127115,131.43
2019-07-15 04:00:00,28.3652166449,-4.3757177523,28.700739035,-10.9047833551,-3.6557177523,11.5012422071,39.27,-0.72,39.2765999038,133.38,27.3252166449,-22.7757177523,35.5724722759,-10.9047833551,-3.6557177523,11.5012422071,38.23,-19.12,42.7446756918,131.77,26.6052166449,-26.9857177523,37.895468269,-10.9047833551,-3.6557177523,11.5012422071,37.51,-23.33,44.1733969715,133.53,26.9652166449,-0.7157177523,26.9747133554,-10.9047833551,-3.6557177523,11.5012422071,37.87,2.94,37.9839505581,133.04,25.5752166449,-23.5757177523,34.7837055813,-10.9047833551,-3.6557177523,11.5012422071,36.48,-19.92,41.5643693565,133.53,25.3752166449,-17.6957177523,30.9360638502,-10.9047833551,-3.6557177523,11.5012422071,36.28,-14.04,38.9019279728,131.77
2019-07-15 04:30:00,28.5029666856,-4.3766384956,28.8370261019,-10.9170333144,-3.6766384956,11.5195176555,39.42,-0.7000000000000001,39.4262146294,132.74,27.5529666856,-22.5866384956,35.6275484942,-10.9170333144,-3.6766384956,11.5195176555,38.47,-18.91,42.8664087602,131.47,26.7229666856,-26.8566384956,37.8866200625,-10.9170333144,-3.6766384956,11.5195176555,37.64,-23.18,44.2049997172,133.01,27.1829666856,-0.6566384956,27.1908964903,-10.9170333144,-3.6766384956,11.5195176555,38.1,3.02,38.2195028748,132.55,25.6829666856,-23.4766384956,34.7960821477,-10.9170333144,-3.6766384956,11.5195176555,36.6,-19.8,41.6124981226,133.01,25.5629666856,-18.4366384956,31.5178505737,-10.9170333144,-3.6766384956,11.5195176555,36.48,-14.76,39.352865207,131.47
2019-07-15 05:00:00,28.526683384000002,-4.3767505821,28.8604852791,-10.843316616,-3.6667505821,11.4465092961,39.37,-0.71,39.3764015624,132.84,27.516683384,-22.6167505821,35.6186084982,-10.843316616,-3.6667505821,11.4465092961,38.36,-18.95,42.7854192453,131.47,26.746683384,-26.8567505821,37.903431558,-10.843316616,-3.6667505821,11.4465092961,37.59,-23.19,44.1676827556,133.1,27.146683384,-0.6767505821,27.1551175674,-10.843316616,-3.6667505821,11.4465092961,37.99,2.99,38.1074822049,132.64,25.716683384,-23.5067505821,34.8412848098,-10.843316616,-3.6667505821,11.4465092961,36.56,-19.84,41.5963844583,133.1,25.556683384,-17.9067505821,31.2057011137,-10.843316616,-3.6667505821,11.4465092961,36.4,-14.24,39.0862840393,131.47
2019-07-15 05:30:00,29.2074833521,-4.1754135475,29.5044261435,-11.1925166479,-3.7754135475,11.8121198931,40.4,-0.4,40.4019801495,133.4,28.4674833521,-22.3654135475,36.202338758,-11.1925166479,-3.7754135475,11.8121198931,39.66,-18.59,43.8007271629,132.01,27.3874833521,-26.8354135475,38.3433653273,-11.1925166479,-3.7754135475,11.8121198931,38.58,-23.06,44.9464125376,133.51,28.0474833521,-0.2654135475,28.0487391292,-11.1925166479,-3.7754135475,11.8121198931,39.24,3.51,39.3966711792,133.14,26.3274833521,-23.415413547500002,35.2337618096,-11.1925166479,-3.7754135475,11.8121198931,37.52,-19.64,42.3494982261,133.51,26.4474833521,-16.7354135475,31.2976587346,-11.1925166479,-3.7754135475,11.8121198931,37.64,-12.96,39.80868247,132.01
2019-07-15 06:00:00,30.3190166571,-3.3409460107,30.5025358176,-11.5609833429,-3.8909460107,12.1981882553,41.88,0.55,41.8836113534,134.01,29.5990166571,-23.0209460107,37.4975431501,-11.5609833429,-3.8909460107,12.1981882553,41.16,-19.13,45.38835203,132.76,28.3990166571,-26.2409460107,38.6664117113,-11.5609833429,-3.8909460107,12.1981882553,39.96,-22.35,45.7856320258,134.13,29.1590166571,-0.6509460107,29.1662816128,-11.5609833429,-3.8909460107,12.1981882553,40.72,3.24,40.8486964296,133.97,27.3990166571,-22.8109460107,35.6517232638,-11.5609833429,-3.8909460107,12.1981882553,38.96,-18.92,43.3110609429,134.13,27.5190166571,-17.6109460107,32.6717262655,-11.5609833429,-3.8909460107,12.1981882553,39.08,-13.72,41.418411365,132.76
2019-07-15 06:30:00,33.727383309,-1.7976955446,33.7752586096,-12.772616691,-4.3076955446,13.4794650502,46.5,2.51,46.5676937372,133.94,33.467383309,-21.9676955446,40.0330537568,-12.772616691,-4.3076955446,13.4794650502,46.24,-17.66,49.497608023,132.94,31.607383309,-24.7176955446,40.1246950478,-12.772616691,-4.3076955446,13.4794650502,44.38,-20.41,48.8482599485,134.03,32.857383309,0.40230445540000004,32.8598461163,-12.772616691,-4.3076955446,13.4794650502,45.63,4.71,45.872442708,133.97,30.587383309,-21.1876955446,37.2089567199,-12.772616691,-4.3076955446,13.4794650502,43.36,-16.88,46.5298183964,134.03,31.187383309,-17.1076955446,35.5714228631,-12.772616691,-4.3076955446,13.4794650502,43.96,-12.8,45.7856047246,132.94
2019-07-15 07:00:00,36.6842666429,-0.6781760291000001,36.6905347719,-13.5057333571,-4.6181760291,14.2734853259,50.19,3.94,50.3444108119,133.25,36.7142666429,-19.6981760291,41.6647994594,-13.5057333571,-4.6181760291,14.2734853259,50.22,-15.08,52.4352438728,132.22,34.4042666429,-23.4681760291,41.646234516,-13.5057333571,-4.6181760291,14.2734853259,47.91,-18.85,51.4848579681,133.37,35.9942666429,2.4818239709,36.0797267365,-13.5057333571,-4.6181760291,14.2734853259,49.5,7.1,50.0065995645,133.23,33.3742666429,-19.8581760291,38.8354069008,-13.5057333571,-4.6181760291,14.2734853259,46.88,-15.24,49.2949490313,133.37,34.1342666429,-15.4981760291,37.4878863031,-13.5057333571,-4.6181760291,14.2734853259,47.64,-10.88,48.8665939063,132.22
2019-07-15 07:30:00,40.542999973,1.1807670477,40.5601905522,-13.907000027,-4.8592329523,14.7314898987,54.45,6.04,54.783976672,132.44,40.872999973,-16.9892329523,44.2632597432,-13.907000027,-4.8592329523,14.7314898987,54.78,-12.13,56.1069095567,131.2,38.022999973,-21.3192329523,43.5919513284,-13.907000027,-4.8592329523,14.7314898987,51.93,-16.46,54.4762012259,132.5,39.952999973,4.8307670477,40.2439873411,-13.907000027,-4.8592329523,14.7314898987,53.86,9.69,54.7247265868,132.18,37.012999973,-17.6992329523,41.0271253453,-13.907000027,-4.8592329523,14.7314898987,50.92,-12.84,52.5139219636,132.5,37.932999973,-13.8992329523,40.3992718203,-13.907000027,-4.8592329523,14.7314898987,51.84,-9.04,52.622307057,131.2
2019-07-15 08:00:00,43.2865666536,3.3305668843,43.4145082712,-13.5334333464,-4.8694331157,14.3828090792,56.82,8.2,57.4086439485,131.31,43.7465666536,-14.5194331157,46.0931234782,-13.5334333464,-4.8694331157,14.3828090792,57.28,-9.65,58.0871836122,129.96,40.6465666536,-18.8694331157,44.8129321383,-13.5334333464,-4.8694331157,14.3828090792,54.18,-14.0,55.9595603986,131.49,42.7465666536,6.9205668843,43.3031546965,-13.5334333464,-4.8694331157,14.3828090792,56.28,11.79,57.5016738887,130.96,39.5465666536,-15.2694331157,42.3920572957,-13.5334333464,-4.8694331157,14.3828090792,53.08,-10.4,54.089244772,131.49,40.5865666536,-12.3494331157,42.4237892108,-13.5334333464,-4.8694331157,14.3828090792,54.12,-7.48,54.6344653127,129.96
2019-07-15 08:30:00,44.8426999961,4.4012634966,45.0581719925,-12.7473000039,-4.6987365034,13.5857197865,57.59,9.1,58.3045289836,131.1,45.2326999961,-12.7987365034,47.0085609758,-12.7473000039,-4.6987365034,13.5857197865,57.98,-8.1,58.543064491,129.71,42.1626999961,-17.7187365034,45.734526282,-12.7473000039,-4.6987365034,13.5857197865,54.91,-13.02,56.4325127918,131.21,44.2026999961,8.4912634966,45.0108902679,-12.7473000039,-4.6987365034,13.5857197865,56.95,13.19,58.4574939593,130.7,41.0526999961,-14.0987365034,43.4062040262,-12.7473000039,-4.6987365034,13.5857197865,53.8,-9.4,54.6150162501,131.21,41.9726999961,-11.7387365034,43.5833165289,-12.7473000039,-4.6987365034,13.5857197865,54.72,-7.04,55.1710068786,129.71
2019-07-15 09:00:00,45.2239166608,6.1263156431,45.6369847985,-11.3460833392,-4.3736843569,12.1598816604,56.57,10.5,57.5362051234,130.48,45.6839166608,-11.3736843569,47.0784551288,-11.3460833392,-4.3736843569,12.1598816604,57.03,-7.0,57.4579924815,129.37,42.5739166608,-15.9536843569,45.464914213,-11.3460833392,-4.3736843569,12.1598816604,53.92,-11.58,55.1494587462,130.66,44.6539166608,9.7863156431,45.7137205553,-11.3460833392,-4.3736843569,12.1598816604,56.0,14.16,57.762493021,130.36,41.4139166608,-12.3736843569,43.2229170435,-11.3460833392,-4.3736843569,12.1598816604,52.76,-8.0,53.3630733748,130.66,42.3739166608,-10.1736843569,43.5781214208,-11.3460833392,-4.3736843569,12.1598816604,53.72,-5.8,54.0321978083,129.37
2019-07-15 09:30:00,46.5278000052,7.6793661554,47.1572776767,-10.3821999948,-4.1506338446,11.1811376006,56.91,11.83,58.1265601941,130.48,46.8678000052,-10.5606338446,48.0428731919,-10.3821999948,-4.1506338446,11.1811376006,57.25,-6.41,57.607730384,129.37,43.8678000052,-14.3406338446,46.152330996,-10.3821999948,-4.1506338446,11.1811376006,54.25,-10.19,55.198719188,130.52,45.8378000052,10.5193661554,47.0293628878,-10.3821999948,-4.1506338446,11.1811376006,56.22,14.67,58.1024724087,130.36,42.6578000052,-10.7906338446,44.0014281592,-10.3821999948,-4.1506338446,11.1811376006,53.04,-6.64,53.4540101396,130.52,43.5778000052,-10.2306338446,44.7626018252,-10.3821999948,-4.1506338446,11.1811376006,53.96,-6.08,54.3014548608,129.37
