Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-15 10:00:00,47.2447166844,8.5265398999,48.0079695181,-10.1352833156,-4.1334601001,10.9457507868,57.38,12.66,58.7600204221,130.61,47.0147166844,-10.5434601001,48.182446345,-10.1352833156,-4.1334601001,10.9457507868,57.15,-6.41,57.5083524368,129.51,44.5447166844,-13.5634601001,46.5639263205,-10.1352833156,-4.1334601001,10.9457507868,54.68,-9.43,55.4871814026,130.61,45.9747166844,10.6065398999,47.1823405826,-10.1352833156,-4.1334601001,10.9457507868,56.11,14.74,58.0137888782,130.6,43.3447166844,-9.9734601001,44.4773467151,-10.1352833156,-4.1334601001,10.9457507868,53.48,-5.84,53.7979181753,130.61,43.7047166844,-10.2934601001,44.9005298554,-10.1352833156,-4.1334601001,10.9457507868,53.84,-6.16,54.1912465256,129.51
2019-07-15 10:30:00,47.4013666747,9.4456433338,48.3333191558,-8.5786333253,-3.6643566662,9.3284757333,55.98,13.11,57.494630184,130.93,46.7513666747,-9.7743566662,47.7622061277,-8.5786333253,-3.6643566662,9.3284757333,55.33,-6.11,55.6663363264,129.92,44.7613666747,-12.7743566662,46.5485137767,-8.5786333253,-3.6643566662,9.3284757333,53.34,-9.11,54.1123618039,131.21,45.7613666747,11.4456433338,47.1710232162,-8.5786333253,-3.6643566662,9.3284757333,54.34,15.11,56.4016639825,130.92,43.5413666747,-9.1843566662,44.4994721235,-8.5786333253,-3.6643566662,9.3284757333,52.12,-5.52,52.4114949224,131.21,43.4613666747,-9.4243566662,44.471439057,-8.5786333253,-3.6643566662,9.3284757333,52.04,-5.76,52.357799801,129.92
2019-07-15 11:00:00,47.3069833435,10.2105594262,48.3963448708,-6.7130166565,-3.1694405738,7.4236073564,54.02,13.38,55.6523566437,130.32,46.4869833435,-8.9394405738,47.3387073984,-6.7130166565,-3.1694405738,7.4236073564,53.2,-5.77,53.5119883764,129.38,44.7369833435,-11.9494405738,46.305364794,-6.7130166565,-3.1694405738,7.4236073564,51.45,-8.78,52.1937821967,130.33,45.5469833435,12.1505594262,47.1398322659,-6.7130166565,-3.1694405738,7.4236073564,52.26,15.32,54.4592508211,130.32,43.5269833435,-8.4094405738,44.3318956255,-6.7130166565,-3.1694405738,7.4236073564,50.24,-5.24,50.5125251794,130.33,43.3269833435,-7.2094405738,43.9226993596,-6.7130166565,-3.1694405738,7.4236073564,50.04,-4.04,50.2028206379,129.38
2019-07-15 11:30:00,47.6320333445,10.8871007516,48.8604089556,-5.8179666555,-2.8828992484000002,6.4930612258,53.45,13.77,55.1952479839,130.32,46.6120333445,-8.3228992484,47.3492587524,-5.8179666555,-2.8828992484000002,6.4930612258,52.43,-5.44,52.7114645974,129.38,45.0920333445,-11.2528992484,46.4749310127,-5.8179666555,-2.8828992484000002,6.4930612258,50.91,-8.37,51.5934588877,130.33,45.6820333445,12.7371007516,47.4244863551,-5.8179666555,-2.8828992484000002,6.4930612258,51.5,15.62,53.8166739961,130.32,43.8620333445,-7.7628992484,44.5436928628,-5.8179666555,-2.8828992484000002,6.4930612258,49.68,-4.88,49.919102556,130.33,43.4220333445,-7.7228992484,44.103470981,-5.8179666555,-2.8828992484000002,6.4930612258,49.24,-4.84,49.4772998455,129.38
2019-07-15 12:00:00,47.5972333362,11.0460038963,48.8621614681,-5.3727666638,-2.8139961037,6.0650800238,52.97,13.86,54.7532693088,130.32,46.5572333362,-8.1139961037,47.258998177,-5.3727666638,-2.8139961037,6.0650800238,51.93,-5.3,52.199759578,129.38,45.0672333362,-11.1139961037,46.4174151582,-5.3727666638,-2.8139961037,6.0650800238,50.44,-8.3,51.1183293937,130.33,45.6472333362,12.9160038963,47.4393620098,-5.3727666638,-2.8139961037,6.0650800238,51.02,15.73,53.3898239368,130.32,43.8272333362,-7.6139961037,44.4836972224,-5.3727666638,-2.8139961037,6.0650800238,49.2,-4.8,49.4335918177,130.33,43.3872333362,-7.6139961037,44.05025486,-5.3727666638,-2.8139961037,6.0650800238,48.76,-4.8,48.9956896063,129.38
2019-07-15 12:30:00,47.3335833381,10.9969566524,48.5942503516,-5.2264166619,-2.8330433476,5.9448772682,52.56,13.83,54.349080029,130.32,46.5935833381,-8.1830433476,47.3067036128,-5.2264166619,-2.8330433476,5.9448772682,51.82,-5.35,52.0954402995,129.38,44.8235833381,-11.1830433476,46.1975549329,-5.2264166619,-2.8330433476,5.9448772682,50.05,-8.35,50.7417480976,130.33,45.6835833381,12.8869566524,47.4664453943,-5.2264166619,-2.8330433476,5.9448772682,50.91,15.72,53.2817651735,130.32,43.5735833381,-7.6730433476,44.2440138226,-5.2264166619,-2.8330433476,5.9448772682,48.8,-4.84,49.0394290342,130.33,43.4535833381,-7.4730433476,44.0914989742,-5.2264166619,-2.8330433476,5.9448772682,48.68,-4.64,48.9006339427,129.38
2019-07-15 13:00:00,47.2764000095,11.3352433424,48.616311455,-4.6435999905,-2.6447566576,5.3439459812,51.92,13.98,53.7691993617,130.32,46.5064000095,-7.8647566576,47.1667217339,-4.6435999905,-2.6447566576,5.3439459812,51.15,-5.22,51.4156678455,129.38,44.7864000095,-10.8547566576,46.0830485961,-4.6435999905,-2.6447566576,5.3439459812,49.43,-8.21,50.1071751349,130.33,45.6164000095,13.1852433424,47.4837508188,-4.6435999905,-2.6447566576,5.3439459812,50.26,15.83,52.6939892208,130.32,43.5564000095,-7.3647566576,44.1746490921,-4.6435999905,-2.6447566576,5.3439459812,48.2,-4.72,48.4305523404,130.33,43.3964000095,-7.5247566576,44.043949602,-4.6435999905,-2.6447566576,5.3439459812,48.04,-4.88,48.2872239832,129.38
2019-07-15 13:30:00,47.7217333315,10.6384617957,48.8931559785,-6.3182666685,-3.0215382043,7.003583855,54.04,13.66,55.7397273047,130.32,46.3917333315,-8.6515382043,47.1915462218,-6.3182666685,-3.0215382043,7.003583855,52.71,-5.63,53.009819845,129.38,45.1517333315,-11.5515382043,46.6059766309,-6.3182666685,-3.0215382043,7.003583855,51.47,-8.53,52.1720404048,130.99,45.4517333315,12.4584617957,47.1282646949,-6.3182666685,-3.0215382043,7.003583855,51.77,15.48,54.034834135,130.32,43.9617333315,-8.0215382043,44.6875717921,-6.3182666685,-3.0215382043,7.003583855,50.28,-5.0,50.5279962001,130.99,43.2417333315,-6.4615382043,43.7218363919,-6.3182666685,-3.0215382043,7.003583855,49.56,-3.44,49.6792431504,129.38
2019-07-15 14:00:00,47.8023166675,10.7950510564,49.0060670334,-6.3976833325,-3.0549489436,7.0896449186,54.2,13.85,55.9415990118,130.32,46.9123166675,-8.4449489436,47.6663677845,-6.3976833325,-3.0549489436,7.0896449186,53.31,-5.39,53.5817898171,129.38,45.2223166675,-11.4049489436,46.6382974087,-6.3976833325,-3.0549489436,7.0896449186,51.62,-8.35,52.2909829703,130.99,45.9723166675,12.675051056400001,47.6876380109,-6.3976833325,-3.0549489436,7.0896449186,52.37,15.73,54.6813478254,130.32,43.9623166675,-7.8949489436,44.6655964428,-6.3976833325,-3.0549489436,7.0896449186,50.36,-4.84,50.5920468058,130.99,43.7223166675,-7.4549489436,44.353322745,-6.3976833325,-3.0549489436,7.0896449186,50.12,-4.4,50.3127657757,129.38
2019-07-15 14:30:00,48.0351166664,10.7483016063,49.2229460778,-7.1148833336,-3.2116983937,7.8061880212,55.15,13.96,56.8894023523,130.32,46.9051166664,-8.4616983937,47.6622524562,-7.1148833336,-3.2116983937,7.8061880212,54.02,-5.25,54.274514277,129.38,45.4251166664,-11.3216983937,46.8147634692,-7.1148833336,-3.2116983937,7.8061880212,52.54,-8.11,53.1622394186,130.33,45.9351166664,12.5583016063,47.6208555403,-7.1148833336,-3.2116983937,7.8061880212,53.05,15.77,55.3443348501,130.32,44.1651166664,-7.7716983937,44.8436932699,-7.1148833336,-3.2116983937,7.8061880212,51.28,-4.5600000000000005,51.4823464889,130.33,43.6451166664,-8.1716983937,44.4035230974,-7.1148833336,-3.2116983937,7.8061880212,50.76,-4.96,51.0017568325,129.38
2019-07-15 15:00:00,48.0356833371,10.9280374174,49.2630579183,-6.5143166629,-3.1419625826,7.2324442933,54.55,14.07,56.335312194,130.44,46.9956833371,-8.3019625826,47.7233363779,-6.5143166629,-3.1419625826,7.2324442933,53.51,-5.16,53.7582151861,129.38,45.4456833371,-11.2119625826,46.80831378,-6.5143166629,-3.1419625826,7.2324442933,51.96,-8.07,52.5829487572,130.45,46.0556833371,12.7480374174,47.7874295777,-6.5143166629,-3.1419625826,7.2324442933,52.57,15.89,54.9190039968,130.41,44.2056833371,-7.7019625826,44.8716242956,-6.5143166629,-3.1419625826,7.2324442933,50.72,-4.5600000000000005,50.9245716722,130.45,43.8056833371,-8.0619625826,44.5413642956,-6.5143166629,-3.1419625826,7.2324442933,50.32,-4.92,50.5599525316,129.38
2019-07-15 15:30:00,47.5952666753,11.0043224733,48.8508395321,-6.4647333247,-3.0556775267,7.1505204081,54.06,14.06,55.8584568351,130.57,47.0552666753,-8.3556775267,47.7913744186,-6.4647333247,-3.0556775267,7.1505204081,53.52,-5.3,53.7817850206,129.57,45.0252666753,-11.1756775267,46.3914906784,-6.4647333247,-3.0556775267,7.1505204081,51.49,-8.12,52.1263321173,130.68,46.1052666753,12.7543224733,47.8368932619,-6.4647333247,-3.0556775267,7.1505204081,52.57,15.81,54.8959105945,130.55,43.7752666753,-7.6556775267,44.4396598872,-6.4647333247,-3.0556775267,7.1505204081,50.24,-4.6,50.4501496529,130.68,43.8552666753,-7.7356775267,44.5322930238,-6.4647333247,-3.0556775267,7.1505204081,50.32,-4.68,50.5371625638,129.57
2019-07-15 16:00:00,47.8636666663,10.6065000936,49.0247736454,-7.3663333337,-3.4334999064,8.1272251347,55.23,14.04,56.9866168499,130.72,47.9836666663,-8.8034999064,48.7845659748,-7.3663333337,-3.4334999064,8.1272251347,55.35,-5.37,55.6098858118,129.73,45.2436666663,-11.6134999064,46.7104137585,-7.3663333337,-3.4334999064,8.1272251347,52.61,-8.18,53.242130874,130.91,46.9836666663,12.3665000936,48.583899164,-7.3663333337,-3.4334999064,8.1272251347,54.35,15.8,56.6000220848,130.69,44.0336666663,-8.0734999064,44.7676803154,-7.3663333337,-3.4334999064,8.1272251347,51.4,-4.64,51.6090069658,130.91,44.7136666663,-8.3134999064,45.4799545673,-7.3663333337,-3.4334999064,8.1272251347,52.08,-4.88,52.3081332108,129.73
2019-07-15 16:30:00,48.8006833389,10.7819444799,49.9775651779,-7.2293166611,-3.3380555201,7.9627654771,56.03,14.12,57.7817903842,130.55,48.5706833389,-8.6080555201,49.3275774779,-7.2293166611,-3.3380555201,7.9627654771,55.8,-5.27,56.0483086275,129.49,46.1506833389,-11.4380555201,47.546973476,-7.2293166611,-3.3380555201,7.9627654771,53.38,-8.1,53.991058519,130.8,47.5706833389,12.5719444799,49.2038992493,-7.2293166611,-3.3380555201,7.9627654771,54.8,15.91,57.0628434272,130.45,44.8906833389,-7.8980555201,45.5801791531,-7.2293166611,-3.3380555201,7.9627654771,52.12,-4.5600000000000005,52.3190978515,130.8,45.2906833389,-7.8980555201,45.9741805615,-7.2293166611,-3.3380555201,7.9627654771,52.52,-4.5600000000000005,52.7175871982,129.49
2019-07-15 17:00:00,49.425399998,10.1143382281,50.4496779252,-8.974600002,-3.8556617719,9.7677823939,58.4,13.97,60.0476552415,130.71,49.825399998,-9.3056617719,50.6869394024,-8.974600002,-3.8556617719,9.7677823939,58.8,-5.45,59.0520321412,129.65,46.655399998,-12.1156617719,48.2028589313,-8.974600002,-3.8556617719,9.7677823939,55.63,-8.26,56.2398835347,130.8,48.755399998,11.9443382281,50.1971736722,-8.974600002,-3.8556617719,9.7677823939,57.73,15.8,59.8530943227,130.62,45.465399998,-8.5356617719,46.2597029699,-8.974600002,-3.8556617719,9.7677823939,54.44,-4.68,54.6407906239,130.8,46.465399998,-8.7356617719,47.2794372172,-8.974600002,-3.8556617719,9.7677823939,55.44,-4.88,55.6543619135,129.65
2019-07-15 17:30:00,49.7833833266,9.1803589273,50.6227641035,-10.546616673399999,-4.2196410727,11.3594231384,60.33,13.4,61.8002338183,131.13,50.2633833266,-10.4196410727,51.3320233726,-10.546616673399999,-4.2196410727,11.3594231384,60.81,-6.2,61.1252492837,130.01,46.9533833266,-13.0596410727,48.7357613131,-10.546616673399999,-4.2196410727,11.3594231384,57.5,-8.84,58.1755584417,131.23,49.1433833266,10.9303589273,50.3442635369,-10.546616673399999,-4.2196410727,11.3594231384,59.69,15.15,61.5826160536,131.1,45.7333833266,-9.4196410727,46.693382705,-10.546616673399999,-4.2196410727,11.3594231384,56.28,-5.2,56.5197169137,131.23,46.8133833266,-8.7396410727,47.6222026429,-10.546616673399999,-4.2196410727,11.3594231384,57.36,-4.52,57.5378136533,130.01
2019-07-15 18:00:00,50.0688333223,8.3823604357,50.7656580449,-11.7211666777,-4.5076395643,12.5580477276,61.79,12.89,63.1201726867,131.25,50.3188333223,-11.3776395643,51.5891041691,-11.7211666777,-4.5076395643,12.5580477276,62.04,-6.87,62.4192157913,130.3,47.1688333223,-13.8876395643,49.1707775986,-11.7211666777,-4.5076395643,12.5580477276,58.89,-9.38,59.6323444114,131.23,49.1788333223,10.0623604357,50.1976966053,-11.7211666777,-4.5076395643,12.5580477276,60.9,14.57,62.6186465839,131.25,45.9588333223,-10.2276395643,47.0831070704,-11.7211666777,-4.5076395643,12.5580477276,57.68,-5.72,57.9629260821,131.23,46.8788333223,-9.7476395643,47.8815360106,-11.7211666777,-4.5076395643,12.5580477276,58.6,-5.24,58.8338134069,130.3
2019-07-15 18:30:00,49.4516833242,6.9817518165,49.9421049019,-13.3383166758,-4.9182481835,14.2161829243,62.79,11.9,63.9076998491,131.25,49.8316833242,-12.2782481835,51.3220424514,-13.3383166758,-4.9182481835,14.2161829243,63.17,-7.36,63.5973151949,130.3,46.5316833242,-15.2982481835,48.9819757714,-13.3383166758,-4.9182481835,14.2161829243,59.87,-10.38,60.7631574229,131.31,48.6616833242,9.2417518165,49.5314990747,-13.3383166758,-4.9182481835,14.2161829243,62.0,14.16,63.5964275726,131.25,45.3416833242,-11.5982481835,46.8015769777,-13.3383166758,-4.9182481835,14.2161829243,58.68,-6.68,59.0589942346,131.31,46.3416833242,-9.8382481835,47.3744946215,-13.3383166758,-4.9182481835,14.2161829243,59.68,-4.92,59.8824581994,130.3
2019-07-15 19:00:00,48.8335833236,6.0199422587,49.2032373429,-14.6664166764,-5.2600577413,15.5811419854,63.5,11.28,64.4940958538,131.37,49.4035833236,-12.6400577413,50.9949517591,-14.6664166764,-5.2600577413,15.5811419854,64.07,-7.38,64.4936376707,130.3,45.8835833236,-16.3200577413,48.6995636869,-14.6664166764,-5.2600577413,15.5811419854,60.55,-11.06,61.5518163826,131.59,48.2135833236,8.9499422587,49.0372417998,-14.6664166764,-5.2600577413,15.5811419854,62.88,14.21,64.4656381338,131.25,44.7735833236,-12.6200577413,46.5181644202,-14.6664166764,-5.2600577413,15.5811419854,59.44,-7.36,59.8939329148,131.59,45.8935833236,-10.3800577413,47.052806388,-14.6664166764,-5.2600577413,15.5811419854,60.56,-5.12,60.7760479136,130.3
2019-07-15 19:30:00,47.5741166491,4.6718636934,47.8029589598,-16.1858833509,-5.5781363066,17.1201175377,63.76,10.25,64.5786350119,131.37,47.9941166491,-14.0281363066,50.0022383615,-16.1858833509,-5.5781363066,17.1201175377,64.18,-8.45,64.7338775295,130.3,44.6341166491,-17.6081363066,47.9817760534,-16.1858833509,-5.5781363066,17.1201175377,60.82,-12.03,61.9983330421,131.59,46.8241166491,7.5918636934,47.4355804677,-16.1858833509,-5.5781363066,17.1201175377,63.01,13.17,64.3716474855,131.32,43.4941166491,-13.8981363066,45.6606655217,-16.1858833509,-5.5781363066,17.1201175377,59.68,-8.32,60.2571555917,131.59,44.5341166491,-12.1781363066,46.1691948123,-16.1858833509,-5.5781363066,17.1201175377,60.72,-6.6,61.0776423906,130.3
2019-07-15 20:00:00,46.5552333397,3.9014953373,46.718426955300004,-17.0047666603,-5.7685046627,17.9565513174,63.56,9.67,64.2913874481,131.26,46.9752333397,-14.7785046627,49.2450682544,-17.0047666603,-5.7685046627,17.9565513174,63.98,-9.01,64.6113031907,130.3,43.6152333397,-18.3085046627,47.3021132959,-17.0047666603,-5.7685046627,17.9565513174,60.62,-12.54,61.9034409383,131.3,45.8052333397,6.7914953373,46.3059802857,-17.0047666603,-5.7685046627,17.9565513174,62.81,12.56,64.0534909275,131.25,42.4752333397,-14.6085046627,44.9171888673,-17.0047666603,-5.7685046627,17.9565513174,59.48,-8.84,60.1333185514,131.3,43.5152333397,-11.8485046627,45.0994744465,-17.0047666603,-5.7685046627,17.9565513174,60.52,-6.08,60.8246397441,130.3
2019-07-15 20:30:00,45.1108000146,2.9425761863,45.2066702221,-17.2791999854,-5.8174238137,18.2322015117,62.39,8.76,63.0019817149,131.54,45.5008000146,-16.2474238137,48.314610446,-17.2791999854,-5.8174238137,18.2322015117,62.78,-10.43,63.6405004694,130.38,42.2408000146,-19.2774238137,46.4317160438,-17.2791999854,-5.8174238137,18.2322015117,59.52,-13.46,61.022962891,131.71,44.3908000146,5.4125761863,44.7195606744,-17.2791999854,-5.8174238137,18.2322015117,61.67,11.23,62.6841431305,131.33,41.1208000146,-15.5774238137,43.9724496306,-17.2791999854,-5.8174238137,18.2322015117,58.4,-9.76,59.2099451106,131.71,42.1608000146,-13.1774238137,44.1721355182,-17.2791999854,-5.8174238137,18.2322015117,59.44,-7.36,59.8939329148,130.38
2019-07-15 21:00:00,43.6978833416,2.4797499308,43.7681867143,-17.4321166584,-5.8002500692000005,18.3717607228,61.13,8.28,61.6882103809,132.06,44.0378833416,-17.3002500692,47.3142031706,-17.4321166584,-5.8002500692000005,18.3717607228,61.47,-11.5,62.5364765557,131.01,40.8878833416,-19.8502500692,45.451638386,-17.4321166584,-5.8002500692000005,18.3717607228,58.32,-14.05,59.9885397389,132.17,42.9578833416,4.4897499308,43.1918695547,-17.4321166584,-5.8002500692000005,18.3717607228,60.39,10.29,61.2603966686,132.08,39.7678833416,-16.1602500692,42.9259621648,-17.4321166584,-5.8002500692000005,18.3717607228,57.2,-10.36,58.1306253192,132.17,40.7678833416,-13.2802500692,42.8763962345,-17.4321166584,-5.8002500692000005,18.3717607228,58.2,-7.48,58.6787048255,131.01
2019-07-15 21:30:00,42.4625333274,1.2701502995,42.4815256124,-16.9774666726,-5.6498497005,17.892880602600002,59.44,6.92,59.8414572015,132.19,42.7525333274,-17.4498497005,46.1765780507,-16.9774666726,-5.6498497005,17.892880602600002,59.73,-11.8,60.8844224741,130.89,39.7325333274,-21.0898497005,44.982840784,-16.9774666726,-5.6498497005,17.892880602600002,56.71,-15.44,58.7742945513,132.17,41.7225333274,4.3601502995,41.9497401409,-16.9774666726,-5.6498497005,17.892880602600002,58.7,10.01,59.5473769364,132.16,38.6625333274,-17.4098497005,42.401584285,-16.9774666726,-5.6498497005,17.892880602600002,55.64,-11.76,56.8692113538,132.17,39.5825333274,-13.9698497005,41.9753933307,-16.9774666726,-5.6498497005,17.892880602600002,56.56,-8.32,57.1686627445,130.89
2019-07-15 22:00:00,41.9450500099,0.7774681852,41.9522547322,-16.6249499901,-5.5525318148,17.5276801582,58.57,6.33,58.911066872,132.1,42.2650500099,-17.7525318148,45.8419768136,-16.6249499901,-5.5525318148,17.5276801582,58.89,-12.2,60.14043648,130.73,39.2550500099,-21.5325318148,44.7728587164,-16.6249499901,-5.5525318148,17.5276801582,55.88,-15.98,58.1200034412,132.17,41.2650500099,4.0174681852,41.4601544008,-16.6249499901,-5.5525318148,17.5276801582,57.89,9.57,58.6756934343,131.91,38.1750500099,-17.8725318148,42.1516528351,-16.6249499901,-5.5525318148,17.5276801582,54.8,-12.32,56.1678057253,132.17,39.1350500099,-14.0325318148,41.5748011229,-16.6249499901,-5.5525318148,17.5276801582,55.76,-8.48,56.4011347404,130.73
2019-07-15 22:30:00,40.2548833309,-0.0160785663,40.254886542,-15.7951166691,-5.2860785663,16.6561801503,56.05,5.27,56.2972059697,132.58,40.5348833309,-18.9660785663,44.7525295691,-15.7951166691,-5.2860785663,16.6561801503,56.33,-13.68,57.9673295918,131.44,37.6948833309,-22.4960785663,43.8973550478,-15.7951166691,-5.2860785663,16.6561801503,53.49,-17.21,56.1904280105,132.69,39.6348833309,3.0139214337,39.7493106741,-15.7951166691,-5.2860785663,16.6561801503,55.43,8.3,56.0479696332,132.61,36.6448833309,-18.8460785663,41.2070643417,-15.7951166691,-5.2860785663,16.6561801503,52.44,-13.56,54.1648151478,132.69,37.6048833309,-15.0460785663,40.5032311125,-15.7951166691,-5.2860785663,16.6561801503,53.4,-9.76,54.284598184000004,131.44
2019-07-15 23:00:00,37.8548833399,-0.6357581875,37.8602216205,-14.6751166601,-4.9057581875,15.4733807676,52.53,4.27,52.7032617586,132.34,37.7348833399,-20.0957581875,42.7523206131,-14.6751166601,-4.9057581875,15.4733807676,52.41,-15.19,54.5668782321,131.26,35.4548833399,-22.9757581875,42.24848183,-14.6751166601,-4.9057581875,15.4733807676,50.13,-18.07,53.2873512196,132.38,36.9548833399,1.7442418124999999,36.9960238697,-14.6751166601,-4.9057581875,15.4733807676,51.63,6.65,52.0565019954,132.36,34.3648833399,-19.4257581875,39.4753757186,-14.6751166601,-4.9057581875,15.4733807676,49.04,-14.52,51.1444229609,132.38,35.0048833399,-15.1457581875,38.1409995768,-14.6751166601,-4.9057581875,15.4733807676,49.68,-10.24,50.7243531255,131.26
2019-07-15 23:30:00,35.5723666652,-0.8442208636,35.5823829869,-13.7376333348,-4.6142208636,14.491846115,49.31,3.77,49.4539078335,132.69,35.2423666652,-20.8842208636,40.9655353833,-13.7376333348,-4.6142208636,14.491846115,48.98,-16.27,51.6115616892,131.68,33.3123666652,-23.3742208636,40.6948150729,-13.7376333348,-4.6142208636,14.491846115,47.05,-18.76,50.6521480295,132.8,34.5523666652,1.1357791364,34.5710288596,-13.7376333348,-4.6142208636,14.491846115,48.29,5.75,48.6311278915,132.78,32.2623666652,-19.8142208636,37.8611100111,-13.7376333348,-4.6142208636,14.491846115,46.0,-15.2,48.4462588855,132.8,32.7023666652,-15.6142208636,36.2387731399,-13.7376333348,-4.6142208636,14.491846115,46.44,-11.0,47.7249787847,131.68
2019-07-16 00:00:00,33.5456500022,-1.2045570392,33.5672696497,-12.8743499978,-4.3245570392,13.581262145,46.42,3.12,46.5247332072,132.87,33.0256500022,-21.5745570392,39.4481313817,-12.8743499978,-4.3245570392,13.581262145,45.9,-17.25,49.0344011894,131.9,31.4256500022,-23.8045570392,39.423703706,-12.8743499978,-4.3245570392,13.581262145,44.3,-19.48,48.3938053887,132.97,32.4456500022,0.5154429608000001,32.4497439976,-12.8743499978,-4.3245570392,13.581262145,45.32,4.84,45.5777138523,132.98,30.3256500022,-20.3245570392,36.5066112766,-12.8743499978,-4.3245570392,13.581262145,43.2,-16.0,46.0677761564,132.97,30.6856500022,-16.8045570392,34.9857435728,-12.8743499978,-4.3245570392,13.581262145,43.56,-12.48,45.3125148276,131.9
2019-07-16 00:30:00,32.3373833255,-2.8588804349,32.463511173,-12.3226166745,-4.1288804349,12.9959430344,44.66,1.27,44.6780538967,132.95,31.6073833255,-21.1288804349,38.0191566071,-12.3226166745,-4.1288804349,12.9959430344,43.93,-17.0,47.1046165466,131.73,30.3173833255,-25.4388804349,39.5762601756,-12.3226166745,-4.1288804349,12.9959430344,42.64,-21.31,47.668497983500004,133.17,31.0873833255,0.9011195651,31.1004408087,-12.3226166745,-4.1288804349,12.9959430344,43.41,5.03,43.700446222,132.76,29.2373833255,-21.9688804349,36.5712495177,-12.3226166745,-4.1288804349,12.9959430344,41.56,-17.84,45.2271953585,133.17,29.3173833255,-16.4888804349,33.6361731332,-12.3226166745,-4.1288804349,12.9959430344,41.64,-12.36,43.435690394,131.73
2019-07-16 01:00:00,31.4145166444,-3.1554376409,31.5725932211,-11.9554833556,-4.0054376409,12.6086126502,43.37,0.85,43.3783286907,133.29,30.6345166444,-21.1854376409,37.2464277223,-11.9554833556,-4.0054376409,12.6086126502,42.59,-17.18,45.9245087072,132.16,29.4445166444,-25.8354376409,39.1720486893,-11.9554833556,-4.0054376409,12.6086126502,41.4,-21.83,46.8028727751,133.4,30.1445166444,0.9245623591000001,30.1586919358,-11.9554833556,-4.0054376409,12.6086126502,42.1,4.93,42.3876739159,133.22,28.4045166444,-22.3654376409,36.1528611132,-11.9554833556,-4.0054376409,12.6086126502,40.36,-18.36,44.339815065,133.4,28.4445166444,-16.1654376409,32.7171499561,-11.9554833556,-4.0054376409,12.6086126502,40.4,-12.16,42.1903496075,132.16
2019-07-16 01:30:00,30.8940499777,-3.276934823,31.0673562741,-11.7359500223,-3.956934823,12.3850658504,42.63,0.68,42.6354230658,132.57,30.2540499777,-21.296934823,36.9982022929,-11.7359500223,-3.956934823,12.3850658504,41.99,-17.34,45.4294585044,131.58,28.9640499777,-25.756934823,38.7599778456,-11.7359500223,-3.956934823,12.3850658504,40.7,-21.8,46.1706616803,132.67,29.7840499777,0.6230651770000001,29.7905663473,-11.7359500223,-3.956934823,12.3850658504,41.52,4.58,41.7718421906,132.55,27.9040499777,-22.356934823,35.7556784279,-11.7359500223,-3.956934823,12.3850658504,39.64,-18.4,43.7022836932,132.67,28.0640499777,-16.956934823,32.7891527756,-11.7359500223,-3.956934823,12.3850658504,39.8,-13.0,41.8693205104,131.58
2019-07-16 02:00:00,30.3814833109,-3.7758859868,30.615222409,-11.8285166891,-3.9658859868,12.475658649,42.21,0.19,42.2104276216,133.04,29.7114833109,-21.3358859868,36.5785766723,-11.8285166891,-3.9658859868,12.475658649,41.54,-17.37,45.0254205977,131.58,28.4714833109,-26.2958859868,38.756921727,-11.8285166891,-3.9658859868,12.475658649,40.3,-22.33,46.0729736397,133.37,29.2314833109,0.6541140132000001,29.238800962,-11.8285166891,-3.9658859868,12.475658649,41.06,4.62,41.3190996998,132.86,27.4114833109,-22.8858859868,35.7092872332,-11.8285166891,-3.9658859868,12.475658649,39.24,-18.92,43.5631036544,133.37,27.5314833109,-17.1258859868,32.4234258543,-11.8285166891,-3.9658859868,12.475658649,39.36,-13.16,41.5017493607,131.58
2019-07-16 02:30:00,29.7955666575,-3.7470469095,30.0302539614,-11.7644333425,-3.9470469095,12.4089109585,41.56,0.2,41.5604812292,132.96,29.0655666575,-21.5670469095,36.1931578827,-11.7644333425,-3.9470469095,12.4089109585,40.83,-17.62,44.4696896774,131.79,27.9055666575,-26.2670469095,38.3233401966,-11.7644333425,-3.9470469095,12.4089109585,39.67,-22.32,45.5180326904,133.37,28.6255666575,0.44295309050000004,28.6289935888,-11.7644333425,-3.9470469095,12.4089109585,40.39,4.39,40.6278746675,132.86,26.8755666575,-22.8270469095,35.2614542209,-11.7644333425,-3.9470469095,12.4089109585,38.64,-18.88,43.0058600658,133.37,26.9555666575,-17.0670469095,31.9043361322,-11.7644333425,-3.9470469095,12.4089109585,38.72,-13.12,40.8824265425,131.79
2019-07-16 03:00:00,29.2371166561,-3.7068066882,29.4711622809,-11.4828833439,-3.8568066882,12.1132806341,40.72,0.15,40.7202762761,133.38,28.3971166561,-21.9868066882,35.9140070547,-11.4828833439,-3.8568066882,12.1132806341,39.88,-18.13,43.8076625717,132.0,27.3871166561,-26.3468066882,38.0027417616,-11.4828833439,-3.8568066882,12.1132806341,38.87,-22.49,44.9074270027,133.37,27.9771166561,0.0831933118,27.9772403485,-11.4828833439,-3.8568066882,12.1132806341,39.46,3.94,39.656212628,133.37,26.3571166561,-22.9768066882,34.9661442543,-11.4828833439,-3.8568066882,12.1132806341,37.84,-19.12,42.3962262472,133.37,26.3171166561,-17.0968066882,31.3829799099,-11.4828833439,-3.8568066882,12.1132806341,37.8,-13.24,40.0516866062,132.0
2019-07-16 03:30:00,28.996066644,-3.7857017878,29.242151406,-11.313933356,-3.8057017878,11.9368527712,40.31,0.02,40.3100049615,133.21,28.226066644,-22.0157017878,35.7966753122,-11.313933356,-3.8057017878,11.9368527712,39.54,-18.21,43.5317780478,131.92,27.166066644,-26.3757017878,37.8638722493,-11.313933356,-3.8057017878,11.9368527712,38.48,-22.57,44.6107083557,133.23,27.806066644,0.0142982122,27.8060703202,-11.313933356,-3.8057017878,11.9368527712,39.12,3.8200000000000003,39.3060656897,133.12,26.126066644,-22.9657017878,34.7849797599,-11.313933356,-3.8057017878,11.9368527712,37.44,-19.16,42.0578078364,133.23,26.166066644,-17.405701787799998,31.4264458434,-11.313933356,-3.8057017878,11.9368527712,37.48,-13.6,39.8711725436,131.92
2019-07-16 04:00:00,28.9616833114,-3.7032998687000003,29.1974918469,-11.3483166886,-3.8132998687,11.9718648319,40.31,0.11,40.3101500865,133.88,28.1516833114,-22.1032998687,35.7920820623,-11.3483166886,-3.8132998687,11.9718648319,39.5,-18.29,43.529002975,132.86,27.1316833114,-26.4732998687,37.9073059614,-11.3483166886,-3.8132998687,11.9718648319,38.48,-22.66,44.6563097445,133.88,27.7416833114,0.12670013130000002,27.741972638500002,-11.3483166886,-3.8132998687,11.9718648319,39.09,3.94,39.2880605273,133.88,26.0916833114,-23.0532998687,34.8171017298,-11.3483166886,-3.8132998687,11.9718648319,37.44,-19.24,42.0943131551,133.88,26.0916833114,-17.4132998687,31.3687575518,-11.3483166886,-3.8132998687,11.9718648319,37.44,-13.6,39.8335737789,132.86
2019-07-16 04:30:00,29.0263833106,-3.7643326986,29.269457268,-11.3436166894,-3.8243326986,11.9709297961,40.37,0.06,40.3700445875,133.24,28.2663833106,-22.0343326986,35.8399252641,-11.3436166894,-3.8243326986,11.9709297961,39.61,-18.21,43.5953690201,132.06,27.1863833106,-26.3443326986,37.8566150474,-11.3436166894,-3.8243326986,11.9709297961,38.53,-22.52,44.6285928526,133.26,27.856383310600002,0.025667301400000002,27.8563951358,-11.3436166894,-3.8243326986,11.9709297961,39.2,3.85,39.3886087594,133.23,26.1763833106,-22.9843326986,34.8350770463,-11.3436166894,-3.8243326986,11.9709297961,37.52,-19.16,42.1290398656,133.26,26.2163833106,-17.5443326986,31.5452431236,-11.3436166894,-3.8243326986,11.9709297961,37.56,-13.72,39.9873980149,132.06
2019-07-16 05:00:00,29.1658333105,-3.7340204487,29.4038899027,-11.4041666895,-3.8240204487,12.0282230721,40.57,0.09,40.5700998273,133.33,28.3158333105,-22.0040204487,35.8603308961,-11.4041666895,-3.8240204487,12.0282230721,39.72,-18.18,43.6828433141,132.14,27.3258333105,-26.3040204487,37.9289158542,-11.4041666895,-3.8240204487,12.0282230721,38.73,-22.48,44.7812829204,133.34,27.8958333105,0.06597955130000001,27.8959113382,-11.4041666895,-3.8240204487,12.0282230721,39.3,3.89,39.4920510989,133.3,26.2758333105,-22.9040204487,34.8570447525,-11.4041666895,-3.8240204487,12.0282230721,37.68,-19.08,42.2353974765,133.34,26.2758333105,-17.4240204487,31.528017774,-11.4041666895,-3.8240204487,12.0282230721,37.68,-13.6,40.0592361385,132.14
2019-07-16 05:30:00,29.4142833099,-3.654444827,29.6404289717,-11.7257166901,-3.944444827,12.3713813655,41.14,0.29,41.1410221069,132.88,29.0442833099,-21.564444827,36.1745169101,-11.7257166901,-3.944444827,12.3713813655,40.77,-17.62,44.4146068315,131.43,27.5542833099,-26.134444827,37.9769368846,-11.7257166901,-3.944444827,12.3713813655,39.28,-22.19,45.1144599879,133.12,28.5942833099,0.365555173,28.5966198805,-11.7257166901,-3.944444827,12.3713813655,40.32,4.31,40.549704068,132.6,26.5142833099,-22.704444827,34.9070055195,-11.7257166901,-3.944444827,12.3713813655,38.24,-18.76,42.5938399302,133.12,26.9142833099,-16.544444827,31.5926779605,-11.7257166901,-3.944444827,12.3713813655,38.64,-12.6,40.6424605554,131.43
2019-07-16 06:00:00,30.6613499759,-3.3335161224,30.8420283393,-12.0586500241,-4.0635161224,12.7249048594,42.72,0.73,42.7262366702,133.45,30.4013499759,-21.3335161224,37.1397494674,-12.0586500241,-4.0635161224,12.7249048594,42.46,-17.27,45.8378064484,132.1,28.7213499759,-26.0435161224,38.7708740739,-12.0586500241,-4.0635161224,12.7249048594,40.78,-21.98,46.3263294467,133.61,29.8913499759,0.7864838776,29.9016949398,-12.0586500241,-4.0635161224,12.7249048594,41.95,4.85,42.2294328638,133.07,27.7013499759,-22.6235161224,35.7657416004,-12.0586500241,-4.0635161224,12.7249048594,39.76,-18.56,43.8785961489,133.61,28.2213499759,-17.2635161224,33.0828291319,-12.0586500241,-4.0635161224,12.7249048594,40.28,-13.2,42.3877152015,132.1
2019-07-16 06:30:00,33.9689499755,-1.5984801919,34.006539097,-12.8710500245,-4.3684801919,13.5921870176,46.84,2.77,46.9218339369,132.36,34.1489499755,-19.9284801919,39.5385268717,-12.8710500245,-4.3684801919,13.5921870176,47.02,-15.56,49.527709416,131.24,31.8289499755,-24.0084801919,39.868398233,-12.8710500245,-4.3684801919,13.5921870176,44.7,-19.64,48.82437506,132.47,33.5189499755,1.8815198081000002,33.5717161349,-12.8710500245,-4.3684801919,13.5921870176,46.39,6.25,46.8091294514,132.28,30.7689499755,-20.4884801919,36.9662833291,-12.8710500245,-4.3684801919,13.5921870176,43.64,-16.12,46.5220807789,132.47,31.7289499755,-14.3684801919,34.830726228,-12.8710500245,-4.3684801919,13.5921870176,44.6,-10.0,45.7073298279,131.24
2019-07-16 07:00:00,37.2676666422,0.2285253181,37.2683672942,-13.6323333578,-4.6614746819,14.4072849277,50.9,4.89,51.1343534231,132.36,37.5776666422,-18.4614746819,41.8677331331,-13.6323333578,-4.6614746819,14.4072849277,51.21,-13.8,53.0368183435,131.06,34.9576666422,-22.1814746819,41.4011627389,-13.6323333578,-4.6614746819,14.4072849277,48.59,-17.52,51.6520909548,132.31,36.8176666422,3.3185253181,36.9669201755,-13.6323333578,-4.6614746819,14.4072849277,50.45,7.98,51.0772248659,132.28,33.8476666422,-18.6614746819,38.6511988744,-13.6323333578,-4.6614746819,14.4072849277,47.48,-14.0,49.501014131,132.31,34.9276666422,-14.9014746819,37.97362038,-13.6323333578,-4.6614746819,14.4072849277,48.56,-10.24,49.6279276215,131.06
2019-07-16 07:30:00,41.1418499756,2.3201024901,41.20721654,-14.2081500244,-4.9398975099,15.0424105291,55.35,7.26,55.8240996345,131.14,41.7718499756,-16.0798975099,44.7599212947,-14.2081500244,-4.9398975099,15.0424105291,55.98,-11.14,57.0776663854,130.07,38.6218499756,-19.7698975099,43.3877418528,-14.2081500244,-4.9398975099,15.0424105291,52.83,-14.83,54.8720129028,131.23,40.8618499756,5.3401024901,41.2093130012,-14.2081500244,-4.9398975099,15.0424105291,55.07,10.28,56.0212754228,131.07,37.4318499756,-16.1798975099,40.7790690922,-14.2081500244,-4.9398975099,15.0424105291,51.64,-11.24,52.849098384,131.23,38.7918499756,-13.5798975099,41.1001367505,-14.2081500244,-4.9398975099,15.0424105291,53.0,-8.64,53.6996238348,130.07
2019-07-16 08:00:00,43.7339833075,4.4425524702,43.9590442161,-13.7160166925,-4.8774475298,14.5574245083,57.45,9.32,58.2010730142,131.64,44.2839833075,-14.5374475298,46.6091038131,-13.7160166925,-4.8774475298,14.5574245083,58.0,-9.66,58.7989421674,130.25,41.1039833075,-17.8374475298,44.8074991282,-13.7160166925,-4.8774475298,14.5574245083,54.82,-12.96,56.3311104098,131.71,43.3039833075,7.0025524702,43.8665101347,-13.7160166925,-4.8774475298,14.5574245083,57.02,11.88,58.244440078,131.45,39.8839833075,-14.1974475298,42.3355600038,-13.7160166925,-4.8774475298,14.5574245083,53.6,-9.32,54.404249834,131.71,41.2039833075,-11.9574475298,42.9039484411,-13.7160166925,-4.8774475298,14.5574245083,54.92,-7.08,55.3744778756,130.25
2019-07-16 08:30:00,45.14568331,5.6094540646,45.4928422549,-12.68431669,-4.6505459354,13.5099765873,57.83,10.26,58.7330954403,130.5,45.65568331,-12.1405459354,47.2422932774,-12.68431669,-4.6505459354,13.5099765873,58.34,-7.49,58.8188379688,129.47,42.50568331,-16.4005459354,45.5599716926,-12.68431669,-4.6505459354,13.5099765873,55.19,-11.75,56.4269315132,130.56,44.65568331,9.0394540646,45.561406713,-12.68431669,-4.6505459354,13.5099765873,57.34,13.69,58.9516047279,130.43,41.27568331,-12.8105459354,43.2179606167,-12.68431669,-4.6505459354,13.5099765873,53.96,-8.16,54.573502728,130.56,42.43568331,-10.4905459354,43.7131418684,-12.68431669,-4.6505459354,13.5099765873,55.12,-5.84,55.4285125184,129.47
2019-07-16 09:00:00,46.1905499795,7.2356191146,46.7538350446,-11.2494500205,-4.2843808854,12.0376926915,57.44,11.52,58.583820292,130.69,46.2905499795,-10.7543808854,47.5233808313,-11.2494500205,-4.2843808854,12.0376926915,57.54,-6.47,57.9026122036,129.65,43.5405499795,-14.8443808854,46.0014688503,-11.2494500205,-4.2843808854,12.0376926915,54.79,-10.56,55.7983664635,130.74,45.2905499795,10.4056191146,46.4705371887,-11.2494500205,-4.2843808854,12.0376926915,56.54,14.69,58.4171866834,130.6,42.2305499795,-11.2443808854,43.7018930147,-11.2494500205,-4.2843808854,12.0376926915,53.48,-6.96,53.9309929447,130.74,43.0705499795,-10.2043808854,44.2628700469,-11.2494500205,-4.2843808854,12.0376926915,54.32,-5.92,54.6416397997,129.65
2019-07-16 09:30:00,47.622099982,9.2381892683,48.509880928,-10.007900018,-3.9818107317,10.7709275122,57.63,13.22,59.1268576875,130.35,46.972099982,-9.8018107317,47.9838896958,-10.007900018,-3.9818107317,10.7709275122,56.98,-5.82,57.2764593878,129.33,44.952099982,-12.7618107317,46.7285256128,-10.007900018,-3.9818107317,10.7709275122,54.96,-8.78,55.65689535,130.38,45.972099982,11.2281892683,47.3234213788,-10.007900018,-3.9818107317,10.7709275122,55.98,15.21,58.0095207703,130.3,43.672099982,-9.1818107317,44.6268749203,-10.007900018,-3.9818107317,10.7709275122,53.68,-5.2,53.9312747856,130.38,43.712099982,-8.3418107317,44.5009380926,-10.007900018,-3.9818107317,10.7709275122,53.72,-4.36,53.8966418249,129.33
2019-07-16 10:00:00,48.3073333178,10.3478531346,49.4032035072,-8.3726666822,-3.5621468654,9.0989250828,56.68,13.91,58.3618925327,130.35,46.8273333178,-8.9621468654,47.6772400847,-8.3726666822,-3.5621468654,9.0989250828,55.2,-5.4,55.4635015123,129.33,45.6573333178,-11.7621468654,47.1480666048,-8.3726666822,-3.5621468654,9.0989250828,54.03,-8.2,54.6487044677,130.38,45.867333317800004,12.1378531346,47.4461773424,-8.3726666822,-3.5621468654,9.0989250828,54.24,15.7,56.4665175126,130.3,44.3473333178,-8.2021468654,45.0994588172,-8.3726666822,-3.5621468654,9.0989250828,52.72,-4.64,52.9237942706,130.38,43.5873333178,-8.7221468654,44.4514507266,-8.3726666822,-3.5621468654,9.0989250828,51.96,-5.16,52.2155838807,129.33
2019-07-16 10:30:00,49.0200833207,11.0407675928,50.248055861,-6.9199166793,-3.1692324072,7.6111287533,55.94,14.21,57.7166154586,130.22,46.7400833207,-8.3092324072,47.4729263057,-6.9199166793,-3.1692324072,7.6111287533,53.66,-5.14,53.9056138078,129.24,46.4000833207,-10.999232407200001,47.6859606773,-6.9199166793,-3.1692324072,7.6111287533,53.32,-7.83,53.8918481776,130.38,45.8200833207,12.6907675928,47.5450903628,-6.9199166793,-3.1692324072,7.6111287533,52.74,15.86,55.073107775,130.21,45.1200833207,-7.4492324072,45.730875591,-6.9199166793,-3.1692324072,7.6111287533,52.04,-4.28,52.2157064493,130.38,43.6000833207,-8.1292324072,44.3514564034,-6.9199166793,-3.1692324072,7.6111287533,50.52,-4.96,50.7628998384,129.24
2019-07-16 11:00:00,49.6751999877,11.760335295099999,51.0483200514,-6.1348000123,-3.0196647049,6.8377003532,55.81,14.78,57.7339111788,130.22,47.0051999877,-7.5996647049,47.6155828434,-6.1348000123,-3.0196647049,6.8377003532,53.14,-4.58,53.3370040403,129.24,47.0451999877,-10.3096647049,48.1616032562,-6.1348000123,-3.0196647049,6.8377003532,53.18,-7.29,53.677336931,130.25,46.0751999877,13.3603352951,47.9731447073,-6.1348000123,-3.0196647049,6.8377003532,52.21,16.38,54.7191785392,130.21,45.7451999877,-6.7796647049,46.2448610705,-6.1348000123,-3.0196647049,6.8377003532,51.88,-3.76,52.0160744386,130.25,43.8251999877,-6.4996647049,44.3045572739,-6.1348000123,-3.0196647049,6.8377003532,49.96,-3.48,50.081054302,129.24
2019-07-16 11:30:00,49.8975333218,1.0743224733,49.9090973709,-6.1824666782,-3.0556775267,6.8963801646,56.08,4.13,56.2318708563,131.04,47.2875333218,-13.4456775267,49.161947193,-6.1824666782,-3.0556775267,6.8963801646,53.47,-10.39,54.4701110702,129.46,48.0675333218,-2.5556775267000003,48.1354261149,-6.1824666782,-3.0556775267,6.8963801646,54.25,0.5,54.2523040985,131.07,46.4175333218,7.7643224733,47.0624277226,-6.1824666782,-3.0556775267,6.8963801646,52.6,10.82,53.7013258682,130.41,46.5775333218,-0.4156775267,46.5793881255,-6.1824666782,-3.0556775267,6.8963801646,52.76,2.64,52.8260087457,131.07,44.2575333218,4.8643224733,44.5240484329,-6.1824666782,-3.0556775267,6.8963801646,50.44,7.92,51.0580062282,129.46
2019-07-16 12:00:00,50.2210499861,-1.0309617655,50.2316309099,-7.5589500139,-3.0909617655,8.1665029204,57.78,2.06,57.8167103872,131.21,46.8610499861,-14.4909617655,49.0504432058,-7.5589500139,-3.0909617655,8.1665029204,54.42,-11.4,55.6012266052,129.54,48.4910499861,-1.0709617654999999,48.5028750473,-7.5589500139,-3.0909617655,8.1665029204,56.05,2.02,56.0863878316,131.23,45.9810499861,6.7490382345,46.4737181094,-7.5589500139,-3.0909617655,8.1665029204,53.54,9.84,54.4367265732,130.5,46.9610499861,0.7490382345000001,46.9670232618,-7.5589500139,-3.0909617655,8.1665029204,54.52,3.84,54.6550638093,131.23,43.8010499861,7.4690382345,44.4333040864,-7.5589500139,-3.0909617655,8.1665029204,51.36,10.56,52.4343704072,129.54
2019-07-16 12:30:00,49.9348499874,-1.7416583777999999,49.9652140711,-6.6751500126,-3.2616583778,7.4294039508,56.61,1.52,56.630402612,131.34,47.4748499874,-14.8116583778,49.7317464527,-6.6751500126,-3.2616583778,7.4294039508,54.15,-11.55,55.3680864759,129.81,48.2548499874,-1.7916583778000001,48.288099849299996,-6.6751500126,-3.2616583778,7.4294039508,54.93,1.47,54.949666059,131.45,46.6048499874,6.4783416222,47.0529590199,-6.6751500126,-3.2616583778,7.4294039508,53.28,9.74,54.1629578217,130.77,46.7648499874,0.0183416222,46.7648535843,-6.6751500126,-3.2616583778,7.4294039508,53.44,3.2800000000000002,53.5405640613,131.45,44.4048499874,6.5383416222,44.8836341396,-6.6751500126,-3.2616583778,7.4294039508,51.08,9.8,52.0115987064,129.81
2019-07-16 13:00:00,49.3974333252,-2.2959016997,49.4507591825,-5.8825666748,-3.0359016997,6.6197650875,55.28,0.74,55.2849527448,131.34,46.7874333252,-13.8259016997,48.7874930178,-5.8825666748,-3.0359016997,6.6197650875,52.67,-10.79,53.7638633284,129.62,47.7574333252,-2.3259016997,47.8140382788,-5.8825666748,-3.0359016997,6.6197650875,53.64,0.71,53.6446987129,131.62,45.9474333252,7.4640983003,46.5497517996,-5.8825666748,-3.0359016997,6.6197650875,51.83,10.5,52.882879082,130.77,46.2374333252,-0.5559016997,46.2407749416,-5.8825666748,-3.0359016997,6.6197650875,52.12,2.48,52.1789689434,131.62,43.7974333252,7.7640983003,44.4802921336,-5.8825666748,-3.0359016997,6.6197650875,49.68,10.8,50.8403619185,129.62
2019-07-16 13:30:00,49.7479000046,-1.6161497984,49.7741448448,-4.9120999954,-2.7261497984,5.6178838621,54.66,1.11,54.6712694201,131.5,46.9379000046,-13.7861497984,48.9205926283,-4.9120999954,-2.7261497984,5.6178838621,51.85,-11.06,53.0164700824,129.89,48.1279000046,-1.6761497984,48.1570787839,-4.9120999954,-2.7261497984,5.6178838621,53.04,1.05,53.0503920815,131.76,46.1279000046,7.5338502016,46.7390849043,-4.9120999954,-2.7261497984,5.6178838621,51.04,10.26,52.0610142045,130.94,46.6479000046,0.1138502016,46.6480389374,-4.9120999954,-2.7261497984,5.6178838621,51.56,2.84,51.6381564349,131.76,43.9679000046,7.8738502016,44.6673678182,-4.9120999954,-2.7261497984,5.6178838621,48.88,10.6,50.0161413946,129.89
2019-07-16 14:00:00,50.1266333239,-1.6712419188,50.1544855217,-5.9033666761,-2.8712419188,6.5645843942,56.03,1.2,56.0428487855,131.97,46.1566333239,-13.8612419188,48.193037125,-5.9033666761,-2.8712419188,6.5645843942,52.06,-10.99,53.2073650917,130.17,48.4566333239,-1.7012419188,48.4864881916,-5.9033666761,-2.8712419188,6.5645843942,54.36,1.17,54.3725896017,132.04,45.3266333239,7.5187580812,45.9460053929,-5.9033666761,-2.8712419188,6.5645843942,51.23,10.39,52.2729853749,131.11,46.9766333239,0.1287580812,46.9768097799,-5.9033666761,-2.8712419188,6.5645843942,52.88,3.0,52.9650299726,132.04,43.1766333239,7.8087580812,43.8770824914,-5.9033666761,-2.8712419188,6.5645843942,49.08,10.68,50.2285655778,130.17
2019-07-16 14:30:00,48.7657166611,-0.14740684310000002,48.765939448,-5.3942833389,-2.8474068431,6.0996736364,54.16,2.7,54.227258828,131.26,47.4757166611,-14.8274068431,49.7372663721,-5.3942833389,-2.8474068431,6.0996736364,52.87,-11.98,54.2103062157,129.71,47.1457166611,-0.2574068431,47.1464193526,-5.3942833389,-2.8474068431,6.0996736364,52.54,2.59,52.6037992924,131.43,46.6557166611,6.5325931569,47.1108338974,-5.3942833389,-2.8474068431,6.0996736364,52.05,9.38,52.888438245,130.66,45.6457166611,1.5125931569,45.6707716988,-5.3942833389,-2.8474068431,6.0996736364,51.04,4.36,51.2258840822,131.43,44.5257166611,7.2725931569,45.1157406612,-5.3942833389,-2.8474068431,6.0996736364,49.92,10.12,50.9354571983,129.71
2019-07-16 15:00:00,48.7824666953,-0.8651891649000001,48.7901384418,-6.6375333047,-3.1451891649,7.345002604,55.42,2.2800000000000002,55.4668802079,131.54,47.6024666953,-15.4551891649,50.0485535016,-6.6375333047,-3.1451891649,7.345002604,54.24,-12.31,55.6193644336,130.25,47.1124666953,-0.9451891649,47.1219471232,-6.6375333047,-3.1451891649,7.345002604,53.75,2.2,53.7950044149,131.96,46.7424666953,6.0248108351,47.1291474394,-6.6375333047,-3.1451891649,7.345002604,53.38,9.17,54.1619174328,131.19,45.6024666953,0.8148108351000001,45.609745509,-6.6375333047,-3.1451891649,7.345002604,52.24,3.96,52.3898768848,131.96,44.6024666953,6.8548108351,45.126139508,-6.6375333047,-3.1451891649,7.345002604,51.24,10.0,52.2066815647,130.25
2019-07-16 15:30:00,48.2855666805,-1.5145487426000002,48.3093138799,-7.2744333195,-3.4245487426,8.040206105,55.56,1.9100000000000001,55.5928205796,131.85,48.1455666805,-16.1545487426,50.7835114586,-7.2744333195,-3.4245487426,8.040206105,55.42,-12.73,56.8632508744,130.25,46.6255666805,-1.5845487426,46.652483996,-7.2744333195,-3.4245487426,8.040206105,53.9,1.8399999999999999,53.9313971634,131.96,47.2555666805,5.3754512574,47.5603202104,-7.2744333195,-3.4245487426,8.040206105,54.53,8.8,55.2355039807,131.19,45.1255666805,0.2154512574,45.1260810118,-7.2744333195,-3.4245487426,8.040206105,52.4,3.64,52.5262753296,131.96,45.1255666805,5.6154512574,45.473619397,-7.2744333195,-3.4245487426,8.040206105,52.4,9.04,53.1740688682,130.25
2019-07-16 16:00:00,49.2554167016,-1.6938522561,49.2845331713,-8.1245832984,-3.6438522561,8.9042974477,57.38,1.9500000000000002,57.4131248061,131.52,48.5254167016,-16.3738522561,51.2134660394,-8.1245832984,-3.6438522561,8.9042974477,56.65,-12.73,58.0626850912,130.25,47.5354167016,-1.7438522561,47.5673928409,-8.1245832984,-3.6438522561,8.9042974477,55.66,1.9,55.6924195919,131.7,47.6054167016,5.1761477439,47.8859917387,-8.1245832984,-3.6438522561,8.9042974477,55.73,8.82,56.4236235986,131.19,46.0354167016,0.07614774390000001,46.03547968,-8.1245832984,-3.6438522561,8.9042974477,54.16,3.7199999999999998,54.2876044784,131.7,45.4754167016,5.5161477439,45.8087481832,-8.1245832984,-3.6438522561,8.9042974477,53.6,9.16,54.3770686963,130.25
2019-07-16 16:30:00,49.9025333783,-2.1579837011,49.9491714768,-9.7074666217,-4.0779837011,10.5292383048,59.61,1.92,59.6409129709,131.52,49.702533378300004,-16.8079837011,52.4676103926,-9.7074666217,-4.0779837011,10.5292383048,59.41,-12.73,60.7585467239,130.25,48.1025333783,-2.1879837011,48.1522687948,-9.7074666217,-4.0779837011,10.5292383048,57.81,1.8900000000000001,57.8408869227,131.7,48.7125333783,4.7520162989,48.9437694404,-9.7074666217,-4.0779837011,10.5292383048,58.42,8.83,59.0835450866,131.27,46.5725333783,-0.3579837011,46.5739091939,-9.7074666217,-4.0779837011,10.5292383048,56.28,3.7199999999999998,56.4028084407,131.7,46.4925333783,5.5220162989,46.8193157141,-9.7074666217,-4.0779837011,10.5292383048,56.2,9.6,57.0140333602,130.25
2019-07-16 17:00:00,50.5063667312,-2.5795289862,50.5721964144,-10.3036332688,-4.2295289862,11.1379429871,60.81,1.65,60.8323811798,131.74,50.6563667312,-17.3395289862,53.5418224929,-10.3036332688,-4.2295289862,11.1379429871,60.96,-13.11,62.3537785543,130.25,48.6563667312,-2.5895289862,48.7252263602,-10.3036332688,-4.2295289862,11.1379429871,58.96,1.6400000000000001,58.9828042738,131.96,49.6163667312,4.3204710138,49.8041194821,-10.3036332688,-4.2295289862,11.1379429871,59.92,8.55,60.5269270656,131.27,47.2163667312,-0.7095289862,47.2216975412,-10.3036332688,-4.2295289862,11.1379429871,57.52,3.52,57.6276044965,131.96,47.4563667312,3.9704710138,47.6221732326,-10.3036332688,-4.2295289862,11.1379429871,57.76,8.2,58.3391600899,130.25
2019-07-16 17:30:00,50.889616769,-4.2514265371,51.0668945845,-10.950383231,-4.3314265371000005,11.7759139242,61.84,0.08,61.8400517464,132.17,50.739616769,-17.8614265371,53.7916282316,-10.950383231,-4.3314265371000005,11.7759139242,61.69,-13.53,63.1562902647,130.53,49.029616769,-4.2114265371,49.2101558014,-10.950383231,-4.3314265371000005,11.7759139242,59.98,0.12,59.9801200399,132.24,49.669616769,3.8485734629,49.8184940327,-10.950383231,-4.3314265371000005,11.7759139242,60.62,8.18,61.169410656,131.47,47.609616769,-2.2914265371,47.6647274666,-10.950383231,-4.3314265371000005,11.7759139242,58.56,2.04,58.5955220132,132.24,47.449616769,3.8285734629,47.6038244923,-10.950383231,-4.3314265371000005,11.7759139242,58.4,8.16,58.9673265461,130.53
2019-07-16 18:00:00,50.6291167232,-5.1217148193,50.887517358,-11.9008832768,-4.4917148193,12.7203193665,62.53,-0.63,62.5331735961,132.17,50.3791167232,-18.7717148193,53.7627443409,-11.9008832768,-4.4917148193,12.7203193665,62.28,-14.28,63.8961407285,130.61,48.7391167232,-5.0417148193,48.9991876185,-11.9008832768,-4.4917148193,12.7203193665,60.64,-0.55,60.6424941769,132.36,49.3191167232,2.9982851807,49.4101709001,-11.9008832768,-4.4917148193,12.7203193665,61.22,7.49,61.6764825521,131.55,47.3391167232,-3.1317148193,47.4425927816,-11.9008832768,-4.4917148193,12.7203193665,59.24,1.3599999999999999,59.2556090172,132.36,47.0991167232,3.1482851807,47.2042211638,-11.9008832768,-4.4917148193,12.7203193665,59.0,7.64,59.4926012207,130.61
