Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-16 18:30:00,49.3422666866,-6.2634122906,49.7382108171,-13.2277333134,-4.8434122906,14.0865741481,62.57,-1.42,62.5861110791,132.17,49.5222666866,-19.9034122906,53.37228418,-13.2277333134,-4.8434122906,14.0865741481,62.75,-15.06,64.5318998636,130.31,47.4722666866,-6.1634122906,47.8706982968,-13.2277333134,-4.8434122906,14.0865741481,60.7,-1.32,60.7143508571,132.18,48.4422666866,1.8665877094,48.4782152251,-13.2277333134,-4.8434122906,14.0865741481,61.67,6.71,62.0339665022,131.25,46.0922666866,-4.2434122906,46.2871860905,-13.2277333134,-4.8434122906,14.0865741481,59.32,0.6000000000000001,59.3230343121,132.18,46.2522666866,2.8365877094,46.3391670564,-13.2277333134,-4.8434122906,14.0865741481,59.48,7.68,59.9737675988,130.31
2019-07-16 19:00:00,48.7558333371,-7.2760064957,49.2957559525,-14.8841666629,-5.2460064957,15.7816032583,63.64,-2.03,63.6723684183,132.17,48.8058333371,-21.3760064957,53.2817325304,-14.8841666629,-5.2460064957,15.7816032583,63.69,-16.13,65.7007838614,130.56,46.8558333371,-7.1360064957,47.3961148875,-14.8841666629,-5.2460064957,15.7816032583,61.74,-1.8900000000000001,61.7689217973,132.3,47.7258333371,0.5039935043,47.7284943946,-14.8841666629,-5.2460064957,15.7816032583,62.61,5.75,62.8734808962,131.59,45.5158333371,-5.2060064957,45.8125920245,-14.8841666629,-5.2460064957,15.7816032583,60.4,0.04,60.400013245,132.3,45.5558333371,1.0339935043,45.5675662463,-14.8841666629,-5.2460064957,15.7816032583,60.44,6.28,60.7653848832,130.56
2019-07-16 19:30:00,47.4487833257,-8.2796494951,48.1657516795,-15.9812166743,-5.5096494951,16.904304894,63.43,-2.77,63.4904544006,132.36,47.6587833257,-22.5696494951,52.7328048412,-15.9812166743,-5.5096494951,16.904304894,63.64,-17.06,65.8869729157,130.95,45.5587833257,-8.1296494951,46.2784392459,-15.9812166743,-5.5096494951,16.904304894,61.54,-2.62,61.5957466064,132.3,46.5887833257,-0.6196494951,46.5929039369,-15.9812166743,-5.5096494951,16.904304894,62.57,4.89,62.7607919007,131.96,44.2187833257,-6.1896494951,44.6498886861,-15.9812166743,-5.5096494951,16.904304894,60.2,-0.68,60.2038404091,132.3,44.4187833257,-0.2696494951,44.4196017878,-15.9812166743,-5.5096494951,16.904304894,60.4,5.24,60.6268719299,130.95
2019-07-16 20:00:00,46.4238666428,-8.9884085406,47.286011485,-16.5161333572,-5.6284085406,17.4488292952,62.94,-3.36,63.0296216076,132.52,46.8538666428,-23.1584085406,52.2646793305,-16.5161333572,-5.6284085406,17.4488292952,63.37,-17.53,65.7499642585,131.22,44.5438666428,-8.8184085406,45.4083735085,-16.5161333572,-5.6284085406,17.4488292952,61.06,-3.19,61.1432719111,132.68,45.7938666428,-1.1184085406,45.8075218688,-16.5161333572,-5.6284085406,17.4488292952,62.31,4.51,62.4730037696,132.17,43.2038666428,-6.8684085406,43.7464184679,-16.5161333572,-5.6284085406,17.4488292952,59.72,-1.24,59.732872022,132.68,43.6838666428,0.49159145940000004,43.6866325897,-16.5161333572,-5.6284085406,17.4488292952,60.2,6.12,60.5102834236,131.22
2019-07-16 20:30:00,44.6881499799,-9.7851579488,45.7469131714,-16.6318500201,-5.6551579488,17.5669930983,61.32,-4.13,61.4589236808,132.52,45.1481499799,-24.5951579488,51.4128120329,-16.6318500201,-5.6551579488,17.5669930983,61.78,-18.94,64.6180470147,131.22,42.8881499799,-9.6151579488,43.9527549885,-16.6318500201,-5.6551579488,17.5669930983,59.52,-3.96,59.6515884114,132.8,44.1381499799,-2.4651579488,44.2069370955,-16.6318500201,-5.6551579488,17.5669930983,60.77,3.19,60.8536687472,132.35,41.5681499799,-7.7351579488,42.2817189959,-16.6318500201,-5.6551579488,17.5669930983,58.2,-2.08,58.237156524,132.8,42.0881499799,-1.0951579488,42.1023958898,-16.6318500201,-5.6551579488,17.5669930983,58.72,4.5600000000000005,58.8967910841,131.22
2019-07-16 21:00:00,43.5365833898,-10.3407944533,44.7478057918,-16.7434166102,-5.6407944533,17.6680661604,60.28,-4.7,60.4629506392,132.65,43.9265833898,-25.8607944533,50.9737718641,-16.7434166102,-5.6407944533,17.6680661604,60.67,-20.22,63.9507411998,131.22,41.7665833898,-10.1607944533,42.9847558092,-16.7434166102,-5.6407944533,17.6680661604,58.51,-4.52,58.6843292541,132.94,42.9765833898,-3.7607944533,43.1408193568,-16.7434166102,-5.6407944533,17.6680661604,59.72,1.88,59.749584099,132.19,40.4565833898,-8.2407944533,41.2873568153,-16.7434166102,-5.6407944533,17.6680661604,57.2,-2.6,57.2590604184,132.94,40.9365833898,-1.8407944533,40.9779499712,-16.7434166102,-5.6407944533,17.6680661604,57.68,3.8,57.8050378427,131.22
2019-07-16 21:30:00,42.4867167657,-11.3849897981,43.9856691916,-16.6132832343,-5.6049897981,17.533313733,59.1,-5.78,59.3819703277,133.09,42.8267167657,-26.2949897981,50.2548918754,-16.6132832343,-5.6049897981,17.533313733,59.44,-20.69,62.9379829674,131.62,40.7767167657,-11.1849897981,42.2829117608,-16.6132832343,-5.6049897981,17.533313733,57.39,-5.58,57.6606321505,133.18,41.9167167657,-4.0549897981,42.1123982537,-16.6132832343,-5.6049897981,17.533313733,58.53,1.55,58.550520066,132.55,39.5067167657,-9.2849897981,40.5831455799,-16.6132832343,-5.6049897981,17.533313733,56.12,-3.68,56.2405263133,133.18,39.9467167657,-1.8849897981,39.9911661108,-16.6132832343,-5.6049897981,17.533313733,56.56,3.7199999999999998,56.6822017921,131.62
2019-07-16 22:00:00,41.9051501306,-12.053988981,43.6043605368,-16.3948498694,-5.553988981,17.3100518728,58.3,-6.5,58.6612308088,133.09,42.2151501306,-26.523988981,49.8562021419,-16.3948498694,-5.553988981,17.3100518728,58.61,-20.97,62.248477893,131.48,40.2351501306,-11.833988981000001,41.939368155,-16.3948498694,-5.553988981,17.3100518728,56.63,-6.28,56.9771471732,133.18,41.3251501306,-4.293988981,41.5476398209,-16.3948498694,-5.553988981,17.3100518728,57.72,1.26,57.7337509608,132.55,38.9251501306,-9.953988981,40.1777203102,-16.3948498694,-5.553988981,17.3100518728,55.32,-4.4,55.4947060538,133.18,39.3651501306,-2.153988981,39.4240372532,-16.3948498694,-5.553988981,17.3100518728,55.76,3.4,55.863562364,131.48
2019-07-16 22:30:00,40.4885667965,-12.1713227892,42.2784240444,-15.7914332035,-5.3713227892,16.6799421799,56.28,-6.8,56.6893146898,133.97,40.5885667965,-27.9213227892,49.2649167349,-15.7914332035,-5.3713227892,16.6799421799,56.38,-22.55,60.7223756123,132.16,38.8885667965,-11.9713227892,40.6894728008,-15.7914332035,-5.3713227892,16.6799421799,54.68,-6.6,55.0768771809,134.0,39.7885667965,-5.4213227891999995,40.1562048569,-15.7914332035,-5.3713227892,16.6799421799,55.58,-0.05,55.5800224901,133.13,37.6085667965,-10.0913227892,38.9389148812,-15.7914332035,-5.3713227892,16.6799421799,53.4,-4.72,53.6081934036,134.0,37.9285667965,-3.7313227892,38.1116642118,-15.7914332035,-5.3713227892,16.6799421799,53.72,1.6400000000000001,53.745027677,132.16
2019-07-16 23:00:00,38.0989333967,-12.7386725618,40.1721608157,-14.8510666033,-5.0386725618,15.6825508269,52.95,-7.7,53.5069388024,133.45,37.8989333967,-28.9986725618,47.7205633135,-14.8510666033,-5.0386725618,15.6825508269,52.75,-23.96,57.9365523655,132.16,36.6189333967,-12.5386725618,38.706131203300004,-14.8510666033,-5.0386725618,15.6825508269,51.47,-7.5,52.0135645769,133.59,37.2189333967,-6.5686725618,37.7941326454,-14.8510666033,-5.0386725618,15.6825508269,52.07,-1.53,52.0924735446,133.13,35.3089333967,-10.7186725618,36.9000097439,-14.8510666033,-5.0386725618,15.6825508269,50.16,-5.68,50.4805705198,133.59,35.4289333967,-5.1986725618,35.8083163251,-14.8510666033,-5.0386725618,15.6825508269,50.28,-0.16,50.2802545737,132.16
2019-07-16 23:30:00,35.8744500889,-13.9934522646,38.5070496852,-13.7055499111,-4.6634522646,14.4772195325,49.58,-9.33,50.4502259658,134.03,35.3244500889,-29.1934522646,45.8265690316,-13.7055499111,-4.6634522646,14.4772195325,49.03,-24.53,54.823916314,132.47,34.5244500889,-13.7934522646,37.1779098298,-13.7055499111,-4.6634522646,14.4772195325,48.23,-9.13,49.0865541671,134.16,34.7444500889,-6.6834522646,35.3814265703,-13.7055499111,-4.6634522646,14.4772195325,48.45,-2.02,48.4920911077,133.45,33.2544500889,-12.0634522646,35.3749251767,-13.7055499111,-4.6634522646,14.4772195325,46.96,-7.4,47.5394741241,134.16,33.0144500889,-5.3034522646,33.4377110549,-13.7055499111,-4.6634522646,14.4772195325,46.72,-0.64,46.724383356,132.47
2019-07-17 00:00:00,33.821650035,-14.6978556921,36.8772419391,-12.888349965,-4.3678556921,13.6083697836,46.71,-10.33,47.8386141104,134.21,33.041650035,-30.1478556921,44.7285573193,-12.888349965,-4.3678556921,13.6083697836,45.93,-25.78,52.6704214906,132.68,32.581650035,-14.4878556921,35.6575641562,-12.888349965,-4.3678556921,13.6083697836,45.47,-10.12,46.5825643347,134.28,32.561650035,-7.5878556921,33.434063573,-12.888349965,-4.3678556921,13.6083697836,45.45,-3.22,45.5639210341,133.78,31.311650035,-12.7678556921,33.8147536866,-12.888349965,-4.3678556921,13.6083697836,44.2,-8.4,44.991110233,134.28,30.911650035,-6.8078556921,31.6524407749,-12.888349965,-4.3678556921,13.6083697836,43.8,-2.44,43.8679108233,132.68
2019-07-17 00:30:00,32.5869833568,-14.582595421,35.7010304264,-12.2330166432,-4.172595421,12.9250628138,44.82,-10.41,46.0130470628,134.56,31.7569833568,-30.802595421,44.2414497569,-12.2330166432,-4.172595421,12.9250628138,43.99,-26.63,51.422533971,133.04,31.3969833568,-14.402595421000001,34.5428041532,-12.2330166432,-4.172595421,12.9250628138,43.63,-10.23,44.8132770504,134.63,31.3369833568,-8.072595421,32.3600575206,-12.2330166432,-4.172595421,12.9250628138,43.57,-3.9,43.7441984725,134.29,30.1669833568,-12.732595421,32.7439440356,-12.2330166432,-4.172595421,12.9250628138,42.4,-8.56,43.2554458999,134.63,29.7269833568,-6.972595421,30.5337620742,-12.2330166432,-4.172595421,12.9250628138,41.96,-2.8,42.0533185373,133.04
2019-07-17 01:00:00,31.5799833321,-15.1995449506,35.0474180784,-12.0200166679,-4.0795449506,12.6934427049,43.6,-11.12,44.9957153516,134.85,30.6499833321,-31.1295449506,43.6860394988,-12.0200166679,-4.0795449506,12.6934427049,42.67,-27.05,50.5215934032,133.25,30.4399833321,-14.9995449506,33.9349220418,-12.0200166679,-4.0795449506,12.6934427049,42.46,-10.92,43.8417381042,135.03,30.2599833321,-8.3595449506,31.3934480909,-12.0200166679,-4.0795449506,12.6934427049,42.28,-4.28,42.4960798192,134.29,29.1799833321,-13.3195449506,32.0761859477,-12.0200166679,-4.0795449506,12.6934427049,41.2,-9.24,42.2234247782,135.03,28.6999833321,-7.3995449506,29.6385274387,-12.0200166679,-4.0795449506,12.6934427049,40.72,-3.32,40.8551196302,133.25
2019-07-17 01:30:00,31.4806500074,-15.4231318019,35.0557316207,-11.9093499926,-4.0231318019,12.5705292945,43.39,-11.4,44.8625913206,134.85,30.4806500074,-31.2531318019,43.6557931127,-11.9093499926,-4.0231318019,12.5705292945,42.39,-27.23,50.3823877957,133.67,30.3406500074,-15.2231318019,33.9455267263,-11.9093499926,-4.0231318019,12.5705292945,42.25,-11.2,43.7092953501,135.15,30.1006500074,-8.4331318019,31.2596679901,-11.9093499926,-4.0231318019,12.5705292945,42.01,-4.41,42.2408356925,134.66,29.1306500074,-13.5431318019,32.1249309549,-11.9093499926,-4.0231318019,12.5705292945,41.04,-9.52,42.1297044851,135.15,28.5306500074,-7.3031318019,29.4505301134,-11.9093499926,-4.0231318019,12.5705292945,40.44,-3.2800000000000002,40.5727987696,133.67
2019-07-17 02:00:00,30.9166166692,-15.6343808015,34.6449281904,-11.9233833308,-4.0243808015,12.5842246837,42.84,-11.61,44.3853320366,135.41,29.9366166692,-31.5443808015,43.488492475,-11.9233833308,-4.0243808015,12.5842246837,41.86,-27.52,50.096007825,133.67,29.8066166692,-15.4243808015,33.5610774615,-11.9233833308,-4.0243808015,12.5842246837,41.73,-11.4,43.2591366072,135.48,29.5666166692,-8.6443808015,30.8043850889,-11.9233833308,-4.0243808015,12.5842246837,41.49,-4.62,41.7464309852,134.66,28.5966166692,-13.7843808015,31.7454821826,-11.9233833308,-4.0243808015,12.5842246837,40.52,-9.76,41.678867547,135.48,27.9966166692,-6.7843808015,28.8069152771,-11.9233833308,-4.0243808015,12.5842246837,39.92,-2.76,40.015297075,133.67
2019-07-17 02:30:00,30.2765833155,-16.079648992,34.2815782742,-11.7034166845,-3.949648992,12.3519103482,41.98,-12.13,43.6973374475,135.5,29.2065833155,-31.729648992,43.1253421334,-11.7034166845,-3.949648992,12.3519103482,40.91,-27.78,49.4505460031,134.23,29.1965833155,-15.889648992,33.2403583372,-11.7034166845,-3.949648992,12.3519103482,40.9,-11.94,42.6072012693,135.62,28.8665833155,-8.719648992,30.1547991347,-11.7034166845,-3.949648992,12.3519103482,40.57,-4.77,40.8494528727,135.31,27.8965833155,-14.189648992,31.2980111061,-11.7034166845,-3.949648992,12.3519103482,39.6,-10.24,40.9025378186,135.62,27.2565833155,-7.629648992,28.3042908015,-11.7034166845,-3.949648992,12.3519103482,38.96,-3.68,39.1334128335,134.23
2019-07-17 03:00:00,29.7762999774,-16.3694007675,33.9791895405,-11.5037000226,-3.8694007675,12.1370250272,41.28,-12.5,43.1310607335,135.4,28.5962999774,-31.5294007675,42.5658488128,-11.5037000226,-3.8694007675,12.1370250272,40.1,-27.66,48.7143264348,133.58,28.7062999774,-16.1594007675,32.9420383637,-11.5037000226,-3.8694007675,12.1370250272,40.21,-12.29,42.0462626163,135.41,28.2862999774,-8.6694007675,29.5850177637,-11.5037000226,-3.8694007675,12.1370250272,39.79,-4.8,40.0784742724,134.56,27.5362999774,-14.5094007675,31.1250787481,-11.5037000226,-3.8694007675,12.1370250272,39.04,-10.64,40.4639493871,135.41,26.7362999774,-7.5494007675,27.781706002900002,-11.5037000226,-3.8694007675,12.1370250272,38.24,-3.68,38.4166630513,133.58
2019-07-17 03:30:00,29.555833312,-16.4096169373,33.8056624073,-11.484166688,-3.8596169373,12.1153921695,41.04,-12.55,42.9160121633,135.23,28.425833312,-31.5896169373,42.4962574555,-11.484166688,-3.8596169373,12.1153921695,39.91,-27.73,48.5979526318,133.58,28.515833312,-16.1896169373,32.791103154,-11.484166688,-3.8596169373,12.1153921695,40.0,-12.33,41.8572442953,135.23,28.105833312,-8.7296169373,29.4303258227,-11.484166688,-3.8596169373,12.1153921695,39.59,-4.87,39.8884068371,134.56,27.315833312,-14.579616937299999,30.9632036386,-11.484166688,-3.8596169373,12.1153921695,38.8,-10.72,40.2536756086,135.23,26.595833312,-7.9396169373,27.755645672,-11.484166688,-3.8596169373,12.1153921695,38.08,-4.08,38.2979477257,133.58
2019-07-17 04:00:00,29.291533311,-16.3379596077,33.5398695265,-11.368466689,-3.8479596077,12.0020343276,40.66,-12.49,42.5351113787,135.48,28.241533311,-31.5479596077,42.3421534545,-11.368466689,-3.8479596077,12.0020343276,39.61,-27.7,48.3346883718,133.7,28.241533311,-16.1379596077,32.5271877674,-11.368466689,-3.8479596077,12.0020343276,39.61,-12.29,41.4728368936,135.48,27.931533311,-8.6079596077,29.2278552363,-11.368466689,-3.8479596077,12.0020343276,39.3,-4.76,39.5872151079,134.73,27.071533311,-14.4879596077,30.7045418367,-11.368466689,-3.8479596077,12.0020343276,38.44,-10.64,39.8853757661,135.48,26.391533311,-7.6079596077,27.4662352698,-11.368466689,-3.8479596077,12.0020343276,37.76,-3.76,37.9467416256,133.7
2019-07-17 04:30:00,29.4293666438,-16.3158619353,33.6495909596,-11.450633356200001,-3.8658619353,12.0856068429,40.88,-12.45,42.7337910792,135.73,28.3793666438,-31.5258619353,42.417784264,-11.450633356200001,-3.8658619353,12.0856068429,39.83,-27.66,48.4923138239,133.86,28.3893666438,-16.1258619353,32.6496487208,-11.450633356200001,-3.8658619353,12.0856068429,39.84,-12.26,41.6837282402,135.74,28.0593666438,-8.5158619353,29.3231642384,-11.450633356200001,-3.8658619353,12.0856068429,39.51,-4.65,39.7826922166,134.8,27.2293666438,-14.5058619353,30.8522031354,-11.450633356200001,-3.8658619353,12.0856068429,38.68,-10.64,40.1167296773,135.74,26.5493666438,-6.9058619353,27.4328233737,-11.450633356200001,-3.8658619353,12.0856068429,38.0,-3.04,38.1214060601,133.86
2019-07-17 05:00:00,29.5428833106,-16.2849011761,33.7339585673,-11.5671166894,-3.8949011761000003,12.20526295,41.11,-12.39,42.9365135986,135.41,28.5128833106,-31.4249011761,42.4324042285,-11.5671166894,-3.8949011761000003,12.20526295,40.08,-27.53,48.6241431801,133.54,28.4828833106,-16.0749011761,32.7059182642,-11.5671166894,-3.8949011761000003,12.20526295,40.05,-12.18,41.8611383027,135.41,28.1928833106,-8.5249011761,29.4535670069,-11.5671166894,-3.8949011761000003,12.20526295,39.76,-4.63,40.0286709747,134.54,27.2728833106,-14.4149011761,30.8480070667,-11.5671166894,-3.8949011761000003,12.20526295,38.84,-10.52,40.2394830981,135.41,26.6728833106,-6.7349011761,27.5100272256,-11.5671166894,-3.8949011761000003,12.20526295,38.24,-2.84,38.3453152289,133.54
2019-07-17 05:30:00,29.8629666433,-16.5218107317,34.1286830481,-11.8670333567,-3.9818107317,12.517240007,41.73,-12.54,43.5734380099,135.88,29.0829666433,-31.1318107317,42.6029176021,-11.8670333567,-3.9818107317,12.517240007,40.95,-27.15,49.1327283997,134.01,28.7829666433,-16.3118107317,33.0837473412,-11.8670333567,-3.9818107317,12.517240007,40.65,-12.33,42.4788347298,135.89,28.7229666433,-8.1418107317,29.8546126216,-11.8670333567,-3.9818107317,12.517240007,40.59,-4.16,40.8026187885,134.95,27.6529666433,-14.6618107317,31.2994450128,-11.8670333567,-3.9818107317,12.517240007,39.52,-10.68,40.9376696943,135.89,27.2129666433,-7.1418107317,28.1345164177,-11.8670333567,-3.9818107317,12.517240007,39.08,-3.16,39.2075502933,134.01
2019-07-17 06:00:00,30.8088333093,-15.9002895401,34.6699209307,-12.0111666907,-4.0602895401,12.6788830904,42.82,-11.84,44.4267712084,134.61,30.1888333093,-30.8002895401,43.1279896625,-12.0111666907,-4.0602895401,12.6788830904,42.2,-26.74,49.9586589091,133.21,29.6888333093,-15.6902895401,33.5799346205,-12.0111666907,-4.0602895401,12.6788830904,41.7,-11.63,43.2914183182,134.78,29.7988333093,-8.0702895401,30.8723183428,-12.0111666907,-4.0602895401,12.6788830904,41.81,-4.01,42.0018594826,134.01,28.4688333093,-14.0202895401,31.7339406437,-12.0111666907,-4.0602895401,12.6788830904,40.48,-9.96,41.6873122185,134.78,28.2288333093,-7.5402895401,29.2185385732,-12.0111666907,-4.0602895401,12.6788830904,40.24,-3.48,40.3901968304,133.21
2019-07-17 06:30:00,34.6318166404,-14.2604978325,37.4529641316,-13.1281833596,-4.4504978325,13.8620391458,47.76,-9.81,48.7570887154,134.38,34.4018166404,-29.1304978325,45.0784970039,-13.1281833596,-4.4504978325,13.8620391458,47.53,-24.68,53.5556094168,132.84,33.3318166404,-14.0704978325,36.1799517662,-13.1281833596,-4.4504978325,13.8620391458,46.46,-9.62,47.4455055827,134.46,33.8518166404,-6.5004978325,34.4703055096,-13.1281833596,-4.4504978325,13.8620391458,46.98,-2.05,47.0247052091,133.52,32.1118166404,-12.3304978325,34.3978188952,-13.1281833596,-4.4504978325,13.8620391458,45.24,-7.88,45.9211498114,134.46,32.1518166404,-5.0904978325,32.5523037812,-13.1281833596,-4.4504978325,13.8620391458,45.28,-0.64,45.2845227423,132.84
2019-07-17 07:00:00,37.9960999729,-12.8042609634,40.0955447895,-14.1739000271,-4.8242609634,14.9724058128,52.17,-7.98,52.7767875112,134.0,37.9560999729,-27.3142609634,46.7625317656,-14.1739000271,-4.8242609634,14.9724058128,52.13,-22.49,56.7744396714,132.24,36.5560999729,-12.6242609634,38.6745447303,-14.1739000271,-4.8242609634,14.9724058128,50.73,-7.8,51.3261424617,134.09,37.2660999729,-4.9142609634,37.5887239475,-14.1739000271,-4.8242609634,14.9724058128,51.44,-0.09,51.4400787324,133.15,35.2660999729,-10.8242609634,36.889868971,-14.1739000271,-4.8242609634,14.9724058128,49.44,-6.0,49.8027469122,134.09,35.4660999729,-2.9442609634,35.588100819,-14.1739000271,-4.8242609634,14.9724058128,49.64,1.88,49.6755875657,132.24
2019-07-17 07:30:00,41.698349971,-10.7133242976,43.0526155746,-14.691650029,-5.0833242976,15.5462138956,56.39,-5.63,56.6703538016,133.4,41.968349971,-24.7733242976,48.7345872666,-14.691650029,-5.0833242976,15.5462138956,56.66,-19.69,59.9837619694,131.69,40.088349971,-10.5633242976,41.4567198849,-14.691650029,-5.0833242976,15.5462138956,54.78,-5.48,55.0534176959,133.42,41.128349971,-2.5433242976,41.2069128887,-14.691650029,-5.0833242976,15.5462138956,55.82,2.54,55.8777594397,132.52,38.788349971,-8.6833242976,39.7484114693,-14.691650029,-5.0833242976,15.5462138956,53.48,-3.6,53.6010298409,133.42,39.228349971,-0.32332429760000003,39.2296823853,-14.691650029,-5.0833242976,15.5462138956,53.92,4.76,54.1296961011,131.69
2019-07-17 08:00:00,44.2516999754,-8.4848135184,45.0577963415,-14.7183000246,-5.1748135184,15.601507958100001,58.97,-3.31,59.0628224859,132.48,44.7416999754,-22.3348135184,50.0066356756,-14.7183000246,-5.1748135184,15.601507958100001,59.46,-17.16,61.8866479945,130.97,42.5516999754,-8.3648135184,43.3660843977,-14.7183000246,-5.1748135184,15.601507958100001,57.27,-3.19,57.3587743942,132.54,43.8016999754,-0.3948135184,43.8034792961,-14.7183000246,-5.1748135184,15.601507958100001,58.52,4.78,58.7148941922,131.54,41.1216999754,-6.4548135184,41.6252186351,-14.7183000246,-5.1748135184,15.601507958100001,55.84,-1.28,55.8546685605,132.54,41.7616999754,1.1051864816,41.7763213075,-14.7183000246,-5.1748135184,15.601507958100001,56.48,6.28,56.8280634898,130.97
2019-07-17 08:30:00,46.3790666399,-6.3116509197,46.8065674849,-13.7909333601,-4.9616509197,14.6563236452,60.17,-1.35,60.1851426849,131.76,46.5690666399,-20.1116509197,50.7262897364,-13.7909333601,-4.9616509197,14.6563236452,60.36,-15.15,62.2322432506,130.28,44.6090666399,-6.2416509197,45.0436125625,-13.7909333601,-4.9616509197,14.6563236452,58.4,-1.28,58.414025713,131.84,45.5790666399,1.5583490803,45.6056988502,-13.7909333601,-4.9616509197,14.6563236452,59.37,6.52,59.726939483,130.9,43.1690666399,-4.3216509197,43.384847369,-13.7909333601,-4.9616509197,14.6563236452,56.96,0.64,56.9635953921,131.84,43.4490666399,3.0383490803,43.5551714152,-13.7909333601,-4.9616509197,14.6563236452,57.24,8.0,57.7963459053,130.28
2019-07-17 09:00:00,46.909133312,-5.3636124541,47.2147765709,-13.260866688,-4.8536124541,14.1211946793,60.17,-0.51,60.1721613373,131.06,47.219133312,-18.2136124541,50.6101000727,-13.260866688,-4.8536124541,14.1211946793,60.48,-13.36,61.9380335497,129.24,45.139133312,-5.3136124541,45.4508067417,-13.260866688,-4.8536124541,14.1211946793,58.4,-0.46,58.4018116157,131.08,46.219133312,3.1563875459,46.3267856262,-13.260866688,-4.8536124541,14.1211946793,59.48,8.01,60.0169184481,130.07,43.659133312,-3.4536124541,43.795517585,-13.260866688,-4.8536124541,14.1211946793,56.92,1.4,56.9372145437,131.08,44.019133312,3.8663875459,44.188607697,-13.260866688,-4.8536124541,14.1211946793,57.28,8.72,57.9399413186,129.24
2019-07-17 09:30:00,48.0429333532,-3.6233562684000002,48.1793747969,-13.0570666468,-4.9133562684,13.9509160717,61.1,1.29,61.1136163224,130.58,48.0629333532,-18.4333562684,51.4765401501,-13.0570666468,-4.9133562684,13.9509160717,61.12,-13.52,62.5974823775,129.1,46.2229333532,-3.6033562684,46.3631722833,-13.0570666468,-4.9133562684,13.9509160717,59.28,1.31,59.294472761,130.69,47.0429333532,2.9066437316,47.1326442739,-13.0570666468,-4.9133562684,13.9509160717,60.1,7.82,60.6066201004,129.98,44.7029333532,-1.7133562684,44.7357557227,-13.0570666468,-4.9133562684,13.9509160717,57.76,3.2,57.8485747448,130.69,44.8629333532,4.3266437316,45.0710842451,-13.0570666468,-4.9133562684,13.9509160717,57.92,9.24,58.6523997804,129.1
2019-07-17 10:00:00,48.7620666851,-3.0602336855,48.8580001393,-12.3579333149,-4.6502336855,13.2039081012,61.12,1.5899999999999999,61.1406779485,130.95,48.7620666851,-17.8602336855,51.9300211314,-12.3579333149,-4.6502336855,13.2039081012,61.12,-13.21,62.5312601824,129.56,46.9420666851,-3.0602336855,47.0417118617,-12.3579333149,-4.6502336855,13.2039081012,59.3,1.5899999999999999,59.3213123591,131.12,47.7420666851,3.5297663145,47.8723738872,-12.3579333149,-4.6502336855,13.2039081012,60.1,8.18,60.6541210471,130.28,45.3620666851,-1.2102336855,45.3782079805,-12.3579333149,-4.6502336855,13.2039081012,57.72,3.44,57.8224177979,131.12,45.5220666851,4.0697663145,45.7036273521,-12.3579333149,-4.6502336855,13.2039081012,57.88,8.72,58.533176917,129.56
2019-07-17 10:30:00,49.0859667032,-2.5906019157999998,49.1542810493,-11.4940332968,-4.4506019158,12.325609877,60.58,1.8599999999999999,60.608547252,131.26,48.8959667032,-17.5806019158,51.9604957979,-11.4940332968,-4.4506019158,12.325609877,60.39,-13.13,61.8008818707,129.78,47.2759667032,-2.6206019158,47.3485436114,-11.4940332968,-4.4506019158,12.325609877,58.77,1.83,58.7984846744,131.26,47.9059667032,3.9193980842,48.0660309066,-11.4940332968,-4.4506019158,12.325609877,59.4,8.37,59.9868060493,130.28,45.7459667032,-0.7306019158,45.7518004976,-11.4940332968,-4.4506019158,12.325609877,57.24,3.7199999999999998,57.3607531331,131.26,45.7059667032,4.7093980842,45.9479468811,-11.4940332968,-4.4506019158,12.325609877,57.2,9.16,57.9287976744,129.78
2019-07-17 11:00:00,49.5264333857,-2.2087363357,49.5756605615,-10.5735666143,-4.1787363357,11.3693512704,60.1,1.97,60.1322783536,131.26,48.9764333857,-17.1387363357,51.888604822,-10.5735666143,-4.1787363357,11.3693512704,59.55,-12.96,60.9439422748,129.38,47.7264333857,-2.2187363357,47.7779785534,-10.5735666143,-4.1787363357,11.3693512704,58.3,1.96,58.3329375225,131.26,47.9864333857,4.2812636643,48.1770381784,-10.5735666143,-4.1787363357,11.3693512704,58.56,8.46,59.1679406436,130.28,46.1864333857,-0.3387363357,46.1876755336,-10.5735666143,-4.1787363357,11.3693512704,56.76,3.84,56.8897460005,131.26,45.7864333857,4.5812636643,46.0150568721,-10.5735666143,-4.1787363357,11.3693512704,56.36,8.76,57.0367179981,129.38
2019-07-17 11:30:00,49.3706000309,-1.8554296796,49.4054528034,-10.2993999691,-4.1454296796,11.1023523161,59.67,2.29,59.7139263489,131.26,48.9806000309,-16.8054296796,51.7834109161,-10.2993999691,-4.1454296796,11.1023523161,59.28,-12.66,60.6167798551,129.38,47.5806000309,-1.8954296796,47.6183384105,-10.2993999691,-4.1454296796,11.1023523161,57.88,2.25,57.9237162137,131.26,48.0006000309,4.6345703204,48.223820311,-10.2993999691,-4.1454296796,11.1023523161,58.3,8.78,58.9574287092,130.28,46.0206000309,-0.0654296796,46.0206465432,-10.2993999691,-4.1454296796,11.1023523161,56.32,4.08,56.4675907048,131.26,45.7806000309,5.6945703204,46.1334094808,-10.2993999691,-4.1454296796,11.1023523161,56.08,9.84,56.9367368225,129.38
2019-07-17 12:00:00,49.4445334376,-1.0552533581,49.455792850899996,-8.3854665624,-3.5852533581,9.1197637639,57.83,2.5300000000000002,57.8853159273,131.26,48.7045334376,-16.0552533581,51.2825773316,-8.3854665624,-3.5852533581,9.1197637639,57.09,-12.47,58.4360248477,129.38,47.7145334376,-1.1252533581,47.7278000362,-8.3854665624,-3.5852533581,9.1197637639,56.1,2.46,56.1539099262,131.26,47.7845334376,5.4147466419,48.0903432827,-8.3854665624,-3.5852533581,9.1197637639,56.17,9.0,56.8864562088,130.28,46.1745334376,0.7347466419,46.1803788509,-8.3854665624,-3.5852533581,9.1197637639,54.56,4.32,54.7307591762,131.26,45.6545334376,7.3347466419,46.2399711474,-8.3854665624,-3.5852533581,9.1197637639,54.04,10.92,55.1322772974,129.38
2019-07-17 12:30:00,49.528583472,-1.4678955403,49.5503309581,-9.191416528,-3.7978955403,9.9451570288,58.72,2.33,58.7662088279,130.64,49.028583472,-16.3578955403,51.6854209984,-9.191416528,-3.7978955403,9.9451570288,58.22,-12.56,59.5593989224,129.26,47.768583472,-1.5078955403,47.7923771734,-9.191416528,-3.7978955403,9.9451570288,56.96,2.29,57.006014595,130.73,48.078583472,4.9621044597,48.3339701384,-9.191416528,-3.7978955403,9.9451570288,57.27,8.76,57.9360897887,129.97,46.248583472,0.3221044597,46.2497051282,-9.191416528,-3.7978955403,9.9451570288,55.44,4.12,55.5928772416,130.73,45.888583472,6.0421044597,46.2846531732,-9.191416528,-3.7978955403,9.9451570288,55.08,9.84,55.9520509007,129.26
2019-07-17 13:00:00,49.1809835142,-1.8144848429,49.2144439638,-9.6790164858,-3.8944848429,10.433138182,58.86,2.08,58.8967401475,131.05,48.8009835142,-16.6544848429,51.5645988769,-9.6790164858,-3.8944848429,10.433138182,58.48,-12.76,59.8558936112,129.48,47.4309835142,-1.8544848429,47.4672235459,-9.6790164858,-3.8944848429,10.433138182,57.11,2.04,57.1464233351,131.21,47.8309835142,4.7255151571,48.0638479258,-9.6790164858,-3.8944848429,10.433138182,57.51,8.62,58.152424713,130.36,45.8409835142,-0.014484842900000001,45.8409858026,-9.6790164858,-3.8944848429,10.433138182,55.52,3.88,55.6554112374,131.21,45.6409835142,5.1455151571,45.9301175959,-9.6790164858,-3.8944848429,10.433138182,55.32,9.04,56.0537599096,129.48
2019-07-17 13:30:00,49.2374668396,-2.160585574,49.2848482884,-8.2225331604,-3.430585574,8.9094875809,57.46,1.27,57.4740332672,131.21,48.0574668396,-15.980585574,50.6448342314,-8.2225331604,-3.430585574,8.9094875809,56.28,-12.55,57.6623005091,129.82,47.5274668396,-2.190585574,47.5779231298,-8.2225331604,-3.430585574,8.9094875809,55.75,1.24,55.7637884294,131.32,47.1574668396,5.429414426,47.4689921922,-8.2225331604,-3.430585574,8.9094875809,55.38,8.86,56.084258040899996,130.36,46.0174668396,-0.39058557400000005,46.0191244096,-8.2225331604,-3.430585574,8.9094875809,54.24,3.04,54.3251249423,131.32,44.9774668396,6.609414426,45.4604980435,-8.2225331604,-3.430585574,8.9094875809,53.2,10.04,54.1390949315,129.82
2019-07-17 14:00:00,48.5742168531,-1.6703134238000001,48.6029267619,-8.4857831469,-3.6403134238,9.2336556921,57.06,1.97,57.0939970575,130.99,48.0342168531,-16.3703134238,50.7471491838,-8.4857831469,-3.6403134238,9.2336556921,56.52,-12.73,57.9358550468,129.46,46.8742168531,-1.7203134238,46.9057745258,-8.4857831469,-3.6403134238,9.2336556921,55.36,1.92,55.3932847916,131.15,47.1142168531,5.0096865762,47.3798099328,-8.4857831469,-3.6403134238,9.2336556921,55.6,8.65,56.2688412889,130.36,45.3542168531,0.1196865762,45.354374775,-8.4857831469,-3.6403134238,9.2336556921,53.84,3.76,53.971133025,131.15,44.9942168531,4.9596865762,45.2667432135,-8.4857831469,-3.6403134238,9.2336556921,53.48,8.6,54.1670601011,129.46
2019-07-17 14:30:00,48.9133668552,-1.515293374,48.936832459,-8.2366331448,-3.535293374,8.963282033,57.15,2.02,57.1856878948,131.13,47.7833668552,-16.095293374,50.4213111374,-8.2366331448,-3.535293374,8.963282033,56.02,-12.56,57.4107481226,129.7,47.1933668552,-1.5752933740000001,47.2196508283,-8.2366331448,-3.535293374,8.963282033,55.43,1.96,55.4646418901,131.24,46.8833668552,5.324706626,47.1847707246,-8.2366331448,-3.535293374,8.963282033,55.12,8.86,55.8275380077,130.36,45.6833668552,0.22470662600000002,45.6839194936,-8.2366331448,-3.535293374,8.963282033,53.92,3.76,54.0509389373,131.24,44.6833668552,5.824706626,45.0614078874,-8.2366331448,-3.535293374,8.963282033,52.92,9.36,53.7413807043,129.7
2019-07-17 15:00:00,48.3781502066,-1.7259017416,48.40892639,-6.7818497934,-3.1659017416,7.4844118311,55.16,1.44,55.1787930278,131.45,47.5581502066,-15.3959017416,49.9881130021,-6.7818497934,-3.1659017416,7.4844118311,54.34,-12.23,55.6992683973,129.7,46.7381502066,-1.7859017416,46.7722581213,-6.7818497934,-3.1659017416,7.4844118311,53.52,1.38,53.5377885236,131.49,46.6981502066,6.0040982584,47.0825490879,-6.7818497934,-3.1659017416,7.4844118311,53.48,9.17,54.2604764078,130.55,45.2581502066,-0.0059017416000000005,45.2581505914,-6.7818497934,-3.1659017416,7.4844118311,52.04,3.16,52.1358533065,131.49,44.5781502066,6.8340982584,45.0989620152,-6.7818497934,-3.1659017416,7.4844118311,51.36,10.0,52.3244646413,129.7
2019-07-17 15:30:00,48.3975836363,-1.964973037,48.4374567961,-7.7324163637000005,-3.284973037,8.4012683968,56.13,1.32,56.1455189663,131.37,48.3675836363,-15.644973037,50.8349124928,-7.7324163637000005,-3.284973037,8.4012683968,56.1,-12.36,57.4454489059,129.6,46.7275836363,-2.014973037,46.7710079946,-7.7324163637000005,-3.284973037,8.4012683968,54.46,1.27,54.4748061034,131.38,47.4575836363,5.815026963,47.8125170137,-7.7324163637000005,-3.284973037,8.4012683968,55.19,9.1,55.9351955391,130.44,45.1875836363,-0.20497303700000002,45.1880485177,-7.7324163637000005,-3.284973037,8.4012683968,52.92,3.08,53.0095538559,131.38,45.3075836363,6.5550269629999995,45.7793131605,-7.7324163637000005,-3.284973037,8.4012683968,53.04,9.84,53.9450386968,129.6
2019-07-17 16:00:00,49.3673169649,-2.882507386,49.4513986975,-11.1326830351,-4.282507386,11.9279713728,60.5,1.4,60.5161961792,131.29,49.4073169649,-17.262507386,52.336193317,-11.1326830351,-4.282507386,11.9279713728,60.54,-12.98,61.9158461139,129.6,47.5573169649,-2.882507386,47.6445930377,-11.1326830351,-4.282507386,11.9279713728,58.69,1.4,58.7066955296,131.38,48.3873169649,4.247492614,48.5733840345,-11.1326830351,-4.282507386,11.9279713728,59.52,8.53,60.1281240353,130.44,46.0673169649,-1.002507386,46.0782238525,-11.1326830351,-4.282507386,11.9279713728,57.2,3.2800000000000002,57.2939647782,131.38,46.2273169649,4.717492614,46.4674033096,-11.1326830351,-4.282507386,11.9279713728,57.36,9.0,58.0617739998,129.6
2019-07-17 16:30:00,49.9341503107,-4.3508423886,50.1233398402,-14.2958496893,-5.3208423886,15.2539398866,64.23,0.97,64.2373240414,131.29,50.4141503107,-18.7008423886,53.7708848503,-14.2958496893,-5.3208423886,15.2539398866,64.71,-13.38,66.0788052253,129.5,48.0141503107,-4.3008423886,48.2063883246,-14.2958496893,-5.3208423886,15.2539398866,62.31,1.02,62.3183480205,131.38,49.3141503107,2.8191576114,49.3946664176,-14.2958496893,-5.3208423886,15.2539398866,63.61,8.14,64.1287119783,130.44,46.4641503107,-2.3608423886,46.5240888237,-14.2958496893,-5.3208423886,15.2539398866,60.76,2.96,60.8320573382,131.38,47.0641503107,3.7191576114,47.2108713942,-14.2958496893,-5.3208423886,15.2539398866,61.36,9.04,62.0223443607,129.5
2019-07-17 17:00:00,50.511917019,-4.1704260554,50.6837865044,-14.438082981,-5.3204260554000005,15.3871756205,64.95,1.15,64.9601801106,131.29,51.081917019,-19.4904260554,54.6739330409,-14.438082981,-5.3204260554000005,15.3871756205,65.52,-14.17,67.0347618777,129.62,48.561917019,-4.1204260554,48.7364103668,-14.438082981,-5.3204260554000005,15.3871756205,63.0,1.2,63.011427535,131.38,49.961917019,2.1095739446,50.0064341304,-14.438082981,-5.3204260554000005,15.3871756205,64.4,7.43,64.8271925969,130.55,47.041917019,-2.1604260554,47.0915002688,-14.438082981,-5.3204260554000005,15.3871756205,61.48,3.16,61.5611565843,131.38,47.761917019,3.2395739446,47.8716571331,-14.438082981,-5.3204260554000005,15.3871756205,62.2,8.56,62.7862532725,129.62
2019-07-17 17:30:00,50.4458002621,-4.6978480663,50.6640754434,-15.4241997379,-5.5478480663,16.3916001575,65.87,0.85,65.8754840589,131.43,51.1758002621,-20.5778480663,55.1580489457,-15.4241997379,-5.5478480663,16.3916001575,66.6,-15.03,68.274892164,129.89,48.4758002621,-4.6278480663,48.6962030221,-15.4241997379,-5.5478480663,16.3916001575,63.9,0.92,63.906622505,131.47,50.0358002621,1.1221519337,50.0483819202,-15.4241997379,-5.5478480663,16.3916001575,65.46,6.67,65.7989399611,130.63,47.0158002621,-2.6678480663,47.0914311482,-15.4241997379,-5.5478480663,16.3916001575,62.44,2.88,62.506383674,131.47,47.8158002621,2.8121519337,47.8984232851,-15.4241997379,-5.5478480663,16.3916001575,63.24,8.36,63.7901810626,129.89
2019-07-17 18:00:00,50.0074336742,-5.6293052325,50.3232799019,-15.3625663258,-5.5493052325,16.3341125463,65.37,-0.08,65.3700489521,131.43,50.7474336742,-21.2493052325,55.0166792653,-15.3625663258,-5.5493052325,16.3341125463,66.11,-15.7,67.9486725404,130.09,48.0474336742,-5.5493052325,48.3668344141,-15.3625663258,-5.5493052325,16.3341125463,63.41,0.0,63.41,131.47,49.6274336742,0.4906947675,49.6298595046,-15.3625663258,-5.5493052325,16.3341125463,64.99,6.04,65.2700674123,130.63,46.5574336742,-3.5493052325,46.6925282884,-15.3625663258,-5.5493052325,16.3341125463,61.92,2.0,61.9522913216,131.47,47.4374336742,2.4106947675,47.4986480109,-15.3625663258,-5.5493052325,16.3341125463,62.8,7.96,63.3024612476,130.09
2019-07-17 18:30:00,49.2092171071,-7.7272316116,49.8122189495,-15.9607828929,-5.6672316116,16.9370630481,65.17,-2.06,65.2025497968,131.83,49.8092171071,-21.6172316116,54.2979079833,-15.9607828929,-5.6672316116,16.9370630481,65.77,-15.95,67.6764020911,130.31,47.2892171071,-7.5772316116,47.8924262644,-15.9607828929,-5.6672316116,16.9370630481,63.25,-1.9100000000000001,63.2788321637,132.03,48.6992171071,0.1827683884,48.6995600712,-15.9607828929,-5.6672316116,16.9370630481,64.66,5.85,64.9240949109,131.17,45.8392171071,-5.5472316116,46.1736462015,-15.9607828929,-5.6672316116,16.9370630481,61.8,0.12,61.8001165047,132.03,46.5192171071,2.0527683884,46.5644866643,-15.9607828929,-5.6672316116,16.9370630481,62.48,7.72,62.9551332299,130.31
2019-07-17 19:00:00,47.9498170285,-8.7374878811,48.7393952315,-16.5101829715,-5.8674878811,17.5218022985,64.46,-2.87,64.5238599279,131.83,48.7098170285,-22.0874878811,53.4836741057,-16.5101829715,-5.8674878811,17.5218022985,65.22,-16.22,67.2066722878,130.31,46.0698170285,-8.5674878811,46.8596829869,-16.5101829715,-5.8674878811,17.5218022985,62.58,-2.7,62.6382183655,132.03,47.6098170285,-0.3074878811,47.6108099729,-16.5101829715,-5.8674878811,17.5218022985,64.12,5.5600000000000005,64.3606090711,131.04,44.6498170285,-6.6274878811,45.1390048216,-16.5101829715,-5.8674878811,17.5218022985,61.16,-0.76,61.1647218583,132.03,45.4098170285,1.1725121189,45.4249520333,-16.5101829715,-5.8674878811,17.5218022985,61.92,7.04,62.3189216852,130.31
2019-07-17 19:30:00,46.2620336772,-9.567567871,47.241021527,-15.6879663228,-5.637567871,16.6701667312,61.95,-3.93,62.0745310091,132.49,46.7320336772,-23.427567871,52.2755574619,-15.6879663228,-5.637567871,16.6701667312,62.42,-17.79,64.9056276451,130.72,44.4520336772,-9.407567871,45.4366111334,-15.6879663228,-5.637567871,16.6701667312,60.14,-3.77,60.2580492549,132.58,45.7320336772,-1.457567871,45.7552555271,-15.6879663228,-5.637567871,16.6701667312,61.42,4.18,61.5620727396,131.65,43.0720336772,-7.437567871,43.7094669485,-15.6879663228,-5.637567871,16.6701667312,58.76,-1.8,58.7875633106,132.58,43.6720336772,0.28243212900000003,43.6729469284,-15.6879663228,-5.637567871,16.6701667312,59.36,5.92,59.6544717519,130.72
2019-07-17 20:00:00,45.6910338018,-10.0026920042,46.773116394,-16.3189661982,-5.7426920042,17.2999181857,62.01,-4.26,62.1561557692,132.38,46.0810338018,-23.9626920042,51.939120943,-16.3189661982,-5.7426920042,17.2999181857,62.4,-18.22,65.0056028354,130.53,43.8810338018,-9.8226920042,44.9669924025,-16.3189661982,-5.7426920042,17.2999181857,60.2,-4.08,60.3381007325,132.38,45.0710338018,-1.9926920042,45.1150629988,-16.3189661982,-5.7426920042,17.2999181857,61.39,3.75,61.5044274829,131.45,42.5210338018,-7.9026920042,43.2491717434,-16.3189661982,-5.7426920042,17.2999181857,58.84,-2.16,58.879633151,132.38,43.0010338018,-0.0626920042,43.0010795017,-16.3189661982,-5.7426920042,17.2999181857,59.32,5.68,59.5913148034,130.53
2019-07-17 20:30:00,44.213250375,-10.5025719145,45.4435421764,-16.306749625,-5.7625719145000005,17.2950084823,60.52,-4.74,60.7053374919,132.28,44.713250375,-25.1025719145,51.277810755,-16.306749625,-5.7625719145000005,17.2950084823,61.02,-19.34,64.0115302114,130.67,42.473250375,-10.3325719145,43.7120010956,-16.306749625,-5.7625719145000005,17.2950084823,58.78,-4.57,58.9573854576,132.38,43.753250375,-3.0825719145,43.8617050282,-16.306749625,-5.7625719145000005,17.2950084823,60.06,2.68,60.1197638053,131.45,41.093250375,-8.4025719145,41.943514888,-16.306749625,-5.7625719145000005,17.2950084823,57.4,-2.64,57.460678729,132.38,41.733250375,-0.6825719145,41.7388319348,-16.306749625,-5.7625719145000005,17.2950084823,58.04,5.08,58.2618914901,130.67
2019-07-17 21:00:00,43.1005670029,-10.7705943318,44.4259448772,-16.4894329971,-5.7605943318,17.4667068339,59.59,-5.01,59.8002357855,132.57,43.4605670029,-26.2305943318,50.762830528,-16.4894329971,-5.7605943318,17.4667068339,59.95,-20.47,63.3484285519,131.04,41.3805670029,-10.5905943318,42.7143068981,-16.4894329971,-5.7605943318,17.4667068339,57.87,-4.83,58.0712131783,132.67,42.5505670029,-4.1305943318,42.7505855142,-16.4894329971,-5.7605943318,17.4667068339,59.04,1.63,59.0624965608,131.86,40.0305670029,-8.6805943318,40.9609449663,-16.4894329971,-5.7605943318,17.4667068339,56.52,-2.92,56.5953779031,132.67,40.5505670029,-1.6405943318,40.5837410057,-16.4894329971,-5.7605943318,17.4667068339,57.04,4.12,57.1886002626,131.04
2019-07-17 21:30:00,42.4890169474,-11.1713389213,43.933078363,-16.4809830526,-5.7413389213,17.4523859397,58.97,-5.43,59.21947146,132.45,42.7190169474,-26.6613389213,50.3561456232,-16.4809830526,-5.7413389213,17.4523859397,59.2,-20.92,62.7876293548,131.04,40.7890169474,-10.9813389213,42.2413743626,-16.4809830526,-5.7413389213,17.4523859397,57.27,-5.24,57.5092209998,132.58,41.8290169474,-4.5513389213,42.0758998093,-16.4809830526,-5.7413389213,17.4523859397,58.31,1.19,58.3221415931,131.86,39.4390169474,-9.1013389213,40.4755534605,-16.4809830526,-5.7413389213,17.4523859397,55.92,-3.36,56.0208532602,132.58,39.8790169474,-2.1413389213,39.9364661064,-16.4809830526,-5.7413389213,17.4523859397,56.36,3.6,56.4748581229,131.04
2019-07-17 22:00:00,41.9239837787,-12.488064278,43.7443958158,-16.2860162213,-5.668064278,17.2441664635,58.21,-6.82,58.6081606946,132.96,41.8439837787,-27.178064278,49.8955524708,-16.2860162213,-5.668064278,17.2441664635,58.13,-21.51,61.982069988,131.31,40.2639837787,-12.268064278,42.0914930937,-16.2860162213,-5.668064278,17.2441664635,56.55,-6.6,56.9338431866,133.06,40.9839837787,-4.998064278,41.2876200924,-16.2860162213,-5.668064278,17.2441664635,57.27,0.67,57.2739190208,132.21,38.9139837787,-10.348064278,40.2663701844,-16.2860162213,-5.668064278,17.2441664635,55.2,-4.68,55.3980360663,133.06,39.0739837787,-2.548064278,39.1569768994,-16.2860162213,-5.668064278,17.2441664635,55.36,3.12,55.4478493722,131.31
2019-07-17 22:30:00,39.8165834768,-12.4734285066,41.7246538449,-15.9934165232,-5.4734285066,16.904076186,55.81,-7.0,56.2472763785,133.37,39.9465834768,-28.4634285066,49.0499367361,-15.9934165232,-5.4734285066,16.904076186,55.94,-22.99,60.4799446098,131.78,38.2365834768,-12.2834285066,40.1611619834,-15.9934165232,-5.4734285066,16.904076186,54.23,-6.8100000000000005,54.655914593,133.46,39.1665834768,-6.0634285066,39.6331480771,-15.9934165232,-5.4734285066,16.904076186,55.16,-0.59,55.163155276,132.66,36.9665834768,-10.4334285066,38.4107370972,-15.9934165232,-5.4734285066,16.904076186,52.96,-4.96,53.1917587602,133.46,37.3265834768,-4.5134285066,37.5984689972,-15.9934165232,-5.4734285066,16.904076186,53.32,0.96,53.3286414603,131.78
2019-07-17 23:00:00,37.6444501182,-13.5947654574,40.0240211941,-15.0055498818,-5.1047654574,15.8500838367,52.65,-8.49,53.3301284454,133.47,37.4044501182,-29.0847654574,47.3816047677,-15.0055498818,-5.1047654574,15.8500838367,52.41,-23.98,57.6354795243,132.17,36.1744501182,-13.3947654574,38.5747402197,-15.0055498818,-5.1047654574,15.8500838367,51.18,-8.29,51.8470490964,133.62,36.7144501182,-6.6547654574,37.3126888709,-15.0055498818,-5.1047654574,15.8500838367,51.72,-1.55,51.743220812,133.01,34.9144501182,-11.5847654574,36.7862150508,-15.0055498818,-5.1047654574,15.8500838367,49.92,-6.48,50.33882001,133.62,34.9144501182,-5.1047654574,35.2856551226,-15.0055498818,-5.1047654574,15.8500838367,49.92,0.0,49.92,132.17
2019-07-17 23:30:00,35.4289167258,-14.8067509175,38.3985418095,-13.8110832742,-4.7067509175,14.5910769105,49.24,-10.1,50.2651728337,134.17,34.9589167258,-29.0167509175,45.4323419212,-13.8110832742,-4.7067509175,14.5910769105,48.77,-24.31,54.4930179014,132.48,34.0789167258,-14.5867509175,37.0694735265,-13.8110832742,-4.7067509175,14.5910769105,47.89,-9.88,48.8985326978,134.3,34.3789167258,-6.4667509175,34.9818350386,-13.8110832742,-4.7067509175,14.5910769105,48.19,-1.76,48.2221287377,133.4,32.8689167258,-12.8267509175,35.2830161101,-13.8110832742,-4.7067509175,14.5910769105,46.68,-8.12,47.3809750849,134.3,32.6289167258,-4.9467509175,33.0017658821,-13.8110832742,-4.7067509175,14.5910769105,46.44,-0.24,46.4406201509,132.48
2019-07-18 00:00:00,33.4529834744,-15.0091206981,36.665730696,-12.7670165256,-4.3491206981,13.4874594276,46.22,-10.66,47.4333637854,134.44,32.6729834744,-30.2291206981,44.5120611441,-12.7670165256,-4.3491206981,13.4874594276,45.44,-25.88,52.2930970588,132.8,32.2229834744,-14.8091206981,35.4630895417,-12.7670165256,-4.3491206981,13.4874594276,44.99,-10.46,46.1899523706,134.55,32.1929834744,-7.5291206981,33.0616975286,-12.7670165256,-4.3491206981,13.4874594276,44.96,-3.18,45.0723196652,133.7,30.9929834744,-13.0691206981,33.6357984961,-12.7670165256,-4.3491206981,13.4874594276,43.76,-8.72,44.6203540999,134.55,30.5929834744,-7.0291206981,31.3901127054,-12.7670165256,-4.3491206981,13.4874594276,43.36,-2.68,43.4427439281,132.8
2019-07-18 00:30:00,32.1970167577,-14.6476074257,35.3723096701,-12.0129832423,-4.1576074257,12.7120991927,44.21,-10.49,45.4374757221,134.14,31.5270167577,-30.9476074257,44.1781302345,-12.0129832423,-4.1576074257,12.7120991927,43.54,-26.79,51.1217732478,132.5,31.0170167577,-14.4676074257,34.2252391252,-12.0129832423,-4.1576074257,12.7120991927,43.03,-10.31,44.2479039052,134.18,31.0970167577,-8.3176074257,32.1901699983,-12.0129832423,-4.1576074257,12.7120991927,43.11,-4.16,43.3102493643,133.44,29.8270167577,-12.7976074257,32.4565815281,-12.0129832423,-4.1576074257,12.7120991927,41.84,-8.64,42.7227714457,134.18,29.5070167577,-7.7176074257,30.499598396,-12.0129832423,-4.1576074257,12.7120991927,41.52,-3.56,41.672340947,132.5
2019-07-18 01:00:00,31.2849501429,-14.6545649586,34.5471327258,-11.6450498571,-4.0545649586,12.3307211134,42.93,-10.6,44.2192819933,134.36,30.4149501429,-31.4745649586,43.7689094167,-11.6450498571,-4.0545649586,12.3307211134,42.06,-27.42,50.2085650064,133.23,30.1449501429,-14.4845649586,33.444291608,-11.6450498571,-4.0545649586,12.3307211134,41.79,-10.43,43.0719049962,134.46,30.0249501429,-8.7245649586,31.2668460962,-11.6450498571,-4.0545649586,12.3307211134,41.67,-4.67,41.930869297,134.14,28.9149501429,-12.8145649586,31.6273207346,-11.6450498571,-4.0545649586,12.3307211134,40.56,-8.76,41.4951949025,134.46,28.4349501429,-8.0145649586,29.5428441608,-11.6450498571,-4.0545649586,12.3307211134,40.08,-3.96,40.275153631,133.23
2019-07-18 01:30:00,31.2378835074,-15.2189764731,34.747987149,-11.4921164926,-4.0089764731,12.1713037035,42.73,-11.21,44.1759776349,135.05,30.2378835074,-31.5389764731,43.692523799599996,-11.4921164926,-4.0089764731,12.1713037035,41.73,-27.53,49.9929375012,133.34,30.1078835074,-15.0289764731,33.6504796863,-11.4921164926,-4.0089764731,12.1713037035,41.6,-11.02,43.0348742301,135.18,29.8678835074,-8.6689764731,31.1005083286,-11.4921164926,-4.0089764731,12.1713037035,41.36,-4.66,41.6216914601,134.27,28.9078835074,-13.3689764731,31.8495723804,-11.4921164926,-4.0089764731,12.1713037035,40.4,-9.36,41.470104895,135.18,28.3078835074,-7.4489764731,29.2715479461,-11.4921164926,-4.0089764731,12.1713037035,39.8,-3.44,39.9483867008,133.34
2019-07-18 02:00:00,30.3990001581,-15.9080077107,34.3098224993,-11.6509998419,-4.0480077107,12.3341867888,42.05,-11.86,43.6905264331,135.32,29.6590001581,-31.3480077107,43.1549982946,-11.6509998419,-4.0480077107,12.3341867888,41.31,-27.3,49.515715687,133.61,29.2990001581,-15.7180077107,33.2488672989,-11.6509998419,-4.0480077107,12.3341867888,40.95,-11.67,42.5804109891,135.36,29.2990001581,-8.3880077107,30.4760575472,-11.6509998419,-4.0480077107,12.3341867888,40.95,-4.34,41.1793406941,134.52,28.1490001581,-14.0480077107,31.4597001025,-11.6509998419,-4.0480077107,12.3341867888,39.8,-10.0,41.0370564247,135.36,27.7890001581,-7.5680077107,28.8010984252,-11.6509998419,-4.0480077107,12.3341867888,39.44,-3.52,39.5967675448,133.61
2019-07-18 02:30:00,30.0443834363,-16.3648211443,34.2121666539,-11.645616563699999,-3.9948211443,12.3117415959,41.69,-12.37,43.48646916,135.51,29.1043834363,-31.5548211443,42.9275188271,-11.645616563699999,-3.9948211443,12.3117415959,40.75,-27.56,49.1946755249,134.23,28.9743834363,-16.1548211443,33.1736814616,-11.645616563699999,-3.9948211443,12.3117415959,40.62,-12.16,42.4010613075,135.64,28.7543834363,-8.5548211443,29.9999921935,-11.645616563699999,-3.9948211443,12.3117415959,40.4,-4.5600000000000005,40.6565320705,135.15,27.7943834363,-14.5148211443,31.3561442696,-11.645616563699999,-3.9948211443,12.3117415959,39.44,-10.52,40.8189171831,135.64,27.2343834363,-6.9148211443,28.0985122847,-11.645616563699999,-3.9948211443,12.3117415959,38.88,-2.92,38.9894960214,134.23
