Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-18 03:00:00,29.2523668189,-16.3814664272,33.5269057149,-11.1776331811,-3.8914664272,11.8356662037,40.43,-12.49,42.3153045599,135.12,28.3623668189,-31.4914664272,42.3808483788,-11.1776331811,-3.8914664272,11.8356662037,39.54,-27.6,48.2200331812,133.62,28.2023668189,-16.1914664272,32.5197951908,-11.1776331811,-3.8914664272,11.8356662037,39.38,-12.3,41.2562043819,135.24,28.0423668189,-8.5814664272,29.3260277373,-11.1776331811,-3.8914664272,11.8356662037,39.22,-4.69,39.4994240464,134.5,27.0623668189,-14.5714664272,30.7359615383,-11.1776331811,-3.8914664272,11.8356662037,38.24,-10.68,39.7034003582,135.24,26.5023668189,-7.2914664272,27.4871047887,-11.1776331811,-3.8914664272,11.8356662037,37.68,-3.4,37.8330860491,133.62
2019-07-18 03:30:00,29.188283477,-16.4582158353,33.5086371077,-11.271716523,-3.9182158353,11.9333150761,40.46,-12.54,42.3587440796,135.4,28.338283477,-31.5282158353,42.3920594473,-11.271716523,-3.9182158353,11.9333150761,39.61,-27.61,48.283166839,133.92,28.148283477,-16.2582158353,32.5062370146,-11.271716523,-3.9182158353,11.9333150761,39.42,-12.34,41.3063191292,135.45,28.018283477,-8.5482158353,29.2932791433,-11.271716523,-3.9182158353,11.9333150761,39.29,-4.63,39.561862949100004,134.71,26.968283477,-14.5982158353,30.6658803766,-11.271716523,-3.9182158353,11.9333150761,38.24,-10.68,39.7034003582,135.45,26.528283477,-6.9182158353,27.4155345485,-11.271716523,-3.9182158353,11.9333150761,37.8,-3.0,37.9188607424,133.92
2019-07-18 04:00:00,28.9810834074,-16.5942926827,33.3957144721,-11.1189165926,-3.8742926827,11.7745679319,40.1,-12.72,42.0690907912,135.12,28.1510834074,-31.0842926827,41.9370569853,-11.1189165926,-3.8742926827,11.7745679319,39.27,-27.21,47.7756946574,133.31,27.9510834074,-16.3842926827,32.399199224,-11.1189165926,-3.8742926827,11.7745679319,39.07,-12.51,41.0239564157,135.16,27.8410834074,-8.2942926827,29.0503221394,-11.1189165926,-3.8742926827,11.7745679319,38.96,-4.42,39.2099222136,134.25,26.8010834074,-14.7942926827,30.6132188407,-11.1189165926,-3.8742926827,11.7745679319,37.92,-10.92,39.4610288766,135.16,26.2810834074,-7.3142926827,27.2799234331,-11.1189165926,-3.8742926827,11.7745679319,37.4,-3.44,37.5578700142,133.31
2019-07-18 04:30:00,29.5287833709,-16.6159500123,33.8827218826,-11.3812166291,-3.8859500123,12.0263335833,40.91,-12.73,42.8448479983,135.94,28.4787833709,-31.1959500123,42.2401278343,-11.3812166291,-3.8859500123,12.0263335833,39.86,-27.31,48.3182750106,134.07,28.4687833709,-16.4159500123,32.8626694203,-11.3812166291,-3.8859500123,12.0263335833,39.85,-12.53,41.7734772314,135.94,28.1487833709,-8.1859500123,29.3149071782,-11.3812166291,-3.8859500123,12.0263335833,39.53,-4.3,39.7631852346,135.01,27.3387833709,-14.7659500123,31.0715682895,-11.3812166291,-3.8859500123,12.0263335833,38.72,-10.88,40.2195574317,135.94,26.6587833709,-7.7259500123,27.7557387653,-11.3812166291,-3.8859500123,12.0263335833,38.04,-3.84,38.2333257774,134.07
2019-07-18 05:00:00,29.8701000417,-16.4362302494,34.0935850464,-11.5198999583,-3.9262302494,12.1705948507,41.39,-12.51,43.2392437492,135.85,28.7101000417,-31.4462302494,42.580925792,-11.5198999583,-3.9262302494,12.1705948507,40.23,-27.52,48.7422127114,134.07,28.8001000417,-16.2362302494,33.0614720653,-11.5198999583,-3.9262302494,12.1705948507,40.32,-12.31,42.1573066028,135.94,28.3701000417,-8.4162302494,29.592152811,-11.5198999583,-3.9262302494,12.1705948507,39.89,-4.49,40.141900802,135.01,27.6401000417,-14.5662302494,31.2434024075,-11.5198999583,-3.9262302494,12.1705948507,39.16,-10.64,40.5797387867,135.94,26.8401000417,-7.3262302494,27.8220168197,-11.5198999583,-3.9262302494,12.1705948507,38.36,-3.4,38.5103830155,134.07
2019-07-18 05:30:00,30.3269500713,-16.1397611204,34.3542688708,-11.9130499287,-4.0697611204,12.5890315029,42.24,-12.07,43.9306555835,135.51,29.5469500713,-31.1597611204,42.9412735209,-11.9130499287,-4.0697611204,12.5890315029,41.46,-27.09,49.525747849,134.07,29.2269500713,-15.9497611204,33.2957878757,-11.9130499287,-4.0697611204,12.5890315029,41.14,-11.88,42.8209528152,135.72,29.1669500713,-8.1697611204,30.289535705,-11.9130499287,-4.0697611204,12.5890315029,41.08,-4.1,41.2840937893,135.01,28.0469500713,-14.2697611204,31.4683569754,-11.9130499287,-4.0697611204,12.5890315029,39.96,-10.2,41.2412608925,135.72,27.6069500713,-7.4697611204,28.5996682399,-11.9130499287,-4.0697611204,12.5890315029,39.52,-3.4,39.6659854283,134.07
2019-07-18 06:00:00,31.0669334225,-15.9566386633,34.9251867526,-11.9830665775,-4.1966386633,12.6966791198,43.05,-11.76,44.6273469971,135.72,30.5769334225,-30.6866386633,43.3199567171,-11.9830665775,-4.1966386633,12.6966791198,42.56,-26.49,50.1305665238,134.2,29.9269334225,-15.7666386633,33.8261472653,-11.9830665775,-4.1966386633,12.6966791198,41.91,-11.57,43.4777299315,135.8,30.1669334225,-7.6366386633,31.118517352,-11.9830665775,-4.1966386633,12.6966791198,42.15,-3.44,42.2901418773,135.01,28.7769334225,-14.0766386633,32.0353500567,-11.9830665775,-4.1966386633,12.6966791198,40.76,-9.88,41.9403385776,135.8,28.6169334225,-6.8766386633,29.4315653306,-11.9830665775,-4.1966386633,12.6966791198,40.6,-2.68,40.688357057,134.2
2019-07-18 06:30:00,34.7950667434,-14.9553177189,37.8729216955,-12.9649332566,-4.5453177189,13.7386101012,47.76,-10.41,48.8813430667,135.46,34.6250667434,-29.2053177189,45.2973048873,-12.9649332566,-4.5453177189,13.7386101012,47.59,-24.66,53.5996613795,133.77,33.4950667434,-14.7553177189,36.6010778138,-12.9649332566,-4.5453177189,13.7386101012,46.46,-10.21,47.5686419819,135.52,34.0750667434,-6.2753177189,34.6480848828,-12.9649332566,-4.5453177189,13.7386101012,47.04,-1.73,47.0718015377,134.61,32.3550667434,-12.9853177189,34.8635744041,-12.9649332566,-4.5453177189,13.7386101012,45.32,-8.44,46.09919739,135.52,32.4350667434,-4.9053177189,32.8038975821,-12.9649332566,-4.5453177189,13.7386101012,45.4,-0.36,45.4014272903,133.77
2019-07-18 07:00:00,38.1994834053,-13.1301136797,40.3930738824,-14.1705165947,-4.9301136797,15.003651604,52.37,-8.2,53.0080833458,134.99,38.1894834053,-27.8301136797,47.2541201398,-14.1705165947,-4.9301136797,15.003651604,52.36,-22.9,57.1487497676,133.34,36.7494834053,-12.9501136797,38.9644706736,-14.1705165947,-4.9301136797,15.003651604,50.92,-8.02,51.5477138193,135.12,37.4894834053,-5.0401136797,37.8267644916,-14.1705165947,-4.9301136797,15.003651604,51.66,-0.11,51.6601171118,134.19,35.5094834053,-11.1301136797,37.2129391776,-14.1705165947,-4.9301136797,15.003651604,49.68,-6.2,50.0653812529,135.12,35.7494834053,-3.6101136797,35.9313022938,-14.1705165947,-4.9301136797,15.003651604,49.92,1.32,49.9374488736,133.34
2019-07-18 07:30:00,41.9665167546,-11.0231483114,43.3900717585,-16.1734832454,-5.5631483114,17.1035136573,58.14,-5.46,58.3958149185,133.66,42.6765167546,-25.0531483114,49.4868196858,-16.1734832454,-5.5631483114,17.1035136573,58.85,-19.49,61.993407714,132.1,40.2965167546,-10.8631483114,41.7350842073,-16.1734832454,-5.5631483114,17.1035136573,56.47,-5.3,56.7181708097,133.74,41.7765167546,-2.7031483114,41.8638789763,-16.1734832454,-5.5631483114,17.1035136573,57.95,2.86,58.0205317108,132.85,38.9865167546,-8.9631483114,40.0035812935,-16.1734832454,-5.5631483114,17.1035136573,55.16,-3.4,55.2646867357,133.74,39.8665167546,-0.7231483114,39.8730748955,-16.1734832454,-5.5631483114,17.1035136573,56.04,4.84,56.2486195386,132.1
2019-07-18 08:00:00,44.381050023,-9.7904822454,45.4481148536,-16.648949977,-5.7704822454,17.6206129485,61.03,-4.02,61.1622538826,133.34,45.281050023,-23.2904822454,50.9197413035,-16.648949977,-5.7704822454,17.6206129485,61.93,-17.52,64.3605104082,131.69,42.611050023,-9.6504822454,43.6901978896,-16.648949977,-5.7704822454,17.6206129485,59.26,-3.88,59.3868840738,133.5,44.271050023,-1.0704822454,44.283990362,-16.648949977,-5.7704822454,17.6206129485,60.92,4.7,61.1010343611,132.5,41.271050023,-7.6904822454,41.981461232,-16.648949977,-5.7704822454,17.6206129485,57.92,-1.92,57.9518144668,133.5,42.231050023,0.06951775460000001,42.2311072406,-16.648949977,-5.7704822454,17.6206129485,58.88,5.84,59.1689107556,131.69
2019-07-18 08:30:00,46.3998667834,-8.6936688118,47.2072824353,-16.5801332166,-5.8236688118,17.5731595312,62.98,-2.87,63.0453590679,133.13,47.2798667834,-21.4236688118,51.9072190394,-16.5801332166,-5.8236688118,17.5731595312,63.86,-15.6,65.7378095163,131.26,44.5498667834,-8.5536688118,45.3635964244,-16.5801332166,-5.8236688118,17.5731595312,61.13,-2.73,61.1909290663,133.13,46.2198667834,0.5863311882000001,46.2235856434,-16.5801332166,-5.8236688118,17.5731595312,62.8,6.41,63.1262869176,132.19,43.1398667834,-6.5436688118,43.6333325292,-16.5801332166,-5.8236688118,17.5731595312,59.72,-0.72,59.7243400968,133.13,44.0598667834,2.1363311882,44.1116285339,-16.5801332166,-5.8236688118,17.5731595312,60.64,7.96,61.1602092868,131.26
2019-07-18 09:00:00,46.5122335795,-6.3460545987,46.9431601144,-14.7777664205,-5.4460545987,15.7493457347,61.29,-0.9,61.2966075733,132.28,47.5722335795,-21.0160545987,52.0076144294,-14.7777664205,-5.4460545987,15.7493457347,62.35,-15.57,64.2646668084,130.77,44.7022335795,-6.2860545987,45.1420443646,-14.7777664205,-5.4460545987,15.7493457347,59.48,-0.84,59.4859311098,132.32,46.5422335795,0.9039454013,46.5510109864,-14.7777664205,-5.4460545987,15.7493457347,61.32,6.35,61.6479107513,131.44,43.3022335795,-4.3660545987,43.5217861046,-14.7777664205,-5.4460545987,15.7493457347,58.08,1.08,58.0900404545,132.32,44.4622335795,2.5139454013,44.5332475389,-14.7777664205,-5.4460545987,15.7493457347,59.24,7.96,59.7723949662,130.77
2019-07-18 09:30:00,47.4132169751,-5.2608182113,47.7041858979,-12.5967830249,-4.8308182113,13.4913211794,60.01,-0.43,60.0115405568,132.19,47.9532169751,-20.1508182113,52.0150602504,-12.5967830249,-4.8308182113,13.4913211794,60.55,-15.32,62.4580251049,130.91,45.6332169751,-5.2208182113,45.9308984704,-12.5967830249,-4.8308182113,13.4913211794,58.23,-0.39,58.2313060132,132.19,46.9632169751,1.7391817887,46.995409371,-12.5967830249,-4.8308182113,13.4913211794,59.56,6.57,59.9212691788,131.55,44.2032169751,-3.3508182113,44.3300391793,-12.5967830249,-4.8308182113,13.4913211794,56.8,1.48,56.8192784185,132.19,44.8432169751,3.2891817887,44.9636834069,-12.5967830249,-4.8308182113,13.4913211794,57.44,8.12,58.0111023857,130.91
2019-07-18 10:00:00,48.2623169209,-4.8746292356000005,48.5078678645,-12.5376830791,-4.7546292356,13.4089520903,60.8,-0.12,60.8001184209,132.19,48.2123169209,-19.8946292356,52.1557645453,-12.5376830791,-4.7546292356,13.4089520903,60.75,-15.14,62.6081632058,131.08,46.4723169209,-4.8446292356,46.724155128,-12.5376830791,-4.7546292356,13.4089520903,59.01,-0.09,59.0100686324,132.19,47.2223169209,2.0053707644,47.2648783695,-12.5376830791,-4.7546292356,13.4089520903,59.76,6.76,60.1411273589,131.85,45.0223169209,-2.9146292356,45.1165610891,-12.5376830791,-4.7546292356,13.4089520903,57.56,1.8399999999999999,57.5894018028,132.19,45.1423169209,3.2053707644,45.2559739562,-12.5376830791,-4.7546292356,13.4089520903,57.68,7.96,58.2266605603,131.08
2019-07-18 10:30:00,48.8523169192,-4.6787926515,49.0758593308,-13.5776830808,-5.0187926515,14.4755572439,62.43,0.34,62.4309258301,132.19,48.9923169192,-19.8287926515,52.8528914548,-13.5776830808,-5.0187926515,14.4755572439,62.57,-14.81,64.2988413581,131.15,46.9923169192,-4.6487926515,47.2217018176,-13.5776830808,-5.0187926515,14.4755572439,60.57,0.37,60.5711300869,132.38,47.9623169192,2.1012073485,48.0083213264,-13.5776830808,-5.0187926515,14.4755572439,61.54,7.12,61.950512508,131.85,45.5423169192,-2.6987926515,45.6222107328,-13.5776830808,-5.0187926515,14.4755572439,59.12,2.32,59.1655034627,132.38,45.8223169192,3.9812073485,45.9949425459,-13.5776830808,-5.0187926515,14.4755572439,59.4,9.0,60.0779493658,131.15
2019-07-18 11:00:00,48.2896502011,-4.4462944845,48.49391561,-11.3403497989,-4.4962944845,12.1991884014,59.63,0.05,59.6300209626,132.3,47.8696502011,-19.4962944845,51.6876088536,-11.3403497989,-4.4962944845,12.1991884014,59.21,-15.0,61.0804723295,131.25,46.5196502011,-4.4462944845,46.7316529718,-11.3403497989,-4.4962944845,12.1991884014,57.86,0.05,57.8600216039,132.77,46.9096502011,2.4137055155000002,46.9717069767,-11.3403497989,-4.4962944845,12.1991884014,58.25,6.91,58.6584230951,132.07,45.0596502011,-2.4962944845,45.1287443034,-11.3403497989,-4.4962944845,12.1991884014,56.4,2.0,56.435449852,132.77,44.7796502011,3.7837055155,44.9392200595,-11.3403497989,-4.4962944845,12.1991884014,56.12,8.28,56.7275312348,131.25
2019-07-18 11:30:00,48.1065000664,-3.5643406598,48.2383651566,-8.9434999336,-3.6843406598,9.6726706322,57.05,0.12,57.0501262049,132.74,47.4965000664,-18.5543406598,50.9919707001,-8.9434999336,-3.6843406598,9.6726706322,56.44,-14.87,58.3660046602,131.25,46.4265000664,-3.5943406598000003,46.5654291637,-8.9434999336,-3.6843406598,9.6726706322,55.37,0.09,55.3700731443,133.13,46.6065000664,3.3556593402,46.7271473348,-8.9434999336,-3.6843406598,9.6726706322,55.55,7.04,55.9943220336,132.19,44.9765000664,-1.7243406598000002,45.0095424209,-8.9434999336,-3.6843406598,9.6726706322,53.92,1.96,53.9556113857,133.13,44.5365000664,4.6756593402,44.7812642567,-8.9434999336,-3.6843406598,9.6726706322,53.48,8.36,54.1294744109,131.25
2019-07-18 12:00:00,47.9450667721,-2.6736679732,48.0195577678,-7.4149332279,-3.2236679732,8.0853738303,55.36,0.55,55.3627320496,132.74,47.2250667721,-17.7036679732,50.4343810445,-7.4149332279,-3.2236679732,8.0853738303,54.64,-14.48,56.5261001662,131.25,46.2950667721,-2.7236679732,46.3751180555,-7.4149332279,-3.2236679732,8.0853738303,53.71,0.5,53.7123272629,133.13,46.3850667721,4.1663320268,46.5718020052,-7.4149332279,-3.2236679732,8.0853738303,53.8,7.39,54.3051756281,132.19,44.8250667721,-0.8636679732,44.833386371,-7.4149332279,-3.2236679732,8.0853738303,52.24,2.36,52.2932806391,133.13,44.3050667721,5.0963320268,44.5972145073,-7.4149332279,-3.2236679732,8.0853738303,51.72,8.32,52.3849291304,131.25
2019-07-18 12:30:00,47.9886167987,-2.8433798167,48.0727797307,-7.7213832013,-3.4533798167,8.4584626677,55.71,0.61,55.7133395158,132.35,47.3586167987,-17.8933798167,50.6261950609,-7.7213832013,-3.4533798167,8.4584626677,55.08,-14.44,56.9413733589,131.25,46.3386167987,-2.8933798167,46.4288601365,-7.7213832013,-3.4533798167,8.4584626677,54.06,0.56,54.0629004031,132.47,46.4886167987,3.9766201833,46.6583861694,-7.7213832013,-3.4533798167,8.4584626677,54.21,7.43,54.7168072899,132.19,44.8786167987,-1.0533798167,44.890977432,-7.7213832013,-3.4533798167,8.4584626677,52.6,2.4,52.6547243844,132.47,44.4386167987,4.8266201833,44.6999656082,-7.7213832013,-3.4533798167,8.4584626677,52.16,8.28,52.8131044344,131.25
2019-07-18 13:00:00,47.4275501822,-3.3288481706,47.5442293704,-7.2024498178,-3.3888481706,7.9598728194,54.63,0.06,54.6300329489,132.35,46.5275501822,-17.5388481706,49.723476559,-7.2024498178,-3.3888481706,7.9598728194,53.73,-14.15,55.5619960045,130.7,45.7975501822,-3.3788481706,45.9220232312,-7.2024498178,-3.3888481706,7.9598728194,53.0,0.01,53.0000009434,132.57,45.7075501822,4.1511518294,45.8956665184,-7.2024498178,-3.3888481706,7.9598728194,52.91,7.54,53.4445478978,131.63,44.3575501822,-1.5888481706,44.3859966282,-7.2024498178,-3.3888481706,7.9598728194,51.56,1.8,51.5914101377,132.57,43.6375501822,5.3311518293999995,43.9619945604,-7.2024498178,-3.3888481706,7.9598728194,50.84,8.72,51.5824000993,130.7
2019-07-18 13:30:00,47.163833533,-3.9865423736,47.3320157359,-7.256166467,-3.5365423736,8.0721176749,54.42,-0.45,54.4218604974,132.18,46.643833533,-17.5265423736,49.8279730094,-7.256166467,-3.5365423736,8.0721176749,53.9,-13.99,55.6859955465,130.31,45.563833533,-3.9965423736,45.7387721432,-7.256166467,-3.5365423736,8.0721176749,52.82,-0.46,52.8220029912,132.18,45.793833533,4.0734576264,45.974647869,-7.256166467,-3.5365423736,8.0721176749,53.05,7.61,53.5930461907,131.24,44.103833533,-2.2165423736,44.1594971937,-7.256166467,-3.5365423736,8.0721176749,51.36,1.32,51.3769598166,132.18,43.703833533,4.3034576264,43.9152002503,-7.256166467,-3.5365423736,8.0721176749,50.96,7.84,51.5595500368,130.31
2019-07-18 14:00:00,48.1049836526,-4.7795290281,48.341838504,-10.5750163474,-4.3595290281,11.438376812,58.68,-0.42,58.6815030482,132.18,47.4549836526,-18.2095290281,50.8287558464,-10.5750163474,-4.3595290281,11.438376812,58.03,-13.85,59.6598977539,130.31,46.3649836526,-4.7695290281,46.6096568992,-10.5750163474,-4.3595290281,11.438376812,56.94,-0.41000000000000003,56.9414760961,132.18,46.5049836526,3.4204709719,46.6306028934,-10.5750163474,-4.3595290281,11.438376812,57.08,7.78,57.6077668375,131.24,44.9449836526,-2.9195290281,45.0397069849,-10.5750163474,-4.3595290281,11.438376812,55.52,1.44,55.538671212,132.18,44.3449836526,4.5204709719,44.5747936951,-10.5750163474,-4.3595290281,11.438376812,54.92,8.88,55.6332706211,130.31
2019-07-18 14:30:00,47.3734670204,-3.8779595239,47.5319255617,-7.5265329796,-3.5879595239,8.3379944973,54.9,-0.29,54.9007659327,132.18,46.1034670204,-17.3179595239,49.2487704758,-7.5265329796,-3.5879595239,8.3379944973,53.63,-13.73,55.3596405335,130.31,45.7434670204,-3.8979595239,45.9092459478,-7.5265329796,-3.5879595239,8.3379944973,53.27,-0.31,53.270902001,132.18,45.2734670204,4.3020404761,45.4774050305,-7.5265329796,-3.5879595239,8.3379944973,52.8,7.89,53.3862538487,131.24,44.2734670204,-2.1079595239,44.323620964,-7.5265329796,-3.5879595239,8.3379944973,51.8,1.48,51.821138544,132.18,43.1534670204,5.3720404761000005,43.4865557933,-7.5265329796,-3.5879595239,8.3379944973,50.68,8.96,51.4659499087,130.31
2019-07-18 15:00:00,48.8441338152,-4.4298972164,49.0446062019,-9.8358661848,-4.0298972164,10.6294089761,58.68,-0.4,58.6813633107,132.18,47.0541338152,-17.9798972164,50.3722960863,-9.8358661848,-4.0298972164,10.6294089761,56.89,-13.95,58.5753753723,130.31,47.1041338152,-4.4098972164,47.3101111385,-9.8358661848,-4.0298972164,10.6294089761,56.94,-0.38,56.9412679873,132.18,46.1241338152,3.7201027836,46.2739114936,-9.8358661848,-4.0298972164,10.6294089761,55.96,7.75,56.4941067723,131.24,45.6841338152,-2.5498972163999998,45.7552407737,-9.8358661848,-4.0298972164,10.6294089761,55.52,1.48,55.5397227217,132.18,44.0041338152,4.5301027836,44.2366999679,-9.8358661848,-4.0298972164,10.6294089761,53.84,8.56,54.5162287764,130.31
2019-07-18 15:30:00,47.0031837719,-4.696526493,47.2372379145,-8.8868162281,-3.946526493,9.7237119472,55.89,-0.75,55.8950319796,132.18,46.3131837719,-18.186526493,49.7560120686,-8.8868162281,-3.946526493,9.7237119472,55.2,-14.24,57.0071714787,130.5,45.3531837719,-4.706526493,45.5967396847,-8.8868162281,-3.946526493,9.7237119472,54.24,-0.76,54.2453242225,132.18,45.4431837719,3.573473507,45.5834691992,-8.8868162281,-3.946526493,9.7237119472,54.33,7.52,54.8479653223,131.24,43.9131837719,-2.8665264930000003,44.0066436248,-8.8868162281,-3.946526493,9.7237119472,52.8,1.08,52.8110442995,132.18,43.3531837719,4.733473507,43.6108279513,-8.8868162281,-3.946526493,9.7237119472,52.24,8.68,52.9562083235,130.5
2019-07-18 16:00:00,47.0464505985,-4.4264223678,47.2542244555,-8.4435494015,-3.8164223678,9.2659919159,55.49,-0.61,55.4933527551,132.18,46.7464505985,-17.9064223678,50.0586716321,-8.4435494015,-3.8164223678,9.2659919159,55.19,-14.09,56.9601983845,130.32,45.4064505985,-4.4264223678,45.6216940822,-8.4435494015,-3.8164223678,9.2659919159,53.85,-0.61,53.8534548567,132.18,45.8764505985,3.8435776322,46.0371785466,-8.4435494015,-3.8164223678,9.2659919159,54.32,7.66,54.857433407,131.24,43.9564505985,-2.6164223678000003,44.0342504787,-8.4435494015,-3.8164223678,9.2659919159,52.4,1.2,52.413738657,132.18,43.7964505985,4.5035776322,44.02739257,-8.4435494015,-3.8164223678,9.2659919159,52.24,8.32,52.8983931703,130.32
2019-07-18 16:30:00,47.9462178299,-5.3195851342000005,48.2404165632,-9.9837821701,-4.5495851342,10.9715373268,57.93,-0.77,57.935117157,132.18,47.786217829899996,-18.9195851342,51.3952655032,-9.9837821701,-4.5495851342,10.9715373268,57.77,-14.37,59.5304107159,130.43,46.2162178299,-5.3095851342,46.5202158722,-9.9837821701,-4.5495851342,10.9715373268,56.2,-0.76,56.2051385551,132.18,46.8462178299,2.8804148658,46.9346877561,-9.9837821701,-4.5495851342,10.9715373268,56.83,7.43,57.3136440998,131.24,44.8162178299,-3.4695851342,44.9503214847,-9.9837821701,-4.5495851342,10.9715373268,54.8,1.08,54.8106413026,132.18,44.7362178299,2.5304148658,44.8077246144,-9.9837821701,-4.5495851342,10.9715373268,54.72,7.08,55.1761252717,130.43
2019-07-18 17:00:00,48.7772012952,-5.8010824421,49.1209519828,-10.7327987048,-4.8910824421,11.7947299881,59.51,-0.91,59.5169572475,132.18,48.6372012952,-19.5010824421,52.401045469,-10.7327987048,-4.8910824421,11.7947299881,59.37,-14.61,61.1412217739,131.22,47.0172012952,-5.7710824421,47.3700602722,-10.7327987048,-4.8910824421,11.7947299881,57.75,-0.88,57.7567043727,132.47,47.6672012952,2.3889175579,47.727025954,-10.7327987048,-4.8910824421,11.7947299881,58.4,7.28,58.852004214,131.53,45.5872012952,-3.8910824421,45.7529610463,-10.7327987048,-4.8910824421,11.7947299881,56.32,1.0,56.3288771413,132.47,45.5472012952,2.9889175579,45.6451659433,-10.7327987048,-4.8910824421,11.7947299881,56.28,7.88,56.8289785233,131.22
2019-07-18 17:30:00,48.7121845322,-6.2543890563,49.1120586452,-10.7378154678,-4.7943890563,11.7595428246,59.45,-1.46,59.467924968,132.27,48.7021845322,-20.0143890563,52.6543307574,-10.7378154678,-4.7943890563,11.7595428246,59.44,-15.22,61.357656409,131.22,46.972184532200004,-6.1943890563,47.3788621171,-10.7378154678,-4.7943890563,11.7595428246,57.71,-1.4,57.7269789613,133.04,47.7521845322,1.9256109437000002,47.7909939749,-10.7378154678,-4.7943890563,11.7595428246,58.49,6.72,58.8747696386,132.11,45.5421845322,-4.2743890563,45.7423324042,-10.7378154678,-4.7943890563,11.7595428246,56.28,0.52,56.2824022231,133.04,45.6621845322,2.8856109437,45.7532714325,-10.7378154678,-4.7943890563,11.7595428246,56.4,7.68,56.9204919164,131.22
2019-07-18 18:00:00,48.6369344088,-6.8079519399,49.1110944523,-11.5030655912,-4.8979519399,12.5024178142,60.14,-1.9100000000000001,60.1703224189,132.57,48.4969344088,-20.5879519399,52.6860172355,-11.5030655912,-4.8979519399,12.5024178142,60.0,-15.69,62.0175467106,130.91,46.8569344088,-6.7379519399,47.3389089285,-11.5030655912,-4.8979519399,12.5024178142,58.36,-1.8399999999999999,58.3889989638,132.74,47.5069344088,1.3320480601,47.5256054034,-11.5030655912,-4.8979519399,12.5024178142,59.01,6.23,59.3379558124,131.8,45.4569344088,-4.8179519399,45.7115471926,-11.5030655912,-4.8979519399,12.5024178142,56.96,0.08,56.9600561797,132.74,45.4169344088,2.7020480601,45.4972416176,-11.5030655912,-4.8979519399,12.5024178142,56.92,7.6,57.4251373529,130.91
2019-07-18 18:30:00,48.0377843401,-7.8686405071,48.6779644987,-12.2822156599,-4.9486405071,13.2416715102,60.32,-2.92,60.3906350356,132.35,47.7577843401,-21.8086405071,52.5016453632,-12.2822156599,-4.9486405071,13.2416715102,60.04,-16.86,62.3623379934,130.77,46.2777843401,-7.7586405071,46.9236595541,-12.2822156599,-4.9486405071,13.2416715102,58.56,-2.81,58.6273801223,132.42,46.8077843401,0.1313594929,46.8079686608,-12.2822156599,-4.9486405071,13.2416715102,59.09,5.08,59.307963209,131.53,44.8777843401,-5.8286405071,45.2547077931,-12.2822156599,-4.9486405071,13.2416715102,57.16,-0.88,57.1667735665,132.42,44.7177843401,0.6913594929,44.723128404,-12.2822156599,-4.9486405071,13.2416715102,57.0,5.64,57.2783519316,130.77
2019-07-18 19:00:00,47.23506776,-8.428456392,47.9811473752,-12.79493224,-5.048456392,13.7548974176,60.03,-3.38,60.1250804573,132.56,47.09506776,-22.338456392,52.1243900808,-12.79493224,-5.048456392,13.7548974176,59.89,-17.29,62.3358339962,130.86,45.48506776,-8.308456392,46.237666861,-12.79493224,-5.048456392,13.7548974176,58.28,-3.26,58.3711058658,132.61,46.15506776,-0.37845639200000003,46.1566193429,-12.79493224,-5.048456392,13.7548974176,58.95,4.67,59.1346886354,131.72,44.08506776,-6.408456392,44.5484176232,-12.79493224,-5.048456392,13.7548974176,56.88,-1.3599999999999999,56.8962564674,132.61,44.12506776,2.151543608,44.177491381,-12.79493224,-5.048456392,13.7548974176,56.92,7.2,57.3735688275,130.86
2019-07-18 19:30:00,46.3029008189,-9.49923312,47.2672619697,-14.3470991811,-5.37923312,15.3223824477,60.65,-4.12,60.7897762786,132.56,46.4129008189,-23.34923312,51.9552119591,-14.3470991811,-5.37923312,15.3223824477,60.76,-17.97,63.361648495,130.69,44.5429008189,-9.33923312,45.5114412937,-14.3470991811,-5.37923312,15.3223824477,58.89,-3.96,59.0229929773,132.61,45.4529008189,-1.38923312,45.4741262864,-14.3470991811,-5.37923312,15.3223824477,59.8,3.99,59.9329633841,131.61,43.1729008189,-7.45923312,43.8125498442,-14.3470991811,-5.37923312,15.3223824477,57.52,-2.08,57.5575955022,132.61,43.4129008189,0.82076688,43.4206588593,-14.3470991811,-5.37923312,15.3223824477,57.76,6.2,58.0918032084,130.69
2019-07-18 20:00:00,45.2351175339,-10.1113308343,46.3514279127,-14.7148824661,-5.4913308343,15.7061287503,59.95,-4.62,60.1277548225,132.44,45.2851175339,-24.1213308343,51.3086783233,-14.7148824661,-5.4913308343,15.7061287503,60.0,-18.63,62.825766211,130.69,43.5051175339,-9.9513308343,44.6287377932,-14.7148824661,-5.4913308343,15.7061287503,58.22,-4.46,58.3905814323,132.45,44.3551175339,-2.1213308343,44.405816015,-14.7148824661,-5.4913308343,15.7061287503,59.07,3.37,59.1660527668,131.51,42.0851175339,-8.0113308343,42.8408512938,-14.7148824661,-5.4913308343,15.7061287503,56.8,-2.52,56.855873927,132.45,42.3651175339,0.1886691657,42.3655376423,-14.7148824661,-5.4913308343,15.7061287503,57.08,5.68,57.3619107074,130.69
2019-07-18 20:30:00,43.8380176531,-11.1912107865,45.2439497681,-15.4919823469,-5.6412107865,16.4871093942,59.33,-5.55,59.5890208008,133.13,43.8280176531,-25.5812107865,50.7473494549,-15.4919823469,-5.6412107865,16.4871093942,59.32,-19.94,62.581674634,131.59,42.1480176531,-11.0112107865,43.5626233722,-15.4919823469,-5.6412107865,16.4871093942,57.64,-5.37,57.8896061483,133.17,42.9280176531,-3.3112107865000002,43.0555317758,-15.4919823469,-5.6412107865,16.4871093942,58.42,2.33,58.4664459327,132.38,40.8280176531,-9.1212107865,41.8344775477,-15.4919823469,-5.6412107865,16.4871093942,56.32,-3.48,56.4274117783,133.17,40.9480176531,-1.6012107865,40.9793121672,-15.4919823469,-5.6412107865,16.4871093942,56.44,4.04,56.5844077463,131.59
2019-07-18 21:00:00,42.5433341306,-11.967295679,44.194473012,-15.9766658694,-5.717295679,16.9688338487,58.52,-6.25,58.8528070698,133.13,42.8833341305,-26.247295679,50.2782346211,-15.9766658694,-5.717295679,16.9688338487,58.86,-20.53,62.3376330959,132.19,40.8733341305,-11.777295679,42.536268483,-15.9766658694,-5.717295679,16.9688338487,56.85,-6.06,57.172074477,133.4,42.0033341305,-3.897295679,42.1837526981,-15.9766658694,-5.717295679,16.9688338487,57.98,1.82,58.0085579893,133.0,39.5433341306,-9.837295679,40.748590901200004,-15.9766658694,-5.717295679,16.9688338487,55.52,-4.12,55.6726575619,133.4,40.1033341305,-2.117295679,40.1591876085,-15.9766658694,-5.717295679,16.9688338487,56.08,3.6,56.1954304192,132.19
2019-07-18 21:30:00,41.5912170539,-12.1149577853,43.3197592118,-15.9787829461,-5.6449577853,16.9465941368,57.57,-6.47,57.9324244271,133.51,41.9312170539,-27.6049577853,50.2021977402,-15.9787829461,-5.6449577853,16.9465941368,57.91,-21.96,61.9339139729,132.19,39.9512170539,-11.9249577853,41.6929773735,-15.9787829461,-5.6449577853,16.9465941368,55.93,-6.28,56.2814649774,133.92,41.0912170539,-5.1949577853,41.418301575,-15.9787829461,-5.6449577853,16.9465941368,57.07,0.45,57.0717741094,133.13,38.6612170539,-10.0449577853,39.9448479907,-15.9787829461,-5.6449577853,16.9465941368,54.64,-4.4,54.8168733147,133.92,39.2212170539,-2.7249577853,39.3157635322,-15.9787829461,-5.6449577853,16.9465941368,55.2,2.92,55.2771779309,132.19
2019-07-18 22:00:00,41.2857502827,-12.3176799575,43.0840854138,-16.0842497173,-5.6276799575,17.0403600511,57.37,-6.69,57.7587482551,134.03,41.555750282700004,-28.2876799575,50.2700031723,-16.0842497173,-5.6276799575,17.0403600511,57.64,-22.66,61.934200568,132.47,39.6557502827,-12.1376799575,41.4716988468,-16.0842497173,-5.6276799575,17.0403600511,55.74,-6.51,56.1188711576,134.06,40.7157502827,-5.7076799575,41.113865442,-16.0842497173,-5.6276799575,17.0403600511,56.8,-0.08,56.800056338,133.36,38.3557502827,-10.2276799575,39.6959571879,-16.0842497173,-5.6276799575,17.0403600511,54.44,-4.6,54.633996742,134.06,38.8757502827,-3.6276799575,39.0446413983,-16.0842497173,-5.6276799575,17.0403600511,54.96,2.0,54.9963780626,132.47
2019-07-18 22:30:00,39.8571002322,-13.2862467589,42.0132454335,-15.5628997678,-5.4662467589,16.4949599215,55.42,-7.82,55.9689985617,133.91,40.0271002322,-28.5462467589,49.1635734769,-15.5628997678,-5.4662467589,16.4949599215,55.59,-23.08,60.190817406,132.59,38.2971002322,-13.0762467589,40.4679640641,-15.5628997678,-5.4662467589,16.4949599215,53.86,-7.61,54.3949602445,134.06,39.2471002322,-5.9562467589,39.6964954636,-15.5628997678,-5.4662467589,16.4949599215,54.81,-0.49,54.81219025,133.5,37.0771002322,-11.2262467589,38.7393853581,-15.5628997678,-5.4662467589,16.4949599215,52.64,-5.76,52.9541990781,134.06,37.4371002322,-4.3862467589,37.6931775581,-15.5628997678,-5.4662467589,16.4949599215,53.0,1.08,53.0110026315,132.59
2019-07-18 23:00:00,37.7349502865,-14.3536846085,40.3726978906,-14.7850497135,-5.1536846085,15.6575272656,52.52,-9.2,53.3196999241,134.14,37.5549502865,-28.6736846085,47.2499151327,-14.7850497135,-5.1536846085,15.6575272656,52.34,-23.52,57.3817566828,132.5,36.2849502865,-14.1336846085,38.9404501503,-14.7850497135,-5.1536846085,15.6575272656,51.07,-8.98,51.8534984355,134.21,36.8749502865,-6.1136846085,37.3783239074,-14.7850497135,-5.1536846085,15.6575272656,51.66,-0.96,51.6689190907,133.42,35.0549502865,-12.313684608500001,37.1547623896,-14.7850497135,-5.1536846085,15.6575272656,49.84,-7.16,50.3516752452,134.21,35.1349502865,-5.1136846085,35.5051334586,-14.7850497135,-5.1536846085,15.6575272656,49.92,0.04,49.9200160256,132.5
2019-07-18 23:30:00,35.8244000992,-14.9959503058,38.8364026146,-13.9155999008,-4.7959503058,14.7188674813,49.74,-10.2,50.7750686853,134.76,35.2044000992,-30.0659503058,46.2959086112,-13.9155999008,-4.7959503058,14.7188674813,49.12,-25.27,55.2390016202,133.12,34.4644000992,-14.7859503058,37.5022559407,-13.9155999008,-4.7959503058,14.7188674813,48.38,-9.99,49.4006528297,134.87,34.6244000992,-7.3159503058,35.388871289,-13.9155999008,-4.7959503058,14.7188674813,48.54,-2.52,48.6053700737,134.05,33.2444000992,-12.9959503058,35.6943253516,-13.9155999008,-4.7959503058,14.7188674813,47.16,-8.2,47.8675840209,134.87,32.9244000992,-6.4759503058,33.5552388497,-13.9155999008,-4.7959503058,14.7188674813,46.84,-1.6800000000000002,46.8701184125,133.12
2019-07-19 00:00:00,33.6593667422,-14.8793048971,36.8014494783,-12.9706332578,-4.5093048971,13.7321213861,46.63,-10.37,47.7691720673,135.05,32.8893667422,-31.0793048971,45.2507860439,-12.9706332578,-4.5093048971,13.7321213861,45.86,-26.57,53.0009858399,133.39,32.4093667422,-14.6893048971,35.582899418,-12.9706332578,-4.5093048971,13.7321213861,45.38,-10.18,46.5078143972,135.15,32.4093667422,-8.2093048971,33.4329140149,-12.9706332578,-4.5093048971,13.7321213861,45.38,-3.7,45.5305875209,134.31,31.1893667422,-12.9493048971,33.7707135711,-12.9706332578,-4.5093048971,13.7321213861,44.16,-8.44,44.9593060445,135.15,30.8293667422,-7.5093048971,31.7307345292,-12.9706332578,-4.5093048971,13.7321213861,43.8,-3.0,43.9026195118,133.39
2019-07-19 00:30:00,32.1575000894,-15.1301294764,35.5390718783,-12.2424999106,-4.2601294764,12.9625424673,44.4,-10.87,45.711233849,134.06,31.4075000894,-30.9101294764,44.066621905,-12.2424999106,-4.2601294764,12.9625424673,43.65,-26.65,51.1423992398,132.49,30.9875000894,-14.9301294764,34.3967139124,-12.2424999106,-4.2601294764,12.9625424673,43.23,-10.67,44.5273152121,134.16,30.9875000894,-8.3501294764,32.0928313501,-12.2424999106,-4.2601294764,12.9625424673,43.23,-4.09,43.4230468761,133.42,29.7175000894,-13.2601294764,32.5416785875,-12.2424999106,-4.2601294764,12.9625424673,41.96,-9.0,42.9143519117,134.16,29.3975000894,-7.9801294764,30.4613768232,-12.2424999106,-4.2601294764,12.9625424673,41.64,-3.7199999999999998,41.805836913,132.49
2019-07-19 01:00:00,31.1810667177,-15.6754296796,34.899541792,-12.0489332823,-4.1454296796,12.7421105187,43.23,-11.53,44.7411868417,134.06,30.3310667177,-30.9954296796,43.3669259835,-12.0489332823,-4.1454296796,12.7421105187,42.38,-26.85,50.1695814214,132.62,30.0810667177,-15.4754296796,33.8283830332,-12.0489332823,-4.1454296796,12.7421105187,42.13,-11.33,43.6268930821,134.26,29.9610667177,-8.4654296796,31.1340491829,-12.0489332823,-4.1454296796,12.7421105187,42.01,-4.32,42.2315344263,133.51,28.8310667177,-13.7854296796,31.9572914924,-12.0489332823,-4.1454296796,12.7421105187,40.88,-9.64,42.001238077,134.26,28.3910667177,-8.0654296796,29.5144680671,-12.0489332823,-4.1454296796,12.7421105187,40.44,-3.92,40.6295458995,132.62
2019-07-19 01:30:00,30.9752000466,-15.5354937051,34.6527716436,-11.8847999534,-4.0654937051,12.5609199106,42.86,-11.47,44.3682375129,134.52,30.1052000466,-31.6754937051,43.6996564209,-11.8847999534,-4.0654937051,12.5609199106,41.99,-27.61,50.2540764516,132.95,29.8852000466,-15.3454937051,33.5947817209,-11.8847999534,-4.0654937051,12.5609199106,41.77,-11.28,43.2662836398,134.55,29.7452000466,-8.9754937051,31.069863422,-11.8847999534,-4.0654937051,12.5609199106,41.63,-4.91,41.9185519788,133.8,28.5952000466,-13.6654937051,31.6927623269,-11.8847999534,-4.0654937051,12.5609199106,40.48,-9.6,41.6027691386,134.55,28.2352000466,-8.3054937051,29.4314074987,-11.8847999534,-4.0654937051,12.5609199106,40.12,-4.24,40.3434257346,132.95
2019-07-19 02:00:00,30.4154167301,-16.4637322922,34.585431266,-12.0145832699,-4.0537322922,12.6800219497,42.43,-12.41,44.2076124666,135.03,29.4654167301,-31.8037322922,43.3553707261,-12.0145832699,-4.0537322922,12.6800219497,41.48,-27.75,49.906441468,133.33,29.3254167301,-16.2537322922,33.528553202,-12.0145832699,-4.0537322922,12.6800219497,41.34,-12.2,43.1026170899,135.13,29.1354167301,-9.0237322922,30.5008238007,-12.0145832699,-4.0537322922,12.6800219497,41.15,-4.97,41.4490458274,134.26,28.0654167301,-14.6137322922,31.642199477,-12.0145832699,-4.0537322922,12.6800219497,40.08,-10.56,41.447798494,135.13,27.6254167301,-7.6937322922,28.6767704963,-12.0145832699,-4.0537322922,12.6800219497,39.64,-3.64,39.806773293,133.33
2019-07-19 02:30:00,29.7609666919,-16.2074392331,33.8879952923,-11.7590333081,-3.9774392331,12.4134961713,41.52,-12.23,43.2837533031,134.8,28.7309666919,-32.1474392331,43.1152675545,-11.7590333081,-3.9774392331,12.4134961713,40.49,-28.17,49.3253383161,133.45,28.7209666919,-15.9974392331,32.8757051595,-11.7590333081,-3.9774392331,12.4134961713,40.48,-12.02,42.2268966418,134.96,28.4109666919,-9.3474392331,29.909156601,-11.7590333081,-3.9774392331,12.4134961713,40.17,-5.37,40.5273463232,134.38,27.4809666919,-14.3774392331,31.0147430946,-11.7590333081,-3.9774392331,12.4134961713,39.24,-10.4,40.5947976963,134.96,26.9209666919,-8.4974392331,28.2302129136,-11.7590333081,-3.9774392331,12.4134961713,38.68,-4.52,38.9431996631,133.45
2019-07-19 03:00:00,29.4551833834,-16.7530116703,33.886150979,-11.5448166166,-3.9130116703,12.1899323642,41.0,-12.84,42.9635380294,135.29,28.2451833834,-32.2230116703,42.8498875782,-11.5448166166,-3.9130116703,12.1899323642,39.79,-28.31,48.8333922639,133.68,28.4251833834,-16.5430116703,32.8886345947,-11.5448166166,-3.9130116703,12.1899323642,39.97,-12.63,41.9179889785,135.39,27.9551833834,-9.3530116703,29.4783158492,-11.5448166166,-3.9130116703,12.1899323642,39.5,-5.44,39.8728428884,134.61,27.1751833834,-14.8730116703,30.9789778409,-11.5448166166,-3.9130116703,12.1899323642,38.72,-10.96,40.2412723457,135.39,26.4551833834,-8.2730116703,27.7185759004,-11.5448166166,-3.9130116703,12.1899323642,38.0,-4.36,38.2493084905,133.68
2019-07-19 03:30:00,29.1612000743,-16.9608499306,33.734937678,-11.3987999257,-3.8808499306,12.0413303223,40.56,-13.08,42.616898057,135.29,28.0112000743,-32.0308499306,42.5511771503,-11.3987999257,-3.8808499306,12.0413303223,39.41,-28.15,48.4310912534,133.94,28.1512000743,-16.7608499306,32.7630303241,-11.3987999257,-3.8808499306,12.0413303223,39.55,-12.88,41.5944335218,135.5,27.7312000743,-9.1108499306,29.1895022914,-11.3987999257,-3.8808499306,12.0413303223,39.13,-5.23,39.4779660064,134.83,26.9212000743,-15.1208499306,30.8770321771,-11.3987999257,-3.8808499306,12.0413303223,38.32,-11.24,39.9344462839,135.5,26.2412000743,-7.9608499306,27.4221755694,-11.3987999257,-3.8808499306,12.0413303223,37.64,-4.08,37.8604807154,133.94
2019-07-19 04:00:00,29.0200333818,-16.909785088,33.5872471215,-11.5399666182,-3.909785088,12.1843033853,40.56,-13.0,42.5924124698,135.98,27.8900333818,-32.159785088,42.5688353017,-11.5399666182,-3.909785088,12.1843033853,39.43,-28.25,48.5055398898,134.38,28.0000333818,-16.699785088,32.6019123882,-11.5399666182,-3.909785088,12.1843033853,39.54,-12.79,41.5571377744,136.09,27.6100333818,-9.099785088,29.0709482472,-11.5399666182,-3.909785088,12.1843033853,39.15,-5.19,39.4925132145,135.29,26.7800333818,-15.069785088,30.7289539446,-11.5399666182,-3.909785088,12.1843033853,38.32,-11.16,39.9120032071,136.09,26.1400333818,-7.989785088,27.3338253992,-11.5399666182,-3.909785088,12.1843033853,37.68,-4.08,37.9002480203,134.38
2019-07-19 04:30:00,29.0197000561,-16.9758299226,33.620258668,-11.5302999439,-3.9058299226,12.1738787649,40.55,-13.07,42.6043119883,135.4,27.9897000561,-31.8258299226,42.3828592652,-11.5302999439,-3.9058299226,12.1738787649,39.52,-27.92,48.3875686515,133.89,28.0097000561,-16.7558299226,32.6389511723,-11.5302999439,-3.9058299226,12.1738787649,39.54,-12.85,41.5756431099,135.59,27.6897000561,-8.9158299226,29.0897148904,-11.5302999439,-3.9058299226,12.1738787649,39.22,-5.01,39.5386962355,134.79,26.7897000561,-15.1458299226,30.7747330311,-11.5302999439,-3.9058299226,12.1738787649,38.32,-11.24,39.9344462839,135.59,26.2297000561,-8.1458299226,27.4654639531,-11.5302999439,-3.9058299226,12.1738787649,37.76,-4.24,37.9973051676,133.89
2019-07-19 05:00:00,29.2686833978,-16.9148851697,33.8048690006,-11.5313166022,-3.9148851697,12.1777497294,40.8,-13.0,42.8210228743,135.4,28.2486833978,-31.7948851697,42.5311983921,-11.5313166022,-3.9148851697,12.1777497294,39.78,-27.88,48.5771839447,134.11,28.2386833978,-16.7048851697,32.8097002207,-11.5313166022,-3.9148851697,12.1777497294,39.77,-12.79,41.7760337993,135.67,27.9486833978,-8.8348851697,29.3118423104,-11.5313166022,-3.9148851697,12.1777497294,39.48,-4.92,39.785384251,135.0,27.0286833978,-15.0748851697,30.9483745793,-11.5313166022,-3.9148851697,12.1777497294,38.56,-11.16,40.142486221,135.67,26.4286833978,-8.1148851697,27.6464584976,-11.5313166022,-3.9148851697,12.1777497294,37.96,-4.2,38.1916430649,134.11
2019-07-19 05:30:00,29.6811167223,-16.8730837828,34.1419045489,-11.9288832777,-4.0830837828,12.6083238152,41.61,-12.79,43.5313243538,134.93,29.1011167223,-30.3530837828,42.0497882232,-11.9288832777,-4.0830837828,12.6083238152,41.03,-26.27,48.7193370234,133.25,28.621116722300002,-16.6630837828,33.1183738065,-11.9288832777,-4.0830837828,12.6083238152,40.55,-12.58,42.4565530867,135.09,28.7511167223,-7.6530837828,29.7522504051,-11.9288832777,-4.0830837828,12.6083238152,40.68,-3.5700000000000003,40.8363477799,134.14,27.3911167223,-15.0030837828,31.2308469032,-11.9288832777,-4.0830837828,12.6083238152,39.32,-10.92,40.8081952554,135.09,27.2311167223,-7.4030837828,28.2194855984,-11.9288832777,-4.0830837828,12.6083238152,39.16,-3.32,39.3004834576,133.25
2019-07-19 06:00:00,30.5625333999,-16.5399773321,34.7511049892,-12.2574666001,-4.1899773321,12.9538178733,42.82,-12.35,44.5654002563,134.93,30.1825333999,-30.1699773321,42.6756705238,-12.2574666001,-4.1899773321,12.9538178733,42.44,-25.98,49.760566717,133.17,29.4725333999,-16.3299773321,33.6941891827,-12.2574666001,-4.1899773321,12.9538178733,41.73,-12.14,43.4600103543,134.99,29.7825333999,-7.4499773321,30.7001866113,-12.2574666001,-4.1899773321,12.9538178733,42.04,-3.26,42.1662092202,134.06,28.2625333999,-14.6699773321,31.8430373725,-12.2574666001,-4.1899773321,12.9538178733,40.52,-10.48,41.8533248381,134.99,28.2225333999,-6.9099773321,29.0561383917,-12.2574666001,-4.1899773321,12.9538178733,40.48,-2.7199999999999998,40.5712804826,133.17
2019-07-19 06:30:00,34.0807000657,-15.8509062044,37.5865048185,-13.4892999343,-4.5909062043999995,14.2491274292,47.57,-11.26,48.8844811776,135.34,34.1207000657,-28.900906204400002,44.7155962994,-13.4892999343,-4.5909062043999995,14.2491274292,47.61,-24.31,53.4573493544,133.53,32.8107000657,-15.6309062044,36.3437376665,-13.4892999343,-4.5909062043999995,14.2491274292,46.3,-11.04,47.5980209673,135.42,33.5907000657,-6.0209062044,34.1260376022,-13.4892999343,-4.5909062043999995,14.2491274292,47.08,-1.43,47.1017122831,134.44,31.6307000657,-13.8709062044,34.5384311395,-13.4892999343,-4.5909062043999995,14.2491274292,45.12,-9.28,46.064441818,135.42,31.9507000657,-4.8709062044,32.3198539901,-13.4892999343,-4.5909062043999995,14.2491274292,45.44,-0.28,45.4408626679,133.53
2019-07-19 07:00:00,37.2393833921,-14.069224991,39.8084760733,-14.7506166079,-4.999224991,15.574753315,51.99,-9.07,52.7752309327,135.07,37.5793833921,-28.079224991,46.9111173628,-14.7506166079,-4.999224991,15.574753315,52.33,-23.08,57.193664859,133.26,35.7993833921,-13.869224991,38.39207279,-14.7506166079,-4.999224991,15.574753315,50.55,-8.87,51.3223089894,135.12,36.8793833921,-5.279224991,37.2553235913,-14.7506166079,-4.999224991,15.574753315,51.63,-0.28,51.6307592429,134.19,34.6093833921,-12.039224991,36.6435854846,-14.7506166079,-4.999224991,15.574753315,49.36,-7.04,49.8595146386,135.12,35.1693833921,-3.679224991,35.3613097144,-14.7506166079,-4.999224991,15.574753315,49.92,1.32,49.9374488736,133.26
2019-07-19 07:30:00,41.1132667613,-12.0982724027,42.8563752424,-16.2267332387,-5.5382724027,17.1458255213,57.34,-6.5600000000000005,57.7140294902,133.81,41.8932667613,-26.0882724027,49.3522416602,-16.2267332387,-5.5382724027,17.1458255213,58.12,-20.55,61.6460615125,132.46,39.4832667613,-11.9182724027,41.2428608514,-16.2267332387,-5.5382724027,17.1458255213,55.71,-6.38,56.0741339657,134.07,41.0032667613,-3.6182724027,41.162601719,-16.2267332387,-5.5382724027,17.1458255213,57.23,1.92,57.2621978272,133.24,38.2132667613,-10.0182724027,39.5046774256,-16.2267332387,-5.5382724027,17.1458255213,54.44,-4.48,54.6240240187,134.07,39.1332667613,-1.3382724027,39.156143074,-16.2267332387,-5.5382724027,17.1458255213,55.36,4.2,55.5190922116,132.46
2019-07-19 08:00:00,43.730083445700004,-11.045670404,45.1035146396,-16.9299165543,-5.795670404,17.8944647857,60.66,-5.25,60.8867645716,133.15,44.7500834457,-23.645670404,50.6131178377,-16.9299165543,-5.795670404,17.8944647857,61.68,-17.85,64.2109406566,131.34,41.980083445700004,-10.865670404,43.3634661834,-16.9299165543,-5.795670404,17.8944647857,58.91,-5.07,59.1277684341,133.18,43.7600834457,-1.495670404,43.7856361508,-16.9299165543,-5.795670404,17.8944647857,60.69,4.3,60.8421408236,132.22,40.6700834457,-8.915670404,41.6358603398,-16.9299165543,-5.795670404,17.8944647857,57.6,-3.12,57.6844381094,133.18,41.7500834457,-0.23567040400000003,41.7507485953,-16.9299165543,-5.795670404,17.8944647857,58.68,5.5600000000000005,58.9428197493,131.34
2019-07-19 08:30:00,45.6648335339,-8.837351785100001,46.5121038898,-16.9851664661,-5.9073517851,17.9831222259,62.65,-2.93,62.7184773412,132.18,46.7748335339,-22.4973517851,51.9039101559,-16.9851664661,-5.9073517851,17.9831222259,63.76,-16.59,65.8829697266,130.51,43.8348335339,-8.6973517851,44.6893338395,-16.9851664661,-5.9073517851,17.9831222259,60.82,-2.79,60.8839592996,132.3,45.7248335339,-0.6273517851,45.7291370132,-16.9851664661,-5.9073517851,17.9831222259,62.71,5.28,62.9318877835,131.37,42.4148335339,-6.7473517851,42.9481648016,-16.9851664661,-5.9073517851,17.9831222259,59.4,-0.84,59.405939097,132.3,43.6148335339,0.5326482149,43.6180859084,-16.9851664661,-5.9073517851,17.9831222259,60.6,6.44,60.9412307063,130.51
2019-07-19 09:00:00,47.5815502486,-8.2049739594,48.2838018567,-17.9684497514,-6.1449739594,18.9901524857,65.55,-2.06,65.5823611957,131.79,48.6515502486,-21.0649739594,53.0160963246,-17.9684497514,-6.1449739594,18.9901524857,66.62,-14.92,68.2702775738,130.09,45.6415502486,-8.0649739594,46.348623648,-17.9684497514,-6.1449739594,18.9901524857,63.61,-1.92,63.6389699791,131.92,47.5015502486,0.6050260406,47.505403193,-17.9684497514,-6.1449739594,18.9901524857,65.47,6.75,65.8170449048,130.96,44.2315502486,-6.1049739594,44.6508761889,-17.9684497514,-6.1449739594,18.9901524857,62.2,0.04,62.2000128617,131.92,45.3115502486,2.2950260406,45.3696344536,-17.9684497514,-6.1449739594,18.9901524857,63.28,8.44,63.8403634075,130.09
2019-07-19 09:30:00,49.3276002541,-7.2157587325,49.8525758704,-19.4023997459,-6.5957587325,20.4928560517,68.73,-0.62,68.732796393,130.79,50.9576002541,-20.1157587325,54.7843113769,-19.4023997459,-6.5957587325,20.4928560517,70.36,-13.52,71.6471911522,129.16,47.2776002541,-7.0957587325,47.8071258054,-19.4023997459,-6.5957587325,20.4928560517,66.68,-0.5,66.6818745987,130.97,49.6976002541,1.3342412675,49.7155073471,-19.4023997459,-6.5957587325,20.4928560517,69.1,7.93,69.5535398093,130.03,45.7576002541,-5.0357587325,46.0338663054,-19.4023997459,-6.5957587325,20.4928560517,65.16,1.56,65.178671358,130.97,47.3976002541,2.6042412675,47.469090811,-19.4023997459,-6.5957587325,20.4928560517,66.8,9.2,67.4305568715,129.16
2019-07-19 10:00:00,49.8674504319,-6.169713856,50.2476664298,-18.6325495681,-6.469713856,19.7238206438,68.5,0.30000000000000004,68.5006569312,131.13,51.3374504319,-20.369713856,55.2309610583,-18.6325495681,-6.469713856,19.7238206438,69.97,-13.9,71.3373037057,129.57,47.8274504319,-6.049713856,48.2085475051,-18.6325495681,-6.469713856,19.7238206438,66.46,0.42,66.4613271008,131.37,50.0874504319,1.190286144,50.1015915103,-18.6325495681,-6.469713856,19.7238206438,68.72,7.66,69.1456000046,130.5,46.3274504319,-4.029713856,46.5023790497,-18.6325495681,-6.469713856,19.7238206438,64.96,2.44,65.0058089712,131.37,47.8074504319,2.690286144,47.8830863284,-18.6325495681,-6.469713856,19.7238206438,66.44,9.16,67.06846651,129.57
2019-07-19 10:30:00,50.5277339824,-5.7782326383000004,50.8570533341,-18.1022660176,-6.3682326383,19.1897478333,68.63,0.59,68.6325360161,131.13,51.5677339824,-20.1582326383,55.3677300527,-18.1022660176,-6.3682326383,19.1897478333,69.67,-13.79,71.021637548,129.43,48.4777339824,-5.6682326383,48.807986573,-18.1022660176,-6.3682326383,19.1897478333,66.58,0.7000000000000001,66.583679682,131.21,50.3377339824,1.4017673617,50.3572478817,-18.1022660176,-6.3682326383,19.1897478333,68.44,7.77,68.879652293,130.32,46.9777339824,-3.6082326383,47.1160995085,-18.1022660176,-6.3682326383,19.1897478333,65.08,2.76,65.1384986011,131.21,48.0577339824,3.2317673617000002,48.1662757104,-18.1022660176,-6.3682326383,19.1897478333,66.16,9.6,66.8528653088,129.43
2019-07-19 11:00:00,50.6890836177,-5.6681764902000005,51.0050137019,-17.2409163823,-6.0481764902,18.2710053516,67.93,0.38,67.9310628505,131.32,51.6290836177,-19.8681764902,55.3200389755,-17.2409163823,-6.0481764902,18.2710053516,68.87,-13.82,70.2429306052,129.88,48.6690836177,-5.5481764902,48.9843032262,-17.2409163823,-6.0481764902,18.2710053516,65.91,0.5,65.9118964983,131.46,50.4290836177,1.7518235098,50.4595021788,-17.2409163823,-6.0481764902,18.2710053516,67.67,7.8,68.1180512052,130.72,47.1590836177,-3.5681764902,47.2938796371,-17.2409163823,-6.0481764902,18.2710053516,64.4,2.48,64.4477338624,131.46,48.1590836177,3.3118235098,48.2728237196,-17.2409163823,-6.0481764902,18.2710053516,65.4,9.36,66.0664029594,129.88
