Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-19 11:30:00,50.9620838687,-5.5715229945,51.2657376882,-15.2279161313,-5.5115229945,16.1946384776,66.19,-0.06,66.1900271944,131.55,51.5520838687,-18.8615229945,54.8942109961,-15.2279161313,-5.5115229945,16.1946384776,66.78,-13.35,68.1013281809,130.08,48.9920838687,-5.5115229945,49.3011274467,-15.2279161313,-5.5115229945,16.1946384776,64.22,0.0,64.22,131.74,50.3820838687,2.7584770055,50.4575422543,-15.2279161313,-5.5115229945,16.1946384776,65.61,8.27,66.1291539338,130.8,47.4920838687,-3.5515229945,47.6246926056,-15.2279161313,-5.5115229945,16.1946384776,62.72,1.96,62.7506175268,131.74,48.0920838687,3.6484770055,48.2302800665,-15.2279161313,-5.5115229945,16.1946384776,63.32,9.16,63.9791215945,130.08
2019-07-19 12:00:00,50.2633339004,-4.5971432831,50.4731261281,-12.9766660996,-4.8671432831,13.8593992222,63.24,0.27,63.2405763731,131.43,51.2033339004,-17.9671432831,54.2641653421,-12.9766660996,-4.8671432831,13.8593992222,64.18,-13.1,65.5033006802,129.7,48.3933339004,-4.5571432831,48.6074307169,-12.9766660996,-4.8671432831,13.8593992222,61.37,0.31,61.3707829508,131.56,50.1033339004,3.5728567169,50.2305621415,-12.9766660996,-4.8671432831,13.8593992222,63.08,8.44,63.6421244146,130.62,46.9033339004,-2.5471432831,46.9724458579,-12.9766660996,-4.8671432831,13.8593992222,59.88,2.32,59.9249263662,131.56,47.9033339004,5.0928567169,48.1732974615,-12.9766660996,-4.8671432831,13.8593992222,60.88,9.96,61.6893507828,129.7
2019-07-19 12:30:00,50.7888840175,-4.0760783986,50.9521849861,-12.7511159825,-4.7660783986,13.6127316179,63.54,0.6900000000000001,63.5437463485,131.51,51.3588840175,-18.3160783986,54.5271830872,-12.7511159825,-4.7660783986,13.6127316179,64.11,-13.55,65.5262893807,129.7,48.8888840175,-4.0360783986,49.0552026733,-12.7511159825,-4.7660783986,13.6127316179,61.64,0.73,61.6443225285,131.56,50.2688840175,3.2439216014,50.3734426829,-12.7511159825,-4.7660783986,13.6127316179,63.02,8.01,63.5270060683,130.62,47.4088840175,-2.0860783986,47.4547574735,-12.7511159825,-4.7660783986,13.6127316179,60.16,2.68,60.2196645623,131.56,48.0488840175,4.4739216014,48.2567221206,-12.7511159825,-4.7660783986,13.6127316179,60.8,9.24,61.4981105401,129.7
2019-07-19 13:00:00,50.2579170501,-4.9742690085,50.5034808542,-13.2620829499,-4.9442690085,14.1537500401,63.52,-0.03,63.5200070844,131.61,50.3979170501,-18.9342690085,53.8373159238,-13.2620829499,-4.9442690085,14.1537500401,63.66,-13.99,65.1791047806,130.08,48.3579170501,-4.9442690085,48.6100189,-13.2620829499,-4.9442690085,14.1537500401,61.62,0.0,61.62,131.75,49.3079170501,2.6857309915,49.3810068223,-13.2620829499,-4.9442690085,14.1537500401,62.57,7.63,63.0334974438,130.95,46.8979170501,-3.0242690085,46.9953277111,-13.2620829499,-4.9442690085,14.1537500401,60.16,1.92,60.1906305001,131.75,47.0579170501,3.8957309915,47.218897457,-13.2620829499,-4.9442690085,14.1537500401,60.32,8.84,60.9643174324,130.08
2019-07-19 13:30:00,51.356667096,-5.0513387955,51.6044889408,-14.703332904,-5.3513387955,15.646879094300001,66.06,0.30000000000000004,66.0606811954,131.97,51.156667096,-19.3813387955,54.7050352516,-14.703332904,-5.3513387955,15.646879094300001,65.86,-14.03,67.3378088447,130.36,49.386667096,-4.9813387955,49.6372503574,-14.703332904,-5.3513387955,15.646879094300001,64.09,0.37,64.0910680204,131.97,50.016667096,2.4186612045,50.075112675,-14.703332904,-5.3513387955,15.646879094300001,64.72,7.77,65.1847474491,131.11,47.936667096,-2.9913387955,48.0299090158,-14.703332904,-5.3513387955,15.646879094300001,62.64,2.36,62.6844414508,131.97,47.816667096,3.2886612045,47.929624917,-14.703332904,-5.3513387955,15.646879094300001,62.52,8.64,63.1141822414,130.36
2019-07-19 14:00:00,50.6830168779,-5.7465029027,51.0077493667,-14.8669831221,-5.2765029027,15.77557194,65.55,-0.47000000000000003,65.5516849516,131.88,51.2830168779,-18.6465029027,54.5677550445,-14.8669831221,-5.2765029027,15.77557194,66.15,-13.37,67.4876240506,130.2,48.7330168779,-5.6265029027,49.0567474353,-14.8669831221,-5.2765029027,15.77557194,63.6,-0.35000000000000003,63.600963043,131.97,50.1330168779,3.0334970973,50.2247099137,-14.8669831221,-5.2765029027,15.77557194,65.0,8.31,65.5290477575,131.04,47.2530168779,-3.6365029027,47.3927395011,-14.8669831221,-5.2765029027,15.77557194,62.12,1.6400000000000001,62.1416446516,131.97,47.8930168779,3.8834970973000003,48.0502093166,-14.8669831221,-5.2765029027,15.77557194,62.76,9.16,63.4249414663,130.2
2019-07-19 14:30:00,50.4081169182,-6.1816351229,50.7857348478,-16.0918830818,-5.6316351229,17.0488713784,66.5,-0.55,66.5022743972,131.78,51.2381169182,-19.0516351229,54.6654317296,-16.0918830818,-5.6316351229,17.0488713784,67.33,-13.42,68.6543902456,130.1,48.4281169182,-6.0616351229,48.8060029976,-16.0918830818,-5.6316351229,17.0488713784,64.52,-0.43,64.5214328731,131.87,50.0581169182,2.6983648771,50.1307913603,-16.0918830818,-5.6316351229,17.0488713784,66.15,8.33,66.6724185852,130.91,47.0281169182,-4.0716351229,47.2040463673,-16.0918830818,-5.6316351229,17.0488713784,63.12,1.56,63.1392746236,131.87,47.8281169182,2.8483648771,47.9128578819,-16.0918830818,-5.6316351229,17.0488713784,63.92,8.48,64.4800496278,130.1
2019-07-19 15:00:00,49.3306501507,-6.0436365894,49.6994827691,-14.3693498493,-5.2136365894,15.2859485011,63.7,-0.8300000000000001,63.7054071488,131.92,50.2206501507,-18.9536365894,53.6782455145,-14.3693498493,-5.2136365894,15.2859485011,64.59,-13.74,66.0352610353,130.22,47.4406501507,-5.9636365894,47.8140172762,-14.3693498493,-5.2136365894,15.2859485011,61.81,-0.75,61.8145500671,132.1,49.1106501507,2.7463634106,49.1873812091,-14.3693498493,-5.2136365894,15.2859485011,63.48,7.96,63.9771209105,131.16,45.9906501507,-4.0136365894,46.1654544,-14.3693498493,-5.2136365894,15.2859485011,60.36,1.2,60.371927251,132.1,46.8706501507,4.0263634106,47.0432720786,-14.3693498493,-5.2136365894,15.2859485011,61.24,9.24,61.933151058199996,130.22
2019-07-19 15:30:00,49.4336169057,-6.5838687655,49.8701294193,-14.5463830943,-5.1838687655,15.4424660111,63.98,-1.4,63.9953154536,132.18,49.7836169057,-19.6438687655,53.5190628869,-14.5463830943,-5.1838687655,15.4424660111,64.33,-14.46,65.9351234169,130.5,47.5336169057,-6.4638687655,47.9710989613,-14.5463830943,-5.1838687655,15.4424660111,62.08,-1.28,62.0931944741,132.2,48.6836169057,2.1561312345,48.7313395765,-14.5463830943,-5.1838687655,15.4424660111,63.23,7.34,63.6546031328,131.26,46.1336169057,-4.5038687655,46.3529442717,-14.5463830943,-5.1838687655,15.4424660111,60.68,0.68,60.683810032,132.2,46.4936169057,3.5361312345,46.627895482,-14.5463830943,-5.1838687655,15.4424660111,61.04,8.72,61.6597113195,130.5
2019-07-19 16:00:00,49.4402840175,-7.3291772235,49.9805814542,-16.1797159825,-5.8391772235,17.2011394949,65.62,-1.49,65.6369141566,132.03,50.2102840175,-20.4291772235,54.2072310964,-16.1797159825,-5.8391772235,17.2011394949,66.39,-14.59,67.9742613053,130.32,47.4902840175,-7.1991772235,48.0328557214,-16.1797159825,-5.8391772235,17.2011394949,63.67,-1.3599999999999999,63.6845232376,132.13,49.0502840175,1.3208227765,49.0680643087,-16.1797159825,-5.8391772235,17.2011394949,65.23,7.16,65.6217837307,131.18,46.0602840175,-5.1991772235,46.3527907204,-16.1797159825,-5.8391772235,17.2011394949,62.24,0.64,62.2432904015,132.13,46.8602840175,2.5208227765,46.9280381613,-16.1797159825,-5.8391772235,17.2011394949,63.04,8.36,63.5919114353,130.32
2019-07-19 16:30:00,50.2160504273,-7.4673838398,50.7682335908,-17.2939495727,-5.9973838398,18.3043520711,67.51,-1.47,67.5260023991,132.19,51.0460504273,-21.0373838398,55.2111472717,-17.2939495727,-5.9973838398,18.3043520711,68.34,-15.04,69.9754042504,130.54,48.2160504273,-7.3273838398,48.7696429426,-17.2939495727,-5.9973838398,18.3043520711,65.51,-1.33,65.5234996013,132.39,49.8560504273,0.8426161602000001,49.8631704388,-17.2939495727,-5.9973838398,18.3043520711,67.15,6.84,67.4974673599,131.48,46.8260504273,-5.3173838398,47.1269940642,-17.2939495727,-5.9973838398,18.3043520711,64.12,0.68,64.1236056379,132.39,47.6260504273,2.8026161602,47.7084409371,-17.2939495727,-5.9973838398,18.3043520711,64.92,8.8,65.5137115419,130.54
2019-07-19 17:00:00,50.5993336114,-7.5997938459,51.166878236,-17.790666388600002,-6.2397938459,18.8531917136,68.39,-1.3599999999999999,68.4035211082,132.11,51.8893336114,-21.0497938459,55.9963995592,-17.790666388600002,-6.2397938459,18.8531917136,69.68,-14.81,71.2364969661,130.42,48.5593336114,-7.4497938459,49.1274700054,-17.790666388600002,-6.2397938459,18.8531917136,66.35,-1.21,66.3610322403,132.19,50.6493336114,0.8102061541000001,50.655813381,-17.790666388600002,-6.2397938459,18.8531917136,68.44,7.05,68.80215185590001,131.29,47.1693336114,-5.3997938459,47.477403119,-17.790666388600002,-6.2397938459,18.8531917136,64.96,0.84,64.9654308075,132.19,48.4493336114,2.3602061541,48.5067881897,-17.790666388600002,-6.2397938459,18.8531917136,66.24,8.6,66.7959399964,130.42
2019-07-19 17:30:00,50.955600619,-8.3453022995,51.6344585031,-17.994399381,-6.3853022995,19.0937291942,68.95,-1.96,68.9778522426,132.19,52.045600619,-21.5453022995,56.3288966248,-17.994399381,-6.3853022995,19.0937291942,70.04,-15.16,71.6618950349,130.57,48.905600619,-8.1653022995,49.5825567467,-17.994399381,-6.3853022995,19.0937291942,66.9,-1.78,66.9236759301,132.44,50.805600619,0.3846977005,50.8070570548,-17.994399381,-6.3853022995,19.0937291942,68.8,6.77,69.1322855112,131.41,47.525600619,-6.1453022995,47.9212630733,-17.994399381,-6.3853022995,19.0937291942,65.52,0.24,65.520439559,132.44,48.565600619,2.3346977005,48.6216862813,-17.994399381,-6.3853022995,19.0937291942,66.56,8.72,67.1287717749,130.57
2019-07-19 18:00:00,50.1525005341,-8.853580944499999,50.9279805741,-18.2874994659,-6.4535809445,19.3928168074,68.44,-2.4,68.4820677258,132.42,51.4725005341,-22.3035809445,56.0969520934,-18.2874994659,-6.4535809445,19.3928168074,69.76,-15.85,71.5379626492,130.69,48.1225005341,-8.6635809445,48.8961418972,-18.2874994659,-6.4535809445,19.3928168074,66.41,-2.21,66.4467621484,132.44,50.2525005341,-0.2935809445,50.2533580937,-18.2874994659,-6.4535809445,19.3928168074,68.54,6.16,68.8162568003,131.57,46.7525005341,-6.5735809445,47.2123741473,-18.2874994659,-6.4535809445,19.3928168074,65.04,-0.12,65.040110701,132.44,48.0325005341,1.6664190555,48.0613988563,-18.2874994659,-6.4535809445,19.3928168074,66.32,8.12,66.8152437697,130.69
2019-07-19 18:30:00,48.6265002478,-9.4446377,49.5352168425,-17.5534997522,-6.1746377,18.6078344865,66.18,-3.27,66.2607372431,132.62,49.6865002478,-23.8946377,55.1334927035,-17.5534997522,-6.1746377,18.6078344865,67.24,-17.72,69.5357174408,131.15,46.6565002478,-9.2646377,47.5674523922,-17.5534997522,-6.1746377,18.6078344865,64.21,-3.09,64.2843075719,132.76,48.5465002478,-1.7446377,48.5778390525,-17.5534997522,-6.1746377,18.6078344865,66.1,4.43,66.2482822419,131.92,45.3265002478,-7.2146377,45.8970872916,-17.5534997522,-6.1746377,18.6078344865,62.88,-1.04,62.8885999208,132.76,46.4465002478,-0.0146377,46.4465025544,-17.5534997522,-6.1746377,18.6078344865,64.0,6.16,64.2957665791,131.15
2019-07-19 19:00:00,47.5202002295,-9.5499539095,48.4703110113,-17.3097997705,-6.0399539095,18.3333087937,64.83,-3.51,64.9249489796,132.8,48.4902002295,-25.0599539095,54.5829717792,-17.3097997705,-6.0399539095,18.3333087937,65.8,-19.02,68.4937982594,131.45,45.6102002295,-9.3699539095,46.5627147108,-17.3097997705,-6.0399539095,18.3333087937,62.92,-3.33,63.0080574213,133.0,47.4002002295,-2.8199539095,47.4840091173,-17.3097997705,-6.0399539095,18.3333087937,64.71,3.22,64.7900648248,132.22,44.2902002295,-7.3999539095,44.9041329304,-17.3097997705,-6.0399539095,18.3333087937,61.6,-1.3599999999999999,61.615011158,133.0,45.3302002295,-0.6799539095,45.3352996038,-17.3097997705,-6.0399539095,18.3333087937,62.64,5.36,62.8689048736,131.45
2019-07-19 19:30:00,45.9128500888,-10.2382245093,47.0405255538,-17.3471499112,-5.9882245093,18.3516332466,63.26,-4.25,63.4026032589,132.8,46.9928500888,-25.6882245093,53.5556984635,-17.3471499112,-5.9882245093,18.3516332466,64.34,-19.7,67.2883764108,131.3,44.0628500888,-10.0482245093,45.1940435648,-17.3471499112,-5.9882245093,18.3516332466,61.41,-4.06,61.5440630768,132.93,45.9428500888,-3.4482245093,46.0720710035,-17.3471499112,-5.9882245093,18.3516332466,63.29,2.54,63.340948051,132.22,42.7328500888,-8.0682245093,43.4878456979,-17.3471499112,-5.9882245093,18.3516332466,60.08,-2.08,60.1159945439,132.93,43.9328500888,-0.5882245093,43.936787832,-17.3471499112,-5.9882245093,18.3516332466,61.28,5.4,61.517464187,131.3
2019-07-19 20:00:00,45.2452667191,-11.6027000912,46.7092796979,-17.7247332809,-5.9927000912,18.7103881377,62.97,-5.61,63.2194036669,133.14,46.0552667191,-25.9627000912,52.8691723843,-17.7247332809,-5.9927000912,18.7103881377,63.78,-19.97,66.8332948462,131.54,43.4452667191,-11.3727000912,44.9091249933,-17.7247332809,-5.9927000912,18.7103881377,61.17,-5.38,61.4061340584,133.3,45.0452667191,-3.6927000912,45.1963725067,-17.7247332809,-5.9927000912,18.7103881377,62.77,2.3,62.8121238297,132.47,42.1152667191,-9.3927000912,43.1499537176,-17.7247332809,-5.9927000912,18.7103881377,59.84,-3.4,59.9365130784,133.3,43.0352667191,-1.1927000912,43.0517910788,-17.7247332809,-5.9927000912,18.7103881377,60.76,4.8,60.9493035235,131.54
2019-07-19 20:30:00,43.679183336,-12.0712428831,45.3165087098,-17.450816664,-5.8612428831,18.4088340309,61.13,-6.21,61.4446173395,133.62,44.189183336,-27.3512428831,51.9689754676,-17.450816664,-5.8612428831,18.4088340309,61.64,-21.49,65.278707861,132.17,41.929183336,-11.8512428831,43.5718759419,-17.450816664,-5.8612428831,18.4088340309,59.38,-5.99,59.681358061,133.65,43.259183336,-4.8512428831,43.530351485,-17.450816664,-5.8612428831,18.4088340309,60.71,1.01,60.7184008353,132.9,40.629183336,-9.861242883100001,41.8087867529,-17.450816664,-5.8612428831,18.4088340309,58.08,-4.0,58.2175781015,133.65,41.349183336,-2.4612428831,41.4223693079,-17.450816664,-5.8612428831,18.4088340309,58.8,3.4,58.8982172905,132.17
2019-07-19 21:00:00,42.5310499963,-12.9984405953,44.4730218413,-17.0289500037,-5.7184405953,17.9634545973,59.56,-7.28,60.0032665777,133.95,42.8810499963,-27.8184405953,51.1140889182,-17.0289500037,-5.7184405953,17.9634545973,59.91,-22.1,63.8562299232,132.31,40.8510499963,-12.7684405953,42.8000159,-17.0289500037,-5.7184405953,17.9634545973,57.88,-7.05,58.3077773543,134.04,41.9910499963,-5.1984405953,42.311606734,-17.0289500037,-5.7184405953,17.9634545973,59.02,0.52,59.0222907044,133.23,39.6110499963,-10.8384405953,41.0671045528,-17.0289500037,-5.7184405953,17.9634545973,56.64,-5.12,56.8709416134,134.04,40.1310499963,-2.4784405953,40.2075097661,-17.0289500037,-5.7184405953,17.9634545973,57.16,3.24,57.2517528116,132.31
2019-07-19 21:30:00,41.5110334173,-13.2613468826,43.5778523623,-16.5489665827,-5.6013468826,17.4712158093,58.06,-7.66,58.5631215015,133.62,41.7010334173,-28.4113468826,50.4596950026,-16.5489665827,-5.6013468826,17.4712158093,58.25,-22.81,62.556842951,132.31,39.8810334173,-13.0413468826,41.9591891598,-16.5489665827,-5.6013468826,17.4712158093,56.43,-7.44,56.9183494139,133.79,40.8610334173,-5.9113468826,41.2864151253,-16.5489665827,-5.6013468826,17.4712158093,57.41,-0.31,57.4108369561,133.12,38.5710334173,-11.1213468826,40.1423588664,-16.5489665827,-5.6013468826,17.4712158093,55.12,-5.52,55.3957110253,133.79,39.0110334173,-4.0413468826,39.2198063855,-16.5489665827,-5.6013468826,17.4712158093,55.56,1.56,55.5818963332,132.31
2019-07-19 22:00:00,40.7143002526,-13.8072795887,42.991804041,-15.9556997474,-5.4772795887,16.8696457023,56.67,-8.33,57.2789472669,134.28,40.7443002526,-28.7772795887,49.8821593719,-15.9556997474,-5.4772795887,16.8696457023,56.7,-23.3,61.3007340902,132.55,39.1343002526,-13.5672795887,41.419373869,-15.9556997474,-5.4772795887,16.8696457023,55.09,-8.09,55.6808423068,134.36,39.9543002526,-6.1472795887,40.4244375968,-15.9556997474,-5.4772795887,16.8696457023,55.91,-0.67,55.9140143435,133.48,37.8843002526,-11.6772795887,39.6431464975,-15.9556997474,-5.4772795887,16.8696457023,53.84,-6.2,54.195807956,134.36,38.1243002526,-4.7572795887,38.4199684908,-15.9556997474,-5.4772795887,16.8696457023,54.08,0.72,54.084792687,132.55
2019-07-19 22:30:00,38.8418001267,-14.6878799951,41.5261273878,-15.3881998733,-5.2478799951,16.2584421082,54.23,-9.44,55.0454948202,134.41,38.8818001267,-29.4978799951,48.8049106679,-15.3881998733,-5.2478799951,16.2584421082,54.27,-24.25,59.4415292535,132.91,37.3418001267,-14.4378799951,40.0357642047,-15.3881998733,-5.2478799951,16.2584421082,52.73,-9.19,53.5248446985,134.57,38.1718001267,-6.7678799951,38.7671320133,-15.3881998733,-5.2478799951,16.2584421082,53.56,-1.52,53.5815639936,133.84,36.1318001267,-12.5678799951,38.2551772701,-15.3881998733,-5.2478799951,16.2584421082,51.52,-7.32,52.0374173072,134.57,36.4118001267,-5.4078799951,36.8111987649,-15.3881998733,-5.2478799951,16.2584421082,51.8,-0.16,51.8002471037,132.91
2019-07-19 23:00:00,36.7753500502,-14.5986645167,39.5669985845,-14.2446499498,-4.9186645167,15.0699473396,51.02,-9.68,51.9301723471,134.41,36.8053500502,-30.0886645167,47.5390526275,-14.2446499498,-4.9186645167,15.0699473396,51.05,-25.17,56.91775997,132.81,35.3753500502,-14.3786645167,38.1858793857,-14.2446499498,-4.9186645167,15.0699473396,49.62,-9.46,50.5137209083,134.65,36.1753500502,-7.3386645167,36.9122194963,-14.2446499498,-4.9186645167,15.0699473396,50.42,-2.42,50.4780427513,133.76,34.1553500502,-12.5586645167,36.3910427371,-14.2446499498,-4.9186645167,15.0699473396,48.4,-7.64,48.9992816274,134.65,34.5153500502,-6.1586645167,35.0604982526,-14.2446499498,-4.9186645167,15.0699473396,48.76,-1.24,48.7757644738,132.81
2019-07-19 23:30:00,35.2374000982,-14.6665186994,38.1678023528,-13.4225999018,-4.6065186994000005,14.1910606598,48.66,-10.06,49.6890249452,134.73,34.7574000982,-31.3565186994,46.8114102173,-13.4225999018,-4.6065186994000005,14.1910606598,48.18,-26.75,55.1078478985,133.28,33.9374000982,-14.4565186994,36.8881831802,-13.4225999018,-4.6065186994000005,14.1910606598,47.36,-9.85,48.3734648335,134.83,34.2474000982,-8.4965186994,35.285623751,-13.4225999018,-4.6065186994000005,14.1910606598,47.67,-3.89,47.8284538742,134.27,32.6974000982,-12.6865186994,35.0723214215,-13.4225999018,-4.6065186994000005,14.1910606598,46.12,-8.08,46.822439065,134.83,32.6574000982,-8.1265186994,33.6533220849,-13.4225999018,-4.6065186994000005,14.1910606598,46.08,-3.52,46.2142488849,133.28
2019-07-20 00:00:00,33.454133391,-14.7367507917,36.5561330674,-12.515866609,-4.3167507917,13.2393827036,45.97,-10.42,47.1361570347,134.57,32.834133391,-31.7767507917,45.6929119932,-12.515866609,-4.3167507917,13.2393827036,45.35,-27.46,53.0157910438,133.28,32.244133391,-14.5467507917,35.3736073469,-12.515866609,-4.3167507917,13.2393827036,44.76,-10.23,45.9141644811,134.7,32.374133391,-8.9367507917,33.584967285,-12.515866609,-4.3167507917,13.2393827036,44.89,-4.62,45.1271149089,134.27,31.004133391,-12.8367507917,33.5564965129,-12.515866609,-4.3167507917,13.2393827036,43.52,-8.52,44.3461475215,134.7,30.804133391,-8.1567507917,31.8657687409,-12.515866609,-4.3167507917,13.2393827036,43.32,-3.84,43.4898608873,133.28
2019-07-20 00:30:00,32.4684834828,-15.0705617741,35.7955898381,-11.7815165172,-4.1105617741,12.4780146475,44.25,-10.96,45.587104536300004,134.48,31.6584834828,-31.9105617741,44.9504563844,-11.7815165172,-4.1105617741,12.4780146475,43.44,-27.8,51.5739624229,133.12,31.3084834828,-14.8805617741,34.6648562193,-11.7815165172,-4.1105617741,12.4780146475,43.09,-10.77,44.4155490791,134.59,31.2684834828,-9.1505617741,32.5799146729,-11.7815165172,-4.1105617741,12.4780146475,43.05,-5.04,43.3440203488,134.17,30.0584834828,-13.1905617741,32.8253461399,-11.7815165172,-4.1105617741,12.4780146475,41.84,-9.08,42.8139229691,134.59,29.7384834828,-8.7105617741,30.9879216192,-11.7815165172,-4.1105617741,12.4780146475,41.52,-4.6,41.7740397855,133.12
2019-07-20 01:00:00,31.3877834728,-15.7291926429,35.1084099972,-11.5922165272,-3.9991926428999998,12.2626679727,42.98,-11.73,44.551916906,134.38,30.4677834728,-32.1491926429,44.2928483768,-11.5922165272,-3.9991926428999998,12.2626679727,42.06,-28.15,50.6109286617,133.2,30.2777834728,-15.5291926429,34.0279296485,-11.5922165272,-3.9991926428999998,12.2626679727,41.87,-11.53,43.4285367011,134.59,30.1077834728,-9.4391926429,31.5527650673,-11.5922165272,-3.9991926428999998,12.2626679727,41.7,-5.44,42.0533423166,134.17,29.0077834728,-13.8391926429,32.1399246267,-11.5922165272,-3.9991926428999998,12.2626679727,40.6,-9.84,41.7754186095,134.59,28.5677834728,-8.4791926429,29.7995798699,-11.5922165272,-3.9991926428999998,12.2626679727,40.16,-4.48,40.4091078842,133.2
2019-07-20 01:30:00,31.2358334015,-16.4664624256,35.3103621207,-11.2841665985,-3.8964624256000002,11.9379577507,42.52,-12.57,44.3390944878,135.24,30.1658334015,-31.9664624256,43.9526134014,-11.2841665985,-3.8964624256000002,11.9379577507,41.45,-28.07,50.0602377142,133.86,30.1458334015,-16.2364624256,34.2402392452,-11.2841665985,-3.8964624256000002,11.9379577507,41.43,-12.34,43.2286999573,135.45,29.8258334015,-9.0264624256,31.1617933055,-11.2841665985,-3.8964624256000002,11.9379577507,41.11,-5.13,41.4288426099,134.83,28.9558334015,-14.5764624256,32.4177967299,-11.2841665985,-3.8964624256000002,11.9379577507,40.24,-10.68,41.6331598609,135.45,28.3158334015,-8.2564624256,29.4950096288,-11.2841665985,-3.8964624256000002,11.9379577507,39.6,-4.36,39.8392971826,133.86
2019-07-20 02:00:00,30.844750099,-17.0274231848,35.2325382138,-11.245249901,-3.8674231848,11.8917033022,42.09,-13.16,44.0993616734,136.6,29.614750099,-32.4174231848,43.908117124,-11.245249901,-3.8674231848,11.8917033022,40.86,-28.55,49.8461844076,134.91,29.774750099,-16.8174231848,34.1959276236,-11.245249901,-3.8674231848,11.8917033022,41.02,-12.95,43.0156122821,136.71,29.284750099,-9.1474231848,30.6801554638,-11.245249901,-3.8674231848,11.8917033022,40.53,-5.28,40.8724760689,135.85,28.634750099,-15.1474231848,32.3943412091,-11.245249901,-3.8674231848,11.8917033022,39.88,-11.28,41.444575037,136.71,27.794750099,-7.9474231848,28.9086434885,-11.245249901,-3.8674231848,11.8917033022,39.04,-4.08,39.2526177471,134.91
2019-07-20 02:30:00,29.6394169034,-16.962699378499998,34.1500835223,-10.7205830966,-3.7826993785000003,11.368364725,40.36,-13.18,42.4575317229,135.67,28.5194169034,-32.2426993785,43.0458918333,-10.7205830966,-3.7826993785000003,11.368364725,39.24,-28.46,48.4742117007,134.22,28.6194169034,-16.7526993785,33.1620861882,-10.7205830966,-3.7826993785000003,11.368364725,39.34,-12.97,41.4228982569,135.92,28.2294169034,-9.1626993785,29.6792021221,-10.7205830966,-3.7826993785000003,11.368364725,38.95,-5.38,39.3198028988,135.18,27.4394169034,-15.1026993785,31.3211291066,-10.7205830966,-3.7826993785000003,11.368364725,38.16,-11.32,39.803617926,135.92,26.759416903400002,-8.3426993785,28.0297525128,-10.7205830966,-3.7826993785000003,11.368364725,37.48,-4.5600000000000005,37.7563769448,134.22
2019-07-20 03:00:00,29.3234502756,-16.8190244083,33.8045014475,-10.4565497244,-3.6890244083,11.0882069436,39.78,-13.13,41.8908737078,136.25,27.8134502756,-33.2590244083,43.3560920844,-10.4565497244,-3.6890244083,11.0882069436,38.27,-29.57,48.3629796435,134.84,28.3134502756,-16.6190244083,32.8305260207,-10.4565497244,-3.6890244083,11.0882069436,38.77,-12.93,40.8692769694,136.28,27.5734502756,-9.9990244083,29.3304560009,-10.4565497244,-3.6890244083,11.0882069436,38.03,-6.31,38.549928664,135.83,27.1434502756,-15.0090244083,31.0167326866,-10.4565497244,-3.6890244083,11.0882069436,37.6,-11.32,39.26706508,136.28,26.1434502756,-8.5290244083,27.4995318082,-10.4565497244,-3.6890244083,11.0882069436,36.6,-4.84,36.918634861,134.84
2019-07-20 03:30:00,28.953200472,-13.4560780213,31.9273214236,-9.956799528,-3.5960780213,10.5862946292,38.91,-9.86,40.1398517685,136.25,27.403200472,-31.2360780213,41.5527131035,-9.956799528,-3.5960780213,10.5862946292,37.36,-27.64,46.4729943085,135.04,27.783200472,-18.9660780213,33.6395354304,-9.956799528,-3.5960780213,10.5862946292,37.74,-15.37,40.7497791405,136.5,27.153200472,-7.9460780213,28.291985646,-9.956799528,-3.5960780213,10.5862946292,37.11,-4.35,37.3640816828,135.99,26.683200472,-17.3960780213,31.8530488015,-9.956799528,-3.5960780213,10.5862946292,36.64,-13.8,39.152644866,136.5,25.723200472,-11.0760780213,28.0064733027,-9.956799528,-3.5960780213,10.5862946292,35.68,-7.48,36.4556278234,135.04
2019-07-20 04:00:00,28.8264170824,-3.4476632803,29.0318567078,-9.7335829176,-3.5676632803,10.3668152147,38.56,0.12,38.5601867215,135.43,27.5464170824,-24.0076632803,36.5400190238,-9.7335829176,-3.5676632803,10.3668152147,37.28,-20.44,42.5157853038,134.35,27.0464170824,-26.8876632803,38.1373191726,-9.7335829176,-3.5676632803,10.3668152147,36.78,-23.32,43.5498656714,135.48,27.2264170824,-1.0976632803,27.2485348564,-9.7335829176,-3.5676632803,10.3668152147,36.96,2.47,37.0424418742,135.4,26.0664170824,-23.4476632803,35.0606761603,-9.7335829176,-3.5676632803,10.3668152147,35.8,-19.88,40.9494126942,135.48,25.7064170824,-18.5276632803,31.6874452401,-9.7335829176,-3.5676632803,10.3668152147,35.44,-14.96,38.46810627,134.35
2019-07-20 04:30:00,28.8270004008,-3.492579205,29.037804008,-9.8029995992,-3.542579205,10.4234672046,38.63,0.05,38.6300323583,135.52,27.4170004008,-24.102579205,36.5051535445,-9.8029995992,-3.542579205,10.4234672046,37.22,-20.56,42.5210771265,134.57,27.0570004008,-26.952579205,38.1906113657,-9.8029995992,-3.542579205,10.4234672046,36.86,-23.41,43.6656352295,135.48,27.0870004008,-1.152579205,27.1115110153,-9.8029995992,-3.542579205,10.4234672046,36.89,2.39,36.9673396392,135.52,26.1170004008,-23.502579205,35.1350101639,-9.8029995992,-3.542579205,10.4234672046,35.92,-19.96,41.0931624483,135.48,25.5970004008,-18.262579205,31.4440491784,-9.8029995992,-3.542579205,10.4234672046,35.4,-14.72,38.3384715397,134.57
2019-07-20 05:00:00,28.8136003295,-3.5125792049999998,29.0269146934,-10.0763996705,-3.542579205,10.6809970388,38.89,0.03,38.8900115711,135.34,27.3436003295,-24.182579205,36.5030083142,-10.0763996705,-3.542579205,10.6809970388,37.42,-20.64,42.734833567,134.38,27.0336003295,-27.002579205,38.2093552745,-10.0763996705,-3.542579205,10.6809970388,37.11,-23.46,43.9035727476,135.48,27.0136003295,-1.282579205,27.0440309898,-10.0763996705,-3.542579205,10.6809970388,37.09,2.26,37.1587903463,135.34,26.0836003295,-23.542579205,35.1369782675,-10.0763996705,-3.542579205,10.6809970388,36.16,-20.0,41.3224587845,135.48,25.5236003295,-18.382579205,31.4543064143,-10.0763996705,-3.542579205,10.6809970388,35.6,-14.84,38.5692312602,134.38
2019-07-20 05:30:00,28.5723668569,-3.5658938642,28.7940227626,-9.9976331431,-3.5658938642,10.6145309607,38.57,0.0,38.57,135.58,27.2823668569,-24.1558938642,36.4394669238,-9.9976331431,-3.5658938642,10.6145309607,37.28,-20.59,42.5881027988,134.38,26.7923668569,-27.0658938642,38.0840325131,-9.9976331431,-3.5658938642,10.6145309607,36.79,-23.5,43.6549435918,135.71,26.9623668569,-1.2358938642,26.990677282500002,-9.9976331431,-3.5658938642,10.6145309607,36.96,2.33,37.033370087,135.34,25.8023668569,-23.6458938642,34.9984347086,-9.9976331431,-3.5658938642,10.6145309607,35.8,-20.08,41.0468805148,135.71,25.4423668569,-18.6058938642,31.5197290243,-9.9976331431,-3.5658938642,10.6145309607,35.44,-15.04,38.4992883051,134.38
2019-07-20 06:00:00,28.719416956,-3.6047489479,28.9447598931,-9.780583044,-3.5647489479,10.4099586811,38.5,-0.04,38.5000207792,135.29,27.409416956,-24.1747489479,36.5471561761,-9.780583044,-3.5647489479,10.4099586811,37.19,-20.61,42.5190333851,134.27,26.949416956,-27.0647489479,38.1938700564,-9.780583044,-3.5647489479,10.4099586811,36.73,-23.5,43.604390834,135.37,27.079416956,-1.3347489479,27.1122919988,-9.780583044,-3.5647489479,10.4099586811,36.86,2.23,36.9273949799,135.23,26.019416956,-23.6447489479,35.1579892989,-9.780583044,-3.5647489479,10.4099586811,35.8,-20.08,41.0468805148,135.37,25.579416956,-18.4047489479,31.5125586972,-9.780583044,-3.5647489479,10.4099586811,35.36,-14.84,38.3478187124,134.27
2019-07-20 06:30:00,30.1293837403,-3.8243326986,30.3711258461,-10.3106162597,-3.8243326986,10.9970145151,40.44,0.0,40.44,134.78,29.1393837403,-22.7543326986,36.9711149591,-10.3106162597,-3.8243326986,10.9970145151,39.45,-18.93,43.7566840608,133.78,28.2893837403,-27.0543326986,39.1436604084,-10.3106162597,-3.8243326986,10.9970145151,38.6,-23.23,45.0510033185,135.0,28.7493837403,-0.1143326986,28.7496110828,-10.3106162597,-3.8243326986,10.9970145151,39.06,3.71,39.2357961561,134.72,27.2893837403,-23.5843326986,36.0684240543,-10.3106162597,-3.8243326986,10.9970145151,37.6,-19.76,42.4760826819,135.0,27.1693837403,-17.3443326986,32.2335429264,-10.3106162597,-3.8243326986,10.9970145151,37.48,-13.52,39.8439556269,133.78
2019-07-20 07:00:00,31.0690505197,-3.313676186,31.2452612417,-10.0809494803,-3.863676186,10.7959962993,41.15,0.55,41.153675413,134.78,30.3290505197,-21.793676186,37.3472305148,-10.0809494803,-3.863676186,10.7959962993,40.41,-17.93,44.209195876,133.29,29.1790505197,-26.533676186,39.4392312447,-10.0809494803,-3.863676186,10.7959962993,39.26,-22.67,45.3351574388,134.85,29.8890505197,0.7763238140000001,29.8991307505,-10.0809494803,-3.863676186,10.7959962993,39.97,4.64,40.2384206947,134.28,28.1990505197,-23.063676186,36.4296528864,-10.0809494803,-3.863676186,10.7959962993,38.28,-19.2,42.8252075301,134.85,28.2790505197,-17.303676186,33.1530075234,-10.0809494803,-3.863676186,10.7959962993,38.36,-13.44,40.6463184065,133.29
2019-07-20 07:30:00,32.9210836685,-2.4300253093,33.0106463571,-10.6289163315,-4.0000253093,11.3566749032,43.55,1.57,43.5782904667,134.78,32.2210836685,-21.5000253093,38.7356337379,-10.6289163315,-4.0000253093,11.3566749032,42.85,-17.5,46.2857699515,133.77,30.9210836685,-25.6700253093,40.1878540683,-10.6289163315,-4.0000253093,11.3566749032,41.55,-21.67,46.8614062956,134.85,31.7110836685,1.1099746907,31.7305037975,-10.6289163315,-4.0000253093,11.3566749032,42.34,5.11,42.6472472734,134.74,29.9710836685,-22.1600253093,37.2737518634,-10.6289163315,-4.0000253093,11.3566749032,40.6,-18.16,44.476348771,134.85,30.0910836685,-16.5600253093,34.3468740148,-10.6289163315,-4.0000253093,11.3566749032,40.72,-12.56,42.6130496444,133.77
2019-07-20 08:00:00,34.6453503612,-1.0158779836,34.6602410513,-10.3846496388,-3.9758779836,11.1197371309,45.03,2.96,45.1271813877,133.64,34.2053503612,-20.5158779836,39.8861785933,-10.3846496388,-3.9758779836,11.1197371309,44.59,-16.54,47.5588025501,132.66,32.5753503612,-23.9658779836,40.4415227048,-10.3846496388,-3.9758779836,11.1197371309,42.96,-19.99,47.3831372959,133.89,33.6453503612,1.7841220164,33.6926207396,-10.3846496388,-3.9758779836,11.1197371309,44.03,5.76,44.4051629881,133.61,31.5353503612,-20.4558779836,37.5888449741,-10.3846496388,-3.9758779836,11.1197371309,41.92,-16.48,45.0430549586,133.89,31.9353503612,-15.4158779836,35.4614705942,-10.3846496388,-3.9758779836,11.1197371309,42.32,-11.44,43.8389780903,132.66
2019-07-20 08:30:00,36.8596338694,-0.3672790856,36.8614636567,-9.8803661306,-3.9172790856,10.628579882,46.74,3.55,46.8746210651,133.44,36.3596338694,-18.6772790856,40.8762000333,-9.8803661306,-3.9172790856,10.628579882,46.24,-14.76,48.5385949529,132.18,34.7196338694,-23.1972790856,41.7560382819,-9.8803661306,-3.9172790856,10.628579882,44.6,-19.28,48.5888711538,133.53,35.7296338694,3.4527209144,35.8960724614,-9.8803661306,-3.9172790856,10.628579882,45.61,7.37,46.201612526,133.11,33.6796338694,-19.6772790856,39.0065770069,-9.8803661306,-3.9172790856,10.628579882,43.56,-15.76,46.3233332134,133.53,33.9196338694,-14.7972790856,37.0067700586,-9.8803661306,-3.9172790856,10.628579882,43.8,-10.88,45.1310801998,132.18
2019-07-20 09:00:00,38.2219843847,1.2254992346,38.2416257327,-7.9880156153,-3.6145007654,8.7677254321,46.21,4.84,46.4627775752,133.15,37.3919843847,-17.4245007654,41.2525602011,-7.9880156153,-3.6145007654,8.7677254321,45.38,-13.81,47.4348026242,131.81,36.0919843847,-21.5245007654,42.023034993,-7.9880156153,-3.6145007654,8.7677254321,44.08,-17.91,47.5795596869,133.27,36.7819843847,4.5554992346,37.0630132147,-7.9880156153,-3.6145007654,8.7677254321,44.77,8.17,45.5093594769,132.75,35.0119843847,-18.0145007654,39.3746274697,-7.9880156153,-3.6145007654,8.7677254321,43.0,-14.4,45.3471057511,133.27,34.9719843847,-14.6545007654,37.9182552933,-7.9880156153,-3.6145007654,8.7677254321,42.96,-11.04,44.355869961,131.81
2019-07-20 09:30:00,40.7998847862,1.7509834271,40.837440438,-9.6401152138,-4.2190165729,10.5229236516,50.44,5.97,50.7920712316,133.15,39.6898847862,-16.8590165729,43.1220754851,-9.6401152138,-4.2190165729,10.5229236516,49.33,-12.64,50.9236536395,132.05,38.4798847862,-21.1090165729,43.8895444705,-9.6401152138,-4.2190165729,10.5229236516,48.12,-16.89,50.9981029059,133.27,38.9598847862,5.2309834271,39.3094875338,-9.6401152138,-4.2190165729,10.5229236516,48.6,9.45,49.5102262164,132.99,37.3998847862,-17.5390165729,41.3082132797,-9.6401152138,-4.2190165729,10.5229236516,47.04,-13.32,48.8895080769,133.27,37.0398847862,-14.2190165729,39.6753512558,-9.6401152138,-4.2190165729,10.5229236516,46.68,-10.0,47.7391076582,132.05
2019-07-20 10:00:00,42.2114179233,2.1349385087,42.2653731267,-11.0185820767,-4.4750614913,11.8926585056,53.23,6.61,53.6388385407,132.3,41.3514179233,-16.5650614913,44.5459428734,-11.0185820767,-4.4750614913,11.8926585056,52.37,-12.09,53.7474185427,131.23,39.7714179233,-20.3250614913,44.6640102125,-11.0185820767,-4.4750614913,11.8926585056,50.79,-15.85,53.2057008224,132.34,40.5414179233,5.1849385087,40.8716301923,-11.0185820767,-4.4750614913,11.8926585056,51.56,9.66,52.4571177249,132.16,38.6214179233,-16.7550614913,42.099239993,-11.0185820767,-4.4750614913,11.8926585056,49.64,-12.28,51.1363667071,132.34,38.5814179233,-13.8350614913,40.98700691,-11.0185820767,-4.4750614913,11.8926585056,49.6,-9.36,50.4754356098,131.23
2019-07-20 10:30:00,42.7186346146,3.4132091924,42.8547750003,-10.1113653854,-4.2667908076,10.9747534712,52.83,7.68,53.3853097771,132.3,42.2886346146,-16.0167908076,45.2201968742,-10.1113653854,-4.2667908076,10.9747534712,52.4,-11.75,53.7012336916,131.23,40.2986346146,-19.0967908076,44.5944769109,-10.1113653854,-4.2667908076,10.9747534712,50.41,-14.83,52.5461416281,132.34,41.4886346146,5.7532091924,41.8856325987,-10.1113653854,-4.2667908076,10.9747534712,51.6,10.02,52.5638697206,132.16,39.1286346146,-15.5067908076,42.0893170289,-10.1113653854,-4.2667908076,10.9747534712,49.24,-11.24,50.5065857092,132.34,39.4886346146,-13.8667908076,41.8526002899,-10.1113653854,-4.2667908076,10.9747534712,49.6,-9.6,50.5204908923,131.23
2019-07-20 11:00:00,43.3991181598,4.0091581145,43.5839053531,-8.1008818402,-3.7608418855,8.9313055192,51.5,7.77,52.0828465044,131.99,42.5291181598,-15.2208418855,45.170786125,-8.1008818402,-3.7608418855,8.9313055192,50.63,-11.46,51.9107744115,130.87,41.0291181598,-18.4108418855,44.9705196312,-8.1008818402,-3.7608418855,8.9313055192,49.13,-14.65,51.2677227893,132.15,41.7691181598,6.4091581145,42.2579760469,-8.1008818402,-3.7608418855,8.9313055192,49.87,10.17,50.8964222711,131.79,39.8591181598,-14.8408418855,42.5323393237,-8.1008818402,-3.7608418855,8.9313055192,47.96,-11.08,49.2232465406,132.15,39.7791181598,-12.8408418855,41.800304567,-8.1008818402,-3.7608418855,8.9313055192,47.88,-9.08,48.7333643411,130.87
2019-07-20 11:30:00,42.7335680422,3.8242181803,42.904341066,-7.5464319578,-3.7057818197,8.4072263077,50.28,7.53,50.8407248178,132.55,41.9335680422,-15.0357818197,44.5477144608,-7.5464319578,-3.7057818197,8.4072263077,49.48,-11.33,50.7606077584,131.39,40.4135680422,-18.7657818197,44.5579515822,-7.5464319578,-3.7057818197,8.4072263077,47.96,-15.06,50.2689287731,132.58,41.1935680422,6.7242181803,41.7387728399,-7.5464319578,-3.7057818197,8.4072263077,48.74,10.43,49.8434800149,132.31,39.2535680422,-15.2257818197,42.1030525742,-7.5464319578,-3.7057818197,8.4072263077,46.8,-11.52,48.196995757,132.58,39.2535680422,-12.1857818197,41.1015313899,-7.5464319578,-3.7057818197,8.4072263077,46.8,-8.48,47.5620689205,131.39
2019-07-20 12:00:00,42.9431014266,4.4120406439,43.1691563826,-5.9568985734,-3.0679593561,6.7005235037,48.9,7.48,49.4687820752,132.42,41.8931014266,-14.1079593561,44.204823994,-5.9568985734,-3.0679593561,6.7005235037,47.85,-11.04,49.1070677194,131.39,40.6931014266,-18.1779593561,44.5686740892,-5.9568985734,-3.0679593561,6.7005235037,46.65,-15.11,49.0360540827,132.44,41.2031014266,7.6120406439,41.900342838,-5.9568985734,-3.0679593561,6.7005235037,47.16,10.68,48.3541931998,132.31,39.5231014266,-14.6679593561,42.1571414834,-5.9568985734,-3.0679593561,6.7005235037,45.48,-11.6,46.9360245441,132.44,39.2431014266,-11.0679593561,40.7740203302,-5.9568985734,-3.0679593561,6.7005235037,45.2,-8.0,45.9025053782,131.39
2019-07-20 12:30:00,42.4388348818,4.6007357058,42.6874861659,-4.1711651182,-2.7392642942,4.9902091456,46.61,7.34,47.1844010241,132.42,40.7388348818,-14.3292642942,43.1854197935,-4.1711651182,-2.7392642942,4.9902091456,44.91,-11.59,46.3814208493,131.39,40.2788348818,-18.0392642942,44.1338826268,-4.1711651182,-2.7392642942,4.9902091456,44.45,-15.3,47.009493722,132.44,40.1188348818,7.4207357058,40.7993655673,-4.1711651182,-2.7392642942,4.9902091456,44.29,10.16,45.4403972254,132.31,39.1088348818,-14.5392642942,41.7239879689,-4.1711651182,-2.7392642942,4.9902091456,43.28,-11.8,44.8597637087,132.44,38.2288348818,-12.0992642942,40.0978305259,-4.1711651182,-2.7392642942,4.9902091456,42.4,-9.36,43.4208429213,131.39
2019-07-20 13:00:00,41.5265015202,3.4984456217,41.6736061587,-6.7534984798,-3.5215543783000003,7.6165009655,48.28,7.02,48.7876910706,132.42,40.4265015202,-15.7315543783,43.3795323663,-6.7534984798,-3.5215543783000003,7.6165009655,47.18,-12.21,48.7343462047,131.47,39.2965015202,-19.1215543783,43.7018177376,-6.7534984798,-3.5215543783000003,7.6165009655,46.05,-15.6,48.6205974871,132.44,39.7665015202,6.0684456217,40.2268650956,-6.7534984798,-3.5215543783000003,7.6165009655,46.52,9.59,47.4981947025,132.41,38.1265015202,-15.6415543783,41.210294121,-6.7534984798,-3.5215543783000003,7.6165009655,44.88,-12.12,46.4877274127,132.44,37.8865015202,-12.8015543783,39.990833849,-6.7534984798,-3.5215543783000003,7.6165009655,44.64,-9.28,45.5943856193,131.47
2019-07-20 13:30:00,41.2172182683,3.3135136906,41.3501929228,-6.5927817317,-3.4764863094000003,7.4532360771,47.81,6.79,48.2897525361,131.7,40.0172182683,-15.9664863094,43.084874875,-6.5927817317,-3.4764863094000003,7.4532360771,46.61,-12.49,48.2544526443,130.69,39.0372182683,-19.0264863094,43.4270836162,-6.5927817317,-3.4764863094000003,7.4532360771,45.63,-15.55,48.2068397637,131.77,39.3772182683,5.5835136906,39.7711068953,-6.5927817317,-3.4764863094000003,7.4532360771,45.97,9.06,46.8542900917,131.62,37.8072182683,-15.5564863094,40.8826371395,-6.5927817317,-3.4764863094000003,7.4532360771,44.4,-12.08,46.0139804842,131.77,37.4872182683,-13.2764863094,39.7687895493,-6.5927817317,-3.4764863094000003,7.4532360771,44.08,-9.8,45.156244308,130.69
2019-07-20 14:00:00,40.4895018044,2.9103031147,40.5939603954,-6.5004981956,-3.4996968853,7.3827064875,46.99,6.41,47.4251852922,131.45,39.2595018044,-16.1096968853,42.4361969981,-6.5004981956,-3.4996968853,7.3827064875,45.76,-12.61,47.4656686459,130.47,38.3495018044,-19.3496968853,42.954569701,-6.5004981956,-3.4996968853,7.3827064875,44.85,-15.85,47.5683192892,131.48,38.6495018044,5.3603031147,39.0194418106,-6.5004981956,-3.4996968853,7.3827064875,45.15,8.86,46.0111084413,131.41,37.1395018044,-15.8996968853,40.3997890505,-6.5004981956,-3.4996968853,7.3827064875,43.64,-12.4,45.3674949716,131.48,36.7795018044,-13.2596968853,39.0966918609,-6.5004981956,-3.4996968853,7.3827064875,43.28,-9.76,44.36683446,130.47
2019-07-20 14:30:00,41.1488848416,2.8744424791,41.2491593039,-6.6811151584,-3.3355575209,7.4674790749,47.83,6.21,48.2314523936,132.42,38.8688848416,-16.8855575209,42.3782050307,-6.6811151584,-3.3355575209,7.4674790749,45.55,-13.55,47.5226787965,131.36,38.9588848416,-19.6755575209,43.6454152445,-6.6811151584,-3.3355575209,7.4674790749,45.64,-16.34,48.476852208,132.54,38.2788848416,4.9044424791,38.5917942152,-6.6811151584,-3.3355575209,7.4674790749,44.96,8.24,45.7088525343,132.31,37.7588848416,-16.1755575209,41.0777560925,-6.6811151584,-3.3355575209,7.4674790749,44.44,-12.84,46.2577474592,132.54,36.4388848416,-13.8155575209,38.970013576,-6.6811151584,-3.3355575209,7.4674790749,43.12,-10.48,44.3752723935,131.36
2019-07-20 15:00:00,39.9309508875,3.5024410965,40.0842604075,-5.1990491125,-2.6575589035,5.8388980981,45.13,6.16,45.5484632013,132.42,38.3909508875,-16.5275589035,41.7974318991,-5.1990491125,-2.6575589035,5.8388980981,43.59,-13.87,45.7434694793,131.36,37.8509508875,-19.1175589035,42.4048999706,-5.1990491125,-2.6575589035,5.8388980981,43.05,-16.46,46.0894141859,132.54,37.8409508875,5.3124410965,38.2120346812,-5.1990491125,-2.6575589035,5.8388980981,43.04,7.97,43.7717088997,132.31,36.6409508875,-15.6575589035,39.84618467,-5.1990491125,-2.6575589035,5.8388980981,41.84,-13.0,43.8130756738,132.54,36.0409508875,-13.3775589035,38.4435849407,-5.1990491125,-2.6575589035,5.8388980981,41.24,-10.72,42.6105151342,131.36
2019-07-20 15:30:00,39.3551509041,3.8922250944,39.547153107,-3.1148490959,-2.1277749056,3.7722289087,42.47,6.02,42.8945369482,133.16,37.4551509041,-16.2977749056,40.8473474796,-3.1148490959,-2.1277749056,3.7722289087,40.57,-14.17,42.9734080566,132.08,37.3951509041,-18.9577749056,41.9260603981,-3.1148490959,-2.1277749056,3.7722289087,40.51,-16.83,43.8669465543,133.3,36.9851509041,5.6922250944,37.4206201702,-3.1148490959,-2.1277749056,3.7722289087,40.1,7.82,40.8553839781,133.03,36.2451509041,-15.5277749056,39.4312408831,-3.1148490959,-2.1277749056,3.7722289087,39.36,-13.4,41.5784752005,133.3,35.2451509041,-13.6077749056,37.7808443544,-3.1148490959,-2.1277749056,3.7722289087,38.36,-11.48,40.040979009,132.08
2019-07-20 16:00:00,39.0275511587,2.6337380313,39.1163178924,-4.8624488413,-2.9762619687000003,5.7010125452,43.89,5.61,44.2470812597,133.04,37.6275511587,-17.3562619687,41.4375727538,-4.8624488413,-2.9762619687000003,5.7010125452,42.49,-14.38,44.857379549,132.0,36.9975511587,-20.1762619687,42.1414325667,-4.8624488413,-2.9762619687000003,5.7010125452,41.86,-17.2,45.2559344175,133.18,37.1075511587,4.6537380313,37.3982303145,-4.8624488413,-2.9762619687000003,5.7010125452,41.97,7.63,42.6579160297,132.96,35.8575511587,-16.6962619687,39.554129226,-4.8624488413,-2.9762619687000003,5.7010125452,40.72,-13.72,42.9692541243,133.18,35.3775511587,-15.2162619687,38.5111120884,-4.8624488413,-2.9762619687000003,5.7010125452,40.24,-12.24,42.0603756522,132.0
2019-07-20 16:30:00,39.9905511931,2.436532316,40.0647085906,-4.4594488069,-2.823467684,5.2781297279,44.45,5.26,44.7601396334,133.42,37.7905511931,-16.993467684,41.4355367216,-4.4594488069,-2.823467684,5.2781297279,42.25,-14.17,44.562892635,132.44,37.9405511931,-20.513467684,43.1310535607,-4.4594488069,-2.823467684,5.2781297279,42.4,-17.69,45.9423127411,133.51,37.2805511931,5.126532316,37.631380932,-4.4594488069,-2.823467684,5.2781297279,41.74,7.95,42.4903530228,133.38,36.7805511931,-17.023467684,40.5290932301,-4.4594488069,-2.823467684,5.2781297279,41.24,-14.2,43.6162538511,133.51,35.5405511931,-13.983467684,38.1925142872,-4.4594488069,-2.823467684,5.2781297279,40.0,-11.16,41.5276486211,132.44
2019-07-20 17:00:00,41.2993176468,2.6143385216,41.3819816345,-6.2306823532,-2.9456614784,6.8919027947,47.53,5.5600000000000005,47.8540959584,133.84,38.9293176468,-17.0956614784,42.5176835426,-6.2306823532,-2.9456614784,6.8919027947,45.16,-14.15,47.3249204965,132.58,39.1093176468,-20.4556614784,44.1358449938,-6.2306823532,-2.9456614784,6.8919027947,45.34,-17.51,48.6036593273,133.97,38.3293176468,5.1943385216,38.6796812803,-6.2306823532,-2.9456614784,6.8919027947,44.56,8.14,45.2973862381,133.56,38.0093176468,-16.9056614784,41.5993944427,-6.2306823532,-2.9456614784,6.8919027947,44.24,-13.96,46.3902920879,133.97,36.5693176468,-13.8656614784,39.1097374242,-6.2306823532,-2.9456614784,6.8919027947,42.8,-10.92,44.1711036765,132.58
2019-07-20 17:30:00,41.6256006021,2.2295344738,41.6852665753,-8.2243993979,-3.5804655262000002,8.969976524,49.85,5.8100000000000005,50.1874346824,133.27,40.2556006021,-17.8204655262,44.0236569518,-8.2243993979,-3.5804655262000002,8.969976524,48.48,-14.24,50.5280911969,132.32,39.3356006021,-20.6704655262,44.4359946418,-8.2243993979,-3.5804655262000002,8.969976524,47.56,-17.09,50.5373297672,133.33,39.5656006021,4.3695344738,39.8061500591,-8.2243993979,-3.5804655262000002,8.969976524,47.79,7.95,48.4467398284,133.26,38.2556006021,-17.1004655262,41.903662115,-8.2243993979,-3.5804655262000002,8.969976524,46.48,-13.52,48.4064127983,133.33,37.7356006021,-14.3404655262,40.3686079066,-8.2243993979,-3.5804655262000002,8.969976524,45.96,-10.76,47.2027456829,132.32
2019-07-20 18:00:00,41.7132508462,2.0722325945,41.7646913563,-8.2667491538,-3.6977674055,9.05608223,49.98,5.77,50.3119598108,133.37,40.4132508462,-17.9377674055,44.215317973,-8.2667491538,-3.6977674055,9.05608223,48.68,-14.24,50.7200157729,132.32,39.4032508462,-20.8077674055,44.5598402337,-8.2667491538,-3.6977674055,9.05608223,47.67,-17.11,50.647615936,133.33,39.7132508462,4.2322325945,39.9381282174,-8.2667491538,-3.6977674055,9.05608223,47.98,7.93,48.6309088955,133.26,38.3332508462,-17.2177674055,42.022489632,-8.2667491538,-3.6977674055,9.05608223,46.6,-13.52,48.5216487766,133.33,37.8532508462,-14.4577674055,40.520311425,-8.2667491538,-3.6977674055,9.05608223,46.12,-10.76,47.358547275,132.32
2019-07-20 18:30:00,41.2958507596,1.30980654,41.3166175181,-9.5941492404,-4.05019346,10.4140177986,50.89,5.36,51.1714930406,133.17,40.3958507596,-18.61019346,44.4765562877,-9.5941492404,-4.05019346,10.4140177986,49.99,-14.56,52.0672036891,132.19,38.9658507596,-21.48019346,44.4942270019,-9.5941492404,-4.05019346,10.4140177986,48.56,-17.43,51.5933958952,133.33,39.6758507596,3.52980654,39.832557885599996,-9.5941492404,-4.05019346,10.4140177986,49.27,7.58,49.8496669999,133.14,37.8858507596,-17.89019346,41.8974546938,-9.5941492404,-4.05019346,10.4140177986,47.48,-13.84,49.456000647,133.33,37.8058507596,-15.81019346,40.9785867119,-9.5941492404,-4.05019346,10.4140177986,47.4,-11.76,48.837051508100004,132.19
2019-07-20 19:00:00,41.0985842068,0.1332731759,41.0988002932,-11.2214157932,-4.4767268241,12.0814426068,52.32,4.61,52.5227046143,132.82,40.4885842068,-18.5867268241,44.5510029641,-11.2214157932,-4.4767268241,12.0814426068,51.71,-14.11,53.6005242512,131.59,38.7085842068,-22.5167268241,44.7812179174,-11.2214157932,-4.4767268241,12.0814426068,49.93,-18.04,53.0890431257,132.99,39.7085842068,3.4332731759,39.8567312309,-11.2214157932,-4.4767268241,12.0814426068,50.93,7.91,51.5405956504,132.55,37.6585842068,-18.9167268241,42.1427516686,-11.2214157932,-4.4767268241,12.0814426068,48.88,-14.44,50.968303876,132.99,37.8185842068,-14.8767268241,40.6394182095,-11.2214157932,-4.4767268241,12.0814426068,49.04,-10.4,50.130645318,131.59
2019-07-20 19:30:00,40.8366839363,-0.4989207024,40.8397315954,-12.9933160637,-4.8589207024,13.8721077246,53.83,4.36,54.006282042,132.53,40.5666839363,-18.9089207024,44.7571572792,-12.9933160637,-4.8589207024,13.8721077246,53.56,-14.05,55.3721599723,131.44,38.3866839363,-23.0789207024,44.7903347209,-12.9933160637,-4.8589207024,13.8721077246,51.38,-18.22,54.5148860404,132.86,39.7366839363,3.0710792976,39.8551825778,-12.9933160637,-4.8589207024,13.8721077246,52.73,7.93,53.3229575324,132.38,37.2866839363,-19.4589207024,42.0588444191,-12.9933160637,-4.8589207024,13.8721077246,50.28,-14.6,52.3568371848,132.86,37.8066839363,-15.0989207024,40.7102291401,-12.9933160637,-4.8589207024,13.8721077246,50.8,-10.24,51.821786924,131.44
