Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-20 20:00:00,39.9530341018,-0.9760464278000001,39.964954655,-13.1469658982,-4.9360464278,14.0430504758,53.1,3.96,53.2474562773,132.95,39.7730341018,-19.4360464278,44.2679810067,-13.1469658982,-4.9360464278,14.0430504758,52.92,-14.5,54.870542188,131.44,37.543034101800004,-23.5860464278,44.3371288613,-13.1469658982,-4.9360464278,14.0430504758,50.69,-18.65,54.0120227357,133.09,38.9730341018,2.5939535722000002,39.0592624385,-13.1469658982,-4.9360464278,14.0430504758,52.12,7.53,52.661136524,132.38,36.4930341018,-19.9760464278,41.6026918461,-13.1469658982,-4.9360464278,14.0430504758,49.64,-15.04,51.868402713,133.09,37.0530341018,-15.8160464278,40.2874007695,-13.1469658982,-4.9360464278,14.0430504758,50.2,-10.88,51.3654981481,131.44
2019-07-20 20:30:00,39.2733339738,-1.3298574521,39.2958430659,-13.2166660262,-4.8598574521,14.0818491436,52.49,3.5300000000000002,52.6085639416,133.33,38.7733339738,-20.5198574521,43.8683938309,-13.2166660262,-4.8598574521,14.0818491436,51.99,-15.66,54.2972899876,132.25,36.8833339738,-24.0998574521,44.058863515,-13.2166660262,-4.8598574521,14.0818491436,50.1,-19.24,53.6673792913,133.44,38.0133339738,1.7101425478999999,38.0517824463,-13.2166660262,-4.8598574521,14.0818491436,51.23,6.57,51.649567278,133.2,35.8233339738,-20.4998574521,41.2741494468,-13.2166660262,-4.8598574521,14.0818491436,49.04,-15.64,51.4735971154,133.44,36.1433339738,-14.7798574521,39.0484926348,-13.2166660262,-4.8598574521,14.0818491436,49.36,-9.92,50.3469562139,132.25
2019-07-20 21:00:00,38.5405672155,-1.7282081256000001,38.5792952841,-13.2894327845,-4.8382081256,14.1427466074,51.83,3.11,51.923222165,133.33,38.0105672155,-21.0082081256,43.429805764,-13.2894327845,-4.8382081256,14.1427466074,51.3,-16.17,53.7880925484,132.37,36.1805672155,-24.4482081256,43.6663294151,-13.2894327845,-4.8382081256,14.1427466074,49.47,-19.61,53.2149696984,133.44,37.2705672155,1.1817918744,37.289298902,-13.2894327845,-4.8382081256,14.1427466074,50.56,6.02,50.9171287486,133.36,35.1505672155,-20.8382081256,40.8631043052,-13.2894327845,-4.8382081256,14.1427466074,48.44,-16.0,51.0140529658,133.44,35.3905672155,-15.9982081256,38.8385750391,-13.2894327845,-4.8382081256,14.1427466074,48.68,-11.16,49.9428473357,132.37
2019-07-20 21:30:00,37.8082170527,-1.8937485501,37.8556146466,-13.1817829473,-4.8137485501,14.0332311594,50.99,2.92,51.0735401162,132.64,37.5782170527,-21.0337485501,43.0643817432,-13.1817829473,-4.8137485501,14.0332311594,50.76,-16.22,53.2885165866,131.56,35.4982170527,-24.4537485501,43.1057911663,-13.1817829473,-4.8137485501,14.0332311594,48.68,-19.64,52.4925899532,132.85,36.8382170527,1.0262514499,36.8525091094,-13.1817829473,-4.8137485501,14.0332311594,50.02,5.84,50.3597656865,132.57,34.4582170527,-20.8537485501,40.2771343449,-13.1817829473,-4.8137485501,14.0332311594,47.64,-16.04,50.2677948591,132.85,35.0182170527,-16.4537485501,38.6911019086,-13.1817829473,-4.8137485501,14.0332311594,48.2,-11.64,49.5855785486,131.56
2019-07-20 22:00:00,38.320083596,-2.2314347079,38.3849984715,-13.519916404,-4.8414347079,14.3606277579,51.84,2.61,51.9056615409,132.52,38.100083596,-20.9714347079,43.4904293349,-13.519916404,-4.8414347079,14.3606277579,51.62,-16.13,54.0814321186,131.49,35.960083596,-24.651434707900002,43.5984041611,-13.519916404,-4.8414347079,14.3606277579,49.48,-19.81,53.2982785838,132.54,37.330083596,0.9585652921000001,37.3423886315,-13.519916404,-4.8414347079,14.3606277579,50.85,5.8,51.1797078929,132.32,34.960083596,-21.0814347079,40.8244330565,-13.519916404,-4.8414347079,14.3606277579,48.48,-16.24,51.1277615391,132.54,35.440083596,-15.6814347079,38.7544438715,-13.519916404,-4.8414347079,14.3606277579,48.96,-10.84,50.1456598321,131.49
2019-07-20 22:30:00,37.317583488,-2.6213145763,37.4095352482,-13.392416512,-4.7313145763,14.2035966449,50.71,2.11,50.7538786695,132.35,37.127583488,-21.0013145763,42.6557460325,-13.392416512,-4.7313145763,14.2035966449,50.52,-16.27,53.0752607153,131.28,35.017583488,-25.0013145763,43.0266996629,-13.392416512,-4.7313145763,14.2035966449,48.41,-20.27,52.4823875219,132.38,36.397583488,0.8986854237,36.4086764282,-13.392416512,-4.7313145763,14.2035966449,49.79,5.63,50.1072948781,132.32,33.967583488,-21.4513145763,40.1740665737,-13.392416512,-4.7313145763,14.2035966449,47.36,-16.72,50.2247747631,132.38,34.527583488,-16.6913145763,38.3504107384,-13.392416512,-4.7313145763,14.2035966449,47.92,-11.96,49.3899584936,131.28
2019-07-20 23:00:00,35.761783491,-2.4550534881,35.8459543894,-12.668216509,-4.4850534881,13.4387281508,48.43,2.03,48.4725262391,131.95,35.481783491,-21.8850534881,41.6882780393,-12.668216509,-4.4850534881,13.4387281508,48.15,-17.4,51.1974852898,130.85,33.561783491,-24.7550534881,41.703788608400004,-12.668216509,-4.4850534881,13.4387281508,46.23,-20.27,50.4785677293,132.16,34.821783491,-0.0350534881,34.8218011344,-12.668216509,-4.4850534881,13.4387281508,47.49,4.45,47.698035599,131.83,32.531783491,-21.2450534881,38.8544622253,-12.668216509,-4.4850534881,13.4387281508,45.2,-16.76,48.2072359714,132.16,33.011783491,-17.6450534881,37.4316144703,-12.668216509,-4.4850534881,13.4387281508,45.68,-13.16,47.5378585971,130.85
2019-07-20 23:30:00,34.4833501665,-2.5258780675,34.575735693,-12.0766498335,-4.2358780675,12.797973832,46.56,1.71,46.5913908356,132.77,33.7633501665,-22.7558780675,40.7160140619,-12.0766498335,-4.2358780675,12.797973832,45.84,-18.52,49.439822006200004,131.84,32.3733501665,-25.0958780675,40.9614074096,-12.0766498335,-4.2358780675,12.797973832,44.45,-20.86,49.1013451954,132.8,33.1933501665,-0.6458780675,33.1996333376,-12.0766498335,-4.2358780675,12.797973832,45.27,3.59,45.4121239318,132.77,31.3233501665,-21.5958780675,38.0464744116,-12.0766498335,-4.2358780675,12.797973832,43.4,-17.36,46.7432305259,132.8,31.4433501665,-18.1958780675,36.3286973113,-12.0766498335,-4.2358780675,12.797973832,43.52,-13.96,45.70417924,131.84
2019-07-21 00:00:00,33.1681001162,-3.4397370689,33.3459841124,-11.4318998838,-3.9697370688999998,12.1015349171,44.6,0.53,44.603148992,133.81,32.1581001162,-23.0997370689,39.594712472,-11.4318998838,-3.9697370688999998,12.1015349171,43.59,-19.13,47.6029936033,132.63,31.1581001162,-26.2197370689,40.7222520843,-11.4318998838,-3.9697370688999998,12.1015349171,42.59,-22.25,48.0517491877,133.9,31.6681001162,-0.7897370689000001,31.6779457921,-11.4318998838,-3.9697370688999998,12.1015349171,43.1,3.18,43.2171540016,133.63,30.1281001162,-22.7297370689,37.7404738157,-11.4318998838,-3.9697370688999998,12.1015349171,41.56,-18.76,45.5979297776,133.9,30.0481001162,-17.7697370689,34.9091947213,-11.4318998838,-3.9697370688999998,12.1015349171,41.48,-13.8,43.7153336943,132.63
2019-07-21 00:30:00,32.0384167322,-3.7235080353,32.2540642214,-10.7815832678,-3.8135080353,11.4361436374,42.82,0.09,42.8200945819,133.48,31.1184167322,-23.0835080353,38.7453765389,-10.7815832678,-3.8135080353,11.4361436374,41.9,-19.27,46.118791181,132.4,30.0984167322,-26.4335080353,40.0580208802,-10.7815832678,-3.8135080353,11.4361436374,40.88,-22.62,46.7208604373,133.51,30.6584167322,-0.8435080353000001,30.6700182969,-10.7815832678,-3.8135080353,11.4361436374,41.44,2.9699999999999998,41.5462934568,133.38,29.0584167322,-22.9735080353,37.0428623952,-10.7815832678,-3.8135080353,11.4361436374,39.84,-19.16,44.2078183131,133.51,29.0184167322,-18.3735080353,34.3460959524,-10.7815832678,-3.8135080353,11.4361436374,39.8,-14.56,42.3796366195,132.4
2019-07-21 01:00:00,30.9274833476,-3.5712902314,31.1329943972,-10.4325166524,-3.7212902314000003,11.0763443739,41.36,0.15,41.360272001,133.48,29.9274833476,-23.5012902314,38.0521340014,-10.4325166524,-3.7212902314000003,11.0763443739,40.36,-19.78,44.9463902889,132.4,29.0574833476,-26.3012902314,39.1930504852,-10.4325166524,-3.7212902314000003,11.0763443739,39.49,-22.58,45.4897406016,133.51,29.5174833476,-1.2312902314,29.543153163,-10.4325166524,-3.7212902314000003,11.0763443739,39.95,2.49,40.027523031,133.38,28.0074833476,-22.8812902314,36.1659033638,-10.4325166524,-3.7212902314000003,11.0763443739,38.44,-19.16,42.9504272389,133.51,27.9274833476,-17.4012902314,32.9051550346,-10.4325166524,-3.7212902314000003,11.0763443739,38.36,-13.68,40.726305995,132.4
2019-07-21 01:30:00,30.8196000222,-3.4130996634,31.0080150097,-10.4603999778,-3.6730996634,11.0865517106,41.28,0.26,41.2808187903,134.22,29.7396000222,-24.0030996634,38.2177001262,-10.4603999778,-3.6730996634,11.0865517106,40.2,-20.33,45.0482951953,133.15,28.9496000222,-26.3430996634,39.1412600886,-10.4603999778,-3.6730996634,11.0865517106,39.41,-22.67,45.4651184976,134.3,29.3496000222,-1.5130996634,29.388577578,-10.4603999778,-3.6730996634,11.0865517106,39.81,2.16,39.8685552786,134.17,27.9396000222,-22.8730996634,36.1081699566,-10.4603999778,-3.6730996634,11.0865517106,38.4,-19.2,42.932505168,134.3,27.7796000222,-18.3930996634,33.316846979,-10.4603999778,-3.6730996634,11.0865517106,38.24,-14.72,40.9753096389,133.15
2019-07-21 02:00:00,30.0375167352,-3.6381837387,30.2570453371,-10.6924832648,-3.6981837387,11.3139631135,40.73,0.06,40.7300441934,134.22,28.9475167352,-24.5981837387,37.9872263844,-10.6924832648,-3.6981837387,11.3139631135,39.64,-20.9,44.812270641,133.15,28.1875167352,-26.5481837387,38.7213398467,-10.6924832648,-3.6981837387,11.3139631135,38.88,-22.85,45.0974156687,134.19,28.5675167352,-2.1381837387,28.6474229577,-10.6924832648,-3.6981837387,11.3139631135,39.26,1.56,39.2909811534,134.17,27.1475167352,-23.1381837387,35.6702006108,-10.6924832648,-3.6981837387,11.3139631135,37.84,-19.44,42.5414997385,134.19,27.0275167352,-19.3381837387,33.2332967246,-10.6924832648,-3.6981837387,11.3139631135,37.72,-15.64,40.833907479,133.15
2019-07-21 02:30:00,29.3599834075,-4.0238362497,29.6344374647,-10.6800165925,-3.6638362497,11.2909897919,40.04,-0.36,40.0416183489,134.47,28.1899834075,-24.4538362497,37.3184307259,-10.6800165925,-3.6638362497,11.2909897919,38.87,-20.79,44.0806193241,133.51,27.5499834075,-27.1238362497,38.661402957600004,-10.6800165925,-3.6638362497,11.2909897919,38.23,-23.46,44.8542584377,134.51,27.8299834075,-1.8438362497,27.890996909000002,-10.6800165925,-3.6638362497,11.2909897919,38.51,1.82,38.5529830234,134.47,26.5599834075,-23.6638362497,35.5725999142,-10.6800165925,-3.6638362497,11.2909897919,37.24,-20.0,42.2707653113,134.51,26.2799834075,-19.1438362497,32.5134432851,-10.6800165925,-3.6638362497,11.2909897919,36.96,-15.48,40.070837276,133.51
2019-07-21 03:00:00,28.8075500497,-4.2351572779,29.1172027681,-10.5024499503,-3.5751572779,11.0942870217,39.31,-0.66,39.3155401845,134.37,27.4975500497,-24.6351572779,36.9189142967,-10.5024499503,-3.5751572779,11.0942870217,38.0,-21.06,43.4456395971,133.37,27.0175500497,-27.2951572779,38.4053853192,-10.5024499503,-3.5751572779,11.0942870217,37.52,-23.72,44.3890617157,134.51,27.1575500497,-2.0751572779,27.2367179086,-10.5024499503,-3.5751572779,11.0942870217,37.66,1.5,37.6898607055,134.34,26.0175500497,-23.8551572779,35.2984622802,-10.5024499503,-3.5751572779,11.0942870217,36.52,-20.28,41.7730630909,134.51,25.6175500497,-19.6151572779,32.2647371846,-10.5024499503,-3.5751572779,11.0942870217,36.12,-16.04,39.5213360098,133.37
2019-07-21 03:30:00,28.3743999881,-4.2736280412,28.6944327583,-10.3456000119,-3.5336280412,10.9324273032,38.72,-0.74,38.7270706354,133.93,27.1043999881,-24.4336280412,36.4917891856,-10.3456000119,-3.5336280412,10.9324273032,37.45,-20.9,42.8872067172,132.84,26.6143999881,-27.1536280412,38.0216491295,-10.3456000119,-3.5336280412,10.9324273032,36.96,-23.62,43.8628088476,134.08,26.7743999881,-2.0436280412,26.8522794245,-10.3456000119,-3.5336280412,10.9324273032,37.12,1.49,37.1498923282,133.87,25.5743999881,-23.7736280412,34.9175503865,-10.3456000119,-3.5336280412,10.9324273032,35.92,-20.24,41.2298920687,134.08,25.2543999881,-19.2936280412,31.7809502965,-10.3456000119,-3.5336280412,10.9324273032,35.6,-15.76,38.9324748764,132.84
2019-07-21 04:00:00,28.147733317,-4.1065503767,28.4457140336,-10.372266683,-3.5265503767,10.9553856027,38.52,-0.58,38.5243663154,133.93,26.827733317,-24.8065503767,36.5389137294,-10.372266683,-3.5265503767,10.9553856027,37.2,-21.28,42.8564860902,132.76,26.397733317,-27.0065503767,37.7649849401,-10.372266683,-3.5265503767,10.9553856027,36.77,-23.48,43.6273228608,134.24,26.507733317,-2.3965503767,26.6158482734,-10.372266683,-3.5265503767,10.9553856027,36.88,1.13,36.8973074898,133.87,25.387733317,-23.6065503767,34.6670769414,-10.372266683,-3.5265503767,10.9553856027,35.76,-20.08,41.0119982444,134.24,24.987733317,-19.7665503767,31.8606862782,-10.372266683,-3.5265503767,10.9553856027,35.36,-16.24,38.9110164349,132.76
2019-07-21 04:30:00,27.7421999991,-4.0980235493,28.0432426406,-10.2278000009,-3.5080235493,10.8126833894,37.97,-0.59,37.9745836054,133.4,26.5621999991,-24.7280235493,36.2908475714,-10.2278000009,-3.5080235493,10.8126833894,36.79,-21.22,42.4710783946,132.45,26.0221999991,-26.8980235493,37.42537326,-10.2278000009,-3.5080235493,10.8126833894,36.25,-23.39,43.1411010522,133.53,26.2521999991,-2.4080235493,26.3624085054,-10.2278000009,-3.5080235493,10.8126833894,36.48,1.1,36.4965806618,133.41,25.0121999991,-23.5080235493,34.3254616865,-10.2278000009,-3.5080235493,10.8126833894,35.24,-20.0,40.519842053,133.53,24.7321999991,-20.3480235493,32.0269227239,-10.2278000009,-3.5080235493,10.8126833894,34.96,-16.84,38.8044739689,132.45
2019-07-21 05:00:00,27.743383344,-4.0968866362,28.0442471727,-10.236616656,-3.4968866362,10.817418209,37.98,-0.6000000000000001,37.9847390408,133.55,26.423383344,-24.8168866362,36.2501455123,-10.236616656,-3.4968866362,10.817418209,36.66,-21.32,42.4087019372,132.55,26.003383344,-26.9468866362,37.4474384267,-10.236616656,-3.4968866362,10.817418209,36.24,-23.45,43.1652649708,133.95,26.123383344,-2.4568866362,26.2386632526,-10.236616656,-3.4968866362,10.817418209,36.36,1.04,36.3748704465,133.53,25.003383344,-23.5368866362,34.3388149355,-10.236616656,-3.4968866362,10.817418209,35.24,-20.04,40.5396003927,133.95,24.643383344,-19.8168866362,31.6228610121,-10.236616656,-3.4968866362,10.817418209,34.88,-16.32,38.5091781268,132.55
2019-07-21 05:30:00,27.6697667279,-4.2099290614000004,27.9882027554,-10.1602332721,-3.4699290614000002,10.7364215564,37.83,-0.74,37.8372369499,133.96,26.2197667279,-24.7999290614,36.0903401025,-10.1602332721,-3.4699290614000002,10.7364215564,36.38,-21.33,42.171949208,132.9,25.9397667279,-27.0599290614,37.4848137078,-10.1602332721,-3.4699290614000002,10.7364215564,36.1,-23.59,43.1242170943,134.11,25.9197667279,-2.4299290614,26.0334181865,-10.1602332721,-3.4699290614000002,10.7364215564,36.08,1.04,36.0949858014,133.95,24.9197667279,-23.6699290614,34.3694677809,-10.1602332721,-3.4699290614000002,10.7364215564,35.08,-20.2,40.480197628,134.11,24.3997667279,-19.3899290614,31.1659744815,-10.1602332721,-3.4699290614000002,10.7364215564,34.56,-15.92,38.0504927695,132.9
2019-07-21 06:00:00,27.399216697,-4.5100571543,27.7679255823,-10.000783303,-3.4400571543,10.5758999569,37.4,-1.07,37.415303019,133.96,26.129216697,-24.2500571543,35.648299218700004,-10.000783303,-3.4400571543,10.5758999569,36.13,-20.81,41.6945200236,132.67,25.699216697,-27.4000571543,37.5661133323,-10.000783303,-3.4400571543,10.5758999569,35.7,-23.96,42.9950183161,134.18,25.819216697,-1.8900571543,25.8883036697,-10.000783303,-3.4400571543,10.5758999569,35.82,1.55,35.8535200503,133.75,24.679216697,-24.0400571543,34.4526934326,-10.000783303,-3.4400571543,10.5758999569,34.68,-20.6,40.3368615537,134.18,24.279216697,-18.8400571543,30.7315492125,-10.000783303,-3.4400571543,10.5758999569,34.28,-15.4,37.5802927077,132.67
2019-07-21 06:30:00,28.539150008500002,-3.7954534795,28.7904246291,-10.1308499915,-3.4654534795,10.7071699981,38.67,-0.33,38.6714080426,134.08,27.0991500085,-24.4854534795,36.5226144092,-10.1308499915,-3.4654534795,10.7071699981,37.23,-21.02,42.7541027271,133.09,26.7791500085,-26.7954534795,37.8829671799,-10.1308499915,-3.4654534795,10.7071699981,36.91,-23.33,43.6650546776,134.18,26.789150008500002,-2.0154534795,26.8648582893,-10.1308499915,-3.4654534795,10.7071699981,36.92,1.45,36.9484627556,134.06,25.789150008500002,-23.3854534795,34.8132114664,-10.1308499915,-3.4654534795,10.7071699981,35.92,-19.92,41.0737483072,134.18,25.3091500085,-19.4654534795,31.9289359879,-10.1308499915,-3.4654534795,10.7071699981,35.44,-16.0,38.8843618952,133.09
2019-07-21 07:00:00,29.1028833644,-3.5797849621999998,29.322221616,-10.0171166356,-3.5197849622,10.6175096831,39.12,-0.06,39.1200460122,134.25,27.7728833644,-24.1697849622,36.8172725157,-10.0171166356,-3.5197849622,10.6175096831,37.79,-20.65,43.0639826305,133.27,27.3328833644,-26.6997849622,38.2094887436,-10.0171166356,-3.5197849622,10.6175096831,37.35,-23.18,43.958331406,134.43,27.4328833644,-1.5997849622,27.4794905632,-10.0171166356,-3.5197849622,10.6175096831,37.45,1.92,37.4991853245,134.29,26.3028833644,-23.2397849622,35.0988501005,-10.0171166356,-3.5197849622,10.6175096831,36.32,-19.72,41.3282082844,134.43,25.9028833644,-18.6397849622,31.9123949278,-10.0171166356,-3.5197849622,10.6175096831,35.92,-15.12,38.972564709,133.27
2019-07-21 07:30:00,30.2026834013,-3.215205297,30.3733374811,-9.7973165987,-3.515205297,10.4088462769,40.0,0.30000000000000004,40.0011249842,134.25,29.1326834013,-23.505205297,37.4327118736,-9.7973165987,-3.515205297,10.4088462769,38.93,-19.99,43.7623696799,133.27,28.3626834013,-26.285205297,38.6698051098,-9.7973165987,-3.515205297,10.4088462769,38.16,-22.77,44.4371297453,134.31,28.7426834013,-0.975205297,28.7592224247,-9.7973165987,-3.515205297,10.4088462769,38.54,2.54,38.6236093601,134.29,27.4026834013,-22.835205297,35.6700667023,-9.7973165987,-3.515205297,10.4088462769,37.2,-19.32,41.9178052861,134.31,27.2026834013,-17.635205297,32.4189211742,-9.7973165987,-3.515205297,10.4088462769,37.0,-14.12,39.6027069782,133.27
2019-07-21 08:00:00,31.380750072,-2.2256056239,31.4595739875,-9.569249928,-3.5356056239,10.2015220096,40.95,1.31,40.9709482438,134.25,30.320750072,-23.2456056239,38.20609985,-9.569249928,-3.5356056239,10.2015220096,39.89,-19.71,44.493777093,133.27,29.500750072,-25.2556056239,38.8347765571,-9.569249928,-3.5356056239,10.2015220096,39.07,-21.72,44.7014910266,134.31,29.900750072,-0.7656056239,29.9105500925,-9.569249928,-3.5356056239,10.2015220096,39.47,2.77,39.5670797507,134.29,28.470750072,-21.8156056239,35.8678722312,-9.569249928,-3.5356056239,10.2015220096,38.04,-18.28,42.2042651873,134.31,28.310750072,-17.8956056239,33.4925554457,-9.569249928,-3.5356056239,10.2015220096,37.88,-14.36,40.5105418379,133.27
2019-07-21 08:30:00,33.4767667055,-0.985021098,33.4912552111,-8.7632332945,-3.355021098,9.3835187612,42.24,2.37,42.3064356806,133.97,32.1967667055,-21.935021098,38.9586567641,-8.7632332945,-3.355021098,9.3835187612,40.96,-18.58,44.9770830535,132.93,31.526766705500002,-23.985021098,39.6133595644,-8.7632332945,-3.355021098,9.3835187612,40.29,-20.63,45.2645667161,134.11,31.7467667055,0.47497890200000004,31.7503197025,-8.7632332945,-3.355021098,9.3835187612,40.51,3.83,40.6906500317,133.92,30.5167667055,-20.515021098,36.7714446386,-8.7632332945,-3.355021098,9.3835187612,39.28,-17.16,42.8647174259,134.11,30.1167667055,-16.875021098,34.5222533137,-8.7632332945,-3.355021098,9.3835187612,38.88,-13.52,41.1636344362,132.93
2019-07-21 09:00:00,35.6914668277,-0.6776793286,35.6978998484,-9.7685331723,-3.6776793286,10.4378908589,45.46,3.0,45.5588805833,133.4,34.5014668277,-20.5876793286,40.1771546206,-9.7685331723,-3.6776793286,10.4378908589,44.27,-16.91,47.3896718706,132.3,33.6114668277,-23.5176793286,41.0220909184,-9.7685331723,-3.6776793286,10.4378908589,43.38,-19.84,47.7016771194,133.59,33.9514668277,1.6423206714,33.9911652778,-9.7685331723,-3.6776793286,10.4378908589,43.72,5.32,44.0424885764,133.32,32.5914668277,-20.0376793286,38.2584932121,-9.7685331723,-3.6776793286,10.4378908589,42.36,-16.36,45.4094615691,133.59,32.2314668277,-16.6776793286,36.2906660404,-9.7685331723,-3.6776793286,10.4378908589,42.0,-13.0,43.965895874,132.3
2019-07-21 09:30:00,37.2551501499,-0.3479916624,37.2567753689,-10.3448498501,-3.9379916624,11.069042269,47.6,3.59,47.7351872312,132.87,36.4851501499,-19.3479916624,41.2978324229,-10.3448498501,-3.9379916624,11.069042269,46.83,-15.41,49.3002738329,131.67,35.0851501499,-23.0379916624,41.9728104954,-10.3448498501,-3.9379916624,11.069042269,45.43,-19.1,49.2817907548,133.14,35.8551501499,2.6920083376,35.9560662638,-10.3448498501,-3.9379916624,11.069042269,46.2,6.63,46.6732996477,132.63,33.9751501499,-19.4979916624,39.172471285,-10.3448498501,-3.9379916624,11.069042269,44.32,-15.56,46.9720768117,133.14,34.0551501499,-13.8979916624,36.7818898914,-10.3448498501,-3.9379916624,11.069042269,44.4,-9.96,45.503424047,131.67
2019-07-21 10:00:00,38.5546000958,0.8936096869,38.5649546456,-9.4553999042,-3.7263903131,10.1631969436,48.01,4.62,48.2317789429,132.87,37.5346000958,-18.3163903131,41.7652530036,-9.4553999042,-3.7263903131,10.1631969436,46.99,-14.59,49.2029287746,131.56,36.3546000958,-21.7363903131,42.3571435766,-9.4553999042,-3.7263903131,10.1631969436,45.81,-18.01,49.2231266784,132.9,36.8946000958,3.6236096869,37.0721197585,-9.4553999042,-3.7263903131,10.1631969436,46.35,7.35,46.9291487244,132.5,35.2646000958,-18.206390313100002,39.6870843997,-9.4553999042,-3.7263903131,10.1631969436,44.72,-14.48,47.0058379353,132.9,35.0646000958,-15.3263903131,38.2677987335,-9.4553999042,-3.7263903131,10.1631969436,44.52,-11.6,46.0064169437,131.56
2019-07-21 10:30:00,39.9395667526,1.7375488459000001,39.9773444388,-9.1804332474,-3.7024511541000003,9.8989140393,49.12,5.44,49.4203197076,132.32,39.1695667526,-17.3024511541,42.820903488,-9.1804332474,-3.7024511541000003,9.8989140393,48.35,-13.6,50.2263128251,131.04,37.6895667526,-20.7324511541,43.0155550104,-9.1804332474,-3.7024511541000003,9.8989140393,46.87,-17.03,49.86800377,132.38,38.4695667526,4.4675488459,38.7281107056,-9.1804332474,-3.7024511541000003,9.8989140393,47.65,8.17,48.3453348318,131.97,36.5795667526,-17.2224511541,40.4311455138,-9.1804332474,-3.7024511541000003,9.8989140393,45.76,-13.52,47.7154901473,132.38,36.5795667526,-14.7824511541,39.4535874913,-9.1804332474,-3.7024511541000003,9.8989140393,45.76,-11.08,47.0823109034,131.04
2019-07-21 11:00:00,40.4061002218,2.3698787783,40.4755390398,-8.3638997782,-3.4901212217,9.0628784413,48.77,5.86,49.1207949854,131.65,39.9261002218,-16.7101212217,43.2818857048,-8.3638997782,-3.4901212217,9.0628784413,48.29,-13.22,50.0668802703,130.52,38.1661002218,-19.9401212217,43.0611151792,-8.3638997782,-3.4901212217,9.0628784413,46.53,-16.45,49.3522380445,131.78,39.2361002218,4.8898787783,39.5396317014,-8.3638997782,-3.4901212217,9.0628784413,47.6,8.38,48.332022511,131.45,36.9961002218,-16.4501212217,40.4884912022,-8.3638997782,-3.4901212217,9.0628784413,45.36,-12.96,47.1751120825,131.78,37.3561002218,-14.0501212217,39.9109525084,-8.3638997782,-3.4901212217,9.0628784413,45.72,-10.56,46.9236827199,130.52
2019-07-21 11:30:00,41.1594169175,2.7765960899,41.2529645824,-9.0505830825,-3.6834039101,9.7714133317,50.21,6.46,50.6238649255,131.65,40.6394169175,-16.4334039101,43.8362746075,-9.0505830825,-3.6834039101,9.7714133317,49.69,-12.75,51.2996939562,130.68,38.8494169175,-19.5434039101,43.4881803623,-9.0505830825,-3.6834039101,9.7714133317,47.9,-15.86,50.4574038175,131.7,39.9094169175,5.1665960899,40.2424561111,-9.0505830825,-3.6834039101,9.7714133317,48.96,8.85,49.7534330474,131.61,37.7094169175,-16.0034039101,40.9647294751,-9.0505830825,-3.6834039101,9.7714133317,46.76,-12.32,48.3557649097,131.7,37.9494169175,-13.9634039101,40.4368012228,-9.0505830825,-3.6834039101,9.7714133317,47.0,-10.28,48.1111047472,130.68
2019-07-21 12:00:00,41.009583543,4.126764576,41.216697202,-5.040416457,-2.593235424,5.668392014,46.05,6.72,46.5377363008,131.33,40.399583543,-14.763235424,43.0125501527,-5.040416457,-2.593235424,5.668392014,45.44,-12.17,47.0414976377,130.29,38.869583543,-18.103235424,42.8785687451,-5.040416457,-2.593235424,5.668392014,43.91,-15.51,46.5687470306,131.34,39.769583543,6.636764576,40.3195538073,-5.040416457,-2.593235424,5.668392014,44.81,9.23,45.750726770200004,131.23,37.679583543,-14.673235424,40.4358115262,-5.040416457,-2.593235424,5.668392014,42.72,-12.08,44.3950988286,131.34,37.839583543,-12.593235424,39.8801161126,-5.040416457,-2.593235424,5.668392014,42.88,-10.0,44.0306075361,130.29
2019-07-21 12:30:00,42.4098668477,4.2196469376,42.6192705981,-5.2001331523,-2.4203530624000003,5.7358080293,47.61,6.64,48.0707988284,131.33,41.3098668477,-13.9303530624,43.5954107151,-5.2001331523,-2.4203530624000003,5.7358080293,46.51,-11.51,47.9130483272,130.11,40.2198668477,-17.9603530624,44.0478373064,-5.2001331523,-2.4203530624000003,5.7358080293,45.42,-15.54,48.0048747525,131.34,40.6298668477,7.4196469376,41.3017825371,-5.2001331523,-2.4203530624000003,5.7358080293,45.83,9.84,46.8744546635,131.02,39.0398668477,-14.5003530624,41.64578541,-5.2001331523,-2.4203530624000003,5.7358080293,44.24,-12.08,45.8596118605,131.34,38.6798668477,-11.9003530624,40.4691302398,-5.2001331523,-2.4203530624000003,5.7358080293,43.88,-9.48,44.892369062,130.11
2019-07-21 13:00:00,42.7081501555,2.4977329611,42.7811262083,-9.9718498445,-3.8022670389,10.6721611662,52.68,6.3,53.0553710759,131.33,42.3581501555,-15.7422670389,45.1888465898,-9.9718498445,-3.8022670389,10.6721611662,52.33,-11.94,53.6748777362,130.28,40.2881501555,-19.7122670389,44.8520736953,-9.9718498445,-3.8022670389,10.6721611662,50.26,-15.91,52.7180775446,131.51,41.5381501555,5.7577329611,41.9353002516,-9.9718498445,-3.8022670389,10.6721611662,51.51,9.56,52.3896335166,131.19,39.1081501555,-16.1622670389,42.3162650103,-9.9718498445,-3.8022670389,10.6721611662,49.08,-12.36,50.6124095455,131.51,39.5881501555,-13.0022670389,41.6687002543,-9.9718498445,-3.8022670389,10.6721611662,49.56,-9.2,50.4066820967,130.28
2019-07-21 13:30:00,43.8376168381,2.2091660339,43.89324623,-11.1923831619,-4.0308339661,11.896094456,55.03,6.24,55.3826552271,131.45,43.0876168381,-16.1608339661,46.018640563,-11.1923831619,-4.0308339661,11.896094456,54.28,-12.13,55.6188394341,130.42,41.3376168381,-19.9908339661,45.9176655386,-11.1923831619,-4.0308339661,11.896094456,52.53,-15.96,54.9010245806,131.51,42.2376168381,5.3891660339000005,42.5800350716,-11.1923831619,-4.0308339661,11.896094456,53.43,9.42,54.2540440889,131.41,40.1676168381,-16.3908339661,43.3831405105,-11.1923831619,-4.0308339661,11.896094456,51.36,-12.36,52.8263116259,131.51,40.2076168381,-12.7908339661,42.1931023432,-11.1923831619,-4.0308339661,11.896094456,51.4,-8.76,52.1411315566,130.42
2019-07-21 14:00:00,42.9734667489,2.0361235248,43.0216764367,-12.0365332511,-4.2638764752,12.7694469458,55.01,6.3,55.3695773869,131.67,42.7334667489,-16.9338764752,45.9663502234,-12.0365332511,-4.2638764752,12.7694469458,54.77,-12.67,56.2163837329,130.69,40.4934667489,-20.2938764752,45.2941748102,-12.0365332511,-4.2638764752,12.7694469458,52.53,-16.03,54.9214147669,131.74,41.8934667489,4.7861235248,42.1659760309,-12.0365332511,-4.2638764752,12.7694469458,53.93,9.05,54.6840689781,131.63,39.2834667489,-16.7038764752,42.6873546745,-12.0365332511,-4.2638764752,12.7694469458,51.32,-12.44,52.8062117558,131.74,39.8834667489,-13.4238764752,42.0819602625,-12.0365332511,-4.2638764752,12.7694469458,51.92,-9.16,52.7218360834,130.69
2019-07-21 14:30:00,42.2292000486,2.2302630149000002,42.2880528029,-9.6507999514,-3.7097369851,10.3392498857,51.88,5.94,52.218942923,132.01,41.5192000486,-16.9597369851,44.8494888631,-9.6507999514,-3.7097369851,10.3392498857,51.17,-13.25,52.8576522369,130.79,39.8592000486,-20.1397369851,44.6583120409,-9.6507999514,-3.7097369851,10.3392498857,49.51,-16.43,52.1649786734,132.17,40.7692000486,4.7402630149,41.0438517449,-9.6507999514,-3.7097369851,10.3392498857,50.42,8.45,51.123173806,131.73,38.7092000486,-16.5897369851,42.1143863975,-9.6507999514,-3.7097369851,10.3392498857,48.36,-12.88,50.0458190062,132.17,38.7892000486,-13.7097369851,41.1407210512,-9.6507999514,-3.7097369851,10.3392498857,48.44,-10.0,49.4614354826,130.79
2019-07-21 15:00:00,41.7498502043,1.7139699559000001,41.7850174715,-10.3201497957,-3.7860300441,10.9927028205,52.07,5.5,52.3596686391,132.54,41.4398502043,-17.1060300441,44.8316567709,-10.3201497957,-3.7860300441,10.9927028205,51.76,-13.32,53.4464217698,131.51,39.3798502043,-20.7860300441,44.5289978229,-10.3201497957,-3.7860300441,10.9927028205,49.7,-17.0,52.5270406553,132.54,40.6698502043,4.7539699559,40.9467574539,-10.3201497957,-3.7860300441,10.9927028205,50.99,8.54,51.7002098642,132.46,38.1998502043,-17.2260300441,41.904232086,-10.3201497957,-3.7860300441,10.9927028205,48.52,-13.44,50.3470356625,132.54,38.7598502043,-14.0660300441,41.2332291855,-10.3201497957,-3.7860300441,10.9927028205,49.08,-10.28,50.1450376408,131.51
2019-07-21 15:30:00,40.3901001595,1.7140740392,40.4264547136,-9.349899840500001,-3.7859259608,10.0873119515,49.74,5.5,50.0431573744,132.31,39.8901001595,-18.1059259608,43.8069018037,-9.349899840500001,-3.7859259608,10.0873119515,49.24,-14.32,51.2800156006,131.34,38.1201001595,-20.8359259608,43.4428112214,-9.349899840500001,-3.7859259608,10.0873119515,47.47,-17.05,50.4391058604,132.35,39.2001001595,3.7940740392,39.3832813556,-9.349899840500001,-3.7859259608,10.0873119515,48.55,7.58,49.1381613413,132.29,36.9701001595,-17.2659259608,40.8031923394,-9.349899840500001,-3.7859259608,10.0873119515,46.32,-13.48,48.2416085967,132.35,37.2901001595,-15.5459259608,40.4008339504,-9.349899840500001,-3.7859259608,10.0873119515,46.64,-11.76,48.0997629932,131.34
2019-07-21 16:00:00,40.9207003274,2.7416643266,41.0124424848,-7.3192996726,-3.1183356734,7.9558887039,48.24,5.86,48.5946211015,132.39,39.8307003274,-17.1983356734,43.385106183,-7.3192996726,-3.1183356734,7.9558887039,47.15,-14.08,49.2074069628,131.41,38.6907003274,-19.8383356734,43.4802237128,-7.3192996726,-3.1183356734,7.9558887039,46.01,-16.72,48.9538405031,132.42,39.1807003274,4.6816643266,39.4594128062,-7.3192996726,-3.1183356734,7.9558887039,46.5,7.8,47.149655354,132.29,37.6007003274,-16.3183356734,40.9890319996,-7.3192996726,-3.1183356734,7.9558887039,44.92,-13.2,46.8192951677,132.42,37.3207003274,-13.9983356734,39.8596045459,-7.3192996726,-3.1183356734,7.9558887039,44.64,-10.88,45.9467517894,131.41
2019-07-21 16:30:00,41.2717337334,2.043345498,41.3222853457,-8.9382662666,-3.6566545020000003,9.657314637,50.21,5.7,50.5325053802,132.39,40.3417337334,-17.346654502,43.9131176647,-8.9382662666,-3.6566545020000003,9.657314637,49.28,-13.69,51.146207093,131.34,38.9817337334,-20.486654502,44.0372408031,-8.9382662666,-3.6566545020000003,9.657314637,47.92,-16.83,50.7895195882,132.42,39.6317337334,4.513345498,39.8879005001,-8.9382662666,-3.6566545020000003,9.657314637,48.57,8.17,49.2523481674,132.29,37.8217337334,-16.936654502,41.4407264454,-8.9382662666,-3.6566545020000003,9.657314637,46.76,-13.28,48.6092172329,132.42,37.7417337334,-14.616654502,40.4732634468,-8.9382662666,-3.6566545020000003,9.657314637,46.68,-10.96,47.9493899857,131.34
2019-07-21 17:00:00,42.173617165,1.9599746907000002,42.2191364853,-10.186382835,-4.0000253093,10.9436099043,52.36,5.96,52.6981138182,131.72,41.603617165,-17.3100253093,45.0610467856,-10.186382835,-4.0000253093,10.9436099043,51.79,-13.31,53.4729857031,130.54,39.773617165,-20.3800253093,44.6910064106,-10.186382835,-4.0000253093,10.9436099043,49.96,-16.38,52.576667829,131.92,40.813617165,4.3899746907,41.0490343842,-10.186382835,-4.0000253093,10.9436099043,51.0,8.39,51.6855115095,131.48,38.613617165,-16.8400253093,42.1259763445,-10.186382835,-4.0000253093,10.9436099043,48.8,-12.84,50.4609314222,131.92,38.893617165,-14.5200253093,41.5155945538,-10.186382835,-4.0000253093,10.9436099043,49.08,-10.52,50.1947885741,130.54
2019-07-21 17:30:00,42.5233172418,1.7402947342,42.5589136963,-12.1166827582,-4.6597052657999996,12.9817893307,54.64,6.4,55.0135401515,131.72,41.8733172418,-17.9097052658,45.5426419913,-12.1166827582,-4.6597052657999996,12.9817893307,53.99,-13.25,55.5921091523,130.75,40.0333172418,-20.5597052658,45.0040883699,-12.1166827582,-4.6597052657999996,12.9817893307,52.15,-15.9,54.520019259,131.72,41.0433172418,3.7902947342,41.2179599736,-12.1166827582,-4.6597052657999996,12.9817893307,53.16,8.45,53.8273917258,131.68,38.8833172418,-16.9397052658,42.4130401436,-12.1166827582,-4.6597052657999996,12.9817893307,51.0,-12.28,52.4575866772,131.72,39.0433172418,-15.0597052658,41.8470470158,-12.1166827582,-4.6597052657999996,12.9817893307,51.16,-10.4,52.2063750896,130.75
2019-07-21 18:00:00,42.5760172646,0.7373803179,42.5824021851,-13.3139827354,-4.9226196821,14.1948695243,55.89,5.66,56.1758640343,130.75,42.0360172646,-17.4326196821,45.5073947447,-13.3139827354,-4.9226196821,14.1948695243,55.35,-12.51,56.7461240967,129.6,40.0460172646,-21.2626196821,45.3407376925,-13.3139827354,-4.9226196821,14.1948695243,53.36,-16.34,55.8057810625,130.91,41.1660172646,3.9973803179000003,41.3596424892,-13.3139827354,-4.9226196821,14.1948695243,54.48,8.92,55.2054055324,130.54,38.8860172646,-17.6826196821,42.7176471441,-13.3139827354,-4.9226196821,14.1948695243,52.2,-12.76,53.7369295736,130.91,39.1260172646,-14.0026196821,41.5562099445,-13.3139827354,-4.9226196821,14.1948695243,52.44,-9.08,53.22029688,129.6
2019-07-21 18:30:00,42.0795339253,0.5574123726,42.0832256834,-12.9104660747,-4.8325876274,13.7852833646,54.99,5.39,55.2535265843,130.59,41.6695339253,-17.7025876274,45.2739623432,-12.9104660747,-4.8325876274,13.7852833646,54.58,-12.87,56.0768517305,129.6,39.5995339253,-21.3725876274,44.9990065334,-12.9104660747,-4.8325876274,13.7852833646,52.51,-16.54,55.053353213,130.66,40.8295339253,3.6674123726,40.9939111828,-12.9104660747,-4.8325876274,13.7852833646,53.74,8.5,54.4080655786,130.54,38.3695339253,-17.7925876274,42.294175818,-12.9104660747,-4.8325876274,13.7852833646,51.28,-12.96,52.8923434913,130.66,38.8095339253,-14.9525876274,41.5903811025,-12.9104660747,-4.8325876274,13.7852833646,51.72,-10.12,52.7007855729,129.6
2019-07-21 19:00:00,41.9807673198,1.0553948159,41.9940315161,-12.7092326802,-4.6546051841,13.5347679973,54.69,5.71,54.987273073,131.27,41.2207673198,-18.5546051841,45.2042590025,-12.7092326802,-4.6546051841,13.5347679973,53.93,-13.9,55.6925030861,130.25,39.4907673198,-21.1146051841,44.7811037781,-12.7092326802,-4.6546051841,13.5347679973,52.2,-16.46,54.7336423053,131.49,40.4007673198,3.0653948159,40.5168933336,-12.7092326802,-4.6546051841,13.5347679973,53.11,7.72,53.6681516358,131.18,38.3307673198,-17.5346051841,42.1510391602,-12.7092326802,-4.6546051841,13.5347679973,51.04,-12.88,52.6400607902,131.49,38.4107673198,-14.8946051841,41.197527956,-12.7092326802,-4.6546051841,13.5347679973,51.12,-10.24,52.1355157258,130.25
2019-07-21 19:30:00,41.4043671222,0.3939295626,41.4062410427,-13.5956328778,-4.9060704374,14.4537455521,55.0,5.3,55.2547735494,131.0,41.0443671222,-18.9360704374,45.2019339859,-13.5956328778,-4.9060704374,14.4537455521,54.64,-14.03,56.4125030468,129.84,38.9243671222,-21.6960704374,44.562605717,-13.5956328778,-4.9060704374,14.4537455521,52.52,-16.79,55.1385028814,131.29,40.2043671222,2.6639295626,40.2925260614,-13.5956328778,-4.9060704374,14.4537455521,53.8,7.57,54.3299631879,130.77,37.8043671222,-18.1060704374,41.9165833554,-13.5956328778,-4.9060704374,14.4537455521,51.4,-13.2,53.0678810581,131.29,38.2043671222,-15.7460704374,41.3220570812,-13.5956328778,-4.9060704374,14.4537455521,51.8,-10.84,52.9220710101,129.84
2019-07-21 20:00:00,40.8873837602,0.08613131830000001,40.88747448,-13.9526162398,-4.9238686817,14.795944807,54.84,5.01,55.0683729558,131.26,40.4373837602,-19.4638686817,44.8778808482,-13.9526162398,-4.9238686817,14.795944807,54.39,-14.54,56.2999440497,130.25,38.3973837602,-22.0138686817,44.2602473328,-13.9526162398,-4.9238686817,14.795944807,52.35,-17.09,55.0689622201,131.29,39.6073837602,2.1561313183,39.6660276633,-13.9526162398,-4.9238686817,14.795944807,53.56,7.08,54.0259197053,131.18,37.2473837602,-18.4438686817,41.563732856,-13.9526162398,-4.9238686817,14.795944807,51.2,-13.52,52.9549846568,131.29,37.6473837602,-16.2838686817,41.0181652835,-13.9526162398,-4.9238686817,14.795944807,51.6,-11.36,52.8356849109,130.25
2019-07-21 20:30:00,40.3809837604,-0.3952618224,40.3829181878,-14.2390162396,-5.0052618224,15.0931186102,54.62,4.61,54.8141998026,131.49,40.0409837604,-19.8352618224,44.6846505197,-14.2390162396,-5.0052618224,15.0931186102,54.28,-14.83,56.2694170931,130.53,37.9109837604,-22.5852618224,44.1286385612,-14.2390162396,-5.0052618224,15.0931186102,52.15,-17.58,55.0334343831,131.53,39.2109837604,1.8647381776,39.2552989535,-14.2390162396,-5.0052618224,15.0931186102,53.45,6.87,53.8896966033,131.48,36.7609837604,-18.9652618224,41.3648532335,-14.2390162396,-5.0052618224,15.0931186102,51.0,-13.96,52.8760966789,131.53,37.2409837604,-16.6852618224,40.8079506166,-14.2390162396,-5.0052618224,15.0931186102,51.48,-11.68,52.7883775087,130.53
2019-07-21 21:00:00,39.8977338036,-0.893436384,39.9077359823,-14.6322661964,-5.073436384,15.4868644595,54.53,4.18,54.6899744012,131.22,39.5277338036,-20.373436384,44.4693000815,-14.6322661964,-5.073436384,15.4868644595,54.16,-15.3,56.2796197571,130.1,37.4277338036,-22.933436384,43.8950767405,-14.6322661964,-5.073436384,15.4868644595,52.06,-17.86,55.0383793366,131.4,38.7177338036,1.246563616,38.737795907,-14.6322661964,-5.073436384,15.4868644595,53.35,6.32,53.7230388195,131.02,36.3277338036,-19.353436384,41.1613865555,-14.6322661964,-5.073436384,15.4868644595,50.96,-14.28,52.92296288,131.4,36.7677338036,-16.313436384,40.2243018051,-14.6322661964,-5.073436384,15.4868644595,51.4,-11.24,52.6146139395,130.1
2019-07-21 21:30:00,39.5516338028,-1.3988407125,39.5763627916,-14.6083661972,-5.0888407125,15.469345905600001,54.16,3.69,54.2855570111,130.63,39.3016338028,-20.2088407125,44.1929367944,-14.6083661972,-5.0888407125,15.469345905600001,53.91,-15.12,55.9902000354,129.68,37.1116338028,-23.3488407125,43.8456580077,-14.6083661972,-5.0888407125,15.469345905600001,51.72,-18.26,54.8487556832,130.71,38.4816338028,1.3011592875,38.5036252271,-14.6083661972,-5.0888407125,15.469345905600001,53.09,6.39,53.4731727131,130.62,35.9916338028,-19.7688407125,41.0634237115,-14.6083661972,-5.0888407125,15.469345905600001,50.6,-14.68,52.686453667,130.71,36.5116338028,-16.4888407125,40.0622174997,-14.6083661972,-5.0888407125,15.469345905600001,51.12,-11.4,52.3757042912,129.68
2019-07-21 22:00:00,40.0039169812,-1.9262306268,40.050265146,-14.7760830188,-5.0962306268,15.630233395,54.78,3.17,54.8716438609,131.15,39.5239169812,-20.3362306268,44.4488727601,-14.7760830188,-5.0962306268,15.630233395,54.3,-15.24,56.3981169898,130.04,37.5339169812,-23.8862306268,44.4898520733,-14.7760830188,-5.0962306268,15.630233395,52.31,-18.79,55.5823731051,131.29,38.7039169812,1.2037693732,38.7226322761,-14.7760830188,-5.0962306268,15.630233395,53.48,6.3,53.8497948,130.96,36.4239169812,-20.3362306268,41.7164716192,-14.7760830188,-5.0962306268,15.630233395,51.2,-15.24,53.4200112317,131.29,36.7439169812,-16.8162306268,40.4091703406,-14.7760830188,-5.0962306268,15.630233395,51.52,-11.72,52.8362451353,130.04
2019-07-21 22:30:00,38.6236503605,-2.185918335,38.6854572952,-14.3463496395,-4.965918335,15.1815049612,52.97,2.7800000000000002,53.0429005617,131.32,38.1736503605,-20.735918335,43.4419830468,-14.3463496395,-4.965918335,15.1815049612,52.52,-15.77,54.8365142948,130.16,36.2436503605,-24.255918335,43.6113719771,-14.3463496395,-4.965918335,15.1815049612,50.59,-19.29,54.1428868828,131.47,37.4036503605,0.8940816650000001,37.414334717,-14.3463496395,-4.965918335,15.1815049612,51.75,5.86,52.0807267614,131.12,35.1336503605,-20.685918335,40.7710755931,-14.3463496395,-4.965918335,15.1815049612,49.48,-15.72,51.9171339733,131.47,35.4536503605,-16.285918335,39.0152849522,-14.3463496395,-4.965918335,15.1815049612,49.8,-11.32,51.0703671418,130.16
2019-07-21 23:00:00,36.7205670458,-2.1668950167,36.7844461447,-13.4494329542,-4.6568950167,14.2328464471,50.17,2.49,50.2317529059,132.47,35.9505670458,-22.0968950167,42.1985312575,-13.4494329542,-4.6568950167,14.2328464471,49.4,-17.44,52.3881055202,131.52,34.4605670458,-24.6768950167,42.3849009528,-13.4494329542,-4.6568950167,14.2328464471,47.91,-20.02,51.924642512,132.66,35.2905670458,-0.0168950167,35.2905710899,-13.4494329542,-4.6568950167,14.2328464471,48.74,4.64,48.9603635607,132.49,33.3905670458,-21.0968950167,39.4969485781,-13.4494329542,-4.6568950167,14.2328464471,46.84,-16.44,49.6413053817,132.66,33.5105670458,-17.2168950167,37.6746543149,-13.4494329542,-4.6568950167,14.2328464471,46.96,-12.56,48.6106490391,131.52
2019-07-21 23:30:00,34.9965336846,-2.6948852954999998,35.1001392688,-12.3834663154,-4.3048852955,13.1103880718,47.38,1.6099999999999999,47.4073464771,133.33,33.7865336846,-22.7648852955,40.7402732065,-12.3834663154,-4.3048852955,13.1103880718,46.17,-18.46,49.7236412585,132.15,32.8565336846,-25.4348852955,41.5509951236,-12.3834663154,-4.3048852955,13.1103880718,45.24,-21.13,49.9312978001,133.48,33.2265336846,-0.49488529550000004,33.2302189603,-12.3834663154,-4.3048852955,13.1103880718,45.61,3.81,45.7688562234,133.15,31.8165336846,-21.9048852955,38.6279149775,-12.3834663154,-4.3048852955,13.1103880718,44.2,-17.6,47.5752036254,133.48,31.4965336846,-18.0648852955,36.309388798,-12.3834663154,-4.3048852955,13.1103880718,43.88,-13.76,45.9868676907,132.15
2019-07-22 00:00:00,32.8399335564,-3.0338683882,32.9797755205,-11.5500664436,-4.0138683882,12.2276397677,44.39,0.98,44.4008164339,132.64,31.6399335564,-22.8938683882,39.0539960213,-11.5500664436,-4.0138683882,12.2276397677,43.19,-18.88,47.1362970544,131.59,30.8199335564,-25.5638683882,40.042223607,-11.5500664436,-4.0138683882,12.2276397677,42.37,-21.55,47.5354541369,132.78,31.1399335564,-0.8238683882000001,31.1508301818,-11.5500664436,-4.0138683882,12.2276397677,42.69,3.19,42.8090200775,132.62,29.7699335564,-22.0938683882,37.0727388293,-11.5500664436,-4.0138683882,12.2276397677,41.32,-18.08,45.1024256554,132.78,29.4499335564,-17.9338683882,34.4807514686,-11.5500664436,-4.0138683882,12.2276397677,41.0,-13.92,43.2985727247,131.59
2019-07-22 00:30:00,31.9384835643,-2.9780476846,32.0770244941,-11.0115164357,-3.8680476846,11.6711304982,42.95,0.89,42.9592201978,132.41,30.5584835643,-23.0280476846,38.2637151609,-11.0115164357,-3.8680476846,11.6711304982,41.57,-19.16,45.7730324536,131.48,29.9884835643,-25.4280476846,39.3178681459,-11.0115164357,-3.8680476846,11.6711304982,41.0,-21.56,46.323143244,132.49,30.1084835643,-1.0380476846,30.1263725917,-11.0115164357,-3.8680476846,11.6711304982,41.12,2.83,41.2172694389,132.46,28.9484835643,-21.9880476846,36.3522893592,-11.0115164357,-3.8680476846,11.6711304982,39.96,-18.12,43.8763717734,132.49,28.4284835643,-18.6680476846,34.0099203486,-11.0115164357,-3.8680476846,11.6711304982,39.44,-14.8,42.1254507394,131.48
2019-07-22 01:00:00,30.7787336036,-3.9357418037,31.0293491035,-10.7012663964,-3.7557418037,11.3411947775,41.48,-0.18,41.4803905478,132.49,29.4687336036,-22.6257418037,37.1527987152,-10.7012663964,-3.7557418037,11.3411947775,40.17,-18.87,44.3813677121,131.48,28.8987336036,-26.4757418037,39.1931334286,-10.7012663964,-3.7557418037,11.3411947775,39.6,-22.72,45.6547741206,132.66,29.0487336036,-0.6457418037,29.055910009,-10.7012663964,-3.7557418037,11.3411947775,39.75,3.11,39.8714760198,132.46,27.8587336036,-23.0757418037,36.1745614734,-10.7012663964,-3.7557418037,11.3411947775,38.56,-19.32,43.1292939891,132.66,27.3787336036,-18.0357418037,32.785408891,-10.7012663964,-3.7557418037,11.3411947775,38.08,-14.28,40.6694578277,131.48
2019-07-22 01:30:00,30.7871004226,-3.9667826368,31.0415997803,-10.6528995774,-3.7567826368,11.2959145351,41.44,-0.21,41.4405320912,132.94,29.3971004226,-22.7167826368,37.1516046306,-10.6528995774,-3.7567826368,11.2959145351,40.05,-18.96,44.3112186698,131.58,28.8971004226,-26.5967826368,39.2737986381,-10.6528995774,-3.7567826368,11.2959145351,39.55,-22.84,45.6713049956,133.26,28.9671004226,-0.6467826368,28.9743202625,-10.6528995774,-3.7567826368,11.2959145351,39.62,3.11,39.7418733831,132.6,27.9071004226,-23.1567826368,36.263519356,-10.6528995774,-3.7567826368,11.2959145351,38.56,-19.4,43.1651896787,133.26,27.3471004226,-18.5967826368,33.0711993427,-10.6528995774,-3.7567826368,11.2959145351,38.0,-14.84,40.794921252500004,131.58
2019-07-22 02:00:00,30.0927503392,-4.1197930493,30.3734475776,-10.7972496608,-3.7697930493,11.4364303815,40.89,-0.35000000000000003,40.8914978938,133.2,28.8927503392,-22.8597930493,36.8423826648,-10.7972496608,-3.7697930493,11.4364303815,39.69,-19.09,44.0423001216,132.03,28.2327503392,-26.789793049300002,38.9201901761,-10.7972496608,-3.7697930493,11.4364303815,39.03,-23.02,45.3129264118,133.26,28.4827503392,-0.7197930493,28.4918439017,-10.7972496608,-3.7697930493,11.4364303815,39.28,3.05,39.398234732,133.07,27.2027503392,-23.3297930493,35.8366972493,-10.7972496608,-3.7697930493,11.4364303815,38.0,-19.56,42.7386663339,133.26,26.8427503392,-18.4097930493,32.5492507731,-10.7972496608,-3.7697930493,11.4364303815,37.64,-14.64,40.3868691532,132.03
2019-07-22 02:30:00,29.4735172101,-4.2240124036,29.7746620052,-10.3864827899,-3.7040124036,11.0271815361,39.86,-0.52,39.8633917272,133.34,28.2235172101,-22.8240124036,36.2974167939,-10.3864827899,-3.7040124036,11.0271815361,38.61,-19.12,43.0848755365,132.28,27.6535172101,-26.9640124036,38.6235029353,-10.3864827899,-3.7040124036,11.0271815361,38.04,-23.26,44.5877696235,133.4,27.8335172101,-0.6440124036,27.8409667983,-10.3864827899,-3.7040124036,11.0271815361,38.22,3.06,38.3423004005,133.26,26.6935172101,-23.5840124036,35.6195101328,-10.3864827899,-3.7040124036,11.0271815361,37.08,-19.88,42.0730412497,133.4,26.2135172101,-18.2240124036,31.9259003414,-10.3864827899,-3.7040124036,11.0271815361,36.6,-14.52,39.3749971429,132.28
2019-07-22 03:00:00,29.1668340998,-4.0893926805,29.4521195146,-9.9831659002,-3.6193926805,10.6190208949,39.15,-0.47000000000000003,39.1528210989,133.51,27.6168340998,-23.0993926805,36.0037701901,-9.9831659002,-3.6193926805,10.6190208949,37.6,-19.48,42.3465512173,132.55,27.3668340998,-26.9093926805,38.3804510536,-9.9831659002,-3.6193926805,10.6190208949,37.35,-23.29,44.0164355667,133.51,27.2668340998,-0.8393926805,27.2797511333,-9.9831659002,-3.6193926805,10.6190208949,37.25,2.7800000000000002,37.353592866,133.51,26.3768340998,-23.4993926805,35.3264608117,-9.9831659002,-3.6193926805,10.6190208949,36.36,-19.88,41.4398841697,133.51,25.6568340998,-17.819392680500002,31.2378599063,-9.9831659002,-3.6193926805,10.6190208949,35.64,-14.2,38.3646921009,132.55
2019-07-22 03:30:00,28.9299840601,-3.9318186091,29.1959445008,-9.8600159399,-3.5818186091,10.490440357,38.79,-0.35000000000000003,38.7915789831,133.17,27.5299840601,-23.2118186091,36.009561862,-9.8600159399,-3.5818186091,10.490440357,37.39,-19.63,42.2297170249,132.01,27.1499840601,-26.6218186091,38.0242404332,-9.8600159399,-3.5818186091,10.490440357,37.01,-23.04,43.5956614814,133.24,27.1699840601,-1.0818186091,27.1915127444,-9.8600159399,-3.5818186091,10.490440357,37.03,2.5,37.1142950896,133.04,26.1399840601,-23.2218186091,34.9650057368,-9.8600159399,-3.5818186091,10.490440357,36.0,-19.64,41.0088965957,133.24,25.5799840601,-17.7818186091,31.1533089344,-9.8600159399,-3.5818186091,10.490440357,35.44,-14.2,38.1789680322,132.01
2019-07-22 04:00:00,28.6997672944,-3.740049193,28.9424361573,-9.8102327056,-3.580049193,10.4430559686,38.51,-0.16,38.5103323798,133.34,27.2897672944,-23.350049193,35.915960189,-9.8102327056,-3.580049193,10.4430559686,37.1,-19.77,42.0388261016,132.33,26.9297672944,-26.560049193,37.823915446,-9.8102327056,-3.580049193,10.4430559686,36.74,-22.98,43.3348358714,133.35,26.9397672944,-1.140049193,26.9638790614,-9.8102327056,-3.580049193,10.4430559686,36.75,2.44,36.8309122885,133.3,25.9497672944,-23.180049193,34.795187932,-9.8102327056,-3.580049193,10.4430559686,35.76,-19.6,40.7791319182,133.35,25.3897672944,-18.540049193,31.4384113362,-9.8102327056,-3.580049193,10.4430559686,35.2,-14.96,38.2471123093,132.33
