Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-22 04:30:00,28.8236337743,-3.5637961918,29.0431146273,-9.8763662257,-3.5837961918,10.5064839489,38.7,0.02,38.700005168,133.56,27.5736337743,-23.4137961918,36.1733483608,-9.8763662257,-3.5837961918,10.5064839489,37.45,-19.83,42.3760710779,132.55,27.0436337743,-26.4037961918,37.7957481876,-9.8763662257,-3.5837961918,10.5064839489,36.92,-22.82,43.4032118627,133.65,27.2236337743,-1.1037961918,27.2460015766,-9.8763662257,-3.5837961918,10.5064839489,37.1,2.48,37.1827970976,133.52,26.0836337743,-23.0237961918,34.7915383672,-9.8763662257,-3.5837961918,10.5064839489,35.96,-19.44,40.8782974205,133.65,25.6436337743,-18.0237961918,31.3441092124,-9.8763662257,-3.5837961918,10.5064839489,35.52,-14.44,38.3429784967,132.55
2019-07-22 05:00:00,28.9702003034,-3.0895928439,29.1344828264,-10.1297996966,-3.6295928439000003,10.7604268552,39.1,0.54,39.1037287225,133.89,27.8802003034,-23.6595928439,36.5661305377,-10.1297996966,-3.6295928439000003,10.7604268552,38.01,-20.03,42.9646482588,132.77,27.1602003034,-26.1095928439,37.6747570529,-10.1297996966,-3.6295928439000003,10.7604268552,37.29,-22.48,43.5418706534,134.0,27.5102003034,-1.1895928439,27.5359084083,-10.1297996966,-3.6295928439000003,10.7604268552,37.64,2.44,37.7190031682,133.85,26.1502003034,-22.6695928439,34.6084298346,-10.1297996966,-3.6295928439000003,10.7604268552,36.28,-19.04,40.9726738205,134.0,25.9502003034,-18.4695928439,31.8518249965,-10.1297996966,-3.6295928439000003,10.7604268552,36.08,-14.84,39.0127158757,132.77
2019-07-22 05:30:00,29.9656336946,-2.8871669572,30.1044006045,-10.774366305400001,-3.7971669572,11.4238980293,40.74,0.91,40.7501619629,133.65,28.9756336946,-23.3671669572,37.2238074303,-10.774366305400001,-3.7971669572,11.4238980293,39.75,-19.57,44.3062907497,132.7,28.0856336946,-25.8071669572,38.1420068479,-10.774366305400001,-3.7971669572,11.4238980293,38.86,-22.01,44.6602698156,133.68,28.5656336946,-0.9871669572,28.5826857901,-10.774366305400001,-3.7971669572,11.4238980293,39.34,2.81,39.4402294618,133.64,27.1056336946,-22.3971669572,35.1617471934,-10.774366305400001,-3.7971669572,11.4238980293,37.88,-18.6,42.2001706158,133.68,26.9456336946,-18.3171669572,32.5819855218,-10.774366305400001,-3.7971669572,11.4238980293,37.72,-14.52,40.41817413,132.7
2019-07-22 06:00:00,30.9294002066,-2.6897530753,31.0461361323,-11.1905997934,-3.9497530753000003,11.8671847164,42.12,1.26,42.1388419395,133.74,30.0694002066,-23.2497530753,38.0094704889,-11.1905997934,-3.9497530753000003,11.8671847164,41.26,-19.3,45.5508243614,132.7,28.9994002066,-25.629753075300002,38.7020600878,-11.1905997934,-3.9497530753000003,11.8671847164,40.19,-21.68,45.6646307332,133.86,29.6094002066,-0.8497530753,29.6215911268,-11.1905997934,-3.9497530753000003,11.8671847164,40.8,3.1,40.9176001251,133.64,28.0094002066,-22.1497530753,35.7090753343,-11.1905997934,-3.9497530753000003,11.8671847164,39.2,-18.2,43.2189773132,133.86,28.0094002066,-18.3097530753,33.4630177601,-11.1905997934,-3.9497530753000003,11.8671847164,39.2,-14.36,41.7474502215,132.7
2019-07-22 06:30:00,34.5697003886,-1.3972552438,34.5979263421,-12.6802996114,-4.4672552438,13.4441945704,47.25,3.07,47.3496293544,133.98,34.0697003886,-21.5872552438,40.333039478,-12.6802996114,-4.4672552438,13.4441945704,46.75,-17.12,49.7861115172,132.79,32.3997003886,-24.4372552438,40.582262493900004,-12.6802996114,-4.4672552438,13.4441945704,45.08,-19.97,49.3052461712,134.14,33.4597003886,0.8627447562,33.4708213017,-12.6802996114,-4.4672552438,13.4441945704,46.14,5.33,46.446835199,133.78,31.3997003886,-20.9072552438,37.7233946819,-12.6802996114,-4.4672552438,13.4441945704,44.08,-16.44,47.0459349997,134.14,31.7597003886,-17.1872552438,36.1120521653,-12.6802996114,-4.4672552438,13.4441945704,44.44,-12.72,46.2245822047,132.79
2019-07-22 07:00:00,37.4070170776,-0.5647013481000001,37.4112792384,-13.9329829224,-4.9247013481,14.7777094465,51.34,4.36,51.5248017949,133.24,37.4370170776,-18.8647013481,41.92144087,-13.9329829224,-4.9247013481,14.7777094465,51.37,-13.94,53.2278169757,131.82,35.0470170776,-23.3647013481,42.1212852976,-13.9329829224,-4.9247013481,14.7777094465,48.98,-18.44,52.3361634054,133.25,36.6670170776,3.2652986519000002,36.8121218711,-13.9329829224,-4.9247013481,14.7777094465,50.6,8.19,51.2585222183,132.77,34.0270170776,-19.724701348099998,39.3306716758,-13.9329829224,-4.9247013481,14.7777094465,47.96,-14.8,50.1916487077,133.25,34.7870170776,-15.6047013481,38.1266738822,-13.9329829224,-4.9247013481,14.7777094465,48.72,-10.68,49.8768563564,131.82
2019-07-22 07:30:00,41.4245170104,1.1687332750000001,41.4410007965,-15.1554829896,-5.311266725,16.0592097836,56.58,6.48,56.9498621596,131.7,41.6445170104,-16.391266725,44.7542112195,-15.1554829896,-5.311266725,16.0592097836,56.8,-11.08,57.8706004807,130.33,38.8345170104,-21.141266725,44.2162059676,-15.1554829896,-5.311266725,16.0592097836,53.99,-15.83,56.2628563086,131.79,40.6945170104,5.228733275,41.0290551484,-15.1554829896,-5.311266725,16.0592097836,55.85,10.54,56.8358522413,131.21,37.7645170104,-17.511266725,41.6269528952,-15.1554829896,-5.311266725,16.0592097836,52.92,-12.2,54.308069382,131.79,38.6445170104,-13.591266725,40.9648779585,-15.1554829896,-5.311266725,16.0592097836,53.8,-8.28,54.4334309042,130.33
2019-07-22 08:00:00,44.1886336862,3.545738785,44.3306621943,-15.7513663138,-5.604261215,16.7186507983,59.94,9.15,60.6343640191,130.72,44.8786336862,-14.534261215,47.1734725307,-15.7513663138,-5.604261215,16.7186507983,60.63,-8.93,61.2841072383,129.54,41.4486336862,-18.534261215,45.4038332439,-15.7513663138,-5.604261215,16.7186507983,57.2,-12.93,58.6431999468,130.86,43.8086336862,6.815738785,44.3356592445,-15.7513663138,-5.604261215,16.7186507983,59.56,12.42,60.8411867077,130.43,40.2486336862,-14.884261215,42.9126292078,-15.7513663138,-5.604261215,16.7186507983,56.0,-9.28,56.7637067148,130.86,41.6086336862,-12.404261215,43.4182460899,-15.7513663138,-5.604261215,16.7186507983,57.36,-6.8,57.7616620259,129.54
2019-07-22 08:30:00,46.4178336269,4.9621358435000005,46.6823100407,-16.2721663731,-5.7878641565,17.2708647719,62.69,10.75,63.6050202421,130.53,47.1478336269,-12.7578641565,48.8434367499,-16.2721663731,-5.7878641565,17.2708647719,63.42,-6.97,63.8018596908,129.42,43.5378336269,-17.0778641565,46.7674716129,-16.2721663731,-5.7878641565,17.2708647719,59.81,-11.29,60.8662484469,130.55,45.9878336269,8.5121358435,46.7689779481,-16.2721663731,-5.7878641565,17.2708647719,62.26,14.3,63.8811208418,130.3,42.3278336269,-13.3878641565,44.3945988406,-16.2721663731,-5.7878641565,17.2708647719,58.6,-7.6,59.0907776222,130.55,43.6878336269,-11.5478641565,45.1882725227,-16.2721663731,-5.7878641565,17.2708647719,59.96,-5.76,60.2360290856,129.42
2019-07-22 09:00:00,47.8980502814,6.3589252676,48.318310725,-16.3419497186,-5.8110747324,17.3443913168,64.24,12.17,65.3826161912,130.44,48.5980502814,-11.6310747324,49.9705152123,-16.3419497186,-5.8110747324,17.3443913168,64.94,-5.82,65.200276073,129.32,44.9480502814,-15.6910747324,47.608161594,-16.3419497186,-5.8110747324,17.3443913168,61.29,-9.88,62.0812250201,130.44,47.4080502814,9.5889252676,48.3680754142,-16.3419497186,-5.8110747324,17.3443913168,63.75,15.4,65.5837060557,130.3,43.7380502814,-11.9710747324,45.3467052019,-16.3419497186,-5.8110747324,17.3443913168,60.08,-6.16,60.3949666777,130.44,45.0180502814,-11.2110747324,46.3930280085,-16.3419497186,-5.8110747324,17.3443913168,61.36,-5.4,61.5971557785,129.32
2019-07-22 09:30:00,49.6733502873,7.4496938247,50.2288728407,-16.9666497127,-5.9903061753,17.9930811855,66.64,13.44,67.9817857959,130.31,50.5433502873,-10.4303061753,51.6083476308,-16.9666497127,-5.9903061753,17.9930811855,67.51,-4.44,67.655847493,128.93,46.6033502873,-14.5203061753,48.8130264318,-16.9666497127,-5.9903061753,17.9930811855,63.57,-8.53,64.1397365133,130.32,49.2633502873,10.6896938247,50.4097930525,-16.9666497127,-5.9903061753,17.9930811855,66.23,16.68,68.2981354065,129.79,45.3133502873,-10.7903061753,46.5803651942,-16.9666497127,-5.9903061753,17.9930811855,62.28,-4.8,62.4646972297,130.32,46.8733502873,-8.9903061753,47.7277337854,-16.9666497127,-5.9903061753,17.9930811855,63.84,-3.0,63.9104498498,128.93
2019-07-22 10:00:00,50.6824836489,7.8913591575,51.2931544962,-17.2475163511,-5.9886408425,18.2576186679,67.93,13.88,69.3335366183,130.31,51.2424836489,-9.8886408425,52.1879042329,-17.2475163511,-5.9886408425,18.2576186679,68.49,-3.9,68.6009482442,128.44,47.5724836489,-14.0086408425,49.5921689259,-17.2475163511,-5.9886408425,18.2576186679,64.82,-8.02,65.3142618423,130.32,49.9324836489,11.1613591575,51.1647228233,-17.2475163511,-5.9886408425,18.2576186679,67.18,17.15,69.3345144931,129.38,46.2724836489,-10.2686408425,47.3981827478,-17.2475163511,-5.9886408425,18.2576186679,63.52,-4.28,63.664030661,130.32,47.4324836489,-7.7486408425,48.0612311537,-17.2475163511,-5.9886408425,18.2576186679,64.68,-1.76,64.7039411474,128.44
2019-07-22 10:30:00,51.4159335745,7.9459868837,52.0263100065,-16.8640664255,-5.9140131163,17.8709901109,68.28,13.86,69.6725053375,130.0,52.1259335745,-9.3640131163,52.9603407529,-16.8640664255,-5.9140131163,17.8709901109,68.99,-3.45,69.0762086394,128.44,48.2859335745,-13.9040131163,50.2479150005,-16.8640664255,-5.9140131163,17.8709901109,65.15,-7.99,65.6381184983,130.32,50.7959335745,11.6259868837,52.1094083514,-16.8640664255,-5.9140131163,17.8709901109,67.66,17.54,69.8965464097,129.38,46.9759335745,-10.1940131163,48.0692858134,-16.8640664255,-5.9140131163,17.8709901109,63.84,-4.28,63.9833103239,130.32,48.2959335745,-6.7140131163,48.7603852729,-16.8640664255,-5.9140131163,17.8709901109,65.16,-0.8,65.1649108033,128.44
2019-07-22 11:00:00,51.4574668859,4.3132487052,51.6379222346,-16.8625331141,-5.8767512948,17.8572458348,68.32,10.19,69.0757446576,130.0,52.4374668859,-11.6267512948,53.7109791298,-16.8625331141,-5.8767512948,17.8572458348,69.3,-5.75,69.5381370185,128.75,48.6774668859,-10.2567512948,49.7463237793,-16.8625331141,-5.8767512948,17.8572458348,65.54,-4.38,65.6861933743,130.44,51.1374668859,9.5032487052,52.0130008311,-16.8625331141,-5.8767512948,17.8572458348,68.0,15.38,69.7176046634,129.69,47.2974668859,-7.2367512948,47.8478938212,-16.8625331141,-5.8767512948,17.8572458348,64.16,-1.3599999999999999,64.1744123464,130.44,48.6974668859,-2.1167512948,48.7434499922,-16.8625331141,-5.8767512948,17.8572458348,65.56,3.76,65.6677333247,128.75
2019-07-22 11:30:00,51.102483501,-3.7128441066,51.2371840691,-16.057516499,-5.6828441066,17.0334539438,67.16,1.97,67.1888867299,131.26,52.012483501,-17.4228441066,54.8530212177,-16.057516499,-5.6828441066,17.0334539438,68.07,-11.74,69.0749773797,129.38,49.092483501,-3.6628441066,49.2289382706,-16.057516499,-5.6828441066,17.0334539438,65.15,2.02,65.1813079034,131.26,50.802483501,4.0671558934,50.9650280774,-16.057516499,-5.6828441066,17.0334539438,66.86,9.75,67.5671673226,130.32,47.542483501,-1.6828441066000002,47.5722576901,-16.057516499,-5.6828441066,17.0334539438,63.6,4.0,63.7256620209,131.26,48.502483501,4.6371558934,48.7236505257,-16.057516499,-5.6828441066,17.0334539438,64.56,10.32,65.3796298552,129.38
2019-07-22 12:00:00,51.0043835274,-3.4342291603,51.1198696099,-15.2456164726,-5.5142291603,16.2122035782,66.25,2.08,66.282644033,131.26,51.7943835274,-17.1942291603,54.5738003203,-15.2456164726,-5.5142291603,16.2122035782,67.04,-11.68,68.0498640704,129.38,49.0143835274,-3.3942291603,49.1317675661,-15.2456164726,-5.5142291603,16.2122035782,64.26,2.12,64.2949609223,131.26,50.6143835274,4.2557708397,50.7929857884,-15.2456164726,-5.5142291603,16.2122035782,65.86,9.77,66.5807216843,130.32,47.5143835274,-1.3942291603,47.5348347735,-15.2456164726,-5.5142291603,16.2122035782,62.76,4.12,62.8950872485,131.26,48.3143835274,5.6057708397,48.6385065801,-15.2456164726,-5.5142291603,16.2122035782,63.56,11.12,64.5254058492,129.38
2019-07-22 12:30:00,51.3287501663,-3.3472795468,51.437776721,-14.7412498337,-5.3472795468,15.6811302275,66.07,2.0,66.1002639934,131.26,51.5587501663,-17.2772795468,54.37654924,-14.7412498337,-5.3472795468,15.6811302275,66.3,-11.93,67.3647897644,129.38,49.3387501663,-3.3172795468,49.450142685,-14.7412498337,-5.3472795468,15.6811302275,64.08,2.03,64.1121462751,131.26,50.3887501663,4.2027204532,50.5637123096,-14.7412498337,-5.3472795468,15.6811302275,65.13,9.55,65.8264339001,130.32,47.8187501663,-1.3472795468,47.8377260083,-14.7412498337,-5.3472795468,15.6811302275,62.56,4.0,62.6877468091,131.26,48.0987501663,5.8927204532,48.4583730835,-14.7412498337,-5.3472795468,15.6811302275,62.84,11.24,63.8373182394,129.38
2019-07-22 13:00:00,51.3114334792,-3.0980881618,51.404876772,-14.3985665208,-5.2480881618,15.3251801689,65.71,2.15,65.7451640807,131.26,51.1914334792,-17.1580881618,53.9903959146,-14.3985665208,-5.2480881618,15.3251801689,65.59,-11.91,66.6625547065,129.54,49.3414334792,-3.0680881618,49.4367294908,-14.3985665208,-5.2480881618,15.3251801689,63.74,2.18,63.7772686778,131.26,50.0514334792,4.3519118382,50.2402739838,-14.3985665208,-5.2480881618,15.3251801689,64.45,9.6,65.1610504826,130.45,47.8414334792,-1.1280881618,47.854731639,-14.3985665208,-5.2480881618,15.3251801689,62.24,4.12,62.3762134151,131.26,47.7614334792,5.6319118382,48.0923378402,-14.3985665208,-5.2480881618,15.3251801689,62.16,10.88,63.1049918786,129.54
2019-07-22 13:30:00,51.074583393,-2.8621954296,51.1547185648,-14.105416607,-5.1921954296,15.03069097,65.18,2.33,65.2216321476,131.39,51.274583393,-17.4121954296,54.1504150659,-14.105416607,-5.1921954296,15.03069097,65.38,-12.22,66.5122003846,130.32,49.114583393,-2.8521954296,49.1973304219,-14.105416607,-5.1921954296,15.03069097,63.22,2.34,63.2632910937,131.46,50.144583393,4.2178045704,50.3216565611,-14.105416607,-5.1921954296,15.03069097,64.25,9.41,64.9354340865,131.26,47.574583393,-0.8721954296000001,47.5825777978,-14.105416607,-5.1921954296,15.03069097,61.68,4.32,61.8310989713,131.46,47.934583393,4.4078045704,48.1368157048,-14.105416607,-5.1921954296,15.03069097,62.04,9.6,62.7783529571,130.32
2019-07-22 14:00:00,50.4728000209,-3.4756221753,50.5923264088,-13.9471999791,-5.2056221753,14.8870040468,64.42,1.73,64.4432254003,131.56,51.1228000209,-16.8156221753,53.8173376442,-13.9471999791,-5.2056221753,14.8870040468,65.07,-11.61,66.0976323328,130.32,48.5328000209,-3.4456221753,48.654958535,-13.9471999791,-5.2056221753,14.8870040468,62.48,1.76,62.5047838169,132.11,49.9828000209,4.7843778247,50.2112593857,-13.9471999791,-5.2056221753,14.8870040468,63.93,9.99,64.7058343583,131.26,47.0528000209,-1.4856221753,47.076247334,-13.9471999791,-5.2056221753,14.8870040468,61.0,3.7199999999999998,61.1133242428,132.11,47.7328000209,5.1943778247,48.0145994341,-13.9471999791,-5.2056221753,14.8870040468,61.68,10.4,62.5506386858,130.32
2019-07-22 14:30:00,50.1281166819,-3.1767510014,50.2286753658,-13.1418833181,-4.9667510014000005,14.0491178604,63.27,1.79,63.2953157824,131.26,50.6281166819,-16.6667510014,53.3009079444,-13.1418833181,-4.9667510014000005,14.0491178604,63.77,-11.7,64.8344268117,130.32,48.2281166819,-3.1567510014,48.3313181651,-13.1418833181,-4.9667510014000005,14.0491178604,61.37,1.81,61.3966855783,131.36,49.5281166819,4.9132489986,49.7712201757,-13.1418833181,-4.9667510014000005,14.0491178604,62.67,9.88,63.4440170544,131.15,46.7381166819,-1.2467510014,46.7547424229,-13.1418833181,-4.9667510014000005,14.0491178604,59.88,3.7199999999999998,59.9954398267,131.36,47.2981166819,5.3132489986,47.5956138376,-13.1418833181,-4.9667510014000005,14.0491178604,60.44,10.28,61.3080092647,130.32
2019-07-22 15:00:00,50.4269666844,-2.6374233945,50.4958906363,-11.7230333156,-4.5174233945,12.563304670499999,62.15,1.88,62.1784279312,131.86,50.2869666844,-16.1874233945,52.8281335509,-11.7230333156,-4.5174233945,12.563304670499999,62.01,-11.67,63.0985657523,130.23,48.5669666844,-2.6474233945,48.6390697233,-11.7230333156,-4.5174233945,12.563304670499999,60.29,1.87,60.3189936919,131.93,49.2369666844,5.4025766055,49.532481487,-11.7230333156,-4.5174233945,12.563304670499999,60.96,9.92,61.7618652568,131.26,47.0769666844,-0.7574233945000001,47.0830593993,-11.7230333156,-4.5174233945,12.563304670499999,58.8,3.76,58.9200950441,131.93,47.0369666844,6.2425766055,47.4494046068,-11.7230333156,-4.5174233945,12.563304670499999,58.76,10.76,59.7370504796,130.23
2019-07-22 15:30:00,50.0726333858,-2.515862103,50.1357973539,-10.7473666142,-4.385862103,11.6078282003,60.82,1.87,60.8487411538,132.19,50.5426333858,-16.025862103,53.0225050871,-10.7473666142,-4.385862103,11.6078282003,61.29,-11.64,62.3855247634,130.32,48.2526333858,-2.535862103,48.3192221095,-10.7473666142,-4.385862103,11.6078282003,59.0,1.85,59.0289971116,132.19,49.5026333858,5.604137897,49.8188425567,-10.7473666142,-4.385862103,11.6078282003,60.25,9.99,61.0726010581,131.26,46.7326333858,-0.625862103,46.7368240956,-10.7473666142,-4.385862103,11.6078282003,57.48,3.76,57.6028471519,132.19,47.2926333858,6.294137897,47.7096357608,-10.7473666142,-4.385862103,11.6078282003,58.04,10.68,59.0144389112,130.32
2019-07-22 16:00:00,49.9507001012,-2.5550614494,50.0160052344,-10.9392998988,-4.3450614494,11.7706347014,60.89,1.79,60.9163048781,131.89,50.5107001012,-16.1350614494,53.0251924342,-10.9392998988,-4.3450614494,11.7706347014,61.45,-11.79,62.5708126845,130.06,48.1307001012,-2.5650614494,48.1990024012,-10.9392998988,-4.3450614494,11.7706347014,59.07,1.78,59.0968129428,131.92,49.4707001012,5.4449385506,49.7694436811,-10.9392998988,-4.3450614494,11.7706347014,60.41,9.79,61.1981388606,131.0,46.6207001012,-0.6650614494,46.6254435331,-10.9392998988,-4.3450614494,11.7706347014,57.56,3.68,57.6775172836,131.92,47.3007001012,6.4549385506,47.739108305,-10.9392998988,-4.3450614494,11.7706347014,58.24,10.8,59.2329097715,130.06
2019-07-22 16:30:00,50.7055001194,-2.7236283766,50.7785968091,-12.0044998806,-4.5736283766,12.8462482425,62.71,1.85,62.7372823766,131.25,51.2755001194,-16.7736283766,53.9493421778,-12.0044998806,-4.5736283766,12.8462482425,63.28,-12.2,64.4453132508,129.57,48.8155001194,-2.7136283766,48.8908665384,-12.0044998806,-4.5736283766,12.8462482425,60.82,1.8599999999999999,60.8484346553,131.34,50.1855001194,4.6863716234,50.4038341918,-12.0044998806,-4.5736283766,12.8462482425,62.19,9.26,62.8756208717,130.51,47.3155001194,-0.8136283766,47.3224951021,-12.0044998806,-4.5736283766,12.8462482425,59.32,3.76,59.4390444069,131.34,47.9555001194,5.5863716234,48.2797839641,-12.0044998806,-4.5736283766,12.8462482425,59.96,10.16,60.8146955924,129.57
2019-07-22 17:00:00,51.2903334954,-2.7719151085,51.3651810416,-12.8696665046,-4.8919151085,13.7680481321,64.16,2.12,64.1950153828,130.83,52.2703334954,-17.8319151085,55.2282985448,-12.8696665046,-4.8919151085,13.7680481321,65.14,-12.94,66.4128240628,129.57,49.3603334954,-2.7419151084999998,49.4364301021,-12.8696665046,-4.8919151085,13.7680481321,62.23,2.15,62.2671293702,130.87,51.1503334954,3.6580848915,51.2809730969,-12.8696665046,-4.8919151085,13.7680481321,64.02,8.55,64.5884114993,130.51,47.8503334954,-0.8519151085000001,47.857916534,-12.8696665046,-4.8919151085,13.7680481321,60.72,4.04,60.8542521111,130.87,48.9303334954,5.0280848915,49.1879982684,-12.8696665046,-4.8919151085,13.7680481321,61.8,9.92,62.5911047993,129.57
2019-07-22 17:30:00,51.7677334722,-3.4745413264,51.8842044006,-14.4722665278,-5.2545413264,15.3966458361,66.24,1.78,66.2639117469,131.13,52.7377334722,-18.9545413264,56.0405493253,-14.4722665278,-5.2545413264,15.3966458361,67.21,-13.7,68.5920848203,129.72,49.7877334722,-3.4245413264,49.9053693263,-14.4722665278,-5.2545413264,15.3966458361,64.26,1.83,64.286052142,131.16,51.5777334722,2.6654586736,51.6465609704,-14.4722665278,-5.2545413264,15.3966458361,66.05,7.92,66.5231455961,130.61,48.2477334722,-1.4545413264,48.2696537762,-14.4722665278,-5.2545413264,15.3966458361,62.72,3.8,62.8350093499,131.16,49.3677334722,3.8654586736,49.5188335782,-14.4722665278,-5.2545413264,15.3966458361,63.84,9.12,64.4881384442,129.72
2019-07-22 18:00:00,52.1438335414,-4.4095214023,52.3299460671,-15.6661664586,-5.5395214023,16.6167105311,67.81,1.13,67.8194146244,131.48,52.8138335414,-19.8695214023,56.4278202139,-15.6661664586,-5.5395214023,16.6167105311,68.48,-14.33,69.9632710785,130.09,50.1038335414,-4.3295214023,50.2905447486,-15.6661664586,-5.5395214023,16.6167105311,65.77,1.21,65.781129513,131.48,51.6238335414,1.8804785977,51.6580718694,-15.6661664586,-5.5395214023,16.6167105311,67.29,7.42,67.6978618569,130.88,48.6138335414,-2.3395214023,48.6700952534,-15.6661664586,-5.5395214023,16.6167105311,64.28,3.2,64.3596022362,131.48,49.4138335414,3.2204785977,49.5186674664,-15.6661664586,-5.5395214023,16.6167105311,65.08,8.76,65.6669170892,130.09
2019-07-22 18:30:00,51.20293346,-6.4013388794,51.6015264732,-15.96706654,-5.6113388794,16.9243711231,67.17,-0.79,67.1746455145,132.03,51.86293346,-20.3813388794,55.7239880267,-15.96706654,-5.6113388794,16.9243711231,67.83,-14.77,69.4194626888,130.41,49.22293346,-6.2713388794,49.6208310063,-15.96706654,-5.6113388794,16.9243711231,65.19,-0.66,65.1933409176,132.11,50.69293346,1.4486611206,50.713628561,-15.96706654,-5.6113388794,16.9243711231,66.66,7.06,67.0328218114,131.26,47.75293346,-4.2513388794,47.9418036405,-15.96706654,-5.6113388794,16.9243711231,63.72,1.3599999999999999,63.7345118441,132.11,48.51293346,2.5886611206,48.5819501389,-15.96706654,-5.6113388794,16.9243711231,64.48,8.2,64.9993107656,130.41
2019-07-22 19:00:00,49.7983500666,-7.8567752625,50.4143291821,-16.2416499334,-5.7167752625,17.2183829659,66.04,-2.14,66.0746638281,131.49,50.5083500666,-21.1567752625,54.7604105715,-16.2416499334,-5.7167752625,17.2183829659,66.75,-15.44,68.5124521529,129.77,47.9383500666,-5.3367752625,48.2344957195,-16.2416499334,-5.7167752625,17.2183829659,64.18,0.38,64.1811249512,131.54,49.3783500666,0.5332247375,49.3812290645,-16.2416499334,-5.7167752625,17.2183829659,65.62,6.25,65.9169697422,130.61,46.3983500666,-5.7567752625,46.7541158651,-16.2416499334,-5.7167752625,17.2183829659,62.64,-0.04,62.6400127714,131.54,47.1983500666,2.0432247375,47.2425551419,-16.2416499334,-5.7167752625,17.2183829659,63.44,7.76,63.9128406504,129.77
2019-07-22 19:30:00,49.0011167473,-12.4906984151,50.5680431634,-16.6488832527,-5.7606984151,17.6173482623,65.65,-6.73,65.9940557929,131.34,49.0411167473,-23.9306984151,54.5683924855,-16.6488832527,-5.7606984151,17.6173482623,65.69,-18.17,68.1566211017,129.52,47.8011167473,6.9393015849,48.3021807869,-16.6488832527,-5.7606984151,17.6173482623,64.45,12.7,65.6893636748,131.54,47.9711167473,-2.3206984151,48.0272181488,-16.6488832527,-5.7606984151,17.6173482623,64.62,3.44,64.7114982055,130.3,45.7111167473,-10.2006984151,46.8354613774,-16.6488832527,-5.7606984151,17.6173482623,62.36,-4.44,62.5178630473,131.54,45.8311167473,-0.2406984151,45.8317487996,-16.6488832527,-5.7606984151,17.6173482623,62.48,5.52,62.7233672565,129.52
2019-07-22 20:00:00,47.4527167199,-13.6883525603,49.387562401,-16.9472832801,-5.8283525603,17.9214983789,64.4,-7.86,64.8778822096,131.46,47.7927167199,-24.3583525603,53.6420833946,-16.9472832801,-5.8283525603,17.9214983789,64.74,-18.53,67.3396502812,129.52,46.3127167199,5.7816474397,46.6722099015,-16.9472832801,-5.8283525603,17.9214983789,63.26,11.61,64.3165585211,131.54,46.7427167199,-2.7183525603,46.8216937647,-16.9472832801,-5.8283525603,17.9214983789,63.69,3.11,63.7658858638,130.47,44.2927167199,-11.3883525603,45.7333502869,-16.9472832801,-5.8283525603,17.9214983789,61.24,-5.5600000000000005,61.4918791386,131.54,44.6527167199,-0.7483525603000001,44.658987248,-16.9472832801,-5.8283525603,17.9214983789,61.6,5.08,61.8091125968,129.52
2019-07-22 20:30:00,45.7444500439,-14.5422677098,48.0003360401,-17.2255499561,-5.8822677098,18.2022153789,62.97,-8.66,63.562697394,131.64,46.0344500439,-25.5822677098,52.665197351,-17.2255499561,-5.8822677098,18.2022153789,63.26,-19.7,66.2564532706,129.77,44.6444500439,5.0377322902,44.9277827891,-17.2255499561,-5.8822677098,18.2022153789,61.87,10.92,62.8262946544,131.77,45.0244500439,-3.8122677098,45.185556175,-17.2255499561,-5.8822677098,18.2022153789,62.25,2.07,62.2844073585,130.67,42.6144500439,-12.2822677098,44.3491313628,-17.2255499561,-5.8822677098,18.2022153789,59.84,-6.4,60.1812728347,131.77,42.9744500439,-1.0822677098,42.9880757882,-17.2255499561,-5.8822677098,18.2022153789,60.2,4.8,60.3910589409,129.77
2019-07-22 21:00:00,44.5754333727,-15.48969764,47.1900412517,-17.3045666273,-5.83969764,18.2633538729,61.88,-9.65,62.627924283,131.64,44.6254333727,-26.42969764,51.8648071532,-17.3045666273,-5.83969764,18.2633538729,61.93,-20.59,65.2631059635,129.77,43.5154333727,4.08030236,43.7063131476,-17.3045666273,-5.83969764,18.2633538729,60.82,9.92,61.6236870043,131.77,43.6754333727,-4.68969764,43.9264925101,-17.3045666273,-5.83969764,18.2633538729,60.98,1.15,60.9908427553,130.67,41.4954333727,-13.19969764,43.5442649332,-17.3045666273,-5.83969764,18.2633538729,58.8,-7.36,59.2588356281,131.77,41.6554333727,-1.99969764,41.703404179,-17.3045666273,-5.83969764,18.2633538729,58.96,3.84,59.0849151645,129.77
2019-07-22 21:30:00,43.3515500404,-16.1079682398,46.247416487,-17.1684499596,-5.7879682398,18.1178434247,60.52,-10.32,61.3935892419,132.19,43.4315500404,-27.1679682398,51.2288789375,-17.1684499596,-5.7879682398,18.1178434247,60.6,-21.38,64.2609088015,130.34,42.3215500404,3.5620317602,42.4711863277,-17.1684499596,-5.7879682398,18.1178434247,59.49,9.35,60.2202839581,132.37,42.5315500404,-5.2879682398,42.8590172186,-17.1684499596,-5.7879682398,18.1178434247,59.7,0.5,59.7020937656,131.2,40.3915500404,-13.8279682398,42.6929738986,-17.1684499596,-5.7879682398,18.1178434247,57.56,-8.04,58.1188024653,132.37,40.5915500404,-2.6279682398,40.6765307241,-17.1684499596,-5.7879682398,18.1178434247,57.76,3.16,57.8463758588,130.34
2019-07-22 22:00:00,42.8341166747,-16.8317792641,46.0224982426,-16.9858833253,-5.7117792641000005,17.9205093316,59.82,-11.12,60.8447762754,132.99,42.7041166747,-27.9517792641,51.0386475623,-16.9858833253,-5.7117792641000005,17.9205093316,59.69,-22.24,63.6986161545,131.21,41.8341166747,3.0682207358999998,41.9464813355,-16.9858833253,-5.7117792641000005,17.9205093316,58.82,8.78,59.4716806556,133.08,41.8241166747,-5.8217792641,42.2273590154,-16.9858833253,-5.7117792641000005,17.9205093316,58.81,-0.11,58.8101028736,132.03,39.9341166747,-14.5517792641,42.5027993706,-16.9858833253,-5.7117792641000005,17.9205093316,56.92,-8.84,57.6023610627,133.08,39.8941166747,-3.5917792641,40.0554793197,-16.9858833253,-5.7117792641000005,17.9205093316,56.88,2.12,56.9194940245,131.21
2019-07-22 22:30:00,40.8897833098,-17.6769033134,44.5471355968,-16.5402166902,-5.5569033134,17.4487232367,57.43,-12.12,58.6949682682,133.31,40.7797833098,-28.8569033134,49.9570975502,-16.5402166902,-5.5569033134,17.4487232367,57.32,-23.3,61.8746507061,131.43,39.9597833098,2.3830966866,40.0307810564,-16.5402166902,-5.5569033134,17.4487232367,56.5,7.94,57.0551803082,133.32,39.9697833098,-6.5769033134,40.5072738533,-16.5402166902,-5.5569033134,17.4487232367,56.51,-1.02,56.5192047007,132.36,38.0997833098,-15.3969033134,41.0932855817,-16.5402166902,-5.5569033134,17.4487232367,54.64,-9.84,55.5189625263,133.32,38.1397833098,-5.1169033134,38.481499067,-16.5402166902,-5.5569033134,17.4487232367,54.68,0.44,54.6817702713,131.43
2019-07-22 23:00:00,38.5548499783,-18.1286886101,42.6042932998,-15.2251500217,-5.1486886101,16.0721556608,53.78,-12.98,55.324215313,133.67,38.1548499783,-29.8686886101,48.4554551744,-15.2251500217,-5.1486886101,16.0721556608,53.38,-24.72,58.8260384524,131.87,37.7248499783,2.0113113899,37.7784287576,-15.2251500217,-5.1486886101,16.0721556608,52.95,7.16,53.4319015196,133.81,37.4648499783,-7.4586886101,38.2000918805,-15.2251500217,-5.1486886101,16.0721556608,52.69,-2.31,52.7406124348,132.8,35.8948499783,-15.9486886101,39.2785045966,-15.2251500217,-5.1486886101,16.0721556608,51.12,-10.8,52.2483913628,133.81,35.6948499783,-6.1486886101,36.2205561332,-15.2251500217,-5.1486886101,16.0721556608,50.92,-1.0,50.9298183778,131.87
2019-07-22 23:30:00,36.1694666424,-19.7851336457,41.2271977046,-14.1505333576,-4.7751336457,14.9345068764,50.32,-15.01,52.5109750433,134.78,35.5594666424,-30.2351336457,46.675892862,-14.1505333576,-4.7751336457,14.9345068764,49.71,-25.46,55.8506553229,132.89,35.4694666424,0.6348663543,35.4751479092,-14.1505333576,-4.7751336457,14.9345068764,49.62,5.41,49.9140511279,134.79,34.9994666424,-7.6151336457,35.8183322573,-14.1505333576,-4.7751336457,14.9345068764,49.15,-2.84,49.2319824911,133.83,33.7294666424,-17.6151336457,38.0521990604,-14.1505333576,-4.7751336457,14.9345068764,47.88,-12.84,49.5717661578,134.79,33.3294666424,-6.8151336457,34.0191033579,-14.1505333576,-4.7751336457,14.9345068764,47.48,-2.04,47.5238045615,132.89
2019-07-23 00:00:00,34.2413499757,-19.8525394826,39.5802144015,-13.3286500243,-4.5025394826,14.0686094999,47.57,-15.35,49.9852718308,134.21,33.3413499757,-30.8325394826,45.4124554406,-13.3286500243,-4.5025394826,14.0686094999,46.67,-26.33,53.5850520201,132.33,33.6113499757,0.44746051740000004,33.6143283156,-13.3286500243,-4.5025394826,14.0686094999,46.94,4.95,47.2002764822,134.23,32.8613499757,-8.3025394826,33.8939594041,-13.3286500243,-4.5025394826,14.0686094999,46.19,-3.8,46.3460472964,133.28,31.8313499757,-17.7425394826,36.4421808975,-13.3286500243,-4.5025394826,14.0686094999,45.16,-13.24,47.0608457213,134.23,31.2313499757,-7.7825394826,32.1864123832,-13.3286500243,-4.5025394826,14.0686094999,44.56,-3.2800000000000002,44.6805550547,132.33
2019-07-23 00:30:00,33.3713999757,-20.2584321309,39.0391394467,-12.7686000243,-4.2984321309,13.472700745000001,46.14,-15.96,48.8223432457,135.15,32.1413999757,-31.9684321309,45.3326620143,-12.7686000243,-4.2984321309,13.472700745000001,44.91,-27.67,52.7497582933,133.29,32.7813999757,0.2615678691,32.7824435043,-12.7686000243,-4.2984321309,13.472700745000001,45.55,4.5600000000000005,45.7776812432,135.19,31.7213999757,-9.1784321309,33.0225806502,-12.7686000243,-4.2984321309,13.472700745000001,44.49,-4.88,44.7568374665,134.24,31.0713999757,-18.1784321309,35.9984345658,-12.7686000243,-4.2984321309,13.472700745000001,43.84,-13.88,45.9847800908,135.19,30.1913999757,-8.0184321309,31.2380518971,-12.7686000243,-4.2984321309,13.472700745000001,42.96,-3.7199999999999998,43.1207606612,133.29
2019-07-23 01:00:00,32.1437833085,-20.2323872544,37.9812098201,-12.3962166915,-4.1723872544,13.0795643529,44.54,-16.06,47.3469661119,135.23,30.8837833085,-32.5723872544,44.8861725133,-12.3962166915,-4.1723872544,13.0795643529,43.28,-28.4,51.7659965614,133.41,31.5937833085,0.32761274560000003,31.5954818583,-12.3962166915,-4.1723872544,13.0795643529,43.99,4.5,44.2195669359,135.31,30.5137833085,-9.7023872544,32.0191706675,-12.3962166915,-4.1723872544,13.0795643529,42.91,-5.53,43.264870276,134.37,29.8837833085,-18.1723872544,34.9753650925,-12.3962166915,-4.1723872544,13.0795643529,42.28,-14.0,44.5376065814,135.31,29.0037833085,-8.3723872544,30.188016075,-12.3962166915,-4.1723872544,13.0795643529,41.4,-4.2,41.6124981226,133.41
2019-07-23 01:30:00,32.0387333088,-6.0277275154,32.6008271525,-12.2912666912,-4.1377275154,12.9690410543,44.33,-1.8900000000000001,44.3702715791,134.32,31.2887333088,-28.1977275154,42.1200269361,-12.2912666912,-4.1377275154,12.9690410543,43.58,-24.06,49.7805182777,133.41,30.2287333088,-23.2277275154,38.1222198066,-12.2912666912,-4.1377275154,12.9690410543,42.52,-19.09,46.6087813615,134.39,30.8587333088,-5.3977275154,31.3272546475,-12.2912666912,-4.1377275154,12.9690410543,43.15,-1.26,43.1683923722,134.37,29.1087333088,-22.6577275154,36.8875449305,-12.2912666912,-4.1377275154,12.9690410543,41.4,-18.52,45.3536150709,134.39,29.2687333088,-4.2577275154,29.5767982225,-12.2912666912,-4.1377275154,12.9690410543,41.56,-0.12,41.5601732431,133.41
2019-07-23 02:00:00,31.0129833109,-3.8805537708999998,31.2548209307,-12.1970166891,-4.1205537709,12.8742448125,43.21,0.24,43.2106665072,133.45,30.5129833109,-27.7105537709,41.2179201419,-12.1970166891,-4.1205537709,12.8742448125,42.71,-23.59,48.7917226587,133.08,29.0729833109,-26.6405537709,39.4329489617,-12.1970166891,-4.1205537709,12.8742448125,41.27,-22.52,47.0145009545,133.7,30.1029833109,-5.1105537709,30.5337086523,-12.1970166891,-4.1205537709,12.8742448125,42.3,-0.99,42.3115835204,134.05,28.0429833109,-23.160553770900002,36.3705947704,-12.1970166891,-4.1205537709,12.8742448125,40.24,-19.04,44.5171787067,133.7,28.4429833109,-4.1205537709,28.7399071503,-12.1970166891,-4.1205537709,12.8742448125,40.64,0.0,40.64,133.08
2019-07-23 02:30:00,30.4064166432,-3.929560957,30.6592828095,-11.9235833568,-4.059560957,12.5957086037,42.33,0.13,42.3301996215,133.93,29.8964166432,-27.829560957,40.8445858244,-11.9235833568,-4.059560957,12.5957086037,41.82,-23.77,48.1032774351,133.22,28.4964166432,-26.739560957,39.077485611,-11.9235833568,-4.059560957,12.5957086037,40.42,-22.68,46.3482340548,134.06,29.5064166432,-5.159560957,29.9541264668,-11.9235833568,-4.059560957,12.5957086037,41.43,-1.1,41.4446003721,134.16,27.4764166432,-23.299560957,36.0253107182,-11.9235833568,-4.059560957,12.5957086037,39.4,-19.24,43.846751305,134.06,27.9164166432,-4.059560957,28.210039939,-11.9235833568,-4.059560957,12.5957086037,39.84,0.0,39.84,133.22
2019-07-23 03:00:00,29.8571333106,-4.0936842311,30.1364672799,-11.7528666894,-3.9836842311,12.4096581529,41.61,-0.11,41.6101453975,134.34,29.2371333106,-28.4236842311,40.7764121705,-11.7528666894,-3.9836842311,12.4096581529,40.99,-24.44,47.7230939902,133.63,27.9771333106,-27.1336842311,38.9737964309,-11.7528666894,-3.9836842311,12.4096581529,39.73,-23.15,45.9825553879,134.41,28.8771333106,-5.6036842311,29.4158138627,-11.7528666894,-3.9836842311,12.4096581529,40.63,-1.62,40.662283507,134.63,26.9671333106,-23.7036842311,35.903912393,-11.7528666894,-3.9836842311,12.4096581529,38.72,-19.72,43.452465983,134.41,27.2871333106,-4.2636842311,27.6182303476,-11.7528666894,-3.9836842311,12.4096581529,39.04,-0.28,39.0410040854,133.63
2019-07-23 03:30:00,29.7355333103,-3.9751654069,30.0000646876,-11.6944666897,-3.9551654069,12.3451968211,41.43,-0.02,41.4300048274,134.34,29.0055333103,-28.8651654069,40.9208838686,-11.6944666897,-3.9551654069,12.3451968211,40.7,-24.91,47.7179012531,133.63,27.865533310300002,-26.9751654069,38.7833404363,-11.6944666897,-3.9551654069,12.3451968211,39.56,-23.02,45.7702304997,134.41,28.6555333103,-6.0551654069,29.288301716,-11.6944666897,-3.9551654069,12.3451968211,40.35,-2.1,40.4046098855,134.63,26.865533310300002,-23.5151654069,35.703219521,-11.6944666897,-3.9551654069,12.3451968211,38.56,-19.56,43.2373357181,134.41,27.1055333103,-5.0751654069,27.5765704892,-11.6944666897,-3.9551654069,12.3451968211,38.8,-1.12,38.8161615825,133.63
2019-07-23 04:00:00,29.5067166432,-4.3054776568,29.8191794809,-11.7232833568,-3.9554776568000003,12.3725977934,41.23,-0.35000000000000003,41.231485542,134.47,28.7767166432,-28.7254776568,40.6602076652,-11.7232833568,-3.9554776568000003,12.3725977934,40.5,-24.77,47.4742340644,133.79,27.6367166432,-27.3854776568,38.9069722969,-11.7232833568,-3.9554776568000003,12.3725977934,39.36,-23.43,45.8058347812,134.57,28.4267166432,-5.8854776568,29.029589497,-11.7232833568,-3.9554776568000003,12.3725977934,40.15,-1.9300000000000002,40.1963605318,134.77,26.5967166432,-23.9554776568,35.794556094,-11.7232833568,-3.9554776568000003,12.3725977934,38.32,-20.0,43.225251879,134.57,26.8367166432,-4.8354776568,27.2688687766,-11.7232833568,-3.9554776568000003,12.3725977934,38.56,-0.88,38.5700401867,133.79
2019-07-23 04:30:00,29.5409333101,-4.4024432347,29.8671767542,-11.6290666899,-3.9724432347,12.2888362888,41.17,-0.43,41.1722455059,135.15,28.9809333101,-28.2924432347,40.5013189873,-11.6290666899,-3.9724432347,12.2888362888,40.61,-24.32,47.3353409199,134.27,27.6709333101,-27.6724432347,39.1336768632,-11.6290666899,-3.9724432347,12.2888362888,39.3,-23.7,45.8931367418,135.18,28.6309333101,-5.2924432347,29.1159801071,-11.6290666899,-3.9724432347,12.2888362888,40.26,-1.32,40.2816335319,135.21,26.7309333101,-24.2124432347,36.0663999177,-11.6290666899,-3.9724432347,12.2888362888,38.36,-20.24,43.3721938574,135.18,27.0909333101,-3.9724432347,27.3806313452,-11.6290666899,-3.9724432347,12.2888362888,38.72,0.0,38.72,134.27
2019-07-23 05:00:00,29.9589666431,-4.4184880693,30.283043426,-11.7610333569,-3.9684880693,12.4125260595,41.72,-0.45,41.722426823,135.15,29.1689666431,-28.3684880693,40.6890615567,-11.7610333569,-3.9684880693,12.4125260595,40.93,-24.4,47.6510744895,134.19,28.0689666431,-27.6884880693,39.4273922544,-11.7610333569,-3.9684880693,12.4125260595,39.83,-23.72,46.3580338237,135.18,28.7989666431,-5.3584880693,29.2932393924,-11.7610333569,-3.9684880693,12.4125260595,40.56,-1.3900000000000001,40.5838108117,135.14,27.0789666431,-24.2084880693,36.322463147,-11.7610333569,-3.9684880693,12.4125260595,38.84,-20.24,43.7972967202,135.18,27.2389666431,-3.9684880693,27.5265363121,-11.7610333569,-3.9684880693,12.4125260595,39.0,0.0,39.0,134.19
2019-07-23 05:30:00,30.2709333093,-4.4115465429,30.590703593,-12.0290666907,-4.0515465429,12.6930482879,42.3,-0.36,42.3015318872,134.85,29.7809333093,-28.1315465429,40.9669122545,-12.0290666907,-4.0515465429,12.6930482879,41.81,-24.08,48.248549201,134.19,28.360933309300002,-27.6015465429,39.5750920369,-12.0290666907,-4.0515465429,12.6930482879,40.39,-23.55,46.7541933948,135.18,29.3909333093,-5.1915465429,29.8459229426,-12.0290666907,-4.0515465429,12.6930482879,41.42,-1.1400000000000001,41.4356851035,135.14,27.4109333093,-24.0915465429,36.4933128081,-12.0290666907,-4.0515465429,12.6930482879,39.44,-20.04,44.2392947503,135.18,27.7709333093,-4.0515465429,28.0649205639,-12.0290666907,-4.0515465429,12.6930482879,39.8,0.0,39.8,134.19
2019-07-23 06:00:00,30.9242666421,-3.9564465031,31.1763329511,-12.3057333579,-4.1764465031,12.9951444344,43.23,0.22,43.2305597928,133.75,30.8042666421,-27.6064465031,41.3644621853,-12.3057333579,-4.1764465031,12.9951444344,43.11,-23.43,49.0656397085,133.14,28.9642666421,-26.7864465031,39.4517738305,-12.3057333579,-4.1764465031,12.9951444344,41.27,-22.61,47.0576773757,133.88,30.3742666421,-4.9864465031,30.7808499358,-12.3057333579,-4.1764465031,12.9951444344,42.68,-0.81,42.6876855779,134.11,27.9742666421,-23.3364465031,36.4300607953,-12.3057333579,-4.1764465031,12.9951444344,40.28,-19.16,44.60475311,133.88,28.7742666421,-4.0964465031,29.0643990948,-12.3057333579,-4.1764465031,12.9951444344,41.08,0.08,41.0800778967,133.14
2019-07-23 06:30:00,34.54536664,-2.9813625535,34.6737779737,-13.32463336,-4.5413625535,14.077280562,47.87,1.56,47.8954120976,133.56,34.79536664,-25.3713625535,43.0630186754,-13.32463336,-4.5413625535,14.077280562,48.12,-20.83,52.4349435014,132.77,32.38536664,-25.7813625535,41.3943308621,-13.32463336,-4.5413625535,14.077280562,45.71,-21.24,50.4037865641,133.7,34.18536664,-2.8613625535000002,34.3049076369,-13.32463336,-4.5413625535,14.077280562,47.51,1.6800000000000002,47.539693941,133.71,31.35536664,-22.2213625535,38.4310807923,-13.32463336,-4.5413625535,14.077280562,44.68,-17.68,48.050856392,133.7,32.47536664,-1.2213625535000001,32.4983255706,-13.32463336,-4.5413625535,14.077280562,45.8,3.32,45.9201742157,132.77
2019-07-23 07:00:00,37.5782666436,-1.4457101264,37.6060660227,-14.1417333564,-4.8357101264,14.9456587259,51.72,3.39,51.8309801181,133.27,37.9682666436,-23.9457101264,44.8885988351,-14.1417333564,-4.8357101264,14.9456587259,52.11,-19.11,55.5035512377,132.37,35.2382666436,-24.1157101264,42.7001511818,-14.1417333564,-4.8357101264,14.9456587259,49.38,-19.28,53.0104027527,133.34,37.2582666436,-1.5857101264,37.2919952522,-14.1417333564,-4.8357101264,14.9456587259,51.4,3.25,51.5026455631,133.31,34.1782666436,-20.5157101264,39.8628683458,-14.1417333564,-4.8357101264,14.9456587259,48.32,-15.68,50.800440943,133.34,35.4182666436,0.2442898736,35.419109102,-14.1417333564,-4.8357101264,14.9456587259,49.56,5.08,49.8196748283,132.37
2019-07-23 07:30:00,41.1220999756,0.8801184545,41.1315172939,-14.5879000244,-5.0898815455,15.4503631436,55.71,5.97,56.0289657231,131.95,42.0120999756,-21.629881545499998,47.25323608,-14.5879000244,-5.0898815455,15.4503631436,56.6,-16.54,58.967207836200004,131.26,38.5720999756,-21.4498815455,44.135068991,-14.5879000244,-5.0898815455,15.4503631436,53.16,-16.36,55.6204566684,132.09,41.1320999756,0.3501184545,41.1335900614,-14.5879000244,-5.0898815455,15.4503631436,55.72,5.44,55.9849265428,132.17,37.4920999756,-17.8498815455,41.5244004384,-14.5879000244,-5.0898815455,15.4503631436,52.08,-12.76,53.6203692639,132.09,39.1720999756,1.1501184545,39.1889804532,-14.5879000244,-5.0898815455,15.4503631436,53.76,6.24,54.1209312558,131.26
2019-07-23 08:00:00,43.416383305,2.0306708838,43.463846626,-14.363616695,-5.1293291162,15.251999926,57.78,7.16,58.2219374463,130.97,44.536383305,-18.6593291162,48.2872654119,-14.363616695,-5.1293291162,15.251999926,58.9,-13.53,60.4340210478,130.03,40.786383305,-20.0693291162,45.4566500556,-14.363616695,-5.1293291162,15.251999926,55.15,-14.94,57.137781721,131.07,43.586383305,2.9606708837999998,43.6868216021,-14.363616695,-5.1293291162,15.251999926,57.95,8.09,58.5119697156,130.93,39.636383305,-16.4493291162,42.9141388108,-14.363616695,-5.1293291162,15.251999926,54.0,-11.32,55.1737473804,131.07,41.436383305,4.0706708838,41.6358526134,-14.363616695,-5.1293291162,15.251999926,55.8,9.2,56.5533376557,130.03
2019-07-23 08:30:00,45.8330999818,2.4017597778,45.8959857065,-13.8769000182,-5.0582402222,14.7700422565,59.71,7.46,60.1742112537,129.81,46.6730999818,-17.8582402222,49.9729427365,-13.8769000182,-5.0582402222,14.7700422565,60.55,-12.8,61.8881450683,128.87,43.2630999818,-15.6382402222,46.0027214117,-13.8769000182,-5.0582402222,14.7700422565,57.14,-10.58,58.1112381558,129.81,45.6530999818,3.3417597778,45.7752432693,-13.8769000182,-5.0582402222,14.7700422565,59.53,8.4,60.1197213899,129.81,42.0030999818,-12.4582402222,43.8117353858,-13.8769000182,-5.0582402222,14.7700422565,55.88,-7.4,56.3678489921,129.81,43.5630999818,6.5017597778,44.0456190811,-13.8769000182,-5.0582402222,14.7700422565,57.44,11.56,58.5916990708,128.87
2019-07-23 09:00:00,46.7216333426,-6.5734523066,47.1817898921,-12.7583666574,-4.7934523066,13.6291270733,59.48,-1.78,59.5066282022,130.7,47.3416333426,-23.5634523066,52.8816275482,-12.7583666574,-4.7934523066,13.6291270733,60.1,-18.77,62.9628692167,129.21,44.9916333426,-6.4834523066,45.4563771615,-12.7583666574,-4.7934523066,13.6291270733,57.75,-1.69,57.7747228466,130.72,46.4016333426,-2.0734523066,46.447936244,-12.7583666574,-4.7934523066,13.6291270733,59.16,2.7199999999999998,59.2224957259,130.13,43.4816333426,-4.6334523066,43.7278094399,-12.7583666574,-4.7934523066,13.6291270733,56.24,0.16,56.2402275956,130.72,44.9616333426,14.5665476934,47.2623823409,-12.7583666574,-4.7934523066,13.6291270733,57.72,19.36,60.8802759521,129.21
2019-07-23 09:30:00,47.8285333475,-5.1245330716,48.1022810412,-11.5214666525,-4.4845330716,12.3634635396,59.35,-0.64,59.3534506158,130.39,48.6385333475,-21.9245330716,53.3515892603,-11.5214666525,-4.4845330716,12.3634635396,60.16,-17.44,62.6368837028,128.9,46.0885333475,-5.0645330716,46.3659616675,-11.5214666525,-4.4845330716,12.3634635396,57.61,-0.58,57.612919558,130.45,47.6885333475,-0.5745330716,47.6919940984,-11.5214666525,-4.4845330716,12.3634635396,59.21,3.91,59.3389602201,129.65,44.5985333475,-3.2045330716000002,44.7135125991,-11.5214666525,-4.4845330716,12.3634635396,56.12,1.28,56.1345953936,130.45,46.1985333475,16.0754669284,48.9154895756,-11.5214666525,-4.4845330716,12.3634635396,57.72,20.56,61.272440787,128.9
2019-07-23 10:00:00,48.3567833605,-4.0559661025,48.5265840339,-10.0132166395,-4.1259661025,10.8299632386,58.37,0.07,58.3700419736,130.32,48.9867833605,-20.9359661025,53.2730665595,-10.0132166395,-4.1259661025,10.8299632386,59.0,-16.81,61.3479918172,129.34,46.6167833605,-4.0359661025,46.7911691803,-10.0132166395,-4.1259661025,10.8299632386,56.63,0.09,56.6300715168,130.32,48.0567833605,0.43403389750000004,48.05874335,-10.0132166395,-4.1259661025,10.8299632386,58.07,4.5600000000000005,58.2487639354,130.28,45.1067833605,-2.2059661025,45.1606929926,-10.0132166395,-4.1259661025,10.8299632386,55.12,1.92,55.1534296304,130.32,46.5467833605,16.3540338975,49.3361679291,-10.0132166395,-4.1259661025,10.8299632386,56.56,20.48,60.1536698797,129.34
2019-07-23 10:30:00,48.9742000276,-3.2460701019,49.0816588906,-8.9857999724,-3.8660701019,9.782182741,57.96,0.62,57.9633159852,130.32,49.3742000276,-20.2460701019,53.3639858232,-8.9857999724,-3.8660701019,9.782182741,58.36,-16.38,60.6151301244,129.34,47.2342000276,-3.2460701019,47.3456082795,-8.9857999724,-3.8660701019,9.782182741,56.22,0.62,56.2234186083,130.32,48.4442000276,1.0839298981,48.4563248744,-8.9857999724,-3.8660701019,9.782182741,57.43,4.95,57.6429301823,130.28,45.7742000276,-1.4260701019,45.7964088559,-8.9857999724,-3.8660701019,9.782182741,54.76,2.44,54.8143338918,130.32,46.8942000276,17.1339298981,49.9263212142,-8.9857999724,-3.8660701019,9.782182741,55.88,21.0,59.6956815859,129.34
2019-07-23 11:00:00,49.2792166773,-2.4680796135,49.3409831003,-7.8707833227,-3.5680796135,8.6417835104,57.15,1.1,57.1605851964,130.32,49.4392166773,-19.4280796135,53.1195484086,-7.8707833227,-3.5680796135,8.6417835104,57.31,-15.86,59.4640706646,129.18,47.5792166773,-2.4880796135,47.6442273501,-7.8707833227,-3.5680796135,8.6417835104,55.45,1.08,55.4605165861,130.32,48.5192166773,1.8319203865,48.5537878984,-7.8707833227,-3.5680796135,8.6417835104,56.39,5.4,56.6479664242,129.87,46.0492166773,-0.6880796135,46.0543571245,-7.8707833227,-3.5680796135,8.6417835104,53.92,2.88,53.9968591679,130.32,46.9692166773,17.7119203865,50.1978031298,-7.8707833227,-3.5680796135,8.6417835104,54.84,21.28,58.8240087039,129.18
2019-07-23 11:30:00,49.7921833579,-2.0848609925,49.8358121124,-7.2978166421,-3.4248609925,8.0615011356,57.09,1.34,57.1057238812,130.32,49.7621833579,-18.4748609925,53.0810265654,-7.2978166421,-3.4248609925,8.0615011356,57.06,-15.05,59.0114065245,128.44,48.0721833579,-2.1148609925,48.1186808819,-7.2978166421,-3.4248609925,8.0615011356,55.37,1.31,55.3854944909,130.32,48.8421833579,2.7051390075,48.9170384653,-7.2978166421,-3.4248609925,8.0615011356,56.14,6.13,56.4736797101,129.38,46.5421833579,-0.30486099250000004,46.5431817987,-7.2978166421,-3.4248609925,8.0615011356,53.84,3.12,53.9303254209,130.32,47.2621833579,16.2951390075,49.992454741,-7.2978166421,-3.4248609925,8.0615011356,54.56,19.72,58.0144120025,128.44
2019-07-23 12:00:00,50.0606167126,-1.329360542,50.0782641982,-6.5793832874,-3.2693605420000003,7.3469043001,56.64,1.94,56.6732141315,129.67,50.0706167126,-17.639360542,53.0868505217,-6.5793832874,-3.2693605420000003,7.3469043001,56.65,-14.37,58.4441562519,128.44,48.3506167126,-1.3793605420000001,48.3702881116,-6.5793832874,-3.2693605420000003,7.3469043001,54.93,1.8900000000000001,54.9625054014,130.06,49.1606167126,3.440639458,49.2808708877,-6.5793832874,-3.2693605420000003,7.3469043001,55.74,6.71,56.1424233535,129.38,46.8606167126,0.410639458,46.8624158943,-6.5793832874,-3.2693605420000003,7.3469043001,53.44,3.68,53.5665567309,130.06,47.5406167126,15.930639458,50.1387625591,-6.5793832874,-3.2693605420000003,7.3469043001,54.12,19.2,57.4248587286,128.44
2019-07-23 12:30:00,50.3654667205,-0.9981515164,50.375356519,-5.8645332795,-3.0881515164,6.6279280605,56.23,2.09,56.2688279601,130.2,50.3054667205,-17.4381515164,53.2421741693,-5.8645332795,-3.0881515164,6.6279280605,56.17,-14.35,57.9740579915,128.44,48.6654667205,-1.0481515164,48.6767528983,-5.8645332795,-3.0881515164,6.6279280605,54.53,2.04,54.5681454697,130.3,49.4054667205,3.6818484836,49.5424681473,-5.8645332795,-3.0881515164,6.6279280605,55.27,6.77,55.6830836071,129.38,47.1354667205,0.7118484836,47.1408416473,-5.8645332795,-3.0881515164,6.6279280605,53.0,3.8,53.1360517916,130.3,47.8154667205,16.0718484836,50.4442580615,-5.8645332795,-3.0881515164,6.6279280605,53.68,19.16,56.9969121971,128.44
