Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-23 13:00:00,50.7957667589,-1.0559016997,50.8067401928,-5.6442332411,-3.0359016997,6.4089053676,56.44,1.98,56.4747200082,130.11,50.5557667589,-17.0459016997,53.3521163342,-5.6442332411,-3.0359016997,6.4089053676,56.2,-14.01,57.9199456146,128.44,49.0957667589,-1.0959016997,49.1079964382,-5.6442332411,-3.0359016997,6.4089053676,54.74,1.94,54.7743662674,130.3,49.6557667589,4.0640983003,49.8218031328,-5.6442332411,-3.0359016997,6.4089053676,55.3,7.1,55.7539236287,129.38,47.5557667589,0.6440983003,47.5601284128,-5.6442332411,-3.0359016997,6.4089053676,53.2,3.68,53.3271263055,130.3,48.0357667589,16.4840983003,50.7854347711,-5.6442332411,-3.0359016997,6.4089053676,53.68,19.52,57.1189355643,128.44
2019-07-23 13:30:00,51.0656167943,-1.1566863051,51.0787151541,-5.5043832057,-2.9666863051,6.2529562695,56.57,1.81,56.5989487535,130.32,50.6056167943,-17.1666863051,53.4380348612,-5.5043832057,-2.9666863051,6.2529562695,56.11,-14.2,57.8789434942,128.44,49.3556167943,-1.2066863051,49.3703656153,-5.5043832057,-2.9666863051,6.2529562695,54.86,1.76,54.8882246024,130.3,49.6956167943,3.9733136949,49.854202935,-5.5043832057,-2.9666863051,6.2529562695,55.2,6.94,55.634554011,129.38,47.8556167943,0.5933136949000001,47.8592946031,-5.5043832057,-2.9666863051,6.2529562695,53.36,3.56,53.4786237669,130.3,48.0956167943,16.2733136949,50.7740986472,-5.5043832057,-2.9666863051,6.2529562695,53.6,19.24,56.9485522204,128.44
2019-07-23 14:00:00,51.3514502295,-0.4946286486,51.3538323611,-5.3285497705000004,-2.9346286486,6.0832136213,56.68,2.44,56.7324950976,129.94,50.7214502295,-16.4546286486,53.3237312774,-5.3285497705000004,-2.9346286486,6.0832136213,56.05,-13.52,57.6575485084,128.44,49.6314502295,-0.5546286486,49.6345491046,-5.3285497705000004,-2.9346286486,6.0832136213,54.96,2.38,55.011507887,130.05,49.8014502295,4.6253713514,50.0157825601,-5.3285497705000004,-2.9346286486,6.0832136213,55.13,7.5600000000000005,55.6459387557,129.38,48.1114502295,1.2253713514,48.1270524563,-5.3285497705000004,-2.9346286486,6.0832136213,53.44,4.16,53.6016716157,130.05,48.1914502295,17.8653713514,51.3963750545,-5.3285497705000004,-2.9346286486,6.0832136213,53.52,20.8,57.4197735976,128.44
2019-07-23 14:30:00,51.8028836033,-0.5502972498,51.8058063992,-6.0971163967,-3.1402972498,6.8583011871,57.9,2.59,57.9578993753,130.29,51.6028836033,-16.6402972498,54.2195268214,-6.0971163967,-3.1402972498,6.8583011871,57.7,-13.5,59.258248371,128.44,50.0328836033,-0.6002972498,50.0364846731,-6.0971163967,-3.1402972498,6.8583011871,56.13,2.54,56.1874407675,130.32,50.6528836033,4.4897027502,50.8514704616,-6.0971163967,-3.1402972498,6.8583011871,56.75,7.63,57.2606269613,129.38,48.5028836033,1.1797027502,48.5172280372,-6.0971163967,-3.1402972498,6.8583011871,54.6,4.32,54.7706344678,130.32,49.0228836033,19.7797027502,52.8628390996,-6.0971163967,-3.1402972498,6.8583011871,55.12,22.92,59.6954001578,128.44
2019-07-23 15:00:00,51.4661171093,-2.5011860222999998,51.526858451,-6.6438828907000005,-3.3311860223,7.4322257891,58.11,0.8300000000000001,58.1159272489,130.29,51.3061171093,-21.7611860223,55.7303047716,-6.6438828907000005,-3.3311860223,7.4322257891,57.95,-18.43,60.8100929123,129.38,49.7261171093,-2.5011860222999998,49.7889812538,-6.6438828907000005,-3.3311860223,7.4322257891,56.37,0.8300000000000001,56.3761101886,130.32,50.4061171093,-0.31118602230000003,50.4070776655,-6.6438828907000005,-3.3311860223,7.4322257891,57.05,3.02,57.1298774723,130.32,48.2361171093,-0.7311860223000001,48.2416586239,-6.6438828907000005,-3.3311860223,7.4322257891,54.88,2.6,54.941554401,130.32,48.7561171093,29.8688139777,57.1778366503,-6.6438828907000005,-3.3311860223,7.4322257891,55.4,33.2,64.5863762724,129.38
2019-07-23 15:30:00,52.0646171888,-2.9251492748,52.1467243583,-7.8453828112,-3.5851492748,8.6257363034,59.91,0.66,59.9136353429,130.29,51.3846171888,-22.1751492748,55.9653118369,-7.8453828112,-3.5851492748,8.6257363034,59.23,-18.59,62.0788289194,129.38,50.2546171888,-2.8951492748,50.337942331,-7.8453828112,-3.5851492748,8.6257363034,58.1,0.6900000000000001,58.1040971017,130.32,50.4346171888,-0.7051492748,50.439546454,-7.8453828112,-3.5851492748,8.6257363034,58.28,2.88,58.3511165274,130.11,48.7946171888,-1.0251492748,48.8053849246,-7.8453828112,-3.5851492748,8.6257363034,56.64,2.56,56.6978235914,130.32,48.8746171888,30.2948507252,57.5022276596,-7.8453828112,-3.5851492748,8.6257363034,56.72,33.88,66.0682435062,129.38
2019-07-23 16:00:00,52.7869672239,-3.8929637770000003,52.9303228374,-11.0830327761,-4.362963777,11.9108802544,63.87,0.47000000000000003,63.8717292705,130.29,52.3269672239,-23.152963777,57.2203742605,-11.0830327761,-4.362963777,11.9108802544,63.41,-18.79,66.1354080656,129.38,50.8469672239,-3.812963777,50.9897319922,-11.0830327761,-4.362963777,11.9108802544,61.93,0.55,61.9324422254,130.32,51.2869672239,-1.662963777,51.31392068,-11.0830327761,-4.362963777,11.9108802544,62.37,2.7,62.4284142038,129.54,49.3969672239,-1.922963777,49.4343823731,-11.0830327761,-4.362963777,11.9108802544,60.48,2.44,60.5291995652,130.32,49.6769672239,29.117036223,57.581271877,-11.0830327761,-4.362963777,11.9108802544,60.76,33.48,69.3735396243,129.38
2019-07-23 16:30:00,52.7251506193,-4.4359262543,52.9114255105,-11.2448493807,-4.6959262543,12.185990357,63.97,0.26,63.9705283705,130.29,52.6951506193,-23.7659262543,57.8065580147,-11.2448493807,-4.6959262543,12.185990357,63.94,-19.07,66.7232230936,129.38,50.7951506193,-4.3459262543,50.9807257838,-11.2448493807,-4.6959262543,12.185990357,62.04,0.35000000000000003,62.0409872584,130.32,51.6351506193,-2.1959262543,51.6818234159,-11.2448493807,-4.6959262543,12.185990357,62.88,2.5,62.9296782131,130.19,49.3151506193,-2.4559262543,49.3762661039,-11.2448493807,-4.6959262543,12.185990357,60.56,2.24,60.6014125248,130.32,50.0351506193,29.0240737457,57.8438687701,-11.2448493807,-4.6959262543,12.185990357,61.28,33.72,69.944812531,129.38
2019-07-23 17:00:00,53.6482170102,-4.3898573263,53.8275211738,-10.8717829898,-4.4698573263,11.7547985902,64.52,0.08,64.520049597,130.29,53.5082170102,-24.5898573263,58.8879475864,-10.8717829898,-4.4698573263,11.7547985902,64.38,-20.12,67.4507138583,129.38,51.6882170102,-4.3198573263,51.8684195345,-10.8717829898,-4.4698573263,11.7547985902,62.56,0.15,62.5601798271,130.32,52.4482170102,-2.9498573263,52.5311062685,-10.8717829898,-4.4698573263,11.7547985902,63.32,1.52,63.3382412133,130.32,50.2482170102,-2.3898573263,50.305016954,-10.8717829898,-4.4698573263,11.7547985902,61.12,2.08,61.1553824287,130.32,50.8882170102,28.2901426737,58.2232153266,-10.8717829898,-4.4698573263,11.7547985902,61.76,32.76,69.9107659806,129.38
2019-07-23 17:30:00,54.2163671452,-5.0381441002,54.4499528227,-13.4736328548,-4.9181441002,14.3431838758,67.69,-0.12,67.6901063672,130.29,54.2763671452,-25.3881441002,59.920629931,-13.4736328548,-4.9181441002,14.3431838758,67.75,-20.47,70.7748783114,129.38,52.1563671452,-4.9181441002,52.3877349689,-13.4736328548,-4.9181441002,14.3431838758,65.63,0.0,65.63,130.32,53.1363671452,-3.6981441002,53.2649019822,-13.4736328548,-4.9181441002,14.3431838758,66.61,1.22,66.6211715598,130.14,50.7263671452,-2.9581441002,50.8125470752,-13.4736328548,-4.9181441002,14.3431838758,64.2,1.96,64.2299120348,130.32,51.6063671452,27.7618558998,58.5998103489,-13.4736328548,-4.9181441002,14.3431838758,65.08,32.68,72.8243695476,129.38
2019-07-23 18:00:00,54.4078169481,-6.7592093201,54.826065477,-17.5221830519,-6.0592093201,18.540251252,71.93,-0.7000000000000001,71.9334060086,130.29,55.2178169481,-26.9792093201,61.4563669936,-17.5221830519,-6.0592093201,18.540251252,72.74,-20.92,75.6885328171,129.38,52.2378169481,-6.5292093201,52.644278833,-17.5221830519,-6.0592093201,18.540251252,69.76,-0.47000000000000003,69.7615832676,130.32,53.9578169481,-5.2292093201,54.2106137202,-17.5221830519,-6.0592093201,18.540251252,71.48,0.8300000000000001,71.484818668,130.31,50.7578169481,-4.5392093201,50.9603807147,-17.5221830519,-6.0592093201,18.540251252,68.28,1.52,68.2969164751,130.32,52.4378169481,26.4607906799,58.7358330978,-17.5221830519,-6.0592093201,18.540251252,69.96,32.52,77.1488950018,129.38
2019-07-23 18:30:00,52.5038500715,-7.6376801252,53.0564645451,-17.7961499285,-6.1476801252,18.8280886762,70.3,-1.49,70.315788412,131.24,53.1338500715,-29.5376801252,60.7921094436,-17.7961499285,-6.1476801252,18.8280886762,70.93,-23.39,74.687060459,130.31,50.3838500715,-7.4276801252,50.9284083795,-17.7961499285,-6.1476801252,18.8280886762,68.18,-1.28,68.1920141952,131.26,51.9638500715,-7.5376801252,52.507697873,-17.7961499285,-6.1476801252,18.8280886762,69.76,-1.3900000000000001,69.7738468196,131.19,48.9638500715,-5.3876801252,49.2593718084,-17.7961499285,-6.1476801252,18.8280886762,66.76,0.76,66.7643258035,131.26,50.4838500715,23.7323198748,55.7838876799,-17.7961499285,-6.1476801252,18.8280886762,68.28,29.88,74.5316899044,130.31
2019-07-23 19:00:00,51.4201166921,-8.0896817594,52.0525825641,-18.4598833079,-6.2496817594,19.4891203967,69.88,-1.8399999999999999,69.9042201873,130.99,52.2701166921,-30.3796817594,60.4573416783,-18.4598833079,-6.2496817594,19.4891203967,70.73,-24.13,74.732789323,130.41,49.3301166921,-7.8796817594,49.9554781529,-18.4598833079,-6.2496817594,19.4891203967,67.79,-1.63,67.8095937165,131.16,51.1201166921,-8.2696817594,51.7846885384,-18.4598833079,-6.2496817594,19.4891203967,69.58,-2.02,69.6093154685,130.89,47.9001166921,-5.8896817594,48.2608488357,-18.4598833079,-6.2496817594,19.4891203967,66.36,0.36,66.3609764847,131.16,49.7001166921,22.8303182406,54.6930071414,-18.4598833079,-6.2496817594,19.4891203967,68.16,29.08,74.1041969122,130.41
2019-07-23 19:30:00,49.4350833923,-9.9467434174,50.4258383631,-18.4549166077,-6.2767434174,19.4931130127,67.89,-3.67,67.9891241303,132.16,50.3750833923,-32.0367434174,59.699262605,-18.4549166077,-6.2767434174,19.4931130127,68.83,-25.76,73.4924928139,131.34,47.4250833923,-9.6867434174,48.4042511852,-18.4549166077,-6.2767434174,19.4931130127,65.88,-3.41,65.9681930933,132.22,49.2850833923,-9.5667434174,50.2049999961,-18.4549166077,-6.2767434174,19.4931130127,67.74,-3.29,67.81984739,132.15,46.0650833923,-7.6767434174,46.7003672088,-18.4549166077,-6.2767434174,19.4931130127,64.52,-1.4,64.5351873012,132.22,47.9450833923,23.2432565826,53.282079520799996,-18.4549166077,-6.2767434174,19.4931130127,66.4,29.52,72.6662948003,131.34
2019-07-23 20:00:00,48.3704334467,-10.7376480706,49.547915374,-17.8595665533,-6.0576480706,18.8589293869,66.23,-4.68,66.3951451538,132.86,48.8804334467,-33.1976480706,59.0879057959,-17.8595665533,-6.0576480706,18.8589293869,66.74,-27.14,72.0472567139,132.03,46.4304334467,-10.4776480706,47.5979648634,-17.8595665533,-6.0576480706,18.8589293869,64.29,-4.42,64.4417605284,132.93,47.8604334467,-10.557648070599999,49.0110704075,-17.8595665533,-6.0576480706,18.8589293869,65.72,-4.5,65.8738825332,132.86,45.1004334467,-8.4576480706,45.8866092446,-17.8595665533,-6.0576480706,18.8589293869,62.96,-2.4,63.0057267238,132.93,46.5404334467,22.9823519294,51.905687989,-17.8595665533,-6.0576480706,18.8589293869,64.4,29.04,70.6447563518,132.03
2019-07-23 20:30:00,46.8682000562,-11.682916261,48.3023675286,-17.8417999438,-5.982916261,18.8182122483,64.71,-5.7,64.9605580333,132.55,47.1582000562,-34.202916261,58.2557749352,-17.8417999438,-5.982916261,18.8182122483,65.0,-28.22,70.8616144326,131.83,44.9882000562,-11.412916261,46.4132826019,-17.8417999438,-5.982916261,18.8182122483,62.83,-5.43,63.0642037926,132.69,46.1982000562,-11.602916261,47.6329859887,-17.8417999438,-5.982916261,18.8182122483,64.04,-5.62,64.2861260304,132.59,43.6782000562,-9.462916261,44.6915198255,-17.8417999438,-5.982916261,18.8182122483,61.52,-3.48,61.6183479168,132.69,44.8782000562,21.977083739,49.9704417627,-17.8417999438,-5.982916261,18.8182122483,62.72,27.96,68.6699351973,131.83
2019-07-23 21:00:00,45.1566000145,-12.2700259382,46.7939318864,-17.7233999855,-5.9500259382,18.6954998786,62.88,-6.32,63.1968100461,132.55,45.6366000145,-34.6900259382,57.3244900586,-17.7233999855,-5.9500259382,18.6954998786,63.36,-28.74,69.573538073,131.83,43.3266000145,-12.0000259382,44.9577011349,-17.7233999855,-5.9500259382,18.6954998786,61.05,-6.05,61.3490423723,132.69,44.7166000145,-12.0800259382,46.3195568148,-17.7233999855,-5.9500259382,18.6954998786,62.44,-6.13,62.7401824989,132.59,42.0366000145,-10.0300259382,43.2166306079,-17.7233999855,-5.9500259382,18.6954998786,59.76,-4.08,59.8991151855,132.69,43.3966000145,21.6099740618,48.4794376181,-17.7233999855,-5.9500259382,18.6954998786,61.12,27.56,67.046312352,131.83
2019-07-23 21:30:00,44.5791833585,-13.039561544,46.4471070592,-17.5908166415,-5.879561544,18.5474007361,62.17,-7.16,62.5809435851,132.97,44.8491833585,-35.339561544,57.0993332539,-17.5908166415,-5.879561544,18.5474007361,62.44,-29.46,69.0408951275,132.15,42.7791833585,-12.739561544,44.6358035343,-17.5908166415,-5.879561544,18.5474007361,60.37,-6.86,60.7585096921,133.06,43.9691833585,-12.629561544,45.7470754257,-17.5908166415,-5.879561544,18.5474007361,61.56,-6.75,61.928960107500004,132.99,41.4891833585,-10.799561544,42.8717023839,-17.5908166415,-5.879561544,18.5474007361,59.08,-4.92,59.2845072511,133.06,42.6891833585,21.560438456,47.8248772317,-17.5908166415,-5.879561544,18.5474007361,60.28,27.44,66.2316540636,132.15
2019-07-23 22:00:00,43.9092667411,-12.6270554996,45.6887977116,-17.1407332589,-5.7570554996,18.0817152029,61.05,-6.87,61.4353269707,132.38,44.0492667411,-36.5770554996,57.255732372,-17.1407332589,-5.7570554996,18.0817152029,61.19,-30.82,68.5134183938,131.75,42.1492667411,-12.3470554996,43.9205016629,-17.1407332589,-5.7570554996,18.0817152029,59.29,-6.59,59.6551104265,132.48,43.2092667411,-13.9270554996,45.3982775796,-17.1407332589,-5.7570554996,18.0817152029,60.35,-8.17,60.900504103,132.53,40.8592667411,-10.4370554996,42.1712201166,-17.1407332589,-5.7570554996,18.0817152029,58.0,-4.68,58.1885074564,132.48,41.9392667411,20.4029445004,46.6388490324,-17.1407332589,-5.7570554996,18.0817152029,59.08,26.16,64.6126303442,131.75
2019-07-23 22:30:00,42.3987666769,-14.0449017211,44.6644677577,-16.6412333231,-5.5849017211,17.5533977835,59.04,-8.46,59.6430482118,133.13,42.4387666769,-37.1149017211,56.378762374,-16.6412333231,-5.5849017211,17.5533977835,59.08,-31.53,66.9670613063,132.62,40.7187666769,-13.7449017211,42.9760431289,-16.6412333231,-5.5849017211,17.5533977835,57.36,-8.16,57.937511165000004,133.18,41.6787666769,-14.2649017211,44.0523213103,-16.6412333231,-5.5849017211,17.5533977835,58.32,-8.68,58.9624015793,133.15,39.4787666769,-11.8249017211,41.211664842,-16.6412333231,-5.5849017211,17.5533977835,56.12,-6.24,56.4658480854,133.18,40.4387666769,20.2950982789,45.2458270396,-16.6412333231,-5.5849017211,17.5533977835,57.08,25.88,62.6729670592,132.62
2019-07-23 23:00:00,39.9311999766,-14.5374796683,42.49516498,-15.4888000234,-5.2274796683,16.3471547936,55.42,-9.31,56.1965523854,133.31,39.8511999766,-38.1274796683,55.1527229195,-15.4888000234,-5.2274796683,16.3471547936,55.34,-32.9,64.3810966045,132.53,38.4011999766,-14.2574796683,40.9625180639,-15.4888000234,-5.2274796683,16.3471547936,53.89,-9.03,54.6413122097,133.36,39.2111999766,-15.1974796683,42.0533184407,-15.4888000234,-5.2274796683,16.3471547936,54.7,-9.97,55.6011771458,133.37,37.1111999766,-12.4274796683,39.1367271832,-15.4888000234,-5.2274796683,16.3471547936,52.6,-7.2,53.0904887904,133.36,38.0311999766,19.7725203317,42.8640260816,-15.4888000234,-5.2274796683,16.3471547936,53.52,25.0,59.0710622894,132.53
2019-07-23 23:30:00,37.8350833649,-15.7510023684,40.982772098,-14.3949166351,-4.8610023684,15.1935173333,52.23,-10.89,53.3532098378,133.48,37.3050833649,-38.9410023684,53.9265325263,-14.3949166351,-4.8610023684,15.1935173333,51.7,-34.08,61.9220187009,132.92,36.4150833649,-15.4510023684,39.5574489908,-14.3949166351,-4.8610023684,15.1935173333,50.81,-10.59,51.9018708719,133.64,36.7750833649,-15.9810023684,40.0973714,-14.3949166351,-4.8610023684,15.1935173333,51.17,-11.12,52.3643323265,133.73,35.1650833649,-13.6210023684,37.7109373203,-14.3949166351,-4.8610023684,15.1935173333,49.56,-8.76,50.3282346203,133.64,35.5650833649,19.1389976316,40.3878247136,-14.3949166351,-4.8610023684,15.1935173333,49.96,24.0,55.425640276,132.92
2019-07-24 00:00:00,35.8643666516,-16.661931031,39.5458308928,-13.7256333484,-4.611931031,14.4797416638,49.59,-12.05,51.0330343993,133.8,35.1743666516,-39.331931031,52.7658683997,-13.7256333484,-4.611931031,14.4797416638,48.9,-34.72,59.9723969839,133.08,34.5543666516,-16.351931031,38.2281297363,-13.7256333484,-4.611931031,14.4797416638,48.28,-11.74,49.6868795559,133.95,34.7343666516,-16.351931031,38.3909087563,-13.7256333484,-4.611931031,14.4797416638,48.46,-11.74,49.8618010104,133.92,33.3143666516,-14.611931031,36.3779542285,-13.7256333484,-4.611931031,14.4797416638,47.04,-10.0,48.0911800645,133.95,33.5143666516,18.948068969,38.4998972688,-13.7256333484,-4.611931031,14.4797416638,47.24,23.56,52.7891200912,133.08
2019-07-24 00:30:00,34.3271669722,-16.9485522625,38.2832576478,-12.4828330278,-4.4085522625,13.2384460361,46.81,-12.54,48.4605788244,134.19,33.5571669722,-39.8385522625,52.0883259624,-12.4828330278,-4.4085522625,13.2384460361,46.04,-35.43,58.0944618703,133.42,33.1171669722,-16.6685522625,37.0754282887,-12.4828330278,-4.4085522625,13.2384460361,45.6,-12.26,47.2193562006,134.33,33.1971669722,-16.7885522625,37.2009056617,-12.4828330278,-4.4085522625,13.2384460361,45.68,-12.38,47.3278649423,134.31,31.8771669722,-14.9285522625,35.1996512316,-12.4828330278,-4.4085522625,13.2384460361,44.36,-10.52,45.5903498561,134.33,32.0371669722,18.7114477375,37.1011906013,-12.4828330278,-4.4085522625,13.2384460361,44.52,23.12,50.1653745127,133.42
2019-07-24 01:00:00,32.9381837026,-17.4233560587,37.2625452966,-12.1518162974,-4.2633560587,12.8779984551,45.09,-13.16,46.9712007511,133.45,32.2181837026,-39.6733560587,51.1075976941,-12.1518162974,-4.2633560587,12.8779984551,44.37,-35.41,56.7676404301,132.63,31.7781837026,-17.1333560587,36.1026986425,-12.1518162974,-4.2633560587,12.8779984551,43.93,-12.87,45.7764328012,133.57,31.8881837026,-16.8433560587,36.0632070561,-12.1518162974,-4.2633560587,12.8779984551,44.04,-12.58,45.8015065254,133.5,30.5281837026,-15.4633560587,34.2211247738,-12.1518162974,-4.2633560587,12.8779984551,42.68,-11.2,44.1250767705,133.57,30.7281837026,18.2966439413,35.7629480493,-12.1518162974,-4.2633560587,12.8779984551,42.88,22.56,48.4525334735,132.63
2019-07-24 01:30:00,32.5121500034,-17.5669189005,36.9545198521,-12.4778499966,-4.2369189005,13.177565113,44.99,-13.33,46.9232245269,133.53,32.0521500034,-39.7569189005,51.0681203913,-12.4778499966,-4.2369189005,13.177565113,44.53,-35.52,56.9613140649,132.63,31.3721500034,-17.2669189005,35.8100304964,-12.4778499966,-4.2369189005,13.177565113,43.85,-13.03,45.7449822385,133.57,31.7421500034,-16.8669189005,35.9451949506,-12.4778499966,-4.2369189005,13.177565113,44.22,-12.63,45.9883169946,133.5,30.1221500034,-15.5969189005,33.9206102542,-12.4778499966,-4.2369189005,13.177565113,42.6,-11.36,44.0886561374,133.57,30.5621500034,18.3630810995,35.6545615637,-12.4778499966,-4.2369189005,13.177565113,43.04,22.6,48.6127719843,132.63
2019-07-24 02:00:00,31.7963834192,-17.7406819057,36.4107373314,-12.2136165808,-4.2206819057,12.9223289593,44.01,-13.52,46.0398794525,133.41,31.3063834192,-40.1906819057,50.9448776113,-12.2136165808,-4.2206819057,12.9223289593,43.52,-35.97,56.4608829191,132.63,30.6663834192,-17.4506819057,35.2838967659,-12.2136165808,-4.2206819057,12.9223289593,42.88,-13.23,44.8745729785,133.57,31.0063834192,-17.2906819057,35.501598464,-12.2136165808,-4.2206819057,12.9223289593,43.22,-13.07,45.152998793,133.5,29.4663834192,-15.7806819057,33.42600295,-12.2136165808,-4.2206819057,12.9223289593,41.68,-11.56,43.2533929305,133.57,29.8663834192,18.4193180943,35.0894875654,-12.2136165808,-4.2206819057,12.9223289593,42.08,22.64,47.783846643,132.63
2019-07-24 02:30:00,31.2481666659,-18.0785361723,36.1009887692,-12.3518333341,-4.1685361723,13.0362755621,43.6,-13.91,45.765140664,135.11,30.6681666659,-41.4585361723,51.5688536638,-12.3518333341,-4.1685361723,13.0362755621,43.02,-37.29,56.9321042998,134.27,30.1581666659,-17.7985361723,35.0186080038,-12.3518333341,-4.1685361723,13.0362755621,42.51,-13.63,44.6416509551,135.18,30.4181666659,-18.0585361723,35.3747875188,-12.3518333341,-4.1685361723,13.0362755621,42.77,-13.89,44.968933721,135.15,28.9281666659,-16.1285361723,33.1205148769,-12.3518333341,-4.1685361723,13.0362755621,41.28,-11.96,42.9776686199,135.18,29.2881666659,18.3114638277,34.5413724997,-12.3518333341,-4.1685361723,13.0362755621,41.64,22.48,47.3206086182,134.27
2019-07-24 03:00:00,30.4680000845,-18.4736362121,35.6310856422,-11.6919999155,-4.0436362121,12.3714936786,42.16,-14.43,44.5610872848,135.11,29.8480000845,-41.5136362121,51.1300801935,-11.6919999155,-4.0436362121,12.3714936786,41.54,-37.47,55.9425821714,134.27,29.4180000845,-18.1936362121,34.5894077369,-11.6919999155,-4.0436362121,12.3714936786,41.11,-14.15,43.4770583182,135.18,29.6180000845,-18.0836362121,34.702216466,-11.6919999155,-4.0436362121,12.3714936786,41.31,-14.04,43.6306967627,135.15,28.2680000845,-16.5236362121,32.7430967144,-11.6919999155,-4.0436362121,12.3714936786,39.96,-12.48,41.8634924487,135.18,28.5080000845,18.2363637879,33.8418532741,-11.6919999155,-4.0436362121,12.3714936786,40.2,22.28,45.9612706526,134.27
2019-07-24 03:30:00,30.3145336607,-18.56824789,35.5492725772,-11.3354663393,-4.00824789,12.0232627966,41.65,-14.56,44.1216058185,135.23,29.5945336607,-41.68824789,51.1248123198,-11.3354663393,-4.00824789,12.0232627966,40.93,-37.68,55.6331492907,134.36,29.2845336607,-18.27824789,34.5206931804,-11.3354663393,-4.00824789,12.0232627966,40.62,-14.27,43.0536560585,135.26,29.3845336607,-18.22824789,34.5791821707,-11.3354663393,-4.00824789,12.0232627966,40.72,-14.22,43.1315058861,135.25,28.1045336607,-16.64824789,32.665409382,-11.3354663393,-4.00824789,12.0232627966,39.44,-12.64,41.4159775932,135.26,28.2645336607,18.19175211,33.6128503387,-11.3354663393,-4.00824789,12.0232627966,39.6,22.2,45.3982378513,134.36
2019-07-24 04:00:00,30.2555834257,-18.5691766365,35.4995021006,-11.7344165743,-4.0191766365,12.4036411256,41.99,-14.55,44.4394261889,135.39,29.4955834257,-41.7891766365,51.1500217554,-11.7344165743,-4.0191766365,12.4036411256,41.23,-37.77,55.9149872574,134.46,29.2055834257,-18.2891766365,34.4595427317,-11.7344165743,-4.0191766365,12.4036411256,40.94,-14.27,43.3556974341,135.4,29.2955834257,-18.2591766365,34.5199759516,-11.7344165743,-4.0191766365,12.4036411256,41.03,-14.24,43.4308473323,135.4,28.0255834257,-16.6191766365,32.5826696026,-11.7344165743,-4.0191766365,12.4036411256,39.76,-12.6,41.7087233082,135.4,28.1855834257,18.2208233635,33.5622632892,-11.7344165743,-4.0191766365,12.4036411256,39.92,22.24,45.6970896229,134.46
2019-07-24 04:30:00,30.1593499825,-18.5337402954,35.3989536668,-11.7306500175,-4.0437402954,12.4080613074,41.89,-14.49,44.3252997734,135.1,29.6493499825,-41.2637402954,50.8112213743,-11.7306500175,-4.0437402954,12.4080613074,41.38,-37.22,55.656381485,134.25,29.1193499825,-18.2537402954,34.3676530792,-11.7306500175,-4.0437402954,12.4080613074,40.85,-14.21,43.2509722434,135.21,29.4193499825,-17.8637402954,34.4181837222,-11.7306500175,-4.0437402954,12.4080613074,41.15,-13.82,43.4086961334,135.04,27.9893499825,-16.6037402954,32.5436307784,-11.7306500175,-4.0437402954,12.4080613074,39.72,-12.56,41.6585165362,135.21,28.3093499825,18.3562597046,33.7397623995,-11.7306500175,-4.0437402954,12.4080613074,40.04,22.4,45.8798605055,134.25
2019-07-24 05:00:00,30.3467000098,-18.3663183683,35.4717331391,-11.8832999902,-4.0763183683,12.5630087995,42.23,-14.29,44.5822498311,136.07,29.7067000098,-42.0363183683,51.4736834454,-11.8832999902,-4.0763183683,12.5630087995,41.59,-37.96,56.3088776304,135.26,29.2867000098,-18.0863183683,34.4212973257,-11.8832999902,-4.0763183683,12.5630087995,41.17,-14.01,43.4884927308,136.18,29.4867000098,-18.3563183683,34.7335558431,-11.8832999902,-4.0763183683,12.5630087995,41.37,-14.28,43.7652293493,136.17,28.1167000098,-16.4363183683,32.5684107832,-11.8832999902,-4.0763183683,12.5630087995,40.0,-12.36,41.8660912912,136.18,28.3967000098,18.2036816317,33.7304994981,-11.8832999902,-4.0763183683,12.5630087995,40.28,22.28,46.0312589443,135.26
2019-07-24 05:30:00,30.8388501706,-18.3472070989,35.8839056984,-11.8211498294,-4.1372070989,12.524219172,42.66,-14.21,44.9644270507,135.55,30.5588501706,-41.1772070989,51.2777311141,-11.8211498294,-4.1372070989,12.524219172,42.38,-37.04,56.2852200848,134.65,29.7588501706,-18.0772070989,34.8191697197,-11.8211498294,-4.1372070989,12.524219172,41.58,-13.94,43.8545322629,135.59,30.2888501706,-17.6372070989,35.0497577581,-11.8211498294,-4.1372070989,12.524219172,42.11,-13.5,44.2210594627,135.56,28.6188501706,-16.4172070989,32.9933822761,-11.8211498294,-4.1372070989,12.524219172,40.44,-12.28,42.2633647501,135.59,29.1788501706,18.6627929011,34.6367598967,-11.8211498294,-4.1372070989,12.524219172,41.0,22.8,46.9131111737,134.65
2019-07-24 06:00:00,31.8388501707,-18.326262388,36.7364161739,-12.1511498293,-4.276262388,12.8816482713,43.99,-14.05,46.1792442554,135.55,31.5388501707,-41.006262388,51.7321237252,-12.1511498293,-4.276262388,12.8816482713,43.69,-36.73,57.0780956235,134.65,30.6988501707,-18.046262388,35.6102090415,-12.1511498293,-4.276262388,12.8816482713,42.85,-13.77,45.0081703694,135.59,31.2288501707,-17.496262388,35.7960930903,-12.1511498293,-4.276262388,12.8816482713,43.38,-13.22,45.3496725457,135.48,29.5688501707,-16.356262388,33.7911855329,-12.1511498293,-4.276262388,12.8816482713,41.72,-12.08,43.4336827819,135.59,30.1288501707,18.843737612,35.5363765711,-12.1511498293,-4.276262388,12.8816482713,42.28,23.12,48.1885131541,134.65
2019-07-24 06:30:00,35.031950391,-16.2001616149,38.5964089592,-12.708049609,-4.6101616149,13.5184361145,47.74,-11.59,49.1267310128,134.55,35.251950391,-39.2701616149,52.7716363175,-12.708049609,-4.6101616149,13.5184361145,47.96,-34.66,59.1732811326,133.7,33.741950391,-15.9501616149,37.3219355303,-12.708049609,-4.6101616149,13.5184361145,46.45,-11.34,47.8142039566,134.59,34.791950391,-16.0401616149,38.3114421112,-12.708049609,-4.6101616149,13.5184361145,47.5,-11.43,48.8558584,134.56,32.611950391,-14.2101616149,35.5734170614,-12.708049609,-4.6101616149,13.5184361145,45.32,-9.6,46.325612786,134.59,33.611950391,19.7898383851,39.0051395638,-12.708049609,-4.6101616149,13.5184361145,46.32,24.4,52.3536283365,133.7
2019-07-24 07:00:00,37.6619669899,-14.9434122906,40.518259198,-13.6180330101,-4.8434122906,14.4537007608,51.28,-10.1,52.2651738732,134.55,38.0819669899,-37.9234122906,53.7440360374,-13.6180330101,-4.8434122906,14.4537007608,51.7,-33.08,61.3773280618,133.7,36.2419669899,-14.7134122906,39.1147628464,-13.6180330101,-4.8434122906,14.4537007608,49.86,-9.87,50.8275171536,134.59,37.5219669899,-14.6734122906,40.2890436104,-13.6180330101,-4.8434122906,14.4537007608,51.14,-9.83,52.0761797754,134.56,35.1019669899,-12.8834122906,37.3915819244,-13.6180330101,-4.8434122906,14.4537007608,48.72,-8.04,49.3789428805,134.59,36.3419669899,20.9965877094,41.9713623812,-13.6180330101,-4.8434122906,14.4537007608,49.96,25.84,56.2468416891,133.7
2019-07-24 07:30:00,40.7601834475,-13.208184158,42.8468048216,-13.8698165525,-4.998184158,14.7429188453,54.63,-8.21,55.2434702024,132.86,41.6101834475,-34.638184158,54.1406609518,-13.8698165525,-4.998184158,14.7429188453,55.48,-29.64,62.9011923575,131.95,39.2201834475,-12.988184158,41.3148365285,-13.8698165525,-4.998184158,14.7429188453,53.09,-7.99,53.6878775889,132.93,40.8801834475,-11.988184158,42.6017130888,-13.8698165525,-4.998184158,14.7429188453,54.75,-6.99,55.1944073254,132.77,38.0101834475,-11.118184158,39.6028794999,-13.8698165525,-4.998184158,14.7429188453,51.88,-6.12,52.2397243484,132.93,39.6101834475,22.641815842,45.6247570663,-13.8698165525,-4.998184158,14.7429188453,53.48,27.64,60.200332225,131.95
2019-07-24 08:00:00,43.4173502445,-11.0678479405,44.8058429258,-14.1926497555,-5.1578479405,15.10081794,57.61,-5.91,57.9123492875,132.67,44.4473502445,-32.9678479405,55.3393706288,-14.1926497555,-5.1578479405,15.10081794,58.64,-27.81,64.9002750379,131.76,41.7473502445,-10.8778479405,43.1412659557,-14.1926497555,-5.1578479405,15.10081794,55.94,-5.72,56.2316814616,132.69,43.6273502445,-10.4378479405,44.858604068700004,-14.1926497555,-5.1578479405,15.10081794,57.82,-5.28,58.0605787088,132.65,40.4473502445,-8.9978479405,41.4360882488,-14.1926497555,-5.1578479405,15.10081794,54.64,-3.84,54.7747679137,132.69,42.2873502445,23.7221520595,48.4867042501,-14.1926497555,-5.1578479405,15.10081794,56.48,28.88,63.435359225,131.76
2019-07-24 08:30:00,45.3699001586,-9.2475997161,46.3027638582,-13.6100998414,-5.0775997161,14.5264185734,58.98,-4.17,59.1272297677,132.02,46.5499001586,-30.5775997161,55.6945491872,-13.6100998414,-5.0775997161,14.5264185734,60.16,-25.5,65.3412243534,131.13,43.6499001586,-9.0975997161,44.5878919041,-13.6100998414,-5.0775997161,14.5264185734,57.26,-4.02,57.4009407588,132.11,45.6699001586,-8.2875997161,46.4157741458,-13.6100998414,-5.0775997161,14.5264185734,59.28,-3.21,59.3668468086,131.78,42.3099001586,-7.2375997161,42.9244743833,-13.6100998414,-5.0775997161,14.5264185734,55.92,-2.16,55.9617011893,132.11,44.2299001586,24.8024002839,50.7093988121,-13.6100998414,-5.0775997161,14.5264185734,57.84,29.88,65.1020736997,131.13
2019-07-24 09:00:00,47.1477501851,-8.4511225838,47.8991839226,-13.9222498149,-5.2311225838,14.8725815982,61.07,-3.22,61.1548305533,131.65,48.3077501851,-28.4011225838,56.0380450406,-13.9222498149,-5.2311225838,14.8725815982,62.23,-23.17,66.4034773186,130.63,45.3577501851,-8.3011225838,46.1111064496,-13.9222498149,-5.2311225838,14.8725815982,59.28,-3.07,59.3594415405,131.67,47.3477501851,-6.3511225838,47.7718139248,-13.9222498149,-5.2311225838,14.8725815982,61.27,-1.12,61.2802358024,131.29,43.9977501851,-6.3911225838,44.459514946,-13.9222498149,-5.2311225838,14.8725815982,57.92,-1.16,57.9316148575,131.67,45.8777501851,26.1688774162,52.8164567845,-13.9222498149,-5.2311225838,14.8725815982,59.8,31.4,67.5425791631,130.63
2019-07-24 09:30:00,48.281116870700004,-7.2979598173,48.8295654678,-11.0688831293,-4.4979598173,11.9478791527,59.35,-2.8,59.4160121516,131.57,49.1511168707,-26.3679598173,55.7772497939,-11.0688831293,-4.4979598173,11.9478791527,60.22,-21.87,64.0682862265,130.63,46.531116870700004,-7.1779598173,47.0815032085,-11.0688831293,-4.4979598173,11.9478791527,57.6,-2.68,57.6623135158,131.67,48.2411168707,-4.3879598173,48.4402678388,-11.0688831293,-4.4979598173,11.9478791527,59.31,0.11,59.3101020063,131.29,45.1311168707,-5.2979598173,45.4410176847,-11.0688831293,-4.4979598173,11.9478791527,56.2,-0.8,56.2056936618,131.67,46.6911168707,27.9420401827,54.4133991238,-11.0688831293,-4.4979598173,11.9478791527,57.76,32.44,66.2462919717,130.63
2019-07-24 10:00:00,48.831850112,-6.2668948071,49.2323425797,-9.328149888,-4.0068948071,10.1523192586,58.16,-2.26,58.2038933406,131.75,49.451850112,-25.4568948071,55.6195916267,-9.328149888,-4.0068948071,10.1523192586,58.78,-21.45,62.5714863177,130.55,47.101850112,-6.1868948071,47.5064411562,-9.328149888,-4.0068948071,10.1523192586,56.43,-2.18,56.472093108,131.79,48.551850112,-3.4768948071,48.6761845957,-9.328149888,-4.0068948071,10.1523192586,57.88,0.53,57.8824265214,131.29,45.751850112,-4.2868948071,45.9522497356,-9.328149888,-4.0068948071,10.1523192586,55.08,-0.28,55.0807116875,131.79,46.991850112,29.3131051929,55.3849448226,-9.328149888,-4.0068948071,10.1523192586,56.32,33.32,65.4382518104,130.55
2019-07-24 10:30:00,49.1549834235,-5.5696649145,49.4695215524,-8.0450165765,-3.6696649145,8.8424392732,57.2,-1.9,57.2315472445,131.86,49.4349834235,-24.9396649145,55.3697071704,-8.0450165765,-3.6696649145,8.8424392732,57.48,-21.27,61.2891776744,130.65,47.4749834235,-5.5096649145,47.793623618,-8.0450165765,-3.6696649145,8.8424392732,55.52,-1.8399999999999999,55.5504815461,131.86,48.5749834235,-2.9696649145,48.6656750113,-8.0450165765,-3.6696649145,8.8424392732,56.62,0.7000000000000001,56.6243269276,131.29,46.0749834235,-3.6296649145,46.217729984,-8.0450165765,-3.6696649145,8.8424392732,54.12,0.04,54.120014782,131.86,46.9949834235,29.8903350855,55.6952475396,-8.0450165765,-3.6696649145,8.8424392732,55.04,33.56,64.4645266794,130.65
2019-07-24 11:00:00,49.3003833991,-4.6395126863,49.5182075732,-6.8696166009,-3.3395126863,7.6383229328,56.17,-1.3,56.1850416036,131.26,49.4303833991,-23.8895126863,54.9005611936,-6.8696166009,-3.3395126863,7.6383229328,56.3,-20.55,59.9332336855,130.29,47.6203833991,-4.6095126863,47.8429568723,-6.8696166009,-3.3395126863,7.6383229328,54.49,-1.27,54.5047979539,131.26,48.5903833991,-2.0395126863,48.633167395,-6.8696166009,-3.3395126863,7.6383229328,55.46,1.3,55.475234114,131.21,46.2503833991,-2.8195126863,46.3362451689,-6.8696166009,-3.3395126863,7.6383229328,53.12,0.52,53.1225451198,131.26,47.0103833991,29.8604873137,55.6922333,-6.8696166009,-3.3395126863,7.6383229328,53.88,33.2,63.2873952695,130.29
2019-07-24 11:30:00,49.7393833982,-4.2337320406,49.9192422601,-6.5306166018,-3.2737320406,7.3052224246,56.27,-0.96,56.2781884925,131.26,49.6893833982,-23.5237320406,54.9763657549,-6.5306166018,-3.2737320406,7.3052224246,56.22,-20.25,59.7557603918,130.29,48.0493833982,-4.2137320406,48.2337929532,-6.5306166018,-3.2737320406,7.3052224246,54.58,-0.9400000000000001,54.58809394,131.26,48.8393833982,-1.6237320406,48.866367539,-6.5306166018,-3.2737320406,7.3052224246,55.37,1.65,55.3945791572,131.21,46.6693833982,-2.3937320405999998,46.7307318566,-6.5306166018,-3.2737320406,7.3052224246,53.2,0.88,53.2072776977,131.26,47.2293833982,30.9662679594,56.4758745617,-6.5306166018,-3.2737320406,7.3052224246,53.76,34.24,63.7378631584,130.29
2019-07-24 12:00:00,49.6957834119,-3.8363660939,49.8436414573,-5.8742165881,-3.1063660939,6.6449929145,55.57,-0.73,55.5747946465,131.26,49.6557834119,-23.1763660939,54.7981821922,-5.8742165881,-3.1063660939,6.6449929145,55.53,-20.07,59.0456247321,130.29,48.0357834119,-3.8163660939,48.1871470224,-5.8742165881,-3.1063660939,6.6449929145,53.91,-0.71,53.9146751822,131.26,48.8057834119,-1.3263660939,48.8238030213,-5.8742165881,-3.1063660939,6.6449929145,54.68,1.78,54.7089645305,131.21,46.6457834119,-2.0263660939,46.6897769287,-5.8742165881,-3.1063660939,6.6449929145,52.52,1.08,52.5311031676,131.26,47.2057834119,30.9736339061,56.4601805247,-5.8742165881,-3.1063660939,6.6449929145,53.08,34.08,63.0787824867,130.29
2019-07-24 12:30:00,50.239033391,-2.2390882242,50.2889052589,-5.330966609,-2.9590882242000003,6.0971639395,55.57,0.72,55.5746641915,130.71,50.079033391,-23.7990882242,55.4464262661,-5.330966609,-2.9590882242000003,6.0971639395,55.41,-20.84,59.1994400311,129.92,48.539033391,-2.2690882242,48.5920417754,-5.330966609,-2.9590882242000003,6.0971639395,53.87,0.6900000000000001,53.8744187904,130.76,49.249033391,-2.0990882242,49.2937466756,-5.330966609,-2.9590882242000003,6.0971639395,54.58,0.86,54.5867749551,130.71,47.109033391,-0.4790882242,47.1114694375,-5.330966609,-2.9590882242000003,6.0971639395,52.44,2.48,52.4986095054,130.76,47.629033391,29.2009117758,55.8678625893,-5.330966609,-2.9590882242000003,6.0971639395,52.96,32.16,61.9598837959,129.92
2019-07-24 13:00:00,50.6077167271,-1.6111218291,50.6333556648,-5.3522832729,-2.8911218291000003,6.0832163914,55.96,1.28,55.9746371136,130.61,50.1077167271,-23.8611218291,55.4989766622,-5.3522832729,-2.8911218291000003,6.0832163914,55.46,-20.97,59.2920947513,129.99,48.9077167271,-1.6511218291,48.9355796814,-5.3522832729,-2.8911218291000003,6.0832163914,54.26,1.24,54.2741669674,130.64,49.2677167271,-2.1411218291,49.3142202026,-5.3522832729,-2.8911218291000003,6.0832163914,54.62,0.75,54.62514897,130.61,47.4877167271,0.1488781709,47.4879500996,-5.3522832729,-2.8911218291000003,6.0832163914,52.84,3.04,52.927376659000004,130.64,47.6477167271,29.6288781709,56.1086030032,-5.3522832729,-2.8911218291000003,6.0832163914,53.0,32.52,62.1815921314,129.99
2019-07-24 13:30:00,51.1578667385,-1.4727391009000002,51.1790610474,-5.2221332615,-2.8227391009,5.936205171,56.38,1.35,56.3961603303,130.61,50.2778667385,-23.9927391009,55.7092040272,-5.2221332615,-2.8227391009,5.936205171,55.5,-21.17,59.4004957892,130.25,49.4478667385,-1.5127391009,49.4710006426,-5.2221332615,-2.8227391009,5.936205171,54.67,1.31,54.6856928273,130.91,49.4478667385,-2.2327391009,49.4982489477,-5.2221332615,-2.8227391009,5.936205171,54.67,0.59,54.6731835546,130.84,47.9778667385,0.2572608991,47.9785564596,-5.2221332615,-2.8227391009,5.936205171,53.2,3.08,53.2890833098,130.91,47.8978667385,29.5372608991,56.2730434535,-5.2221332615,-2.8227391009,5.936205171,53.12,32.36,62.2005144673,130.25
2019-07-24 14:00:00,51.0891834146,-1.2368863846,51.1041539398,-5.1208165854,-2.7168863846,5.7969159152,56.21,1.48,56.2294807019,130.83,50.0891834146,-23.7868863846,55.4503585112,-5.1208165854,-2.7168863846,5.7969159152,55.21,-21.07,59.0938998544,130.25,49.3891834146,-1.2768863846,49.4056866889,-5.1208165854,-2.7168863846,5.7969159152,54.51,1.44,54.529017046,131.08,49.2791834146,-2.0068863846,49.3200315386,-5.1208165854,-2.7168863846,5.7969159152,54.4,0.71,54.4046330748,130.96,47.9591834146,0.5231136154,47.9620362542,-5.1208165854,-2.7168863846,5.7969159152,53.08,3.24,53.1787927655,131.08,47.6791834146,30.0031136154,56.3337497216,-5.1208165854,-2.7168863846,5.7969159152,52.8,32.72,62.116329576,130.25
2019-07-24 14:30:00,51.9064167001,-1.166726321,51.9195275879,-6.4635832999,-2.916726321,7.0912059275,58.37,1.75,58.3962276179,130.26,50.6064167001,-23.526726321,55.8078512631,-6.4635832999,-2.916726321,7.0912059275,57.07,-20.61,60.6774834679,129.54,50.1364167001,-1.186726321,50.1504596079,-6.4635832999,-2.916726321,7.0912059275,56.6,1.73,56.6264328737,130.3,49.7264167001,-1.936726321,49.7641178629,-6.4635832999,-2.916726321,7.0912059275,56.19,0.98,56.1985453548,130.29,48.6564167001,0.6032736790000001,48.6601564447,-6.4635832999,-2.916726321,7.0912059275,55.12,3.52,55.2322804164,130.3,48.1764167001,28.963273679,56.2124394442,-6.4635832999,-2.916726321,7.0912059275,54.64,31.88,63.2602877009,129.54
2019-07-24 15:00:00,50.897900133,-2.0162380011,50.9378194825,-6.612099867,-3.1362380011,7.3181864864,57.51,1.12,57.5209048955,130.26,49.987900133,-24.2462380011,55.5578096843,-6.612099867,-3.1362380011,7.3181864864,56.6,-21.11,60.40854327,129.7,49.147900133,-2.0462380011,49.1904785242,-6.612099867,-3.1362380011,7.3181864864,55.76,1.09,55.7706526768,130.44,49.137900133,-2.5862380011,49.2059128203,-6.612099867,-3.1362380011,7.3181864864,55.75,0.55,55.7527129385,130.29,47.667900133,-0.2562380011,47.6685888296,-6.612099867,-3.1362380011,7.3181864864,54.28,2.88,54.356350135,130.44,47.507900133,28.7437619989,55.5266100973,-6.612099867,-3.1362380011,7.3181864864,54.12,31.88,62.8116931789,129.7
2019-07-24 15:30:00,50.1565001784,-2.5674550718,50.2221697629,-7.0934998216,-3.4374550718,7.8825019562000005,57.25,0.87,57.2566100987,130.65,50.1265001784,-24.9274550718,55.9825333161,-7.0934998216,-3.4374550718,7.8825019562000005,57.22,-21.49,61.1224058754,130.32,48.4165001784,-2.5674550718,48.484526553,-7.0934998216,-3.4374550718,7.8825019562000005,55.51,0.87,55.5168172719,131.17,49.2465001784,-3.1574550718,49.3476169876,-7.0934998216,-3.4374550718,7.8825019562000005,56.34,0.28,56.3406957714,130.84,46.9865001784,-0.7574550718,46.9926051332,-7.0934998216,-3.4374550718,7.8825019562000005,54.08,2.68,54.1463646056,131.17,47.7065001784,28.8425449282,55.7476686258,-7.0934998216,-3.4374550718,7.8825019562000005,54.8,32.28,63.6006163492,130.32
2019-07-24 16:00:00,50.7682504212,-3.4939244524,50.8883361774,-9.5817495788,-4.0739244524,10.4118579243,60.35,0.58,60.352787011,130.65,50.9182504212,-25.9239244524,57.1377115832,-9.5817495788,-4.0739244524,10.4118579243,60.5,-21.85,64.3247425179,129.95,48.9282504212,-3.4639244524,49.0507131639,-9.5817495788,-4.0739244524,10.4118579243,58.51,0.61,58.5131797119,130.85,49.9682504212,-4.1039244524,50.1364961487,-9.5817495788,-4.0739244524,10.4118579243,59.55,-0.03,59.5500075567,130.84,47.5382504212,-1.6339244524,47.5663217227,-9.5817495788,-4.0739244524,10.4118579243,57.12,2.44,57.1720910935,130.85,48.4182504212,28.1260755476,55.9946702782,-9.5817495788,-4.0739244524,10.4118579243,58.0,32.2,66.3388272432,129.95
2019-07-24 16:30:00,51.1867504982,-4.6694410769,51.3992909148,-12.2232495018,-4.7294410769,13.1063130316,63.41,0.06,63.4100283867,131.18,51.5867504982,-27.2094410769,58.3227786605,-12.2232495018,-4.7294410769,13.1063130316,63.81,-22.48,67.6540205753,130.3,49.2667504982,-4.6594410769,49.4865951123,-12.2232495018,-4.7294410769,13.1063130316,61.49,0.07,61.4900398439,131.21,50.5667504982,-5.2194410769,50.835409127,-12.2232495018,-4.7294410769,13.1063130316,62.79,-0.49,62.7919118995,131.19,47.8567504982,-2.6894410769,47.9322611772,-12.2232495018,-4.7294410769,13.1063130316,60.08,2.04,60.1146238448,131.21,49.0567504982,27.1505589231,56.0688649723,-12.2232495018,-4.7294410769,13.1063130316,61.28,31.88,69.0765720053,130.3
2019-07-24 17:00:00,51.5854335384,-5.2318750926,51.8500672162,-12.9545664616,-4.9418750926,13.8651693693,64.54,-0.29,64.5406515306,131.18,52.1954335384,-27.8318750926,59.1521474964,-12.9545664616,-4.9418750926,13.8651693693,65.15,-22.89,69.054142526,130.3,49.6354335384,-5.1018750926,49.8969477223,-12.9545664616,-4.9418750926,13.8651693693,62.59,-0.16,62.5902045052,131.21,51.1454335384,-5.7918750926,51.472334209,-12.9545664616,-4.9418750926,13.8651693693,64.1,-0.85,64.1056354777,131.19,48.2054335384,-3.2218750926,48.3129827452,-12.9545664616,-4.9418750926,13.8651693693,61.16,1.72,61.1841809621,131.21,49.6454335384,26.7381249074,56.3879100054,-12.9545664616,-4.9418750926,13.8651693693,62.6,31.68,70.1596921316,130.3
2019-07-24 17:30:00,51.8743501096,-6.3918672152,52.266664001,-14.9156498904,-5.3418672152,15.8433631845,66.79,-1.05,66.7982529712,131.31,52.7443501096,-29.0718672152,60.2257414389,-14.9156498904,-5.3418672152,15.8433631845,67.66,-23.73,71.7006868865,130.84,49.8543501096,-6.2518672152,50.2448213106,-14.9156498904,-5.3418672152,15.8433631845,64.77,-0.91,64.7763923046,131.36,51.6443501096,-6.8818672152,52.100854068,-14.9156498904,-5.3418672152,15.8433631845,66.56,-1.54,66.5778131212,131.31,48.4843501096,-4.2618672152,48.671302815,-14.9156498904,-5.3418672152,15.8433631845,63.4,1.08,63.4091980709,131.36,50.2043501096,26.0181327848,56.5457337342,-14.9156498904,-5.3418672152,15.8433631845,65.12,31.36,72.2776867366,130.84
2019-07-24 18:00:00,51.3089501178,-7.810778447,51.900063797,-16.0310498822,-5.660778447,17.0011462246,67.34,-2.15,67.3743133546,131.39,52.2589501178,-29.840778447,60.1786500824,-16.0310498822,-5.660778447,17.0011462246,68.29,-24.18,72.4444373296,130.59,49.2789501178,-7.620778447,49.8647289058,-16.0310498822,-5.660778447,17.0011462246,65.31,-1.96,65.3394038846,131.45,51.1389501178,-7.650778447,51.7080905661,-16.0310498822,-5.660778447,17.0011462246,67.17,-1.99,67.1994717241,131.31,47.9289501178,-5.660778447,48.2620831712,-16.0310498822,-5.660778447,17.0011462246,63.96,0.0,63.96,131.45,49.6889501178,23.899221553,55.1376872443,-16.0310498822,-5.660778447,17.0011462246,65.72,29.56,72.0618623129,130.59
2019-07-24 18:30:00,49.8063334146,-8.8249017211,50.5821088785,-15.5036665854,-5.5849017211,16.4789200139,65.31,-3.24,65.3903180907,132.0,50.8463334146,-30.9249017211,59.5121766378,-15.5036665854,-5.5849017211,16.4789200139,66.35,-25.34,71.0242078449,131.25,47.8463334146,-8.6249017211,48.6174922319,-15.5036665854,-5.5849017211,16.4789200139,63.35,-3.04,63.4228988615,132.14,49.7863334146,-8.6349017211,50.5296004596,-15.5036665854,-5.5849017211,16.4789200139,65.29,-3.05,65.3612010294,131.74,46.4963334146,-6.6649017211,46.9715864748,-15.5036665854,-5.5849017211,16.4789200139,62.0,-1.08,62.0094057382,132.14,48.3363334146,24.1750982789,54.0447638977,-15.5036665854,-5.5849017211,16.4789200139,63.84,29.76,70.4358090746,131.25
2019-07-24 19:00:00,49.2358166991,-9.5484646048,50.1531536629,-16.3441833009,-5.6884646048,17.3058070408,65.58,-3.86,65.6935004395,132.14,50.1658166991,-31.608464604799998,59.2933739954,-16.3441833009,-5.6884646048,17.3058070408,66.51,-25.92,71.3822561986,131.32,47.2858166991,-9.3284646048,48.1971857351,-16.3441833009,-5.6884646048,17.3058070408,63.63,-3.64,63.7340293721,132.23,49.1258166991,-9.2584646048,49.9906494576,-16.3441833009,-5.6884646048,17.3058070408,65.47,-3.5700000000000003,65.5672616479,132.09,45.9358166991,-7.3284646048,46.516724404,-16.3441833009,-5.6884646048,17.3058070408,62.28,-1.6400000000000001,62.3015890648,132.23,47.6958166991,24.7915353952,53.7541733993,-16.3441833009,-5.6884646048,17.3058070408,64.04,30.48,70.9235644902,131.32
2019-07-24 19:30:00,47.8429667041,-10.5147096448,48.9847790846,-16.8470332959,-5.8247096448,17.8255371117,64.69,-4.69,64.8597887755,132.36,48.7329667041,-32.7747096448,58.7288994966,-16.8470332959,-5.8247096448,17.8255371117,65.58,-26.95,70.901614227,131.51,45.9229667041,-10.2947096448,47.0627232274,-16.8470332959,-5.8247096448,17.8255371117,62.77,-4.47,62.9289583578,132.43,47.7129667041,-10.2747096448,48.8067295564,-16.8470332959,-5.8247096448,17.8255371117,64.56,-4.45,64.71318335550001,132.36,44.6329667041,-8.3047096448,45.3990079087,-16.8470332959,-5.8247096448,17.8255371117,61.48,-2.48,61.5299991874,132.43,46.3129667041,23.4552903552,51.9137894069,-16.8470332959,-5.8247096448,17.8255371117,63.16,29.28,69.6168370439,131.51
2019-07-24 20:00:00,46.7496166886,-11.0125158923,48.0291803678,-17.0203833114,-5.8325158923,17.9919895982,63.77,-5.18,63.9800382932,131.96,47.5096166886,-33.2025158923,57.9618041427,-17.0203833114,-5.8325158923,17.9919895982,64.53,-27.37,70.0944919377,131.27,44.8796166886,-10.7725158923,46.1543832454,-17.0203833114,-5.8325158923,17.9919895982,61.9,-4.94,62.0968082916,132.11,46.5296166886,-10.8125158923,47.7694015988,-17.0203833114,-5.8325158923,17.9919895982,63.55,-4.98,63.7448264567,131.96,43.5796166886,-8.8325158923,44.4656758378,-17.0203833114,-5.8325158923,17.9919895982,60.6,-3.0,60.674211985,132.11,45.1396166886,22.8074841077,50.5743643175,-17.0203833114,-5.8325158923,17.9919895982,62.16,28.64,68.44059614,131.27
2019-07-24 20:30:00,45.0729333297,-12.0024038058,46.6436170989,-17.1770666703,-5.8424038058,18.1434644328,62.25,-6.16,62.5540414362,132.58,45.9729333297,-34.2424038058,57.3241032842,-17.1770666703,-5.8424038058,18.1434644328,63.15,-28.4,69.242201727,131.85,43.2529333297,-11.7524038058,44.8211472058,-17.1770666703,-5.8424038058,18.1434644328,60.43,-5.91,60.7183086062,132.67,45.0329333297,-11.6424038058,46.5135534082,-17.1770666703,-5.8424038058,18.1434644328,62.21,-5.8,62.4797895323,132.59,41.9829333297,-9.802403805800001,43.1121074797,-17.1770666703,-5.8424038058,18.1434644328,59.16,-3.96,59.2923873697,132.67,43.7029333297,22.1975961942,49.0171363752,-17.1770666703,-5.8424038058,18.1434644328,60.88,28.04,67.0269796425,131.85
2019-07-24 21:00:00,43.7452833286,-13.2679442302,45.7131070657,-17.3347166714,-5.8179442302,18.2849904879,61.08,-7.45,61.5326653088,133.1,44.4052833286,-35.3679442302,56.769011499,-17.3347166714,-5.8179442302,18.2849904879,61.74,-29.55,68.4472797122,132.19,41.9752833286,-12.9879442302,43.9387198931,-17.3347166714,-5.8179442302,18.2849904879,59.31,-7.17,59.7418195237,133.12,43.5152833286,-12.6579442302,45.3189081434,-17.3347166714,-5.8179442302,18.2849904879,60.85,-6.84,61.2332270912,133.1,40.7452833286,-11.0579442302,42.219145469,-17.3347166714,-5.8179442302,18.2849904879,58.08,-5.24,58.3158983468,133.12,42.1852833286,21.7020557698,47.4402503593,-17.3347166714,-5.8179442302,18.2849904879,59.52,27.52,65.5742388442,132.19
