Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-24 21:30:00,43.0750499937,-13.5975038875,45.1702561862,-17.3449500063,-5.8475038875,18.304114085,60.42,-7.75,60.9150137487,132.51,43.8550499937,-35.5875038875,56.4777464396,-17.3449500063,-5.8475038875,18.304114085,61.2,-29.74,68.04342437,132.07,41.3250499937,-13.3275038875,43.4209870552,-17.3449500063,-5.8475038875,18.304114085,58.67,-7.48,59.1449008791,132.8,42.9850499937,-12.9575038875,44.8955613614,-17.3449500063,-5.8475038875,18.304114085,60.33,-7.11,60.7475184678,132.49,40.0950499937,-11.3675038875,41.6753305761,-17.3449500063,-5.8475038875,18.304114085,57.44,-5.52,57.7046271975,132.8,41.6950499937,21.0724961125,46.717526544,-17.3449500063,-5.8475038875,18.304114085,59.04,26.92,64.8876567615,132.07
2019-07-24 22:00:00,43.0077499942,-14.1902580724,45.2882985298,-17.3022500058,-5.7902580724,18.2454088419,60.31,-8.4,60.8921678051,132.91,43.4877499942,-36.2902580724,56.6406852935,-17.3022500058,-5.7902580724,18.2454088419,60.79,-30.5,68.0123084449,132.15,41.2677499942,-13.8902580724,43.542696964,-17.3022500058,-5.7902580724,18.2454088419,58.57,-8.1,59.1274462496,132.97,42.6377499942,-13.5802580724,44.7481969902,-17.3022500058,-5.7902580724,18.2454088419,59.94,-7.79,60.4440873866,132.93,40.0977499942,-11.9902580724,41.8520709552,-17.3022500058,-5.7902580724,18.2454088419,57.4,-6.2,57.7338722069,132.97,41.3377499942,20.7697419276,46.262206544,-17.3022500058,-5.7902580724,18.2454088419,58.64,26.56,64.374553979,132.15
2019-07-24 22:30:00,41.5727500583,-14.5627159718,44.0495884644,-16.6172499417,-5.5827159718,17.5299661508,58.19,-8.98,58.8788289625,133.5,41.7927500583,-37.8727159718,56.4001469193,-16.6172499417,-5.5827159718,17.5299661508,58.41,-32.29,66.7410832996,133.05,39.9127500583,-14.2627159718,42.3845807353,-16.6172499417,-5.5827159718,17.5299661508,56.53,-8.68,57.1925108734,133.84,41.0327500583,-14.9127159718,43.6586265817,-16.6172499417,-5.5827159718,17.5299661508,57.65,-9.33,58.4000976027,133.81,38.7027500583,-12.3427159718,40.6232138024,-16.6172499417,-5.5827159718,17.5299661508,55.32,-6.76,55.7314991724,133.84,39.7427500583,20.1372840282,44.5532983092,-16.6172499417,-5.5827159718,17.5299661508,56.36,25.72,61.9513357402,133.05
2019-07-24 23:00:00,39.3440834307,-14.9444372431,42.0867331295,-15.4659165693,-5.2544372431,16.3341264251,54.81,-9.69,55.6599694574,133.97,39.3440834307,-38.8044372431,55.260666398,-15.4659165693,-5.2544372431,16.3341264251,54.81,-33.55,64.263042256,133.41,37.7940834307,-14.6744372431,40.542963024,-15.4659165693,-5.2544372431,16.3341264251,53.26,-9.42,54.0866342085,134.07,38.6840834307,-15.6844372431,41.7427824001,-15.4659165693,-5.2544372431,16.3341264251,54.15,-10.43,55.1453298113,134.12,36.6540834307,-12.8544372431,38.8427392054,-15.4659165693,-5.2544372431,16.3341264251,52.12,-7.6,52.6711913668,134.07,37.4540834307,19.3455627569,42.1551795633,-15.4659165693,-5.2544372431,16.3341264251,52.92,24.6,58.3582590556,133.41
2019-07-24 23:30:00,36.9118167519,-16.1985043692,40.309722893200004,-14.3181832481,-4.8585043692,15.1200342669,51.23,-11.34,52.4700724223,134.85,36.6718167519,-39.9285043692,54.2135371014,-14.3181832481,-4.8585043692,15.1200342669,50.99,-35.07,61.8860646673,134.16,35.5118167519,-15.9085043692,38.9123327531,-14.3181832481,-4.8585043692,15.1200342669,49.83,-11.05,51.0404878503,134.93,36.1418167519,-16.538504369199998,39.7461072924,-14.3181832481,-4.8585043692,15.1200342669,50.46,-11.68,51.7941502488,135.02,34.3618167519,-14.0985043692,37.1416514972,-14.3181832481,-4.8585043692,15.1200342669,48.68,-9.24,49.5491675006,134.93,35.0018167519,19.3414956308,39.990256678,-14.3181832481,-4.8585043692,15.1200342669,49.32,24.2,54.9372587594,134.16
2019-07-25 00:00:00,35.3171167849,-16.6351736197,39.0387978728,-13.6228832151,-4.5951736197,14.3770152566,48.94,-12.04,50.399257931,135.27,34.5671167849,-41.1851736197,53.7689881707,-13.6228832151,-4.5951736197,14.3770152566,48.19,-36.59,60.5070590923,134.82,33.9971167849,-16.3651736197,37.7309270664,-13.6228832151,-4.5951736197,14.3770152566,47.62,-11.77,49.0530050048,135.38,34.1471167849,-17.6451736197,38.4366717705,-13.6228832151,-4.5951736197,14.3770152566,47.77,-13.05,49.5204543598,135.59,32.8571167849,-14.5951736197,35.9528749393,-13.6228832151,-4.5951736197,14.3770152566,46.48,-10.0,47.5435631816,135.38,32.9771167849,18.6048263803,37.863304083,-13.6228832151,-4.5951736197,14.3770152566,46.6,23.2,52.055739357,134.82
2019-07-25 00:30:00,33.8582667531,-16.8416907679,37.8156683855,-12.9217332469,-4.3916907679,13.6476422104,46.78,-12.45,48.4083763413,135.27,33.0782667531,-41.6916907679,53.2200038564,-12.9217332469,-4.3916907679,13.6476422104,46.0,-37.3,59.2223775274,134.97,32.6082667531,-16.5716907679,36.577588706,-12.9217332469,-4.3916907679,13.6476422104,45.53,-12.18,47.1310226921,135.46,32.7082667531,-18.1116907679,37.3880202266,-12.9217332469,-4.3916907679,13.6476422104,45.63,-13.72,47.6480356363,135.81,31.4782667531,-14.8316907679,34.7974184217,-12.9217332469,-4.3916907679,13.6476422104,44.4,-10.44,45.6108934357,135.46,31.5582667531,18.4483092321,36.5549492406,-12.9217332469,-4.3916907679,13.6476422104,44.48,22.84,50.0013599815,134.97
2019-07-25 01:00:00,32.7209500555,-18.0409140818,37.3648919902,-12.4090499445,-4.1909140818,13.0976441151,45.13,-13.85,47.2074083169,135.84,31.8609500555,-41.9509140818,52.6782624119,-12.4090499445,-4.1909140818,13.0976441151,44.27,-37.76,58.1863428993,135.48,31.5509500555,-17.7509140818,36.2016215126,-12.4090499445,-4.1909140818,13.0976441151,43.96,-13.56,46.0038607076,136.04,31.5509500555,-18.2709140818,36.4594123758,-12.4090499445,-4.1909140818,13.0976441151,43.96,-14.08,46.1598093584,136.01,30.4309500555,-16.0309140818,34.3952457119,-12.4090499445,-4.1909140818,13.0976441151,42.84,-11.84,44.4460481933,136.04,30.4309500555,18.4490859182,35.5866757719,-12.4090499445,-4.1909140818,13.0976441151,42.84,22.64,48.4544652225,135.48
2019-07-25 01:30:00,32.3063999962,-18.5193928482,37.2380369002,-12.3036000038,-4.1393928482,12.9812613488,44.61,-14.38,46.8704224432,136.0,31.5563999962,-41.7393928482,52.3257421931,-12.3036000038,-4.1393928482,12.9812613488,43.86,-37.6,57.7707503846,135.18,31.1563999962,-18.2193928482,36.0924858728,-12.3036000038,-4.1393928482,12.9812613488,43.46,-14.08,45.6838921284,136.04,31.2463999962,-18.1093928482,36.114922429,-12.3036000038,-4.1393928482,12.9812613488,43.55,-13.97,45.7357999821,136.01,30.0563999962,-16.5393928482,34.306540142,-12.3036000038,-4.1393928482,12.9812613488,42.36,-12.4,44.1376211412,136.04,30.1363999962,18.5406071518,35.3830004138,-12.3036000038,-4.1393928482,12.9812613488,42.44,22.68,48.1200166251,135.18
2019-07-25 02:00:00,31.4437333256,-18.5944128562,36.5302690234,-12.2362666744,-4.1144128562,12.9094777306,43.68,-14.48,46.0175270957,136.1,30.6537333256,-42.2444128562,52.1942696506,-12.2362666744,-4.1144128562,12.9094777306,42.89,-38.13,57.3885790031,135.18,30.3237333256,-18.3044128562,35.4200555168,-12.2362666744,-4.1144128562,12.9094777306,42.56,-14.19,44.8632332763,136.13,30.3837333256,-18.6044128562,35.6271726148,-12.2362666744,-4.1144128562,12.9094777306,42.62,-14.49,45.0158249952,136.14,29.2037333256,-16.6344128562,33.6089531409,-12.2362666744,-4.1144128562,12.9094777306,41.44,-12.52,43.289998845,136.13,29.2837333256,18.0455871438,34.3973872969,-12.2362666744,-4.1144128562,12.9094777306,41.52,22.16,47.0635315292,135.18
2019-07-25 02:30:00,30.7573999778,-18.7490325373,36.0214363189,-12.1026000222,-4.0690325373,12.7683183343,42.86,-14.68,45.3043265042,136.22,30.0073999778,-42.4590325373,51.9924369253,-12.1026000222,-4.0690325373,12.7683183343,42.11,-38.39,56.982841277,135.33,29.6673999778,-18.4690325373,34.9465275,-12.1026000222,-4.0690325373,12.7683183343,41.77,-14.4,44.1824954026,136.23,29.7673999778,-18.7290325373,35.1692303189,-12.1026000222,-4.0690325373,12.7683183343,41.87,-14.66,44.362286911300004,136.22,28.5373999778,-16.7890325373,33.1097389152,-12.1026000222,-4.0690325373,12.7683183343,40.64,-12.72,42.5841284988,136.23,28.6573999778,18.0509674627,33.8686285495,-12.1026000222,-4.0690325373,12.7683183343,40.76,22.12,46.3753382737,135.33
2019-07-25 03:00:00,30.6415333233,-19.0401534021,36.075351779,-11.7984666767,-3.9701534021000002,12.4485313976,42.44,-15.07,45.0361910023,136.22,29.5715333233,-42.8501534021,52.063530707,-11.7984666767,-3.9701534021000002,12.4485313976,41.37,-38.88,56.7726280878,135.58,29.5715333233,-18.7301534021,35.0042030271,-11.7984666767,-3.9701534021000002,12.4485313976,41.37,-14.76,43.9241903739,136.23,29.3415333233,-19.0901534021,35.0051358329,-11.7984666767,-3.9701534021000002,12.4485313976,41.14,-15.12,43.8305144848,136.3,28.4815333233,-17.0901534021,33.21552474,-11.7984666767,-3.9701534021000002,12.4485313976,40.28,-13.12,42.3628705354,136.23,28.2415333233,17.9498465979,33.4631319117,-11.7984666767,-3.9701534021000002,12.4485313976,40.04,21.92,45.6474314721,135.58
2019-07-25 03:30:00,29.9980500081,-19.0283999924,35.5241187162,-11.7219499919,-3.9483999924,12.3690732924,41.72,-15.08,44.3617492892,136.22,29.1780500081,-42.8583999924,51.8478644901,-11.7219499919,-3.9483999924,12.3690732924,40.9,-38.91,56.4517324801,135.48,28.9380500081,-18.7483999924,34.480621232,-11.7219499919,-3.9483999924,12.3690732924,40.66,-14.8,43.269800092,136.23,29.1380500081,-19.1183999924,34.8502392609,-11.7219499919,-3.9483999924,12.3690732924,40.86,-15.17,43.5851867037,136.3,27.8380500081,-17.0683999924,32.6540549787,-11.7219499919,-3.9483999924,12.3690732924,39.56,-13.12,41.678867547,136.23,27.8380500081,18.0916000076,33.2003466712,-11.7219499919,-3.9483999924,12.3690732924,39.56,22.04,45.2852647116,135.48
2019-07-25 04:00:00,30.0004833202,-19.070689825,35.5488425951,-11.7395166798,-3.950689825,12.386452356,41.74,-15.12,44.3941662834,136.22,29.0404833202,-42.940689825,51.8387163626,-11.7395166798,-3.950689825,12.386452356,40.78,-38.99,56.4201072314,135.74,28.9404833202,-18.790689825,34.5056748798,-11.7395166798,-3.950689825,12.386452356,40.68,-14.84,43.3022863138,136.45,28.8304833202,-19.130689825,34.6002899071,-11.7395166798,-3.950689825,12.386452356,40.57,-15.18,43.3169401043,136.48,27.8604833202,-17.150689825,32.7162450827,-11.7395166798,-3.950689825,12.386452356,39.6,-13.2,41.7420651142,136.45,27.7004833202,18.009310175,33.0401578258,-11.7395166798,-3.950689825,12.386452356,39.44,21.96,45.1415019688,135.74
2019-07-25 04:30:00,29.6473666686,-18.9291365787,35.1749706751,-11.6326333314,-3.9391365787,12.2814883141,41.28,-14.99,43.9174054334,135.89,28.8973666686,-42.5691365787,51.450842456,-11.6326333314,-3.9391365787,12.2814883141,40.53,-38.63,55.9906938696,135.13,28.6073666686,-18.6391365787,34.1437965099,-11.6326333314,-3.9391365787,12.2814883141,40.24,-14.7,42.8409570388,135.99,28.6773666686,-18.9291365787,34.3613674154,-11.6326333314,-3.9391365787,12.2814883141,40.31,-14.99,43.0069319994,135.97,27.5273666686,-16.9791365787,32.342649778,-11.6326333314,-3.9391365787,12.2814883141,39.16,-13.04,41.2740499588,135.99,27.567366668600002,17.9808634213,32.9130848511,-11.6326333314,-3.9391365787,12.2814883141,39.2,21.92,44.9124303506,135.13
2019-07-25 05:00:00,30.298116672,-19.0038043208,35.7647934781,-11.731883328,-3.9638043208,12.383409511,42.03,-15.04,44.6399204748,136.38,29.348116672,-42.7838043208,51.8822307187,-11.731883328,-3.9638043208,12.383409511,41.08,-38.82,56.5204281654,135.51,29.218116672,-18.7138043208,34.6973315114,-11.731883328,-3.9638043208,12.383409511,40.95,-14.75,43.5254523239,136.39,29.128116672,-19.0038043208,34.7791857225,-11.731883328,-3.9638043208,12.383409511,40.86,-15.04,43.5401102433,136.39,28.108116672,-17.0438043208,32.8718342745,-11.731883328,-3.9638043208,12.383409511,39.84,-13.08,41.9322310401,136.39,28.028116672,18.3161956792,33.4822094303,-11.731883328,-3.9638043208,12.383409511,39.76,22.28,45.5769239857,135.51
2019-07-25 05:30:00,30.4197666651,-18.9707058733,35.8503819407,-11.9602333349,-4.0607058733,12.6307764454,42.38,-14.91,44.9263007602,136.23,29.9497666651,-42.4207058733,51.9278808549,-11.9602333349,-4.0607058733,12.6307764454,41.91,-38.36,56.8149425768,135.32,29.3397666651,-18.6907058733,34.7874171793,-11.9602333349,-4.0607058733,12.6307764454,41.3,-14.63,43.8146881765,136.24,29.6997666651,-18.7107058733,35.1022314709,-11.9602333349,-4.0607058733,12.6307764454,41.66,-14.65,44.160820871,136.24,28.2797666651,-17.0207058733,33.0068118887,-11.9602333349,-4.0607058733,12.6307764454,40.24,-12.96,42.2755153724,136.24,28.5597666651,18.2192941267,33.8762889119,-11.9602333349,-4.0607058733,12.6307764454,40.52,22.28,46.2414186634,135.32
2019-07-25 06:00:00,31.2762834429,-18.5122030973,36.3442921175,-12.1337165571,-4.1422030973,12.8212684235,43.41,-14.37,45.7266333771,135.78,30.9262834429,-41.8522030973,52.0388500228,-12.1337165571,-4.1422030973,12.8212684235,43.06,-37.71,57.2381664626,135.32,30.1462834429,-18.2322030973,35.2308335866,-12.1337165571,-4.1422030973,12.8212684235,42.28,-14.09,44.5659791769,135.94,30.6262834429,-18.2322030973,35.6424251042,-12.1337165571,-4.1422030973,12.8212684235,42.76,-14.09,45.0216136983,135.89,29.0662834429,-16.5422030973,33.4438830954,-12.1337165571,-4.1422030973,12.8212684235,41.2,-12.4,43.0255737905,135.94,29.5062834429,18.5777969027,34.8676827502,-12.1337165571,-4.1422030973,12.8212684235,41.64,22.72,47.4350924949,135.32
2019-07-25 06:30:00,34.5252502231,-17.2471271509,38.5934748102,-13.1247497769,-4.4971271509,13.8738318181,47.65,-12.75,49.3263114372,135.13,34.7252502231,-39.3571271509,52.4864407312,-13.1247497769,-4.4971271509,13.8738318181,47.85,-34.86,59.2017069011,134.26,33.2452502231,-16.9771271509,37.3292045012,-13.1247497769,-4.4971271509,13.8738318181,46.37,-12.48,48.020071845,135.19,34.2952502231,-15.9671271509,37.8300586481,-13.1247497769,-4.4971271509,13.8738318181,47.42,-11.47,48.7874707276,135.07,32.1152502231,-15.2171271509,35.538011419,-13.1247497769,-4.4971271509,13.8738318181,45.24,-10.72,46.4927521233,135.19,33.1552502231,19.9828728491,38.7115722318,-13.1247497769,-4.4971271509,13.8738318181,46.28,24.48,52.3555995095,134.26
2019-07-25 07:00:00,37.3583001362,-15.5409463042,40.4618783684,-14.0116998638,-4.8009463042,14.811374632,51.37,-10.74,52.4807059785,134.47,37.7083001362,-37.7709463042,53.3719053798,-14.0116998638,-4.8009463042,14.811374632,51.72,-32.97,61.3349761555,133.69,35.9383001362,-15.2809463042,39.052128452,-14.0116998638,-4.8009463042,14.811374632,49.95,-10.48,51.0375636174,134.57,37.1383001362,-14.5909463042,39.9017424564,-14.0116998638,-4.8009463042,14.811374632,51.15,-9.79,52.0784657992,134.43,34.8283001362,-13.4809463042,37.3463037479,-14.0116998638,-4.8009463042,14.811374632,48.84,-8.68,49.6053222951,134.57,35.9083001362,20.9990536958,41.5976715069,-14.0116998638,-4.8009463042,14.811374632,49.92,25.8,56.1929390582,133.69
2019-07-25 07:30:00,40.9422834731,-13.2229639866,43.0246133345,-14.4477165269,-5.0129639866,15.2926884744,55.39,-8.21,55.9951444324,133.37,41.5722834731,-35.2729639866,54.5200581581,-14.4477165269,-5.0129639866,15.2926884744,56.02,-30.26,63.6703070512,132.55,39.3522834731,-13.0129639866,41.4480330807,-14.4477165269,-5.0129639866,15.2926884744,53.8,-8.0,54.3915434604,133.42,40.8522834731,-12.4529639866,42.7081418118,-14.4477165269,-5.0129639866,15.2926884744,55.3,-7.44,55.7982401156,133.38,38.1522834731,-11.1329639866,39.7434223657,-14.4477165269,-5.0129639866,15.2926884744,52.6,-6.12,52.9548335849,133.42,39.5122834731,22.1870360134,45.3153959744,-14.4477165269,-5.0129639866,15.2926884744,53.96,27.2,60.427821407,132.55
2019-07-25 08:00:00,43.5489001765,-10.6055500628,44.8216956252,-14.0610998235,-5.0355500628,14.9355713879,57.61,-5.57,57.8786402743,132.27,44.4589001765,-32.7155500628,55.1987411162,-14.0610998235,-5.0355500628,14.9355713879,58.52,-27.68,64.7361784476,131.43,41.8689001765,-10.4255500628,43.1473857389,-14.0610998235,-5.0355500628,14.9355713879,55.93,-5.39,56.1891181636,132.3,43.6389001765,-10.2655500628,44.8300694479,-14.0610998235,-5.0355500628,14.9355713879,57.7,-5.23,57.9365420093,132.3,40.5789001765,-8.5555500628,41.4710088665,-14.0610998235,-5.0355500628,14.9355713879,54.64,-3.52,54.7532647428,132.3,42.2589001765,24.1644499372,48.6799269196,-14.0610998235,-5.0355500628,14.9355713879,56.32,29.2,63.4395964678,131.43
2019-07-25 08:30:00,46.1005334417,-8.5529239288,46.887223114,-13.5394665583,-4.9329239288,14.4100969174,59.64,-3.62,59.7497615058,132.0,46.9105334417,-30.1429239288,55.7601471552,-13.5394665583,-4.9329239288,14.4100969174,60.45,-25.21,65.4961571392,131.21,44.3405334417,-8.4229239288,45.1334527087,-13.5394665583,-4.9329239288,14.4100969174,57.88,-3.49,57.985123092,132.11,46.0105334417,-7.8929239288,46.6826245592,-13.5394665583,-4.9329239288,14.4100969174,59.55,-2.96,59.623519688100004,131.76,43.0205334417,-6.4929239288,43.5077505596,-13.5394665583,-4.9329239288,14.4100969174,56.56,-1.56,56.5815093471,132.11,44.5405334417,24.7870760712,50.9731131032,-13.5394665583,-4.9329239288,14.4100969174,58.08,29.72,65.2423543413,131.21
2019-07-25 09:00:00,47.5451001854,-7.5840768064,48.1461812883,-12.8048998146,-4.7940768064,13.6729159907,60.35,-2.79,60.4144568791,131.3,48.5451001854,-27.5940768064,55.8395901382,-12.8048998146,-4.7940768064,13.6729159907,61.35,-22.8,65.4496944225,130.42,45.7551001854,-7.4540768064,46.3583051244,-12.8048998146,-4.7940768064,13.6729159907,58.56,-2.66,58.6203821209,131.38,47.5851001854,-5.5640768064,47.9092967007,-12.8048998146,-4.7940768064,13.6729159907,60.39,-0.77,60.3949087258,131.24,44.3951001854,-5.5540768064,44.741174433,-12.8048998146,-4.7940768064,13.6729159907,57.2,-0.76,57.2050487282,131.38,46.0751001854,27.1259231936,53.4670979781,-12.8048998146,-4.7940768064,13.6729159907,58.88,31.92,66.9756731956,130.42
2019-07-25 09:30:00,49.363450136,-7.2862626395,49.8982948865,-13.736549864,-5.0562626395,14.637574732400001,63.1,-2.23,63.1393926167,131.3,50.543450136,-26.2962626395,56.9748521758,-13.736549864,-5.0562626395,14.637574732400001,64.28,-21.24,67.6982717652,130.3,47.473450136,-7.1462626395,48.0083069637,-13.736549864,-5.0562626395,14.637574732400001,61.21,-2.09,61.2456708674,131.25,49.523450136,-4.3762626395,49.7164337826,-13.736549864,-5.0562626395,14.637574732400001,63.26,0.68,63.2636546526,131.24,46.063450136,-5.1362626395,46.3489226663,-13.736549864,-5.0562626395,14.637574732400001,59.8,-0.08,59.8000535117,131.25,47.943450136,28.3037373605,55.6747335828,-13.736549864,-5.0562626395,14.637574732400001,61.68,33.36,70.1235481133,130.3
2019-07-25 10:00:00,49.5075166948,-6.2938124917,49.9059744416,-11.7024833052,-4.4738124917,12.5284920768,61.21,-1.82,61.2370516926,131.3,50.3975166948,-25.3538124917,56.4156493968,-11.7024833052,-4.4738124917,12.5284920768,62.1,-20.88,65.5162911038,130.3,47.6775166948,-6.1938124917,48.0781542009,-11.7024833052,-4.4738124917,12.5284920768,59.38,-1.72,59.4049055213,131.25,49.3975166948,-3.5238124917,49.5230442329,-11.7024833052,-4.4738124917,12.5284920768,61.1,0.9500000000000001,61.1073849874,130.91,46.2575166948,-4.3538124917,46.4619579224,-11.7024833052,-4.4738124917,12.5284920768,57.96,0.12,57.9601242235,131.25,47.8175166948,28.8061875083,55.823931621,-11.7024833052,-4.4738124917,12.5284920768,59.52,33.28,68.1922928196,130.3
2019-07-25 10:30:00,50.2642166864,-4.2603535236,50.4444455936,-9.0957833136,-3.8503535236,9.8771704624,59.36,-0.41000000000000003,59.3614159198,130.97,50.7342166864,-24.4503535236,56.3185629275,-9.0957833136,-3.8503535236,9.8771704624,59.83,-20.6,63.2770803688,130.17,48.4742166864,-4.2103535236,48.6567236891,-9.0957833136,-3.8503535236,9.8771704624,57.57,-0.36,57.5711255752,131.04,49.7942166864,-2.6803535236,49.866304359,-9.0957833136,-3.8503535236,9.8771704624,58.89,1.17,58.9016213699,130.55,47.0642166864,-2.3303535236,47.1218743245,-9.0957833136,-3.8503535236,9.8771704624,56.16,1.52,56.1805660349,131.04,48.1842166864,28.7496464764,56.1093656193,-9.0957833136,-3.8503535236,9.8771704624,57.28,32.6,65.9071953583,130.17
2019-07-25 11:00:00,50.9678166887,-1.8630516024000001,51.0018558416,-8.1621833113,-3.6030516024,8.922063508899999,59.13,1.74,59.1555956778,130.47,51.1078166887,-24.1130516024,56.5106024058,-8.1621833113,-3.6030516024,8.922063508899999,59.27,-20.51,62.7183625424,129.96,49.1678166887,-1.8830516024000001,49.2038624629,-8.1621833113,-3.6030516024,8.922063508899999,57.33,1.72,57.3557956967,130.59,50.1778166887,-2.3530516024,50.2329586973,-8.1621833113,-3.6030516024,8.922063508899999,58.34,1.25,58.3533897901,130.48,47.7178166887,-0.0430516024,47.7178361095,-8.1621833113,-3.6030516024,8.922063508899999,55.88,3.56,55.9932853117,130.59,48.5978166887,29.5169483976,56.8594585765,-8.1621833113,-3.6030516024,8.922063508899999,56.76,33.12,65.716299348,129.96
2019-07-25 11:30:00,51.840800048,-1.3431316761,51.8581965779,-8.189199952,-3.6331316761,8.9589419928,60.03,2.29,60.0736631145,130.47,51.900800048,-23.7831316761,57.0905456091,-8.189199952,-3.6331316761,8.9589419928,60.09,-20.15,63.3784711081,130.11,50.010800048,-1.3631316761,50.0293738658,-8.189199952,-3.6331316761,8.9589419928,58.2,2.27,58.2442520769,130.59,50.960800048,-2.0231316761,51.000943161,-8.189199952,-3.6331316761,8.9589419928,59.15,1.6099999999999999,59.1719071858,130.48,48.530800048,0.4868683239,48.5332421548,-8.189199952,-3.6331316761,8.9589419928,56.72,4.12,56.8694364312,130.59,49.370800048,29.3668683239,57.4446590427,-8.189199952,-3.6331316761,8.9589419928,57.56,33.0,66.348727192,130.11
2019-07-25 12:00:00,52.5814000623,-1.1422190618,52.5938047387,-9.6085999377,-3.9922190618,10.4049510234,62.19,2.85,62.2552696565,130.47,52.9414000623,-23.6022190618,57.9642699013,-9.6085999377,-3.9922190618,10.4049510234,62.55,-19.61,65.5519229314,129.78,50.6714000623,-1.1522190617999999,50.6844985478,-9.6085999377,-3.9922190618,10.4049510234,60.28,2.84,60.3468640445,130.59,51.9414000623,-1.8722190618,51.975131021,-9.6085999377,-3.9922190618,10.4049510234,61.55,2.12,61.5864993322,130.48,49.1514000623,0.7277809382,49.1567878647,-9.6085999377,-3.9922190618,10.4049510234,58.76,4.72,58.9492663228,130.59,50.3514000623,30.0477809382,58.6355918154,-9.6085999377,-3.9922190618,10.4049510234,59.96,34.04,68.9486997702,129.78
2019-07-25 12:30:00,52.9570501151,-0.3116264489,52.9579669921,-7.7629498849,-3.5616264489000002,8.5409937289,60.72,3.25,60.8069149028,130.31,52.7070501151,-22.7816264489,57.4198191873,-7.7629498849,-3.5616264489000002,8.5409937289,60.47,-19.22,63.4509992041,129.66,51.1070501151,-0.3616264489,51.1083295086,-7.7629498849,-3.5616264489000002,8.5409937289,58.87,3.2,58.9569071441,130.31,51.7370501151,-1.1116264489,51.7489909851,-7.7629498849,-3.5616264489000002,8.5409937289,59.5,2.45,59.5504198138,130.31,49.6370501151,1.4783735511,49.6590609304,-7.7629498849,-3.5616264489000002,8.5409937289,57.4,5.04,57.620843451,130.31,50.1170501151,31.1583735511,59.0132438915,-7.7629498849,-3.5616264489000002,8.5409937289,57.88,34.72,67.4949835173,129.66
2019-07-25 13:00:00,53.2588168126,-0.9018427025,53.266451811,-8.5611831874,-3.8118427025,9.3714461188,61.82,2.91,61.8884520731,130.31,53.2188168126,-22.5918427025,57.8155153884,-8.5611831874,-3.8118427025,9.3714461188,61.78,-18.78,64.5713310998,129.4,51.3688168126,-0.9118427025,51.3769091892,-8.5611831874,-3.8118427025,9.3714461188,59.93,2.9,60.0001241665,130.31,52.2088168126,-0.9618427025,52.2176760719,-8.5611831874,-3.8118427025,9.3714461188,60.77,2.85,60.8367931436,130.31,49.8388168126,0.9481572975,49.8478350938,-8.5611831874,-3.8118427025,9.3714461188,58.4,4.76,58.5936651866,130.31,50.5988168126,29.9881572975,58.8177680716,-8.5611831874,-3.8118427025,9.3714461188,59.16,33.8,68.1347605852,129.4
2019-07-25 13:30:00,53.2929167486,-0.4518665444,53.294832385,-6.6070832514,-3.2618665444,7.3684002636,59.9,2.81,59.9658744621,130.31,52.5529167486,-22.3118665444,57.0931558724,-6.6070832514,-3.2618665444,7.3684002636,59.16,-19.05,62.1514931438,129.66,51.4429167486,-0.48186654440000004,51.4451735245,-6.6070832514,-3.2618665444,7.3684002636,58.05,2.7800000000000002,58.11652863,130.4,51.6029167486,-0.7018665444000001,51.6076896751,-6.6070832514,-3.2618665444,7.3684002636,58.21,2.56,58.2662655402,130.31,49.9529167486,1.3381334556,49.9708364232,-6.6070832514,-3.2618665444,7.3684002636,56.56,4.6,56.7467496867,130.4,49.9529167486,30.8581334556,58.7155711209,-6.6070832514,-3.2618665444,7.3684002636,56.56,34.12,66.0545834897,129.66
2019-07-25 14:00:00,53.7079835575,-0.0711139098,53.7080306379,-6.5820164425000005,-3.1611139098,7.3017519541,60.29,3.09,60.3691328412,130.31,52.2479835575,-21.9311139098,56.6641468934,-6.5820164425000005,-3.1611139098,7.3017519541,58.83,-18.77,61.751775683,129.41,51.8579835575,-0.11111390980000001,51.8581025969,-6.5820164425000005,-3.1611139098,7.3017519541,58.44,3.05,58.5195360542,130.31,51.3279835575,-0.37111390980000003,51.3293251623,-6.5820164425000005,-3.1611139098,7.3017519541,57.91,2.79,57.977169644599996,130.31,50.3779835575,1.7188860902,50.407299042,-6.5820164425000005,-3.1611139098,7.3017519541,56.96,4.88,57.1686627445,130.31,49.6979835575,30.3188860902,58.2161869538,-6.5820164425000005,-3.1611139098,7.3017519541,56.28,33.48,65.4854854147,129.41
2019-07-25 14:30:00,53.5445336517,0.3688701257,53.5458042161,-5.8354663483,-3.0111298743,6.5665493694,59.38,3.38,59.4761195775,130.31,52.1045336517,-21.6311298743,56.4162051781,-5.8354663483,-3.0111298743,6.5665493694,57.94,-18.62,60.8584258751,129.62,51.7145336517,0.3088701257,51.7154560221,-5.8354663483,-3.0111298743,6.5665493694,57.55,3.32,57.6456841403,130.31,51.1945336517,-0.031129874300000002,51.1945431163,-5.8354663483,-3.0111298743,6.5665493694,57.03,2.98,57.1078041952,130.31,50.2445336517,2.1488701257,50.2904643516,-5.8354663483,-3.0111298743,6.5665493694,56.08,5.16,56.3168891186,130.31,49.5645336517,30.6688701257,58.2856979962,-5.8354663483,-3.0111298743,6.5665493694,55.4,33.68,64.8344229557,129.62
2019-07-25 15:00:00,54.1485666961,0.1295186351,54.1487215945,-6.4614333039,-3.0404813649,7.1410536527,60.61,3.17,60.692841423,130.18,52.4885666961,-21.7104813649,56.8013612065,-6.4614333039,-3.0404813649,7.1410536527,58.95,-18.67,61.835842357,129.37,52.2785666961,0.08951863510000001,52.2786433392,-6.4614333039,-3.0404813649,7.1410536527,58.74,3.13,58.8233329556,130.23,51.5385666961,-0.1804813649,51.5388827063,-6.4614333039,-3.0404813649,7.1410536527,58.0,2.86,58.0704709814,130.15,50.7785666961,1.9195186351,50.8148343252,-6.4614333039,-3.0404813649,7.1410536527,57.24,4.96,57.4544967779,130.23,49.8985666961,30.6395186351,58.554650204,-6.4614333039,-3.0404813649,7.1410536527,56.36,33.68,65.6566219052,129.37
2019-07-25 15:30:00,53.5509833445,-0.44890410900000005,53.5528648353,-6.3890166555,-3.058904109,7.0835321819,59.94,2.61,59.9967974145,130.18,52.0409833445,-21.548904109,56.3260083422,-6.3890166555,-3.058904109,7.0835321819,58.43,-18.49,61.2857650682,129.37,51.6909833445,-0.468904109,51.6931100843,-6.3890166555,-3.058904109,7.0835321819,58.08,2.59,58.1377201135,130.23,51.1209833445,-0.078904109,51.1210442379,-6.3890166555,-3.058904109,7.0835321819,57.51,2.98,57.587155686,130.0,50.2509833445,1.3410958910000002,50.2688757113,-6.3890166555,-3.058904109,7.0835321819,56.64,4.4,56.8106468895,130.23,49.4909833445,30.661095891,58.2190710476,-6.3890166555,-3.058904109,7.0835321819,55.88,33.72,65.2657092201,129.37
2019-07-25 16:00:00,54.2278666555,-0.7614422499,54.2332122994,-7.7721333445,-3.4014422499,8.4838591516,62.0,2.64,62.0561809975,130.08,52.9678666555,-22.0114422499,57.3593801218,-7.7721333445,-3.4014422499,8.4838591516,60.74,-18.61,63.5269997718,129.37,52.3278666555,-0.7614422499,52.333406377,-7.7721333445,-3.4014422499,8.4838591516,60.1,2.64,60.1579554174,130.23,51.9978666555,-0.4814422499,52.0000954169,-7.7721333445,-3.4014422499,8.4838591516,59.77,2.92,59.8412842442,130.0,50.8678666555,1.0785577501,50.8792997682,-7.7721333445,-3.4014422499,8.4838591516,58.64,4.48,58.8108833465,130.23,50.3478666555,30.5985577501,58.916715906,-7.7721333445,-3.4014422499,8.4838591516,58.12,34.0,67.3344963596,129.37
2019-07-25 16:30:00,54.07136666,-2.2704576908,54.1190139471,-10.32863334,-4.1104576908,11.1164980592,64.4,1.8399999999999999,64.426280352,129.99,53.35136666,-23.4904576908,58.2938240898,-10.32863334,-4.1104576908,11.1164980592,63.68,-19.38,66.5637048248,129.37,52.08136666,-2.2204576908,52.1286791079,-10.32863334,-4.1104576908,11.1164980592,62.41,1.8900000000000001,62.4386114516,130.23,52.28136666,-1.9404576908000002,52.3173649555,-10.32863334,-4.1104576908,11.1164980592,62.61,2.17,62.6475937287,129.84,50.63136666,-0.3504576908,50.6325795358,-10.32863334,-4.1104576908,11.1164980592,60.96,3.76,61.075847927,130.23,50.67136666,29.0095423092,58.3878492855,-10.32863334,-4.1104576908,11.1164980592,61.0,33.12,69.4113420127,129.37
2019-07-25 17:00:00,53.9417335068,-2.7177275154,54.010153273,-10.1482664932,-4.1377275154,10.9593841893,64.09,1.42,64.1057290731,130.24,53.5617335068,-23.8477275154,58.6308229851,-10.1482664932,-4.1377275154,10.9593841893,63.71,-19.71,66.6891910282,129.37,51.9617335068,-2.6577275154,52.0296575482,-10.1482664932,-4.1377275154,10.9593841893,62.11,1.48,62.127630729,130.23,52.5117335068,-2.2477275154,52.5598176831,-10.1482664932,-4.1377275154,10.9593841893,62.66,1.8900000000000001,62.68849735,130.11,50.5317335068,-0.7777275154000001,50.5377181053,-10.1482664932,-4.1377275154,10.9593841893,60.68,3.36,60.772954511,130.23,50.8917335068,28.4222724846,58.2906005503,-10.1482664932,-4.1377275154,10.9593841893,61.04,32.56,69.1811766306,129.37
2019-07-25 17:30:00,54.2368002056,-3.9544371173,54.3807692982,-13.2731997944,-4.8644371173,14.1364981961,67.51,0.91,67.5161328869,130.24,54.5768002056,-25.0244371173,60.0403995133,-13.2731997944,-4.8644371173,14.1364981961,67.85,-20.16,70.7816932547,129.37,52.1668002056,-3.8444371173,52.3082664637,-13.2731997944,-4.8644371173,14.1364981961,65.44,1.02,65.4479487837,130.23,53.4268002056,-3.3644371173,53.532629464,-13.2731997944,-4.8644371173,14.1364981961,66.7,1.5,66.7168644347,129.96,50.7268002056,-1.9044371173,50.762536775,-13.2731997944,-4.8644371173,14.1364981961,64.0,2.96,64.0684134344,130.23,51.8868002056,27.7755628827,58.8533935218,-13.2731997944,-4.8644371173,14.1364981961,65.16,32.64,72.8779472817,129.37
2019-07-25 18:00:00,53.5966835899,-5.4227639909,53.8703152129,-15.5933164101,-5.5227639909,16.5424435549,69.19,0.1,69.1900722647,130.24,54.2366835899,-26.4927639909,60.3612822156,-15.5933164101,-5.5227639909,16.5424435549,69.83,-20.97,72.9106974319,129.37,51.4866835899,-5.2827639909,51.7569916288,-15.5933164101,-5.5227639909,16.5424435549,67.08,0.24,67.0804293367,130.31,53.0466835899,-4.7327639909,53.2573909883,-15.5933164101,-5.5227639909,16.5424435549,68.64,0.79,68.6445460324,130.24,50.0866835899,-3.2827639909,50.1941471932,-15.5933164101,-5.5227639909,16.5424435549,65.68,2.24,65.7181862196,130.31,51.4866835899,26.6772360091,57.987528902,-15.5933164101,-5.5227639909,16.5424435549,67.08,32.2,74.4081070852,129.37
2019-07-25 18:30:00,55.698250283,-4.916487064,55.9148185156,-16.561749717,-5.816487064,17.553434862,72.26,0.9,72.2656045432,130.35,49.028250283,-28.686487064,56.8039071357,-16.561749717,-5.816487064,17.553434862,65.59,-22.87,69.4628317879,129.99,53.478250283,-4.736487064,53.6875922633,-16.561749717,-5.816487064,17.553434862,70.04,1.08,70.0483261756,130.31,47.948250283,-6.826487064,48.4317626236,-16.561749717,-5.816487064,17.553434862,64.51,-1.01,64.5179060417,130.5,52.038250283,-2.6964870640000003,52.1080659303,-16.561749717,-5.816487064,17.553434862,68.6,3.12,68.6709137845,130.31,46.438250283,24.743512936,52.6189369121,-16.561749717,-5.816487064,17.553434862,63.0,30.56,70.0208083358,129.99
2019-07-25 19:00:00,55.6374670271,-4.8045495811,55.844529131,-17.1925329729,-6.0245495811,18.217529681,72.83,1.22,72.8402175999,130.35,46.8274670271,-29.8145495811,55.513232971,-17.1925329729,-6.0245495811,18.217529681,64.02,-23.79,68.2973242521,130.18,53.4174670271,-4.6345495811,53.6181390334,-17.1925329729,-6.0245495811,18.217529681,70.61,1.3900000000000001,70.6236801647,130.31,45.8174670271,-7.8845495811,46.4909282213,-17.1925329729,-6.0245495811,18.217529681,63.01,-1.8599999999999999,63.0374468074,130.5,51.9674670271,-2.6245495811,52.0336995582,-17.1925329729,-6.0245495811,18.217529681,69.16,3.4,69.2435238849,130.31,44.3274670271,22.8554504189,49.8727976645,-17.1925329729,-6.0245495811,18.217529681,61.52,28.88,67.9614949806,130.18
2019-07-25 19:30:00,54.1819833895,-6.0433406393,54.5179721752,-17.8880166105,-6.1033406393,18.9005794943,72.07,0.06,72.0700249757,130.8,45.1419833895,-31.3233406393,54.9449755041,-17.8880166105,-6.1033406393,18.9005794943,63.03,-25.22,67.8883590905,130.63,52.0019833895,-5.8233406393,52.3270252608,-17.8880166105,-6.1033406393,18.9005794943,69.89,0.28,69.8905608791,130.81,44.1619833895,-9.2333406393,45.1169076539,-17.8880166105,-6.1033406393,18.9005794943,62.05,-3.13,62.1288934394,131.26,50.5519833895,-3.8233406393,50.6963604044,-17.8880166105,-6.1033406393,18.9005794943,68.44,2.2800000000000002,68.4779672595,130.81,42.7519833895,23.6966593607,48.8800956279,-17.8880166105,-6.1033406393,18.9005794943,60.64,29.8,67.5666308173,130.63
2019-07-25 20:00:00,52.6279334055,-7.1233165879,53.1078244117,-17.6420665945,-6.0033165879,18.6355124367,70.27,-1.12,70.278925006,131.24,43.5479334055,-32.6133165879,54.4063500223,-17.6420665945,-6.0033165879,18.6355124367,61.19,-26.61,66.7256187682,131.13,50.5179334055,-6.9133165879,50.9887785872,-17.6420665945,-6.0033165879,18.6355124367,68.16,-0.91,68.1660744066,131.25,42.6479334055,-10.3833165879,43.8937294739,-17.6420665945,-6.0033165879,18.6355124367,60.29,-4.38,60.4488916358,131.4,49.0779334055,-4.8833165879,49.3202831324,-17.6420665945,-6.0033165879,18.6355124367,66.72,1.12,66.7293998175,131.25,41.2379334055,22.7166834121,47.0809394215,-17.6420665945,-6.0033165879,18.6355124367,58.88,28.72,65.5110128146,131.13
2019-07-25 20:30:00,50.858833485,-8.2569674646,51.5247363426,-17.261166515,-5.8669674646,18.2309949451,68.12,-2.39,68.1619138522,131.24,41.808833485,-32.9969674646,53.2614158584,-17.261166515,-5.8669674646,18.2309949451,59.07,-27.13,65.002321497,131.13,48.838833485,-8.0369674646,49.4957018559,-17.261166515,-5.8669674646,18.2309949451,66.1,-2.17,66.1356099239,131.38,40.958833485,-10.7369674646,42.3427503924,-17.261166515,-5.8669674646,18.2309949451,58.22,-4.87,58.4233283886,131.51,47.458833485,-5.9869674646,47.8349731387,-17.261166515,-5.8669674646,18.2309949451,64.72,-0.12,64.7201112484,131.38,39.578833485,22.5330325354,45.543623212,-17.261166515,-5.8669674646,18.2309949451,56.84,28.4,63.5401101667,131.13
2019-07-25 21:00:00,49.697800138,-9.1587929449,50.5346893407,-17.532199862,-5.9287929449,18.5075286785,67.23,-3.23,67.3075463823,131.24,40.507800138,-33.7687929449,52.73720934,-17.532199862,-5.9287929449,18.5075286785,58.04,-27.84,64.3716335042,131.24,47.697800138,-8.9087929449,48.5226414134,-17.532199862,-5.9287929449,18.5075286785,65.23,-2.98,65.2980344268,131.38,39.697800138,-11.5087929449,41.332404368,-17.532199862,-5.9287929449,18.5075286785,57.23,-5.58,57.5013852007,131.78,46.307800138,-6.9287929449,46.823290415,-17.532199862,-5.9287929449,18.5075286785,63.84,-1.0,63.8478315998,131.38,38.347800138,21.7912070551,44.1068076417,-17.532199862,-5.9287929449,18.5075286785,55.88,27.72,62.3776626686,131.24
2019-07-25 21:30:00,49.166250109,-9.1630843698,50.0128210058,-17.403749891,-5.9030843698,18.3776199586,66.57,-3.26,66.6497749434,131.54,39.996250109,-34.5830843698,52.8742824756,-17.403749891,-5.9030843698,18.3776199586,57.4,-28.68,64.1662091759,131.4,47.186250109,-8.9330843698,48.0243916746,-17.403749891,-5.9030843698,18.3776199586,64.59,-3.03,64.6610315414,131.59,39.216250109,-12.203084369799999,41.0710304321,-17.403749891,-5.9030843698,18.3776199586,56.62,-6.3,56.9694163565,132.09,45.876250109,-6.9430843698,46.3986717982,-17.403749891,-5.9030843698,18.3776199586,63.28,-1.04,63.2885455671,131.59,37.876250109,21.4969156302,43.5514374497,-17.403749891,-5.9030843698,18.3776199586,55.28,27.4,61.6979610684,131.4
2019-07-25 22:00:00,46.6598667793,-10.537615974,47.8349717077,-17.2201332207,-5.837615974,18.1827046503,63.88,-4.7,64.052668953,131.93,41.5998667793,-35.977615974,54.9994342446,-17.2201332207,-5.837615974,18.1827046503,58.82,-30.14,66.0924504009,131.59,44.7898667793,-10.287615974,45.9561444046,-17.2201332207,-5.837615974,18.1827046503,62.01,-4.45,62.1694667823,132.15,40.7898667793,-13.467615974,42.9556738033,-17.2201332207,-5.837615974,18.1827046503,58.01,-7.63,58.5096316857,132.38,43.4198667793,-8.357615974,44.2169037349,-17.2201332207,-5.837615974,18.1827046503,60.64,-2.52,60.6923388905,132.15,39.4598667793,20.522384026,44.4775149075,-17.2201332207,-5.837615974,18.1827046503,56.68,26.36,62.5097752356,131.59
2019-07-25 22:30:00,42.1178333433,-13.2365910635,44.148830432,-16.3921666567,-5.5565910635,17.3083457311,58.51,-7.68,59.0118843963,132.95,42.2978333433,-37.3065910635,56.3993656198,-16.3921666567,-5.5565910635,17.3083457311,58.69,-31.75,66.7276449457,132.18,40.4278333433,-12.9565910635,42.4533032969,-16.3921666567,-5.5565910635,17.3083457311,56.82,-7.4,57.2998464221,132.98,41.5178333433,-14.5365910635,43.989123261,-16.3921666567,-5.5565910635,17.3083457311,57.91,-8.98,58.6021202688,133.09,39.2078333433,-11.0765910635,40.7424234069,-16.3921666567,-5.5565910635,17.3083457311,55.6,-5.52,55.873342481,132.98,40.2478333433,20.2434089365,45.0520109895,-16.3921666567,-5.5565910635,17.3083457311,56.64,25.8,62.2392930551,132.18
2019-07-25 23:00:00,40.1254167816,-14.0273595786,42.5066569921,-15.4545832184,-5.2473595786,16.3211189874,55.58,-8.78,56.2692171618,133.29,40.0154167816,-38.2373595786,55.3473508648,-15.4545832184,-5.2473595786,16.3211189874,55.47,-32.99,64.5388332711,132.93,38.5454167816,-13.7573595786,40.9269360867,-15.4545832184,-5.2473595786,16.3211189874,54.0,-8.51,54.6664440036,133.37,39.3154167816,-15.2973595786,42.1866235529,-15.4545832184,-5.2473595786,16.3211189874,54.77,-10.05,55.6844269073,133.78,37.3454167816,-11.8873595786,39.191701575,-15.4545832184,-5.2473595786,16.3211189874,52.8,-6.64,53.21587733,133.37,38.1054167816,18.9926404214,42.576321803,-15.4545832184,-5.2473595786,16.3211189874,53.56,24.24,58.7898902874,132.93
2019-07-25 23:30:00,38.0617667573,-15.3492169459,41.0401821333,-14.4382332427,-4.8792169459,15.2403850731,52.5,-10.47,53.5338294913,134.4,37.5817667573,-39.1992169459,54.3043994697,-14.4382332427,-4.8792169459,15.2403850731,52.02,-34.32,62.321286893,134.07,36.6217667573,-15.0692169459,39.6009482183,-14.4382332427,-4.8792169459,15.2403850731,51.06,-10.19,52.0668771869,134.88,37.0317667573,-15.9392169459,40.3163786322,-14.4382332427,-4.8792169459,15.2403850731,51.47,-11.06,52.6448905403,134.97,35.4017667573,-13.2792169459,37.8103516544,-14.4382332427,-4.8792169459,15.2403850731,49.84,-8.4,50.5429085036,134.88,35.8417667573,19.8407830541,40.9669246647,-14.4382332427,-4.8792169459,15.2403850731,50.28,24.72,56.0281786247,134.07
2019-07-26 00:00:00,35.9841667815,-15.9971351961,39.3797993067,-13.5258332185,-4.6171351961,14.2921692431,49.51,-11.38,50.8010285329,135.01,35.3541667815,-39.8471351961,53.2701726311,-13.5258332185,-4.6171351961,14.2921692431,48.88,-35.23,60.2528613428,134.17,34.6641667815,-15.7271351961,38.065039605,-13.5258332185,-4.6171351961,14.2921692431,48.19,-11.11,49.4541019532,135.01,34.8841667815,-16.4671351961,38.5755315401,-13.5258332185,-4.6171351961,14.2921692431,48.41,-11.85,49.8392475866,134.97,33.4741667815,-13.9771351961,36.2750623708,-13.5258332185,-4.6171351961,14.2921692431,47.0,-9.36,47.9229548338,135.01,33.7541667815,19.3028648039,38.8837287918,-13.5258332185,-4.6171351961,14.2921692431,47.28,23.92,52.9864586475,134.17
2019-07-26 00:30:00,34.6072501193,-15.9380478524,38.1009597013,-12.8827498807,-4.3880478524,13.6095631246,47.49,-11.55,48.8743552387,135.01,33.8572501193,-40.9980478524,53.170981873,-12.8827498807,-4.3880478524,13.6095631246,46.74,-36.61,59.3710341833,134.77,33.3372501193,-15.6780478524,36.8398348256,-12.8827498807,-4.3880478524,13.6095631246,46.22,-11.29,47.5789081422,135.01,33.4772501193,-17.4880478524,37.7698039873,-12.8827498807,-4.3880478524,13.6095631246,46.36,-13.1,48.1753007256,135.59,32.1572501193,-13.9080478524,35.0360176147,-12.8827498807,-4.3880478524,13.6095631246,45.04,-9.52,46.0351170304,135.01,32.3572501193,18.6119521476,37.3282252194,-12.8827498807,-4.3880478524,13.6095631246,45.24,23.0,50.7509369372,134.77
2019-07-26 01:00:00,33.1947501013,-16.1725233923,36.9248147885,-12.4652498987,-4.2625233923,13.1738969446,45.66,-11.91,47.1877494695,135.26,32.6047501013,-41.4225233923,52.7152271489,-12.4652498987,-4.2625233923,13.1738969446,45.07,-37.16,58.4137869,135.01,31.9947501013,-15.9225233923,35.7378061054,-12.4652498987,-4.2625233923,13.1738969446,44.46,-11.66,45.9635420741,135.29,32.2647501013,-17.8325233923,36.8647933622,-12.4652498987,-4.2625233923,13.1738969446,44.73,-13.57,46.7431043043,135.94,30.8547501013,-14.2225233923,33.9749286307,-12.4652498987,-4.2625233923,13.1738969446,43.32,-9.96,44.4502418441,135.29,31.1747501013,18.6174766077,36.3108176597,-12.4652498987,-4.2625233923,13.1738969446,43.64,22.88,49.2741717333,135.01
2019-07-26 01:30:00,33.1038167672,-16.8338044047,37.1381159362,-12.4461832328,-4.2238044047,13.1433633714,45.55,-12.61,47.2632478782,135.97,32.3238167672,-42.3238044047,53.255361699,-12.4461832328,-4.2238044047,13.1433633714,44.77,-38.1,58.787438284,135.51,31.9138167672,-16.5738044047,35.9608494491,-12.4461832328,-4.2238044047,13.1433633714,44.36,-12.35,46.0470639672,136.03,32.0038167672,-18.5538044047,36.9930796982,-12.4461832328,-4.2238044047,13.1433633714,44.45,-14.33,46.7027986313,136.27,30.7538167672,-14.8638044047,34.1574285791,-12.4461832328,-4.2238044047,13.1433633714,43.2,-10.64,44.4910058326,136.03,30.9538167672,18.1761955953,35.8958613043,-12.4461832328,-4.2238044047,13.1433633714,43.4,22.4,48.839737919,135.51
2019-07-26 02:00:00,32.1208000859,-17.1734841516,36.4235412345,-12.4091999141,-4.2334841516,13.1114694283,44.53,-12.94,46.3720228155,136.14,31.4808000859,-42.6634841516,53.0208794156,-12.4091999141,-4.2334841516,13.1114694283,43.89,-38.43,58.336926556,135.81,30.9608000859,-16.9134841516,35.2794145091,-12.4091999141,-4.2334841516,13.1114694283,43.37,-12.68,45.1856094349,136.19,31.2008000859,-18.8434841516,36.4495105724,-12.4091999141,-4.2334841516,13.1114694283,43.61,-14.61,45.9922189071,136.36,29.8308000859,-15.2334841516,33.4953082261,-12.4091999141,-4.2334841516,13.1114694283,42.24,-11.0,43.6487983798,136.19,30.1108000859,17.7265158484,34.9412313168,-12.4091999141,-4.2334841516,13.1114694283,42.52,21.96,47.8559505182,135.81
2019-07-26 02:30:00,31.3792333704,-17.915221513,36.1332457548,-12.2407666296,-4.145221513,12.9235919571,43.62,-13.77,45.7418550127,136.87,30.7692333704,-42.695221513,52.6272520872,-12.2407666296,-4.145221513,12.9235919571,43.01,-38.55,57.7577925478,135.94,30.2692333704,-17.645221513,35.0368424815,-12.2407666296,-4.145221513,12.9235919571,42.51,-13.5,44.602131115,136.88,30.5092333704,-18.745221513,35.8077736032,-12.2407666296,-4.145221513,12.9235919571,42.75,-14.6,45.1743566639,136.88,29.0392333704,-15.905221513,33.1097137728,-12.2407666296,-4.145221513,12.9235919571,41.28,-11.76,42.9224416826,136.88,29.3592333704,18.094778487,34.487470081,-12.2407666296,-4.145221513,12.9235919571,41.6,22.24,47.171788179,135.94
2019-07-26 03:00:00,30.7885999941,-18.2550533623,35.793642771500004,-12.1614000059,-4.0950533623,12.8323463227,42.95,-14.16,45.2239770476,136.87,30.1885999941,-42.9450533623,52.4940870756,-12.1614000059,-4.0950533623,12.8323463227,42.35,-38.85,57.4703836772,136.11,29.7085999941,-17.9850533623,34.7284185942,-12.1614000059,-4.0950533623,12.8323463227,41.87,-13.89,44.1138186966,136.88,29.9585999941,-18.9050533623,35.42483248,-12.1614000059,-4.0950533623,12.8323463227,42.12,-14.81,44.6478498922,136.99,28.5985999941,-16.3350533623,32.9349949138,-12.1614000059,-4.0950533623,12.8323463227,40.76,-12.24,42.5581390571,136.88,28.8785999941,18.1849466377,34.1272006152,-12.1614000059,-4.0950533623,12.8323463227,41.04,22.28,46.6977515519,136.11
2019-07-26 03:30:00,30.3161333753,-18.171554546,35.3450610051,-11.7638666247,-4.041554546,12.4387588252,42.08,-14.13,44.3889997635,136.87,29.7761333753,-43.051554546,52.3455295858,-11.7638666247,-4.041554546,12.4387588252,41.54,-39.01,56.9855393938,136.11,29.2561333753,-17.901554546,34.29849844,-11.7638666247,-4.041554546,12.4387588252,41.02,-13.86,43.2982678637,136.88,29.5561333753,-18.971554546,35.1210037156,-11.7638666247,-4.041554546,12.4387588252,41.32,-14.93,43.9345797749,136.89,28.1161333753,-16.201554546,32.4500743557,-11.7638666247,-4.041554546,12.4387588252,39.88,-12.16,41.6926852098,136.88,28.5161333753,18.198445454,33.8282911129,-11.7638666247,-4.041554546,12.4387588252,40.28,22.24,46.0119115013,136.11
2019-07-26 04:00:00,30.1303501103,-18.2058219614,35.2035502621,-11.7696498897,-4.0458219614,12.4456150458,41.9,-14.16,44.2279956589,136.87,29.5303501103,-43.2158219614,52.3416549742,-11.7696498897,-4.0458219614,12.4456150458,41.3,-39.17,56.9208125381,136.27,29.0703501103,-17.9558219614,34.1686522685,-11.7696498897,-4.0458219614,12.4456150458,40.84,-13.91,43.1438721025,136.98,29.3103501103,-19.1058219614,34.9875557364,-11.7696498897,-4.0458219614,12.4456150458,41.08,-15.06,43.7535141446,137.04,27.9903501103,-16.3258219614,32.403582549,-11.7696498897,-4.0458219614,12.4456150458,39.76,-12.28,41.6131709919,136.98,28.2703501103,18.1541780386,33.5974236456,-11.7696498897,-4.0458219614,12.4456150458,40.04,22.2,45.7825468929,136.27
2019-07-26 04:30:00,30.2832834232,-18.1447971347,35.3031290107,-11.8167165768,-4.0247971347,12.4833402033,42.1,-14.12,44.4047790221,136.87,29.5332834232,-43.6847971347,52.7311703877,-11.8167165768,-4.0247971347,12.4833402033,41.35,-39.66,57.2951839163,136.75,29.2032834232,-17.8847971347,34.2446744947,-11.8167165768,-4.0247971347,12.4833402033,41.02,-13.86,43.2982678637,136.98,29.3232834232,-19.5547971347,35.2454967577,-11.8167165768,-4.0247971347,12.4833402033,41.14,-15.53,43.9736341459,137.33,28.1432834232,-16.1847971347,32.4652438791,-11.8167165768,-4.0247971347,12.4833402033,39.96,-12.16,41.769213543,136.98,28.3032834232,17.8952028653,33.486028999,-11.8167165768,-4.0247971347,12.4833402033,40.12,21.92,45.7176202355,136.75
2019-07-26 05:00:00,30.238316653,-17.9956137948,35.1880364592,-11.851683347,-4.0456137948,12.5231541209,42.09,-13.95,44.3415223013,136.87,29.688316653,-43.5056137948,52.6700538954,-11.851683347,-4.0456137948,12.5231541209,41.54,-39.46,57.2945302799,136.44,29.168316653,-17.7356137948,34.1371160622,-11.851683347,-4.0456137948,12.5231541209,41.02,-13.69,43.2441498934,136.88,29.468316653,-19.4156137948,35.2894849124,-11.851683347,-4.0456137948,12.5231541209,41.32,-15.37,44.0860442771,137.04,28.068316653,-16.0856137948,32.3508480706,-11.851683347,-4.0456137948,12.5231541209,39.92,-12.04,41.69613891,136.88,28.388316653,18.0343862052,33.6323595394,-11.851683347,-4.0456137948,12.5231541209,40.24,22.08,45.8997167747,136.44
2019-07-26 05:30:00,30.7431000246,-17.9310501778,35.5901778529,-12.0768999754,-4.1510501778,12.7703849039,42.82,-13.78,44.9826722194,136.05,30.5331000246,-42.4010501778,52.2505430909,-12.0768999754,-4.1510501778,12.7703849039,42.61,-38.25,57.25971184,135.41,29.6431000246,-17.6710501778,34.5105693007,-12.0768999754,-4.1510501778,12.7703849039,41.72,-13.52,43.8560007297,136.07,30.2731000246,-18.5810501778,35.5206420383,-12.0768999754,-4.1510501778,12.7703849039,42.35,-14.43,44.7408918105,136.09,28.5631000246,-15.9910501778,32.7347578089,-12.0768999754,-4.1510501778,12.7703849039,40.64,-11.84,42.3296019353,136.07,29.2031000246,18.6089498222,34.6282264133,-12.0768999754,-4.1510501778,12.7703849039,41.28,22.76,47.1386889932,135.41
