Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-26 06:00:00,31.5715166655,-17.7031799049,36.1961771918,-12.1884833345,-4.2231799049,12.8993943464,43.76,-13.48,45.789169025,136.05,31.4915166655,-41.9631799049,52.4654561556,-12.1884833345,-4.2231799049,12.8993943464,43.68,-37.74,57.7256442147,135.31,30.4215166655,-17.4331799049,35.0625788815,-12.1884833345,-4.2231799049,12.8993943464,42.61,-13.21,44.610718443,136.15,31.1915166655,-18.1831799049,36.1045529448,-12.1884833345,-4.2231799049,12.8993943464,43.38,-13.96,45.5708898311,136.24,29.3315166655,-15.7431799049,33.2894214941,-12.1884833345,-4.2231799049,12.8993943464,41.52,-11.52,43.0885228338,136.15,30.0915166655,18.7768200951,35.4692591988,-12.1884833345,-4.2231799049,12.8993943464,42.28,23.0,48.1310544244,135.31
2019-07-26 06:30:00,34.7833501311,-16.5717148193,38.5292509451,-12.9866498689,-4.4917148193,13.7414910703,47.77,-12.08,49.2737181467,136.31,34.8033501311,-40.7417148193,53.5832110531,-12.9866498689,-4.4917148193,13.7414910703,47.79,-36.25,59.9828858926,135.61,33.4933501311,-16.3217148193,37.2585946816,-12.9866498689,-4.4917148193,13.7414910703,46.48,-11.83,47.9618525497,136.43,34.3833501311,-16.9117148193,38.3173702694,-12.9866498689,-4.4917148193,13.7414910703,47.37,-12.42,48.971147628,136.45,32.4133501311,-14.5317148193,35.5217680065,-12.9866498689,-4.4917148193,13.7414910703,45.4,-10.04,46.4968988213,136.43,33.2533501311,19.6682851807,38.6345277813,-12.9866498689,-4.4917148193,13.7414910703,46.24,24.16,52.1712871223,135.61
2019-07-26 07:00:00,37.1664835479,-15.2092008976,40.1580289763,-13.3735164521,-4.7692008976,14.1984583492,50.54,-10.44,51.6070266534,135.68,37.6464835479,-38.6892008976,53.9825155918,-13.3735164521,-4.7692008976,14.1984583492,51.02,-33.92,61.2666858905,134.9,35.7564835479,-14.9792008976,38.7672874373,-13.3735164521,-4.7692008976,14.1984583492,49.13,-10.21,50.1796871254,135.74,37.1064835479,-15.0692008976,40.0496184375,-13.3735164521,-4.7692008976,14.1984583492,50.48,-10.3,51.5200970496,135.73,34.7064835479,-13.1692008976,37.1209893799,-13.3735164521,-4.7692008976,14.1984583492,48.08,-8.4,48.8082615958,135.74,35.9464835479,21.1107991024,41.6871145344,-13.3735164521,-4.7692008976,14.1984583492,49.32,25.88,55.6977270631,134.9
2019-07-26 07:30:00,40.4059669969,-13.1720993494,42.4987808087,-14.6940330031,-5.1820993494,15.5810384623,55.1,-7.99,55.6762974703,134.27,41.5059669969,-36.5720993494,55.3196506422,-14.6940330031,-5.1820993494,15.5810384623,56.2,-31.39,64.3721376063,133.4,38.8059669969,-12.9620993494,40.9135563611,-14.6940330031,-5.1820993494,15.5810384623,53.5,-7.78,54.0627265313,134.28,40.7859669969,-13.4120993494,42.9345957572,-14.6940330031,-5.1820993494,15.5810384623,55.48,-8.23,56.0871045785,134.3,37.7059669969,-11.1020993494,39.306444219,-14.6940330031,-5.1820993494,15.5810384623,52.4,-5.92,52.7333518753,134.28,39.5059669969,21.6979006506,45.0723897858,-14.6940330031,-5.1820993494,15.5810384623,54.2,26.88,60.4993752034,133.4
2019-07-26 08:00:00,43.1981671745,-11.3550377752,44.6656303002,-15.2118328255,-5.4150377752,16.1469034808,58.41,-5.94,58.7112570126,133.07,44.3881671745,-34.4550377752,56.1912716817,-15.2118328255,-5.4150377752,16.1469034808,59.6,-29.04,66.2984283373,132.39,41.4781671745,-11.1650377752,42.9545855606,-15.2118328255,-5.4150377752,16.1469034808,56.69,-5.75,56.9808616993,133.14,43.5381671745,-11.6950377752,45.0815473279,-15.2118328255,-5.4150377752,16.1469034808,58.75,-6.28,59.0846926031,133.06,40.3081671745,-9.2550377752,41.3570316293,-15.2118328255,-5.4150377752,16.1469034808,55.52,-3.84,55.6526369546,133.14,42.1881671745,22.9849622248,48.0432090728,-15.2118328255,-5.4150377752,16.1469034808,57.4,28.4,64.0415490131,132.39
2019-07-26 08:30:00,45.4030171957,-9.7046374903,46.4285898913,-15.4069828043,-5.5246374903,16.3675513908,60.81,-4.18,60.9534945676,131.84,46.8730171957,-31.8846374903,56.6895920687,-15.4069828043,-5.5246374903,16.3675513908,62.28,-26.36,67.6287512823,131.26,43.5930171957,-9.5346374903,44.6235415481,-15.4069828043,-5.5246374903,16.3675513908,59.0,-4.01,59.1361150229,132.04,45.9130171957,-9.5446374903,46.8946185914,-15.4069828043,-5.5246374903,16.3675513908,61.32,-4.02,61.4516297587,131.84,42.3130171957,-7.6046374903,42.9909517871,-15.4069828043,-5.5246374903,16.3675513908,57.72,-2.08,57.7574653183,132.04,44.5130171957,24.7553625097,50.9336497107,-15.4069828043,-5.5246374903,16.3675513908,59.92,30.28,67.1363150612,131.26
2019-07-26 09:00:00,47.0394336253,-8.6556862846,47.8291670516,-15.0305663747,-5.3856862846,15.9663252597,62.07,-3.27,62.156076131,131.33,48.5494336253,-30.2256862846,57.1895061765,-15.0305663747,-5.3856862846,15.9663252597,63.58,-24.84,68.260105479,131.17,45.1694336253,-8.4956862846,45.9614449238,-15.0305663747,-5.3856862846,15.9663252597,60.2,-3.11,60.2802795282,131.96,47.5594336253,-8.0056862846,48.2285262024,-15.0305663747,-5.3856862846,15.9663252597,62.59,-2.62,62.6448122353,131.3,43.8894336253,-6.5456862846,44.3748621732,-15.0305663747,-5.3856862846,15.9663252597,58.92,-1.16,58.9314177668,131.96,46.0894336253,24.2543137154,52.0817398491,-15.0305663747,-5.3856862846,15.9663252597,61.12,29.64,67.927785184,131.17
2019-07-26 09:30:00,49.3392667441,-7.4554142602,49.8993631686,-17.2407332559,-5.9854142602,18.2501525218,66.58,-1.47,66.596225869,131.26,50.7692667441,-29.8354142602,58.8869288536,-17.2407332559,-5.9854142602,18.2501525218,68.01,-23.85,72.07067781,130.32,47.3192667441,-7.3054142602,47.8798713732,-17.2407332559,-5.9854142602,18.2501525218,64.56,-1.32,64.5734930138,131.26,49.6492667441,-7.7454142602000005,50.2497873656,-17.2407332559,-5.9854142602,18.2501525218,66.89,-1.76,66.9131504265,131.3,45.9992667441,-5.3854142602,46.3134454316,-17.2407332559,-5.9854142602,18.2501525218,63.24,0.6000000000000001,63.2428462358,131.26,48.1192667441,24.0145857398,53.7788449136,-17.2407332559,-5.9854142602,18.2501525218,65.36,30.0,71.9161289281,130.32
2019-07-26 10:00:00,49.2937500717,-6.34240368,49.7000994021,-15.0862499283,-5.45240368,16.0413105072,64.38,-0.89,64.3861514613,131.26,50.2937500717,-29.50240368,58.3082594422,-15.0862499283,-5.45240368,16.0413105072,65.38,-24.05,69.663095682,130.32,47.3437500717,-6.20240368,47.7483034491,-15.0862499283,-5.45240368,16.0413105072,62.43,-0.75,62.4345048831,131.26,49.2237500717,-7.4624036799999995,49.7861932649,-15.0862499283,-5.45240368,16.0413105072,64.31,-2.01,64.3414034662,131.3,45.9537500717,-4.2524036800000005,46.1500821528,-15.0862499283,-5.45240368,16.0413105072,61.04,1.2,61.0517944044,131.26,47.6737500717,23.54759632,53.1721330995,-15.0862499283,-5.45240368,16.0413105072,62.76,29.0,69.1362249476,130.32
2019-07-26 10:30:00,49.5224668187,-4.8453098834,49.7589363599,-13.5175331813,-5.0753098834,14.4389221801,63.04,0.23,63.0404195735,131.13,50.0124668187,-29.0653098834,57.8449572211,-13.5175331813,-5.0753098834,14.4389221801,63.53,-23.99,67.9086224275,130.32,47.5924668187,-4.7953098834,47.8334390857,-13.5175331813,-5.0753098834,14.4389221801,61.11,0.28,61.1106414628,131.26,48.9924668187,-7.0353098834,49.4950238926,-13.5175331813,-5.0753098834,14.4389221801,62.51,-1.96,62.5407203348,131.3,46.2424668187,-2.8753098834,46.3317725152,-13.5175331813,-5.0753098834,14.4389221801,59.76,2.2,59.8004816034,131.26,47.4824668187,23.8446901166,53.1333595958,-13.5175331813,-5.0753098834,14.4389221801,61.0,28.92,67.5082691231,130.32
2019-07-26 11:00:00,50.1822834213,-4.1473914237,50.3533755075,-12.1377165787,-4.6873914237,13.01137203,62.32,0.54,62.322339494,130.69,50.1422834213,-28.3673914237,57.610393879,-12.1377165787,-4.6873914237,13.01137203,62.28,-23.68,66.6298791834,130.32,48.2822834213,-4.0973914237,48.4558304939,-12.1377165787,-4.6873914237,13.01137203,60.42,0.59,60.4228806,131.26,49.1422834213,-6.4273914237,49.5608250575,-12.1377165787,-4.6873914237,13.01137203,61.28,-1.74,61.3046980255,131.3,46.9022834213,-2.2073914237,46.9541986092,-12.1377165787,-4.6873914237,13.01137203,59.04,2.48,59.0920637649,131.26,47.5822834213,24.3126085763,53.4338528592,-12.1377165787,-4.6873914237,13.01137203,59.72,29.0,66.3888424361,130.32
2019-07-26 11:30:00,50.6393502882,-3.4467346596,50.7565146304,-9.9506497118,-3.9467346596,10.7047720275,60.59,0.5,60.5920630116,130.32,50.4393502882,-26.3567346596,56.9105044733,-9.9506497118,-3.9467346596,10.7047720275,60.39,-22.41,64.4139751917,130.17,48.7793502882,-3.3967346596,48.8974725409,-9.9506497118,-3.9467346596,10.7047720275,58.73,0.55,58.7325752883,130.32,49.4793502882,-4.5667346596,49.6896485235,-9.9506497118,-3.9467346596,10.7047720275,59.43,-0.62,59.4332339689,130.35,47.4093502882,-1.5067346596,47.4332873,-9.9506497118,-3.9467346596,10.7047720275,57.36,2.44,57.4118733364,130.32,47.9293502882,28.6532653404,55.8411338864,-9.9506497118,-3.9467346596,10.7047720275,57.88,32.6,66.4293188284,130.17
2019-07-26 12:00:00,49.8322836497,-3.0753094223,49.9270870549,-8.0477163503,-3.6453094223,8.8348185742,57.88,0.5700000000000001,57.8828066009,131.0,50.4622836497,-25.9653094223,56.7506772165,-8.0477163503,-3.6453094223,8.8348185742,58.51,-22.32,62.6226995585,130.32,48.0622836497,-3.0753094223,48.160571401,-8.0477163503,-3.6453094223,8.8348185742,56.11,0.5700000000000001,56.1128951312,131.16,49.5422836497,-4.1353094223,49.7145718401,-8.0477163503,-3.6453094223,8.8348185742,57.59,-0.49,57.5920845256,131.18,46.6722836497,-1.2853094223000001,46.6899783828,-8.0477163503,-3.6453094223,8.8348185742,54.72,2.36,54.7708681691,131.16,47.9522836497,28.3946905777,55.7286278337,-8.0477163503,-3.6453094223,8.8348185742,56.0,32.04,64.5179168914,130.32
2019-07-26 12:30:00,49.519250428,-2.5373589078,49.5842147581,-6.180749572,-3.1673589078,6.9450577912,55.7,0.63,55.7035627227,131.25,49.929250428,-25.5473589078,56.085627352,-6.180749572,-3.1673589078,6.9450577912,56.11,-22.38,60.4085796887,130.32,47.819250428,-2.5573589078,47.887584989,-6.180749572,-3.1673589078,6.9450577912,54.0,0.61,54.0034452605,131.25,49.089250428,-3.5973589078,49.2208847817,-6.180749572,-3.1673589078,6.9450577912,55.27,-0.43,55.2716726724,131.25,46.419250428,-0.7273589078,46.4249486944,-6.180749572,-3.1673589078,6.9450577912,52.6,2.44,52.6565627439,131.25,47.499250428,29.3526410922,55.8368724976,-6.180749572,-3.1673589078,6.9450577912,53.68,32.52,62.762192441,130.32
2019-07-26 13:00:00,50.0781337459,-3.0920506595,50.1735015397,-6.2918662541,-3.1620506595,7.0417430607,56.37,0.07,56.3700434628,131.37,50.4881337459,-26.1320506595,56.850116278,-6.2918662541,-3.1620506595,7.0417430607,56.78,-22.97,61.2502187751,130.95,48.3581337459,-3.1020506595,48.4575259138,-6.2918662541,-3.1620506595,7.0417430607,54.65,0.06,54.6500329369,131.41,49.6481337459,-4.1020506595,49.8173062707,-6.2918662541,-3.1620506595,7.0417430607,55.94,-0.9400000000000001,55.9478971902,131.41,46.9881337459,-1.2820506595,47.0056205875,-6.2918662541,-3.1620506595,7.0417430607,53.28,1.88,53.3131578506,131.41,48.1081337459,28.8779493405,56.1099678366,-6.2918662541,-3.1620506595,7.0417430607,54.4,32.04,63.1341555737,130.95
2019-07-26 13:30:00,50.5205003509,-3.9894727123,50.6777746969,-8.9594996491,-3.5194727123,9.6259712307,59.48,-0.47000000000000003,59.4818568977,132.19,50.4905003509,-26.8694727123,57.19492276,-8.9594996491,-3.5194727123,9.6259712307,59.45,-23.35,63.8711593757,131.78,48.7305003509,-3.9294727123,48.888673742,-8.9594996491,-3.5194727123,9.6259712307,57.69,-0.41000000000000003,57.6914569065,132.19,49.5905003509,-4.5294727123000005,49.7969260909,-8.9594996491,-3.5194727123,9.6259712307,58.55,-1.01,58.5587107099,132.19,47.3605003509,-2.0794727123,47.4061304079,-8.9594996491,-3.5194727123,9.6259712307,56.32,1.44,56.3384060832,132.19,48.0805003509,28.6005272877,55.9439422559,-8.9594996491,-3.5194727123,9.6259712307,57.04,32.12,65.4618667623,131.78
2019-07-26 14:00:00,49.817400271,-4.9326274756,50.0610046201,-11.372599729000001,-4.2626274756,12.1452055393,61.19,-0.67,61.1936679731,132.19,50.337400271,-28.3426274756,57.7681434552,-11.372599729000001,-4.2626274756,12.1452055393,61.71,-24.08,66.2417579779,131.66,47.967400271,-4.8626274756,48.21324128,-11.372599729000001,-4.2626274756,12.1452055393,59.34,-0.6000000000000001,59.3430332895,132.19,49.397400271,-5.9326274756,49.7523790617,-11.372599729000001,-4.2626274756,12.1452055393,60.77,-1.67,60.7929420245,132.19,46.627400271,-2.9426274756,46.7201617344,-11.372599729000001,-4.2626274756,12.1452055393,58.0,1.32,58.0150187451,132.19,47.947400271,27.2573725244,55.1535814764,-11.372599729000001,-4.2626274756,12.1452055393,59.32,31.52,67.1741974273,131.66
2019-07-26 14:30:00,49.2644167488,-6.0164547159,49.6304390969,-12.8755832512,-4.8164547159,13.7469589397,62.14,-1.2,62.1515856596,132.19,49.7444167488,-29.5164547159,57.8422691176,-12.8755832512,-4.8164547159,13.7469589397,62.62,-24.7,67.3153355484,131.59,47.4144167488,-5.9164547159000005,47.7821237707,-12.8755832512,-4.8164547159,13.7469589397,60.29,-1.1,60.3000339967,132.19,48.7844167488,-7.1264547159,49.302187318,-12.8755832512,-4.8164547159,13.7469589397,61.66,-2.31,61.7032551816,132.19,46.0044167488,-3.9764547159,46.1759521018,-12.8755832512,-4.8164547159,13.7469589397,58.88,0.84,58.885991543,132.19,47.3644167488,24.8635452841,53.493774012,-12.8755832512,-4.8164547159,13.7469589397,60.24,29.68,67.1547466677,131.59
2019-07-26 15:00:00,48.4536833869,-6.30682303,48.8624134738,-12.7963166131,-4.87682303,13.6941272716,61.25,-1.43,61.2666907871,132.34,48.8336833869,-30.57682303,57.6165838951,-12.7963166131,-4.87682303,13.6941272716,61.63,-25.7,66.7738489231,132.19,46.6236833869,-6.22682303,47.0376570165,-12.7963166131,-4.87682303,13.6941272716,59.42,-1.35,59.435333767,132.47,47.9136833869,-8.07682303,48.5896709801,-12.7963166131,-4.87682303,13.6941272716,60.71,-3.2,60.7942768688,132.97,45.2436833869,-4.31682303,45.4491567302,-12.7963166131,-4.87682303,13.6941272716,58.04,0.56,58.0427015222,132.47,46.4836833869,23.96317697,52.296908816,-12.7963166131,-4.87682303,13.6941272716,59.28,28.84,65.9231673996,132.19
2019-07-26 15:30:00,47.9360000648,-6.7932760688,48.4149636162,-11.5639999352,-4.4932760688,12.4062735877,59.5,-2.3,59.5444371877,132.63,48.4160000648,-29.9532760688,56.9324846597,-11.5639999352,-4.4932760688,12.4062735877,59.98,-25.46,65.1598956414,132.19,46.1760000648,-6.6932760688,46.6585782736,-11.5639999352,-4.4932760688,12.4062735877,57.74,-2.2,57.781896819,132.77,47.5360000648,-7.4832760688,48.1214164679,-11.5639999352,-4.4932760688,12.4062735877,59.1,-2.99,59.1755870271,132.68,44.7960000648,-4.8132760688000005,45.0538483186,-11.5639999352,-4.4932760688,12.4062735877,56.36,-0.32,56.3609084384,132.77,46.0760000648,24.3467239312,52.1129614218,-11.5639999352,-4.4932760688,12.4062735877,57.64,28.84,64.4524258659,132.19
2019-07-26 16:00:00,48.0311167166,-6.887263205,48.5223924338,-11.2088832834,-4.327263205,12.0151683845,59.24,-2.56,59.2952881771,132.19,48.5811167166,-29.747263205,56.9651171299,-11.2088832834,-4.327263205,12.0151683845,59.79,-25.42,64.9693812499,131.47,46.2911167166,-6.797263205,46.7875012578,-11.2088832834,-4.327263205,12.0151683845,57.5,-2.47,57.5530268535,132.19,47.7111167166,-7.367263205,48.2765701503,-11.2088832834,-4.327263205,12.0151683845,58.92,-3.04,58.9983728589,132.19,44.9111167166,-4.887263205,45.1762520177,-11.2088832834,-4.327263205,12.0151683845,56.12,-0.56,56.1227939433,132.19,46.2711167166,24.712736795,52.456988115,-11.2088832834,-4.327263205,12.0151683845,57.48,29.04,64.3993167666,131.47
2019-07-26 16:30:00,48.51590008,-7.717407472,49.1258683247,-13.16409992,-4.797407472,14.0110187052,61.68,-2.92,61.7490793454,132.19,49.32590008,-30.467407472,57.976782739,-13.16409992,-4.797407472,14.0110187052,62.49,-25.67,67.5570055583,131.26,46.67590008,-7.577407472,47.2869617577,-13.16409992,-4.797407472,14.0110187052,59.84,-2.7800000000000002,59.9045407294,132.19,48.39590008,-8.117407472,49.0719415615,-13.16409992,-4.797407472,14.0110187052,61.56,-3.32,61.6494606627,132.19,45.31590008,-5.637407472,45.6652073581,-13.16409992,-4.797407472,14.0110187052,58.48,-0.84,58.4860325206,132.19,46.99590008,25.962592528000002,53.6905097303,-13.16409992,-4.797407472,14.0110187052,60.16,30.76,67.5677674635,131.26
2019-07-26 17:00:00,48.3290502048,-8.7008023727,49.1060185275,-14.7009497952,-5.3708023727,15.6513080287,63.03,-3.33,63.1179039576,131.75,49.5090502048,-31.0908023727,58.4618169779,-14.7009497952,-5.3708023727,15.6513080287,64.21,-25.72,69.1696645937,131.26,46.4690502048,-8.5208023727,47.2438006516,-14.7009497952,-5.3708023727,15.6513080287,61.17,-3.15,61.2510522359,131.84,48.5290502048,-8.8408023727,49.3277660184,-14.7009497952,-5.3708023727,15.6513080287,63.23,-3.47,63.3251435056,131.75,45.0990502048,-6.6108023727,45.5809942562,-14.7009497952,-5.3708023727,15.6513080287,59.8,-1.24,59.8128548056,131.84,47.0990502048,25.2691976273,53.4495358158,-14.7009497952,-5.3708023727,15.6513080287,61.8,30.64,68.9786169766,131.26
2019-07-26 17:30:00,48.4158003086,-9.3983604377,49.3195589846,-14.9441996914,-5.4283604377,15.8995660777,63.36,-3.9699999999999998,63.4842539532,132.19,49.4758003086,-31.5583604377,58.6837705817,-14.9441996914,-5.4283604377,15.8995660777,64.42,-26.13,69.5177193239,131.26,46.5458003086,-9.2183604377,47.4498650738,-14.9441996914,-5.4283604377,15.8995660777,61.49,-3.79,61.6066895718,132.19,48.4958003086,-9.2383604377,49.3679040587,-14.9441996914,-5.4283604377,15.8995660777,63.44,-3.81,63.5543051256,132.19,45.2158003086,-7.2283604377,45.789931122,-14.9441996914,-5.4283604377,15.8995660777,60.16,-1.8,60.1869221675,132.19,47.0958003086,24.5716395623,53.120428062,-14.9441996914,-5.4283604377,15.8995660777,62.04,30.0,68.9127100033,131.26
2019-07-26 18:00:00,48.0925502073,-10.1949577853,49.1612708307,-16.0374497927,-5.6449577853,17.0019217811,64.13,-4.55,64.291207797,132.19,49.2825502073,-32.3349577853,58.9433562831,-16.0374497927,-5.6449577853,17.0019217811,65.32,-26.69,70.5624439769,131.26,46.1925502073,-9.974957785299999,47.2572902045,-16.0374497927,-5.6449577853,17.0019217811,62.23,-4.33,62.3804600817,132.19,48.2725502073,-9.9549577853,49.2883382558,-16.0374497927,-5.6449577853,17.0019217811,64.31,-4.31,64.4542644051,132.19,44.8825502073,-8.0049577853,45.5908177406,-16.0374497927,-5.6449577853,17.0019217811,60.92,-2.36,60.965695272,132.19,46.8825502073,23.8350422147,52.5935618808,-16.0374497927,-5.6449577853,17.0019217811,62.92,29.48,69.4837880372,131.26
2019-07-26 18:30:00,46.9733502085,-11.0260547245,48.2500726694,-16.6266497915,-5.8360547245,17.621152574,63.6,-5.19,63.8114104216,132.19,48.1133502085,-33.9960547245,58.9120208881,-16.6266497915,-5.8360547245,17.621152574,64.74,-28.16,70.599243622,132.11,45.1033502085,-10.7960547245,46.3774406112,-16.6266497915,-5.8360547245,17.621152574,61.73,-4.96,61.9289471895,132.19,47.1333502085,-11.4560547245,48.5056068071,-16.6266497915,-5.8360547245,17.621152574,63.76,-5.62,64.0072027197,132.19,43.7733502085,-8.8360547245,44.6562655354,-16.6266497915,-5.8360547245,17.621152574,60.4,-3.0,60.474457418,132.19,45.7733502085,22.8439452755,51.1570662281,-16.6266497915,-5.8360547245,17.621152574,62.4,28.68,68.6753405525,132.11
2019-07-26 19:00:00,45.8490001664,-11.6934846547,47.3166820437,-16.5109998336,-5.7934846547,17.4979307334,62.36,-5.9,62.6384833788,132.19,46.9290001664,-34.7134846547,58.3725712427,-16.5109998336,-5.7934846547,17.4979307334,63.44,-28.92,69.7208720542,132.11,44.0290001664,-11.4534846547,45.494342136,-16.5109998336,-5.7934846547,17.4979307334,60.54,-5.66,60.8040064469,132.55,45.9890001664,-12.1234846547,47.5601410477,-16.5109998336,-5.7934846547,17.4979307334,62.5,-6.33,62.8197333646,132.36,42.7290001664,-9.513484654700001,43.7752652247,-16.5109998336,-5.7934846547,17.4979307334,59.24,-3.7199999999999998,59.3566845435,132.55,44.6490001664,22.3665153453,49.937903686,-16.5109998336,-5.7934846547,17.4979307334,61.16,28.16,67.3315022853,132.11
2019-07-26 19:30:00,44.984733506,-12.4960626857,46.6880908932,-16.385266494,-5.6960626857,17.3471060468,61.37,-6.8,61.7455820282,132.99,45.724733506,-35.4160626857,57.8363964157,-16.385266494,-5.6960626857,17.3471060468,62.11,-29.72,68.8544152542,132.19,43.204733506,-12.2560626857,44.9094652593,-16.385266494,-5.6960626857,17.3471060468,59.59,-6.5600000000000005,59.9499933278,133.12,44.834733506,-12.7460626857,46.6113231151,-16.385266494,-5.6960626857,17.3471060468,61.22,-7.05,61.6245965504,133.12,41.974733506,-10.2960626857,43.2190601439,-16.385266494,-5.6960626857,17.3471060468,58.36,-4.6,58.5410078492,133.12,43.534733506,21.6239373143,48.6093374405,-16.385266494,-5.6960626857,17.3471060468,59.92,27.32,65.8542997837,132.19
2019-07-26 20:00:00,43.9970335148,-13.1035806929,45.9068925661,-16.3829664852,-5.6735806929,17.3375635179,60.38,-7.43,60.8354280005,132.78,44.7770335148,-35.8935806929,57.3875584542,-16.3829664852,-5.6735806929,17.3375635179,61.16,-30.22,68.2187217705,132.19,42.2470335148,-12.8335806929,44.1532856557,-16.3829664852,-5.6735806929,17.3375635179,58.63,-7.16,59.0655779621,133.12,43.9070335148,-13.2535806929,45.8637655808,-16.3829664852,-5.6735806929,17.3375635179,60.29,-7.58,60.7646319828,133.01,40.9770335148,-10.9135806929,42.4054656761,-16.3829664852,-5.6735806929,17.3375635179,57.36,-5.24,57.5988472107,133.12,42.6170335148,21.3264193071,47.655300923,-16.3829664852,-5.6735806929,17.3375635179,59.0,27.0,64.88451279,132.19
2019-07-26 20:30:00,42.6372502115,-14.2497456172,44.9554263216,-16.5127497885,-5.6497456172,17.4525221992,59.15,-8.6,59.7719206651,133.13,43.1872502115,-37.2497456172,57.0322902344,-16.5127497885,-5.6497456172,17.4525221992,59.7,-31.6,67.5473907712,132.19,40.9472502115,-13.9597456172,43.2614354545,-16.5127497885,-5.6497456172,17.4525221992,57.46,-8.31,58.0577962034,133.12,42.3672502115,-14.4697456172,44.7700505775,-16.5127497885,-5.6497456172,17.4525221992,58.88,-8.82,59.5369364345,133.13,39.7272502115,-12.0497456172,41.5144646937,-16.5127497885,-5.6497456172,17.4525221992,56.24,-6.4,56.6029822536,133.12,41.0872502115,20.7902543828,46.0477665826,-16.5127497885,-5.6497456172,17.4525221992,57.6,26.44,63.3784947754,132.19
2019-07-26 21:00:00,41.3988334214,-14.9434685645,44.0133009599,-16.3111665786,-5.5534685645,17.2306461937,57.71,-9.39,58.4689336315,133.13,42.0288334214,-37.6434685645,56.4221017362,-16.3111665786,-5.5534685645,17.2306461937,58.34,-32.09,66.5832088443,132.42,39.7688334214,-14.6534685645,42.3825937464,-16.3111665786,-5.5534685645,17.2306461937,56.08,-9.1,56.8135230381,133.12,41.2588334214,-14.8034685645,43.8341649497,-16.3111665786,-5.5534685645,17.2306461937,57.57,-9.25,58.3083819017,133.13,38.5288334214,-12.7534685645,40.5847504026,-16.3111665786,-5.5534685645,17.2306461937,54.84,-7.2,55.3106282734,133.12,40.0088334214,20.3265314355,44.8762145456,-16.3111665786,-5.5534685645,17.2306461937,56.32,25.88,61.9815843618,132.42
2019-07-26 21:30:00,41.2340334443,-15.0411787319,43.891714158,-16.2459665557,-5.5511787319,17.1681977692,57.48,-9.49,58.2581367708,133.13,41.8540334443,-37.8811787319,56.4512516927,-16.2459665557,-5.5511787319,17.1681977692,58.1,-32.33,66.4893893791,133.02,39.6040334443,-14.7511787319,42.2620011244,-16.2459665557,-5.5511787319,17.1681977692,55.85,-9.2,56.6026721984,133.27,41.1040334443,-14.9611787319,43.7421814092,-16.2459665557,-5.5511787319,17.1681977692,57.35,-9.41,58.1168701841,133.27,38.4340334443,-12.8311787319,40.5193049601,-16.2459665557,-5.5511787319,17.1681977692,54.68,-7.28,55.1624945049,133.27,39.8740334443,20.2888212681,44.738963014,-16.2459665557,-5.5511787319,17.1681977692,56.12,25.84,61.7831692292,133.02
2019-07-26 22:00:00,40.2142500758,-15.206158682,42.9931758657,-16.0457499242,-5.446158682,16.9448143991,56.26,-9.76,57.1003082303,133.89,40.7842500758,-39.016158682,56.4412587789,-16.0457499242,-5.446158682,16.9448143991,56.83,-33.57,66.0044983316,133.13,38.6342500758,-14.916158682,41.4137304375,-16.0457499242,-5.446158682,16.9448143991,54.68,-9.47,55.4939933687,134.05,40.0642500758,-16.006158682,43.143264247,-16.0457499242,-5.446158682,16.9448143991,56.11,-10.56,57.0950584552,134.05,37.4342500758,-13.046158682,39.642468832,-16.0457499242,-5.446158682,16.9448143991,53.48,-7.6,54.0173157423,134.05,38.8742500758,19.273841318,43.3899559588,-16.0457499242,-5.446158682,16.9448143991,54.92,24.72,60.2269441363,133.13
2019-07-26 22:30:00,38.7665334166,-15.0697614977,41.5925693452,-15.3134665834,-5.2397614977,16.1850968287,54.08,-9.83,54.9661286612,134.07,39.2565334166,-40.2697614977,56.2381463686,-15.3134665834,-5.2397614977,16.1850968287,54.57,-35.03,64.8458618572,133.38,37.2465334166,-14.8097614977,40.0828303289,-15.3134665834,-5.2397614977,16.1850968287,52.56,-9.57,53.4241378031,134.05,38.6065334166,-17.0897614977,42.2199522797,-15.3134665834,-5.2397614977,16.1850968287,53.92,-11.85,55.2067830977,134.19,36.0865334166,-12.9597614977,38.3430999282,-15.3134665834,-5.2397614977,16.1850968287,51.4,-7.72,51.9765177749,134.05,37.4465334166,18.4402385023,41.7406907099,-15.3134665834,-5.2397614977,16.1850968287,52.76,23.68,57.8304418105,133.38
2019-07-26 23:00:00,37.125416779,-16.4228118423,40.5956317825,-14.384583221,-4.9428118423,15.2101158231,51.51,-11.48,52.7737671576,134.73,37.335416779,-40.4328118423,55.0340405525,-14.384583221,-4.9428118423,15.2101158231,51.72,-35.49,62.725580906,134.07,35.715416779,-16.1428118423,39.1941496893,-14.384583221,-4.9428118423,15.2101158231,50.1,-11.2,51.336634093,134.77,36.785416779,-17.0828118423,40.5584682655,-14.384583221,-4.9428118423,15.2101158231,51.17,-12.14,52.590384102,135.01,34.575416779,-14.3428118423,37.4322814825,-14.384583221,-4.9428118423,15.2101158231,48.96,-9.4,49.8542034336,134.77,35.615416779,18.7371881577,40.2435104383,-14.384583221,-4.9428118423,15.2101158231,50.0,23.68,55.323976719,134.07
2019-07-26 23:30:00,35.4867001099,-17.2345971809,39.4504401075,-13.5932998901,-4.6645971808999995,14.3713697595,49.08,-12.57,50.6641026764,135.01,35.3567001099,-41.4245971809,54.4618535698,-13.5932998901,-4.6645971808999995,14.3713697595,48.95,-36.76,61.2160117943,134.41,34.1567001099,-16.9445971809,38.1287232414,-13.5932998901,-4.6645971808999995,14.3713697595,47.75,-12.28,49.3037615198,135.14,34.8867001099,-17.9545971809,39.2358178771,-13.5932998901,-4.6645971808999995,14.3713697595,48.48,-13.29,50.2686234146,135.27,33.0467001099,-15.1845971809,36.3683430981,-13.5932998901,-4.6645971808999995,14.3713697595,46.64,-10.52,47.8117140458,135.14,33.7667001099,18.4954028191,38.5002592426,-13.5932998901,-4.6645971808999995,14.3713697595,47.36,23.16,52.7195902867,134.41
2019-07-27 00:00:00,34.1619500657,-17.3736603474,38.326008221,-12.9080499343,-4.4036603474,13.6385474872,47.07,-12.97,48.8242337369,135.93,33.6019500657,-42.9536603474,54.5353828762,-12.9080499343,-4.4036603474,13.6385474872,46.51,-38.55,60.4092923316,135.27,32.9219500657,-17.0936603474,37.0951212452,-12.9080499343,-4.4036603474,13.6385474872,45.83,-12.69,47.5544424844,135.94,33.2219500657,-19.2536603474,38.3979348786,-12.9080499343,-4.4036603474,13.6385474872,46.13,-14.85,48.4613185953,136.07,31.7719500657,-15.3236603474,35.2742310677,-12.9080499343,-4.4036603474,13.6385474872,44.68,-10.92,45.9950953907,135.94,32.1719500657,17.5163396526,36.631359869,-12.9080499343,-4.4036603474,13.6385474872,45.08,21.92,50.1267673005,135.27
2019-07-27 00:30:00,32.6989000751,-17.7689364991,37.2149589605,-12.2010999249,-4.1889364991,12.9001561375,44.9,-13.58,46.9087028173,135.67,32.1989000751,-42.9289364991,53.6624892731,-12.2010999249,-4.1889364991,12.9001561375,44.4,-38.74,58.9249319049,135.01,31.5289000751,-17.4989364991,36.0594553279,-12.2010999249,-4.1889364991,12.9001561375,43.73,-13.31,45.7107099048,135.94,31.8789000751,-19.3289364991,37.2809878649,-12.2010999249,-4.1889364991,12.9001561375,44.08,-15.14,46.6075744917,135.94,30.3989000751,-15.7889364991,34.254687877,-12.2010999249,-4.1889364991,12.9001561375,42.6,-11.6,44.1511041765,135.94,30.7589000751,17.6110635009,35.4437510919,-12.2010999249,-4.1889364991,12.9001561375,42.96,21.8,48.1746987536,135.01
2019-07-27 01:00:00,31.948666759600002,-18.1450773719,36.7418173278,-11.8813332404,-4.0650773719,12.557505071,43.83,-14.08,46.0360217656,135.94,31.2186667596,-43.3350773719,53.409119868,-11.8813332404,-4.0650773719,12.557505071,43.1,-39.27,58.3073142925,135.01,30.8186667596,-17.8650773719,35.6223414495,-11.8813332404,-4.0650773719,12.557505071,42.7,-13.8,44.8746030623,135.94,30.948666759600002,-19.7050773719,36.689372418,-11.8813332404,-4.0650773719,12.557505071,42.83,-15.64,45.5962553287,135.94,29.6386667596,-16.1850773719,33.769917039,-11.8813332404,-4.0650773719,12.557505071,41.52,-12.12,43.2528010654,135.94,29.8786667596,17.3349226281,34.5432232117,-11.8813332404,-4.0650773719,12.557505071,41.76,21.4,46.9239555025,135.01
2019-07-27 01:30:00,31.6380167464,-18.1925873339,36.4956756006,-11.4919832536,-3.9225873339,12.1429967674,43.13,-14.27,45.4293935685,135.94,30.7380167464,-43.6025873339,53.3480205417,-11.4919832536,-3.9225873339,12.1429967674,42.23,-39.68,57.9471768078,135.11,30.5480167464,-17.9125873339,35.4124570191,-11.4919832536,-3.9225873339,12.1429967674,42.04,-13.99,44.3066778263,135.94,30.4880167464,-19.9125873339,36.4146989478,-11.4919832536,-3.9225873339,12.1429967674,41.98,-15.99,44.9221604556,135.94,29.3880167464,-16.2425873339,33.5779268506,-11.4919832536,-3.9225873339,12.1429967674,40.88,-12.32,42.6960981824,135.94,29.4280167464,17.3174126661,34.1452917848,-11.4919832536,-3.9225873339,12.1429967674,40.92,21.24,46.1040562207,135.11
2019-07-27 02:00:00,30.8602166943,-18.149921184,35.8018520947,-11.3397833057,-3.869921184,11.9819437234,42.2,-14.28,44.5506273805,135.94,29.9102166943,-43.739921184,52.9886947177,-11.3397833057,-3.869921184,11.9819437234,41.25,-39.87,57.368801626,135.5,29.7802166943,-17.889921184,34.7406186809,-11.3397833057,-3.869921184,11.9819437234,41.12,-14.02,43.4443874396,135.94,29.7102166943,-19.989921184,35.8091318656,-11.3397833057,-3.869921184,11.9819437234,41.05,-16.12,44.1016655014,136.08,28.6602166943,-16.189921184,32.9168888097,-11.3397833057,-3.869921184,11.9819437234,40.0,-12.32,41.8542996597,135.94,28.6602166943,17.370078816,33.5130968285,-11.3397833057,-3.869921184,11.9819437234,40.0,21.24,45.2894866387,135.5
2019-07-27 02:30:00,30.0514500361,-18.2654215507,35.1669628159,-10.9285499639,-3.7654215507,11.5590485667,40.98,-14.5,43.4696491819,135.34,29.0114500361,-44.0754215507,52.7665331253,-10.9285499639,-3.7654215507,11.5590485667,39.94,-40.31,56.7459223205,135.26,29.0214500361,-17.9954215507,34.1479100236,-10.9285499639,-3.7654215507,11.5590485667,39.95,-14.23,42.4086712831,135.42,28.8214500361,-20.4554215507,35.3426124246,-10.9285499639,-3.7654215507,11.5590485667,39.75,-16.69,43.1116991082,136.17,27.9114500361,-16.3654215507,32.3554642317,-10.9285499639,-3.7654215507,11.5590485667,38.84,-12.6,40.8326535998,135.42,27.7514500361,16.4745784493,32.2731268115,-10.9285499639,-3.7654215507,11.5590485667,38.68,20.24,43.6554693023,135.26
2019-07-27 03:00:00,29.5115166946,-18.3630035833,34.758157578,-10.8084833054,-3.6630035833,11.4123138151,40.32,-14.7,42.9161088637,135.7,28.2615166946,-44.4930035833,52.7099676887,-10.8084833054,-3.6630035833,11.4123138151,39.07,-40.83,56.5115368752,135.26,28.5015166946,-18.1030035833,33.7647033547,-10.8084833054,-3.6630035833,11.4123138151,39.31,-14.44,41.8782724094,136.07,28.1015166946,-20.8230035833,34.9756017642,-10.8084833054,-3.6630035833,11.4123138151,38.91,-17.16,42.5259179795,136.17,27.3515166946,-16.4630035833,31.9239087907,-10.8084833054,-3.6630035833,11.4123138151,38.16,-12.8,40.2495416123,136.07,27.0315166946,15.8969964167,31.3594864416,-10.8084833054,-3.6630035833,11.4123138151,37.84,19.56,42.5964693373,135.26
2019-07-27 03:30:00,29.3871000198,-17.4785680173,34.1921334156,-10.6728999802,-3.6085680173,11.2664349784,40.06,-13.87,42.3931657228,136.41,27.9871000198,-41.8485680173,50.3446165207,-10.6728999802,-3.6085680173,11.2664349784,38.66,-38.24,54.3773224791,135.51,28.3771000198,-17.2585680173,33.2132198912,-10.6728999802,-3.6085680173,11.2664349784,39.05,-13.65,41.3669554113,136.41,27.8171000198,-18.1185680173,33.1974932865,-10.6728999802,-3.6085680173,11.2664349784,38.49,-14.51,41.1341731411,136.41,27.1671000198,-20.1285680173,33.8113971009,-10.6728999802,-3.6085680173,11.2664349784,37.84,-16.52,41.2889331419,136.41,26.6471000198,11.1914319827,28.9018353966,-10.6728999802,-3.6085680173,11.2664349784,37.32,14.8,40.1475080173,135.51
2019-07-27 04:00:00,29.3854500116,-10.5918186091,31.2360575911,-10.5945499884,-3.5818186091,11.1836449338,39.98,-7.01,40.5899063808,135.18,27.8354500116,-31.0918186091,41.7314445205,-10.5945499884,-3.5818186091,11.1836449338,38.43,-27.51,47.2616652267,134.23,28.3154500116,-10.5518186091,30.217636991,-10.5945499884,-3.5818186091,11.1836449338,38.91,-6.97,39.5293435311,135.2,27.5554500116,-8.1318186091,28.7302854012,-10.5945499884,-3.5818186091,11.1836449338,38.15,-4.55,38.4203722002,135.15,26.7654500116,-30.1818186091,40.3401969365,-10.5945499884,-3.5818186091,11.1836449338,37.36,-26.6,45.8620714752,135.2,26.0454500116,-6.7418186091,26.9038581706,-10.5945499884,-3.5818186091,11.1836449338,36.64,-3.16,36.7760139221,134.23
2019-07-27 04:30:00,29.3255333434,-10.584845028,31.1773291053,-10.5644666566,-3.574845028,11.152913194,39.89,-7.01,40.5012617087,135.55,27.8455333434,-31.044845028,41.703190885,-10.5644666566,-3.574845028,11.152913194,38.41,-27.47,47.2221240522,134.61,28.2455333434,-10.554845028,30.1531906673,-10.5644666566,-3.574845028,11.152913194,38.81,-6.98,39.4326831448,135.62,27.5555333434,-7.944845028,28.678005167,-10.5644666566,-3.574845028,11.152913194,38.12,-4.37,38.3696664046,135.55,26.7155333434,-30.294845028,40.3917981414,-10.5644666566,-3.574845028,11.152913194,37.28,-26.72,45.8667286821,135.62,26.0355333434,-6.7348450280000005,26.8925107423,-10.5644666566,-3.574845028,11.152913194,36.6,-3.16,36.7361620205,134.61
2019-07-27 05:00:00,29.3253833329,-10.5126912915,31.1527652996,-10.4246166671,-3.5326912915,11.0069314715,39.75,-6.98,40.3581825656,135.38,27.7253833329,-30.9626912915,41.5618230226,-10.4246166671,-3.5326912915,11.0069314715,38.15,-27.43,46.987523876,134.42,28.2653833329,-10.4826912915,30.1466202362,-10.4246166671,-3.5326912915,11.0069314715,38.69,-6.95,39.3092686271,135.41,27.4453833329,-7.9426912915,28.571583982,-10.4246166671,-3.5326912915,11.0069314715,37.87,-4.41,38.1259098252,135.34,26.7353833329,-30.1726912915,40.3134223519,-10.4246166671,-3.5326912915,11.0069314715,37.16,-26.64,45.722589603,135.41,25.9353833329,-6.7326912915,26.7950226842,-10.4246166671,-3.5326912915,11.0069314715,36.36,-3.2,36.5005424617,134.42
2019-07-27 05:30:00,29.5410333604,-10.5329555223,31.3626498249,-10.6189666396,-3.5929555223,11.2103426298,40.16,-6.94,40.7552352465,135.29,28.0310333604,-30.8429555223,41.6776527242,-10.6189666396,-3.5929555223,11.2103426298,38.65,-27.25,47.2904324362,134.34,28.4610333604,-10.5029555223,30.3371471079,-10.6189666396,-3.5929555223,11.2103426298,39.08,-6.91,39.6862003724,135.31,27.7410333604,-7.8429555223000005,28.8284041048,-10.6189666396,-3.5929555223,11.2103426298,38.36,-4.25,38.5947159596,135.27,26.9010333604,-30.1529555223,40.4087406706,-10.6189666396,-3.5929555223,11.2103426298,37.52,-26.56,45.969381114,135.31,26.1810333604,-7.1929555223,27.1511531425,-10.6189666396,-3.5929555223,11.2103426298,36.8,-3.6,36.9756676748,134.34
2019-07-27 06:00:00,29.5302666724,-10.4641805123,31.3294705275,-10.7297333276,-3.6241805123,11.3252753462,40.26,-6.84,40.8369097753,135.56,28.0202666724,-30.8541805123,41.6787211833,-10.7297333276,-3.6241805123,11.3252753462,38.75,-27.23,47.360694674,134.55,28.4302666724,-10.4341805123,30.2845205679,-10.7297333276,-3.6241805123,11.3252753462,39.16,-6.8100000000000005,39.7477257211,135.66,27.7302666724,-7.7741805123,28.7994022917,-10.7297333276,-3.6241805123,11.3252753462,38.46,-4.15,38.6832534826,135.42,26.9102666724,-30.1441805123,40.4083416034,-10.7297333276,-3.6241805123,11.3252753462,37.64,-26.52,46.0443264692,135.66,26.2302666724,-7.1041805123,27.1752878633,-10.7297333276,-3.6241805123,11.3252753462,36.96,-3.48,37.1234696654,134.55
2019-07-27 06:30:00,30.9100166494,-10.1253975411,32.5261864447,-11.2199833506,-3.7953975411,11.8445375124,42.13,-6.33,42.6028848788,135.72,29.6200166494,-30.4453975411,42.4766714533,-11.2199833506,-3.7953975411,11.8445375124,40.84,-26.65,48.7660547922,134.64,29.7600166494,-10.0953975411,31.4257162605,-11.2199833506,-3.7953975411,11.8445375124,40.98,-6.3,41.4614326815,135.85,29.2700166494,-7.3253975411,30.1727579746,-11.2199833506,-3.7953975411,11.8445375124,40.49,-3.5300000000000002,40.6435849797,135.42,28.2200166494,-29.8353975411,41.0672653841,-11.2199833506,-3.7953975411,11.8445375124,39.44,-26.04,47.2609267789,135.85,27.7000166494,-6.5153975411000005,28.455954166,-11.2199833506,-3.7953975411,11.8445375124,38.92,-2.7199999999999998,39.0149304754,134.64
2019-07-27 07:00:00,32.1205499785,-9.7475833323,33.5670241717,-11.5394500215,-3.9275833323000002,12.1895372197,43.66,-5.82,44.0462030146,135.64,30.8805499785,-30.0575833323,43.0936965548,-11.5394500215,-3.9275833323000002,12.1895372197,42.42,-26.13,49.8220162177,134.64,30.9105499785,-9.7175833323,32.4020605177,-11.5394500215,-3.9275833323000002,12.1895372197,42.45,-5.79,42.8430461102,135.73,30.4805499785,-6.9375833323,31.2601021989,-11.5394500215,-3.9275833323000002,12.1895372197,42.02,-3.01,42.1276690549,135.61,29.3405499785,-29.4475833323,41.5695566149,-11.5394500215,-3.9275833323000002,12.1895372197,40.88,-25.52,48.1917503314,135.73,28.9005499785,-6.1275833323,29.543003682,-11.5394500215,-3.9275833323000002,12.1895372197,40.44,-2.2,40.4997975304,134.64
2019-07-27 07:30:00,33.5573499768,-8.6938524238,34.6652391804,-12.2026500232,-4.1638524238,12.8934997032,45.76,-4.53,45.9836764515,134.88,32.8173499768,-29.1638524238,43.9034024615,-12.2026500232,-4.1638524238,12.8934997032,45.02,-25.0,51.4956347665,133.89,32.2573499768,-8.6938524238,33.4083776543,-12.2026500232,-4.1638524238,12.8934997032,44.46,-4.53,44.6901834859,135.1,32.3373499768,-6.2738524238,32.9403313243,-12.2026500232,-4.1638524238,12.8934997032,44.54,-2.11,44.5899506616,134.62,30.6773499768,-28.1238524238,41.617915334,-12.2026500232,-4.1638524238,12.8934997032,42.88,-23.96,49.1200162866,135.1,30.6773499768,-5.1638524238,31.1089243378,-12.2026500232,-4.1638524238,12.8934997032,42.88,-1.0,42.8916588628,133.89
2019-07-27 08:00:00,35.1779166435,-7.4984641856,35.9682190902,-12.7620833565,-4.3884641856,13.4955322053,47.94,-3.11,48.0407712261,134.56,34.6779166435,-28.4984641856,44.8856364962,-12.7620833565,-4.3884641856,13.4955322053,47.44,-24.11,53.2150890256,133.67,33.8079166435,-7.5084641856,34.6316655996,-12.7620833565,-4.3884641856,13.4955322053,46.57,-3.12,46.6743966217,134.66,34.1179166435,-5.6584641856,34.5839623675,-12.7620833565,-4.3884641856,13.4955322053,46.88,-1.27,46.8971992767,134.48,32.1579166435,-26.8684641856,41.9052021895,-12.7620833565,-4.3884641856,13.4955322053,44.92,-22.48,50.2310342318,134.66,32.4379166435,-4.4284641856,32.7388107789,-12.7620833565,-4.3884641856,13.4955322053,45.2,-0.04,45.2000176991,133.67
2019-07-27 08:30:00,37.3364999767,-6.9284082052,37.9738998625,-13.2335000233,-4.5884082052,14.0063918524,50.57,-2.34,50.6241098687,134.16,37.1464999767,-26.7984082052,45.804117095,-13.2335000233,-4.5884082052,14.0063918524,50.38,-22.21,55.0584098935,133.15,35.8764999767,-6.9284082052,36.539377264,-13.2335000233,-4.5884082052,14.0063918524,49.11,-2.34,49.165716714,134.16,36.5064999767,-4.1484082052,36.7414456872,-13.2335000233,-4.5884082052,14.0063918524,49.74,0.44,49.7419460818,133.92,34.2064999767,-26.1084082052,43.0317745354,-13.2335000233,-4.5884082052,14.0063918524,47.44,-21.52,52.092840199,134.16,34.7264999767,-2.1884082052,34.7953866354,-13.2335000233,-4.5884082052,14.0063918524,47.96,2.4,48.0200124948,133.15
2019-07-27 09:00:00,39.160616665,-6.7163185779,39.7323902229,-13.609383335,-4.7263185779,14.4067137842,52.77,-1.99,52.8075089358,134.35,39.120616665,-25.4463185779,46.6683809171,-13.609383335,-4.7263185779,14.4067137842,52.73,-20.72,56.6548435705,132.89,37.620616665,-6.7163185779,38.2154384182,-13.609383335,-4.7263185779,14.4067137842,51.23,-1.99,51.2686356362,134.39,38.390616665,-2.8863185779,38.498964698500004,-13.609383335,-4.7263185779,14.4067137842,52.0,1.8399999999999999,52.0325436626,133.64,35.910616665,-25.8463185779,44.2448253844,-13.609383335,-4.7263185779,14.4067137842,49.52,-21.12,53.8357204837,134.39,36.510616665,-0.7663185779,36.5186578809,-13.609383335,-4.7263185779,14.4067137842,50.12,3.96,50.2761971513,132.89
2019-07-27 09:30:00,40.3315833452,-5.2992889326,40.6782383877,-13.0284166548,-4.6592889326,13.8364957228,53.36,-0.64,53.3638379429,133.48,40.3515833452,-25.0592889326,47.4996656859,-13.0284166548,-4.6592889326,13.8364957228,53.38,-20.4,57.1452920196,132.41,38.7615833452,-5.3192889326,39.1248664941,-13.0284166548,-4.6592889326,13.8364957228,51.79,-0.66,51.7942052743,133.7,39.5915833452,-2.6192889326,39.6781318398,-13.0284166548,-4.6592889326,13.8364957228,52.62,2.04,52.6595290522,133.27,36.9715833452,-24.2992889326,44.2419870449,-13.0284166548,-4.6592889326,13.8364957228,50.0,-19.64,53.7189873322,133.7,37.7315833452,-1.1792889326,37.7500080017,-13.0284166548,-4.6592889326,13.8364957228,50.76,3.48,50.8791509363,132.41
2019-07-27 10:00:00,40.7931666824,-4.5206499349,41.0428888337,-11.7068333176,-4.3906499349,12.5031097402,52.5,-0.13,52.5001609521,133.48,40.7031666824,-24.2806499349,47.3951235808,-11.7068333176,-4.3906499349,12.5031097402,52.41,-19.89,56.0572939054,132.59,39.2431666824,-4.5506499349,39.5061330187,-11.7068333176,-4.3906499349,12.5031097402,50.95,-0.16,50.9502512261,133.55,39.9631666824,-1.8506499349,40.0059945067,-11.7068333176,-4.3906499349,12.5031097402,51.67,2.54,51.7323931401,133.48,37.4931666824,-23.5906499349,44.2973623619,-11.7068333176,-4.3906499349,12.5031097402,49.2,-19.2,52.8136346032,133.55,38.0531666824,-0.030649934900000002,38.0531790259,-11.7068333176,-4.3906499349,12.5031097402,49.76,4.36,49.9506476434,132.59
2019-07-27 10:30:00,41.0220500024,-4.2719549148,41.2438866402,-10.6079499976,-4.1919549148,11.4061864425,51.63,-0.08,51.6300619794,133.37,40.7820500024,-23.2919549148,46.9647821899,-10.6079499976,-4.1919549148,11.4061864425,51.39,-19.1,54.8246486537,132.24,39.4920500024,-4.3119549148,39.7267538137,-10.6079499976,-4.1919549148,11.4061864425,50.1,-0.12,50.1001437124,133.39,40.0520500024,-1.0119549148,40.0648319869,-10.6079499976,-4.1919549148,11.4061864425,50.66,3.18,50.759708431,133.08,37.7520500024,-23.2719549148,44.3486320526,-10.6079499976,-4.1919549148,11.4061864425,48.36,-19.08,51.9878447332,133.39,38.1520500024,0.4480450852,38.1546807585,-10.6079499976,-4.1919549148,11.4061864425,48.76,4.64,48.9802735803,132.24
2019-07-27 11:00:00,41.6604166747,-3.2142446636,41.7842277213,-9.5695833253,-3.9342446636,10.3467485759,51.23,0.72,51.2350592856,133.2,40.9504166747,-22.9542446636,46.9450101066,-9.5695833253,-3.9342446636,10.3467485759,50.52,-19.02,53.9817635873,132.24,40.1404166747,-3.2842446636,40.274549207,-9.5695833253,-3.9342446636,10.3467485759,49.71,0.65,49.714249466300004,133.39,40.2504166747,-0.7542446636,40.2574828759,-9.5695833253,-3.9342446636,10.3467485759,49.82,3.18,49.9213861987,132.88,38.3504166747,-22.1742446636,44.2995664259,-9.5695833253,-3.9342446636,10.3467485759,47.92,-18.24,51.2740090104,133.39,38.3504166747,1.3057553364,38.3726394208,-9.5695833253,-3.9342446636,10.3467485759,47.92,5.24,48.2056428232,132.24
2019-07-27 11:30:00,41.711916678,-2.9153975411,41.8136764202,-9.338083322,-3.7953975411,10.0799227489,51.05,0.88,51.0575841575,132.99,40.511916678,-23.0553975411,46.6129461491,-9.338083322,-3.7953975411,10.0799227489,49.85,-19.26,53.441277118,132.06,40.201916678,-3.0153975411,40.3148449943,-9.338083322,-3.7953975411,10.0799227489,49.54,0.78,49.546140112,133.08,39.821916678,-0.8753975411,39.8315373638,-9.338083322,-3.7953975411,10.0799227489,49.16,2.92,49.2466445557,132.67,38.421916678,-21.7953975411,44.1733294555,-9.338083322,-3.7953975411,10.0799227489,47.76,-18.0,51.0393730369,133.08,37.901916678,0.9646024589000001,37.9141892405,-9.338083322,-3.7953975411,10.0799227489,47.24,4.76,47.479208081,132.06
2019-07-27 12:00:00,41.1306333724,-2.8445408232,41.2288783998,-8.6493666276,-3.6945408232,9.4053801068,49.78,0.85,49.7872564016,132.87,40.0006333724,-22.9045408232,46.0941282651,-8.6493666276,-3.6945408232,9.4053801068,48.65,-19.21,52.305320953,131.9,39.6506333724,-2.9445408232,39.7598169952,-8.6493666276,-3.6945408232,9.4053801068,48.3,0.75,48.3058226304,133.08,39.3506333724,-0.7945408232000001,39.3586539649,-8.6493666276,-3.6945408232,9.4053801068,48.0,2.9,48.0875243696,132.56,37.8706333724,-21.7745408232,43.6842706256,-8.6493666276,-3.6945408232,9.4053801068,46.52,-18.08,49.9098867961,133.08,37.4306333724,1.2654591768,37.4520186584,-8.6493666276,-3.6945408232,9.4053801068,46.08,4.96,46.3461756783,131.9
2019-07-27 12:30:00,41.4299000516,-2.5131556018,41.506054611,-7.5500999484,-3.3431556018,8.2571604446,48.98,0.8300000000000001,48.9870319574,132.95,39.8199000516,-22.6531556018,45.8125517609,-7.5500999484,-3.3431556018,8.2571604446,47.37,-19.31,51.1545990112,132.02,39.9799000516,-2.6131556018,40.0652092262,-7.5500999484,-3.3431556018,8.2571604446,47.53,0.73,47.5356056025,133.08,39.1899000516,-0.5031556018,39.1931299033,-7.5500999484,-3.3431556018,8.2571604446,46.74,2.84,46.8262020668,132.69,38.2099000516,-21.4231556018,43.8057993637,-7.5500999484,-3.3431556018,8.2571604446,45.76,-18.08,49.2022763701,133.08,37.3299000516,1.6168443982,37.3648982827,-7.5500999484,-3.3431556018,8.2571604446,44.88,4.96,45.1532501599,132.02
2019-07-27 13:00:00,40.966900043,-1.8894004321,41.0104466341,-5.453099957,-2.8294004321,6.1434360049,46.42,0.9400000000000001,46.4295164739,132.82,40.036900043,-22.0894004321,45.7263050826,-5.453099957,-2.8294004321,6.1434360049,45.49,-19.26,49.3992682132,131.88,39.586900043,-2.0294004321,39.6388839542,-5.453099957,-2.8294004321,6.1434360049,45.04,0.8,45.0471042355,132.98,39.446900043,0.030599567900000003,39.4469119113,-5.453099957,-2.8294004321,6.1434360049,44.9,2.86,44.9909946545,132.69,37.826900043,-20.9494004321,43.2406260978,-5.453099957,-2.8294004321,6.1434360049,43.28,-18.12,46.9200682011,132.98,37.586900043,2.2105995679,37.6518499585,-5.453099957,-2.8294004321,6.1434360049,43.04,5.04,43.3340881986,131.88
2019-07-27 13:30:00,41.0299167311,-1.6231633115,41.0620107411,-5.1300832689,-2.4231633115,5.6735768947,46.16,0.8,46.1669318885,133.07,39.3199167311,-21.9431633115,45.0284162264,-5.1300832689,-2.4231633115,5.6735768947,44.45,-19.52,48.5472234015,132.15,39.6699167311,-1.7531633115,39.7086372853,-5.1300832689,-2.4231633115,5.6735768947,44.8,0.67,44.8050097645,133.15,38.7599167311,0.2468366885,38.7607026943,-5.1300832689,-2.4231633115,5.6735768947,43.89,2.67,43.9711382614,132.99,37.949916731100004,-20.7031633115,43.2298178461,-5.1300832689,-2.4231633115,5.6735768947,43.08,-18.28,46.7979144834,133.15,36.9099167311,2.1368366885,36.9717192477,-5.1300832689,-2.4231633115,5.6735768947,42.04,4.5600000000000005,42.2865841609,132.15
2019-07-27 14:00:00,41.8359667356,-1.6293121456000002,41.8676816981,-4.6840332644,-2.1593121456,5.1577898914,46.52,0.53,46.5230190336,133.42,38.8159667356,-22.0493121456,44.6413646713,-4.6840332644,-2.1593121456,5.1577898914,43.5,-19.89,47.8316014785,132.48,40.4559667356,-1.7693121456,40.4946380399,-4.6840332644,-2.1593121456,5.1577898914,45.14,0.39,45.1416847271,133.43,38.2959667356,0.2106878544,38.296546288,-4.6840332644,-2.1593121456,5.1577898914,42.98,2.37,43.0452935871,133.24,38.7159667356,-20.7593121456,43.9303439667,-4.6840332644,-2.1593121456,5.1577898914,43.4,-18.6,47.2177932564,133.43,36.4759667356,1.1206878544,36.4931786854,-4.6840332644,-2.1593121456,5.1577898914,41.16,3.2800000000000002,41.290483165,132.48
