Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-27 14:30:00,41.0604834127,-2.0088318288,41.1095938121,-5.2795165873,-2.3688318288,5.7865930934000005,46.34,0.36,46.3413983389,133.3,39.1004834127,-22.8688318288,45.2971441961,-5.2795165873,-2.3688318288,5.7865930934000005,44.38,-20.5,48.8859325369,132.48,39.7104834127,-2.1988318288,39.7713132079,-5.2795165873,-2.3688318288,5.7865930934000005,44.99,0.17,44.9903211813,133.43,38.5704834127,-0.5788318288000001,38.5748264672,-5.2795165873,-2.3688318288,5.7865930934000005,43.85,1.79,43.8865195704,133.24,37.9604834127,-21.1288318288,43.4445144452,-5.2795165873,-2.3688318288,5.7865930934000005,43.24,-18.76,47.134225357,133.43,36.8004834127,1.5111681712,36.8314975076,-5.2795165873,-2.3688318288,5.7865930934000005,42.08,3.88,42.2584997367,132.48
2019-07-27 15:00:00,40.198433382,-2.8027070882,40.2960198207,-6.851566618,-2.8627070882,7.4255677893,47.05,0.06,47.0500382572,133.4,38.928433382,-23.7827070882,45.6184182323,-6.851566618,-2.8627070882,7.4255677893,45.78,-20.92,50.333436203,132.48,38.798433382,-2.8627070882,38.903901151,-6.851566618,-2.8627070882,7.4255677893,45.65,0.0,45.65,133.43,38.368433382,-1.4527070882,38.3959247586,-6.851566618,-2.8627070882,7.4255677893,45.22,1.4100000000000001,45.2419771893,133.38,37.068433382,-21.8227070882,43.0151054637,-6.851566618,-2.8627070882,7.4255677893,43.92,-18.96,47.8377256984,133.43,36.548433382,0.4972929118,36.5518164106,-6.851566618,-2.8627070882,7.4255677893,43.4,3.36,43.5298702043,132.48
2019-07-27 15:30:00,40.2852667413,-2.90831158,40.3901100848,-6.2547332587,-2.88831158,6.8894144832,46.54,-0.02,46.5400042974,133.3,39.0752667413,-23.91831158,45.8144311297,-6.2547332587,-2.88831158,6.8894144832,45.33,-21.03,49.9706894089,132.38,38.9152667413,-2.99831158,39.0306015567,-6.2547332587,-2.88831158,6.8894144832,45.17,-0.11,45.1701339383,133.32,38.5252667413,-1.60831158,38.5588231618,-6.2547332587,-2.88831158,6.8894144832,44.78,1.28,44.7982901459,133.29,37.1852667413,-22.08831158,43.250867865000004,-6.2547332587,-2.88831158,6.8894144832,43.44,-19.2,47.493932244,133.32,36.7052667413,-0.12831158,36.7054910117,-6.2547332587,-2.88831158,6.8894144832,42.96,2.76,43.0485679204,132.38
2019-07-27 16:00:00,41.4601167581,-2.9683516379,41.5662410262,-7.0098832419,-2.9683516379,7.6124617904,48.47,0.0,48.47,133.4,39.1401167581,-24.0883516379,45.9586490714,-7.0098832419,-2.9683516379,7.6124617904,46.15,-21.12,50.7530974424,132.47,40.0301167581,-3.0383516379,40.1452591017,-7.0098832419,-2.9683516379,7.6124617904,47.04,-0.07,47.0400520833,133.41,38.5601167581,-1.7283516379,38.5988316376,-7.0098832419,-2.9683516379,7.6124617904,45.57,1.24,45.5868676265,133.38,38.3101167581,-22.0483516379,44.2017517297,-7.0098832419,-2.9683516379,7.6124617904,45.32,-19.08,49.1726428006,133.41,36.7501167581,-0.16835163790000002,36.7505023641,-7.0098832419,-2.9683516379,7.6124617904,43.76,2.8,43.8494880244,132.47
2019-07-27 16:30:00,42.2258334732,-2.8366542504,42.3210068387,-7.2141665268,-2.8766542504,7.7665525398,49.44,0.04,49.4400161812,133.32,39.3658334732,-23.9766542504,46.0928280113,-7.2141665268,-2.8766542504,7.7665525398,46.58,-21.1,51.1361555066,132.47,40.7658334732,-2.8666542504,40.8665007721,-7.2141665268,-2.8766542504,7.7665525398,47.98,0.01,47.9800010421,133.41,38.7858334732,-1.6066542504,38.8190960236,-7.2141665268,-2.8766542504,7.7665525398,46.0,1.27,46.0175281822,133.18,39.0258334732,-21.8766542504,44.7392856388,-7.2141665268,-2.8766542504,7.7665525398,46.24,-19.0,49.9913752561,133.41,36.9858334732,-0.0766542504,36.9859129072,-7.2141665268,-2.8766542504,7.7665525398,44.2,2.8,44.2885989844,132.47
2019-07-27 17:00:00,42.9651168273,-3.1172147667,43.0780488402,-8.2148831727,-3.0872147667,8.7758304768,51.18,-0.03,51.1800087925,133.18,40.4051168273,-24.3372147667,47.1685646212,-8.2148831727,-3.0872147667,8.7758304768,48.62,-21.25,53.0609734174,132.34,41.4451168273,-3.1472147667,41.5644399651,-8.2148831727,-3.0872147667,8.7758304768,49.66,-0.06,49.6600362465,133.29,39.7851168273,-1.9972147667,39.8352154228,-8.2148831727,-3.0872147667,8.7758304768,48.0,1.09,48.0123744466,133.18,39.6651168273,-22.1672147667,45.4390460225,-8.2148831727,-3.0872147667,8.7758304768,47.88,-19.08,51.5416414174,133.29,37.9451168273,-0.16721476670000002,37.9454852626,-8.2148831727,-3.0872147667,8.7758304768,46.16,2.92,46.2522648094,132.34
2019-07-27 17:30:00,42.2219001448,-3.3988081966,42.3584790685,-9.0980998552,-3.5688081966,9.7730145257,51.32,0.17,51.3202815659,133.38,41.7619001448,-24.8988081966,48.6210546299,-9.0980998552,-3.5688081966,9.7730145257,50.86,-21.33,55.1516862843,132.52,40.7019001448,-3.5088081966,40.8528629396,-9.0980998552,-3.5688081966,9.7730145257,49.8,0.06,49.8000361446,133.45,41.0619001448,-2.4888081966,41.1372557391,-9.0980998552,-3.5688081966,9.7730145257,50.16,1.08,50.1716254471,133.37,38.9419001448,-22.4088081966,44.9291249824,-9.0980998552,-3.5688081966,9.7730145257,48.04,-18.84,51.6022015034,133.45,39.2219001448,-0.8488081966000001,39.2310836751,-9.0980998552,-3.5688081966,9.7730145257,48.32,2.7199999999999998,48.3964957409,132.52
2019-07-27 18:00:00,42.5240669058,-3.5953815767,42.6757897981,-10.0859330942,-3.9453815767,10.8301469134,52.61,0.35000000000000003,52.6111642145,133.27,42.4740669058,-25.2653815767,49.4205004602,-10.0859330942,-3.9453815767,10.8301469134,52.56,-21.32,56.7194499268,132.44,40.9540669058,-3.6853815767,41.119552934,-10.0859330942,-3.9453815767,10.8301469134,51.04,0.26,51.0406622214,133.36,41.7540669058,-2.8353815767,41.8502269034,-10.0859330942,-3.9453815767,10.8301469134,51.84,1.11,51.8518823188,133.18,39.1940669058,-22.5453815767,45.215805987,-10.0859330942,-3.9453815767,10.8301469134,49.28,-18.6,52.6733177235,133.36,39.8740669058,-0.8253815767,39.8826085701,-10.0859330942,-3.9453815767,10.8301469134,49.96,3.12,50.057327136,132.44
2019-07-27 18:30:00,43.0025669032,-4.6314345822,43.2512536992,-12.207433096799999,-4.4514345822,12.9937174301,55.21,-0.18,55.2102934243,133.27,42.8725669032,-25.7514345822,50.0119323353,-12.207433096799999,-4.4514345822,12.9937174301,55.08,-21.3,59.0550285751,132.29,41.3625669032,-4.6614345822,41.6244028568,-12.207433096799999,-4.4514345822,12.9937174301,53.57,-0.21,53.5704116094,133.23,42.0725669032,-3.3414345822,42.2050479314,-12.207433096799999,-4.4514345822,12.9937174301,54.28,1.11,54.2913482979,133.18,39.5525669032,-23.5314345822,46.0231893954,-12.207433096799999,-4.4514345822,12.9937174301,51.76,-19.08,55.1646988571,133.23,40.1925669032,-1.4514345822,40.2187654785,-12.207433096799999,-4.4514345822,12.9937174301,52.4,3.0,52.4858076055,132.29
2019-07-27 19:00:00,42.760950158,-5.1076556126,43.0649161647,-13.109049842,-4.6176556126,13.8985585985,55.87,-0.49,55.8721486968,133.37,42.570950158,-26.1376556126,49.9546077782,-13.109049842,-4.6176556126,13.8985585985,55.68,-21.52,59.6939929976,132.45,41.110950158,-5.1076556126,41.4270246186,-13.109049842,-4.6176556126,13.8985585985,54.22,-0.49,54.2222140824,133.4,41.770950158,-3.6576556126,41.9307848923,-13.109049842,-4.6176556126,13.8985585985,54.88,0.96,54.8883958592,133.26,39.330950158,-23.9776556126,46.0635605333,-13.109049842,-4.6176556126,13.8985585985,52.44,-19.36,55.8995813938,133.4,39.890950158,-1.6176556126000001,39.9237362253,-13.109049842,-4.6176556126,13.8985585985,53.0,3.0,53.0848377599,132.45
2019-07-27 19:30:00,42.0177002069,-5.6414906883,42.3947349073,-13.2322997931,-4.6414906883,14.0227384495,55.25,-1.0,55.2590490327,133.27,41.7377002069,-26.9614906883,49.6886063268,-13.2322997931,-4.6414906883,14.0227384495,54.97,-22.32,59.3286043996,132.53,40.3777002069,-5.6314906882999995,40.7685216971,-13.2322997931,-4.6414906883,14.0227384495,53.61,-0.99,53.6191402393,133.4,40.9477002069,-4.4414906883,41.1878743293,-13.2322997931,-4.6414906883,14.0227384495,54.18,0.2,54.1803691386,133.26,38.6077002069,-24.5614906883,45.7582925828,-13.2322997931,-4.6414906883,14.0227384495,51.84,-19.92,55.5355021585,133.4,39.0877002069,-2.5214906883,39.1689446214,-13.2322997931,-4.6414906883,14.0227384495,52.32,2.12,52.3629334549,132.53
2019-07-27 20:00:00,40.9177335725,-5.8425555308,41.3327518542,-13.1022664275,-4.6125555308,13.8904663011,54.02,-1.23,54.0340013325,133.92,40.4977335725,-27.7225555308,49.0775560686,-13.1022664275,-4.6125555308,13.8904663011,53.6,-23.11,58.3697875617,133.06,39.3277335725,-5.8525555308,39.760822856,-13.1022664275,-4.6125555308,13.8904663011,52.43,-1.24,52.4446613108,133.99,39.7577335725,-5.0325555308,40.0749796505,-13.1022664275,-4.6125555308,13.8904663011,52.86,-0.42,52.8616685321,133.92,37.5777335725,-24.8925555308,45.0746645168,-13.1022664275,-4.6125555308,13.8904663011,50.68,-20.28,54.5870021159,133.99,37.9777335725,-3.7725555308,38.164648859,-13.1022664275,-4.6125555308,13.8904663011,51.08,0.84,51.086906346,133.06
2019-07-27 20:30:00,39.8507834688,-7.110529929,40.4801751349,-13.5792165312,-4.670529929,14.3599781135,53.43,-2.44,53.4856850008,134.0,39.3307834688,-28.050529929,48.3088269116,-13.5792165312,-4.670529929,14.3599781135,52.91,-23.38,57.8454190062,133.06,38.3007834688,-7.080529929,38.9497614678,-13.5792165312,-4.670529929,14.3599781135,51.88,-2.41,51.935946126,133.99,38.6307834688,-5.380529929,39.0036861557,-13.5792165312,-4.670529929,14.3599781135,52.21,-0.71,52.2148273961,133.92,36.5407834688,-26.190529929,44.9574544929,-13.5792165312,-4.670529929,14.3599781135,50.12,-21.52,54.5447046009,133.99,36.8207834688,-4.470529929,37.0911813387,-13.5792165312,-4.670529929,14.3599781135,50.4,0.2,50.4003968238,133.06
2019-07-27 21:00:00,38.7804000988,-7.9834843193000005,39.5936289534,-13.9495999012,-4.7534843193,14.7372640126,52.73,-3.23,52.8288349294,133.81,38.3704000988,-28.3134843193,47.6858574217,-13.9495999012,-4.7534843193,14.7372640126,52.32,-23.56,57.3799268037,132.87,37.2604000988,-7.9334843193,38.0956374007,-13.9495999012,-4.7534843193,14.7372640126,51.21,-3.18,51.3086396234,133.81,37.6704000988,-5.7934843193,38.1132982587,-13.9495999012,-4.7534843193,14.7372640126,51.62,-1.04,51.6304754966,133.53,35.5304000988,-26.8734843193,44.5487765336,-13.9495999012,-4.7534843193,14.7372640126,49.48,-22.12,54.1993062686,133.81,35.8504000988,-4.7534843193,36.1641645889,-13.9495999012,-4.7534843193,14.7372640126,49.8,0.0,49.8,132.87
2019-07-27 21:30:00,38.7176000622,-7.9761664755,39.5306436353,-14.0623999378,-4.7861664755,14.8545777975,52.78,-3.19,52.8763132225,132.66,38.3176000622,-28.1261664755,47.5323018077,-14.0623999378,-4.7861664755,14.8545777975,52.38,-23.34,57.3447469259,131.73,37.1776000622,-7.9261664755000005,38.0131301182,-14.0623999378,-4.7861664755,14.8545777975,51.24,-3.14,51.3361198378,132.67,37.6176000622,-5.8761664755,38.0737858229,-14.0623999378,-4.7861664755,14.8545777975,51.68,-1.09,51.6914934975,132.66,35.4176000622,-26.6261664755,44.3098085682,-14.0623999378,-4.7861664755,14.8545777975,49.48,-21.84,54.085635801,132.67,35.8176000622,-4.7861664755,36.1359635785,-14.0623999378,-4.7861664755,14.8545777975,49.88,0.0,49.88,131.73
2019-07-27 22:00:00,39.052116761,-8.2064707223,39.9050621504,-14.187883239,-4.7964707223000005,14.9767206756,53.24,-3.41,53.3490927758,132.81,38.492116761,-28.3764707223,47.8211997276,-14.187883239,-4.7964707223000005,14.9767206756,52.68,-23.58,57.7165383577,131.89,37.532116761,-8.1264707223,38.401813954,-14.187883239,-4.7964707223000005,14.9767206756,51.72,-3.33,51.8270904065,132.95,37.782116761,-6.0964707223,38.2708152801,-14.187883239,-4.7964707223000005,14.9767206756,51.97,-1.3,51.9862568377,132.75,35.732116761,-26.8364707223,44.6875858494,-14.187883239,-4.7964707223000005,14.9767206756,49.92,-22.04,54.5689288882,132.95,35.972116761,-4.7564707223,36.285220104,-14.187883239,-4.7964707223000005,14.9767206756,50.16,0.04,50.160015949,131.89
2019-07-27 22:30:00,37.859200043,-7.9772953436,38.6905191086,-13.850799957,-4.6772953436,14.619225396000001,51.71,-3.3,51.8151917877,133.29,37.249200043,-29.1972953436,47.3284793673,-13.850799957,-4.6772953436,14.619225396000001,51.1,-24.52,56.6783944727,132.42,36.389200043,-7.9372953436,37.2447920808,-13.850799957,-4.6772953436,14.619225396000001,50.24,-3.26,50.3456572109,133.37,36.599200043,-6.7672953436,37.2195879888,-13.850799957,-4.6772953436,14.619225396000001,50.45,-2.09,50.4932728193,133.19,34.629200043,-26.7572953436,43.7622479967,-13.850799957,-4.6772953436,14.619225396000001,48.48,-22.08,53.2713506493,133.37,34.829200043,-5.5172953436,35.2634899513,-13.850799957,-4.6772953436,14.619225396000001,48.68,-0.84,48.6872467901,132.42
2019-07-27 23:00:00,36.1962334082,-8.5445570812,37.1910845318,-13.1137665918,-4.4545570812,13.8496914411,49.31,-4.09,49.4793310383,133.58,35.4562334082,-29.5345570812,46.145796661,-13.1137665918,-4.4545570812,13.8496914411,48.57,-25.08,54.6630707151,132.74,34.8162334082,-8.4945570812,35.837516777,-13.1137665918,-4.4545570812,13.8496914411,47.93,-4.04,48.0999636174,133.75,34.8962334082,-6.9645570812,35.5844370676,-13.1137665918,-4.4545570812,13.8496914411,48.01,-2.51,48.0755675994,133.47,33.0462334082,-27.5345570812,43.0140137179,-13.1137665918,-4.4545570812,13.8496914411,46.16,-23.08,51.6084489207,133.75,33.2062334082,-6.2145570812,33.782756798,-13.1137665918,-4.4545570812,13.8496914411,46.32,-1.76,46.3534249004,132.74
2019-07-27 23:30:00,34.6568334088,-9.5062303333,35.9369519726,-12.1931665912,-4.1862303333,12.8917739634,46.85,-5.32,47.1510858836,133.4,33.7368334088,-29.3262303333,44.7012495801,-12.1931665912,-4.1862303333,12.8917739634,45.93,-25.14,52.360142284,132.41,33.3668334088,-9.4462303333,34.6781896766,-12.1931665912,-4.1862303333,12.8917739634,45.56,-5.26,45.8626340281,133.55,33.2368334088,-6.8462303333,33.934613079,-12.1931665912,-4.1862303333,12.8917739634,45.43,-2.66,45.5078070225,133.32,31.6868334088,-28.5062303333,42.6223014312,-12.1931665912,-4.1862303333,12.8917739634,43.88,-24.32,50.168882786,133.55,31.5668334088,-6.3862303333,32.2063488979,-12.1931665912,-4.1862303333,12.8917739634,43.76,-2.2,43.8152667457,132.41
2019-07-28 00:00:00,33.5999500785,-9.8954456441,35.0267967387,-11.7100499215,-3.9954456441,12.3729081084,45.31,-5.9,45.6925168928,134.1,32.3199500785,-29.9454456441,44.0602869702,-11.7100499215,-3.9954456441,12.3729081084,44.03,-25.95,51.1081539483,133.11,32.3599500785,-9.8454456441,33.8245350155,-11.7100499215,-3.9954456441,12.3729081084,44.07,-5.85,44.4565788157,134.17,31.8699500785,-7.3254456441,32.7010071999,-11.7100499215,-3.9954456441,12.3729081084,43.58,-3.33,43.7070394788,133.79,30.6899500785,-28.9954456441,42.2209533753,-11.7100499215,-3.9954456441,12.3729081084,42.4,-25.0,49.2215400003,134.17,30.2499500785,-6.7954456441,31.0038313963,-11.7100499215,-3.9954456441,12.3729081084,41.96,-2.8,42.0533185373,133.11
2019-07-28 00:30:00,32.4737333852,-9.9167186113,33.9541553861,-11.2462666148,-3.8367186113000002,11.882715282,43.72,-6.08,44.140738553,134.1,31.2137333852,-30.4567186113,43.6108800692,-11.2462666148,-3.8367186113000002,11.882715282,42.46,-26.62,50.1146286028,133.11,31.2737333852,-9.8667186113,32.7932696754,-11.2462666148,-3.8367186113000002,11.882715282,42.52,-6.03,42.9454456258,134.17,30.8137333852,-7.8567186113,31.7995942186,-11.2462666148,-3.8367186113000002,11.882715282,42.06,-4.02,42.251674523,133.79,29.6337333852,-29.0767186113,41.5164271047,-11.2462666148,-3.8367186113000002,11.882715282,40.88,-25.24,48.0440631088,134.17,29.1937333852,-7.1167186113,30.0486564218,-11.2462666148,-3.8367186113000002,11.882715282,40.44,-3.2800000000000002,40.5727987696,133.11
2019-07-28 01:00:00,31.7151500788,-10.133580064,33.2947471749,-10.9248499212,-3.723580064,11.5419839842,42.64,-6.41,43.1191106123,134.62,30.2551500788,-31.063580064,43.3626580445,-10.9248499212,-3.723580064,11.5419839842,41.18,-27.34,49.4294244352,133.68,30.5551500788,-10.093580064,32.1791478266,-10.9248499212,-3.723580064,11.5419839842,41.48,-6.37,41.9662638318,134.62,29.9051500788,-8.273580064,31.0285373215,-10.9248499212,-3.723580064,11.5419839842,40.83,-4.55,41.0827384676,134.61,28.9551500788,-29.443580064,41.2955823675,-10.9248499212,-3.723580064,11.5419839842,39.88,-25.72,47.45453403,134.62,28.3551500788,-6.763580064,29.1506526732,-10.9248499212,-3.723580064,11.5419839842,39.28,-3.04,39.3974618472,133.68
2019-07-28 01:30:00,31.3618167577,-10.1719467439,32.9701691064,-10.8081832423,-3.6819467439,11.4181240501,42.17,-6.49,42.6664856767,134.37,29.9918167577,-31.1419467439,43.2357481655,-10.8081832423,-3.6819467439,11.4181240501,40.8,-27.46,49.1801952009,133.45,30.2218167577,-10.1319467439,31.8749831837,-10.8081832423,-3.6819467439,11.4181240501,41.03,-6.45,41.5338825539,134.45,29.6418167577,-8.3419467439,30.7932683582,-10.8081832423,-3.6819467439,11.4181240501,40.45,-4.66,40.7175404463,134.37,28.6318167577,-29.4819467439,41.097032918,-10.8081832423,-3.6819467439,11.4181240501,39.44,-25.8,47.1291162658,134.45,28.0718167577,-7.0419467439,28.9415948079,-10.8081832423,-3.6819467439,11.4181240501,38.88,-3.36,39.0249151184,133.45
2019-07-28 02:00:00,30.5543167178,-10.4236200799,32.283403254,-10.8156832822,-3.6736200799,11.4225430335,41.37,-6.75,41.9170538087,134.68,29.2443167178,-31.3836200799,42.8971056088,-10.8156832822,-3.6736200799,11.4225430335,40.06,-27.71,48.7098316565,133.78,29.4443167178,-10.3736200799,31.2182603701,-10.8156832822,-3.6736200799,11.4225430335,40.26,-6.7,40.8136937804,134.89,28.9243167178,-8.4936200799,30.1456079662,-10.8156832822,-3.6736200799,11.4225430335,39.74,-4.82,40.0312378025,134.55,27.8243167178,-29.8736200799,40.8243282552,-10.8156832822,-3.6736200799,11.4225430335,38.64,-26.2,46.6850040163,134.89,27.4243167178,-7.3936200799,28.4034991739,-10.8156832822,-3.6736200799,11.4225430335,38.24,-3.7199999999999998,38.4205153531,133.78
2019-07-28 02:30:00,29.620250054,-10.5093446195,31.4293738022,-10.339749946,-3.5493446195000002,10.9319840913,39.96,-6.96,40.5615976017,134.9,28.300250054,-31.6193446195,42.4345037356,-10.339749946,-3.5493446195000002,10.9319840913,38.64,-28.07,47.7595487835,134.03,28.550250054,-10.4793446195,30.4127184218,-10.339749946,-3.5493446195000002,10.9319840913,38.89,-6.93,39.5026201663,135.12,28.010250054,-8.6793446195,29.3241390515,-10.339749946,-3.5493446195000002,10.9319840913,38.35,-5.13,38.6915934022,134.8,27.020250054,-30.0293446195,40.3962306566,-10.339749946,-3.5493446195000002,10.9319840913,37.36,-26.48,45.7925758175,135.12,26.500250054,-7.7493446195,27.6100632915,-10.339749946,-3.5493446195000002,10.9319840913,36.84,-4.2,37.0786407518,134.03
2019-07-28 03:00:00,29.0262167317,-10.9000491511,31.0053596859,-10.0437832683,-3.4500491511,10.619812686,39.07,-7.45,39.7739537889,135.55,27.7062167317,-31.7500491511,42.1390563098,-10.0437832683,-3.4500491511,10.619812686,37.75,-28.3,47.1800010598,134.66,28.0062167317,-10.8700491511,30.0417400323,-10.0437832683,-3.4500491511,10.619812686,38.05,-7.42,38.7667241329,135.72,27.4562167317,-8.5700491511,28.7626420843,-10.0437832683,-3.4500491511,10.619812686,37.5,-5.12,37.8479114351,135.44,26.4762167317,-30.7300491511,40.562617929,-10.0437832683,-3.4500491511,10.619812686,36.52,-27.28,45.584084942,135.72,25.9962167317,-7.2900491511,26.9990388901,-10.0437832683,-3.4500491511,10.619812686,36.04,-3.84,36.2439953647,134.66
2019-07-28 03:30:00,28.7655833878,-11.0486320008,30.8144618114,-9.9444166122,-3.3986320008,10.5091446481,38.71,-7.65,39.4586695163,135.36,27.2755833878,-32.0386320008,42.0764945026,-9.9444166122,-3.3986320008,10.5091446481,37.22,-28.64,46.9635816351,134.42,27.7355833878,-11.0186320008,29.8441424241,-9.9444166122,-3.3986320008,10.5091446481,37.68,-7.62,38.4427730529,135.61,27.0355833878,-8.8986320008,28.4624036336,-9.9444166122,-3.3986320008,10.5091446481,36.98,-5.5,37.3867677127,135.33,26.1755833878,-30.7586320008,40.3887931022,-9.9444166122,-3.3986320008,10.5091446481,36.12,-27.36,45.3125148276,135.61,25.575583387800002,-7.0786320008,26.5370966126,-9.9444166122,-3.3986320008,10.5091446481,35.52,-3.68,35.7101218144,134.42
2019-07-28 04:00:00,28.4319834044,-11.1740843483,30.5489417384,-9.7980165956,-3.3540843483,10.3562064011,38.23,-7.82,39.0216004285,135.47,26.9119834044,-32.1940843483,41.9608617379,-9.7980165956,-3.3540843483,10.3562064011,36.71,-28.84,46.6837198604,134.52,27.4219834044,-11.1440843483,29.5999288816,-9.7980165956,-3.3540843483,10.3562064011,37.22,-7.79,38.0264710432,135.72,26.6919834044,-9.0540843483,28.1857840311,-9.7980165956,-3.3540843483,10.3562064011,36.49,-5.7,36.9325073614,135.33,25.9219834044,-30.9540843483,40.3745533903,-9.7980165956,-3.3540843483,10.3562064011,35.72,-27.6,45.1406513023,135.72,25.2419834044,-7.5940843483,26.3595873124,-9.7980165956,-3.3540843483,10.3562064011,35.04,-4.24,35.2955974592,134.52
2019-07-28 04:30:00,28.2079667515,-11.2400250996,30.3649065945,-9.7420332485,-3.3500250996,10.3019357396,37.95,-7.89,38.7615092585,135.47,26.7179667515,-32.2500250996,41.8797548496,-9.7420332485,-3.3500250996,10.3019357396,36.46,-28.9,46.5246343349,134.52,27.2179667515,-11.2000250996,29.4322659052,-9.7420332485,-3.3500250996,10.3019357396,36.96,-7.85,37.7844425657,135.64,26.4979667515,-9.1000250996,28.017007313,-9.7420332485,-3.3500250996,10.3019357396,36.24,-5.75,36.6933250061,135.33,25.6979667515,-30.9900250996,40.2587524749,-9.7420332485,-3.3500250996,10.3019357396,35.44,-27.64,44.944000712,135.64,25.0579667515,-7.6300250996,26.1938729618,-9.7420332485,-3.3500250996,10.3019357396,34.8,-4.28,35.0622075745,134.52
2019-07-28 05:00:00,28.1362500828,-11.2782636867,30.3125023796,-9.7337499172,-3.3382636867,10.2902814292,37.87,-7.94,38.6934167527,135.47,26.5962500828,-32.3182636867,41.8548764924,-9.7337499172,-3.3382636867,10.2902814292,36.33,-28.98,46.4726726152,134.52,27.1362500828,-11.2582636867,29.3789817692,-9.7337499172,-3.3382636867,10.2902814292,36.87,-7.92,37.7110501047,135.82,26.3862500828,-9.1482636867,27.9271359419,-9.7337499172,-3.3382636867,10.2902814292,36.12,-5.8100000000000005,36.5842930778,135.33,25.6262500828,-31.0982636867,40.296484929,-9.7337499172,-3.3382636867,10.2902814292,35.36,-27.76,44.9549463352,135.82,24.9462500828,-7.7382636867,26.1188843192,-9.7337499172,-3.3382636867,10.2902814292,34.68,-4.4,34.9580090966,134.52
2019-07-28 05:30:00,28.1139167723,-11.1972148505,30.2616909093,-9.7360832277,-3.3472148505,10.2953952752,37.85,-7.85,38.6554653316,135.72,26.5739167723,-32.2172148505,41.7626865197,-9.7360832277,-3.3472148505,10.2953952752,36.31,-28.87,46.3885007302,134.68,27.1239167723,-11.1572148505,29.329001079,-9.7360832277,-3.3472148505,10.2953952752,36.86,-7.8100000000000005,37.6783186992,135.95,26.3639167723,-9.0172148505,27.8633499644,-9.7360832277,-3.3472148505,10.2953952752,36.1,-5.67,36.5425628548,135.47,25.5839167723,-31.0272148505,40.2147343494,-9.7360832277,-3.3472148505,10.2953952752,35.32,-27.68,44.8740994339,135.95,24.9039167723,-7.2672148505,25.9425804862,-9.7360832277,-3.3472148505,10.2953952752,34.64,-3.92,34.8610957946,134.68
2019-07-28 06:00:00,27.7684168573,-11.2205535193,29.9497211346,-9.5815831427,-3.3405535193,10.1472180097,37.35,-7.88,38.1722006177,135.58,26.3184168573,-32.2805535193,41.6496482745,-9.5815831427,-3.3405535193,10.1472180097,35.9,-28.94,46.1121849406,134.68,26.7884168573,-11.2005535193,29.0356965968,-9.5815831427,-3.3405535193,10.1472180097,36.37,-7.86,37.2096291301,135.72,26.1184168573,-9.1105535193,27.661776598,-9.5815831427,-3.3405535193,10.1472180097,35.7,-5.77,36.1632811011,135.47,25.2984168573,-31.0605535193,40.0595541714,-9.5815831427,-3.3405535193,10.1472180097,34.88,-27.72,44.5534824677,135.72,24.6984168573,-7.8205535193,25.9070039295,-9.5815831427,-3.3405535193,10.1472180097,34.28,-4.48,34.5715027154,134.68
2019-07-28 06:30:00,28.6310834448,-11.1584638501,30.7286552702,-9.6089165552,-3.3484638501,10.1756320453,38.24,-7.8100000000000005,39.0293953322,135.58,27.0710834448,-32.2184638501,42.0817415483,-9.6089165552,-3.3484638501,10.1756320453,36.68,-28.87,46.6786814295,134.57,27.6310834448,-11.1284638501,29.787908285,-9.6089165552,-3.3484638501,10.1756320453,37.24,-7.78,38.0440008411,135.84,26.8510834448,-9.0384638501,28.3315109186,-9.6089165552,-3.3484638501,10.1756320453,36.46,-5.69,36.9013238245,135.47,26.1110834448,-30.9484638501,40.4919262736,-9.6089165552,-3.3484638501,10.1756320453,35.72,-27.6,45.1406513023,135.84,25.3910834448,-7.7084638501,26.535401512500002,-9.6089165552,-3.3484638501,10.1756320453,35.0,-4.36,35.2705202683,134.57
2019-07-28 07:00:00,29.2686500537,-6.9720907174,30.0876041741,-9.1013499463,-3.2420907174,9.661559039,38.37,-3.73,38.5508728825,135.77,27.8886500537,-30.4820907174,41.3150657306,-9.1013499463,-3.2420907174,9.661559039,36.99,-27.24,45.9377589789,135.1,27.8086500537,-21.2320907174,34.987464813,-9.1013499463,-3.2420907174,9.661559039,36.91,-17.99,41.0607866461,135.98,27.6386500537,-7.2320907174,28.5691811737,-9.1013499463,-3.2420907174,9.661559039,36.74,-3.99,36.9560238662,135.97,26.6186500537,-26.9220907174,37.8596288846,-9.1013499463,-3.2420907174,9.661559039,35.72,-23.68,42.8562807532,135.98,26.1386500537,-6.2820907174,26.882962828,-9.1013499463,-3.2420907174,9.661559039,35.24,-3.04,35.3708806789,135.1
2019-07-28 07:30:00,30.7062500942,-4.0487120327,30.9720174347,-9.0237499058,-3.2987120327,9.6077866044,39.73,-0.75,39.7370784029,136.2,29.5162500942,-29.3187120327,41.6028351784,-9.0237499058,-3.2987120327,9.6077866044,38.54,-26.02,46.5013118095,135.68,28.8862500942,-27.7187120327,40.0342658389,-9.0237499058,-3.2987120327,9.6077866044,37.91,-24.42,45.0943954389,136.27,29.2162500942,-5.9087120327000004,29.8077531433,-9.0237499058,-3.2987120327,9.6077866044,38.24,-2.61,38.3289668528,136.52,27.9362500942,-24.2587120327,36.9989078057,-9.0237499058,-3.2987120327,9.6077866044,36.96,-20.96,42.489565778,136.27,27.6962500942,-5.1387120327,28.1689302359,-9.0237499058,-3.2987120327,9.6077866044,36.72,-1.8399999999999999,36.7660713158,135.68
2019-07-28 08:00:00,31.9594167312,-3.3042364927,32.1297727443,-9.2905832688,-3.4242364927,9.9015318528,41.25,0.12,41.2501745451,135.82,31.0394167312,-28.4842364927,42.1283410495,-9.2905832688,-3.4242364927,9.9015318528,40.33,-25.06,47.4817070039,135.13,30.0694167312,-26.8842364927,40.3352450637,-9.2905832688,-3.4242364927,9.9015318528,39.36,-23.46,45.8211872391,135.94,30.6994167312,-5.1842364927,31.134072904900002,-9.2905832688,-3.4242364927,9.9015318528,39.99,-1.76,40.028710946,136.06,29.1494167312,-23.3442364927,37.3449042467,-9.2905832688,-3.4242364927,9.9015318528,38.44,-19.92,43.2948033833,135.94,29.1494167312,-3.9442364927,29.4150556226,-9.2905832688,-3.4242364927,9.9015318528,38.44,-0.52,38.4435170087,135.13
2019-07-28 08:30:00,33.8007500815,-2.7553093384,33.9128653408,-9.1792499185,-3.3853093384,9.7836061032,42.98,0.63,42.9846170159,135.29,32.8807500815,-27.2853093384,42.7274131164,-9.1792499185,-3.3853093384,9.7836061032,42.06,-23.9,48.3761676862,134.91,31.8207500815,-26.1853093384,41.2095930688,-9.1792499185,-3.3853093384,9.7836061032,41.0,-22.8,46.9131111737,135.4,32.4407500815,-4.1453093384,32.7045234695,-9.1792499185,-3.3853093384,9.7836061032,41.62,-0.76,41.6269383933,135.66,30.9007500815,-22.7053093384,38.345631143,-9.1792499185,-3.3853093384,9.7836061032,40.08,-19.32,44.4934691837,135.4,30.8207500815,-3.3853093384,31.0061115735,-9.1792499185,-3.3853093384,9.7836061032,40.0,0.0,40.0,134.91
2019-07-28 09:00:00,34.5182000533,-1.3189441669,34.5433893623,-7.6917999467,-3.1389441669,8.3076324487,42.21,1.82,42.2492189277,134.99,33.9382000533,-26.3889441669,42.9904384381,-7.6917999467,-3.1389441669,8.3076324487,41.63,-23.25,47.682485254,134.14,32.5482000533,-24.6389441669,40.8223333039,-7.6917999467,-3.1389441669,8.3076324487,40.24,-21.5,45.6235421685,135.04,33.5082000533,-3.3889441669,33.6791391425,-7.6917999467,-3.1389441669,8.3076324487,41.2,-0.25,41.2007584882,135.07,31.5882000533,-21.1389441669,38.0088061257,-7.6917999467,-3.1389441669,8.3076324487,39.28,-18.0,43.2078511384,135.04,31.8682000533,-2.7389441669,31.9856841382,-7.6917999467,-3.1389441669,8.3076324487,39.56,0.4,39.562022193,134.14
2019-07-28 09:30:00,36.2411667259,-0.3368865104,36.2427324877,-7.3488332741,-3.1068865104,7.978602276,43.59,2.77,43.6779234854,134.28,35.8811667259,-24.9268865104,43.6899049749,-7.3488332741,-3.1068865104,7.978602276,43.23,-21.82,48.4246352593,133.58,34.2111667259,-23.4368865104,41.4691641832,-7.3488332741,-3.1068865104,7.978602276,41.56,-20.33,46.2659972334,134.34,35.3911667259,-2.2168865104,35.46053113,-7.3488332741,-3.1068865104,7.978602276,42.74,0.89,42.7492654908,134.4,33.2111667259,-19.9468865104,38.7409328328,-7.3488332741,-3.1068865104,7.978602276,40.56,-16.84,43.9169580003,134.34,33.6511667259,-0.5068865104,33.6549841175,-7.3488332741,-3.1068865104,7.978602276,41.0,2.6,41.0823563102,133.58
2019-07-28 10:00:00,37.5388667537,1.1354675154,37.5560355154,-5.6311332463,-2.6645324846,6.2297186934,43.17,3.8,43.3369230564,134.06,36.8288667537,-23.4545324846,43.663262824,-5.6311332463,-2.6645324846,6.2297186934,42.46,-20.79,47.2765872288,133.29,35.5188667537,-21.9145324846,41.7353163339,-5.6311332463,-2.6645324846,6.2297186934,41.15,-19.25,45.4300011006,134.07,36.3388667537,-0.8445324846000001,36.3486790965,-5.6311332463,-2.6645324846,6.2297186934,41.97,1.82,42.0094429861,134.07,34.4888667537,-18.4245324846,39.101730489,-5.6311332463,-2.6645324846,6.2297186934,40.12,-15.76,43.1044313267,134.07,34.6088667537,1.1754675154,34.6288229926,-5.6311332463,-2.6645324846,6.2297186934,40.24,3.84,40.4228054445,133.29
2019-07-28 10:30:00,38.6493334653,2.5386061046,38.7326154328,-4.5706665347,-2.4213938954,5.1724405235,43.22,4.96,43.5036780054,134.06,37.3793334653,-23.0213938954,43.8998763916,-4.5706665347,-2.4213938954,5.1724405235,41.95,-20.6,46.7350243394,133.13,36.6093334653,-20.5113938954,41.9638007848,-4.5706665347,-2.4213938954,5.1724405235,41.18,-18.09,44.9782225082,134.07,36.8893334653,-0.4413938954,36.8919740876,-4.5706665347,-2.4213938954,5.1724405235,41.46,1.98,41.5072523783,134.07,35.5893334653,-17.0213938954,39.4503296139,-4.5706665347,-2.4213938954,5.1724405235,40.16,-14.6,42.731552745,134.07,35.1093334653,1.4186061046,35.1379814397,-4.5706665347,-2.4213938954,5.1724405235,39.68,3.84,39.8653734461,133.13
2019-07-28 11:00:00,39.6660001617,3.1066845861,39.7874736311,-4.4739998383,-2.3633154139,5.0598354024,44.14,5.47,44.47764045,133.22,37.9660001617,-21.4633154139,43.6129691357,-4.4739998383,-2.3633154139,5.0598354024,42.44,-19.1,46.5399140523,133.13,37.5860001617,-19.8233154139,42.4931905386,-4.4739998383,-2.3633154139,5.0598354024,42.06,-17.46,45.5400395257,133.4,37.4760001617,0.9466845861000001,37.4879553967,-4.4739998383,-2.3633154139,5.0598354024,41.95,3.31,42.0803826028,133.74,36.5260001617,-16.3633154139,40.0238276424,-4.4739998383,-2.3633154139,5.0598354024,41.0,-14.0,43.3243580449,133.4,35.6460001617,2.3166845861,35.7212031572,-4.4739998383,-2.3633154139,5.0598354024,40.12,4.68,40.3920388195,133.13
2019-07-28 11:30:00,40.1679837005,2.5800151259,40.2507564229,-5.0120162995,-2.7499848741,5.7168806349,45.18,5.33,45.4933104973,133.13,39.2179837005,-21.4299848741,44.691100873,-5.0120162995,-2.7499848741,5.7168806349,44.23,-18.68,48.012865984,132.74,38.0479837005,-20.2399848741,43.0964737697,-5.0120162995,-2.7499848741,5.7168806349,43.06,-17.49,46.4764854523,133.13,38.6579837005,0.8500151259000001,38.6673276747,-5.0120162995,-2.7499848741,5.7168806349,43.67,3.6,43.8181343738,133.26,36.9879837005,-16.7499848741,40.6038536535,-5.0120162995,-2.7499848741,5.7168806349,42.0,-14.0,44.2718872424,133.13,36.8279837005,2.1300151259,36.8895289735,-5.0120162995,-2.7499848741,5.7168806349,41.84,4.88,42.1236275741,132.74
2019-07-28 12:00:00,40.6955669187,2.9293186394,40.8008587474,-4.8344330813,-2.5306813606,5.4567473248,45.53,5.46,45.8562155002,133.13,38.9155669187,-21.4706813606,44.4456016575,-4.8344330813,-2.5306813606,5.4567473248,43.75,-18.94,47.6737464439,132.19,38.5555669187,-19.7606813606,43.3245457941,-4.8344330813,-2.5306813606,5.4567473248,43.39,-17.23,46.6858115491,133.13,38.3555669187,0.7293186394000001,38.3625001705,-4.8344330813,-2.5306813606,5.4567473248,43.19,3.26,43.3128583679,133.13,37.5255669187,-16.2906813606,40.9091001095,-4.8344330813,-2.5306813606,5.4567473248,42.36,-13.76,44.5388280043,133.13,36.5255669187,2.5893186394,36.6172310498,-4.8344330813,-2.5306813606,5.4567473248,41.36,5.12,41.675700354,132.19
2019-07-28 12:30:00,40.800033605,3.5195188028,40.9515537529,-4.6199663950000005,-2.5204811972,5.2627858551,45.42,6.04,45.8198428631,132.17,39.260033605,-21.3504811972,44.6899685166,-4.6199663950000005,-2.5204811972,5.2627858551,43.88,-18.83,47.749589527,131.47,38.660033605,-18.9304811972,43.0460371776,-4.6199663950000005,-2.5204811972,5.2627858551,43.28,-16.41,46.2865693263,132.23,38.710033605,0.6195188028,38.7149907045,-4.6199663950000005,-2.5204811972,5.2627858551,43.33,3.14,43.4436243884,132.37,37.580033605,-15.4804811972,40.6436246397,-4.6199663950000005,-2.5204811972,5.2627858551,42.2,-12.96,44.1452330382,132.23,36.820033605,2.5595188028,36.9088879699,-4.6199663950000005,-2.5204811972,5.2627858551,41.44,5.08,41.7502095803,131.47
2019-07-28 13:00:00,40.3530169234,3.5503595143,40.508900596,-4.1069830766,-2.3996404857,4.7566358335,44.46,5.95,44.8563718997,132.88,39.4330169234,-21.1196404857,44.7325612717,-4.1069830766,-2.3996404857,4.7566358335,43.54,-18.72,47.3937759627,132.19,38.2630169234,-19.1596404857,42.7919418538,-4.1069830766,-2.3996404857,4.7566358335,42.37,-16.76,45.5643994803,132.92,38.8830169234,1.0603595143,38.8974725061,-4.1069830766,-2.3996404857,4.7566358335,42.99,3.46,43.1290122771,133.12,37.1730169234,-15.7196404857,40.3601323609,-4.1069830766,-2.3996404857,4.7566358335,41.28,-13.32,43.3758089262,132.92,37.0530169234,2.7603595143,37.1556946883,-4.1069830766,-2.3996404857,4.7566358335,41.16,5.16,41.4821793063,132.19
2019-07-28 13:30:00,39.5771668649,3.1364284004,39.701250864,-3.5628331351,-2.3035715996,4.2426668574,43.14,5.44,43.4816421033,132.96,38.6571668649,-21.3135715996,44.1434580018,-3.5628331351,-2.3035715996,4.2426668574,42.22,-19.01,46.3023595511,132.49,37.5471668649,-19.623571599599998,42.3659568747,-3.5628331351,-2.3035715996,4.2426668574,41.11,-17.32,44.6095785678,133.08,38.1471668649,0.9064284004000001,38.1579343291,-3.5628331351,-2.3035715996,4.2426668574,41.71,3.21,41.8333383798,133.12,36.4371668649,-16.1435715996,39.8532562426,-3.5628331351,-2.3035715996,4.2426668574,40.0,-13.84,42.3266535412,133.08,36.3171668649,2.6564284004000003,36.4141898295,-3.5628331351,-2.3035715996,4.2426668574,39.88,4.96,40.1872616634,132.49
2019-07-28 14:00:00,39.8309336092,3.6034101105,39.9935974452,-3.1190663908,-1.9165898895,3.6608594558,42.95,5.52,43.3032666204,133.04,38.2009336092,-20.8865898895,43.5380404454,-3.1190663908,-1.9165898895,3.6608594558,41.32,-18.97,45.4665074533,132.33,37.8009336092,-19.1465898895,42.3733700114,-3.1190663908,-1.9165898895,3.6608594558,40.92,-17.23,44.3995416643,133.08,37.7209336092,1.3234101105,37.7441418855,-3.1190663908,-1.9165898895,3.6608594558,40.84,3.24,40.9683194676,133.12,36.7609336092,-15.7165898895,39.9797128251,-3.1190663908,-1.9165898895,3.6608594558,39.88,-13.8,42.2001706158,133.08,35.9209336092,2.9634101105,36.0429642349,-3.1190663908,-1.9165898895,3.6608594558,39.04,4.88,39.3438178117,132.33
2019-07-28 14:30:00,39.2032835403,3.5376054133,39.362572228,-3.3967164597,-2.0823945867,3.9842251345,42.6,5.62,42.9691098349,133.04,38.0632835403,-21.5623945867,43.7464331596,-3.3967164597,-2.0823945867,3.9842251345,41.46,-19.48,45.8083180219,132.53,37.1832835403,-19.2723945867,41.8810430618,-3.3967164597,-2.0823945867,3.9842251345,40.58,-17.19,44.070766955,133.16,37.5832835403,0.7176054133,37.5901338013,-3.3967164597,-2.0823945867,3.9842251345,40.98,2.8,41.0755450359,133.46,36.0832835403,-15.8423945867,39.4079283558,-3.3967164597,-2.0823945867,3.9842251345,39.48,-13.76,41.8091855936,133.16,35.8032835403,2.2376054133,35.8731374465,-3.3967164597,-2.0823945867,3.9842251345,39.2,4.32,39.4373224243,132.53
2019-07-28 15:00:00,39.4870502936,2.6952113716,39.5789250135,-4.6529497064,-2.4747886284,5.2701536719,44.14,5.17,44.4417427651,133.2,37.6470502936,-22.5647886284,43.8915718749,-4.6529497064,-2.4747886284,5.2701536719,42.3,-20.09,46.8283898933,132.53,37.4070502936,-20.0947886284,42.4627830186,-4.6529497064,-2.4747886284,5.2701536719,42.06,-17.62,45.6016227781,133.31,37.1670502936,-0.2247886284,37.1677300552,-4.6529497064,-2.4747886284,5.2701536719,41.82,2.25,41.8804835216,133.34,36.3870502936,-16.6347886284,40.0091692213,-4.6529497064,-2.4747886284,5.2701536719,41.04,-14.16,43.4141359467,133.31,35.3470502936,1.3652113716,35.3734047915,-4.6529497064,-2.4747886284,5.2701536719,40.0,3.84,40.1838972724,132.53
2019-07-28 15:30:00,38.898700214,2.515547631,38.9799545693,-4.891299786,-2.504452369,5.4951883739,43.79,5.02,44.0768022887,133.2,37.308700214,-22.684452369,43.6637548882,-4.891299786,-2.504452369,5.4951883739,42.2,-20.18,46.7768361478,132.6,36.848700214,-20.304452369,42.0725265876,-4.891299786,-2.504452369,5.4951883739,41.74,-17.8,45.3769500958,133.31,36.818700214,-0.334452369,36.8202192258,-4.891299786,-2.504452369,5.4951883739,41.71,2.17,41.7664099487,133.34,35.788700214,-16.864452369,39.5631244559,-4.891299786,-2.504452369,5.4951883739,40.68,-14.36,43.1401437179,133.31,35.068700214,1.015547631,35.0834016551,-4.891299786,-2.504452369,5.4951883739,39.96,3.52,40.1147354472,132.6
2019-07-28 16:00:00,39.5434839904,2.6564042651,39.6326079096,-4.9465160096,-2.6635957349,5.6180746589,44.49,5.32,44.806947006,133.92,37.3534839904,-23.3335957349,44.04247332,-4.9465160096,-2.6635957349,5.6180746589,42.3,-20.67,47.0801327526,133.12,37.4434839904,-20.3535957349,42.6178759757,-4.9465160096,-2.6635957349,5.6180746589,42.39,-17.69,45.9330839374,133.92,36.8534839904,-0.7835957349,36.8618136356,-4.9465160096,-2.6635957349,5.6180746589,41.8,1.88,41.8422561533,134.03,36.4134839904,-16.8235957349,40.1120329798,-4.9465160096,-2.6635957349,5.6180746589,41.36,-14.16,43.7167610877,133.92,35.0934839904,0.6564042651,35.0996222934,-4.9465160096,-2.6635957349,5.6180746589,40.04,3.32,40.1774065863,133.12
2019-07-28 16:30:00,40.3029339913,2.7600151678,40.3973287735,-5.0870660087,-2.6199848322,5.7221115943,45.39,5.38,45.7077291057,133.65,37.9529339913,-23.3199848322,44.5448862511,-5.0870660087,-2.6199848322,5.7221115943,43.04,-20.7,47.7590996565,133.32,38.1629339913,-20.2199848322,43.1886248616,-5.0870660087,-2.6199848322,5.7221115943,43.25,-17.6,46.6939235876,133.84,37.4429339913,-0.7699848322,37.4508502242,-5.0870660087,-2.6199848322,5.7221115943,42.53,1.85,42.5702172886,134.03,37.1529339913,-16.7399848322,40.7500625318,-5.0870660087,-2.6199848322,5.7221115943,42.24,-14.12,44.537534732,133.84,35.6329339913,0.7400151678,35.6406173807,-5.0870660087,-2.6199848322,5.7221115943,40.72,3.36,40.8583895914,133.32
2019-07-28 17:00:00,41.0148839827,2.7048749025000003,41.1039785951,-6.6051160173,-3.0951250975,7.2943373223,47.62,5.8,47.9719126156,133.65,38.8248839827,-23.9451250975,45.6151359989,-6.6051160173,-3.0951250975,7.2943373223,45.43,-20.85,49.9860720601,133.32,38.7948839827,-20.2651250975,43.7689195485,-6.6051160173,-3.0951250975,7.2943373223,45.4,-17.17,48.5383240337,133.84,38.2748839827,-1.3451250975,38.2985130966,-6.6051160173,-3.0951250975,7.2943373223,44.88,1.75,44.9141058021,134.13,37.7548839827,-16.7351250975,41.297647349100004,-6.6051160173,-3.0951250975,7.2943373223,44.36,-13.64,46.4096886436,133.84,36.5148839827,0.1448749025,36.5151713813,-6.6051160173,-3.0951250975,7.2943373223,43.12,3.24,43.2415540886,133.32
2019-07-28 17:30:00,41.28418407,1.9943062572999999,41.3323252645,-8.28581593,-3.6856937427,9.0685767346,49.57,5.68,49.8943614049,133.65,39.13418407,-24.4856937427,46.163119055,-8.28581593,-3.6856937427,9.0685767346,47.42,-20.8,51.7812359837,133.39,38.96418407,-20.9456937427,44.2371984489,-8.28581593,-3.6856937427,9.0685767346,47.25,-17.26,50.3037781881,133.64,38.51418407,-1.8856937427,38.5603191827,-8.28581593,-3.6856937427,9.0685767346,46.8,1.8,46.8346025925,134.13,37.91418407,-17.3656937427,41.7019504683,-8.28581593,-3.6856937427,9.0685767346,46.2,-13.68,48.1828019111,133.64,36.67418407,-0.1656937427,36.6745583698,-8.28581593,-3.6856937427,9.0685767346,44.96,3.52,45.0975830838,133.39
2019-07-28 18:00:00,41.3975171322,1.46410601,41.4233995601,-9.4024828678,-3.95589399,10.2007735658,50.8,5.42,51.0883196044,133.19,39.3475171322,-24.52589399,46.3653597039,-9.4024828678,-3.95589399,10.2007735658,48.75,-20.57,52.9120723465,132.93,39.0375171322,-21.30589399,44.4732375992,-9.4024828678,-3.95589399,10.2007735658,48.44,-17.35,51.4534362312,133.24,38.6975171322,-2.05589399,38.7520906829,-9.4024828678,-3.95589399,10.2007735658,48.1,1.9,48.1375113607,133.51,38.0375171322,-17.71589399,41.9607627367,-9.4024828678,-3.95589399,10.2007735658,47.44,-13.76,49.3952548328,133.24,36.8775171322,-0.07589399000000001,36.8775952271,-9.4024828678,-3.95589399,10.2007735658,46.28,3.88,46.4423599745,132.93
2019-07-28 18:30:00,41.9744507279,1.0416319365,41.987373233,-10.6555492721,-4.2483680635,11.4712406257,52.63,5.29,52.8951888171,133.34,39.5044507279,-25.0783680635,46.7923730115,-10.6555492721,-4.2483680635,11.4712406257,50.16,-20.83,54.313115359,132.76,39.5344507279,-21.7583680635,45.1264819718,-10.6555492721,-4.2483680635,11.4712406257,50.19,-17.51,53.1567135929,133.54,38.8144507279,-2.5483680635,38.8980174957,-10.6555492721,-4.2483680635,11.4712406257,49.47,1.7000000000000002,49.4992010037,133.65,38.5044507279,-18.1683680635,42.5756071472,-10.6555492721,-4.2483680635,11.4712406257,49.16,-13.92,51.0927783547,133.54,36.9444507279,-0.7683680635,36.9524400963,-10.6555492721,-4.2483680635,11.4712406257,47.6,3.48,47.7270405535,132.76
2019-07-28 19:00:00,41.596933794899996,0.45267264370000004,41.5993967944,-12.1630662051,-4.6373273563,13.017103538,53.76,5.09,54.0004231465,133.05,39.7669337949,-25.5273273563,47.2551951155,-12.1630662051,-4.6373273563,13.017103538,51.93,-20.89,55.9742530098,132.61,39.1169337949,-22.2473273563,45.0008675918,-12.1630662051,-4.6373273563,13.017103538,51.28,-17.61,54.2194660616,133.1,39.0269337949,-3.0473273563,39.1457247404,-12.1630662051,-4.6373273563,13.017103538,51.19,1.5899999999999999,51.2146873465,133.32,38.1169337949,-18.5973273563,42.4118052755,-12.1630662051,-4.6373273563,13.017103538,50.28,-13.96,52.18198923,133.1,37.1969337949,-1.1173273563,37.2137112388,-12.1630662051,-4.6373273563,13.017103538,49.36,3.52,49.4853513679,132.61
2019-07-28 19:30:00,41.6067505719,0.1446422232,41.6070019891,-12.3732494281,-4.6253577768,13.2095130862,53.98,4.77,54.1903432357,133.4,39.3967505719,-26.0153577768,47.2112570885,-12.3732494281,-4.6253577768,13.2095130862,51.77,-21.39,56.0148640987,133.03,39.1167505719,-22.6453577768,45.1988097646,-12.3732494281,-4.6253577768,13.2095130862,51.49,-18.02,54.5521814413,133.52,38.6867505719,-3.4253577768,38.8380965768,-12.3732494281,-4.6253577768,13.2095130862,51.06,1.2,51.074099111,133.73,38.1067505719,-19.0253577768,42.5921199012,-12.3732494281,-4.6253577768,13.2095130862,50.48,-14.4,52.4937177194,133.52,36.8267505719,-1.7853577768000002,36.8700021708,-12.3732494281,-4.6253577768,13.2095130862,49.2,2.84,49.281899314,133.03
2019-07-28 20:00:00,41.1982004765,-0.20757562270000002,41.1987234043,-13.3017995235,-4.8475756227,14.1575725314,54.5,4.64,54.6971626321,133.32,39.2582004765,-26.3375756227,47.2744560448,-13.3017995235,-4.8475756227,14.1575725314,52.56,-21.49,56.7835689262,133.03,38.6882004765,-22.9875756227,45.0022831545,-13.3017995235,-4.8475756227,14.1575725314,51.99,-18.14,55.0637784755,133.33,38.5182004765,-3.7275756227,38.698147087,-13.3017995235,-4.8475756227,14.1575725314,51.82,1.12,51.8321020218,133.86,37.6982004765,-19.3275756227,42.3640118333,-13.3017995235,-4.8475756227,14.1575725314,51.0,-14.48,53.0157561485,133.33,36.6582004765,-2.2475756227,36.7270371573,-13.3017995235,-4.8475756227,14.1575725314,49.96,2.6,50.0276083778,133.03
2019-07-28 20:30:00,40.8228504471,-0.7109703556,40.829041104,-13.6171495529,-4.9009703556,14.472258717,54.44,4.19,54.6010045695,133.32,38.7928504471,-26.8909703556,47.2017958607,-13.6171495529,-4.9009703556,14.472258717,52.41,-21.99,56.8363281713,133.21,38.3328504471,-23.5209703556,44.9738087098,-13.6171495529,-4.9009703556,14.472258717,51.95,-18.62,55.1861114774,133.48,38.0628504471,-4.2309703556,38.297280508,-13.6171495529,-4.9009703556,14.472258717,51.68,0.67,51.6843428903,134.03,37.3028504471,-19.8609703556,42.2606293723,-13.6171495529,-4.9009703556,14.472258717,50.92,-14.96,53.0721018992,133.48,36.2628504471,-2.2609703556,36.333267256,-13.6171495529,-4.9009703556,14.472258717,49.88,2.64,49.9498148145,133.21
2019-07-28 21:00:00,40.2419668517,-1.0739807682,40.2562955422,-13.9880331483,-4.9139807682,14.8260675281,54.23,3.84,54.3657842765,133.84,38.2319668517,-27.9539807682,47.3614646114,-13.9880331483,-4.9139807682,14.8260675281,52.22,-23.04,57.0768779805,133.43,37.7619668517,-23.9439807682,44.7133129564,-13.9880331483,-4.9139807682,14.8260675281,51.75,-19.03,55.1380395009,133.94,37.5219668517,-5.1839807682,37.8783797571,-13.9880331483,-4.9139807682,14.8260675281,51.51,-0.27,51.5107076247,134.27,36.7719668517,-20.3139807682,42.0099435942,-13.9880331483,-4.9139807682,14.8260675281,50.76,-15.4,53.0446755104,133.94,35.7319668517,-3.7539807682,35.9286212746,-13.9880331483,-4.9139807682,14.8260675281,49.72,1.16,49.7335299371,133.43
2019-07-28 21:30:00,40.5540667414,-1.7814587594,40.5931758375,-14.3859332586,-4.9414587594,15.2109529745,54.94,3.16,55.0308022838,132.58,38.6140667414,-27.1214587594,47.1870710635,-14.3859332586,-4.9414587594,15.2109529745,53.0,-22.18,57.4539154453,131.94,38.0540667414,-24.1514587594,45.0711099904,-14.3859332586,-4.9414587594,15.2109529745,52.44,-19.21,55.8478083724,132.7,37.8740667414,-4.8014587594,38.1772044255,-14.3859332586,-4.9414587594,15.2109529745,52.26,0.14,52.2601875236,132.84,37.0140667414,-20.5414587594,42.3319343369,-14.3859332586,-4.9414587594,15.2109529745,51.4,-15.6,53.7151747647,132.7,36.0140667414,-2.8614587594,36.1275649537,-14.3859332586,-4.9414587594,15.2109529745,50.4,2.08,50.4429023749,131.94
2019-07-28 22:00:00,40.1782833664,-2.3834603517,40.2489172217,-14.4217166336,-4.9134603517,15.235747546,54.6,2.5300000000000002,54.6585848701,132.17,38.3282833664,-26.6034603517,46.6562043945,-14.4217166336,-4.9134603517,15.235747546,52.75,-21.69,57.0352399837,131.77,37.6982833664,-24.6634603517,45.0493822965,-14.4217166336,-4.9134603517,15.235747546,52.12,-19.75,55.7364952253,132.37,37.5882833664,-4.4634603517,37.8523648501,-14.4217166336,-4.9134603517,15.235747546,52.01,0.45,52.0119467046,132.7,36.6582833664,-21.0334603517,42.2638875843,-14.4217166336,-4.9134603517,15.235747546,51.08,-16.12,53.5632411267,132.37,35.6582833664,-2.1934603517,35.7256832119,-14.4217166336,-4.9134603517,15.235747546,50.08,2.7199999999999998,50.1538114205,131.77
2019-07-28 22:30:00,38.8580500276,-2.9089607183,38.9667820638,-14.1719499724,-4.8089607183,14.9656362782,53.03,1.9,53.0640264209,132.17,37.0380500276,-26.9889607183,45.8281698358,-14.1719499724,-4.8089607183,14.9656362782,51.21,-22.18,55.8069574516,131.46,36.4580500276,-25.1289607183,44.2792736909,-14.1719499724,-4.8089607183,14.9656362782,50.63,-20.32,54.5554699366,132.22,36.3480500276,-4.8889607183,36.675368815,-14.1719499724,-4.8089607183,14.9656362782,50.52,-0.08,50.5200633412,132.27,35.4280500276,-21.5289607183,41.4565179238,-14.1719499724,-4.8089607183,14.9656362782,49.6,-16.72,52.3423193984,132.22,34.5080500276,-3.0889607183,34.6460271175,-14.1719499724,-4.8089607183,14.9656362782,48.68,1.72,48.7103767179,131.46
