Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-28 23:00:00,37.170500016,-3.0488805607,37.2953313983,-13.389499984,-4.5188805606999995,14.1314893533,50.56,1.47,50.5813651457,132.6,35.090500016,-27.8888805607,44.8233516183,-13.389499984,-4.5188805606999995,14.1314893533,48.48,-23.37,53.8188377801,132.2,34.880500016,-25.4388805607,43.1715870168,-13.389499984,-4.5188805606999995,14.1314893533,48.27,-20.92,52.608357701,132.71,34.460500016,-5.5788805607,34.9091674158,-13.389499984,-4.5188805606999995,14.1314893533,47.85,-1.06,47.8617394168,133.01,33.810500016,-21.9188805607,40.2937617549,-13.389499984,-4.5188805606999995,14.1314893533,47.2,-17.4,50.3050693271,132.71,32.650500016,-4.3988805607,32.9454898504,-13.389499984,-4.5188805606999995,14.1314893533,46.04,0.12,46.0401563855,132.2
2019-07-28 23:30:00,35.076250004,-3.0442527506,35.2081068669,-12.383749996,-4.1842527506,13.0715429481,47.46,1.1400000000000001,47.4736895554,133.29,32.896250004,-28.5642527506,43.5669576574,-12.383749996,-4.1842527506,13.0715429481,45.28,-24.38,51.4262851079,132.88,32.926250004,-25.6842527506,41.7590562475,-12.383749996,-4.1842527506,13.0715429481,45.31,-21.5,50.1522292625,133.37,32.386250004,-6.0342527506,32.9436093284,-12.383749996,-4.1842527506,13.0715429481,44.77,-1.85,44.8082068376,133.63,31.936250004,-22.1442527506,38.8624753998,-12.383749996,-4.1842527506,13.0715429481,44.32,-17.96,47.8207486349,133.37,30.696250004,-4.7442527506,31.0607098835,-12.383749996,-4.1842527506,13.0715429481,43.08,-0.56,43.0836395863,132.88
2019-07-29 00:00:00,33.3117333433,-3.6010180813,33.5058041174,-11.6082666567,-3.9310180813,12.2558050706,44.92,0.33,44.9212121386,133.62,31.0217333433,-28.8710180813,42.3778671557,-11.6082666567,-3.9310180813,12.2558050706,42.63,-24.94,49.3894776243,133.21,31.2717333433,-26.3610180813,40.9001782462,-11.6082666567,-3.9310180813,12.2558050706,42.88,-22.43,48.3921408909,133.77,30.5817333433,-6.2210180813000004,31.2080675507,-11.6082666567,-3.9310180813,12.2558050706,42.19,-2.29,42.2521029062,134.05,30.2317333433,-22.8910180813,37.9203956959,-11.6082666567,-3.9310180813,12.2558050706,41.84,-18.96,45.9354677782,133.77,28.9517333433,-5.5310180813,29.4753290838,-11.6082666567,-3.9310180813,12.2558050706,40.56,-1.6,40.5915459178,133.21
2019-07-29 00:30:00,32.3824166808,-4.024124532,32.6314953433,-11.3175833192,-3.824124532,11.9461969104,43.7,-0.2,43.7004576635,134.66,30.0924166808,-29.224124532,41.9476220584,-11.3175833192,-3.824124532,11.9461969104,41.41,-25.4,48.5792970307,134.18,30.402416680800002,-27.164124532,40.7700453964,-11.3175833192,-3.824124532,11.9461969104,41.72,-23.34,47.8049579019,134.81,29.7224166808,-6.294124532,30.3815413857,-11.3175833192,-3.824124532,11.9461969104,41.04,-2.47,41.1142615159,135.06,29.4424166808,-23.664124532,37.7736242618,-11.3175833192,-3.824124532,11.9461969104,40.76,-19.84,45.3321431216,134.81,28.1224166808,-5.664124532,28.6871508986,-11.3175833192,-3.824124532,11.9461969104,39.44,-1.8399999999999999,39.4828975634,134.18
2019-07-29 01:00:00,31.3206333269,-3.697383127,31.5381152573,-11.2193666731,-3.787383127,11.8413875664,42.54,0.09,42.540095204400004,134.36,29.1706333269,-30.087383127,41.9067592653,-11.2193666731,-3.787383127,11.8413875664,40.39,-26.3,48.1979470517,134.18,29.3906333269,-26.657383127,39.679029758,-11.2193666731,-3.787383127,11.8413875664,40.61,-22.87,46.6069629991,134.42,28.8206333269,-7.177383127,29.7009045976,-11.2193666731,-3.787383127,11.8413875664,40.04,-3.39,40.1832514862,134.96,28.3806333269,-23.187383127,36.6485345452,-11.2193666731,-3.787383127,11.8413875664,39.6,-19.4,44.0967118956,134.42,27.2606333269,-6.467383127,28.0173013314,-11.2193666731,-3.787383127,11.8413875664,38.48,-2.68,38.5732135037,134.18
2019-07-29 01:30:00,30.915349977600002,-4.0465905184,31.1790596243,-11.4246500224,-3.8665905184,12.0612250776,42.34,-0.18,42.3403826152,134.77,29.2053499776,-29.5565905184,41.5517088744,-11.4246500224,-3.8665905184,12.0612250776,40.63,-25.69,48.0705003094,134.33,28.9953499776,-27.2065905184,39.7608964682,-11.4246500224,-3.8665905184,12.0612250776,40.42,-23.34,46.6747469195,135.03,28.8453499776,-6.5765905184,29.5855667205,-11.4246500224,-3.8665905184,12.0612250776,40.27,-2.71,40.3610827407,135.26,28.0153499776,-23.7065905184,36.699622183,-11.4246500224,-3.8665905184,12.0612250776,39.44,-19.84,44.1490566151,135.03,27.2953499776,-5.9465905184,27.9356057602,-11.4246500224,-3.8665905184,12.0612250776,38.72,-2.08,38.7758275218,134.33
2019-07-29 02:00:00,30.2927166434,-4.4607218377,30.6193847252,-11.6172833566,-3.9107218377,12.257855354,41.91,-0.55,41.9136087685,135.2,28.6527166434,-29.8107218377,41.3480024612,-11.6172833566,-3.9107218377,12.257855354,40.27,-25.9,47.879879908,134.47,28.3927166434,-27.7107218377,39.6740527696,-11.6172833566,-3.9107218377,12.257855354,40.01,-23.8,46.5536260671,135.27,28.3027166434,-6.7507218377000004,29.0966667288,-11.6172833566,-3.9107218377,12.257855354,39.92,-2.84,40.0208945427,135.26,27.4227166434,-24.2307218377,36.5941698756,-11.6172833566,-3.9107218377,12.257855354,39.04,-20.32,44.0116348254,135.27,26.7427166434,-6.0707218377,27.4231026163,-11.6172833566,-3.9107218377,12.257855354,38.36,-2.16,38.4207652188,134.47
2019-07-29 02:30:00,29.8469166438,-4.3236841892,30.1584594784,-11.4530833562,-3.8536841892,12.0840390679,41.3,-0.47000000000000003,41.3026742476,135.2,28.0769166438,-30.2036841892,41.2380381059,-11.4530833562,-3.8536841892,12.0840390679,39.53,-26.35,47.5072983867,134.47,27.9669166438,-27.5436841892,39.2530631324,-11.4530833562,-3.8536841892,12.0840390679,39.42,-23.69,45.9907871209,135.27,27.7569166438,-7.1436841892,28.661448766,-11.4530833562,-3.8536841892,12.0840390679,39.21,-3.29,39.3477851982,135.26,26.9869166438,-24.0936841892,36.1773311308,-11.4530833562,-3.8536841892,12.0840390679,38.44,-20.24,43.442964908,135.27,26.2269166438,-6.4136841892,26.999750027,-11.4530833562,-3.8536841892,12.0840390679,37.68,-2.56,37.766863783,134.47
2019-07-29 03:00:00,29.3335499773,-4.3712502155,29.6574608272,-11.3264500227,-3.7712502155000003,11.9377886689,40.66,-0.6000000000000001,40.6644267143,135.36,27.3835499773,-30.3912502155,40.9082742122,-11.3264500227,-3.7712502155000003,11.9377886689,38.71,-26.62,46.9796604926,134.77,27.4835499773,-27.6712502155,39.0005590709,-11.3264500227,-3.7712502155000003,11.9377886689,38.81,-23.9,45.5787900234,135.37,27.0735499773,-7.2612502155,28.0303917751,-11.3264500227,-3.7712502155000003,11.9377886689,38.4,-3.49,38.5582688927,135.52,26.5135499773,-24.2112502155,35.9047764148,-11.3264500227,-3.7712502155000003,11.9377886689,37.84,-20.44,43.0076644332,135.37,25.5535499773,-6.2512502155,26.3070721613,-11.3264500227,-3.7712502155000003,11.9377886689,36.88,-2.48,36.9632898969,134.77
2019-07-29 03:30:00,29.3461499787,-4.4543406179,29.6822787015,-10.6638500213,-3.5543406179,11.2405976045,40.01,-0.9,40.0201211892,135.04,26.8961499787,-30.7443406179,40.8487131218,-10.6638500213,-3.5543406179,11.2405976045,37.56,-27.19,46.3686284033,134.63,27.5361499787,-27.6543406179,39.0256596441,-10.6638500213,-3.5543406179,11.2405976045,38.2,-24.1,45.1669126685,135.12,26.6361499787,-7.6843406179,27.7224381399,-10.6638500213,-3.5543406179,11.2405976045,37.3,-4.13,37.5279482519,135.44,26.5761499787,-24.1943406179,35.9396419796,-10.6638500213,-3.5543406179,11.2405976045,37.24,-20.64,42.5773085105,135.12,25.0961499787,-6.9543406179,26.0418815983,-10.6638500213,-3.5543406179,11.2405976045,35.76,-3.4,35.9212694653,134.63
2019-07-29 04:00:00,29.2971333122,-4.4130115445,29.6276339117,-10.5628666878,-3.5230115445,11.1348894475,39.86,-0.89,39.869934788,135.2,26.7371333122,-30.7630115445,40.7582774053,-10.5628666878,-3.5230115445,11.1348894475,37.3,-27.24,46.1877429628,134.4,27.4771333122,-27.6130115445,38.9547334944,-10.5628666878,-3.5230115445,11.1348894475,38.04,-24.09,45.0263223015,135.26,26.4771333122,-7.7130115445000005,27.5776927156,-10.5628666878,-3.5230115445,11.1348894475,37.04,-4.19,37.2762350567,135.29,26.5171333122,-24.1630115445,35.8749144389,-10.5628666878,-3.5230115445,11.1348894475,37.08,-20.64,42.4374363033,135.26,24.9971333122,-7.2830115445,26.0364922942,-10.5628666878,-3.5230115445,11.1348894475,35.56,-3.76,35.7582326185,134.4
2019-07-29 04:30:00,29.4700833133,-4.4549731209,29.8049089245,-10.6399166867,-3.5449731209,11.2149302953,40.11,-0.91,40.1203215341,135.01,26.9700833133,-30.6849731209,40.8528208249,-10.6399166867,-3.5449731209,11.2149302953,37.61,-27.14,46.3798630873,134.4,27.6500833133,-27.5949731209,39.0641734684,-10.6399166867,-3.5449731209,11.2149302953,38.29,-24.05,45.2164416999,135.12,26.7000833133,-7.6849731209000005,27.7840468759,-10.6399166867,-3.5449731209,11.2149302953,37.34,-4.14,37.5688062094,135.15,26.6800833133,-24.1449731209,35.9834208019,-10.6399166867,-3.5449731209,11.2149302953,37.32,-20.6,42.6279532701,135.12,25.2000833133,-7.1849731209,26.204351504,-10.6399166867,-3.5449731209,11.2149302953,35.84,-3.64,36.0243695295,134.4
2019-07-29 05:00:00,29.5097666679,-4.2686160364,29.8168980892,-10.5802333321,-3.5486160364,11.1594808632,40.09,-0.72,40.0964649315,135.31,27.0697666679,-30.5686160364,40.8315142241,-10.5802333321,-3.5486160364,11.1594808632,37.65,-27.02,46.3422366745,134.68,27.6797666679,-27.5486160364,39.0524740357,-10.5802333321,-3.5486160364,11.1594808632,38.26,-24.0,45.1644506221,135.53,26.8097666679,-7.4386160364,27.8225914919,-10.5802333321,-3.5486160364,11.1594808632,37.39,-3.89,37.5918102783,135.61,26.6997666679,-24.1086160364,35.9736418411,-10.5802333321,-3.5486160364,11.1594808632,37.28,-20.56,42.5736068474,135.53,25.2997666679,-6.5486160364,26.1335524841,-10.5802333321,-3.5486160364,11.1594808632,35.88,-3.0,36.0051996245,134.68
2019-07-29 05:30:00,30.3836666752,-4.0772790018,30.6560174303,-10.9263333248,-3.6572790018,11.5221720878,41.31,-0.42,41.3121350211,135.06,28.0636666752,-30.0672790018,41.1291946654,-10.9263333248,-3.6572790018,11.5221720878,38.99,-26.41,47.0925493045,134.76,28.5136666752,-27.3872790018,39.5359613312,-10.9263333248,-3.6572790018,11.5221720878,39.44,-23.73,46.0285400594,135.38,27.7536666752,-6.9572790018,28.6124054394,-10.9263333248,-3.6572790018,11.5221720878,38.68,-3.3,38.8205151949,135.61,27.5536666752,-23.8972790018,36.4730652802,-10.9263333248,-3.6572790018,11.5221720878,38.48,-20.24,43.4783624347,135.38,26.2336666752,-6.2972790018,26.9788989777,-10.9263333248,-3.6572790018,11.5221720878,37.16,-2.64,37.2536602229,134.76
2019-07-29 06:00:00,31.1132333606,-3.7309299624000003,31.3361313588,-11.1467666394,-3.7809299624,11.7705496003,42.26,0.05,42.2600295788,135.27,28.8832333606,-30.0009299624,41.644891259,-11.1467666394,-3.7809299624,11.7705496003,40.03,-26.22,47.8527877976,134.99,29.1832333606,-27.0309299624,39.7785404962,-11.1467666394,-3.7809299624,11.7705496003,40.33,-23.25,46.551814143,135.38,28.5532333606,-6.8209299624,29.3566384468,-11.1467666394,-3.7809299624,11.7705496003,39.7,-3.04,39.8162228244,135.5,28.2532333606,-23.5409299624,36.775271295,-11.1467666394,-3.7809299624,11.7705496003,39.4,-19.76,44.0774046423,135.38,27.0132333606,-6.1409299623999996,27.7024511081,-11.1467666394,-3.7809299624,11.7705496003,38.16,-2.36,38.232907292,134.99
2019-07-29 06:30:00,34.4518166778,-2.4940685935,34.5419751975,-12.2381833222,-4.1540685935,12.9239861076,46.69,1.6600000000000001,46.7195002114,134.68,32.4918166778,-28.8040685935,43.4211068325,-12.2381833222,-4.1540685935,12.9239861076,44.73,-24.65,51.0724524573,134.33,32.3318166778,-25.6640685935,41.2794232816,-12.2381833222,-4.1540685935,12.9239861076,44.57,-21.51,49.4890391905,134.88,32.0318166778,-5.7940685935000005,32.5516283854,-12.2381833222,-4.1540685935,12.9239861076,44.27,-1.6400000000000001,44.3003668156,135.25,31.3618166778,-22.0740685935,38.3513761109,-12.2381833222,-4.1540685935,12.9239861076,43.6,-17.92,47.1390114449,134.88,30.4018166778,-4.3540685935,30.7120232258,-12.2381833222,-4.1540685935,12.9239861076,42.64,-0.2,42.6404690406,134.33
2019-07-29 07:00:00,36.6830166716,-1.7101055088,36.7228562748,-12.9069833284,-4.4201055088,13.6428571549,49.59,2.71,49.6639929929,134.06,34.9330166716,-26.9501055088,44.1205602947,-12.9069833284,-4.4201055088,13.6428571549,47.84,-22.53,52.8797361945,133.68,34.4330166716,-24.7201055088,42.3876898813,-12.9069833284,-4.4201055088,13.6428571549,47.34,-20.3,51.5088885533,134.16,34.3630166716,-4.1501055088,34.6127186235,-12.9069833284,-4.4201055088,13.6428571549,47.27,0.27,47.2707710959,134.5,33.4130166716,-21.1401055088,39.539015466,-12.9069833284,-4.4201055088,13.6428571549,46.32,-16.72,49.2453124673,134.16,32.6530166716,-2.4201055088,32.7425779136,-12.9069833284,-4.4201055088,13.6428571549,45.56,2.0,45.6038770282,133.68
2019-07-29 07:30:00,39.8987499878,-0.143059941,39.899006463,-13.2912500122,-4.633059941,14.0756019872,53.19,4.49,53.3791738415,133.1,38.6587499878,-24.043059941,45.5254619081,-13.2912500122,-4.633059941,14.0756019872,51.95,-19.41,55.4576469028,132.36,37.4687499878,-22.783059941,43.8517393717,-13.2912500122,-4.633059941,14.0756019872,50.76,-18.15,53.9073288153,133.11,37.9587499878,-1.683059941,37.9960444178,-13.2912500122,-4.633059941,14.0756019872,51.25,2.95,51.3348322292,133.12,36.4287499878,-19.153059941,41.1569378207,-13.2912500122,-4.633059941,14.0756019872,49.72,-14.52,51.7968029901,133.11,36.1087499878,0.12694005900000002,36.1089731156,-13.2912500122,-4.633059941,14.0756019872,49.4,4.76,49.6287980914,132.36
2019-07-29 08:00:00,42.2327999794,1.5222723169,42.2602260655,-13.0772000206,-4.6577276831,13.8819158457,55.31,6.18,55.6541867248,132.03,41.3127999794,-21.6777276831,46.6548102519,-13.0772000206,-4.6577276831,13.8819158457,54.39,-17.02,56.9908106628,131.43,39.7127999794,-20.8377276831,44.847713177,-13.0772000206,-4.6577276831,13.8819158457,52.79,-16.18,55.2139158184,132.12,40.4927999794,0.3022723169,40.4939281711,-13.0772000206,-4.6577276831,13.8819158457,53.57,4.96,53.7991310339,132.14,38.6027999794,-17.2177276831,42.2685026092,-13.0772000206,-4.6577276831,13.8819158457,51.68,-12.56,53.1843586029,132.12,38.4827999794,1.5022723169,38.5121112947,-13.0772000206,-4.6577276831,13.8819158457,51.56,6.16,51.9266713742,131.43
2019-07-29 08:30:00,44.5441999822,3.9230569642,44.7166202659,-12.4758000178,-4.5969430358,13.2957689269,57.02,8.52,57.6530207361,131.13,43.6841999822,-19.8869430358,47.9979148651,-12.4758000178,-4.5969430358,13.2957689269,56.16,-15.29,58.2042068926,130.39,41.9241999822,-18.1769430358,45.6950741577,-12.4758000178,-4.5969430358,13.2957689269,54.4,-13.58,56.0693891531,131.26,42.8041999822,1.7830569642,42.8413215046,-12.4758000178,-4.5969430358,13.2957689269,55.28,6.38,55.6469478049,131.26,40.7641999822,-14.5569430358,43.2853854175,-12.4758000178,-4.5969430358,13.2957689269,53.24,-9.96,54.1636335561,131.26,40.7241999822,3.6830569642,40.8904068553,-12.4758000178,-4.5969430358,13.2957689269,53.2,8.28,53.8404903395,130.39
2019-07-29 09:00:00,45.9786499937,5.2391579468,46.276182116,-11.1513500063,-4.2808420532,11.9447986859,57.13,9.52,57.917763251,131.13,44.9786499937,-18.1808420532,48.5141419899,-11.1513500063,-4.2808420532,11.9447986859,56.13,-13.9,57.8254865954,130.32,43.3586499937,-16.8308420532,46.5107490102,-11.1513500063,-4.2808420532,11.9447986859,54.51,-12.55,55.9360581378,131.18,44.0786499937,3.3991579468,44.2095200156,-11.1513500063,-4.2808420532,11.9447986859,55.23,7.68,55.7614140782,131.18,42.1286499937,-13.2408420532,44.160424008,-11.1513500063,-4.2808420532,11.9447986859,53.28,-8.96,54.0281408157,131.18,41.9686499937,4.7191579468,42.23313905,-11.1513500063,-4.2808420532,11.9447986859,53.12,9.0,53.8770303562,130.32
2019-07-29 09:30:00,46.658983335,6.4393581941,47.1012320412,-9.781016665,-4.0106418059,10.57135444,56.44,10.45,57.3992691591,130.58,45.858983335,-16.7206418059,48.8121523282,-9.781016665,-4.0106418059,10.57135444,55.64,-12.71,57.0732310282,130.32,44.048983335,-15.6606418059,46.7500656108,-9.781016665,-4.0106418059,10.57135444,53.83,-11.65,55.0762326235,130.73,44.968983335,4.7893581941,45.2233060942,-9.781016665,-4.0106418059,10.57135444,54.75,8.8,55.4527050738,130.76,42.818983335,-12.0906418059,44.4932461517,-9.781016665,-4.0106418059,10.57135444,52.6,-8.08,53.2169747355,130.73,42.778983335,5.5493581941,43.1374175344,-9.781016665,-4.0106418059,10.57135444,52.56,9.56,53.4223473838,130.32
2019-07-29 10:00:00,47.4671667,8.0790861278,48.1498031895,-8.2928333,-3.5409138722,9.0171589312,55.76,11.62,56.9578967308,130.32,46.0971667,-16.1309138722,48.8380503309,-8.2928333,-3.5409138722,9.0171589312,54.39,-12.59,55.8281309019,130.32,44.8771667,-13.9909138722,47.0075075068,-8.2928333,-3.5409138722,9.0171589312,53.17,-10.45,54.1871885227,130.32,45.2171667,5.3090861278,45.5277778932,-8.2928333,-3.5409138722,9.0171589312,53.51,8.85,54.2369117852,130.66,43.6271667,-10.4209138722,44.854488295,-8.2928333,-3.5409138722,9.0171589312,51.92,-6.88,52.3738560734,130.32,43.1071667,5.9390861278,43.5143719355,-8.2928333,-3.5409138722,9.0171589312,51.4,9.48,52.2669149654,130.32
2019-07-29 10:30:00,47.9981167171,8.5121205499,48.7470553434,-8.1318832829,-3.5578794501,8.8761496105,56.13,12.07,57.4130803911,130.32,46.2681167171,-15.9078794501,48.926467818,-8.1318832829,-3.5578794501,8.8761496105,54.4,-12.35,55.7842495692,130.24,45.3881167171,-13.4778794501,47.3469573848,-8.1318832829,-3.5578794501,8.8761496105,53.52,-9.92,54.4315790695,130.32,45.4081167171,5.4721205499,45.7366501518,-8.1318832829,-3.5578794501,8.8761496105,53.54,9.03,54.2961554808,130.32,44.1081167171,-9.9178794501,45.2094049189,-8.1318832829,-3.5578794501,8.8761496105,52.24,-6.36,52.6257275484,130.32,43.2281167171,6.8421205499,43.7662505651,-8.1318832829,-3.5578794501,8.8761496105,51.36,10.4,52.4023816253,130.24
2019-07-29 11:00:00,47.8458833932,8.5911518294,48.6110733005,-7.4441166068,-3.3888481706,8.1791909123,55.29,11.98,56.5730015113,130.32,46.5258833932,-15.0288481706,48.8929862337,-7.4441166068,-3.3888481706,8.1791909123,53.97,-11.64,55.210963585100004,129.56,45.2758833932,-13.3488481706,47.2027262403,-7.4441166068,-3.3888481706,8.1791909123,52.72,-9.96,53.6525861446,130.32,45.6558833932,6.2511518294,46.0818466167,-7.4441166068,-3.3888481706,8.1791909123,53.1,9.64,53.967949748,130.32,43.9558833932,-9.8288481706,45.0413803212,-7.4441166068,-3.3888481706,8.1791909123,51.4,-6.44,51.8018686922,130.32,43.4758833932,6.9311518294,44.0249168369,-7.4441166068,-3.3888481706,8.1791909123,50.92,10.32,51.9552576743,129.56
2019-07-29 11:30:00,47.4139001206,9.3366683282,48.3244379182,-6.2460998794,-3.1233316718,6.9834779613,53.66,12.46,55.0876320057,130.32,47.4139001206,-12.9333316718,49.1462001866,-6.2460998794,-3.1233316718,6.9834779613,53.66,-9.81,54.5493510502,129.38,44.9039001206,-12.6433316718,46.6499097727,-6.2460998794,-3.1233316718,6.9834779613,51.15,-9.52,52.0283855218,130.32,46.5239001206,8.2366683282,47.2473913309,-6.2460998794,-3.1233316718,6.9834779613,52.77,11.36,53.9789079178,130.32,43.6339001206,-9.1233316718,44.5774878221,-6.2460998794,-3.1233316718,6.9834779613,49.88,-6.0,50.2395700619,130.32,44.3139001206,8.9966683282,45.2179365396,-6.2460998794,-3.1233316718,6.9834779613,50.56,12.12,51.9923840577,129.38
2019-07-29 12:00:00,47.710650057,9.3687499522,48.6218017409,-6.649349943,-3.2512500478,7.4016539731,54.36,12.62,55.8056807144,129.98,47.800650057,-12.8012500478,49.4850901652,-6.649349943,-3.2512500478,7.4016539731,54.45,-9.55,55.2811450677,129.38,45.160650057,-12.5512500478,46.8723606333,-6.649349943,-3.2512500478,7.4016539731,51.81,-9.3,52.6380670238,130.32,46.900650057,8.3287499522,47.6344313658,-6.649349943,-3.2512500478,7.4016539731,53.55,11.58,54.7877623197,129.98,43.910650057,-9.0512500478,44.8338077332,-6.649349943,-3.2512500478,7.4016539731,50.56,-5.8,50.891586731,130.32,44.670650057,8.6687499522,45.5040020465,-6.649349943,-3.2512500478,7.4016539731,51.32,11.92,52.6861347984,129.38
2019-07-29 12:30:00,48.3335334764,-0.42297944800000004,48.3353842431,-7.1764665236,-3.302979448,7.9000851260000005,55.51,2.88,55.5846606538,130.45,47.2735334764,-18.882979448,50.905342354,-7.1764665236,-3.302979448,7.9000851260000005,54.45,-15.58,56.635138386,129.23,46.4635334764,-5.822979448,46.8269904304,-7.1764665236,-3.302979448,7.9000851260000005,53.64,-2.52,53.6991620046,130.59,46.4135334764,2.427020552,46.4769460973,-7.1764665236,-3.302979448,7.9000851260000005,53.59,5.73,53.895463631,130.13,45.0235334764,-3.502979448,45.1595995522,-7.1764665236,-3.302979448,7.9000851260000005,52.2,-0.2,52.2003831404,130.59,44.7435334764,14.577020552,47.0581907443,-7.1764665236,-3.302979448,7.9000851260000005,51.92,17.88,54.9124830981,129.23
2019-07-29 13:00:00,47.8854667328,-2.8035238321,47.9674647036,-6.4945332672,-3.1435238321,7.2153104189,54.38,0.34,54.3810628804,130.74,47.5654667328,-21.4135238321,52.16332647,-6.4945332672,-3.1435238321,7.2153104189,54.06,-18.27,57.0637932493,129.73,46.2654667328,-2.8535238321,46.3533818644,-6.4945332672,-3.1435238321,7.2153104189,52.76,0.29,52.7607969993,130.97,46.7754667328,0.1464761679,46.7756960754,-6.4945332672,-3.1435238321,7.2153104189,53.27,3.29,53.3714998852,130.65,44.7854667328,-1.0635238321,44.7980927431,-6.4945332672,-3.1435238321,7.2153104189,51.28,2.08,51.3221667508,130.97,45.2654667328,16.8564761679,48.302207686,-6.4945332672,-3.1435238321,7.2153104189,51.76,20.0,55.4896170468,129.73
2019-07-29 13:30:00,47.8859834688,-3.2672386924,47.9973151484,-5.5740165312,-2.7972386924,6.2365218345,53.46,-0.47000000000000003,53.4620659908,131.38,47.0259834688,-20.9972386924,51.5007490617,-5.5740165312,-2.7972386924,6.2365218345,52.6,-18.2,55.6596802003,130.28,46.3059834688,-3.2872386924,46.4225165543,-5.5740165312,-2.7972386924,6.2365218345,51.88,-0.49,51.8823139422,131.51,46.2459834688,0.6327613076,46.2503121489,-5.5740165312,-2.7972386924,6.2365218345,51.82,3.43,51.9333929182,131.02,44.8259834688,-1.5172386923999999,44.8516533385,-5.5740165312,-2.7972386924,6.2365218345,50.4,1.28,50.4162513482,131.51,44.7459834688,17.4427613076,48.0255448551,-5.5740165312,-2.7972386924,6.2365218345,50.32,20.24,54.2379940632,130.28
2019-07-29 14:00:00,47.7812335063,-2.9873827916,47.8745311342,-5.2487664937,-2.7473827915999998,5.9243279711,53.03,-0.24,53.030543086,131.51,46.4112335063,-20.7173827916,50.8253140207,-5.2487664937,-2.7473827915999998,5.9243279711,51.66,-17.97,54.6962201619,130.37,46.2112335063,-2.9973827915999998,46.3083405638,-5.2487664937,-2.7473827915999998,5.9243279711,51.46,-0.25,51.4606072642,131.63,45.6712335063,0.9426172084000001,45.6809598978,-5.2487664937,-2.7473827915999998,5.9243279711,50.92,3.69,51.0535258332,131.1,44.7512335063,-1.2673827916,44.769176444,-5.2487664937,-2.7473827915999998,5.9243279711,50.0,1.48,50.0218992042,131.63,44.1512335063,18.4126172084,47.8367629819,-5.2487664937,-2.7473827915999998,5.9243279711,49.4,21.16,53.7410978675,130.37
2019-07-29 14:30:00,48.1988502058,-2.8697126820000003,48.2842045812,-5.3911497942,-2.8297126820000003,6.0886591271,53.59,-0.04,53.5900149282,131.37,46.8288502058,-20.529712682,51.1313046421,-5.3911497942,-2.8297126820000003,6.0886591271,52.22,-17.7,55.138175523,130.28,46.6188502058,-2.8697126820000003,46.7070920245,-5.3911497942,-2.8297126820000003,6.0886591271,52.01,-0.04,52.0100153817,131.44,46.0688502058,1.0902873180000001,46.0817500288,-5.3911497942,-2.8297126820000003,6.0886591271,51.46,3.92,51.6090883469,130.86,45.1688502058,-1.149712682,45.183480036,-5.3911497942,-2.8297126820000003,6.0886591271,50.56,1.6800000000000002,50.5879036925,131.44,44.5688502058,18.730287318,48.3446591847,-5.3911497942,-2.8297126820000003,6.0886591271,49.96,21.56,54.4135571342,130.28
2019-07-29 15:00:00,47.7745002606,-3.3887279971,47.89453364,-6.3454997394,-3.1487279971,7.0837740606,54.12,-0.24,54.1205321482,131.29,46.8145002606,-21.0687279971,51.3370113473,-6.3454997394,-3.1487279971,7.0837740606,53.16,-17.92,56.0991265529,130.28,46.1645002606,-3.3887279971,46.2887087933,-6.3454997394,-3.1487279971,7.0837740606,52.51,-0.24,52.5105484641,131.29,46.0245002606,0.6012720029,46.0284276536,-6.3454997394,-3.1487279971,7.0837740606,52.37,3.75,52.5040893645,131.02,44.7345002606,-1.6687279971,44.7656136638,-6.3454997394,-3.1487279971,7.0837740606,51.08,1.48,51.101436379,131.29,44.5345002606,18.3312720029,48.1597056335,-6.3454997394,-3.1487279971,7.0837740606,50.88,21.48,55.2282970949,130.28
2019-07-29 15:30:00,47.9736669807,-3.1604172556,48.0776555253,-5.5963330193,-2.8604172556,6.2849765424,53.57,-0.30000000000000004,53.5708400158,131.68,46.4836669807,-21.3604172556,51.1566097519,-5.5963330193,-2.8604172556,6.2849765424,52.08,-18.5,55.2682223344,130.5,46.3936669807,-3.1704172556,46.5018696559,-5.5963330193,-2.8604172556,6.2849765424,51.99,-0.31,51.990924208,131.69,45.7336669807,0.3795827444,45.7352421942,-5.5963330193,-2.8604172556,6.2849765424,51.33,3.24,51.4321543395,131.25,44.9236669807,-1.4204172556,44.9461170756,-5.5963330193,-2.8604172556,6.2849765424,50.52,1.44,50.5405183986,131.69,44.2436669807,17.2995827444,47.5055536862,-5.5963330193,-2.8604172556,6.2849765424,49.84,20.16,53.7629165876,130.5
2019-07-29 16:00:00,47.9864836795,-3.5261179114,48.1158614539,-6.3135163205,-3.1561179114,7.05843953,54.3,-0.37,54.3012605747,131.39,46.7164836795,-21.9261179114,51.6060509441,-6.3135163205,-3.1561179114,7.05843953,53.03,-18.77,56.2538336471,130.42,46.3664836795,-3.5261179114,46.5003689913,-6.3135163205,-3.1561179114,7.05843953,52.68,-0.37,52.6812993386,131.59,45.9364836795,-0.1661179114,45.9367840407,-6.3135163205,-3.1561179114,7.05843953,52.25,2.99,52.3354812723,131.25,44.9264836795,-1.7961179114,44.962372884,-6.3135163205,-3.1561179114,7.05843953,51.24,1.3599999999999999,51.2580452222,131.59,44.4464836795,16.6838820886,47.4746441063,-6.3135163205,-3.1561179114,7.05843953,50.76,19.84,54.499570640499996,130.42
2019-07-29 16:30:00,48.3781337431,-3.8027152591,48.5273579314,-7.3118662569,-3.3727152591,8.0522416989,55.69,-0.43,55.6916600579,132.06,47.2181337431,-23.2927152591,52.6507619918,-7.3118662569,-3.3727152591,8.0522416989,54.53,-19.92,58.0545200652,131.07,46.7181337431,-3.8027152591,46.872643021,-7.3118662569,-3.3727152591,8.0522416989,54.03,-0.43,54.0317110593,132.18,46.4181337431,-1.3427152591,46.437549725,-7.3118662569,-3.3727152591,8.0522416989,53.73,2.03,53.7683345474,131.76,45.3281337431,-2.0127152591,45.3727972616,-7.3118662569,-3.3727152591,8.0522416989,52.64,1.3599999999999999,52.6575654583,132.18,44.9681337431,15.8272847409,47.6721721197,-7.3118662569,-3.3727152591,8.0522416989,52.28,19.2,55.6941505007,131.07
2019-07-29 17:00:00,48.9001670607,-3.9587201616,49.0601447601,-8.3598329393,-3.6787201616000003,9.1334434251,57.26,-0.28,57.2606845925,131.65,48.4801670607,-24.0987201616,54.1394025795,-8.3598329393,-3.6787201616000003,9.1334434251,56.84,-20.42,60.3967052081,130.73,47.1801670607,-3.9387201616,47.3442887832,-8.3598329393,-3.6787201616000003,9.1334434251,55.54,-0.26,55.5406085671,131.81,47.6301670607,-2.1487201616,47.6786095914,-8.3598329393,-3.6787201616000003,9.1334434251,55.99,1.53,56.0109007248,131.5,45.7601670607,-2.1187201616,45.8091897391,-8.3598329393,-3.6787201616000003,9.1334434251,54.12,1.56,54.142478702,131.81,46.2001670607,15.1612798384,48.624272156800004,-8.3598329393,-3.6787201616000003,9.1334434251,54.56,18.84,57.7212196683,130.73
2019-07-29 17:30:00,49.6421005509,-5.556230501,49.9520754773,-12.2378994491,-4.706230501,13.1116279864,61.88,-0.85,61.8858376367,131.73,49.7921005509,-25.686230501,56.0270980386,-12.2378994491,-4.706230501,13.1116279864,62.03,-20.98,65.4819158241,130.81,47.7821005509,-5.476230501,48.0948878111,-12.2378994491,-4.706230501,13.1116279864,60.02,-0.77,60.0249389837,131.81,48.8021005509,-3.656230501,48.9388704371,-12.2378994491,-4.706230501,13.1116279864,61.04,1.05,61.0490302953,131.5,46.4021005509,-3.586230501,46.5404768427,-12.2378994491,-4.706230501,13.1116279864,58.64,1.12,58.6506947955,131.81,47.4021005509,13.533769499,49.2962681498,-12.2378994491,-4.706230501,13.1116279864,59.64,18.24,62.3668758236,130.81
2019-07-29 18:00:00,49.9435502275,-6.3584003278,50.3466728201,-13.7364497725,-4.9884003278,14.6141777115,63.68,-1.37,63.6947352612,131.91,50.2535502275,-26.4284003278,56.7792185078,-13.7364497725,-4.9884003278,14.6141777115,63.99,-21.44,67.4862482288,131.0,48.0235502275,-6.2384003278,48.4270483831,-13.7364497725,-4.9884003278,14.6141777115,61.76,-1.25,61.7726484781,131.97,49.2335502275,-4.3684003278,49.4269702635,-13.7364497725,-4.9884003278,14.6141777115,62.97,0.62,62.9730521731,131.5,46.6635502275,-4.3084003278,46.862023358100004,-13.7364497725,-4.9884003278,14.6141777115,60.4,0.68,60.4038276933,131.97,47.8235502275,13.3715996722,49.6577449564,-13.7364497725,-4.9884003278,14.6141777115,61.56,18.36,64.2395765864,131.0
2019-07-29 18:30:00,49.6752503897,-7.6588489253,50.2621972076,-16.3447496103,-5.7288489253,17.3196579017,66.02,-1.9300000000000002,66.0482043662,131.61,50.1652503897,-27.8288489253,57.3672134513,-16.3447496103,-5.7288489253,17.3196579017,66.51,-22.1,70.0855912438,130.74,47.6952503897,-7.4988489253,48.2811520672,-16.3447496103,-5.7288489253,17.3196579017,64.04,-1.77,64.0644558238,131.76,49.0652503897,-5.7588489253,49.4020559972,-16.3447496103,-5.7288489253,17.3196579017,65.41,-0.03,65.4100068797,131.5,46.3352503897,-5.4888489253,46.6592208593,-16.3447496103,-5.7288489253,17.3196579017,62.68,0.24,62.680459475,131.76,47.6952503897,11.9511510747,49.169776507,-16.3447496103,-5.7288489253,17.3196579017,64.04,17.68,66.4357132874,130.74
2019-07-29 19:00:00,48.8227167956,-8.1043333694,49.4907859572,-17.0572832044,-5.9043333694,18.050264897,65.88,-2.2,65.9167232195,131.73,48.3327167956,-28.9343333694,56.3315822641,-17.0572832044,-5.9043333694,18.050264897,65.39,-23.03,69.3270005121,131.08,46.8627167956,-7.9343333694,47.5296525495,-17.0572832044,-5.9043333694,18.050264897,63.92,-2.03,63.9522267009,131.84,47.2827167956,-6.7643333694,47.7641237071,-17.0572832044,-5.9043333694,18.050264897,64.34,-0.86,64.3457473342,131.71,45.4627167956,-5.9443333694,45.8496861237,-17.0572832044,-5.9043333694,18.050264897,62.52,-0.04,62.5200127959,131.84,45.9427167956,11.2156666306,47.2919063321,-17.0572832044,-5.9043333694,18.050264897,63.0,17.12,65.2847179668,131.08
2019-07-29 19:30:00,47.244816705,-8.9538929428,48.0858077225,-16.395183295,-5.6738929428,17.349210253,63.64,-3.2800000000000002,63.724469397600004,132.19,46.724816705,-30.0138929428,55.5341540468,-16.395183295,-5.6738929428,17.349210253,63.12,-24.34,67.6503510708,131.33,45.354816705,-8.7738929428,46.1956772406,-16.395183295,-5.6738929428,17.349210253,61.75,-3.1,61.8277647987,132.19,45.734816705,-7.6838929428,46.3758091013,-16.395183295,-5.6738929428,17.349210253,62.13,-2.01,62.1625047758,132.19,44.044816705,-6.8338929428,44.5718293469,-16.395183295,-5.6738929428,17.349210253,60.44,-1.16,60.4511306759,132.19,44.404816705,10.6461070572,45.663194611,-16.395183295,-5.6738929428,17.349210253,60.8,16.32,62.9522231538,131.33
2019-07-29 20:00:00,46.3959334487,-9.145077875,47.288635949,-16.4340665513,-5.625077875,17.3700905154,62.83,-3.52,62.9285253283,132.19,45.3459334487,-30.975077875,54.9154725892,-16.4340665513,-5.625077875,17.3700905154,61.78,-25.35,66.7786709961,131.33,44.5459334487,-8.975077875,45.4410850407,-16.4340665513,-5.625077875,17.3700905154,60.98,-3.35,61.0719485525,132.19,44.4059334487,-8.685077875,45.2472927715,-16.4340665513,-5.625077875,17.3700905154,60.84,-3.06,60.9169040579,132.19,43.2059334487,-7.025077875,43.7733298291,-16.4340665513,-5.625077875,17.3700905154,59.64,-1.4,59.6564296619,132.19,43.0859334487,10.254922125,44.2895144356,-16.4340665513,-5.625077875,17.3700905154,59.52,15.88,61.6019869809,131.33
2019-07-29 20:30:00,44.9957168466,-10.2381363905,46.1457903962,-17.1142831534,-5.8381363905,18.0826581112,62.11,-4.4,62.2656574686,132.19,43.9257168466,-32.0081363905,54.3506154122,-17.1142831534,-5.8381363905,18.0826581112,61.04,-26.17,66.4134813122,131.33,43.1757168466,-10.0381363905,44.3272682151,-17.1142831534,-5.8381363905,18.0826581112,60.29,-4.2,60.436115858,132.19,43.0057168466,-9.7081363905,44.0878622034,-17.1142831534,-5.8381363905,18.0826581112,60.12,-3.87,60.244429618,132.19,41.8457168466,-8.1181363905,42.625909455,-17.1142831534,-5.8381363905,18.0826581112,58.96,-2.2800000000000002,59.0040676564,132.19,41.7257168466,8.5218636095,42.5870591347,-17.1142831534,-5.8381363905,18.0826581112,58.84,14.36,60.5669480823,131.33
2019-07-29 21:00:00,43.3885834531,-10.9182084191,44.741216447,-16.8214165469,-5.7482084191,17.776443814,60.21,-5.17,60.4315563261,132.19,42.8585834531,-32.5782084191,53.83491283,-16.8214165469,-5.7482084191,17.776443814,59.68,-26.83,65.4335640173,131.67,41.6185834531,-10.7082084191,42.9740877296,-16.8214165469,-5.7482084191,17.776443814,58.44,-4.96,58.6501082693,132.19,41.9985834531,-10.1882084191,43.2166704278,-16.8214165469,-5.7482084191,17.776443814,58.82,-4.44,58.9873376243,132.19,40.3385834531,-8.7882084191,41.2847904466,-16.8214165469,-5.7482084191,17.776443814,57.16,-3.04,57.2407826641,132.19,40.7385834531,8.2517915809,41.5659024449,-16.8214165469,-5.7482084191,17.776443814,57.56,14.0,59.2381093554,131.67
2019-07-29 21:30:00,43.0235834748,-11.8503140947,44.625762505,-16.7964165252,-5.7203140947,17.743776414,59.82,-6.13,60.1332628418,132.19,42.5535834748,-32.5103140947,53.5511716873,-16.7964165252,-5.7203140947,17.743776414,59.35,-26.79,65.1162544992,131.46,41.2935834748,-11.6303140947,42.9001659918,-16.7964165252,-5.7203140947,17.743776414,58.09,-5.91,58.3898638464,132.3,41.7035834748,-10.1603140947,42.9234301651,-16.7964165252,-5.7203140947,17.743776414,58.5,-4.44,58.6682503574,132.19,40.0035834748,-9.7203140947,41.1675988724,-16.7964165252,-5.7203140947,17.743776414,56.8,-4.0,56.9406708777,132.3,40.4435834748,8.5196859053,41.331204824,-16.7964165252,-5.7203140947,17.743776414,57.24,14.24,58.9847031017,131.46
2019-07-29 22:00:00,41.9608168354,-13.933988981,44.213868847,-16.3191831646,-5.553988981,17.2384028483,58.28,-8.38,58.8793919806,132.92,41.2908168354,-32.633988981,52.6299229692,-16.3191831646,-5.553988981,17.2384028483,57.61,-27.08,63.6571951943,131.97,40.3108168354,-13.653988981,42.5604672088,-16.3191831646,-5.553988981,17.2384028483,56.63,-8.1,57.2063536681,133.16,40.4708168354,-10.143988981,41.722745928,-16.3191831646,-5.553988981,17.2384028483,56.79,-4.59,56.9751893371,132.88,39.0408168354,-11.753988981,40.7718240473,-16.3191831646,-5.553988981,17.2384028483,55.36,-6.2,55.7061002046,133.16,39.2008168354,8.166011019,40.0423248142,-16.3191831646,-5.553988981,17.2384028483,55.52,13.72,57.1901110333,131.97
2019-07-29 22:30:00,40.1421001771,-14.5103379784,42.6841670281,-15.5278998229,-5.3003379784,16.4075974961,55.67,-9.21,56.4267046707,133.53,39.2021001771,-34.0803379784,51.9449140439,-15.5278998229,-5.3003379784,16.4075974961,54.73,-28.78,61.8357606891,132.67,38.5921001771,-14.2403379784,41.1355979879,-15.5278998229,-5.3003379784,16.4075974961,54.12,-8.94,54.8534228649,133.67,38.4921001771,-11.4203379784,40.150540414700004,-15.5278998229,-5.3003379784,16.4075974961,54.02,-6.12,54.3655663081,133.33,37.3521001771,-12.3803379784,39.3503768229,-15.5278998229,-5.3003379784,16.4075974961,52.88,-7.08,53.3518584494,133.67,37.3121001771,7.8196620216,38.122695783,-15.5278998229,-5.3003379784,16.4075974961,52.84,13.12,54.4444671202,132.67
2019-07-29 23:00:00,37.8739002054,-14.8914507562,40.6962851179,-14.3860997946,-4.9514507562,15.214359398,52.26,-9.94,53.1969096847,134.03,36.7239002054,-35.1314507562,50.821881887,-14.3860997946,-4.9514507562,15.214359398,51.11,-30.18,59.3554083467,133.12,36.4239002054,-14.6314507562,39.2527687865,-14.3860997946,-4.9514507562,15.214359398,50.81,-9.68,51.7238677981,134.06,36.1139002054,-12.2914507562,38.1483099198,-14.3860997946,-4.9514507562,15.214359398,50.5,-7.34,51.0306339369,133.92,35.2139002054,-12.8314507562,37.4788593234,-14.3860997946,-4.9514507562,15.214359398,49.6,-7.88,50.2220509338,134.06,34.9339002054,7.1285492438,35.6538020116,-14.3860997946,-4.9514507562,15.214359398,49.32,12.08,50.7778376854,133.12
2019-07-29 23:30:00,35.5504836019,-15.9495691279,38.9644150436,-13.1895163981,-4.5695691279,13.9586641492,48.74,-11.38,50.0508940979,134.7,34.5704836019,-35.9195691279,49.8531220968,-13.1895163981,-4.5695691279,13.9586641492,47.76,-31.35,57.1300280063,133.75,34.2304836019,-15.6895691279,37.6548613998,-13.1895163981,-4.5695691279,13.9586641492,47.42,-11.12,48.7063732996,134.82,34.0604836019,-12.8695691279,36.4107450175,-13.1895163981,-4.5695691279,13.9586641492,47.25,-8.3,47.9734562024,134.62,33.0504836019,-13.9295691279,35.8659638432,-13.1895163981,-4.5695691279,13.9586641492,46.24,-9.36,47.1778252996,134.82,32.9704836019,6.4704308721,33.5993938132,-13.1895163981,-4.5695691279,13.9586641492,46.16,11.04,47.4618499429,133.75
2019-07-30 00:00:00,33.6257168269,-16.4510422166,37.4342840473,-12.4042831731,-4.2910422166,13.1255203456,46.03,-12.16,47.6091010207,135.75,32.6257168269,-37.0110422166,49.3381662045,-12.4042831731,-4.2910422166,13.1255203456,45.03,-32.72,55.6623687962,134.79,32.3957168269,-16.1910422166,36.2164647196,-12.4042831731,-4.2910422166,13.1255203456,44.8,-11.9,46.3535327672,135.87,32.2157168269,-13.6510422166,34.9886176387,-12.4042831731,-4.2910422166,13.1255203456,44.62,-9.36,45.5911614241,135.51,31.2357168269,-14.4910422166,34.4334185089,-12.4042831731,-4.2910422166,13.1255203456,43.64,-10.2,44.8161756512,135.87,31.1157168269,5.7489577834,31.6423505645,-12.4042831731,-4.2910422166,13.1255203456,43.52,10.04,44.6630943845,134.79
2019-07-30 00:30:00,32.3651500809,-16.6393207776,36.3918938185,-11.9048499191,-4.0993207776,12.5908650392,44.27,-12.54,46.0117865335,135.94,31.3851500809,-37.4893207776,48.8925026765,-11.9048499191,-4.0993207776,12.5908650392,43.29,-33.39,54.6709813338,135.03,31.2151500809,-16.3993207776,35.2607900725,-11.9048499191,-4.0993207776,12.5908650392,43.12,-12.3,44.8399866191,136.2,31.0351500809,-14.0093207776,34.0505742858,-11.9048499191,-4.0993207776,12.5908650392,42.94,-9.91,44.0687156609,135.8,30.0551500809,-14.6993207776,33.4571678076,-11.9048499191,-4.0993207776,12.5908650392,41.96,-10.6,43.2781885018,136.2,29.9751500809,5.6206792224,30.4975680554,-11.9048499191,-4.0993207776,12.5908650392,41.88,9.72,42.9931715508,135.03
2019-07-30 01:00:00,31.3616001458,-16.8993127325,35.6249453969,-11.4283998542,-3.9793127325,12.101374015,42.79,-12.92,44.6979921249,136.19,30.2716001458,-37.6593127325,48.3176325048,-11.4283998542,-3.9793127325,12.101374015,41.7,-33.68,53.6025409845,135.25,30.2616001458,-16.6693127325,34.5489570082,-11.4283998542,-3.9793127325,12.101374015,41.69,-12.69,43.5785750111,136.2,29.9816001458,-14.1393127325,33.1484013468,-11.4283998542,-3.9793127325,12.101374015,41.41,-10.16,42.6381718651,136.15,29.1316001458,-15.0193127325,32.7754463282,-11.4283998542,-3.9793127325,12.101374015,40.56,-11.04,42.0356420196,136.2,28.9716001458,6.1406872675,29.6152267444,-11.4283998542,-3.9793127325,12.101374015,40.4,10.12,41.6482220509,135.25
2019-07-30 01:30:00,31.2776334624,-17.2180797393,35.7036780306,-11.4023665376,-3.9580797393,12.0698118412,42.68,-13.26,44.6923930888,136.6,30.1476334624,-37.9880797393,48.4971546141,-11.4023665376,-3.9580797393,12.0698118412,41.55,-34.03,53.7070144395,135.65,30.1876334624,-16.9780797393,34.6344973356,-11.4023665376,-3.9580797393,12.0698118412,41.59,-13.02,43.5803682866,136.65,29.8676334624,-14.3580797393,33.1395531419,-11.4023665376,-3.9580797393,12.0698118412,41.27,-10.4,42.5602267381,136.49,29.0376334624,-15.3180797393,32.8302866877,-11.4023665376,-3.9580797393,12.0698118412,40.44,-11.36,42.0052758591,136.65,28.8776334624,5.8819202607,29.4705734647,-11.4023665376,-3.9580797393,12.0698118412,40.28,9.84,41.4644908325,135.65
2019-07-30 02:00:00,30.5728667955,-17.0653335576,35.0132231239,-11.5171332045,-4.0053335576,12.1937301167,42.09,-13.06,44.0696233249,133.7,29.7028667955,-36.2053335576,46.8304011715,-11.5171332045,-4.0053335576,12.1937301167,41.22,-32.2,52.3061028944,132.72,29.5028667955,-16.8153335576,33.95842446,-11.5171332045,-4.0053335576,12.1937301167,41.02,-12.81,42.9736721726,133.89,29.3928667955,-13.555333557600001,32.3680040521,-11.5171332045,-4.0053335576,12.1937301167,40.91,-9.55,42.0098869315,133.49,28.2828667955,-15.1653335576,32.0921781137,-11.5171332045,-4.0053335576,12.1937301167,39.8,-11.16,41.3350408249,133.89,28.2828667955,6.6346664424,29.0506342955,-11.5171332045,-4.0053335576,12.1937301167,39.8,10.64,41.1976892556,132.72
2019-07-30 02:30:00,30.0718668184,-16.9808900303,34.5350228053,-11.8481331816,-4.0908900303,12.5344980406,41.92,-12.89,43.8570233828,134.29,29.3618668184,-36.9608900303,47.2040953191,-11.8481331816,-4.0908900303,12.5344980406,41.21,-32.87,52.7133853969,133.35,28.9918668184,-16.7408900303,33.4781382491,-11.8481331816,-4.0908900303,12.5344980406,40.84,-12.65,42.7542758096,134.3,29.0718668184,-14.1208900303,32.3198542007,-11.8481331816,-4.0908900303,12.5344980406,40.92,-10.03,42.1313102099,134.25,27.7518668184,-15.0908900303,31.5895722322,-11.8481331816,-4.0908900303,12.5344980406,39.6,-11.0,41.099391723,134.3,27.9518668184,6.0691099697,28.6031633645,-11.8481331816,-4.0908900303,12.5344980406,39.8,10.16,41.0763386879,133.35
2019-07-30 03:00:00,29.3906001466,-16.9936041993,33.9498153258,-11.8393998534,-4.0836041993,12.523865703,41.23,-12.91,43.203946579,134.19,28.8306001466,-36.9136041993,46.8382074785,-11.8393998534,-4.0836041993,12.523865703,40.67,-32.83,52.2671770808,133.25,28.3406001466,-16.7636041993,32.927314534,-11.8393998534,-4.0836041993,12.523865703,40.18,-12.68,42.1332979958,134.21,28.5406001466,-14.0836041993,31.8263061628,-11.8393998534,-4.0836041993,12.523865703,40.38,-10.0,41.5998124996,134.16,27.1206001466,-15.1636041993,31.071881897,-11.8393998534,-4.0836041993,12.523865703,38.96,-11.08,40.5049132822,134.21,27.4406001466,6.1163958007,28.1139971188,-11.8393998534,-4.0836041993,12.523865703,39.28,10.2,40.5827352454,133.25
2019-07-30 03:30:00,29.2026501288,-16.9341646317,33.7573800275,-11.5073498712,-4.0341646317,12.1939979225,40.71,-12.9,42.7049657534,134.45,28.6926501288,-36.7841646317,46.6512908618,-11.5073498712,-4.0341646317,12.1939979225,40.2,-32.75,51.8517357472,133.51,28.1626501288,-16.6941646317,32.738814808,-11.5073498712,-4.0341646317,12.1939979225,39.67,-12.66,41.6411395137,134.47,28.4226501288,-13.9341646317,31.6545096997,-11.5073498712,-4.0341646317,12.1939979225,39.93,-9.9,41.1389705754,134.37,26.9726501288,-15.0741646317,30.8990986004,-11.5073498712,-4.0341646317,12.1939979225,38.48,-11.04,40.0323868886,134.47,27.2926501288,6.6058353683,28.0807017713,-11.5073498712,-4.0341646317,12.1939979225,38.8,10.64,40.2324446187,133.51
2019-07-30 04:00:00,28.8857668121,-17.5196810466,33.7835277657,-11.6142331879,-4.0396810466,12.2967245843,40.5,-13.48,42.6844280739,134.17,28.4257668121,-36.2896810466,46.0973444932,-11.6142331879,-4.0396810466,12.2967245843,40.04,-32.25,51.4126842326,133.21,27.8657668121,-17.2896810466,32.79381086,-11.6142331879,-4.0396810466,12.2967245843,39.48,-13.25,41.6441220342,134.19,28.1457668121,-13.5296810466,31.2287761314,-11.6142331879,-4.0396810466,12.2967245843,39.76,-9.49,40.8768602023,134.08,26.6657668121,-15.6396810466,30.9137953496,-11.6142331879,-4.0396810466,12.2967245843,38.28,-11.6,39.998979987,134.19,27.0657668121,7.2403189534,28.0174579802,-11.6142331879,-4.0396810466,12.2967245843,38.68,11.28,40.2912000318,133.21
2019-07-30 04:30:00,29.2873835684,-16.8191926429,33.7733042127,-11.3226164316,-3.9991926428999998,12.0081299398,40.61,-12.82,42.5854963573,134.45,28.7173835684,-36.7591926429,46.6468258596,-11.3226164316,-3.9991926428999998,12.0081299398,40.04,-32.76,51.7341202689,133.51,28.2573835684,-16.5991926429,32.7721363742,-11.3226164316,-3.9991926428999998,12.0081299398,39.58,-12.6,41.5371688973,134.47,28.4373835684,-13.8991926429,31.6523670575,-11.3226164316,-3.9991926428999998,12.0081299398,39.76,-9.9,40.9739868697,134.25,27.0773835684,-14.9991926429,30.954167423,-11.3226164316,-3.9991926428999998,12.0081299398,38.4,-11.0,39.9444614434,134.47,27.3173835684,6.9608073571,28.1902870522,-11.3226164316,-3.9991926428999998,12.0081299398,38.64,10.96,40.1643025584,133.51
2019-07-30 05:00:00,29.9595502484,-16.9612262059,34.4275739124,-10.8804497516,-3.8012262059,11.5253419674,40.84,-13.16,42.9079386594,134.36,28.4595502484,-37.3812262059,46.9819334745,-10.8804497516,-3.8012262059,11.5253419674,39.34,-33.58,51.7228382825,133.43,28.9095502484,-16.7212262059,33.3970283318,-10.8804497516,-3.8012262059,11.5253419674,39.79,-12.92,41.8350391418,134.47,28.2195502484,-14.4712262059,31.713710034,-10.8804497516,-3.8012262059,11.5253419674,39.1,-10.67,40.5297285952,134.33,27.7195502484,-15.0812262059,31.5565658754,-10.8804497516,-3.8012262059,11.5253419674,38.6,-11.28,40.2144053792,134.47,27.1195502484,5.9587737941,27.7664724227,-10.8804497516,-3.8012262059,11.5253419674,38.0,9.76,39.2333735485,133.43
2019-07-30 05:30:00,30.4689502743,-16.8311301677,34.8086752626,-11.1210497257,-3.9211301677,11.7920739819,41.59,-12.91,43.5476313937,134.36,29.3789502743,-36.8911301677,47.1601336329,-11.1210497257,-3.9211301677,11.7920739819,40.5,-32.97,52.2232792919,133.36,29.3989502743,-16.6011301677,33.7623429293,-11.1210497257,-3.9211301677,11.7920739819,40.52,-12.68,42.4576589086,134.33,29.0989502743,-14.0311301677,32.3051314941,-11.1210497257,-3.9211301677,11.7920739819,40.22,-10.11,41.4712008507,134.22,28.1989502743,-14.9611301677,31.9220333385,-11.1210497257,-3.9211301677,11.7920739819,39.32,-11.04,40.8404701246,134.33,27.9989502743,6.3188698323,28.7031240881,-11.1210497257,-3.9211301677,11.7920739819,39.12,10.24,40.4380019289,133.36
2019-07-30 06:00:00,31.2464670696,-16.4351013814,35.3051591379,-11.3135329304,-4.0351013814,12.0115806839,42.56,-12.4,44.329601848,134.97,30.2664670696,-36.8351013814,47.6747702947,-11.3135329304,-4.0351013814,12.0115806839,41.58,-32.8,52.9597620841,134.03,30.1364670696,-16.2151013814,34.2218666973,-11.3135329304,-4.0351013814,12.0115806839,41.45,-12.18,43.2024871969,134.98,29.9564670696,-13.7451013814,32.959334509,-11.3135329304,-4.0351013814,12.0115806839,41.27,-9.71,42.3968984715,134.87,28.9664670696,-14.5551013814,32.4176987264,-11.3135329304,-4.0351013814,12.0115806839,40.28,-10.52,41.6311037567,134.98,28.8864670696,6.2848986186,29.5622720779,-11.3135329304,-4.0351013814,12.0115806839,40.2,10.32,41.5035227421,134.03
2019-07-30 06:30:00,34.024883726,-15.2197772106,37.2737753777,-12.075116274,-4.3097772106,12.8211782858,46.1,-10.91,47.3733902101,133.89,33.624883726,-34.7597772106,48.3619159806,-12.075116274,-4.3097772106,12.8211782858,45.7,-30.45,54.9153211772,132.91,32.794883726,-14.9997772106,36.0624141589,-12.075116274,-4.3097772106,12.8211782858,44.87,-10.69,46.1258387458,133.97,33.204883726,-12.0097772106,35.3100417998,-12.075116274,-4.3097772106,12.8211782858,45.28,-7.7,45.9300381014,133.6,31.604883726,-13.3097772106,34.2931311596,-12.075116274,-4.3097772106,12.8211782858,43.68,-9.0,44.5975604714,133.97,32.084883726,7.5702227894,32.9658616874,-12.075116274,-4.3097772106,12.8211782858,44.16,11.88,45.7300776295,132.91
2019-07-30 07:00:00,37.2267836269,-14.3733161267,39.9052081272,-12.8732163731,-4.5733161267,13.6614391696,50.1,-9.8,51.0494857956,133.56,36.6967836269,-32.8733161267,49.2677261676,-12.8732163731,-4.5733161267,13.6614391696,49.57,-28.3,57.079548877,132.52,35.8467836269,-14.1533161267,38.5396971157,-12.8732163731,-4.5733161267,13.6614391696,48.72,-9.58,49.652943518,133.66,36.1367836269,-10.2433161267,37.5605199134,-12.8732163731,-4.5733161267,13.6614391696,49.01,-5.67,49.3368928896,133.34,34.6467836269,-12.3733161267,36.7899248118,-12.8732163731,-4.5733161267,13.6614391696,47.52,-7.8,48.1558968352,133.66,34.9267836269,8.9866838733,36.0643965922,-12.8732163731,-4.5733161267,13.6614391696,47.8,13.56,49.686150988,132.52
