Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-30 07:30:00,40.6206003194,-12.7856701105,42.5852853751,-13.7393996806,-4.8856701104999996,14.5822109439,54.36,-7.9,54.9310440461,133.22,40.5006003194,-30.6556701105,50.7943770132,-13.7393996806,-4.8856701104999996,14.5822109439,54.24,-25.77,60.0505661922,131.7,39.0906003194,-12.5756701105,41.0636397809,-13.7393996806,-4.8856701104999996,14.5822109439,52.83,-7.69,53.3867492923,133.29,39.7906003194,-8.2556701105,40.6380113041,-13.7393996806,-4.8856701104999996,14.5822109439,53.53,-3.37,53.6359748676,132.52,37.8206003194,-10.7256701105,39.3120567744,-13.7393996806,-4.8856701104999996,14.5822109439,51.56,-5.84,51.8896829823,133.29,38.5806003194,10.5543298895,39.9982074651,-13.7393996806,-4.8856701104999996,14.5822109439,52.32,15.44,54.5506736897,131.7
2019-07-30 08:00:00,43.3599171484,-10.9425237277,44.719360915,-14.8800828516,-5.3025237277,15.7966332981,58.24,-5.64,58.5124533753,132.21,43.3899171484,-29.0725237277,52.2292690552,-14.8800828516,-5.3025237277,15.7966332981,58.27,-23.77,62.9317551003,131.15,41.6999171484,-10.7625237277,43.0664023013,-14.8800828516,-5.3025237277,15.7966332981,56.58,-5.46,56.8428359602,132.34,42.5699171484,-6.9225237277,43.1290990027,-14.8800828516,-5.3025237277,15.7966332981,57.45,-1.62,57.4728361924,131.92,40.3599171484,-8.8625237277,41.3215106095,-14.8800828516,-5.3025237277,15.7966332981,55.24,-3.56,55.3545951119,132.34,41.2399171484,11.5774762723,42.8342003922,-14.8800828516,-5.3025237277,15.7966332981,56.12,16.88,58.6036585889,131.15
2019-07-30 08:30:00,45.3406171483,-9.718064278,46.3703821065,-15.9193828517,-5.668064278,16.8983343273,61.26,-4.05,61.3937301359,131.71,45.6506171483,-27.388064278,53.2361241162,-15.9193828517,-5.668064278,16.8983343273,61.57,-21.72,65.2887685594,130.45,43.5706171483,-9.548064278,44.6045312736,-15.9193828517,-5.668064278,16.8983343273,59.49,-3.88,59.6163945572,131.73,44.7206171483,-5.428064278,45.0488343904,-15.9193828517,-5.668064278,16.8983343273,60.64,0.24,60.6404749322,131.16,42.1606171483,-7.628064278,42.8451281123,-15.9193828517,-5.668064278,16.8983343273,58.08,-1.96,58.113062215,131.73,43.4006171483,12.691935722,45.218345848,-15.9193828517,-5.668064278,16.8983343273,59.32,18.36,62.0963122899,130.45
2019-07-30 09:00:00,46.3775670539,-8.5958944512,47.1674477501,-14.9624329461,-5.3858944512,15.902272124,61.34,-3.21,61.4239342602,131.83,46.9975670539,-26.1558944512,53.7857055688,-14.9624329461,-5.3858944512,15.902272124,61.96,-20.77,65.3485615756,130.65,44.6075670539,-8.4558944512,45.4019513836,-14.9624329461,-5.3858944512,15.902272124,59.57,-3.07,59.6490553152,131.88,46.0375670539,-4.1758944512,46.2265689265,-14.9624329461,-5.3858944512,15.902272124,61.0,1.21,61.0119996394,131.5,43.1575670539,-6.5458944512,43.6511664011,-14.9624329461,-5.3858944512,15.902272124,58.12,-1.16,58.131574897,131.88,44.6775670539,13.8141055488,46.7644577641,-14.9624329461,-5.3858944512,15.902272124,59.64,19.2,62.6543661687,130.65
2019-07-30 09:30:00,47.7379170262,-8.5412908184,48.4960036584,-15.6620829738,-5.5412908184,16.6134507858,63.4,-3.0,63.4709382316,131.45,48.2879170262,-25.0412908184,54.3947532081,-15.6620829738,-5.5412908184,16.6134507858,63.95,-19.5,66.8569555095,130.23,45.8879170262,-8.3812908184,46.6470466887,-15.6620829738,-5.5412908184,16.6134507858,61.55,-2.84,61.6154858781,131.46,47.2779170262,-3.2212908184,47.3875316182,-15.6620829738,-5.5412908184,16.6134507858,62.94,2.32,62.9827436684,130.93,44.4579170262,-6.4212908184,44.919253801400004,-15.6620829738,-5.5412908184,16.6134507858,60.12,-0.88,60.1264401075,131.46,45.8579170262,13.8987091816,47.9178742318,-15.6620829738,-5.5412908184,16.6134507858,61.52,19.44,64.5184004761,130.23
2019-07-30 10:00:00,47.4218502678,-7.7164788093,48.0455609608,-13.5581497322,-5.0464788093,14.4668715531,60.98,-2.67,61.0384247831,131.45,47.2218502678,-24.2564788093,53.0874741059,-13.5581497322,-5.0464788093,14.4668715531,60.78,-19.21,63.7434898637,130.36,45.6718502678,-7.5964788093,46.2992915408,-13.5581497322,-5.0464788093,14.4668715531,59.23,-2.55,59.2848665344,131.58,46.2718502678,-2.4664788093,46.3375403417,-13.5581497322,-5.0464788093,14.4668715531,59.83,2.58,59.8856017754,131.21,44.1618502678,-5.6864788093000005,44.5264534892,-13.5581497322,-5.0464788093,14.4668715531,57.72,-0.64,57.7235480545,131.58,44.8418502678,14.7535211907,47.2065453403,-13.5581497322,-5.0464788093,14.4668715531,58.4,19.8,61.6652252084,130.36
2019-07-30 10:30:00,48.6960337331,-6.9663106167,49.1917999767,-12.7039662669,-4.8663106167,13.6041073918,61.4,-2.1,61.435901556,131.61,49.3160337331,-23.2263106167,54.5117665099,-12.7039662669,-4.8663106167,13.6041073918,62.02,-18.36,64.6805225706,130.56,46.8960337331,-6.8563106167,47.3945880367,-12.7039662669,-4.8663106167,13.6041073918,59.6,-1.99,59.6332130612,131.58,48.3560337331,-1.4063106167,48.3764788709,-12.7039662669,-4.8663106167,13.6041073918,61.06,3.46,61.1579528761,131.21,45.4960337331,-4.9063106167,45.7598182832,-12.7039662669,-4.8663106167,13.6041073918,58.2,-0.04,58.2000137457,131.58,46.9360337331,16.2136893833,49.6575773273,-12.7039662669,-4.8663106167,13.6041073918,59.64,21.08,63.2557981532,130.56
2019-07-30 11:00:00,49.7717670592,-7.2579041724,50.2981706345,-16.3082329408,-5.7379041724,17.2882042428,66.08,-1.52,66.0974795283,131.47,50.2817670592,-23.3679041724,55.4465061479,-16.3082329408,-5.7379041724,17.2882042428,66.59,-17.63,68.8842870327,130.1,47.8217670592,-7.1179041724,48.3485880298,-16.3082329408,-5.7379041724,17.2882042428,64.13,-1.38,64.1448462466,131.5,49.1817670592,-1.6279041724,49.2087012942,-16.3082329408,-5.7379041724,17.2882042428,65.49,4.11,65.6188402823,130.62,46.3317670592,-5.1779041724,46.6202030288,-16.3082329408,-5.7379041724,17.2882042428,62.64,0.56,62.6425031428,131.5,47.7317670592,14.3820958276,49.851441975,-16.3082329408,-5.7379041724,17.2882042428,64.04,20.12,67.1262690755,130.1
2019-07-30 11:30:00,49.8579835835,-6.5163188295,50.282014061699996,-15.3620164165,-5.5063188295,16.3190408858,65.22,-1.01,65.227819985,131.67,49.8879835835,-23.6463188295,55.2083263667,-15.3620164165,-5.5063188295,16.3190408858,65.25,-18.14,67.7246048346,130.03,47.9579835835,-6.3963188295,48.3826527173,-15.3620164165,-5.5063188295,16.3190408858,63.32,-0.89,63.3262544289,131.7,48.8179835835,-1.8763188295000002,48.8540284266,-15.3620164165,-5.5063188295,16.3190408858,64.18,3.63,64.2825738439,130.88,46.4379835835,-4.4263188294999996,46.6484578275,-15.3620164165,-5.5063188295,16.3190408858,61.8,1.08,61.8094361728,131.7,47.3179835835,15.1736811705,49.6913691769,-15.3620164165,-5.5063188295,16.3190408858,62.68,20.68,66.003369611,130.03
2019-07-30 12:00:00,48.8167334896,-5.4779358497,49.1231233715,-11.9732665104,-4.6579358497,12.8473918485,60.79,-0.8200000000000001,60.7955302633,131.41,49.3567334896,-22.6879358497,54.3215387658,-11.9732665104,-4.6579358497,12.8473918485,61.33,-18.03,63.9253455212,130.24,47.0267334896,-5.3979358497,47.3355191599,-11.9732665104,-4.6579358497,12.8473918485,59.0,-0.74,59.0046404955,131.43,48.3667334896,-0.9779358497,48.3766190115,-11.9732665104,-4.6579358497,12.8473918485,60.34,3.68,60.4521132799,130.88,45.5467334896,-3.4979358497,45.6808547072,-11.9732665104,-4.6579358497,12.8473918485,57.52,1.16,57.5316956121,131.43,46.9467334896,16.2220641503,49.6704253116,-11.9732665104,-4.6579358497,12.8473918485,58.92,20.88,62.5103255471,130.24
2019-07-30 12:30:00,49.048783528,-5.9671994311,49.4104304234,-13.551216472,-5.1871994311,14.5100829015,62.6,-0.78,62.6048592363,131.23,49.928783528,-23.1871994311,55.0502465212,-13.551216472,-5.1871994311,14.5100829015,63.48,-18.0,65.9826522656,129.84,47.208783528,-5.8771994311,47.5732142634,-13.551216472,-5.1871994311,14.5100829015,60.76,-0.6900000000000001,60.7639177473,131.33,48.918783528,-1.5571994311,48.9435619048,-13.551216472,-5.1871994311,14.5100829015,62.47,3.63,62.5753769465,130.56,45.728783528,-3.9871994311,45.9022810136,-13.551216472,-5.1871994311,14.5100829015,59.28,1.2,59.292144505,131.33,47.448783528,15.1728005689,49.8156695769,-13.551216472,-5.1871994311,14.5100829015,61.0,20.36,64.3080834732,129.84
2019-07-30 13:00:00,48.7648001226,-5.7172634147,49.0988068282,-13.4351998774,-4.9772634147,14.3275171207,62.2,-0.74,62.2044017735,131.37,49.1448001226,-22.9472634147,54.2382547406,-13.4351998774,-4.9772634147,14.3275171207,62.58,-17.97,65.1089648205,129.95,46.9448001226,-5.6372634147,47.2820578799,-13.4351998774,-4.9772634147,14.3275171207,60.38,-0.66,60.3836070469,131.42,48.1348001226,-1.2672634147,48.1514790988,-13.4351998774,-4.9772634147,14.3275171207,61.57,3.71,61.6816747503,130.65,45.4448001226,-3.6972634147,45.5949516387,-13.4351998774,-4.9772634147,14.3275171207,58.88,1.28,58.8939114001,131.42,46.6448001226,16.1027365853,49.3460789122,-13.4351998774,-4.9772634147,14.3275171207,60.08,21.08,63.6708159206,129.95
2019-07-30 13:30:00,48.3322168493,-5.474188809,48.6412369157,-11.1577831507,-4.524188809,12.0401166612,59.49,-0.9500000000000001,59.4975848249,131.37,49.0422168493,-22.884188809,54.1186209261,-11.1577831507,-4.524188809,12.0401166612,60.2,-18.36,62.9375055114,130.39,46.5822168493,-5.414188809,46.895803299,-11.1577831507,-4.524188809,12.0401166612,57.74,-0.89,57.746858789,131.42,48.1022168493,-1.124188809,48.1153516697,-11.1577831507,-4.524188809,12.0401166612,59.26,3.4,59.357456145,131.27,45.0822168493,-3.564188809,45.2228893141,-11.1577831507,-4.524188809,12.0401166612,56.24,0.96,56.2481928599,131.42,46.6422168493,16.195811191,49.3740892853,-11.1577831507,-4.524188809,12.0401166612,57.8,20.72,61.4016156139,130.39
2019-07-30 14:00:00,48.1097000776,-4.9872311504,48.3675068213,-10.3402999224,-4.2372311504,11.1747899446,58.45,-0.75,58.4548116069,131.54,49.1197000776,-22.3972311504,53.9850062417,-10.3402999224,-4.2372311504,11.1747899446,59.46,-18.16,62.171353532,130.5,46.3997000776,-4.9472311504,46.6626967003,-10.3402999224,-4.2372311504,11.1747899446,56.74,-0.71,56.7444420186,131.56,48.1897000776,-0.6472311504,48.1940463308,-10.3402999224,-4.2372311504,11.1747899446,58.53,3.59,58.639994884000004,131.1,44.9397000776,-3.0772311504,45.0449330627,-10.3402999224,-4.2372311504,11.1747899446,55.28,1.16,55.2921694275,131.56,46.7397000776,17.0027688496,49.7362414332,-10.3402999224,-4.2372311504,11.1747899446,57.08,21.24,60.9037273079,130.5
2019-07-30 14:30:00,48.781466755,-4.454805096,48.9844545465,-9.158533245,-3.884805096,9.9483889064,57.94,-0.5700000000000001,57.9428036947,131.64,48.031466755,-22.684805096,53.1189437102,-9.158533245,-3.884805096,9.9483889064,57.19,-18.8,60.2007981675,130.67,47.081466755,-4.424805096,47.2889354072,-9.158533245,-3.884805096,9.9483889064,56.24,-0.54,56.2425924011,131.76,47.171466755,-0.8348050960000001,47.1788530527,-9.158533245,-3.884805096,9.9483889064,56.33,3.05,56.4125110237,131.59,45.601466755,-2.564805096,45.6735371456,-9.158533245,-3.884805096,9.9483889064,54.76,1.32,54.7759071125,131.76,45.721466755,16.435194904,48.5856784842,-9.158533245,-3.884805096,9.9483889064,54.88,20.32,58.5210799627,130.67
2019-07-30 15:00:00,48.4121500848,-5.0722752937,48.677143019,-10.527849915200001,-4.5722752937,11.4778623967,58.94,-0.5,58.9421207627,131.89,48.9021500848,-23.2322752937,54.1401782251,-10.527849915200001,-4.5722752937,11.4778623967,59.43,-18.66,62.2906132575,130.88,46.6821500848,-5.0322752937,46.9526030287,-10.527849915200001,-4.5722752937,11.4778623967,57.21,-0.46,57.2118492972,131.99,47.9821500848,-1.3322752937,48.0006425397,-10.527849915200001,-4.5722752937,11.4778623967,58.51,3.24,58.5996390774,131.81,45.2321500848,-3.1722752937,45.3432545351,-10.527849915200001,-4.5722752937,11.4778623967,55.76,1.4,55.7775725538,131.99,46.5521500848,16.2677247063,49.3126915169,-10.527849915200001,-4.5722752937,11.4778623967,57.08,20.84,60.7653848832,130.88
2019-07-30 15:30:00,48.8565838388,-4.882283213,49.0999233581,-9.9934161612,-4.302283213,10.8801657807,58.85,-0.58,58.8528580444,131.65,48.9565838388,-23.042283213,54.1081686701,-9.9934161612,-4.302283213,10.8801657807,58.95,-18.74,61.8570133453,130.44,47.1265838388,-4.852283213,47.3757275057,-9.9934161612,-4.302283213,10.8801657807,57.12,-0.55,57.1226478728,131.89,48.0565838388,-1.212283213,48.0718720339,-9.9934161612,-4.302283213,10.8801657807,58.05,3.09,58.1321821369,131.36,45.6465838388,-3.022283213,45.746527868,-9.9934161612,-4.302283213,10.8801657807,55.64,1.28,55.6547212732,131.89,46.6065838388,15.937716787,49.2563140471,-9.9934161612,-4.302283213,10.8801657807,56.6,20.24,60.1100457494,130.44
2019-07-30 16:00:00,50.0011182582,-4.6421391557,50.2161456407,-10.8288817418,-4.4821391557,11.7198230016,60.83,-0.16,60.8302104221,131.79,48.7811182582,-24.0221391557,54.3751843044,-10.8288817418,-4.4821391557,11.7198230016,59.61,-19.54,62.7308831438,130.79,48.2011182582,-4.6121391556999995,48.4212724836,-10.8288817418,-4.4821391557,11.7198230016,59.03,-0.13,59.0301431474,131.89,47.8711182582,-2.0221391557,47.9138081356,-10.8288817418,-4.4821391557,11.7198230016,58.7,2.46,58.7515242355,131.71,46.7311182582,-2.7221391557,46.8103349192,-10.8288817418,-4.4821391557,11.7198230016,57.56,1.76,57.5869012884,131.89,46.4511182582,15.2378608443,48.8865911119,-10.8288817418,-4.4821391557,11.7198230016,57.28,19.72,60.5795080865,130.79
2019-07-30 16:30:00,50.2761345945,-5.4543650886,50.5711361182,-12.5638654055,-4.9543650886,13.5054228871,62.84,-0.5,62.8419891474,132.17,49.9061345945,-25.2843650886,55.945700354,-12.5638654055,-4.9543650886,13.5054228871,62.47,-20.33,65.6948232359,131.22,48.4261345945,-5.3743650886,48.7234472495,-12.5638654055,-4.9543650886,13.5054228871,60.99,-0.42,60.9914461216,132.31,48.9461345945,-3.2343650886,49.0528817632,-12.5638654055,-4.9543650886,13.5054228871,61.51,1.72,61.5340434231,131.71,46.9961345945,-3.4343650886,47.1214550963,-12.5638654055,-4.9543650886,13.5054228871,59.56,1.52,59.5793924105,132.31,47.5961345945,14.7656349114,49.8338840818,-12.5638654055,-4.9543650886,13.5054228871,60.16,19.72,63.3095885313,131.22
2019-07-30 17:00:00,50.4328007904,-6.7435647704,50.8816574158,-16.1771992096,-5.9535647704,17.2379438374,66.61,-0.79,66.6146845673,132.26,50.9528007904,-26.5135647704,57.4382888431,-16.1771992096,-5.9535647704,17.2379438374,67.13,-20.56,70.2079090986,131.32,48.4528007904,-6.6335647704,48.9047859212,-16.1771992096,-5.9535647704,17.2379438374,64.63,-0.68,64.6335771871,132.31,49.8728007904,-4.3435647704,50.0615902024,-16.1771992096,-5.9535647704,17.2379438374,66.05,1.6099999999999999,66.069619342,131.95,47.0228007904,-4.6335647704,47.2505419721,-16.1771992096,-5.9535647704,17.2379438374,63.2,1.32,63.2137833071,132.31,48.5028007904,13.6864352296,50.3968272197,-16.1771992096,-5.9535647704,17.2379438374,64.68,19.64,67.5960945617,131.32
2019-07-30 17:30:00,50.1537174254,-7.3572397825,50.6904759181,-16.6262825746,-6.1772397825,17.7367292244,66.78,-1.18,66.7904244634,131.93,51.2937174254,-27.1372397825,58.0299511488,-16.6262825746,-6.1772397825,17.7367292244,67.92,-20.96,71.0805739988,131.01,48.1837174254,-7.2272397825,48.7227218021,-16.6262825746,-6.1772397825,17.7367292244,64.81,-1.05,64.8185050738,132.04,50.1837174254,-4.9872397825,50.4309236013,-16.6262825746,-6.1772397825,17.7367292244,66.81,1.19,66.8205971239,131.73,46.7337174254,-5.2172397825,47.0240357195,-16.6262825746,-6.1772397825,17.7367292244,63.36,0.96,63.3672723099,132.04,48.8537174254,12.7427602175,50.488252537,-16.6262825746,-6.1772397825,17.7367292244,65.48,18.92,68.1586150094,131.01
2019-07-30 18:00:00,49.5731844092,-8.0425159761,50.2213368569,-16.1268155908,-6.0925159761,17.2392845565,65.7,-1.9500000000000002,65.7289319858,131.6,50.6131844092,-27.7125159761,57.7033619277,-16.1268155908,-6.0925159761,17.2392845565,66.74,-21.62,70.1544866705,130.65,47.6431844092,-7.8925159761,48.2924924712,-16.1268155908,-6.0925159761,17.2392845565,63.77,-1.8,63.7953987369,131.77,49.5331844092,-5.6625159761,49.8557965024,-16.1268155908,-6.0925159761,17.2392845565,65.66,0.43,65.6614079959,131.39,46.1931844092,-5.9725159761,46.5776902921,-16.1268155908,-6.0925159761,17.2392845565,62.32,0.12,62.3201155326,131.77,48.1931844092,12.4274840239,49.7697235542,-16.1268155908,-6.0925159761,17.2392845565,64.32,18.52,66.933196547,130.65
2019-07-30 18:30:00,48.481717784,-9.0077921698,49.3114315252,-15.958282216,-6.0077921698,17.0516960459,64.44,-3.0,64.5097946052,132.19,49.141717784,-28.9977921698,57.059445997,-15.958282216,-6.0077921698,17.0516960459,65.1,-22.99,69.0402064018,131.26,46.601717784,-8.8377921698,47.4323378177,-15.958282216,-6.0077921698,17.0516960459,62.56,-2.83,62.6239770376,132.25,48.121717784,-6.8277921698,48.6036878065,-15.958282216,-6.0077921698,17.0516960459,64.08,-0.8200000000000001,64.085246352,131.75,45.161717784,-6.8877921698,45.6839406594,-15.958282216,-6.0077921698,17.0516960459,61.12,-0.88,61.1263347503,132.25,46.801717784,11.8722078302,48.28405644,-15.958282216,-6.0077921698,17.0516960459,62.76,17.88,65.2572754565,131.26
2019-07-30 19:00:00,48.0780175507,-9.4162788974,48.9914490486,-15.5319824493,-5.8162788974,16.585282,63.61,-3.6,63.7117893329,131.65,48.2680175507,-29.1762788974,56.4008578709,-15.5319824493,-5.8162788974,16.585282,63.8,-23.36,67.9421047657,130.72,46.2180175507,-9.2562788974,47.1358021608,-15.5319824493,-5.8162788974,16.585282,61.75,-3.44,61.8457443968,131.73,47.2780175507,-7.1462788974,47.8150629572,-15.5319824493,-5.8162788974,16.585282,62.81,-1.33,62.8240797784,131.49,44.7880175507,-7.2962788974,45.3784332241,-15.5319824493,-5.8162788974,16.585282,60.32,-1.48,60.3381537669,131.73,45.9480175507,11.7437211026,47.4250493112,-15.5319824493,-5.8162788974,16.585282,61.48,17.56,63.9385955429,130.72
2019-07-30 19:30:00,47.118134334,-10.2590331243,48.2220524632,-15.951865666,-5.8890331243,17.0041974043,63.07,-4.37,63.221213212,132.25,47.358134334,-29.8490331243,55.979975581,-15.951865666,-5.8890331243,17.0041974043,63.31,-23.96,67.6922277666,131.32,45.278134334,-10.0690331243,46.3842093478,-15.951865666,-5.8890331243,17.0041974043,61.23,-4.18,61.3725125769,132.33,46.398134334,-7.6190331243,47.0195335518,-15.951865666,-5.8890331243,17.0041974043,62.35,-1.73,62.3739961843,131.91,43.928134334,-8.1290331243,44.6739539956,-15.951865666,-5.8890331243,17.0041974043,59.88,-2.24,59.9218824804,132.33,45.088134334,11.0309668757,46.4179069749,-15.951865666,-5.8890331243,17.0041974043,61.04,16.92,63.3416766434,131.32
2019-07-30 20:00:00,46.3733674688,-11.120650438,47.6881334983,-16.5366325312,-5.950650438,17.5747106977,62.91,-5.17,63.1220801305,132.42,46.6733674688,-30.340650438,55.668288099,-16.5366325312,-5.950650438,17.5747106977,63.21,-24.39,67.7523150896,131.46,44.5633674688,-10.910650438,45.8795816582,-16.5366325312,-5.950650438,17.5747106977,61.1,-4.96,61.3009918354,132.44,45.7133674688,-8.100650438,46.4255587242,-16.5366325312,-5.950650438,17.5747106977,62.25,-2.15,62.2871174482,132.2,43.1833674688,-8.950650438,44.1012173211,-16.5366325312,-5.950650438,17.5747106977,59.72,-3.0,59.7953041635,132.44,44.4233674688,8.889349562,45.304040801,-16.5366325312,-5.950650438,17.5747106977,60.96,14.84,62.7403155873,131.46
2019-07-30 20:30:00,45.1234842989,-12.0515871877,46.7051345038,-16.5065157011,-5.9515871877,17.546693439,61.63,-6.1,61.9311464451,132.6,45.3434842989,-31.0215871877,54.9396982155,-16.5065157011,-5.9515871877,17.546693439,61.85,-25.07,66.737750936,131.65,43.3534842989,-11.8215871877,44.9363385746,-16.5065157011,-5.9515871877,17.546693439,59.86,-5.87,60.1471237883,132.61,44.4234842989,-8.6815871877,45.2638477524,-16.5065157011,-5.9515871877,17.546693439,60.93,-2.73,60.9911288631,132.52,42.0134842989,-9.8715871877,43.1576308031,-16.5065157011,-5.9515871877,17.546693439,58.52,-3.92,58.6511449164,132.61,43.1734842989,9.9684128123,44.3093556769,-16.5065157011,-5.9515871877,17.546693439,59.68,15.92,61.7668908073,131.65
2019-07-30 21:00:00,43.9292509827,-12.9931243857,45.8104832238,-16.1607490173,-5.8531243857,17.1880445041,60.09,-7.14,60.51270693,132.6,44.1392509827,-31.2931243857,54.1066826846,-16.1607490173,-5.8531243857,17.1880445041,60.3,-25.44,65.446799769,131.5,42.2192509827,-12.7531243857,44.1033710178,-16.1607490173,-5.8531243857,17.1880445041,58.38,-6.9,58.7863453533,132.72,43.2592509827,-8.9431243857,44.1739999248,-16.1607490173,-5.8531243857,17.1880445041,59.42,-3.09,59.5002899153,132.43,40.9192509827,-10.8531243857,42.3340927612,-16.1607490173,-5.8531243857,17.1880445041,57.08,-5.0,57.298572408,132.72,42.0392509827,10.6268756143,43.3616086937,-16.1607490173,-5.8531243857,17.1880445041,58.2,16.48,60.4882666308,131.5
2019-07-30 21:30:00,43.3559176916,-13.4710827356,45.4005029592,-16.0040823084,-5.8010827356,17.0230200446,59.36,-7.67,59.8534752542,133.1,43.4359176916,-32.2510827356,54.1000118607,-16.0040823084,-5.8010827356,17.0230200446,59.44,-26.45,65.0593275403,132.02,41.6759176916,-13.2310827356,43.7257780468,-16.0040823084,-5.8010827356,17.0230200446,57.68,-7.43,58.1565757245,133.21,42.5859176916,-9.7610827356,43.6902634669,-16.0040823084,-5.8010827356,17.0230200446,58.59,-3.96,58.7236723988,132.83,40.3559176916,-11.2810827356,41.9030180347,-16.0040823084,-5.8010827356,17.0230200446,56.36,-5.48,56.6257891777,133.21,41.3559176916,9.2789172644,42.384079956,-16.0040823084,-5.8010827356,17.0230200446,57.36,15.08,59.3091561228,132.02
2019-07-30 22:00:00,41.5821175584,-13.760458152,43.7998026159,-15.2878824416,-5.540458152,16.2608740873,56.87,-8.22,57.4609893754,134.03,41.3621175584,-34.370458152,53.7787426637,-15.2878824416,-5.540458152,16.2608740873,56.65,-28.83,63.564073186,133.13,39.9821175584,-13.530458152,42.2095134093,-15.2878824416,-5.540458152,16.2608740873,55.27,-7.99,55.8445431533,134.07,40.6121175584,-11.540458152,42.2199747386,-15.2878824416,-5.540458152,16.2608740873,55.9,-6.0,56.2210814553,134.03,38.7121175584,-11.660458152,40.4301166232,-15.2878824416,-5.540458152,16.2608740873,54.0,-6.12,54.3456934816,134.07,39.4721175584,7.979541848,40.2705991096,-15.2878824416,-5.540458152,16.2608740873,54.76,13.52,56.4043260752,133.13
2019-07-30 22:30:00,39.1622343114,-15.2045653359,42.010229746,-14.2577656886,-5.2245653359,15.1848597419,53.42,-9.98,54.3442434854,134.21,38.7922343114,-34.8645653359,52.157217707,-14.2577656886,-5.2245653359,15.1848597419,53.05,-29.64,60.7686769644,133.26,37.7022343114,-14.9445653359,40.5561155087,-14.2577656886,-5.2245653359,15.1848597419,51.96,-9.72,52.8613280196,134.29,38.1522343114,-11.9345653359,39.9753277999,-14.2577656886,-5.2245653359,15.1848597419,52.41,-6.71,52.8377913997,134.16,36.4622343114,-13.1045653359,38.7456341234,-14.2577656886,-5.2245653359,15.1848597419,50.72,-7.88,51.3284794242,134.29,37.0222343114,7.8554346641,37.8464488053,-14.2577656886,-5.2245653359,15.1848597419,51.28,13.08,52.9218744944,133.26
2019-07-30 23:00:00,36.8584344509,-15.6236124541,40.0330045873,-13.0215655491,-4.8536124541,13.8967162741,49.88,-10.77,51.029474816,134.74,36.2184344509,-35.7136124541,50.8648907263,-13.0215655491,-4.8536124541,13.8967162741,49.24,-30.86,58.1112484808,133.75,35.5084344509,-15.3836124541,38.6976026298,-13.0215655491,-4.8536124541,13.8967162741,48.53,-10.53,49.6592569417,134.85,35.6784344509,-12.6636124541,37.8591833675,-13.0215655491,-4.8536124541,13.8967162741,48.7,-7.8100000000000005,49.3222677905,134.55,34.2984344509,-13.6136124541,36.9013963128,-13.0215655491,-4.8536124541,13.8967162741,47.32,-8.76,48.1240064833,134.85,34.5784344509,7.2663875459,35.3336739817,-13.0215655491,-4.8536124541,13.8967162741,47.6,12.12,49.1187784864,133.75
2019-07-30 23:30:00,34.7769510757,-16.0327316428,38.2947099486,-12.0130489243,-4.5227316428,12.8362161859,46.79,-11.51,48.1848959737,134.82,33.8469510757,-36.2127316428,49.567913312499996,-12.0130489243,-4.5227316428,12.8362161859,45.86,-31.69,55.7440194102,133.84,33.5369510757,-15.8227316428,37.0821510176,-12.0130489243,-4.5227316428,12.8362161859,45.55,-11.3,46.9307202161,134.96,33.4169510757,-13.1227316428,35.9012354239,-12.0130489243,-4.5227316428,12.8362161859,45.43,-8.6,46.236834883,134.73,32.3069510757,-14.0827316428,35.2429059291,-12.0130489243,-4.5227316428,12.8362161859,44.32,-9.56,45.339342739,134.96,32.3469510757,6.2372683572,32.9428104516,-12.0130489243,-4.5227316428,12.8362161859,44.36,10.76,45.646327344,133.84
2019-07-31 00:00:00,32.9460006428,-15.9064144904,36.5848736542,-11.2839993572,-4.2164144904,12.046028086,44.23,-11.69,45.748759546,134.82,31.9260006428,-37.5964144904,49.3230159213,-11.2839993572,-4.2164144904,12.046028086,43.21,-33.38,54.6015430185,134.1,31.8060006428,-15.6964144904,35.4682830814,-11.2839993572,-4.2164144904,12.046028086,43.09,-11.48,44.5930319669,135.16,31.5760006428,-14.3964144904,34.7030339707,-11.2839993572,-4.2164144904,12.046028086,42.86,-10.18,44.0523779154,134.9,30.5960006428,-14.0164144904,33.653753587,-11.2839993572,-4.2164144904,12.046028086,41.88,-9.8,43.0113287402,135.16,30.5560006428,6.1835855096,31.175405451,-11.2839993572,-4.2164144904,12.046028086,41.84,10.4,43.1131720011,134.1
2019-07-31 00:30:00,31.9082171491,-16.3857979518,35.869606858,-10.9417828509,-4.0757979518,11.6762468671,42.85,-12.31,44.5831649841,135.48,30.8682171491,-37.9257979518,48.9000304728,-10.9417828509,-4.0757979518,11.6762468671,41.81,-33.85,53.7949681662,134.66,30.7982171491,-16.1757979518,34.7877366171,-10.9417828509,-4.0757979518,11.6762468671,41.74,-12.1,43.4584583252,135.64,30.5782171491,-14.5757979518,33.8744926154,-10.9417828509,-4.0757979518,11.6762468671,41.52,-10.5,42.8270988978,135.51,29.5782171491,-14.4757979518,32.9305277222,-10.9417828509,-4.0757979518,11.6762468671,40.52,-10.4,41.8333646746,135.64,29.5382171491,6.0042020482,30.1422745423,-10.9417828509,-4.0757979518,11.6762468671,40.48,10.08,41.7161455554,134.66
2019-07-31 01:00:00,31.251484047799998,-17.211506485,35.6776009658,-10.5985159522,-3.971506485,11.3181890844,41.85,-13.24,43.8944199187,136.12,29.8214840478,-38.161506485,48.4316166158,-10.5985159522,-3.971506485,11.3181890844,40.42,-34.19,52.9408396231,135.17,30.1814840478,-16.991506485,34.6357224836,-10.5985159522,-3.971506485,11.3181890844,40.78,-13.02,42.8080459727,136.24,29.5614840478,-14.671506485,33.0020369318,-10.5985159522,-3.971506485,11.3181890844,40.16,-10.7,41.5609865138,136.07,29.0014840478,-15.331506485,32.8045906555,-10.5985159522,-3.971506485,11.3181890844,39.6,-11.36,41.1972037886,136.24,28.5614840478,6.028493515,29.1907708886,-10.5985159522,-3.971506485,11.3181890844,39.16,10.0,40.4166500344,135.17
2019-07-31 01:30:00,30.9511504615,-17.2573751657,35.4371374761,-10.6288495385,-3.9273751657,11.3312275683,41.58,-13.33,43.664462667,136.33,29.6911504615,-38.3473751657,48.4983051026,-10.6288495385,-3.9273751657,11.3312275683,40.32,-34.42,53.0135718472,135.4,29.8911504615,-17.0373751657,34.4057121485,-10.6288495385,-3.9273751657,11.3312275683,40.52,-13.11,42.5880558373,136.64,29.4311504615,-14.7373751657,32.9147815466,-10.6288495385,-3.9273751657,11.3312275683,40.06,-10.81,41.4928873423,136.32,28.7711504615,-15.4073751657,32.6368857027,-10.6288495385,-3.9273751657,11.3312275683,39.4,-11.48,41.0384015283,136.64,28.4111504615,5.7526248343,28.9876898532,-10.6288495385,-3.9273751657,11.3312275683,39.04,9.68,40.2221829343,135.4
2019-07-31 02:00:00,30.4227005777,-8.7024832506,31.6429127162,-10.4572994223,-3.9224832506,11.1687504252,40.88,-4.78,41.1585082334,135.47,29.4027005777,-31.8424832506,43.3412337253,-10.4572994223,-3.9224832506,11.1687504252,39.86,-27.92,48.6656552406,134.65,28.8527005777,-24.2424832506,37.6852268772,-10.4572994223,-3.9224832506,11.1687504252,39.31,-20.32,44.2513107151,135.51,29.0827005777,-8.6224832506,30.3339857305,-10.4572994223,-3.9224832506,11.1687504252,39.54,-4.7,39.8183575754,135.53,27.7827005777,-21.4024832506,35.070568012,-10.4572994223,-3.9224832506,11.1687504252,38.24,-17.48,42.0457845687,135.51,27.7027005777,-1.0424832506,27.722308537099998,-10.4572994223,-3.9224832506,11.1687504252,38.16,2.88,38.2685249258,134.65
2019-07-31 02:30:00,30.0291338743,-4.1662782685,30.3167735066,-10.4408661257,-3.8662782685,11.1337232364,40.47,-0.30000000000000004,40.4711119195,135.14,28.9591338743,-29.0462782685,41.0160665594,-10.4408661257,-3.8662782685,11.1337232364,39.4,-25.18,46.7588750934,134.41,28.1891338743,-27.4262782685,39.3297344035,-10.4408661257,-3.8662782685,11.1337232364,38.63,-23.56,45.2476573979,135.29,28.6291338743,-6.0462782685,29.2606354561,-10.4408661257,-3.8662782685,11.1337232364,39.07,-2.18,39.1307717787,135.34,27.1991338743,-23.9462782685,36.2383377989,-10.4408661257,-3.8662782685,11.1337232364,37.64,-20.08,42.6611767301,135.29,27.0791338743,-5.2662782685,27.5864673016,-10.4408661257,-3.8662782685,11.1337232364,37.52,-1.4,37.5461103178,134.41
2019-07-31 03:00:00,29.4636171461,-3.9210100361,29.723375566,-10.2163828539,-3.8110100361,10.9040486111,39.68,-0.11,39.6801524695,135.03,28.3736171461,-29.3610100361,40.8305162874,-10.2163828539,-3.8110100361,10.9040486111,38.59,-25.55,46.2816443096,134.22,27.6436171461,-27.2010100361,38.7822706389,-10.2163828539,-3.8110100361,10.9040486111,37.86,-23.39,44.5024909415,135.1,28.0736171461,-6.3910100361,28.7918910277,-10.2163828539,-3.8110100361,10.9040486111,38.29,-2.58,38.3768224323,135.14,26.6636171461,-23.7710100361,35.7212737378,-10.2163828539,-3.8110100361,10.9040486111,36.88,-19.96,41.9349019314,135.1,26.5436171461,-6.0910100361,27.2335090369,-10.2163828539,-3.8110100361,10.9040486111,36.76,-2.2800000000000002,36.8306394188,134.22
2019-07-31 03:30:00,29.3458672792,-3.9061341274,29.6046923678,-10.0041327208,-3.7861341274,10.6966108243,39.35,-0.12,39.3501829729,135.03,28.2458672792,-29.3461341274,40.7311257711,-10.0041327208,-3.7861341274,10.6966108243,38.25,-25.56,46.0040878618,134.36,27.5558672792,-27.2061341274,38.7233722146,-10.0041327208,-3.7861341274,10.6966108243,37.56,-23.42,44.2634160453,135.18,27.9458672792,-6.3361341274,28.6551582384,-10.0041327208,-3.7861341274,10.6966108243,37.95,-2.55,38.0355754525,135.26,26.5558672792,-23.7861341274,35.651006489,-10.0041327208,-3.7861341274,10.6966108243,36.56,-20.0,41.6729360617,135.18,26.3958672792,-5.9861341274,27.0661340279,-10.0041327208,-3.7861341274,10.6966108243,36.4,-2.2,36.466422912,134.36
2019-07-31 04:00:00,29.4724839609,-3.7368707137,29.7084417895,-10.0675160391,-3.7768707137,10.7526569547,39.54,0.04,39.5400202327,135.26,28.1424839609,-29.8368707137,41.0150979211,-10.0675160391,-3.7768707137,10.7526569547,38.21,-26.06,46.2507048595,135.07,27.6724839609,-27.1068707137,38.736917900899996,-10.0675160391,-3.7768707137,10.7526569547,37.74,-23.33,44.3688685905,135.29,27.8524839609,-6.6968707137,28.6462727096,-10.0675160391,-3.7768707137,10.7526569547,37.92,-2.92,38.0322599907,135.85,26.6924839609,-23.656870713700002,35.6670188265,-10.0675160391,-3.7768707137,10.7526569547,36.76,-19.88,41.7912909588,135.29,26.3324839609,-6.0968707136999996,27.029087,-10.0675160391,-3.7768707137,10.7526569547,36.4,-2.32,36.4738591323,135.07
2019-07-31 04:30:00,29.2952339482,-3.7175832904,29.5301736805,-10.0547660518,-3.7975832904,10.7480211762,39.35,0.08,39.3500813214,135.09,28.1852339482,-29.5775832904,40.8563440119,-10.0547660518,-3.7975832904,10.7480211762,38.24,-25.78,46.1183911255,134.33,27.4952339482,-26.9175832904,38.4778401169,-10.0547660518,-3.7975832904,10.7480211762,37.55,-23.12,44.0969035194,135.11,27.8852339482,-6.5575832904,28.645910196,-10.0547660518,-3.7975832904,10.7480211762,37.94,-2.76,38.0402576227,135.19,26.5052339482,-23.5175832904,35.4345050829,-10.0547660518,-3.7975832904,10.7480211762,36.56,-19.72,41.539282613,135.11,26.3852339482,-6.3575832904,27.1403654322,-10.0547660518,-3.7975832904,10.7480211762,36.44,-2.56,36.5298124824,134.33
2019-07-31 05:00:00,29.4870337858,-3.6383759409,29.7106536611,-10.3429662142,-3.8483759409,11.035712369,39.83,0.21,39.830553599,135.23,28.4270337858,-29.5383759409,40.9952668376,-10.3429662142,-3.8483759409,11.035712369,38.77,-25.69,46.5090206304,134.33,27.6570337858,-26.8883759409,38.5732585941,-10.3429662142,-3.8483759409,11.035712369,38.0,-23.04,44.4391899116,135.26,28.1170337858,-6.4683759409,28.8514726873,-10.3429662142,-3.8483759409,11.035712369,38.46,-2.62,38.5491374741,135.29,26.6970337858,-23.4483759409,35.53249143,-10.3429662142,-3.8483759409,11.035712369,37.04,-19.6,41.9061045672,135.26,26.5770337858,-6.2483759409,27.3016652743,-10.3429662142,-3.8483759409,11.035712369,36.92,-2.4,36.9979242661,134.33
2019-07-31 05:30:00,30.2443674772,-3.1755737369,30.4106236808,-10.5156325228,-3.9655737369,11.2385186932,40.76,0.79,40.7676550711,134.64,29.4143674772,-29.0955737369,41.373390303,-10.5156325228,-3.9655737369,11.2385186932,39.93,-25.13,47.1796757089,134.1,28.3743674772,-26.3255737369,38.7058207807,-10.5156325228,-3.9655737369,11.2385186932,38.89,-22.36,44.85980049,134.71,29.0743674772,-6.1855737369,29.7250763944,-10.5156325228,-3.9655737369,11.2385186932,39.59,-2.22,39.6521941385,134.93,27.3643674772,-22.8855737369,35.6729322133,-10.5156325228,-3.9655737369,11.2385186932,37.88,-18.92,42.3421870007,134.71,27.4843674772,-5.4455737369,28.0186496631,-10.5156325228,-3.9655737369,11.2385186932,38.0,-1.48,38.0288101313,134.1
2019-07-31 06:00:00,31.2716175178,-3.5045089363,31.4673742957,-10.9983824822,-4.1245089363,11.7463181972,42.27,0.62,42.2745467155,135.23,30.4616175178,-28.6645089363,41.8277923677,-10.9983824822,-4.1245089363,11.7463181972,41.46,-24.54,48.1782440527,134.81,29.3416175178,-26.8845089363,39.7958206261,-10.9983824822,-4.1245089363,11.7463181972,40.34,-22.76,46.3177417412,135.34,30.0716175178,-5.5645089363,30.582117975,-10.9983824822,-4.1245089363,11.7463181972,41.07,-1.44,41.0952369503,135.62,28.4016175178,-23.3645089363,36.7770601797,-10.9983824822,-4.1245089363,11.7463181972,39.4,-19.24,43.846751305,135.34,28.5216175178,-4.1645089363,28.8240489958,-10.9983824822,-4.1245089363,11.7463181972,39.52,-0.04,39.5200202429,134.81
2019-07-31 06:30:00,34.2655010197,-1.9366387472,34.3201854565,-11.8044989803,-4.4566387472,12.617758323,46.07,2.52,46.1388697304,134.7,33.8155010197,-27.4066387472,43.5271404601,-11.8044989803,-4.4566387472,12.617758323,45.62,-22.95,51.0674739927,134.32,32.1655010197,-25.1666387472,40.8409005983,-11.8044989803,-4.4566387472,12.617758323,43.97,-20.71,48.6031377588,134.77,33.3055010197,-4.4566387472,33.6023515115,-11.8044989803,-4.4566387472,12.617758323,45.11,0.0,45.11,134.93,31.1555010197,-21.6166387472,37.9202362139,-11.8044989803,-4.4566387472,12.617758323,42.96,-17.16,46.2604280136,134.77,31.6355010197,-3.0166387472,31.7790030382,-11.8044989803,-4.4566387472,12.617758323,43.44,1.44,43.4638608501,134.32
2019-07-31 07:00:00,36.8443677072,-1.5353338091,36.8763431165,-12.7956322928,-4.7853338091,13.6611721839,49.64,3.25,49.7462772476,134.08,36.5743677072,-24.9453338091,44.2713683099,-12.7956322928,-4.7853338091,13.6611721839,49.37,-20.16,53.3275022854,133.34,34.5743677072,-24.5253338091,42.3896084059,-12.7956322928,-4.7853338091,13.6611721839,47.37,-19.74,51.3184615903,134.14,35.9443677072,-2.3053338091,36.0182194707,-12.7956322928,-4.7853338091,13.6611721839,48.74,2.48,48.8030531832,134.15,33.5643677072,-20.9453338091,39.5635411454,-12.7956322928,-4.7853338091,13.6611721839,46.36,-16.16,49.0957757857,134.14,34.1643677072,-0.2253338091,34.1651108027,-12.7956322928,-4.7853338091,13.6611721839,46.96,4.5600000000000005,47.1808774823,133.34
2019-07-31 07:30:00,40.2598010438,0.5259871352000001,40.2632368613,-13.7701989562,-5.1340128648,14.6961378392,54.03,5.66,54.3256523201,132.66,40.3698010438,-23.0140128648,46.4689748591,-13.7701989562,-5.1340128648,14.6961378392,54.14,-17.88,57.0160854496,132.05,37.7898010438,-22.0540128648,43.754411736,-13.7701989562,-5.1340128648,14.6961378392,51.56,-16.92,54.2652743474,132.71,39.5698010438,-0.8040128648,39.5779685094,-13.7701989562,-5.1340128648,14.6961378392,53.34,4.33,53.515460383,132.8,36.7498010438,-18.4140128648,41.1050331047,-13.7701989562,-5.1340128648,14.6961378392,50.52,-13.28,52.2362785811,132.71,37.6698010438,1.2259871352,37.6897460211,-13.7701989562,-5.1340128648,14.6961378392,51.44,6.36,51.8316814313,132.05
2019-07-31 08:00:00,42.6628346764,1.9137933408,42.7057381106,-13.7971653236,-5.2562066592,14.7644667839,56.46,7.17,56.9134474443,131.59,42.8328346764,-20.6062066592,47.5317523272,-13.7971653236,-5.2562066592,14.7644667839,56.63,-15.35,58.6734982765,131.23,40.0728346764,-20.4262066592,44.9784614842,-13.7971653236,-5.2562066592,14.7644667839,53.87,-15.17,55.9652195564,131.91,41.9428346764,1.2837933408,41.9624773581,-13.7971653236,-5.2562066592,14.7644667839,55.74,6.54,56.1223591806,131.81,38.9628346764,-16.7762066592,42.4210277562,-13.7971653236,-5.2562066592,14.7644667839,52.76,-11.52,54.0030369516,131.91,39.8828346764,3.2637933408,40.0161573467,-13.7971653236,-5.2562066592,14.7644667839,53.68,8.52,54.3519346482,131.23
2019-07-31 08:30:00,44.5828673025,3.6338813758,44.7307182009,-14.3471326975,-5.3661186242,15.3178146525,58.93,9.0,59.6132946582,131.36,44.9128673025,-19.4361186242,48.9380052363,-14.3471326975,-5.3661186242,15.3178146525,59.26,-14.07,60.9074092373,130.58,41.8728673025,-18.5661186242,45.8043423367,-14.3471326975,-5.3661186242,15.3178146525,56.22,-13.2,57.7488389494,131.39,43.9328673025,2.2938813758,43.9927121372,-14.3471326975,-5.3661186242,15.3178146525,58.28,7.66,58.7812385035,131.42,40.7328673025,-14.9261186242,43.381510991,-14.3471326975,-5.3661186242,15.3178146525,55.08,-9.56,55.9034882633,131.39,41.8128673025,3.7538813758,41.9810373555,-14.3471326975,-5.3661186242,15.3178146525,56.16,9.12,56.8956940374,130.58
2019-07-31 09:00:00,46.0536511044,4.5667798277,46.2795230965,-12.2463488956,-4.9532201723,13.2101268483,58.3,9.52,59.0721626487,130.83,45.9936511044,-16.9332201723,49.0117321395,-12.2463488956,-4.9532201723,13.2101268483,58.24,-11.98,59.4593810933,130.22,43.3736511044,-17.5432201723,46.7871583251,-12.2463488956,-4.9532201723,13.2101268483,55.62,-12.59,57.0271207409,131.02,45.0136511044,4.5767798277,45.2457257577,-12.2463488956,-4.9532201723,13.2101268483,57.26,9.53,58.0476399176,130.82,42.1536511044,-13.9132201723,44.3904043346,-12.2463488956,-4.9532201723,13.2101268483,54.4,-8.96,55.132944779,131.02,42.7936511044,5.7267798277,43.1751384716,-12.2463488956,-4.9532201723,13.2101268483,55.04,10.68,56.0666032501,130.22
2019-07-31 09:30:00,46.7483011392,5.6745942461,47.0914501715,-10.2416988608,-4.4354057539,11.1608789868,56.99,10.11,57.8798082236,131.25,46.4483011392,-15.8654057539,49.083151676,-10.2416988608,-4.4354057539,11.1608789868,56.69,-11.43,57.830796294,130.32,44.1083011392,-16.5454057539,47.1093693541,-10.2416988608,-4.4354057539,11.1608789868,54.35,-12.11,55.6828034495,131.26,45.4883011392,5.6745942461,45.8408830672,-10.2416988608,-4.4354057539,11.1608789868,55.73,10.11,56.6396062839,131.26,42.9183011392,-12.9554057539,44.8310507452,-10.2416988608,-4.4354057539,11.1608789868,53.16,-8.52,53.8384249398,131.26,43.3183011392,7.5245942461,43.9669731975,-10.2416988608,-4.4354057539,11.1608789868,53.56,11.96,54.8790962025,130.32
2019-07-31 10:00:00,46.6109175437,6.4355550892,47.0530977043,-9.0490824563,-4.2044449108,9.9781386195,55.66,10.64,56.6678497916,130.5,46.5509175437,-15.1544449108,48.9555423289,-9.0490824563,-4.2044449108,9.9781386195,55.6,-10.95,56.6680024352,129.81,44.0309175437,-15.6144449108,46.7175833023,-9.0490824563,-4.2044449108,9.9781386195,53.08,-11.41,54.2924902726,130.64,45.6309175437,6.1855550892,46.0482543387,-9.0490824563,-4.2044449108,9.9781386195,54.68,10.39,55.6583731347,130.5,42.8309175437,-12.0444449108,44.492203259,-9.0490824563,-4.2044449108,9.9781386195,51.88,-7.84,52.4690384894,130.64,43.4309175437,7.3155550892,44.0427286274,-9.0490824563,-4.2044449108,9.9781386195,52.48,11.52,53.7295151662,129.81
2019-07-31 10:30:00,47.1247841696,6.8025608088,47.6132346789,-7.6452158304,-3.8474391912,8.5587448509,54.77,10.65,55.7958367623,131.04,46.4947841696,-14.3874391912,48.669943101,-7.6452158304,-3.8474391912,8.5587448509,54.14,-10.54,55.1564248298,130.22,44.5747841696,-15.3974391912,47.159225157,-7.6452158304,-3.8474391912,8.5587448509,52.22,-11.55,53.4820614786,131.1,45.6047841696,7.0425608088,46.1453573169,-7.6452158304,-3.8474391912,8.5587448509,53.25,10.89,54.3521351926,131.03,43.3547841696,-11.8474391912,44.9444003829,-7.6452158304,-3.8474391912,8.5587448509,51.0,-8.0,51.6236379966,131.1,43.3947841696,8.7525608088,44.2686640169,-7.6452158304,-3.8474391912,8.5587448509,51.04,12.6,52.5722512358,130.22
2019-07-31 11:00:00,47.3384011274,7.5855953986,47.9423140748,-5.9515988726,-3.3444046014,6.8269005617000005,53.29,10.93,54.3993474226,130.53,46.5784011274,-13.6144046014,48.5273063773,-5.9515988726,-3.3444046014,6.8269005617000005,52.53,-10.27,53.5245158782,129.95,44.8384011274,-14.5344046014,47.1352430011,-5.9515988726,-3.3444046014,6.8269005617000005,50.79,-11.19,52.0080782187,130.73,45.6984011274,7.6955953986,46.341839132,-5.9515988726,-3.3444046014,6.8269005617000005,51.65,11.04,52.8167028505,130.52,43.6084011274,-11.0244046014,44.9803306535,-5.9515988726,-3.3444046014,6.8269005617000005,49.56,-7.68,50.1515303854,130.73,43.4884011274,8.2955953986,44.2725415538,-5.9515988726,-3.3444046014,6.8269005617000005,49.44,11.64,50.7917631117,129.95
2019-07-31 11:30:00,47.0623013474,7.5962438241,47.6714078704,-6.2176986526,-3.6337561759,7.20166373,53.28,11.23,54.4506317686,130.53,46.6623013474,-14.0637561759,48.7356092074,-6.2176986526,-3.6337561759,7.20166373,52.88,-10.43,53.8987875559,129.95,44.5723013474,-14.5037561759,46.8726891763,-6.2176986526,-3.6337561759,7.20166373,50.79,-10.87,51.9401675007,130.6,45.8123013474,7.2462438241000005,46.3818391647,-6.2176986526,-3.6337561759,7.20166373,52.03,10.88,53.1553882499,130.52,43.3423013474,-10.9537561759,44.7050317129,-6.2176986526,-3.6337561759,7.20166373,49.56,-7.32,50.0976646162,130.6,43.6223013474,7.8462438241,44.3223275223,-6.2176986526,-3.6337561759,7.20166373,49.84,11.48,51.1450486362,129.95
2019-07-31 12:00:00,47.1475677824,8.3566441509,47.8824252651,-6.3524322176,-3.6133558491,7.308196465,53.5,11.97,54.8227224789,130.42,47.2275677824,-14.0733558491,49.2798387122,-6.3524322176,-3.6133558491,7.308196465,53.58,-10.46,54.5914645343,129.78,44.6375677824,-13.7333558491,46.7024359152,-6.3524322176,-3.6133558491,7.308196465,50.99,-10.12,51.9845602078,130.49,46.3375677824,7.2266441509,46.8977032879,-6.3524322176,-3.6133558491,7.308196465,52.69,10.84,53.7935098316,130.52,43.4075677824,-10.2133558491,44.5929319342,-6.3524322176,-3.6133558491,7.308196465,49.76,-6.6,50.1957926524,130.49,44.1675677824,8.3866441509,44.9567552647,-6.3524322176,-3.6133558491,7.308196465,50.52,12.0,51.9256237324,129.78
2019-07-31 12:30:00,47.9227677586,8.2165880448,48.622052494100004,-7.8972322414,-3.8034119552,8.765398997,55.82,12.02,57.0994991221,131.01,47.4527677586,-14.1634119552,49.5213833224,-7.8972322414,-3.8034119552,8.765398997,55.35,-10.36,56.3112075878,130.28,45.3127677586,-14.0034119552,47.4272334037,-7.8972322414,-3.8034119552,8.765398997,53.21,-10.2,54.1788159708,131.07,46.5227677586,7.2965880448,47.0914866724,-7.8972322414,-3.8034119552,8.765398997,54.42,11.1,55.5404933359,131.05,44.0627677586,-10.4434119552,45.2834666938,-7.8972322414,-3.8034119552,8.765398997,51.96,-6.64,52.3825467117,131.07,44.3027677586,8.5565880448,45.1215073999,-7.8972322414,-3.8034119552,8.765398997,52.2,12.36,53.6433555997,130.28
2019-07-31 13:00:00,47.9357174077,8.5061959307,48.6845804398,-6.5142825923,-3.1838040693,7.25068866,54.45,11.69,55.6907407026,131.4,46.7357174077,-13.6038040693,48.6753609824,-6.5142825923,-3.1838040693,7.25068866,53.25,-10.42,54.2599198304,130.58,45.3957174077,-13.8638040693,47.4655266718,-6.5142825923,-3.1838040693,7.25068866,51.91,-10.68,52.9972687976,131.49,45.8757174077,7.9361959307,46.5571117395,-6.5142825923,-3.1838040693,7.25068866,52.39,11.12,53.557133045,131.44,44.1657174077,-10.3038040693,45.3517251318,-6.5142825923,-3.1838040693,7.25068866,50.68,-7.12,51.1776982679,131.49,43.7257174077,9.1361959307,44.6699948388,-6.5142825923,-3.1838040693,7.25068866,50.24,12.32,51.728522113,130.58
2019-07-31 13:30:00,46.9626840475,8.6158918098,47.7464897623,-4.5473159525,-2.8041081902,5.3423875855,51.51,11.42,52.7607477203,131.33,46.1826840475,-13.6441081902,48.1560172163,-4.5473159525,-2.8041081902,5.3423875855,50.73,-10.84,51.8752204815,130.58,44.5426840475,-13.7341081902,46.6119773227,-4.5473159525,-2.8041081902,5.3423875855,49.09,-10.93,50.2920769108,131.37,45.3726840475,7.8658918098,46.0494594066,-4.5473159525,-2.8041081902,5.3423875855,49.92,10.67,51.0475787869,131.44,43.2926840475,-10.2041081902,44.4789873535,-4.5473159525,-2.8041081902,5.3423875855,47.84,-7.4,48.4089413229,131.37,43.2526840475,8.7958918098,44.1379925919,-4.5473159525,-2.8041081902,5.3423875855,47.8,11.6,49.1873967597,130.58
2019-07-31 14:00:00,46.8093339444,8.5919526927,47.5913373986,-4.9706660556,-2.6980473073,5.6557033434,51.78,11.29,52.9965329055,131.42,45.1593339444,-13.5880473073,47.1593094937,-4.9706660556,-2.6980473073,5.6557033434,50.13,-10.89,51.2992105202,130.65,44.3793339444,-13.7880473073,46.471878915,-4.9706660556,-2.6980473073,5.6557033434,49.35,-11.09,50.5807334862,131.54,44.3593339444,7.9519526927,45.0664405031,-4.9706660556,-2.6980473073,5.6557033434,49.33,10.65,50.4665374283,131.53,43.1893339444,-10.2580473073,44.3908335258,-4.9706660556,-2.6980473073,5.6557033434,48.16,-7.5600000000000005,48.7497610251,131.54,42.2293339444,8.5419526927,43.0845865849,-4.9706660556,-2.6980473073,5.6557033434,47.2,11.24,48.5198680955,130.65
2019-07-31 14:30:00,46.4338506854,8.4965083064,47.2047999982,-4.1761493146,-2.7934916936,5.0243227345,50.61,11.29,51.853989239,131.42,45.3738506854,-13.8034916936,47.4270250907,-4.1761493146,-2.7934916936,5.0243227345,49.55,-11.01,50.7584731843,130.53,44.0438506854,-13.8934916936,46.1832209209,-4.1761493146,-2.7934916936,5.0243227345,48.22,-11.1,49.481091338,131.39,44.6138506854,7.7365083064,45.2796779334,-4.1761493146,-2.7934916936,5.0243227345,48.79,10.53,49.913374961,131.38,42.823850685400004,-10.3934916936,44.0670722548,-4.1761493146,-2.7934916936,5.0243227345,47.0,-7.6,47.6105030429,131.39,42.5038506854,8.3265083064,43.311754336,-4.1761493146,-2.7934916936,5.0243227345,46.68,11.12,47.9862146871,130.53
2019-07-31 15:00:00,46.20520064,9.2319688668,47.1184657575,-2.06479936,-2.1980311332,3.0157482089,48.27,11.43,49.6048162984,131.56,44.72520064,-13.1380311332,46.6149271623,-2.06479936,-2.1980311332,3.0157482089,46.79,-10.94,48.0519271206,131.08,43.92520064,-13.2880311332,45.8911213925,-2.06479936,-2.1980311332,3.0157482089,45.99,-11.09,47.3082255004,131.66,44.01520064,8.4719688668,44.8231206395,-2.06479936,-2.1980311332,3.0157482089,46.08,10.67,47.2992103528,131.63,42.69520064,-9.8380311332,43.8140047733,-2.06479936,-2.1980311332,3.0157482089,44.76,-7.64,45.4073474231,131.66,41.89520064,8.7219688668,42.7934641923,-2.06479936,-2.1980311332,3.0157482089,43.96,10.92,45.2960042388,131.08
2019-07-31 15:30:00,46.1738507584,9.0750992432,47.0572196387,-3.4361492416,-2.5949007568,4.3058833645,49.61,11.67,50.964114826,131.86,44.6638507584,-15.1049007568,47.1488874889,-3.4361492416,-2.5949007568,4.3058833645,48.1,-12.51,49.7002022129,131.32,43.8238507584,-13.5149007568,45.8604670469,-3.4361492416,-2.5949007568,4.3058833645,47.26,-10.92,48.505195598,132.04,43.9538507584,6.6550992432000005,44.4548236126,-3.4361492416,-2.5949007568,4.3058833645,47.39,9.25,48.284310081,132.14,42.6038507584,-9.9949007568,43.7605546192,-3.4361492416,-2.5949007568,4.3058833645,46.04,-7.4,46.6309082048,132.04,41.9238507584,6.8850992432,42.4854546168,-3.4361492416,-2.5949007568,4.3058833645,45.36,9.48,46.3400474752,131.32
