Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-07-31 16:00:00,46.4542008367,8.8887179814,47.2969563792,-5.0157991633,-3.0812820186,5.8866408184,51.47,11.97,52.8435596833,131.62,45.2642008367,-15.7112820186,47.9133828909,-5.0157991633,-3.0812820186,5.8866408184,50.28,-12.63,51.84202253,131.32,44.0342008367,-13.6812820186,46.110609636,-5.0157991633,-3.0812820186,5.8866408184,49.05,-10.6,50.1822926937,131.84,44.5042008367,6.0887179814,44.9187753481,-5.0157991633,-3.0812820186,5.8866408184,49.52,9.17,50.361883404,132.14,42.8242008367,-10.1612820186,44.013223349,-5.0157991633,-3.0812820186,5.8866408184,47.84,-7.08,48.3610587146,131.84,42.4642008367,7.1187179814,43.0567590327,-5.0157991633,-3.0812820186,5.8866408184,47.48,10.2,48.5632618344,131.32
2019-07-31 16:30:00,47.1345509206,7.9355632601,47.7978980159,-7.0554490794,-3.6944367399,7.9641838589,54.19,11.63,55.4239388712,131.81,46.1445509206,-16.6944367399,49.0716190656,-7.0554490794,-3.6944367399,7.9641838589,53.2,-13.0,54.765317492,131.4,44.5945509206,-14.6044367399,46.9250843824,-7.0554490794,-3.6944367399,7.9641838589,51.65,-10.91,52.7896827041,132.06,45.3045509206,5.1655632601,45.5980852439,-7.0554490794,-3.6944367399,7.9641838589,52.36,8.86,53.1043237411,132.14,43.3845509206,-11.0144367399,44.7608877847,-7.0554490794,-3.6944367399,7.9641838589,50.44,-7.32,50.9683823561,132.06,43.2245509206,5.2255632601,43.5392732331,-7.0554490794,-3.6944367399,7.9641838589,50.28,8.92,51.0651035444,131.4
2019-07-31 17:00:00,47.5236174524,7.4110155237,48.0979975348,-8.3363825476,-3.9989844763,9.2459261744,55.86,11.41,57.0133993023,131.95,47.1736174524,-17.2189844763,50.2179610293,-8.3363825476,-3.9989844763,9.2459261744,55.51,-13.22,57.0624964403,131.54,44.9136174524,-15.1689844763,47.4060241183,-8.3363825476,-3.9989844763,9.2459261744,53.25,-11.17,54.4089275763,132.06,46.3036174524,4.7310155237,46.5446828012,-8.3363825476,-3.9989844763,9.2459261744,54.64,8.73,55.3330145573,132.24,43.7436174524,-11.558984476300001,45.2450460265,-8.3363825476,-3.9989844763,9.2459261744,52.08,-7.5600000000000005,52.6258491618,132.06,44.2236174524,4.8010155237,44.4834586182,-8.3363825476,-3.9989844763,9.2459261744,52.56,8.8,53.2915903309,131.54
2019-07-31 17:30:00,47.8247340553,6.3489497383,48.2443193572,-10.0652659447,-4.4110502617,10.9894013918,57.89,10.76,58.8814886021,132.13,47.9447340553,-18.2010502617,51.2832892301,-10.0652659447,-4.4110502617,10.9894013918,58.01,-13.79,59.6265393931,131.4,45.1447340553,-16.1610502617,47.9502508698,-10.0652659447,-4.4110502617,10.9894013918,55.21,-11.75,56.446493248,132.17,46.9947340553,3.7589497383,47.1448272036,-10.0652659447,-4.4110502617,10.9894013918,57.06,8.17,57.6419335207,132.24,43.9747340553,-12.4910502617,45.7143694244,-10.0652659447,-4.4110502617,10.9894013918,54.04,-8.08,54.6407174184,132.17,44.8947340553,5.3089497383,45.2075446493,-10.0652659447,-4.4110502617,10.9894013918,54.96,9.72,55.8129017343,131.4
2019-07-31 18:00:00,48.0558005802,5.5319920378,48.3731630691,-11.8041994198,-4.8280079622,12.7533832698,59.86,10.36,60.7498905349,132.13,48.3658005802,-19.0980079622,51.9998516718,-11.8041994198,-4.8280079622,12.7533832698,60.17,-14.27,61.8389990217,131.51,45.2958005802,-16.9780079622,48.3731568596,-11.8041994198,-4.8280079622,12.7533832698,57.1,-12.15,58.3783564346,132.17,47.3858005802,2.9319920378,47.476422295,-11.8041994198,-4.8280079622,12.7533832698,59.19,7.76,59.6965132985,132.24,44.1158005802,-13.3080079622,46.079354778,-11.8041994198,-4.8280079622,12.7533832698,55.92,-8.48,56.5593210709,132.17,45.2758005802,3.5719920378000003,45.4164864922,-11.8041994198,-4.8280079622,12.7533832698,57.08,8.4,57.6947692603,131.51
2019-07-31 18:30:00,48.0573006397,4.2976763937,48.2490846251,-14.0026993603,-5.4223236063,15.0158976643,62.06,9.72,62.816574246,132.36,48.2873006397,-20.3023236063,52.3817501319,-14.0026993603,-5.4223236063,15.0158976643,62.29,-14.88,64.0426303332,131.78,45.1973006397,-18.2523236063,48.7436488391,-14.0026993603,-5.4223236063,15.0158976643,59.2,-12.83,60.5743254193,132.46,47.2473006397,1.8576763937,47.2838067347,-14.0026993603,-5.4223236063,15.0158976643,61.25,7.28,61.68112272,132.63,44.0373006397,-14.5423236063,46.3763196416,-14.0026993603,-5.4223236063,15.0158976643,58.04,-9.12,58.7521574072,132.46,45.1173006397,2.8976763937000003,45.2102570829,-14.0026993603,-5.4223236063,15.0158976643,59.12,8.32,59.7025694589,131.78
2019-07-31 19:00:00,47.2914340436,3.0841134681,47.3918926588,-15.1185659564,-5.6558865319,16.1418737772,62.41,8.74,63.0190106238,132.52,47.6314340436,-20.6358865319,51.9094723726,-15.1185659564,-5.6558865319,16.1418737772,62.75,-14.98,64.5132769281,132.15,44.4514340436,-19.5558865319,48.5629765004,-15.1185659564,-5.6558865319,16.1418737772,59.57,-13.9,61.1702125221,132.71,46.5814340436,1.6141134681,46.6093913267,-15.1185659564,-5.6558865319,16.1418737772,61.7,7.27,62.1268291481,132.86,43.3214340436,-15.7758865319,46.1045035051,-15.1185659564,-5.6558865319,16.1418737772,58.44,-10.12,59.3097631086,132.71,44.5214340436,2.1441134681,44.5730334604,-15.1185659564,-5.6558865319,16.1418737772,59.64,7.8,60.1478977189,132.15
2019-07-31 19:30:00,46.1486504531,2.1489813737,46.1986586341,-15.6013495469,-5.6210186263,16.5830623855,61.75,7.77,62.2369295515,132.42,46.7086504531,-21.4710186263,51.4072238893,-15.6013495469,-5.6210186263,16.5830623855,62.31,-15.85,64.2943123456,132.06,43.3386504531,-20.4010186263,47.9003150729,-15.6013495469,-5.6210186263,16.5830623855,58.94,-14.78,60.764891179,132.58,45.6786504531,0.7489813737000001,45.6847904703,-15.6013495469,-5.6210186263,16.5830623855,61.28,6.37,61.6101882808,132.66,42.1986504531,-16.6610186263,45.3686636538,-15.6013495469,-5.6210186263,16.5830623855,57.8,-11.04,58.8448944259,132.58,43.5986504531,1.9389813737,43.641745727,-15.6013495469,-5.6210186263,16.5830623855,59.2,7.5600000000000005,59.6807640702,132.06
2019-07-31 20:00:00,45.2215170504,1.4154825574,45.243664697,-16.1184829496,-5.6745174426,17.0881725413,61.34,7.09,61.7483902624,132.14,45.7615170504,-21.9345174426,50.7468176164,-16.1184829496,-5.6745174426,17.0881725413,61.88,-16.26,63.9806376961,131.37,42.4415170504,-20.9645174426,47.3370189296,-16.1184829496,-5.6745174426,17.0881725413,58.56,-15.29,60.5231996841,132.22,44.7615170504,0.14548255740000002,44.7617534713,-16.1184829496,-5.6745174426,17.0881725413,60.88,5.82,61.1575571782,132.22,41.3215170504,-17.2345174426,44.7716021919,-16.1184829496,-5.6745174426,17.0881725413,57.44,-11.56,58.5916990708,132.22,42.6815170504,1.9254825574,42.7249269257,-16.1184829496,-5.6745174426,17.0881725413,58.8,7.6,59.2891221052,131.37
2019-07-31 20:30:00,44.1664336126,0.8691894984,44.1749855511,-16.6135663874,-5.7508105016,17.5807397323,60.78,6.62,61.1394537103,132.51,44.6764336126,-23.0308105016,50.2633261206,-16.6135663874,-5.7508105016,17.5807397323,61.29,-17.28,63.6793726414,131.94,41.4064336126,-21.6708105016,46.7345351139,-16.6135663874,-5.7508105016,17.5807397323,58.02,-15.92,60.1644978372,132.56,43.6864336126,-0.7608105016000001,43.6930579658,-16.6135663874,-5.7508105016,17.5807397323,60.3,4.99,60.5061162198,132.66,40.3064336126,-17.9508105016,44.1230120032,-16.6135663874,-5.7508105016,17.5807397323,56.92,-12.2,58.2127683588,132.56,41.6664336126,0.5291894984000001,41.6697939942,-16.6135663874,-5.7508105016,17.5807397323,58.28,6.28,58.6173762634,131.94
2019-07-31 21:00:00,42.5963668487,-0.45938534820000004,42.5988439233,-16.6936331513,-5.7093853482,17.6429722225,59.29,5.25,59.5219841739,132.65,43.1963668487,-23.6493853482,49.2465180116,-16.6936331513,-5.7093853482,17.6429722225,59.89,-17.94,62.5192426378,132.21,39.9063668487,-22.9993853482,46.0596335358,-16.6936331513,-5.7093853482,17.6429722225,56.6,-17.29,59.1819575546,132.84,42.2463668487,-1.3493853482,42.2679116202,-16.6936331513,-5.7093853482,17.6429722225,58.94,4.36,59.101042292,132.9,38.8263668487,-19.3093853482,43.3628772707,-16.6936331513,-5.7093853482,17.6429722225,55.52,-13.6,57.1614415494,132.84,40.2263668487,0.5306146518,40.2298662905,-16.6936331513,-5.7093853482,17.6429722225,56.92,6.24,57.2610164073,132.21
2019-07-31 21:30:00,42.5961500281,-0.7546135646000001,42.6028336951,-17.3038499719,-5.8146135646,18.2546693959,59.9,5.06,60.1133396178,132.96,43.4161500281,-23.8646135646,49.5427276586,-17.3038499719,-5.8146135646,18.2546693959,60.72,-18.05,63.3460409181,132.41,39.8861500281,-23.3746135646,46.2306989279,-17.3038499719,-5.8146135646,18.2546693959,57.19,-17.56,59.8251594231,133.11,42.4461500281,-1.4746135646,42.4717569377,-17.3038499719,-5.8146135646,18.2546693959,59.75,4.34,59.90741273,133.15,38.8161500281,-19.654613564599998,43.5085892369,-17.3038499719,-5.8146135646,18.2546693959,56.12,-13.84,57.8013840665,133.11,40.4561500281,0.4653864354,40.4588267209,-17.3038499719,-5.8146135646,18.2546693959,57.76,6.28,58.1003958678,132.41
2019-07-31 22:00:00,41.6205667549,-1.0971195251,41.6350242974,-16.8394332451,-5.6771195251,17.7706555343,58.46,4.58,58.6391336907,133.18,42.3305667549,-24.3771195251,48.8479358635,-16.8394332451,-5.6771195251,17.7706555343,59.17,-18.7,62.0546444676,132.49,38.9805667549,-23.7571195251,45.6495926889,-16.8394332451,-5.6771195251,17.7706555343,55.82,-18.08,58.6750270558,133.23,41.4105667549,-1.9371195251,41.4558496598,-16.8394332451,-5.6771195251,17.7706555343,58.25,3.74,58.3699417509,133.28,37.9205667549,-20.0371195251,42.8888743367,-16.8394332451,-5.6771195251,17.7706555343,54.76,-14.36,56.6115465254,133.23,39.4405667549,-0.4371195251,39.4429889768,-16.8394332451,-5.6771195251,17.7706555343,56.28,5.24,56.523411079,132.49
2019-07-31 22:30:00,39.5976499729,-0.8055421854,39.6058427709,-16.1423500271,-5.4355421854,17.032926444,55.74,4.63,55.9319631338,133.81,40.1276499729,-26.2755421854,47.9649081046,-16.1423500271,-5.4355421854,17.032926444,56.27,-20.84,60.0051539453,133.36,37.0576499729,-23.7455421854,44.01272765,-16.1423500271,-5.4355421854,17.032926444,53.2,-18.31,56.262741668,133.91,39.2976499729,-3.5155421854,39.4545856682,-16.1423500271,-5.4355421854,17.032926444,55.44,1.92,55.4732367904,134.25,36.0576499729,-20.0755421854,41.2696197657,-16.1423500271,-5.4355421854,17.032926444,52.2,-14.64,54.2141088648,133.91,37.4576499729,-1.5155421854,37.4882969686,-16.1423500271,-5.4355421854,17.032926444,53.6,3.92,53.7431521219,133.36
2019-07-31 23:00:00,37.2201166365,-1.8637486339,37.2667498101,-15.0798833635,-5.0737486339,15.9105564785,52.3,3.21,52.3984169608,134.43,37.5401166365,-26.9237486339,46.1968461866,-15.0798833635,-5.0737486339,15.9105564785,52.62,-21.85,56.9761959067,133.88,34.8501166365,-24.9937486339,42.8861061459,-15.0798833635,-5.0737486339,15.9105564785,49.93,-19.92,53.7569651301,134.46,36.8101166365,-3.9937486339,37.0261355659,-15.0798833635,-5.0737486339,15.9105564785,51.89,1.08,51.9012379428,134.74,33.8401166365,-21.3537486339,40.0141984137,-15.0798833635,-5.0737486339,15.9105564785,48.92,-16.28,51.557781178,134.46,35.0801166365,-2.2737486339,35.153726916,-15.0798833635,-5.0737486339,15.9105564785,50.16,2.8,50.2380891356,133.88
2019-07-31 23:30:00,35.0394833054,-2.7356860750000003,35.1461145592,-13.9805166946,-4.735686075,14.7608119577,49.02,2.0,49.0607827088,134.78,35.0994833054,-27.275686075,44.4515104261,-13.9805166946,-4.735686075,14.7608119577,49.08,-22.54,54.0083141748,134.24,32.8094833054,-25.965686075,41.8411167168,-13.9805166946,-4.735686075,14.7608119577,46.79,-21.23,51.3810957454,134.94,34.4894833054,-4.305686075,34.7572063211,-13.9805166946,-4.735686075,14.7608119577,48.47,0.43,48.4719073279,135.12,31.8194833054,-22.375686075,38.8992396474,-13.9805166946,-4.735686075,14.7608119577,45.8,-17.64,49.0796251004,134.94,32.7794833054,-2.6956860750000002,32.8901390873,-13.9805166946,-4.735686075,14.7608119577,46.76,2.04,46.8044784182,134.24
2019-08-01 00:00:00,33.2336999736,-2.9489525893,33.3642793315,-13.1763000264,-4.4289525893,13.9007375136,46.41,1.48,46.4335923659,135.1,32.8736999736,-28.5189525893,43.5202344519,-13.1763000264,-4.4289525893,13.9007375136,46.05,-24.09,51.9704781583,134.59,31.1336999736,-26.2589525893,40.7288578914,-13.1763000264,-4.4289525893,13.9007375136,44.31,-21.83,49.3955969698,135.2,32.3636999736,-5.4089525893,32.8125866719,-13.1763000264,-4.4289525893,13.9007375136,45.54,-0.98,45.5505433557,135.4,30.1436999736,-22.7089525893,37.7404183311,-13.1763000264,-4.4289525893,13.9007375136,43.32,-18.28,47.0189408643,135.2,30.743699973600002,-4.3489525893,31.049774181,-13.1763000264,-4.4289525893,13.9007375136,43.92,0.08,43.9200728597,134.59
2019-08-01 00:30:00,32.0969999822,-3.3320349886000002,32.2694881432,-12.5030000178,-4.2220349886,13.1966127809,44.6,0.89,44.608879161,134.87,31.6769999822,-28.6620349886,42.719370051,-12.5030000178,-4.2220349886,13.1966127809,44.18,-24.44,50.4894642475,134.03,30.0769999822,-26.4920349886,40.0805918839,-12.5030000178,-4.2220349886,13.1966127809,42.58,-22.27,48.0521518769,134.93,31.2169999822,-5.7020349886,31.7334884767,-12.5030000178,-4.2220349886,13.1966127809,43.72,-1.48,43.7450431478,134.96,29.0969999822,-22.9820349886,37.0784214898,-12.5030000178,-4.2220349886,13.1966127809,41.6,-18.76,45.6343905405,134.93,29.5769999822,-4.2620349886,29.8825010699,-12.5030000178,-4.2220349886,13.1966127809,42.08,-0.04,42.0800190114,134.03
2019-08-01 01:00:00,31.222566691,-3.3937803532,31.4064709233,-12.227433309,-4.1237803532,12.9040958509,43.45,0.73,43.4561319033,134.87,30.602566691,-28.8937803532,42.087618502,-12.227433309,-4.1237803532,12.9040958509,42.83,-24.77,49.47688147,133.91,29.242566691,-26.5437803532,39.4930371346,-12.227433309,-4.1237803532,12.9040958509,41.47,-22.42,47.142521146,134.84,30.182566691,-5.9537803532,30.7641809991,-12.227433309,-4.1237803532,12.9040958509,42.41,-1.83,42.449464072,134.85,28.252566691,-23.0437803532,36.4585152961,-12.227433309,-4.1237803532,12.9040958509,40.48,-18.92,44.6832944175,134.84,28.612566691,-4.7637803532,29.0064230111,-12.227433309,-4.1237803532,12.9040958509,40.84,-0.64,40.8450143836,133.91
2019-08-01 01:30:00,31.0325833532,-3.1908099566,31.196193642,-12.0474166468,-4.0608099566,12.7133955089,43.08,0.87,43.0887839234,134.66,30.3125833532,-29.1808099566,42.0757932696,-12.0474166468,-4.0608099566,12.7133955089,42.36,-25.12,49.2481877839,133.98,29.0825833532,-26.3308099566,39.2314696062,-12.0474166468,-4.0608099566,12.7133955089,41.13,-22.27,46.7721049345,134.66,29.9125833532,-6.2308099566,30.5546336188,-12.0474166468,-4.0608099566,12.7133955089,41.96,-2.17,42.016074305,134.77,28.0325833532,-22.8208099566,36.1471312351,-12.0474166468,-4.0608099566,12.7133955089,40.08,-18.76,44.2531806766,134.66,28.3525833532,-5.3408099566,28.8512258629,-12.0474166468,-4.0608099566,12.7133955089,40.4,-1.28,40.4202721416,133.98
2019-08-01 02:00:00,30.3723166798,-3.514765122,30.5750093109,-12.0276833202,-4.064765122,12.6959631989,42.4,0.55,42.4035670669,134.27,29.7423166798,-29.374765122,41.8028973571,-12.0276833202,-4.064765122,12.6959631989,41.77,-25.31,48.839830057,133.98,28.4523166798,-26.564765122,38.9258406516,-12.0276833202,-4.064765122,12.6959631989,40.48,-22.5,46.3128535074,134.43,29.3623166798,-6.504765122,30.0742017366,-12.0276833202,-4.064765122,12.6959631989,41.39,-2.44,41.4618583761,134.77,27.4523166798,-23.104765122,35.8811909282,-12.0276833202,-4.064765122,12.6959631989,39.48,-19.04,43.8314042668,134.43,27.7723166798,-5.944765122,28.401440212,-12.0276833202,-4.064765122,12.6959631989,39.8,-1.88,39.8443772696,133.98
2019-08-01 02:30:00,29.6047166726,-4.011234293,29.8752280296,-11.9952833274,-4.051234293,12.6609368295,41.6,0.04,41.6000192308,134.63,29.0847166726,-29.351234293,41.3208869514,-11.9952833274,-4.051234293,12.6609368295,41.08,-25.3,48.2457915263,134.3,27.7247166726,-27.181234293,38.8262721912,-11.9952833274,-4.051234293,12.6609368295,39.72,-23.13,45.9638477502,134.79,28.7147166726,-6.401234293,29.4195641379,-11.9952833274,-4.051234293,12.6609368295,40.71,-2.35,40.7777709052,135.2,26.7247166726,-23.691234293,35.7139337452,-11.9952833274,-4.051234293,12.6609368295,38.72,-19.64,43.4162181679,134.79,27.1647166726,-5.811234293,27.7793498108,-11.9952833274,-4.051234293,12.6609368295,39.16,-1.76,39.1995306094,134.3
2019-08-01 03:00:00,28.7935666617,-4.085221513,29.0819276512,-12.2864333383,-4.145221513,12.9668541123,41.08,0.06,41.0800438169,134.95,28.6635666617,-29.385221513,41.0498635459,-12.2864333383,-4.145221513,12.9668541123,40.95,-25.24,48.1036391555,134.3,26.9335666617,-27.305221513,38.3535152886,-12.2864333383,-4.145221513,12.9668541123,39.22,-23.16,45.5477112488,135.16,28.3035666617,-6.395221513,29.0170767648,-12.2864333383,-4.145221513,12.9668541123,40.59,-2.25,40.6523135873,135.2,25.9135666617,-23.865221513,35.2287061215,-12.2864333383,-4.145221513,12.9668541123,38.2,-19.72,42.989747615,135.16,26.7535666617,-5.705221513,27.3551253266,-12.2864333383,-4.145221513,12.9668541123,39.04,-1.56,39.071155601,134.3
2019-08-01 03:30:00,28.6172166791,-3.9740605904,28.8918370485,-12.3427833209,-4.1640605904,13.0262696389,40.96,0.19,40.9604406715,135.07,28.5472166791,-29.5340605904,41.075592693,-12.3427833209,-4.1640605904,13.0262696389,40.89,-25.37,48.1209829492,134.3,26.7572166791,-27.1240605904,38.1006995648,-12.3427833209,-4.1640605904,13.0262696389,39.1,-22.96,45.3428230264,135.16,28.1872166791,-6.5340605904,28.9346355069,-12.3427833209,-4.1640605904,13.0262696389,40.53,-2.37,40.5992339829,135.2,25.7772166791,-23.6440605904,34.9786577919,-12.3427833209,-4.1640605904,13.0262696389,38.12,-19.48,42.8089336471,135.16,26.6172166791,-5.9640605904,27.2772110464,-12.3427833209,-4.1640605904,13.0262696389,38.96,-1.8,39.0015589432,134.3
2019-08-01 04:00:00,28.4417833221,-4.037799586,28.7269710209,-12.4082166779,-4.177799586,13.0926639958,40.85,0.14,40.8502399014,135.25,28.4117833221,-29.727799586,41.1214238538,-12.4082166779,-4.177799586,13.0926639958,40.82,-25.55,48.156774186,135.0,26.5817833221,-27.337799586,38.1306502801,-12.4082166779,-4.177799586,13.0926639958,38.99,-23.16,45.3498147736,135.26,28.0517833221,-6.6077995860000005,28.819534398000002,-12.4082166779,-4.177799586,13.0926639958,40.46,-2.43,40.5329063848,135.61,25.5517833221,-23.857799586,34.9583785669,-12.4082166779,-4.177799586,13.0926639958,37.96,-19.68,42.7582038912,135.26,26.5117833221,-5.977799586,27.1773571712,-12.4082166779,-4.177799586,13.0926639958,38.92,-1.8,38.9616016098,135.0
2019-08-01 04:30:00,28.9848666479,-3.9412022383,29.2515908915,-11.7651333521,-3.9612022383000003,12.4140841774,40.75,0.02,40.750004908,135.48,28.3048666479,-30.0712022383,41.2970057028,-11.7651333521,-3.9612022383000003,12.4140841774,40.07,-26.11,47.8261121146,134.8,27.1348666479,-27.3012022383,38.4922931463,-11.7651333521,-3.9612022383000003,12.4140841774,38.9,-23.34,45.3648057419,135.54,27.9748666479,-6.8912022383,28.8111407664,-11.7651333521,-3.9612022383000003,12.4140841774,39.74,-2.93,39.8478669442,135.61,26.1948666479,-23.8412022383,35.4199655967,-11.7651333521,-3.9612022383000003,12.4140841774,37.96,-19.88,42.8506242662,135.54,26.4348666479,-6.5212022383,27.2273438537,-11.7651333521,-3.9612022383000003,12.4140841774,38.2,-2.56,38.2856840085,134.8
2019-08-01 05:00:00,29.1509833123,-4.7063663455,29.5284559747,-11.5390166877,-3.8863663455,12.1759085694,40.69,-0.8200000000000001,40.6982616336,136.14,28.2709833123,-29.6663663455,40.9797729323,-11.5390166877,-3.8863663455,12.1759085694,39.81,-25.78,47.4283090569,135.27,27.2909833123,-28.2363663455,39.2694557455,-11.5390166877,-3.8863663455,12.1759085694,38.83,-24.35,45.8333001212,136.18,27.9509833123,-6.3563663455,28.6646273522,-11.5390166877,-3.8863663455,12.1759085694,39.49,-2.47,39.5671707353,136.2,26.3409833123,-24.7663663455,36.1555017088,-11.5390166877,-3.8863663455,12.1759085694,37.88,-20.88,43.2535408955,136.18,26.4609833123,-5.7663663455,27.0819980556,-11.5390166877,-3.8863663455,12.1759085694,38.0,-1.88,38.0464768408,135.27
2019-08-01 05:30:00,29.780249976,-4.4306257995,30.1080343698,-11.979750024,-4.0306257995,12.6396342895,41.76,-0.4,41.7619156649,135.75,29.190249976,-29.2006257995,41.2885848722,-11.979750024,-4.0306257995,12.6396342895,41.17,-25.17,48.25451067,135.41,27.890249976,-27.9706257995,39.4996449521,-11.979750024,-4.0306257995,12.6396342895,39.87,-23.94,46.5052738945,136.03,28.820249976,-5.9206257995,29.4221110483,-11.979750024,-4.0306257995,12.6396342895,40.8,-1.8900000000000001,40.8437522762,136.29,26.940249976,-24.4706257995,36.3948979363,-11.979750024,-4.0306257995,12.6396342895,38.92,-20.44,43.9608917107,136.03,27.260249976,-4.6706257995,27.6574759173,-11.979750024,-4.0306257995,12.6396342895,39.24,-0.64,39.2452188171,135.41
2019-08-01 06:00:00,30.4061999755,-4.3660701858,30.718065789,-12.2638000245,-4.1260701858,12.9392907928,42.67,-0.24,42.6706749419,135.83,29.9861999755,-29.0860701858,41.7752518583,-12.2638000245,-4.1260701858,12.9392907928,42.25,-24.96,49.0720297114,135.26,28.4661999755,-27.8960701858,39.8561823668,-12.2638000245,-4.1260701858,12.9392907928,40.73,-23.77,47.1587298387,135.94,29.5861999755,-5.8160701858,30.1524443685,-12.2638000245,-4.1260701858,12.9392907928,41.85,-1.69,41.8841091585,136.03,27.5361999755,-24.3660701858,36.7688412299,-12.2638000245,-4.1260701858,12.9392907928,39.8,-20.24,44.6508409775,135.94,28.0161999755,-4.4460701858,28.3667939881,-12.2638000245,-4.1260701858,12.9392907928,40.28,-0.32,40.2812710822,135.26
2019-08-01 06:30:00,33.4971666427,-3.4924754152,33.6787404399,-13.1728333573,-4.4524754152,13.9049658749,46.67,0.96,46.6798725362,135.69,33.4871666427,-27.4824754152,43.3206277044,-13.1728333573,-4.4524754152,13.9049658749,46.66,-23.03,52.0339936964,135.16,31.3671666427,-27.0224754152,41.4018516585,-13.1728333573,-4.4524754152,13.9049658749,44.54,-22.57,49.9321189216,135.8,32.9571666427,-4.2224754152,33.2265576271,-13.1728333573,-4.4524754152,13.9049658749,46.13,0.23,46.130573376,135.83,30.4671666427,-23.4524754152,38.4482359327,-13.1728333573,-4.4524754152,13.9049658749,43.64,-19.0,47.5967393841,135.8,31.3071666427,-2.6124754152,31.4159785935,-13.1728333573,-4.4524754152,13.9049658749,44.48,1.8399999999999999,44.5180412867,135.16
2019-08-01 07:00:00,36.0361333477,-2.1126836656,36.0980101795,-13.8138666523,-4.7126836656,14.5956260304,49.85,2.6,49.9177573615,135.77,36.1661333477,-26.2226836656,44.6723442406,-13.8138666523,-4.7126836656,14.5956260304,49.98,-21.51,54.4121355949,135.01,33.7561333477,-25.6226836656,42.379221994,-13.8138666523,-4.7126836656,14.5956260304,47.57,-20.91,51.9628040044,135.9,35.5161333477,-3.0326836656,35.6453769539,-13.8138666523,-4.7126836656,14.5956260304,49.33,1.6800000000000002,49.3585990482,135.91,32.8661333477,-21.9526836656,39.5234492593,-13.8138666523,-4.7126836656,14.5956260304,46.68,-17.24,49.7618327637,135.9,33.8261333477,-1.3526836656,33.8531689854,-13.8138666523,-4.7126836656,14.5956260304,47.64,3.36,47.7583416798,135.01
2019-08-01 07:30:00,39.2338666603,0.2483490803,39.2346526732,-14.3761333397,-4.9616509197,15.2082605728,53.61,5.21,53.8625677071,134.56,39.6738666603,-24.3616509197,46.5564789402,-14.3761333397,-4.9616509197,15.2082605728,54.05,-19.4,57.4261482254,134.13,36.7638666603,-23.0116509197,43.3718568874,-14.3761333397,-4.9616509197,15.2082605728,51.14,-18.05,54.2319287874,134.82,38.9038666603,-1.4216509197,38.9298334502,-14.3761333397,-4.9616509197,15.2082605728,53.28,3.54,53.3974718503,134.95,35.8238666603,-19.3216509197,40.7022802402,-14.3761333397,-4.9616509197,15.2082605728,50.2,-14.36,52.21350017,134.82,37.0638666603,-0.1216509197,37.0640663009,-14.3761333397,-4.9616509197,15.2082605728,51.44,4.84,51.6671965564,134.13
2019-08-01 08:00:00,41.8773666394,1.9877645965,41.9245160347,-14.2226333606,-5.0122354035,15.0799802205,56.1,7.0,56.5350333864,133.72,42.4073666394,-21.7522354035,47.6607227216,-14.2226333606,-5.0122354035,15.0799802205,56.63,-16.74,59.0523877587,133.12,39.2873666394,-20.9722354035,44.5346139007,-14.2226333606,-5.0122354035,15.0799802205,53.51,-15.96,55.8394278266,133.84,41.5273666394,0.7777645965000001,41.5346493638,-14.2226333606,-5.0122354035,15.0799802205,55.75,5.79,56.0498581622,133.89,38.2573666394,-17.2522354035,41.9674365265,-14.2226333606,-5.0122354035,15.0799802205,52.48,-12.24,53.8884774326,133.84,39.5773666394,1.2677645965,39.5976663098,-14.2226333606,-5.0122354035,15.0799802205,53.8,6.28,54.1652877773,133.12
2019-08-01 08:30:00,44.0253166402,4.2348903219,44.2285292691,-13.6146833598,-4.9351096781,14.481536884,57.64,9.17,58.3648738541,133.26,44.5153166402,-20.4351096781,48.9817019216,-13.6146833598,-4.9351096781,14.481536884,58.13,-15.5,60.1610081365,132.94,41.3453166402,-18.6951096781,45.3755697921,-13.6146833598,-4.9351096781,14.481536884,54.96,-13.76,56.6563253309,133.41,43.5753166402,2.0248903219,43.622338327,-13.6146833598,-4.9351096781,14.481536884,57.19,6.96,57.6119579601,133.45,40.3053166402,-14.9751096781,42.997354097,-13.6146833598,-4.9351096781,14.481536884,53.92,-10.04,54.8467683642,133.41,41.5453166402,3.1848903219,41.6672156629,-13.6146833598,-4.9351096781,14.481536884,55.16,8.12,55.7544617049,132.94
2019-08-01 09:00:00,45.4504333077,5.0891017149,45.734460138,-13.2395666923,-4.8608982851,14.10370371,58.69,9.95,59.5274608899,133.02,46.3304333077,-18.1208982851,49.7481256444,-13.2395666923,-4.8608982851,14.10370371,59.57,-13.26,61.0279649013,132.08,42.7304333077,-17.6708982851,46.2401403205,-13.2395666923,-4.8608982851,14.10370371,55.97,-12.81,57.4172186718,133.02,45.3404333077,4.0891017149,45.5244510715,-13.2395666923,-4.8608982851,14.10370371,58.58,8.95,59.2597578463,133.02,41.6404333077,-13.9808982851,43.9248358324,-13.2395666923,-4.8608982851,14.10370371,54.88,-9.12,55.6326235225,133.02,43.2004333077,4.9391017149,43.4818601686,-13.2395666923,-4.8608982851,14.10370371,56.44,9.8,57.2844970302,132.08
2019-08-01 09:30:00,46.6880166423,6.0036654157,47.0724430683,-12.5719833577,-4.7063345843,13.4240214081,59.26,10.71,60.2200273995,132.19,47.2980166423,-16.8163345843,50.1985207665,-12.5719833577,-4.7063345843,13.4240214081,59.87,-12.11,61.082477029,131.62,43.9380166423,-16.5563345843,46.9538232877,-12.5719833577,-4.7063345843,13.4240214081,56.51,-11.85,57.7390907445,132.19,46.2580166423,5.1336654157,46.542009242,-12.5719833577,-4.7063345843,13.4240214081,58.83,9.84,59.6472505653,132.19,42.7880166423,-12.8663345843,44.6806102669,-12.5719833577,-4.7063345843,13.4240214081,55.36,-8.16,55.9581557952,132.19,44.0680166423,5.9736654157,44.4710554101,-12.5719833577,-4.7063345843,13.4240214081,56.64,10.68,57.638112391,131.62
2019-08-01 10:00:00,46.7723833149,6.0423122909,47.1610578632,-12.6376166851,-4.8376877091,13.5319096159,59.41,10.88,60.3980339084,131.86,47.5023833149,-16.4876877091,50.2824051392,-12.6376166851,-4.8376877091,13.5319096159,60.14,-11.65,61.2579962127,131.26,44.0023833149,-16.3876877091,46.9549363309,-12.6376166851,-4.8376877091,13.5319096159,56.64,-11.55,57.8056407282,132.19,46.4623833149,5.3223122909,46.7662278938,-12.6376166851,-4.8376877091,13.5319096159,59.1,10.16,59.9669542331,132.19,42.8823833149,-12.7176877091,44.7284962795,-12.6376166851,-4.8376877091,13.5319096159,55.52,-7.88,56.0764192865,132.19,44.2423833149,6.5223122909,44.7205661748,-12.6376166851,-4.8376877091,13.5319096159,56.88,11.36,58.0033102504,131.26
2019-08-01 10:30:00,47.6637333205,6.2110392398,48.0667086713,-13.5862666795,-4.9389607602000005,14.4561397225,61.25,11.15,62.2566060752,131.29,48.1837333205,-16.378960760200002,50.8914777963,-13.5862666795,-4.9389607602000005,14.4561397225,61.77,-11.44,62.8204305939,131.26,44.8137333205,-16.1789607602,47.6448262187,-13.5862666795,-4.9389607602000005,14.4561397225,58.4,-11.24,59.4718218991,132.06,47.1037333205,5.4410392398,47.4169442367,-13.5862666795,-4.9389607602000005,14.4561397225,60.69,10.38,61.5712635894,131.82,43.6537333205,-12.4989607602,45.4078457197,-13.5862666795,-4.9389607602000005,14.4561397225,57.24,-7.5600000000000005,57.737086868,132.06,44.8537333205,6.7010392398,45.3515305109,-13.5862666795,-4.9389607602000005,14.4561397225,58.44,11.64,59.5879450896,131.26
2019-08-01 11:00:00,48.6282166487,6.7534892618,49.0949393689,-12.9917833513,-4.7465107382,13.8316954433,61.62,11.5,62.683924574,131.29,48.7382166487,-15.3865107382,51.1092797326,-12.9917833513,-4.7465107382,13.8316954433,61.73,-10.64,62.6402626112,130.58,45.7682166487,-15.5765107382,48.3462236579,-12.9917833513,-4.7465107382,13.8316954433,58.76,-10.83,59.749698744,131.38,47.6282166487,6.3234892618,48.0461604874,-12.9917833513,-4.7465107382,13.8316954433,60.62,11.07,61.6224739847,131.38,44.6082166487,-11.9065107382,46.1698818553,-12.9917833513,-4.7465107382,13.8316954433,57.6,-7.16,58.0433079691,131.38,45.3682166487,5.7334892618,45.7290715081,-12.9917833513,-4.7465107382,13.8316954433,58.36,10.48,59.2935072331,130.58
2019-08-01 11:30:00,48.1246333188,7.4922724846,48.7043579061,-10.6853666812,-4.1377275154,11.4585273969,58.81,11.63,59.9489199235,131.29,48.6246333188,-13.8677275154,50.5635128509,-10.6853666812,-4.1377275154,11.4585273969,59.31,-9.73,60.1028202333,130.41,45.3846333188,-14.8877275154,47.7641012901,-10.6853666812,-4.1377275154,11.4585273969,56.07,-10.75,57.0912199905,131.28,47.5746333188,7.7822724846,48.206944525,-10.6853666812,-4.1377275154,11.4585273969,58.26,11.92,59.4669151714,131.26,44.1946333188,-11.2577275154,45.6059430666,-10.6853666812,-4.1377275154,11.4585273969,54.88,-7.12,55.3399385616,131.28,45.3146333188,5.5022724846,45.6474642812,-10.6853666812,-4.1377275154,11.4585273969,56.0,9.64,56.8236711239,130.41
2019-08-01 12:00:00,48.5293999923,7.5906792643,49.1194571968,-9.6406000077,-3.9693207357,10.4257697851,58.17,11.56,59.3075248177,131.29,48.6493999923,-13.6993207357,50.5414236862,-9.6406000077,-3.9693207357,10.4257697851,58.29,-9.73,59.0965058189,130.52,45.8093999923,-14.7693207357,48.1314238585,-9.6406000077,-3.9693207357,10.4257697851,55.45,-10.8,56.4919684557,131.28,47.6293999923,7.9306792643,48.2851469628,-9.6406000077,-3.9693207357,10.4257697851,57.27,11.9,58.4932722627,131.26,44.6393999923,-11.1293207357,46.0058454081,-9.6406000077,-3.9693207357,10.4257697851,54.28,-7.16,54.7501963467,131.28,45.3593999923,5.7106792643,45.7174695857,-9.6406000077,-3.9693207357,10.4257697851,55.0,9.68,55.845343583900004,130.52
2019-08-01 12:30:00,49.2244333314,7.5286616237,49.7968430992,-10.1355666686,-4.0513383763,10.9152670298,59.36,11.58,60.4789715521,131.29,49.2844333314,-13.7113383763,51.1561938466,-10.1355666686,-4.0513383763,10.9152670298,59.42,-9.66,60.2000996677,130.66,46.4444333314,-14.8413383763,48.7580835583,-10.1355666686,-4.0513383763,10.9152670298,56.58,-10.79,57.599657117,131.45,48.2444333314,7.9186616237,48.8899841418,-10.1355666686,-4.0513383763,10.9152670298,58.38,11.97,59.5945072972,131.26,45.3044333314,-11.2113383763,46.6710379965,-10.1355666686,-4.0513383763,10.9152670298,55.44,-7.16,55.9004400698,131.45,45.9844333314,5.6286616237,46.3276368973,-10.1355666686,-4.0513383763,10.9152670298,56.12,9.68,56.9487207934,130.66
2019-08-01 13:00:00,49.4639666441,6.743048961,49.9214653777,-12.1060333559,-4.586951039,12.9458936906,61.57,11.33,62.6037842307,131.37,49.6239666441,-14.556951039,51.7150160886,-12.1060333559,-4.586951039,12.9458936906,61.73,-9.97,62.5299432272,131.21,46.5939666441,-15.636951039,49.1478581977,-12.1060333559,-4.586951039,12.9458936906,58.7,-11.05,59.7310011635,132.14,48.5239666441,7.153048961,49.0483582632,-12.1060333559,-4.586951039,12.9458936906,60.63,11.74,61.7561697323,131.26,45.4539666441,-11.946951039,46.9977948717,-12.1060333559,-4.586951039,12.9458936906,57.56,-7.36,58.0286412042,132.14,46.2139666441,5.053048961,46.489396821,-12.1060333559,-4.586951039,12.9458936906,58.32,9.64,59.1113525475,131.21
2019-08-01 13:30:00,49.2442499756,6.5556510435,49.6786947923,-12.1757500244,-4.5843489565,13.0101938498,61.42,11.14,62.4220794271,132.18,48.8742499756,-14.8143489565,51.0701208701,-12.1757500244,-4.5843489565,13.0101938498,61.05,-10.23,61.9011744638,131.21,46.3942499756,-15.8643489565,49.0316632251,-12.1757500244,-4.5843489565,13.0101938498,58.57,-11.28,59.6463184111,132.14,47.7942499756,6.9656510435,48.2991783077,-12.1757500244,-4.5843489565,13.0101938498,59.97,11.55,61.0721163871,131.83,45.2242499756,-12.1843489565,46.836856698,-12.1757500244,-4.5843489565,13.0101938498,57.4,-7.6,57.9009499059,132.14,45.5442499756,5.0556510435,45.8239927693,-12.1757500244,-4.5843489565,13.0101938498,57.72,9.64,58.5194668465,131.21
2019-08-01 14:00:00,48.3344499772,6.5801186642000005,48.7802933184,-11.3955500228,-4.4398813358,12.22992668,59.73,11.02,60.7380712568,132.18,48.5644499772,-14.7198813358,50.7462383643,-11.3955500228,-4.4398813358,12.22992668,59.96,-10.28,60.8348584284,131.21,45.5544499772,-15.8498813358,48.2330452189,-11.3955500228,-4.4398813358,12.22992668,56.95,-11.41,58.0817578935,132.14,47.5144499772,7.0301186642,48.0317137428,-11.3955500228,-4.4398813358,12.22992668,58.91,11.47,60.016239469,132.18,44.3644499772,-12.1598813358,46.0007297321,-11.3955500228,-4.4398813358,12.22992668,55.76,-7.72,56.2918821856,132.14,45.2444499772,5.2401186642,45.5468889975,-11.3955500228,-4.4398813358,12.22992668,56.64,9.68,57.4612217065,131.21
2019-08-01 14:30:00,48.0032333218,7.192929081,48.5391454201,-9.7467666782,-3.917070919,10.504423128500001,57.75,11.11,58.8089670033,132.18,48.1932333218,-14.097070919,50.2126990562,-9.7467666782,-3.917070919,10.504423128500001,57.94,-10.18,58.8275105712,131.21,45.3032333218,-15.297070919,47.8161408743,-9.7467666782,-3.917070919,10.504423128500001,55.05,-11.38,56.2139386629,132.14,47.1832333218,7.642929081,47.7982413028,-9.7467666782,-3.917070919,10.504423128500001,56.93,11.56,58.0918109547,132.18,44.1332333218,-11.677070919,45.6519032318,-9.7467666782,-3.917070919,10.504423128500001,53.88,-7.76,54.4359440076,132.14,44.9332333218,5.762929081,45.301289257,-9.7467666782,-3.917070919,10.504423128500001,54.68,9.68,55.5302151986,131.21
2019-08-01 15:00:00,47.9992499898,6.8789658705,48.4896707664,-10.0907500102,-4.0410341295,10.8698294653,58.09,10.92,59.1074826058,132.18,48.1092499898,-14.4110341295,50.2212887057,-10.0907500102,-4.0410341295,10.8698294653,58.2,-10.37,59.1166380979,131.21,45.2892499898,-15.5610341295,47.8880146573,-10.0907500102,-4.0410341295,10.8698294653,55.38,-11.52,56.5654912469,132.14,47.0892499898,7.3289658705,47.6561769903,-10.0907500102,-4.0410341295,10.8698294653,57.18,11.37,58.2994794145,132.03,44.1492499898,-11.9210341295,45.7303764404,-10.0907500102,-4.0410341295,10.8698294653,54.24,-7.88,54.8094152496,132.14,44.8692499898,6.5989658705,45.3519122552,-10.0907500102,-4.0410341295,10.8698294653,54.96,10.64,55.9804537316,131.21
2019-08-01 15:30:00,47.7871166759,7.7011759228,48.4036840622,-7.1528833241,-3.1588240772,7.8193292167,54.94,10.86,56.0030642019,132.18,47.3871166759,-13.6188240772,49.3052856812,-7.1528833241,-3.1588240772,7.8193292167,54.54,-10.46,55.5339823892,131.21,45.1971166759,-14.8088240772,47.5613354141,-7.1528833241,-3.1588240772,7.8193292167,52.35,-11.65,53.6306349021,132.14,46.4671166759,8.1111759228,47.1697371948,-7.1528833241,-3.1588240772,7.8193292167,53.62,11.27,54.7915805576,132.19,44.0471166759,-11.2388240772,45.4583287649,-7.1528833241,-3.1588240772,7.8193292167,51.2,-8.08,51.8336415854,132.14,44.2471166759,8.4411759228,45.045097237,-7.1528833241,-3.1588240772,7.8193292167,51.4,11.6,52.6926939907,131.21
2019-08-01 16:00:00,48.2535166965,8.0988781709,48.9284549236,-6.4564833035,-2.8911218291000003,7.0742322608,54.71,10.99,55.8029049423,132.18,47.1835166965,-13.3211218291,49.0279158708,-6.4564833035,-2.8911218291000003,7.0742322608,53.64,-10.43,54.6446200463,131.21,45.6835166965,-14.4511218291,47.9147015005,-6.4564833035,-2.8911218291000003,7.0742322608,52.14,-11.56,53.4061157547,132.14,46.2835166965,8.4288781709,47.0447649055,-6.4564833035,-2.8911218291000003,7.0742322608,52.74,11.32,53.9411716595,132.19,44.5435166965,-10.8511218291,45.8461745912,-6.4564833035,-2.8911218291000003,7.0742322608,51.0,-7.96,51.6174544122,132.14,44.1035166965,8.5088781709,44.9168252743,-6.4564833035,-2.8911218291000003,7.0742322608,50.56,11.4,51.8292735816,131.21
2019-08-01 16:30:00,48.1978666657,7.5103272081,48.7794973928,-7.2721333343,-3.2696727919,7.9733734014,55.47,10.78,56.5077808802,132.18,48.0078666657,-13.9796727919,50.0018650968,-7.2721333343,-3.2696727919,7.9733734014,55.28,-10.71,56.3079257299,131.21,45.5878666657,-15.0296727919,48.0015067614,-7.2721333343,-3.2696727919,7.9733734014,52.86,-11.76,54.1523517495,132.14,47.0978666657,7.8003272081,47.7394401833,-7.2721333343,-3.2696727919,7.9733734014,54.37,11.07,55.4855098201,132.19,44.4478666657,-11.4296727919,45.893902332,-7.2721333343,-3.2696727919,7.9733734014,51.72,-8.16,52.359755538,132.14,44.9278666657,9.3703272081,45.8946209824,-7.2721333343,-3.2696727919,7.9733734014,52.2,12.64,53.7085617011,131.21
2019-08-01 17:00:00,48.7209333311,7.0487338201,49.2281829151,-8.4890666689,-3.6212661799,9.2291831521,57.21,10.67,58.1965033314,132.18,48.7409333311,-14.6512661799,50.8953650411,-8.4890666689,-3.6212661799,9.2291831521,57.23,-11.03,58.2832205699,131.21,46.0509333311,-15.4912661799,48.5867038245,-8.4890666689,-3.6212661799,9.2291831521,54.54,-11.87,55.8167403204,132.14,47.7809333311,7.1887338201,48.318686695,-8.4890666689,-3.6212661799,9.2291831521,56.27,10.81,57.2989441438,132.19,44.8709333311,-11.8612661799,46.4121782876,-8.4890666689,-3.6212661799,9.2291831521,53.36,-8.24,53.9924735496,132.14,45.5909333311,7.9787338201,46.2838351412,-8.4890666689,-3.6212661799,9.2291831521,54.08,11.6,55.3100931115,131.21
2019-08-01 17:30:00,49.053850006,6.2484534152,49.4502110258,-10.596149994,-4.1815465848,11.391388262,59.65,10.43,60.5549948394,132.18,49.353850006,-16.0515465848,51.8985034291,-10.596149994,-4.1815465848,11.391388262,59.95,-11.87,61.1138233136,131.35,46.283850006,-16.3115465848,49.0740391996,-10.596149994,-4.1815465848,11.391388262,56.88,-12.13,58.1590173576,132.14,48.323850006,5.9084534152,48.6837170023,-10.596149994,-4.1815465848,11.391388262,58.92,10.09,59.7777090561,132.19,45.163850006,-12.6215465848,46.8943150665,-10.596149994,-4.1815465848,11.391388262,55.76,-8.44,56.3951345419,132.14,46.163850006,6.1784534152,46.5754692298,-10.596149994,-4.1815465848,11.391388262,56.76,10.36,57.6977226587,131.35
2019-08-01 18:00:00,49.0187000033,5.6730409578,49.3458847699,-12.1312999967,-4.5769590422,12.9659937407,61.15,10.25,62.003104761,132.18,49.6187000033,-16.8369590422,52.3975054731,-12.1312999967,-4.5769590422,12.9659937407,61.75,-12.26,62.9553023978,131.26,46.1687000033,-16.8669590422,49.1532620212,-12.1312999967,-4.5769590422,12.9659937407,58.3,-12.29,59.581323416000004,132.14,48.5587000033,5.1530409578,48.831354447,-12.1312999967,-4.5769590422,12.9659937407,60.69,9.73,61.4650225738,132.19,45.0687000033,-13.1769590422,46.9555105348,-12.1312999967,-4.5769590422,12.9659937407,57.2,-8.6,57.8428906608,132.14,46.3487000033,5.9430409578,46.7281684621,-12.1312999967,-4.5769590422,12.9659937407,58.48,10.52,59.4186906621,131.26
2019-08-01 18:30:00,48.4786166502,4.350951079,48.673473757400004,-14.6113833498,-5.219048921,15.5155082106,63.09,9.57,63.8116995542,132.18,49.1986166502,-18.179048921,52.4498017152,-14.6113833498,-5.219048921,15.5155082106,63.81,-12.96,65.1128074959,131.26,45.5586166502,-18.059048921,49.0073137298,-14.6113833498,-5.219048921,15.5155082106,60.17,-12.84,61.5247470535,132.14,48.0786166502,3.790951079,48.2278414309,-14.6113833498,-5.219048921,15.5155082106,62.69,9.01,63.334162977,132.19,44.4686166502,-14.339048921,46.7232938773,-14.6113833498,-5.219048921,15.5155082106,59.08,-9.12,59.7797691531,132.14,45.8686166502,4.500951079,46.0889200787,-14.6113833498,-5.219048921,15.5155082106,60.48,9.72,61.2560919419,131.26
2019-08-01 19:00:00,48.1259166394,3.8263073045000002,48.2777845388,-15.4240833606,-5.4036926955,16.3432629013,63.55,9.23,64.2167844103,132.18,48.9859166394,-18.6936926955,52.4316142761,-15.4240833606,-5.4036926955,16.3432629013,64.41,-13.29,65.7668016555,131.26,45.1959166394,-18.5836926955,48.8674177247,-15.4240833606,-5.4036926955,16.3432629013,60.62,-13.18,62.0362539166,132.14,47.8659166394,3.2963073045,47.9792832124,-15.4240833606,-5.4036926955,16.3432629013,63.29,8.7,63.8851633793,132.19,44.0959166394,-14.8436926955,46.5272509086,-15.4240833606,-5.4036926955,16.3432629013,59.52,-9.44,60.2639527413,132.14,45.6159166394,4.5563073045,45.8429033451,-15.4240833606,-5.4036926955,16.3432629013,61.04,9.96,61.8472570127,131.26
2019-08-01 19:30:00,47.0123166488,3.0068275952,47.1083742966,-16.9376833512,-5.7931724048,17.9010045477,63.95,8.8,64.5526335636,132.18,48.0023166488,-19.9831724048,51.995668887,-16.9376833512,-5.7931724048,17.9010045477,64.94,-14.19,66.4722475925,131.36,44.0723166488,-19.4231724048,48.1625240312,-16.9376833512,-5.7931724048,17.9010045477,61.01,-13.63,62.5139744377,132.14,46.8623166488,2.0868275952,46.908757936,-16.9376833512,-5.7931724048,17.9010045477,63.8,7.88,64.2847913585,132.19,42.9823166488,-15.7131724048,45.7644330405,-16.9376833512,-5.7931724048,17.9010045477,59.92,-9.92,60.7355974697,132.14,44.6623166488,2.5668275952,44.7360160535,-16.9376833512,-5.7931724048,17.9010045477,61.6,8.36,62.1646973772,131.36
2019-08-01 20:00:00,46.3054999896,2.4530325354,46.3704291322,-17.3745000104,-5.8669674646,18.3383357435,63.68,8.32,64.2212176776,132.18,47.1854999896,-20.6369674646,51.501027518,-17.3745000104,-5.8669674646,18.3383357435,64.56,-14.77,66.2279887963,131.36,43.3754999896,-19.9469674646,47.7421774785,-17.3745000104,-5.8669674646,18.3383357435,60.75,-14.08,62.360315105,132.14,46.0654999896,1.4430325354,46.0880964262,-17.3745000104,-5.8669674646,18.3383357435,63.44,7.31,63.8597658937,132.19,42.3054999896,-16.1869674646,45.2965036738,-17.3745000104,-5.8669674646,18.3383357435,59.68,-10.32,60.5657064683,132.14,43.9054999896,1.4530325354,43.9295371349,-17.3745000104,-5.8669674646,18.3383357435,61.28,7.32,61.715644694,131.36
2019-08-01 20:30:00,44.8861499969,1.6360269415,44.9159553578,-17.3138500031,-5.8339730585,18.2703213868,62.2,7.47,62.6469544352,132.18,45.6561499969,-21.4639730585,50.4498381761,-17.3138500031,-5.8339730585,18.2703213868,62.97,-15.63,64.8807968508,131.26,42.0361499969,-20.7239730585,46.8670562964,-17.3138500031,-5.8339730585,18.2703213868,59.35,-14.89,61.1893340379,132.14,44.5861499969,0.6060269415,44.5902684473,-17.3138500031,-5.8339730585,18.2703213868,61.9,6.44,62.2341031911,132.19,40.9261499969,-17.0339730585,44.3295160331,-17.3138500031,-5.8339730585,18.2703213868,58.24,-11.2,59.307146281,132.14,42.4461499969,2.0460269415,42.4954335877,-17.3138500031,-5.8339730585,18.2703213868,59.76,7.88,60.2772925736,131.26
2019-08-01 21:00:00,43.7831333627,1.111791539,43.7972470308,-17.4968666373,-5.878208461,18.4578892844,61.28,6.99,61.6773742956,132.18,44.5531333627,-22.068208461,49.7190860446,-17.4968666373,-5.878208461,18.4578892844,62.05,-16.19,64.1273623347,131.84,40.9731333627,-21.338208461,46.1965020092,-17.4968666373,-5.878208461,18.4578892844,58.47,-15.46,60.479355982,132.26,43.5131333627,0.11179153900000001,43.5132769668,-17.4968666373,-5.878208461,18.4578892844,61.01,5.99,61.3033457488,132.19,39.9431333627,-17.638208461,43.6641763983,-17.4968666373,-5.878208461,18.4578892844,57.44,-11.76,58.6314864215,132.26,41.4231333627,1.761791539,41.4605823284,-17.4968666373,-5.878208461,18.4578892844,58.92,7.64,59.4132645122,131.84
2019-08-01 21:30:00,43.8117000912,0.6530485417,43.8165669271,-17.5482999088,-5.8869514583,18.5094307628,61.36,6.54,61.7075457298,132.26,44.5117000912,-22.6169514583,49.9281277265,-17.5482999088,-5.8869514583,18.5094307628,62.06,-16.73,64.2754735494,131.84,41.0017000912,-21.8069514583,46.4400962776,-17.5482999088,-5.8869514583,18.5094307628,58.55,-15.92,60.6757686395,132.57,43.4917000912,-0.3969514583,43.4935115538,-17.5482999088,-5.8869514583,18.5094307628,61.04,5.49,61.2863908221,132.62,39.9317000912,-18.0869514583,43.8369534209,-17.5482999088,-5.8869514583,18.5094307628,57.48,-12.2,58.7604492835,132.57,41.4117000912,0.3130485417,41.4128833074,-17.5482999088,-5.8869514583,18.5094307628,58.96,6.2,59.285087501,131.84
2019-08-01 22:00:00,42.5913334135,-0.1506183414,42.5915997331,-17.0686665865,-5.7306183414,18.0049816889,59.66,5.58,59.9203805061,132.86,43.2313334135,-23.4606183414,49.1868763154,-17.0686665865,-5.7306183414,18.0049816889,60.3,-17.73,62.8525488743,132.11,39.8613334135,-22.7006183414,45.872039137,-17.0686665865,-5.7306183414,18.0049816889,56.93,-16.97,59.4054357782,132.93,42.2513334135,-1.1306183414,42.266458014,-17.0686665865,-5.7306183414,18.0049816889,59.32,4.6,59.4980873642,132.97,38.8113334135,-19.0106183414,43.2171633851,-17.0686665865,-5.7306183414,18.0049816889,55.88,-13.28,57.4363369306,132.93,40.1713334135,0.3893816586,40.1732205118,-17.0686665865,-5.7306183414,18.0049816889,57.24,6.12,57.5662401065,132.11
2019-08-01 22:30:00,40.5330000929,-1.0329320997,40.546159439,-16.1069999071,-5.4429320997,17.0017927246,56.64,4.41,56.811422267,133.53,40.9130000929,-24.782932099699998,47.8337464564,-16.1069999071,-5.4429320997,17.0017927246,57.02,-19.34,60.2105970739,132.89,37.9430000929,-23.8129320997,44.7965064623,-16.1069999071,-5.4429320997,17.0017927246,54.05,-18.37,57.0864204518,133.57,40.0330000929,-2.2229320997,40.0946695155,-16.1069999071,-5.4429320997,17.0017927246,56.14,3.22,56.2322683163,133.61,36.9730000929,-20.1229320997,42.0943598616,-16.1069999071,-5.4429320997,17.0017927246,53.08,-14.68,55.0725775682,133.57,38.0930000929,-0.6029320997000001,38.0977713678,-16.1069999071,-5.4429320997,17.0017927246,54.2,4.84,54.4156742125,132.89
2019-08-01 23:00:00,38.3014333893,-1.4315628846,38.3281772586,-14.9685666107,-5.0715628846,15.8043897849,53.27,3.64,53.3942178517,134.22,38.3714333893,-26.2315628846,46.4807679769,-14.9685666107,-5.0715628846,15.8043897849,53.34,-21.16,57.383806078,133.76,35.8514333893,-24.4715628846,43.4071729796,-14.9685666107,-5.0715628846,15.8043897849,50.82,-19.4,54.3969888873,134.27,37.5914333893,-3.3815628846,37.7432223294,-14.9685666107,-5.0715628846,15.8043897849,52.56,1.69,52.5871628822,134.51,34.9114333893,-20.8315628846,40.6541780573,-14.9685666107,-5.0715628846,15.8043897849,49.88,-15.76,52.3105343119,134.27,35.7514333893,-1.2315628846,35.7726394963,-14.9685666107,-5.0715628846,15.8043897849,50.72,3.84,50.8651550671,133.76
2019-08-01 23:30:00,36.0933667811,-2.6502016728,36.1905332166,-13.7166332189,-4.6902016728,14.4963450081,49.81,2.04,49.8517572408,133.65,35.8333667811,-26.1202016728,44.3429262712,-13.7166332189,-4.6902016728,14.4963450081,49.55,-21.43,53.98562216,133.23,33.8333667811,-25.4802016728,42.3548980052,-13.7166332189,-4.6902016728,14.4963450081,47.55,-20.79,51.8963062269,133.84,35.1833667811,-3.5102016728,35.3580374715,-13.7166332189,-4.6902016728,14.4963450081,48.9,1.18,48.9142351468,133.97,32.8433667811,-21.9302016728,39.4920306762,-13.7166332189,-4.6902016728,14.4963450081,46.56,-17.24,49.6492819686,133.84,33.4033667811,-1.6902016728,33.4461013275,-13.7166332189,-4.6902016728,14.4963450081,47.12,3.0,47.215404266,133.23
2019-08-02 00:00:00,34.3785001254,-2.8331159213,34.4950404652,-13.0014998746,-4.4331159213,13.7365030397,47.38,1.6,47.4070079208,134.36,33.8985001254,-26.7431159213,43.1775701023,-13.0014998746,-4.4331159213,13.7365030397,46.9,-22.31,51.935980784,133.64,32.2185001254,-25.8631159213,41.315039822,-13.0014998746,-4.4331159213,13.7365030397,45.22,-21.43,50.0409162586,134.39,33.3485001254,-4.0031159213,33.5879055271,-13.0014998746,-4.4331159213,13.7365030397,46.35,0.43,46.3519945633,134.49,31.1985001254,-22.3531159213,38.3797889711,-13.0014998746,-4.4331159213,13.7365030397,44.2,-17.92,47.6945112146,134.39,31.6385001254,-2.2731159213,31.7200527455,-13.0014998746,-4.4331159213,13.7365030397,44.64,2.16,44.6922275122,133.64
