Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-02 00:30:00,32.907216875,-2.7517147355000002,33.022066205,-12.292783125,-4.2317147355,13.0007663835,45.2,1.48,45.2242235975,134.79,32.297216875,-28.1917147355,42.8705376407,-12.292783125,-4.2317147355,13.0007663835,44.59,-23.96,50.6196572489,134.22,30.847216875,-25.9617147355,40.3182517099,-12.292783125,-4.2317147355,13.0007663835,43.14,-21.73,48.3037524422,134.8,31.817216875,-5.1917147355,32.2380084926,-12.292783125,-4.2317147355,13.0007663835,44.11,-0.96,44.120445374,135.01,29.867216875,-22.4317147355,37.3528107354,-12.292783125,-4.2317147355,13.0007663835,42.16,-18.2,45.9206445948,134.8,30.187216875,-3.9917147355,30.4499893135,-12.292783125,-4.2317147355,13.0007663835,42.48,0.24,42.4806779607,134.22
2019-08-02 01:00:00,31.9421335323,-2.8629476868,32.0701787343,-12.0178664677,-4.1229476868,12.7054245133,43.96,1.26,43.9780536177,134.39,31.1821335323,-28.6829476868,42.36787627,-12.0178664677,-4.1229476868,12.7054245133,43.2,-24.56,49.6933959395,134.22,29.9421335323,-25.9429476868,39.6177724657,-12.0178664677,-4.1229476868,12.7054245133,41.96,-21.82,47.2943336987,134.55,30.7421335323,-5.7729476868,31.2794772832,-12.0178664677,-4.1229476868,12.7054245133,42.76,-1.65,42.791822817,134.9,28.9421335323,-22.4429476868,36.6242132239,-12.0178664677,-4.1229476868,12.7054245133,40.96,-18.32,44.8703019825,134.55,29.1021335323,-4.2429476868,29.4098075683,-12.0178664677,-4.1229476868,12.7054245133,41.12,-0.12,41.1201750969,134.22
2019-08-02 01:30:00,31.8353834906,-3.0854056282,31.9845489242,-11.8546165094,-4.0454056282,12.5258628158,43.69,0.96,43.7005457632,135.04,30.9153834906,-28.8854056282,42.3098994879,-11.8546165094,-4.0454056282,12.5258628158,42.77,-24.84,49.4600697533,134.35,29.8353834906,-26.3154056282,39.7825424201,-11.8546165094,-4.0454056282,12.5258628158,41.69,-22.27,47.2653043997,135.18,30.4953834906,-5.8454056282,31.0505584684,-11.8546165094,-4.0454056282,12.5258628158,42.35,-1.8,42.3882353962,135.28,28.8653834906,-22.845405628199998,36.8119942733,-11.8546165094,-4.0454056282,12.5258628158,40.72,-18.8,44.8504002212,135.18,28.9053834906,-4.6054056282,29.2699667875,-11.8546165094,-4.0454056282,12.5258628158,40.76,-0.56,40.7638467272,134.35
2019-08-02 02:00:00,30.9479000923,-3.5250693687,31.1480117211,-11.9820999077,-4.0750693687,12.6561016335,42.93,0.55,42.9335230327,135.04,30.2379000923,-29.0450693687,41.9278744587,-11.9820999077,-4.0750693687,12.6561016335,42.22,-24.97,49.0512925416,134.44,28.9879000923,-26.7450693687,39.4410583948,-11.9820999077,-4.0750693687,12.6561016335,40.97,-22.67,46.8238165894,135.18,29.8379000923,-6.0050693687,30.43618143,-11.9820999077,-4.0750693687,12.6561016335,41.82,-1.9300000000000002,41.8645112237,135.28,27.9779000923,-23.2350693687,36.3679988746,-11.9820999077,-4.0750693687,12.6561016335,39.96,-19.16,44.3159925986,135.18,28.2179000923,-4.8350693687,28.6291421705,-11.9820999077,-4.0750693687,12.6561016335,40.2,-0.76,40.2071834378,134.44
2019-08-02 02:30:00,30.5449334827,-3.378432047,30.7312018079,-11.8350665173,-4.038432047,12.5051082709,42.38,0.66,42.385138905,135.32,29.6949334827,-29.458432047,41.8280801999,-11.8350665173,-4.038432047,12.5051082709,41.53,-25.42,48.6920660888,135.21,28.6049334827,-26.738432047,39.1559186827,-11.8350665173,-4.038432047,12.5051082709,40.44,-22.7,46.37546334,135.33,29.3049334827,-6.288432047,29.9720453762,-11.8350665173,-4.038432047,12.5051082709,41.14,-2.25,41.2014817695,135.94,27.6449334827,-23.278432047,36.1403893979,-11.8350665173,-4.038432047,12.5051082709,39.48,-19.24,43.918652074,135.33,27.764933482700002,-5.438432047,28.2925445025,-11.8350665173,-4.038432047,12.5051082709,39.6,-1.4,39.6247397468,135.21
2019-08-02 03:00:00,29.8682502127,-3.3236041574,30.0525991449,-11.5517497873,-3.9536041574,12.2095826703,41.42,0.63,41.4247908866,135.32,29.0082502127,-29.5536041574,41.4112798533,-11.5517497873,-3.9536041574,12.2095826703,40.56,-25.6,47.9632526003,135.04,27.9682502127,-26.7136041574,38.676086501,-11.5517497873,-3.9536041574,12.2095826703,39.52,-22.76,45.6053505633,135.52,28.6482502127,-6.3736041574,29.3486808937,-11.5517497873,-3.9536041574,12.2095826703,40.2,-2.42,40.272774923,135.79,26.9282502127,-23.1936041574,35.5397514528,-11.5517497873,-3.9536041574,12.2095826703,38.48,-19.24,43.0219478871,135.52,26.9682502127,-5.7536041574,27.5751786999,-11.5517497873,-3.9536041574,12.2095826703,38.52,-1.8,38.5620331414,135.04
2019-08-02 03:30:00,29.6165668528,-4.2937322502,29.9261953609,-11.4434331472,-3.9237322502,12.0974310069,41.06,-0.37,41.0616670387,135.53,28.8265668528,-29.1137322502,40.9704815941,-11.4434331472,-3.9237322502,12.0974310069,40.27,-25.19,47.4995684191,134.88,27.7365668528,-27.6637322502,39.1739610301,-11.4434331472,-3.9237322502,12.0974310069,39.18,-23.74,45.8111340178,135.61,28.4665668528,-5.9537322502,29.0825094531,-11.4434331472,-3.9237322502,12.0974310069,39.91,-2.03,39.9615940623,135.7,26.7965668528,-24.2037322502,36.1092321981,-11.4434331472,-3.9237322502,12.0974310069,38.24,-20.28,43.2848241304,135.61,26.9165668528,-4.9637322502,27.3704258095,-11.4434331472,-3.9237322502,12.0974310069,38.36,-1.04,38.3740954291,134.88
2019-08-02 04:00:00,29.3624335058,-4.3316505842,29.6802240248,-11.4875664942,-3.9216505842,12.1385142116,40.85,-0.41000000000000003,40.8520574757,135.28,28.5624335058,-28.9916505842,40.6980148333,-11.4875664942,-3.9216505842,12.1385142116,40.05,-25.07,47.2494169276,134.66,27.5024335058,-27.6516505842,38.9999695996,-11.4875664942,-3.9216505842,12.1385142116,38.99,-23.73,45.6435428073,135.28,28.2124335058,-5.9016505842,28.8230963627,-11.4875664942,-3.9216505842,12.1385142116,39.7,-1.98,39.7493446487,135.48,26.5524335058,-24.1616505842,35.9000986633,-11.4875664942,-3.9216505842,12.1385142116,38.04,-20.24,43.0894325792,135.28,26.6324335058,-4.8816505842,27.0761338981,-11.4875664942,-3.9216505842,12.1385142116,38.12,-0.96,38.1320862267,134.66
2019-08-02 04:30:00,29.6137168713,-4.2077834958,29.9111629477,-11.5462831287,-3.9377834958,12.1992947725,41.16,-0.27,41.160885559,135.12,28.7637168713,-28.7677834958,40.6809141431,-11.5462831287,-3.9377834958,12.1992947725,40.31,-24.83,47.3436901815,134.3,27.7337168713,-27.4877834958,39.0478846163,-11.5462831287,-3.9377834958,12.1992947725,39.28,-23.55,45.7986997632,135.15,28.4037168713,-5.7377834958000005,28.9774617859,-11.5462831287,-3.9377834958,12.1992947725,39.95,-1.8,39.990530129,135.18,26.7737168713,-24.0577834958,35.9945671156,-11.5462831287,-3.9377834958,12.1992947725,38.32,-20.12,43.2809057207,135.15,26.8537168713,-4.5377834958,27.2344191945,-11.5462831287,-3.9377834958,12.1992947725,38.4,-0.6000000000000001,38.4046872139,134.3
2019-08-02 05:00:00,29.667533543,-4.2497290657,29.9703644232,-11.642466457,-3.9797290657,12.3038720994,41.31,-0.27,41.3108823435,135.31,28.867533543,-28.8197290657,40.7910685847,-11.642466457,-3.9797290657,12.3038720994,40.51,-24.84,47.5193192291,134.57,27.777533543,-27.5897290657,39.1507920693,-11.642466457,-3.9797290657,12.3038720994,39.42,-23.61,45.9496300312,135.32,28.507533543,-5.7397290657,29.0796141387,-11.642466457,-3.9797290657,12.3038720994,40.15,-1.76,40.188556829,135.33,26.837533543,-24.1397290657,36.0968104691,-11.642466457,-3.9797290657,12.3038720994,38.48,-20.16,43.4411786212,135.32,26.917533543,-4.4597290657,27.2844790197,-11.642466457,-3.9797290657,12.3038720994,38.56,-0.48,38.5629874361,134.57
2019-08-02 05:30:00,30.3276002216,-4.101282354,30.6036574963,-12.0523997784,-4.121282354,12.7375550503,42.38,0.02,42.3800047192,135.75,29.9176002216,-28.381282354,41.2378465863,-12.0523997784,-4.121282354,12.7375550503,41.97,-24.26,48.4770925283,135.34,28.3876002216,-27.631282354,39.6149417628,-12.0523997784,-4.121282354,12.7375550503,40.44,-23.51,46.7772776036,135.77,29.4976002216,-5.131282354,29.9405824498,-12.0523997784,-4.121282354,12.7375550503,41.55,-1.01,41.5622737588,136.18,27.4676002216,-24.121282354,36.5555101775,-12.0523997784,-4.121282354,12.7375550503,39.52,-20.0,44.2925546791,135.77,27.9076002216,-4.121282354,28.2102661876,-12.0523997784,-4.121282354,12.7375550503,39.96,0.0,39.96,135.34
2019-08-02 06:00:00,30.8609336338,-3.8274553234,31.0973735064,-12.2290663662,-4.2174553234,12.935880085800001,43.09,0.39,43.0917648745,135.65,30.5509336338,-28.3874553234,41.7038027718,-12.2290663662,-4.2174553234,12.935880085800001,42.78,-24.17,49.1357029053,135.12,28.8909336338,-27.3374553234,39.7746465702,-12.2290663662,-4.2174553234,12.935880085800001,41.12,-23.12,47.174026752,136.0,30.1209336338,-5.1374553234,30.5559174329,-12.2290663662,-4.2174553234,12.935880085800001,42.35,-0.92,42.3599917375,136.05,27.9709336338,-23.8174553234,36.7375054464,-12.2290663662,-4.2174553234,12.935880085800001,40.2,-19.6,44.7235955621,136.0,28.5709336337,-4.2174553234,28.8805328571,-12.2290663662,-4.2174553234,12.935880085800001,40.8,0.0,40.8,135.12
2019-08-02 06:30:00,33.8350001574,-2.2328277229,33.9085941214,-13.2049998426,-4.5328277229000005,13.96132329,47.04,2.3,47.0961951754,134.54,33.9550001574,-26.9328277229,43.3395805799,-13.2049998426,-4.5328277229000005,13.96132329,47.16,-22.4,52.2094397595,133.94,31.6750001574,-25.3828277229,40.5905602103,-13.2049998426,-4.5328277229000005,13.96132329,44.88,-20.85,49.4867345861,134.59,33.4050001574,-4.0428277229,33.6487517081,-13.2049998426,-4.5328277229000005,13.96132329,46.61,0.49,46.6125755564,134.67,30.7150001574,-21.8128277229,37.6724128234,-13.2049998426,-4.5328277229000005,13.96132329,43.92,-17.28,47.1970846557,134.59,31.6750001574,-2.2928277229000003,31.757876093,-13.2049998426,-4.5328277229000005,13.96132329,44.88,2.24,44.9358654084,133.94
2019-08-02 07:00:00,36.4923501196,-1.5895932213,36.5269547576,-13.9076498804,-4.7995932213,14.7125395593,50.4,3.21,50.5021197575,133.84,36.8423501196,-24.7195932213,44.3668463085,-13.9076498804,-4.7995932213,14.7125395593,50.75,-19.92,54.5194359839,133.12,34.1723501196,-24.5195932213,42.0590057471,-13.9076498804,-4.7995932213,14.7125395593,48.08,-19.72,51.9669587334,134.0,36.1523501196,-2.1195932213,36.2144321314,-13.9076498804,-4.7995932213,14.7125395593,50.06,2.68,50.1316865864,133.97,33.2123501196,-20.9195932213,39.251618833,-13.9076498804,-4.7995932213,14.7125395593,47.12,-16.12,49.8010923575,134.0,34.3323501196,-0.3995932213,34.3346754678,-13.9076498804,-4.7995932213,14.7125395593,48.24,4.4,48.4402477285,133.12
2019-08-02 07:30:00,39.761833433,0.3266276414,39.7631749684,-14.898166567,-5.1533723586,15.7642828484,54.66,5.48,54.9340149634,132.97,40.351833433,-23.1333723586,46.5126152574,-14.898166567,-5.1533723586,15.7642828484,55.25,-17.98,58.1020042684,132.38,37.261833433,-22.3433723586,43.447330403,-14.898166567,-5.1533723586,15.7642828484,52.16,-17.19,54.9195930429,133.18,39.531833433,-0.7833723586,39.5395944191,-14.898166567,-5.1533723586,15.7642828484,54.43,4.37,54.6051444463,133.23,36.221833433,-18.7133723586,40.7702283815,-14.898166567,-5.1533723586,15.7642828484,51.12,-13.56,52.8878814096,133.18,37.621833433,1.4066276414,37.648120168,-14.898166567,-5.1533723586,15.7642828484,52.52,6.5600000000000005,52.9281021764,132.38
2019-08-02 08:00:00,42.3826667207,1.9770278844,42.4287529585,-15.5273332793,-5.3929721156,16.4372207811,57.91,7.37,58.3770931102,132.21,43.2526667207,-20.7029721156,47.9521243833,-15.5273332793,-5.3929721156,16.4372207811,58.78,-15.31,60.741126924,131.55,39.7226667207,-20.4729721156,44.6881733645,-15.5273332793,-5.3929721156,16.4372207811,55.25,-15.08,57.2710127377,132.43,42.3026667207,1.3470278844,42.3241077379,-15.5273332793,-5.3929721156,16.4372207811,57.83,6.74,58.2214436441,132.35,38.6326667207,-16.7929721156,42.1246584607,-15.5273332793,-5.3929721156,16.4372207811,54.16,-11.4,55.3467758772,132.43,40.2326667207,2.7670278844,40.32770654,-15.5273332793,-5.3929721156,16.4372207811,55.76,8.16,56.3539102459,131.55
2019-08-02 08:30:00,44.8987833958,4.0903024858,45.0847127621,-15.5412166042,-5.4496975142,16.4690199021,60.44,9.54,61.1882766549,131.48,46.0887833958,-18.8796975142,49.8058122424,-15.5412166042,-5.4496975142,16.4690199021,61.63,-13.43,63.0763172673,130.72,42.1187833958,-18.2096975142,45.8866538146,-15.5412166042,-5.4496975142,16.4690199021,57.66,-12.76,59.0550014817,131.58,45.0487833958,2.9503024858,45.1452895682,-15.5412166042,-5.4496975142,16.4690199021,60.59,8.4,61.1695030223,131.56,41.0187833958,-14.5296975142,43.5161200146,-15.5412166042,-5.4496975142,16.4690199021,56.56,-9.08,57.2842037564,131.58,42.8587833958,3.9903024858,43.0441381386,-15.5412166042,-5.4496975142,16.4690199021,58.4,9.44,59.1580391832,130.72
2019-08-02 09:00:00,46.3322500297,5.3287091816,46.6376729089,-15.7277499703,-5.5412908184,16.6753717519,62.06,10.87,63.0047656928,131.8,47.6922500297,-18.2612908184,51.0688305647,-15.7277499703,-5.5412908184,16.6753717519,63.42,-12.72,64.683033324,131.13,43.4722500297,-17.0912908184,46.7113342186,-15.7277499703,-5.5412908184,16.6753717519,59.2,-11.55,60.3161877111,131.94,46.5922500297,3.6787091816,46.7372513534,-15.7277499703,-5.5412908184,16.6753717519,62.32,9.22,62.9983396607,132.02,42.3122500297,-13.3812908184,44.3777584668,-15.7277499703,-5.5412908184,16.6753717519,58.04,-7.84,58.5671170539,131.94,44.3922500297,4.6187091816,44.6318757975,-15.7277499703,-5.5412908184,16.6753717519,60.12,10.16,60.9724527963,131.13
2019-08-02 09:30:00,46.9658000109,5.910134377,47.3362024144,-15.1441999891,-5.369865623,16.0680506011,62.11,11.28,63.1259891012,131.25,48.4658000109,-17.129865623,51.4039499159,-15.1441999891,-5.369865623,16.0680506011,63.61,-11.76,64.6879409164,130.66,44.0858000109,-16.349865623,47.0199518129,-15.1441999891,-5.369865623,16.0680506011,59.23,-10.98,60.2391342899,131.26,47.3358000109,4.600134377,47.5587972825,-15.1441999891,-5.369865623,16.0680506011,62.48,9.97,63.2704615125,131.29,42.9358000109,-12.649865623,44.7604962311,-15.1441999891,-5.369865623,16.0680506011,58.08,-7.28,58.5344753116,131.26,45.0958000109,5.830134377,45.4711078101,-15.1441999891,-5.369865623,16.0680506011,60.24,11.2,61.2723232789,130.66
2019-08-02 10:00:00,47.5864666807,6.2188694549,47.9911048888,-14.3635333193,-5.0911305451,15.2391174168,61.95,11.31,62.9739517578,131.25,48.8864666807,-16.6811305451,51.6541067175,-14.3635333193,-5.0911305451,15.2391174168,63.25,-11.59,64.3031150101,130.66,44.7064666807,-16.0711305451,47.5073615355,-14.3635333193,-5.0911305451,15.2391174168,59.07,-10.98,60.0818217101,131.4,47.7564666807,5.0588694549,48.023663646,-14.3635333193,-5.0911305451,15.2391174168,62.12,10.15,62.9437598178,131.45,43.5564666807,-12.4111305451,45.2901970752,-14.3635333193,-5.0911305451,15.2391174168,57.92,-7.32,58.3807228458,131.4,45.5164666807,5.8688694549000004,45.8932714869,-14.3635333193,-5.0911305451,15.2391174168,59.88,10.96,60.874756673,130.66
2019-08-02 10:30:00,48.0746333428,7.5681651749,48.6666980096,-11.4353666572,-4.2118348251,12.1863515122,59.51,11.78,60.6647220384,131.25,48.7346333428,-15.4418348251,51.1225463942,-11.4353666572,-4.2118348251,12.1863515122,60.17,-11.23,61.2090009721,130.48,45.3046333428,-14.7118348251,47.6334744298,-11.4353666572,-4.2118348251,12.1863515122,56.74,-10.5,57.7033586544,131.4,47.6646333428,6.2181651749,48.0685224429,-11.4353666572,-4.2118348251,12.1863515122,59.1,10.43,60.0132893616,131.36,44.1246333428,-11.0518348251,45.4876501992,-11.4353666572,-4.2118348251,12.1863515122,55.56,-6.84,55.9794533735,131.4,45.4046333428,7.3881651749,46.0018012,-11.4353666572,-4.2118348251,12.1863515122,56.84,11.6,58.0115988402,130.48
2019-08-02 11:00:00,47.7220333321,8.2946505199,48.437523601,-8.5879666679,-3.7253494801,9.3611644701,56.31,12.02,57.5786114803,131.25,47.8520333321,-14.7253494801,50.0664859096,-8.5879666679,-3.7253494801,9.3611644701,56.44,-11.0,57.501944315,130.74,45.0720333321,-14.0753494801,47.2186790548,-8.5879666679,-3.7253494801,9.3611644701,53.66,-10.35,54.6490448224,131.26,46.8820333321,6.9346505199,47.3921346553,-8.5879666679,-3.7253494801,9.3611644701,55.47,10.66,56.4850112862,131.26,43.8920333321,-10.4853494801,45.1270777222,-8.5879666679,-3.7253494801,9.3611644701,52.48,-6.76,52.9135899368,131.26,44.6520333321,8.2746505199,45.4122662055,-8.5879666679,-3.7253494801,9.3611644701,53.24,12.0,54.5756136017,130.74
2019-08-02 11:30:00,47.8598000188,8.2465720384,48.5650739547,-9.3601999812,-3.7834279616,10.0959234757,57.22,12.03,58.4709269637,131.25,47.3198000188,-14.6734279616,49.542637818,-9.3601999812,-3.7834279616,10.0959234757,56.68,-10.89,57.7166743671,130.3,45.1698000188,-14.0234279616,47.2965893647,-9.3601999812,-3.7834279616,10.0959234757,54.53,-10.24,55.4831370779,131.26,46.3598000188,6.8965720384,46.8699665422,-9.3601999812,-3.7834279616,10.0959234757,55.72,10.68,56.7343000309,131.26,43.9998000188,-10.5034279616,45.2360962136,-9.3601999812,-3.7834279616,10.0959234757,53.36,-6.72,53.7814838025,131.26,44.1598000188,8.4965720384,44.9697639988,-9.3601999812,-3.7834279616,10.0959234757,53.52,12.28,54.9107348339,130.3
2019-08-02 12:00:00,47.8626666919,8.7716241429,48.6598012015,-7.7573333081,-3.5883758571,8.5470849618,55.62,12.36,56.9767847461,130.96,47.7926666919,-14.5983758571,49.972508113800004,-7.7573333081,-3.5883758571,8.5470849618,55.55,-11.01,56.6305800783,130.3,45.2426666919,-13.4683758571,47.2048306598,-7.7573333081,-3.5883758571,8.5470849618,53.0,-9.88,53.9130262553,131.07,46.8426666919,6.9216241429,47.3512861872,-7.7573333081,-3.5883758571,8.5470849618,54.6,10.51,55.6023389796,131.26,44.0426666919,-9.9083758571,45.1434646595,-7.7573333081,-3.5883758571,8.5470849618,51.8,-6.32,52.18412019,131.07,44.6026666919,8.0916241429,45.3306988398,-7.7573333081,-3.5883758571,8.5470849618,52.36,11.68,53.6469197625,130.3
2019-08-02 12:30:00,48.593100037,9.7094464387,49.5536347946,-7.656899963,-3.4705535613,8.4067151174,56.25,13.18,57.7734792098,130.96,48.173100037,-14.7805535613,50.389605384,-7.656899963,-3.4705535613,8.4067151174,55.83,-11.31,56.9640676216,130.45,45.933100037,-12.5405535613,47.6142327738,-7.656899963,-3.4705535613,8.4067151174,53.59,-9.07,54.3521204738,131.17,47.233100037,6.7794464387,47.7171523996,-7.656899963,-3.4705535613,8.4067151174,54.89,10.25,55.8388269934,131.26,44.743100037,-8.9505535613,45.629567278,-7.656899963,-3.4705535613,8.4067151174,52.4,-5.48,52.6857703749,131.17,45.023100037,7.6494464387,45.6682993746,-7.656899963,-3.4705535613,8.4067151174,52.68,11.12,53.8408469473,130.45
2019-08-02 13:00:00,48.8602833617,9.6426169988,49.8026841924,-7.3997166383,-3.3973830012,8.1423594605,56.26,13.04,57.751443272,130.96,48.0402833617,-14.9473830012,50.3119576647,-7.3997166383,-3.3973830012,8.1423594605,55.44,-11.55,56.6303461052,130.45,46.2002833617,-12.6273830012,47.8948534204,-7.3997166383,-3.3973830012,8.1423594605,53.6,-9.23,54.3889041993,131.17,47.1102833617,6.6626169988,47.5790843091,-7.3997166383,-3.3973830012,8.1423594605,54.51,10.06,55.4305303962,131.26,45.0002833617,-9.0773830012,45.9066921568,-7.3997166383,-3.3973830012,8.1423594605,52.4,-5.68,52.7069483085,131.17,44.9202833617,7.3226169988,45.5132132134,-7.3997166383,-3.3973830012,8.1423594605,52.32,10.72,53.4069358792,130.45
2019-08-02 13:30:00,48.3656833591,9.671280048,49.323148567,-6.2943166409,-3.028719952,6.9850960282,54.66,12.7,56.1160012831,131.24,47.7056833591,-14.638719952,49.9011457443,-6.2943166409,-3.028719952,6.9850960282,54.0,-11.61,55.2339759568,130.81,45.7656833591,-12.688719952,47.492119213,-6.2943166409,-3.028719952,6.9850960282,52.06,-9.66,52.9486468193,131.24,46.8056833591,7.001280048,47.3264188062,-6.2943166409,-3.028719952,6.9850960282,53.1,10.03,54.038975749,131.51,44.5856833591,-9.148719952,45.5146376165,-6.2943166409,-3.028719952,6.9850960282,50.88,-6.12,51.2467442868,131.24,44.6256833591,7.371280048,45.2303812146,-6.2943166409,-3.028719952,6.9850960282,50.92,10.4,51.9712074133,130.81
2019-08-02 14:00:00,48.1337833732,10.0768125951,49.1772635868,-4.6662166268,-2.6531874049,5.3677724444,52.8,12.73,54.3129165116,131.24,47.1637833732,-13.473187404899999,49.0504764596,-4.6662166268,-2.6531874049,5.3677724444,51.83,-10.82,52.9473445982,130.5,45.6437833732,-12.2931874049,47.2702593307,-4.6662166268,-2.6531874049,5.3677724444,50.31,-9.64,51.225244753,131.24,46.3137833732,8.0868125951,47.0144984902,-4.6662166268,-2.6531874049,5.3677724444,50.98,10.74,52.099021104,131.26,44.4537833732,-8.7731874049,45.3112312063,-4.6662166268,-2.6531874049,5.3677724444,49.12,-6.12,49.4997858581,131.24,44.1737833732,9.0668125951,45.0946807077,-4.6662166268,-2.6531874049,5.3677724444,48.84,11.72,50.2265268558,130.5
2019-08-02 14:30:00,48.1610833625,10.0065243128,49.1896379279,-5.7889166375,-2.8134756872,6.4363966067,53.95,12.82,55.4522758776,131.39,47.5610833625,-13.7434756872,49.5069669297,-5.7889166375,-2.8134756872,6.4363966067,53.35,-10.93,54.4581251973,131.13,45.5910833625,-12.4934756872,47.271913616,-5.7889166375,-2.8134756872,6.4363966067,51.38,-9.68,52.2839057455,131.45,46.6810833625,7.9765243128000005,47.3576655253,-5.7889166375,-2.8134756872,6.4363966067,52.47,10.79,53.5679475059,131.75,44.4110833625,-8.9334756872,45.300676742,-5.7889166375,-2.8134756872,6.4363966067,50.2,-6.12,50.571675867,131.45,44.5310833625,9.1465243128,45.4607115259,-5.7889166375,-2.8134756872,6.4363966067,50.32,11.96,51.7217942458,131.13
2019-08-02 15:00:00,48.2830666832,9.9731936891,49.3023236845,-4.7269333168,-2.6868063108999998,5.4371708391,53.01,12.66,54.5007862329,131.73,47.3430666832,-13.8368063109,49.3236573244,-4.7269333168,-2.6868063108999998,5.4371708391,52.07,-11.15,53.2504215946,131.24,45.7630666832,-12.5768063109,47.4598180489,-4.7269333168,-2.6868063108999998,5.4371708391,50.49,-9.89,51.4495111736,131.95,46.5030666832,7.9231936891,47.1732149548,-4.7269333168,-2.6868063108999998,5.4371708391,51.23,10.61,52.3171577974,132.14,44.5930666832,-9.0068063109,45.4935616998,-4.7269333168,-2.6868063108999998,5.4371708391,49.32,-6.32,49.723282273,131.95,44.3530666832,8.4731936891,45.1551717469,-4.7269333168,-2.6868063108999998,5.4371708391,49.08,11.16,50.3328123593,131.24
2019-08-02 15:30:00,48.39948335,9.4559558353,49.3145525105,-5.65051665,-2.8840441647,6.3439773925,54.05,12.34,55.4407620799,132.18,47.30948335,-14.9340441647,49.6106126747,-5.65051665,-2.8840441647,6.3439773925,52.96,-12.05,54.3135719687,131.62,45.82948335,-13.1840441647,47.6881595856,-5.65051665,-2.8840441647,6.3439773925,51.48,-10.3,52.500289523,132.19,46.45948335,6.9759558353,46.9802889834,-5.65051665,-2.8840441647,6.3439773925,52.11,9.86,53.0346273674,132.28,44.66948335,-9.6440441647,45.6986906881,-5.65051665,-2.8840441647,6.3439773925,50.32,-6.76,50.7720395493,132.19,44.34948335,6.9559558353,44.8916695501,-5.65051665,-2.8840441647,6.3439773925,50.0,9.84,50.9590580761,131.62
2019-08-02 16:00:00,46.8909166892,8.8236498286,47.7138854449,-7.7290833108,-3.3863501714,8.4383704771,54.62,12.21,55.9681025228,132.18,47.3009166892,-15.8063501714,49.8720104405,-7.7290833108,-3.3863501714,8.4383704771,55.03,-12.42,56.4141586838,131.36,44.3109166892,-13.7863501714,46.4060425902,-7.7290833108,-3.3863501714,8.4383704771,52.04,-10.4,53.0690267482,132.19,46.3909166892,6.1236498286,46.7933354067,-7.7290833108,-3.3863501714,8.4383704771,54.12,9.51,54.9491992662,132.19,43.1509166892,-10.1863501714,44.3369297644,-7.7290833108,-3.3863501714,8.4383704771,50.88,-6.8,51.3323913333,132.19,44.2709166892,6.3336498286000005,44.7216858431,-7.7290833108,-3.3863501714,8.4383704771,52.0,9.72,52.9006464989,131.36
2019-08-02 16:30:00,47.4387666926,8.837653055,48.2549551531,-7.2312333074,-3.312346945,7.9537649846,54.67,12.15,56.0038516533,132.06,47.5087666926,-15.932346945,50.1091068751,-7.2312333074,-3.312346945,7.9537649846,54.74,-12.62,56.175902307,131.67,44.8387666926,-13.792346945,46.912086212,-7.2312333074,-3.312346945,7.9537649846,52.07,-10.48,53.1141723083,132.19,46.6187666926,6.027653055,47.0068293899,-7.2312333074,-3.312346945,7.9537649846,53.85,9.34,54.6539852161,132.37,43.6887666926,-10.232346945,44.8710291738,-7.2312333074,-3.312346945,7.9537649846,50.92,-6.92,51.3880608702,132.19,44.4887666926,6.407653055,44.9478406545,-7.2312333074,-3.312346945,7.9537649846,51.72,9.72,52.6254387155,131.67
2019-08-02 17:00:00,47.7910333652,7.9005672197,48.4396720933,-9.0389666348,-3.8294327803,9.8166936004,56.83,11.73,58.0279398221,132.06,48.5310333652,-16.7994327803,51.3564225899,-9.0389666348,-3.8294327803,9.8166936004,57.57,-12.97,59.0129290919,131.33,45.1310333652,-14.5994327803,47.4336759077,-9.0389666348,-3.8294327803,9.8166936004,54.17,-10.77,55.2302616326,132.19,47.5710333652,5.1205672197,47.845829746,-9.0389666348,-3.8294327803,9.8166936004,56.61,8.95,57.3131276411,132.18,43.9610333652,-10.9894327803,45.3137957731,-9.0389666348,-3.8294327803,9.8166936004,53.0,-7.16,53.48145099,132.19,45.4410333652,5.8105672197,45.8110271082,-9.0389666348,-3.8294327803,9.8166936004,54.48,9.64,55.3263047745,131.33
2019-08-02 17:30:00,48.748616668,7.4376848581,49.3127446315,-10.701383332,-4.0023151419,11.4253285166,59.45,11.44,60.5406978817,132.06,48.468616668,-17.3223151419,51.4710540361,-10.701383332,-4.0023151419,11.4253285166,59.17,-13.32,60.6507320648,131.49,45.968616668,-15.0623151419,48.3734126955,-10.701383332,-4.0023151419,11.4253285166,56.67,-11.06,57.7391764749,132.19,47.478616668,4.6576848581,47.706530674,-10.701383332,-4.0023151419,11.4253285166,58.18,8.66,58.8209826508,132.18,44.818616668,-11.4023151419,46.2463100218,-10.701383332,-4.0023151419,11.4253285166,55.52,-7.4,56.0109846369,132.19,45.298616668,4.5176848581,45.5233363069,-10.701383332,-4.0023151419,11.4253285166,56.0,8.52,56.6444207314,131.49
2019-08-02 18:00:00,47.9932999965,6.3139537399,48.4068472056,-11.7267000035,-4.4160462601,12.5306407475,59.72,10.73,60.6762828459,132.17,48.2632999965,-18.4560462601,51.6717695663,-11.7267000035,-4.4160462601,12.5306407475,59.99,-14.04,61.6110517683,131.38,45.2132999965,-16.1860462601,48.0232296926,-11.7267000035,-4.4160462601,12.5306407475,56.94,-11.77,58.1437571885,132.19,47.2632999965,3.5839537399,47.3989899784,-11.7267000035,-4.4160462601,12.5306407475,58.99,8.0,59.5299932807,132.18,44.0732999965,-12.536046260100001,45.8214821718,-11.7267000035,-4.4160462601,12.5306407475,55.8,-8.12,56.3877149741,132.19,45.1532999965,4.3439537399,45.3617728343,-11.7267000035,-4.4160462601,12.5306407475,56.88,8.76,57.5506038196,131.38
2019-08-02 18:30:00,47.38328335,4.5341697839,47.5997293759,-13.42671665,-4.8158302161,14.2642539471,60.81,9.35,61.5246178371,132.35,47.76328335,-19.1358302161,51.4539719986,-13.42671665,-4.8158302161,14.2642539471,61.19,-14.32,62.8432852419,131.67,44.56328335,-17.9958302161,48.0597141908,-13.42671665,-4.8158302161,14.2642539471,57.99,-13.18,59.4689204543,132.41,46.73328335,2.9741697839,46.8278278225,-13.42671665,-4.8158302161,14.2642539471,60.16,7.79,60.6622592721,132.54,43.45328335,-14.2958302161,45.7444925151,-13.42671665,-4.8158302161,14.2642539471,56.88,-9.48,57.6645887872,132.41,44.57328335,3.5041697839,44.7108129481,-13.42671665,-4.8158302161,14.2642539471,58.0,8.32,58.5937061467,131.67
2019-08-02 19:00:00,46.4093499942,3.3854106126,46.5326634946,-15.2706500058,-5.3245893874,16.1723221506,61.68,8.71,62.2919457073,132.17,47.0493499942,-19.9245893874,51.0943303815,-15.2706500058,-5.3245893874,16.1723221506,62.32,-14.6,64.0073620766,131.34,43.5693499942,-19.0645893874,47.5578261428,-15.2706500058,-5.3245893874,16.1723221506,58.84,-13.74,60.4229525925,132.2,45.9893499942,2.1654106126,46.0403009983,-15.2706500058,-5.3245893874,16.1723221506,61.26,7.49,61.7161866936,132.28,42.4893499942,-15.3645893874,45.1820259614,-15.2706500058,-5.3245893874,16.1723221506,57.76,-10.04,58.6260965782,132.2,43.8493499942,2.5154106126,43.9214387909,-15.2706500058,-5.3245893874,16.1723221506,59.12,7.84,59.6375720498,131.34
2019-08-02 19:30:00,45.1707833123,2.4111352361,45.2350885726,-14.9292166877,-5.1888647639,15.8052468645,60.1,7.6,60.5786265939,132.17,45.5307833123,-21.0188647639,50.1482293306,-14.9292166877,-5.1888647639,15.8052468645,60.46,-15.83,62.4980039681,131.34,42.4007833123,-19.9388647639,46.8549330761,-14.9292166877,-5.1888647639,15.8052468645,57.33,-14.75,59.19705567,132.2,44.5207833123,1.0211352361,44.5324922266,-14.9292166877,-5.1888647639,15.8052468645,59.45,6.21,59.7734606661,132.19,41.3107833123,-16.3088647639,44.4135101941,-14.9292166877,-5.1888647639,15.8052468645,56.24,-11.12,57.3288060228,132.2,42.4307833123,2.1311352361,42.4842689697,-14.9292166877,-5.1888647639,15.8052468645,57.36,7.32,57.8251848246,131.34
2019-08-02 20:00:00,44.5812666464,1.8403665532,44.6192367129,-15.9387333536,-5.3996334468,16.8285252556,60.52,7.24,60.9515217201,132.17,45.0012666464,-21.4896334468,49.8690118757,-15.9387333536,-5.3996334468,16.8285252556,60.94,-16.09,63.0283404509,131.57,41.8012666464,-20.5396334468,46.5749120812,-15.9387333536,-5.3996334468,16.8285252556,57.74,-15.14,59.6919358038,132.2,44.0012666464,0.6003665532,44.0053622469,-15.9387333536,-5.3996334468,16.8285252556,59.94,6.0,60.2395517912,132.19,40.7412666464,-16.8396334468,44.0842836232,-15.9387333536,-5.3996334468,16.8285252556,56.68,-11.44,57.8229712139,132.2,41.8612666464,1.8403665532,41.9017015679,-15.9387333536,-5.3996334468,16.8285252556,57.8,7.24,58.251674654,131.57
2019-08-02 20:30:00,43.4280499861,0.9549141637,43.4385472438,-16.3419500139,-5.4850858363,17.2379087156,59.77,6.44,60.1159421452,132.17,43.7480499861,-22.4850858363,49.1881181044,-16.3419500139,-5.4850858363,17.2379087156,60.09,-17.0,62.4484435354,131.46,40.6880499861,-21.4250858363,45.9842550746,-16.3419500139,-5.4850858363,17.2379087156,57.03,-15.94,59.2157453723,132.2,42.7580499861,-0.3550858363,42.7595243725,-16.3419500139,-5.4850858363,17.2379087156,59.1,5.13,59.3222293917,132.19,39.6180499861,-17.7650858363,43.4187535458,-16.3419500139,-5.4850858363,17.2379087156,55.96,-12.28,57.2915351514,132.2,40.6980499861,0.2349141637,40.6987279572,-16.3419500139,-5.4850858363,17.2379087156,57.04,5.72,57.3260848131,131.46
2019-08-02 21:00:00,42.3921833063,0.7215594886000001,42.3983237118,-16.3078166937,-5.4584405114,17.1970770229,58.7,6.18,59.0244220641,132.17,42.6221833063,-23.5384405114,48.6899239218,-16.3078166937,-5.4584405114,17.1970770229,58.93,-18.08,61.6411494052,131.74,39.7021833063,-21.6784405114,45.2351427796,-16.3078166937,-5.4584405114,17.1970770229,56.01,-16.22,58.3113067938,132.2,41.6821833063,-1.3484405114,41.7039889818,-16.3078166937,-5.4584405114,17.1970770229,57.99,4.11,58.1354642194,132.49,38.6521833063,-18.0184405114,42.6456970023,-16.3078166937,-5.4584405114,17.1970770229,54.96,-12.56,56.3769030721,132.2,39.6521833063,0.1015594886,39.6523133661,-16.3078166937,-5.4584405114,17.1970770229,55.96,5.5600000000000005,56.2355332508,131.74
2019-08-02 21:30:00,42.4959333019,0.470038255,42.4985327178,-16.4940666981,-5.509961745,17.3900521756,58.99,5.98,59.29233087,132.17,42.705933301900004,-23.759961745,48.8705690709,-16.4940666981,-5.509961745,17.3900521756,59.2,-18.25,61.9491928922,131.39,39.7859333019,-21.859961745,45.3957973407,-16.4940666981,-5.509961745,17.3900521756,56.28,-16.35,58.6068332193,132.2,41.7559333019,-1.619961745,41.7873454765,-16.4940666981,-5.509961745,17.3900521756,58.25,3.89,58.3797447751,132.24,38.7459333019,-18.189961745,42.8032949167,-16.4940666981,-5.509961745,17.3900521756,55.24,-12.68,56.6766265757,132.2,39.705933301900004,0.010038255000000001,39.7059345709,-16.4940666981,-5.509961745,17.3900521756,56.2,5.52,56.4704382841,131.39
2019-08-02 22:00:00,41.5687833401,-0.2159665218,41.5693443527,-16.2212166599,-5.4259665218,17.1046479831,57.79,5.21,58.0243759122,132.57,41.8087833401,-24.0659665218,48.2404924208,-16.2212166599,-5.4259665218,17.1046479831,58.03,-18.64,60.950229696,132.06,38.9187833401,-22.7059665218,45.0581026271,-16.2212166599,-5.4259665218,17.1046479831,55.14,-17.28,57.7842366048,132.78,40.8887833401,-1.7759665218,40.9273338994,-16.2212166599,-5.4259665218,17.1046479831,57.11,3.65,57.2265200759,132.83,37.8987833401,-19.0659665218,42.4243898962,-16.2212166599,-5.4259665218,17.1046479831,54.12,-13.64,55.8124000559,132.78,38.8987833401,-0.46596652180000003,38.9015741344,-16.2212166599,-5.4259665218,17.1046479831,55.12,4.96,55.3427140643,132.06
2019-08-02 22:30:00,39.7053500212,-1.1586325878000001,39.7222513181,-15.5646499788,-5.2186325878,16.4162253593,55.27,4.06,55.41891825,132.91,39.9853500212,-24.9186325878,47.1143976547,-15.5646499788,-5.2186325878,16.4162253593,55.55,-19.7,58.9397361718,132.33,37.1653500212,-23.7286325878,44.0943448379,-15.5646499788,-5.2186325878,16.4162253593,52.73,-18.51,55.8844611677,132.93,39.1453500212,-2.5186325878,39.2262914178,-15.5646499788,-5.2186325878,16.4162253593,54.71,2.7,54.7765835006,133.02,36.1953500212,-20.0986325878,41.4011883291,-15.5646499788,-5.2186325878,16.4162253593,51.76,-14.88,53.8564016622,132.93,37.1953500212,-1.2586325878,37.2166390099,-15.5646499788,-5.2186325878,16.4162253593,52.76,3.96,52.9084038693,132.33
2019-08-02 23:00:00,37.8625000182,-1.6154299312,37.8969460708,-14.657499981800001,-4.9254299312,15.4629287563,52.52,3.31,52.6242007065,133.04,37.9225000182,-25.7254299312,45.8248159056,-14.657499981800001,-4.9254299312,15.4629287563,52.58,-20.8,56.5446407717,132.26,35.4725000182,-24.1754299312,42.9272602189,-14.657499981800001,-4.9254299312,15.4629287563,50.13,-19.25,53.698970195,133.07,37.1725000182,-3.3354299312,37.3218414662,-14.657499981800001,-4.9254299312,15.4629287563,51.83,1.5899999999999999,51.8543826499,133.14,34.4225000182,-20.6054299312,40.118477665,-14.657499981800001,-4.9254299312,15.4629287563,49.08,-15.68,51.5238663146,133.07,35.3025000182,-1.3654299312,35.3288961961,-14.657499981800001,-4.9254299312,15.4629287563,49.96,3.56,50.0866768712,132.26
2019-08-02 23:30:00,36.2775500776,-1.7343569597,36.3189844805,-13.5724499224,-4.5743569597,14.3225744366,49.85,2.84,49.9308331595,133.37,35.8875500776,-27.0643569597,44.948811644,-13.5724499224,-4.5743569597,14.3225744366,49.46,-22.49,54.3331547032,133.12,33.9975500776,-24.4943569597,41.9023499835,-13.5724499224,-4.5743569597,14.3225744366,47.57,-19.92,51.5723889305,133.53,35.2475500776,-4.4543569597,35.527891612,-13.5724499224,-4.5743569597,14.3225744366,48.82,0.12,48.8201474803,133.96,32.9875500776,-20.9343569597,39.0694991193,-13.5724499224,-4.5743569597,14.3225744366,46.56,-16.36,49.3506149911,133.53,33.4675500776,-2.9743569597,33.5994599289,-13.5724499224,-4.5743569597,14.3225744366,47.04,1.6,47.0672030187,133.12
2019-08-03 00:00:00,34.3507501205,-3.001874883,34.4816659495,-12.6792498795,-4.291874883,13.3859466426,47.03,1.29,47.0476885723,133.77,33.8307501205,-27.411874883,43.5422844866,-12.6792498795,-4.291874883,13.3859466426,46.51,-23.12,51.9395273371,133.37,32.2207501205,-25.841874883,41.3035014956,-12.6792498795,-4.291874883,13.3859466426,44.9,-21.55,49.8037398194,133.88,33.2907501205,-4.731874883,33.6253577452,-12.6792498795,-4.291874883,13.3859466426,45.97,-0.44,45.9721056729,134.18,31.2007501205,-22.331874883,38.3692512811,-12.6792498795,-4.291874883,13.3859466426,43.88,-18.04,47.4436086317,133.88,31.5607501205,-3.811874883,31.7901138452,-12.6792498795,-4.291874883,13.3859466426,44.24,0.48,44.2426039017,133.37
2019-08-03 00:30:00,33.4974835335,-3.0045489522,33.6319597628,-11.9825164665,-4.0745489522,12.6563284578,45.48,1.07,45.4925851101,134.18,32.6974835335,-27.6445489522,42.8175958713,-11.9825164665,-4.0745489522,12.6563284578,44.68,-23.57,50.5158123759,133.64,31.4174835335,-26.0045489522,40.7835118374,-11.9825164665,-4.0745489522,12.6563284578,43.4,-21.93,48.6259693991,134.26,32.1974835335,-4.8445489522,32.5599078691,-11.9825164665,-4.0745489522,12.6563284578,44.18,-0.77,44.1867095403,134.47,30.4574835335,-22.4745489522,37.8518646014,-11.9825164665,-4.0745489522,12.6563284578,42.44,-18.4,46.2570383834,134.26,30.5374835335,-4.0745489522,30.808113375,-11.9825164665,-4.0745489522,12.6563284578,42.52,0.0,42.52,133.64
2019-08-03 01:00:00,32.2237668148,-3.0771990538,32.3703614708,-11.8362331852,-4.0171990538,12.4993721543,44.06,0.9400000000000001,44.0700260948,134.41,31.3737668148,-28.4571990538,42.357117727,-11.8362331852,-4.0171990538,12.4993721543,43.21,-24.44,49.6429018088,134.14,30.2137668148,-26.1771990538,39.9764612671,-11.8362331852,-4.0171990538,12.4993721543,42.05,-22.16,47.5317588566,134.59,30.9437668148,-5.5471990538,31.4370501484,-11.8362331852,-4.0171990538,12.4993721543,42.78,-1.53,42.8073510042,135.02,29.2037668148,-22.6971990538,36.9867927923,-11.8362331852,-4.0171990538,12.4993721543,41.04,-18.68,45.091285189,134.59,29.2837668148,-4.1371990538,29.5745737903,-11.8362331852,-4.0171990538,12.4993721543,41.12,-0.12,41.1201750969,134.14
2019-08-03 01:30:00,32.0009334102,-2.8606257576000003,32.1285374527,-11.5190665898,-3.9006257576000003,12.161569652,43.52,1.04,43.532424697,134.41,30.9909334102,-29.0506257576,42.4779567605,-11.5190665898,-3.9006257576000003,12.161569652,42.51,-25.15,49.3925358733,134.14,30.0009334102,-25.9606257576,39.6737960776,-11.5190665898,-3.9006257576000003,12.161569652,41.52,-22.06,47.0165290084,134.51,30.5609334102,-6.1206257576,31.1678152999,-11.5190665898,-3.9006257576000003,12.161569652,42.08,-2.22,42.1385191956,134.86,29.0409334102,-22.4606257576,36.7131519044,-11.5190665898,-3.9006257576000003,12.161569652,40.56,-18.56,44.6047889806,134.51,28.9609334102,-5.1806257576,29.4206483142,-11.5190665898,-3.9006257576000003,12.161569652,40.48,-1.28,40.5002320981,134.14
2019-08-03 02:00:00,31.188433407,-3.1990084439,31.3520658554,-11.341566593,-3.8390084439,11.9736844211,42.53,0.64,42.5348151518,134.71,30.068433407,-29.5490084439,42.1574974063,-11.341566593,-3.8390084439,11.9736844211,41.41,-25.71,48.7420988469,134.14,29.248433407,-26.3490084439,39.3667512342,-11.341566593,-3.8390084439,11.9736844211,40.59,-22.51,46.4138793897,134.91,29.688433407,-6.5390084439,30.4000281182,-11.341566593,-3.8390084439,11.9736844211,41.03,-2.7,41.1187414691,135.12,28.298433407,-22.8790084439,36.3902509014,-11.341566593,-3.8390084439,11.9736844211,39.64,-19.04,43.9755750389,134.91,28.098433407,-6.0390084439,28.740069292,-11.341566593,-3.8390084439,11.9736844211,39.44,-2.2,39.5013113706,134.14
2019-08-03 02:30:00,30.5212833574,-3.6120908850999998,30.7342795319,-11.1487166426,-3.7620908851,11.7663592757,41.67,0.15,41.6702699775,135.45,29.4612833574,-29.9220908851,41.9916508368,-11.1487166426,-3.7620908851,11.7663592757,40.61,-26.16,48.3064974926,134.67,28.6012833574,-26.9620908851,39.3063322454,-11.1487166426,-3.7620908851,11.7663592757,39.75,-23.2,46.0250203694,135.53,28.9212833574,-6.6220908851,29.6697273113,-11.1487166426,-3.7620908851,11.7663592757,40.07,-2.86,40.171936722,135.58,27.6512833574,-23.4820908851,36.2767427375,-11.1487166426,-3.7620908851,11.7663592757,38.8,-19.72,43.5237682192,135.53,27.3312833574,-5.9220908851,27.9655182397,-11.1487166426,-3.7620908851,11.7663592757,38.48,-2.16,38.5405760206,134.67
2019-08-03 03:00:00,29.7985833803,-3.6777754087,30.0246832361,-10.8814166197,-3.6877754087,11.4893391941,40.68,0.01,40.6800012291,135.45,28.5485833803,-30.1777754087,41.5417830821,-10.8814166197,-3.6877754087,11.4893391941,39.43,-26.49,47.5020525872,135.01,27.9385833803,-27.1077754087,38.928086633,-10.8814166197,-3.6877754087,11.4893391941,38.82,-23.42,45.3374988282,135.53,28.2185833803,-6.9577754087,29.0637073793,-10.8814166197,-3.6877754087,11.4893391941,39.1,-3.27,39.236499589,135.85,26.9985833803,-23.6477754087,35.890678265,-10.8814166197,-3.6877754087,11.4893391941,37.88,-19.96,42.8170059673,135.53,26.6785833803,-6.4477754087,27.4466868474,-10.8814166197,-3.6877754087,11.4893391941,37.56,-2.76,37.6612692298,135.01
2019-08-03 03:30:00,29.4438833582,-4.1094887606,29.7292812743,-10.726116641800001,-3.6294887606,11.3235492173,40.17,-0.48,40.1728677094,135.72,28.1438833582,-29.9494887606,41.0980540598,-10.726116641800001,-3.6294887606,11.3235492173,38.87,-26.32,46.9427236108,135.62,27.5938833582,-27.6794887606,39.0842231193,-10.726116641800001,-3.6294887606,11.3235492173,38.32,-24.05,45.2418489896,135.83,27.8338833582,-6.5794887606,28.6009568922,-10.726116641800001,-3.6294887606,11.3235492173,38.56,-2.95,38.6726789866,136.49,26.7138833582,-24.2294887606,36.0652143995,-10.726116641800001,-3.6294887606,11.3235492173,37.44,-20.6,42.7330504411,135.83,26.313883358200002,-5.7894887606,26.9432484586,-10.726116641800001,-3.6294887606,11.3235492173,37.04,-2.16,37.1029271082,135.62
2019-08-03 04:00:00,29.1241666901,-4.4971108511,29.4693245834,-10.6658333099,-3.6071108511,11.2592739058,39.79,-0.89,39.7999522613,135.72,27.8141666901,-29.8271108511,40.7833839987,-10.6658333099,-3.6071108511,11.2592739058,38.48,-26.22,46.5639216561,135.37,27.2941666901,-28.0071108511,39.1071578299,-10.6658333099,-3.6071108511,11.2592739058,37.96,-24.4,45.1256202173,136.04,27.5141666901,-6.5171108511,28.27546821,-10.6658333099,-3.6071108511,11.2592739058,38.18,-2.91,38.2907364776,136.31,26.3741666901,-24.5271108511,36.0163273433,-10.6658333099,-3.6071108511,11.2592739058,37.04,-20.92,42.5394875381,136.04,25.9741666901,-5.7271108511,26.5980663573,-10.6658333099,-3.6071108511,11.2592739058,36.64,-2.12,36.7012806316,135.37
2019-08-03 04:30:00,29.1895333475,-4.4821068495,29.531646396,-10.6804666525,-3.6121068495,11.2747365294,39.87,-0.87,39.8794909697,135.85,27.8095333475,-29.8721068495,40.8131463212,-10.6804666525,-3.6121068495,11.2747365294,38.49,-26.26,46.5947175118,135.57,27.3495333475,-28.0721068495,39.1923481983,-10.6804666525,-3.6121068495,11.2747365294,38.03,-24.46,45.2169492558,136.43,27.5095333475,-6.5021068495000005,28.2675046384,-10.6804666525,-3.6121068495,11.2747365294,38.19,-2.89,38.299193203,136.5,26.4795333475,-24.6121068495,36.1513691286,-10.6804666525,-3.6121068495,11.2747365294,37.16,-21.0,42.6833175843,136.43,25.9995333475,-5.4121068495,26.5568566446,-10.6804666525,-3.6121068495,11.2747365294,36.68,-1.8,36.7241392003,135.57
2019-08-03 05:00:00,29.2862833393,-4.3130596056,29.6021768623,-10.6137166607,-3.5930596056,11.2054031022,39.9,-0.72,39.9064957119,135.85,27.8562833393,-29.8130596056,40.8018509938,-10.6137166607,-3.5930596056,11.2054031022,38.47,-26.22,46.5556580879,135.83,27.4562833393,-27.9730596056,39.1961676507,-10.6137166607,-3.5930596056,11.2054031022,38.07,-24.38,45.2074031548,136.16,27.5462833393,-6.3830596056,28.2761591404,-10.6137166607,-3.5930596056,11.2054031022,38.16,-2.79,38.2618569858,136.74,26.5462833393,-24.5130596056,36.1330216057,-10.6137166607,-3.5930596056,11.2054031022,37.16,-20.92,42.6440148204,136.16,26.0262833393,-5.6330596056,26.6289088206,-10.6137166607,-3.5930596056,11.2054031022,36.64,-2.04,36.6967464498,135.83
2019-08-03 05:30:00,29.4029166911,-4.4363982744,29.7357216087,-10.5770833089,-3.5863982744,11.1685694655,39.98,-0.85,39.989034747,135.47,27.9729166911,-29.6863982744,40.7892916181,-10.5770833089,-3.5863982744,11.1685694655,38.55,-26.1,46.5544036585,135.21,27.5629166911,-27.8763982744,39.2021422536,-10.5770833089,-3.5863982744,11.1685694655,38.14,-24.29,45.2179577159,135.84,27.6729166911,-6.4463982744,28.4138411501,-10.5770833089,-3.5863982744,11.1685694655,38.25,-2.86,38.3567738477,136.13,26.6629166911,-24.4263982744,36.1601999321,-10.5770833089,-3.5863982744,11.1685694655,37.24,-20.84,42.674620092,135.84,26.1429166911,-6.0663982744,26.8375349304,-10.5770833089,-3.5863982744,11.1685694655,36.72,-2.48,36.8036519927,135.21
2019-08-03 06:00:00,29.2874000252,-4.4175511938,29.6186859733,-10.5725999748,-3.5775511937999998,11.1614847924,39.86,-0.84,39.868849996,135.97,27.8674000252,-29.7975511938,40.7981132078,-10.5725999748,-3.5775511937999998,11.1614847924,38.44,-26.22,46.5308714726,135.4,27.4574000252,-27.9775511938,39.2001554455,-10.5725999748,-3.5775511937999998,11.1614847924,38.03,-24.4,45.1845205795,136.07,27.5574000252,-6.4575511938,28.303891315,-10.5725999748,-3.5775511937999998,11.1614847924,38.13,-2.88,38.2386100689,136.29,26.547400025199998,-24.5375511938,36.1504615004,-10.5725999748,-3.5775511937999998,11.1614847924,37.12,-20.96,42.6288165447,136.07,26.0274000252,-5.8575511938,26.6783893453,-10.5725999748,-3.5775511937999998,11.1614847924,36.6,-2.2800000000000002,36.6709476289,135.4
2019-08-03 06:30:00,30.4386666598,-3.9841324932,30.6983019034,-10.8313333402,-3.6841324932,11.4407436015,41.27,-0.30000000000000004,41.271090366,135.43,29.2686666598,-29.1341324932,41.2971248899,-10.8313333402,-3.6841324932,11.4407436015,40.1,-25.45,47.4943417683,134.66,28.5486666598,-27.3941324932,39.5659558599,-10.8313333402,-3.6841324932,11.4407436015,39.38,-23.71,45.966819555,135.51,28.9186666598,-5.9541324932,29.5252599502,-10.8313333402,-3.6841324932,11.4407436015,39.75,-2.27,39.8147635934,135.55,27.6486666598,-23.9241324932,36.5624518272,-10.8313333402,-3.6841324932,11.4407436015,38.48,-20.24,43.4783624347,135.51,27.3286666598,-5.1641324932,27.8123045757,-10.8313333402,-3.6841324932,11.4407436015,38.16,-1.48,38.188689425,134.66
2019-08-03 07:00:00,31.4185499976,-3.4156217141000003,31.603666807,-10.9714500024,-3.7756217141,11.602932150200001,42.39,0.36,42.3915286349,134.68,30.3485499976,-28.6356217141,41.7256913413,-10.9714500024,-3.7756217141,11.602932150200001,41.32,-24.86,48.222007424,134.48,29.4585499976,-26.6556217141,39.7281806395,-10.9714500024,-3.7756217141,11.602932150200001,40.43,-22.88,46.4551321169,134.85,29.9385499976,-5.6056217141,30.4588209024,-10.9714500024,-3.7756217141,11.602932150200001,40.91,-1.83,40.9509096358,135.4,28.5485499976,-23.1356217141,36.7461113462,-10.9714500024,-3.7756217141,11.602932150200001,39.52,-19.36,44.0072721263,134.85,28.3485499976,-4.3756217141,28.6842526895,-10.9714500024,-3.7756217141,11.602932150200001,39.32,-0.6000000000000001,39.3245775565,134.48
2019-08-03 07:30:00,33.1306333432,-2.5244047691000002,33.2266682826,-11.0393666568,-3.8644047691,11.6962062397,44.17,1.34,44.1903213385,134.1,32.3406333432,-27.6644047691,42.55861671,-11.0393666568,-3.8644047691,11.6962062397,43.38,-23.8,49.4799393694,133.34,31.0806333432,-25.4744047691,40.1864537793,-11.0393666568,-3.8644047691,11.6962062397,42.12,-21.61,47.3401151245,134.19,31.8606333432,-4.9344047691,32.2404762288,-11.0393666568,-3.8644047691,11.6962062397,42.9,-1.07,42.9133417482,134.24,30.1206333432,-21.9844047691,37.2903017694,-11.0393666568,-3.8644047691,11.6962062397,41.16,-18.12,44.9719912835,134.19,30.1606333432,-3.9044047691,30.4123031069,-11.0393666568,-3.8644047691,11.6962062397,41.2,-0.04,41.2000194175,133.34
2019-08-03 08:00:00,34.9393500138,-1.5727554846,34.974730009,-11.2606499862,-3.9727554846,11.9408971293,46.2,2.4,46.2622956629,134.47,34.3093500138,-26.7827554846,43.5252511736,-11.2606499862,-3.9727554846,11.9408971293,45.57,-22.81,50.959994113,133.92,32.8093500138,-24.7127554846,41.075220413,-11.2606499862,-3.9727554846,11.9408971293,44.07,-20.74,48.7063907511,134.52,33.7593500138,-3.8827554846,33.9818996454,-11.2606499862,-3.9727554846,11.9408971293,45.02,0.09,45.0200899599,134.76,31.8593500138,-21.1727554846,38.2531535709,-11.2606499862,-3.9727554846,11.9408971293,43.12,-17.2,46.4238559364,134.52,32.0593500138,-2.7727554846,32.1790319352,-11.2606499862,-3.9727554846,11.9408971293,43.32,1.2,43.3366173115,133.92
2019-08-03 08:30:00,37.2984999952,-0.9712423381,37.3111432895,-11.8115000048,-4.1712423381,12.5264039136,49.11,3.2,49.2141453243,134.0,36.7484999952,-24.7812423381,44.3233823587,-11.8115000048,-4.1712423381,12.5264039136,48.56,-20.61,52.7526842919,133.37,35.0384999952,-23.9512423381,42.4424138268,-11.8115000048,-4.1712423381,12.5264039136,46.85,-19.78,50.8544088551,134.05,36.1184999952,-2.1212423381,36.1807367387,-11.8115000048,-4.1712423381,12.5264039136,47.93,2.05,47.9738199438,134.11,34.0684999952,-20.4112423381,39.715003534,-11.8115000048,-4.1712423381,12.5264039136,45.88,-16.24,48.6694154475,134.05,34.3084999952,-0.2912423381,34.3097361403,-11.8115000048,-4.1712423381,12.5264039136,46.12,3.88,46.2829212561,133.37
