Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-03 09:00:00,38.4992499998,0.0867240569,38.4993476777,-11.2707500002,-4.1032759431,11.9944436733,49.77,4.19,49.9460609057,133.7,38.2792499998,-24.0332759431,45.1984439235,-11.2707500002,-4.1032759431,11.9944436733,49.55,-19.93,53.4079338675,133.19,36.2092499998,-22.8432759431,42.8126738404,-11.2707500002,-4.1032759431,11.9944436733,47.48,-18.74,51.0444708073,133.75,37.6092499998,-1.4332759431,37.6365509243,-11.2707500002,-4.1032759431,11.9944436733,48.88,2.67,48.9528681489,133.88,35.2092499998,-19.2632759431,40.1343379864,-11.2707500002,-4.1032759431,11.9944436733,46.48,-15.16,48.8898353444,133.75,35.8092499998,0.4567240569,35.8121624929,-11.2707500002,-4.1032759431,11.9944436733,47.08,4.5600000000000005,47.3003171237,133.19
2019-08-03 09:30:00,40.2520833389,1.3558914744,40.2749134675,-10.4079166611,-3.8441085256000003,11.0951295432,50.66,5.2,50.9261779442,133.22,40.0520833389,-22.6841085256,46.0297529799,-10.4079166611,-3.8441085256000003,11.0951295432,50.46,-18.84,53.862391332,132.49,37.9120833389,-21.4341085256,43.5516598005,-10.4079166611,-3.8441085256000003,11.0951295432,48.32,-17.59,51.4220818326,133.26,39.3420833389,-0.2741085256,39.343038227,-10.4079166611,-3.8441085256000003,11.0951295432,49.75,3.5700000000000003,49.8779249769,133.29,36.9120833389,-17.8441085256,40.9989524926,-10.4079166611,-3.8441085256000003,11.0951295432,47.32,-14.0,49.3475673159,133.26,37.4320833389,1.3558914744,37.4566323203,-10.4079166611,-3.8441085256000003,11.0951295432,47.84,5.2,48.1217788532,132.49
2019-08-03 10:00:00,41.2638166851,1.7713198124,41.3018176512,-10.3861833149,-3.8586801876,11.0798112187,51.65,5.63,51.9559371006,133.22,41.2738166851,-22.1286801876,46.8316819108,-10.3861833149,-3.8586801876,11.0798112187,51.66,-18.27,54.7955153274,132.63,38.8738166851,-21.0186801876,44.1922905097,-10.3861833149,-3.8586801876,11.0798112187,49.26,-17.16,52.1633319488,133.34,40.5338166851,0.2713198124,40.5347247369,-10.3861833149,-3.8586801876,11.0798112187,50.92,4.13,51.0872126858,133.44,37.8138166851,-17.4186801876,41.6328614411,-10.3861833149,-3.8586801876,11.0798112187,48.2,-13.56,50.0710854686,133.34,38.6538166851,2.1813198124,38.7153160964,-10.3861833149,-3.8586801876,11.0798112187,49.04,6.04,49.4105575763,132.63
2019-08-03 10:30:00,42.184716669,2.3098145432,42.247906027,-11.235283331,-4.0601854568,11.9464093966,53.42,6.37,53.7984507212,132.69,42.164716669,-22.1201854568,47.6147659494,-11.235283331,-4.0601854568,11.9464093966,53.4,-18.06,56.371301209,132.25,39.724716669,-20.3501854568,44.6338790893,-11.235283331,-4.0601854568,11.9464093966,50.96,-16.29,53.5003336438,132.87,41.394716669,0.1798145432,41.3951072154,-11.235283331,-4.0601854568,11.9464093966,52.63,4.24,52.800516096,133.04,38.684716669,-16.7801854568,42.167308756,-11.235283331,-4.0601854568,11.9464093966,49.92,-12.72,51.515092934,132.87,39.444716669,2.0198145432,39.4963963405,-11.235283331,-4.0601854568,11.9464093966,50.68,6.08,51.0434011406,132.25
2019-08-03 11:00:00,42.22581668,2.4294222196,42.2956461899,-11.09418332,-4.0905777804,11.8242856069,53.32,6.52,53.7171555464,132.49,42.12581668,-22.1105777804,47.5758560695,-11.09418332,-4.0905777804,11.8242856069,53.22,-18.02,56.1879773617,132.25,39.76581668,-20.1805777804,44.5934512657,-11.09418332,-4.0905777804,11.8242856069,50.86,-16.09,53.3444252008,132.66,41.33581668,0.14942221960000002,41.3360867476,-11.09418332,-4.0905777804,11.8242856069,52.43,4.24,52.6011644358,133.04,38.66581668,-16.5705777804,42.0669636117,-11.09418332,-4.0905777804,11.8242856069,49.76,-12.48,51.3011500846,132.66,39.38581668,2.2294222196,39.4488641026,-11.09418332,-4.0905777804,11.8242856069,50.48,6.32,50.8740877068,132.25
2019-08-03 11:30:00,42.2886833632,2.9014639535,42.3881025014,-9.8413166368,-3.7785360465,10.5417668254,52.13,6.68,52.5562489149,132.49,41.6386833632,-21.7585360465,46.9809944883,-9.8413166368,-3.7785360465,10.5417668254,51.48,-17.98,54.5295406179,132.09,39.8886833632,-19.7085360465,44.4919481878,-9.8413166368,-3.7785360465,10.5417668254,49.73,-15.93,52.2191325091,132.58,40.9086833632,0.4614639535,40.9112860161,-9.8413166368,-3.7785360465,10.5417668254,50.75,4.24,50.9268112098,132.92,38.7986833632,-16.1385360465,42.0213062201,-9.8413166368,-3.7785360465,10.5417668254,48.64,-12.36,50.1858466104,132.58,38.9586833632,2.3014639535,39.0266030513,-9.8413166368,-3.7785360465,10.5417668254,48.8,6.08,49.1772955743,132.09
2019-08-03 12:00:00,42.0079500225,3.4458035232,42.1490382691,-8.5320499775,-3.4741964768,9.2122699688,50.54,6.92,51.0115477123,132.73,41.2579500225,-21.3241964768,46.4428659262,-8.5320499775,-3.4741964768,9.2122699688,49.79,-17.85,52.8929730683,132.09,39.6579500225,-19.2241964768,44.0717906394,-8.5320499775,-3.4741964768,9.2122699688,48.19,-15.75,50.6985068814,132.75,40.5579500225,0.9158035232,40.5682881833,-8.5320499775,-3.4741964768,9.2122699688,49.09,4.39,49.2859026497,132.92,38.5879500225,-15.6741964768,41.6498538068,-8.5320499775,-3.4741964768,9.2122699688,47.12,-12.2,48.673754735,132.75,38.6679500225,2.5258035232,38.7503553839,-8.5320499775,-3.4741964768,9.2122699688,47.2,6.0,47.5798276584,132.09
2019-08-03 12:30:00,42.3707833654,3.7197267598,42.5337471917,-7.7292166346,-3.1702732402000002,8.3541260585,50.1,6.89,50.5715542573,132.41,41.5507833654,-21.0002732402,46.5561926541,-7.7292166346,-3.1702732402000002,8.3541260585,49.28,-17.83,52.4063669796,132.09,40.0407833654,-18.9102732402,44.2816301251,-7.7292166346,-3.1702732402000002,8.3541260585,47.77,-15.74,50.2963269037,132.55,40.8707833654,1.1897267598,40.8880958552,-7.7292166346,-3.1702732402000002,8.3541260585,48.6,4.36,48.7951800898,132.92,38.9907833654,-15.3702732402,41.9109351713,-7.7292166346,-3.1702732402000002,8.3541260585,46.72,-12.2,48.2866275484,132.55,38.9507833654,2.9497267598,39.0623144826,-7.7292166346,-3.1702732402000002,8.3541260585,46.68,6.12,47.0794732341,132.09
2019-08-03 13:00:00,42.2513833937,3.43009499,42.3903874755,-8.3886166063,-3.36990501,9.0401962558,50.64,6.8,51.0945163398,132.6,41.3813833937,-21.48990501,46.6286919065,-8.3886166063,-3.36990501,9.0401962558,49.77,-18.12,52.9659069591,132.17,39.9013833937,-19.25990501,44.3064818929,-8.3886166063,-3.36990501,9.0401962558,48.29,-15.89,50.8371537362,132.77,40.6813833937,0.79009499,40.6890550998,-8.3886166063,-3.36990501,9.0401962558,49.07,4.16,49.2460201438,133.07,38.8113833937,-15.72990501,41.8778389193,-8.3886166063,-3.36990501,9.0401962558,47.2,-12.36,48.7914910615,132.77,38.7713833937,2.63009499,38.8604885445,-8.3886166063,-3.36990501,9.0401962558,47.16,6.0,47.5401472442,132.17
2019-08-03 13:30:00,41.7366500595,3.6116723717,41.8926262666,-7.3933499405,-2.9983276283,7.9781947776,49.13,6.61,49.572663838,132.85,40.1666500595,-21.3583276283,45.4921744488,-7.3933499405,-2.9983276283,7.9781947776,47.56,-18.36,50.9808120767,132.33,39.4466500595,-19.1183276283,43.8354725334,-7.3933499405,-2.9983276283,7.9781947776,46.84,-16.12,49.5362493534,132.99,39.5466500595,0.9316723717000001,39.5576230876,-7.3933499405,-2.9983276283,7.9781947776,46.94,3.93,47.104230171,133.16,38.3666500595,-15.5983276283,41.416272908,-7.3933499405,-2.9983276283,7.9781947776,45.76,-12.6,47.463012968,132.99,37.6466500595,2.1616723717,37.7086606517,-7.3933499405,-2.9983276283,7.9781947776,45.04,5.16,45.3346137074,132.33
2019-08-03 14:00:00,41.3338000965,3.7099350522,41.4999596206,-6.4961999035,-2.7800649478,7.066072056,47.83,6.49,48.2683022283,133.12,39.4638000965,-21.5300649478,44.9548130317,-6.4961999035,-2.7800649478,7.066072056,45.96,-18.75,49.6375271342,132.59,39.0938000965,-19.1300649478,43.5233798193,-6.4961999035,-2.7800649478,7.066072056,45.59,-16.35,48.4331559988,133.2,38.8638000965,0.8499350522,38.8730928475,-6.4961999035,-2.7800649478,7.066072056,45.36,3.63,45.505016207,133.46,38.0238000965,-15.6200649478,41.1071259364,-6.4961999035,-2.7800649478,7.066072056,44.52,-12.84,46.3346090951,133.2,37.0238000965,2.2599350522,37.092709257,-6.4961999035,-2.7800649478,7.066072056,43.52,5.04,43.810866232,132.59
2019-08-03 14:30:00,41.001733466,3.8863722104000002,41.1855075989,-6.378266534,-2.7536277896,6.9472836405,47.38,6.64,47.8430141191,133.39,39.211733466,-21.9636277896,44.9439760935,-6.378266534,-2.7536277896,6.9472836405,45.59,-19.21,49.4719334573,132.88,38.781733466,-19.0136277896,43.1919077184,-6.378266534,-2.7536277896,6.9472836405,45.16,-16.26,47.9980541272,133.45,38.631733466,0.4963722104,38.6349222332,-6.378266534,-2.7536277896,6.9472836405,45.01,3.25,45.1271824957,133.72,37.741733466,-15.4736277896,40.7905822708,-6.378266534,-2.7536277896,6.9472836405,44.12,-12.72,45.9170208093,133.45,36.781733466,2.4063722104,36.860365489,-6.378266534,-2.7536277896,6.9472836405,43.16,5.16,43.4673578677,132.88
2019-08-03 15:00:00,40.8010501668,3.5528253331,40.9554424047,-6.5089498332,-2.8771746669000002,7.1164992795,47.31,6.43,47.744957849,133.39,39.0910501668,-22.3171746669,45.0129591146,-6.5089498332,-2.8771746669000002,7.1164992795,45.6,-19.44,49.5708946863,132.88,38.5710501668,-19.3471746669,43.1513508313,-6.5089498332,-2.8771746669000002,7.1164992795,45.08,-16.47,47.9944507209,133.45,38.5210501668,0.15282533310000002,38.5213533191,-6.5089498332,-2.8771746669000002,7.1164992795,45.03,3.03,45.1318269074,133.72,37.4910501668,-15.8371746669,40.6988322196,-6.5089498332,-2.8771746669000002,7.1164992795,44.0,-12.96,45.8689611829,133.45,36.6910501668,2.0828253331,36.7501200503,-6.5089498332,-2.8771746669000002,7.1164992795,43.2,4.96,43.4838084809,132.88
2019-08-03 15:30:00,40.6918001849,2.7623127521,40.7854505189,-8.2481998151,-3.4076872479,8.9244121694,48.94,6.17,49.3274011073,133.26,39.5618001849,-23.0676872479,45.7957883308,-8.2481998151,-3.4076872479,8.9244121694,47.81,-19.66,51.6944068541,132.88,38.4018001849,-20.0876872479,43.3383598722,-8.2481998151,-3.4076872479,8.9244121694,46.65,-16.68,49.5423546069,133.45,38.9218001849,-0.5876872479,38.9262367297,-8.2481998151,-3.4076872479,8.9244121694,47.17,2.8200000000000003,47.2542199174,133.6,37.3918001849,-16.5676872479,40.8978603574,-8.2481998151,-3.4076872479,8.9244121694,45.64,-13.16,47.4994231544,133.45,37.0718001849,0.9523127521,37.0840298313,-8.2481998151,-3.4076872479,8.9244121694,45.32,4.36,45.5292433497,132.88
2019-08-03 16:00:00,41.5974335202,2.8954352511,41.6980817396,-9.0425664798,-3.4045647489,9.662249721,50.64,6.3,51.0303791873,133.18,40.5874335202,-22.9045647489,46.6042792681,-9.0425664798,-3.4045647489,9.662249721,49.63,-19.5,53.3234179325,132.58,39.2474335202,-19.9145647489,44.0108046628,-9.0425664798,-3.4045647489,9.662249721,48.29,-16.51,51.0343433386,133.36,39.9074335202,-0.44456474890000003,39.9099096465,-9.0425664798,-3.4045647489,9.662249721,48.95,2.96,49.0394137404,133.46,38.1574335202,-16.3245647489,41.5027848113,-9.0425664798,-3.4045647489,9.662249721,47.2,-12.92,48.9363504974,133.36,38.0774335202,1.4354352511,38.1044802858,-9.0425664798,-3.4045647489,9.662249721,47.12,4.84,47.3679216348,132.58
2019-08-03 16:30:00,41.881500182,2.1093822456,41.9345865718,-10.718499818,-3.9106177544,11.4096086511,52.6,6.02,52.9433697454,133.18,41.501500182,-23.5906177544,47.7377394038,-10.718499818,-3.9106177544,11.4096086511,52.22,-19.68,55.8052936557,132.49,39.441500182,-20.600617754399998,44.4973863105,-10.718499818,-3.9106177544,11.4096086511,50.16,-16.69,52.8638033062,133.17,40.761500182,-1.1606177544,40.7780201905,-10.718499818,-3.9106177544,11.4096086511,51.48,2.75,51.5533985301,133.46,38.401500182,-17.0306177544,42.0085367196,-10.718499818,-3.9106177544,11.4096086511,49.12,-13.12,50.8419983872,133.17,38.881500182,0.5693822456000001,38.8856689867,-10.718499818,-3.9106177544,11.4096086511,49.6,4.48,49.8019116099,132.49
2019-08-03 17:00:00,42.6894833895,1.6659713385,42.7219785656,-12.9005166105,-4.4640286615,13.6510395468,55.59,6.13,55.9269612977,132.9,42.4594833895,-23.9540286615,48.7504176271,-12.9005166105,-4.4640286615,13.6510395468,55.36,-19.49,58.69062702,132.34,40.1394833895,-20.9240286615,45.2658049989,-12.9005166105,-4.4640286615,13.6510395468,53.04,-16.46,55.5353328972,133.08,41.6394833895,-1.5840286615,41.6696019148,-12.9005166105,-4.4640286615,13.6510395468,54.54,2.88,54.6159866706,133.24,39.0594833895,-17.2640286615,42.7046827441,-12.9005166105,-4.4640286615,13.6510395468,51.96,-12.8,53.5133777667,133.08,39.6994833895,0.17597133850000002,39.6998733915,-12.9005166105,-4.4640286615,13.6510395468,52.6,4.64,52.8042574041,132.34
2019-08-03 17:30:00,43.0505500477,1.3421841561,43.0714675594,-14.2994499523,-4.9378158439,15.1279970335,57.35,6.28,57.6928149773,132.71,43.1405500477,-23.9978158439,49.3660027114,-14.2994499523,-4.9378158439,15.1279970335,57.44,-19.06,60.5197257099,132.47,40.4305500477,-21.2078158439,45.6552388016,-14.2994499523,-4.9378158439,15.1279970335,54.73,-16.27,57.0971610503,132.8,42.2805500477,-1.6378158439,42.31226008,-14.2994499523,-4.9378158439,15.1279970335,56.58,3.3,56.6761537157,133.16,39.3405500477,-17.5778158439,43.0889601627,-14.2994499523,-4.9378158439,15.1279970335,53.64,-12.64,55.1091571338,132.8,40.3005500477,-0.5378158439,40.3041384976,-14.2994499523,-4.9378158439,15.1279970335,54.6,4.4,54.7770024737,132.47
2019-08-03 18:00:00,42.8382500152,0.9259951804000001,42.8482570409,-14.5617499848,-5.0140048196,15.4008053994,57.4,5.94,57.7065299598,132.39,42.9882500152,-24.0140048196,49.2408576982,-14.5617499848,-5.0140048196,15.4008053994,57.55,-19.0,60.6053009233,132.04,40.2082500152,-21.5140048196,45.6021465796,-14.5617499848,-5.0140048196,15.4008053994,54.77,-16.5,57.2014239333,132.4,42.1082500152,-1.7540048196,42.1447654194,-14.5617499848,-5.0140048196,15.4008053994,56.67,3.26,56.7636899787,132.55,39.1582500152,-17.8540048196,43.0364268075,-14.5617499848,-5.0140048196,15.4008053994,53.72,-12.84,55.2331784347,132.4,40.1582500152,-0.5740048196,40.1623520952,-14.5617499848,-5.0140048196,15.4008053994,54.72,4.44,54.8998360653,132.04
2019-08-03 18:30:00,42.2272333485,0.5847862386,42.2312823771,-14.1927666515,-4.9352137614,15.0263422061,56.42,5.52,56.6893887778,132.5,42.2572333485,-24.4052137614,48.7984449446,-14.1927666515,-4.9352137614,15.0263422061,56.45,-19.47,59.7133435674,132.16,39.6572333485,-21.9052137614,45.3049064318,-14.1927666515,-4.9352137614,15.0263422061,53.85,-16.97,56.4606358448,132.52,41.4172333485,-2.0952137614,41.4701957911,-14.1927666515,-4.9352137614,15.0263422061,55.61,2.84,55.6824721075,132.84,38.5672333485,-18.2552137614,42.669477588,-14.1927666515,-4.9352137614,15.0263422061,52.76,-13.32,54.4154389856,132.52,39.4472333485,-0.1752137614,39.4476224723,-14.1927666515,-4.9352137614,15.0263422061,53.64,4.76,53.8507864381,132.16
2019-08-03 19:00:00,41.3821000112,0.3080608819,41.3832466445,-13.7878999888,-4.8619391181000005,14.6200081426,55.17,5.17,55.4117117584,132.36,41.4521000112,-24.6919391181,48.2490254072,-13.7878999888,-4.8619391181000005,14.6200081426,55.24,-19.83,58.6914516774,132.16,38.8621000112,-22.1919391181,44.7520388262,-13.7878999888,-4.8619391181000005,14.6200081426,52.65,-17.33,55.4287957654,132.52,40.6421000112,-2.3819391181,40.7118401363,-13.7878999888,-4.8619391181000005,14.6200081426,54.43,2.48,54.4864689625,132.98,37.8121000112,-18.5819391181,42.1312635538,-13.7878999888,-4.8619391181000005,14.6200081426,51.6,-13.72,53.3928684376,132.52,38.732100011200004,0.2180608819,38.7327138453,-13.7878999888,-4.8619391181000005,14.6200081426,52.52,5.08,52.7651096843,132.16
2019-08-03 19:30:00,41.1107000865,0.0994940386,41.1108204816,-13.8892999135,-4.8305059614,14.7053201234,55.0,4.93,55.2205115876,132.57,40.9407000865,-25.0205059614,47.9808987217,-13.8892999135,-4.8305059614,14.7053201234,54.83,-20.19,58.4291451247,132.38,38.5907000865,-22.4405059614,44.6409950715,-13.8892999135,-4.8305059614,14.7053201234,52.48,-17.61,55.3557810892,132.69,40.1607000865,-2.6405059614,40.2474111363,-13.8892999135,-4.8305059614,14.7053201234,54.05,2.19,54.0943490579,133.07,37.5507000865,-18.8305059614,42.0076544424,-13.8892999135,-4.8305059614,14.7053201234,51.44,-14.0,53.3111020333,132.69,38.2307000865,-0.9905059614,38.2435292718,-13.8892999135,-4.8305059614,14.7053201234,52.12,3.84,52.2612667279,132.38
2019-08-03 20:00:00,40.6006667305,-0.2952137614,40.6017399889,-14.4593332695,-4.9352137614,15.2783720818,55.06,4.64,55.2551644645,133.05,40.4506667305,-25.7052137614,47.9271786511,-14.4593332695,-4.9352137614,15.2783720818,54.91,-20.77,58.7069076004,132.47,38.0906667305,-22.8952137614,44.4419813369,-14.4593332695,-4.9352137614,15.2783720818,52.55,-17.96,55.5343506309,133.21,39.6606667305,-3.2352137614,39.7923999476,-14.4593332695,-4.9352137614,15.2783720818,54.12,1.7000000000000002,54.1466933432,133.39,37.0206667305,-19.2552137614,41.728803267800004,-14.4593332695,-4.9352137614,15.2783720818,51.48,-14.32,53.4345655919,133.21,37.7806667305,-0.7752137614,37.7886191197,-14.4593332695,-4.9352137614,15.2783720818,52.24,4.16,52.4053737703,132.47
2019-08-03 20:30:00,39.7787333502,-0.5747574123,39.7828854286,-14.7512666498,-4.9847574123000005,15.5707313326,54.53,4.41,54.7080341449,133.14,39.6387333502,-26.4647574123,47.6614368908,-14.7512666498,-4.9847574123000005,15.5707313326,54.39,-21.48,58.4778804335,132.64,37.2887333502,-23.2047574123,43.9193624888,-14.7512666498,-4.9847574123000005,15.5707313326,52.04,-18.22,55.1373738947,133.21,38.8687333502,-3.9447574123,39.0683957092,-14.7512666498,-4.9847574123000005,15.5707313326,53.62,1.04,53.6300848405,133.39,36.2487333502,-19.5847574123,41.2011333872,-14.7512666498,-4.9847574123000005,15.5707313326,51.0,-14.6,53.0486569104,133.21,37.0087333502,-2.0247574123,37.0640794674,-14.7512666498,-4.9847574123000005,15.5707313326,51.76,2.96,51.8445677,132.64
2019-08-03 21:00:00,39.2816499995,-0.6492490006,39.2870150425,-14.8283500005,-4.9692490006,15.6388426479,54.11,4.32,54.2821747906,133.14,39.1316499995,-26.5692490006,47.2991651527,-14.8283500005,-4.9692490006,15.6388426479,53.96,-21.6,58.1226427479,132.64,36.7916499995,-23.3092490006,43.5539504369,-14.8283500005,-4.9692490006,15.6388426479,51.62,-18.34,54.7812011551,133.31,38.3716499995,-4.0192490006,38.5815744393,-14.8283500005,-4.9692490006,15.6388426479,53.2,0.9500000000000001,53.2084814668,133.39,35.7716499995,-19.6892490006,40.8323091423,-14.8283500005,-4.9692490006,15.6388426479,50.6,-14.72,52.6976128492,133.31,36.4916499995,-2.1692490006,36.5560687289,-14.8283500005,-4.9692490006,15.6388426479,51.32,2.8,51.396326717,132.64
2019-08-03 21:30:00,39.6241666689,-0.8662225817,39.6336337694,-14.8458333311,-4.9762225817,15.6576357882,54.47,4.11,54.6248386725,133.14,39.4341666689,-26.7362225817,47.6432481975,-14.8458333311,-4.9762225817,15.6576357882,54.28,-21.76,58.4791928809,132.47,37.1441666689,-23.4862225817,43.9464648031,-14.8458333311,-4.9762225817,15.6576357882,51.99,-18.51,55.1867755898,133.15,38.6841666689,-4.2062225817,38.9121710944,-14.8458333311,-4.9762225817,15.6576357882,53.53,0.77,53.5355377296,133.39,36.1141666689,-19.8562225817,41.2128937276,-14.8458333311,-4.9762225817,15.6576357882,50.96,-14.88,53.0880024111,133.15,36.8341666689,-1.6962225817,36.8732017221,-14.8458333311,-4.9762225817,15.6576357882,51.68,3.2800000000000002,51.7839820794,132.47
2019-08-03 22:00:00,39.2430333158,-1.1447974282,39.2597277752,-14.7369666842,-4.9347974282,15.5412487499,53.98,3.79,54.1128866353,133.74,38.9730333158,-27.4447974282,47.6666994002,-14.7369666842,-4.9347974282,15.5412487499,53.71,-22.51,58.2362790707,133.15,36.7730333158,-23.9747974282,43.8981422269,-14.7369666842,-4.9347974282,15.5412487499,51.51,-19.04,54.9163154263,134.03,38.2230333158,-4.6947974282,38.5102765344,-14.7369666842,-4.9347974282,15.5412487499,52.96,0.24,52.9605438039,134.07,35.7830333158,-20.3347974282,41.1573743056,-14.7369666842,-4.9347974282,15.5412487499,50.52,-15.4,52.8150584587,134.03,36.4230333158,-2.8547974282,36.5347399646,-14.7369666842,-4.9347974282,15.5412487499,51.16,2.08,51.2022655749,133.15
2019-08-03 22:30:00,38.0043499994,-1.4336124121,38.0313799832,-14.0856500006,-4.7236124121,14.8565827215,52.09,3.29,52.1937946503,133.4,37.4743499994,-28.1736124121,46.8836788683,-14.0856500006,-4.7236124121,14.8565827215,51.56,-23.45,56.6421759822,133.07,35.6343499994,-24.1436124121,43.0432447683,-14.0856500006,-4.7236124121,14.8565827215,49.72,-19.42,53.3780366818,133.53,36.8043499994,-5.5136124121,37.2150520718,-14.0856500006,-4.7236124121,14.8565827215,50.89,-0.79,50.8961314836,133.83,34.6343499994,-20.5636124121,40.2790312113,-14.0856500006,-4.7236124121,14.8565827215,48.72,-15.84,51.2303035322,133.53,35.0343499994,-4.4436124121,35.3150303858,-14.0856500006,-4.7236124121,14.8565827215,49.12,0.28,49.1207980391,133.07
2019-08-03 23:00:00,36.506683366,-1.9112824798,36.5566810734,-13.423316634,-4.5112824798,14.1611122116,49.93,2.6,49.9976489447,133.51,35.846683366,-28.4612824798,45.7714901302,-13.423316634,-4.5112824798,14.1611122116,49.27,-23.95,54.7826195066,133.16,34.206683366,-24.6612824798,42.1696103901,-13.423316634,-4.5112824798,14.1611122116,47.63,-20.15,51.7169159947,133.64,35.236683366,-5.7812824798,35.707801413,-13.423316634,-4.5112824798,14.1611122116,48.66,-1.27,48.6765703393,134.03,33.216683366,-21.0712824798,39.3363317962,-13.423316634,-4.5112824798,14.1611122116,46.64,-16.56,49.4926580414,133.64,33.456683366,-4.5112824798,33.7594628433,-13.423316634,-4.5112824798,14.1611122116,46.88,0.0,46.88,133.16
2019-08-03 23:30:00,34.9965666926,-3.3101454828,35.1527629552,-12.6034333074,-4.2401454828,13.2975698851,47.6,0.93,47.6090842172,134.56,34.1565666926,-28.2401454828,44.3190350201,-12.6034333074,-4.2401454828,13.2975698851,46.76,-24.0,52.5594672728,133.94,32.8265666926,-26.3801454828,42.1128906217,-12.6034333074,-4.2401454828,13.2975698851,45.43,-22.14,50.5377532148,134.64,33.6165666926,-5.2901454828,34.0302688122,-12.6034333074,-4.2401454828,13.2975698851,46.22,-1.05,46.2319251167,134.83,31.9165666926,-22.8401454828,39.2471588159,-12.6034333074,-4.2401454828,13.2975698851,44.52,-18.6,48.249252844,134.64,31.9165666926,-4.2401454828,32.1969884175,-12.6034333074,-4.2401454828,13.2975698851,44.52,0.0,44.52,133.94
2019-08-04 00:00:00,33.467100003,-3.7259660606000002,33.6738712609,-11.872899997,-3.9959660606,12.5273101301,45.34,0.27,45.3408039188,133.62,32.477100003,-28.3659660606,43.1206453472,-11.872899997,-3.9959660606,12.5273101301,44.35,-24.37,50.6045393221,133.18,31.407100003,-26.4759660606,41.0777641729,-11.872899997,-3.9959660606,12.5273101301,43.28,-22.48,48.7699579659,133.78,32.007100003,-5.7359660606,32.5170072001,-11.872899997,-3.9959660606,12.5273101301,43.88,-1.74,43.9144850818,134.08,30.447100003,-22.9959660606,38.1554760638,-11.872899997,-3.9959660606,12.5273101301,42.32,-19.0,46.3894643211,133.78,30.327100003,-4.4359660606,30.6498089633,-11.872899997,-3.9959660606,12.5273101301,42.2,-0.44,42.2022937765,133.18
2019-08-04 00:30:00,32.6190333426,-3.7046369453,32.8287324017,-11.3709666574,-3.8346369452999998,12.000138467,43.99,0.13,43.9901920887,134.74,31.4590333426,-29.1546369453,42.8913002165,-11.3709666574,-3.8346369452999998,12.000138467,42.83,-25.32,49.7545103483,134.31,30.6090333426,-26.8146369453,40.6932141354,-11.3709666574,-3.8346369452999998,12.000138467,41.98,-22.98,47.8581320154,134.74,31.0390333426,-6.1446369453,31.641399369,-11.3709666574,-3.8346369452999998,12.000138467,42.41,-2.31,42.4728642783,134.97,29.6290333426,-23.2746369453,37.6774248291,-11.3709666574,-3.8346369452999998,12.000138467,41.0,-19.44,45.3752531673,134.74,29.4290333426,-5.3146369453,29.9050726356,-11.3709666574,-3.8346369452999998,12.000138467,40.8,-1.48,40.8268343127,134.31
2019-08-04 01:00:00,31.4830834103,-3.8129795737,31.7131416647,-10.8869165897,-3.6929795737,11.4962189856,42.37,-0.12,42.3701699312,134.74,30.2530834103,-29.5129795737,42.2642285999,-10.8869165897,-3.6929795737,11.4962189856,41.14,-25.82,48.5713084032,134.38,29.5630834103,-26.9829795737,40.0257053329,-10.8869165897,-3.6929795737,11.4962189856,40.45,-23.29,46.6757603045,134.89,29.8830834103,-6.4729795737,30.5761040466,-10.8869165897,-3.6929795737,11.4962189856,40.77,-2.7800000000000002,40.8646705603,135.22,28.6330834103,-23.5329795737,37.0628465339,-10.8869165897,-3.6929795737,11.4962189856,39.52,-19.84,44.2205382147,134.89,28.3130834103,-5.8929795737,28.9198530503,-10.8869165897,-3.6929795737,11.4962189856,39.2,-2.2,39.2616861584,134.38
2019-08-04 01:30:00,31.2704167168,-3.8190724274,31.5027661618,-10.7195832832,-3.6290724274,11.3172272421,41.99,-0.19,41.9904298621,135.21,29.9904167168,-30.0790724274,42.4755893772,-10.7195832832,-3.6290724274,11.3172272421,40.71,-26.45,48.5479824504,134.89,29.3404167168,-27.1690724274,39.9877299891,-10.7195832832,-3.6290724274,11.3172272421,40.06,-23.54,46.4643433183,135.23,29.6404167168,-6.8890724274,30.4304719328,-10.7195832832,-3.6290724274,11.3172272421,40.36,-3.26,40.4914460102,135.77,28.4004167168,-23.6690724274,36.9703754276,-10.7195832832,-3.6290724274,11.3172272421,39.12,-20.04,43.9542489414,135.23,28.0804167168,-6.4690724274,28.8159452571,-10.7195832832,-3.6290724274,11.3172272421,38.8,-2.84,38.9037993003,134.89
2019-08-04 02:00:00,30.4168500641,-4.5461660982000005,30.7547133626,-10.6831499359,-3.6161660982,11.2785792457,41.1,-0.93,41.1105205513,135.35,29.1768500641,-30.0761660982,41.9030350551,-10.6831499359,-3.6161660982,11.2785792457,39.86,-26.46,47.8429848567,135.28,28.5468500641,-27.9561660982,39.9558490273,-10.6831499359,-3.6161660982,11.2785792457,39.23,-24.34,46.1673965045,135.46,28.8468500641,-6.8161660982,29.6412023862,-10.6831499359,-3.6161660982,11.2785792457,39.53,-3.2,39.6593103823,136.15,27.6368500641,-24.4961660982,36.9304432004,-10.6831499359,-3.6161660982,11.2785792457,38.32,-20.88,43.6393950462,135.46,27.3168500641,-6.2961660982,28.0330520094,-10.6831499359,-3.6161660982,11.2785792457,38.0,-2.68,38.0943880381,135.28
2019-08-04 02:30:00,29.8348500602,-4.7920667917,30.2172497467,-10.4351499398,-3.5320667917,11.0167077698,40.27,-1.26,40.2897071223,135.86,28.4848500602,-30.3320667917,41.6103467759,-10.4351499398,-3.5320667917,11.0167077698,38.92,-26.8,47.254697121,135.28,27.9848500602,-28.2520667917,39.765954168,-10.4351499398,-3.5320667917,11.0167077698,38.42,-24.72,45.6856082372,136.07,28.1848500602,-7.0120667917,29.0440157969,-10.4351499398,-3.5320667917,11.0167077698,38.62,-3.48,38.776472248,136.15,27.0848500602,-24.7720667917,36.7048279647,-10.4351499398,-3.5320667917,11.0167077698,37.52,-21.24,43.114823437,136.07,26.6448500602,-6.1320667917,27.3413656914,-10.4351499398,-3.5320667917,11.0167077698,37.08,-2.6,37.1710424928,135.28
2019-08-04 03:00:00,29.0577999959,-4.9145167298,29.4704634386,-10.2622000041,-3.4645167298,10.8312337754,39.32,-1.45,39.3467266745,136.04,27.7877999959,-30.4445167298,41.2192967859,-10.2622000041,-3.4645167298,10.8312337754,38.05,-26.98,46.6446449231,135.28,27.2577999959,-28.4545167298,39.4036442851,-10.2622000041,-3.4645167298,10.8312337754,37.52,-24.99,45.0804891278,136.07,27.5077999959,-7.0745167298,28.402954909199998,-10.2622000041,-3.4645167298,10.8312337754,37.77,-3.61,37.9421269831,136.24,26.3377999959,-25.0245167298,36.3305126056,-10.2622000041,-3.4645167298,10.8312337754,36.6,-21.56,42.4781543855,136.07,26.0177999959,-6.2245167298,26.7520190854,-10.2622000041,-3.4645167298,10.8312337754,36.28,-2.76,36.3848320046,135.28
2019-08-04 03:30:00,28.6907499843,-4.7250371463,29.0772266678,-10.2692500157,-3.4650371463000003,10.8380800104,38.96,-1.26,38.9803694185,136.16,27.4007499843,-30.8750371463,41.2803708618,-10.2692500157,-3.4650371463000003,10.8380800104,37.67,-27.41,46.5868758343,135.53,26.9007499843,-28.3150371463,39.0562629845,-10.2692500157,-3.4650371463000003,10.8380800104,37.17,-24.85,44.7116472521,136.19,27.1307499843,-7.4450371463,28.1337194985,-10.2692500157,-3.4650371463000003,10.8380800104,37.4,-3.98,37.6111738716,136.39,26.0107499843,-24.8650371463,35.9837350345,-10.2692500157,-3.4650371463000003,10.8380800104,36.28,-21.4,42.1212345498,136.19,25.6507499843,-6.5050371463,26.4627376329,-10.2692500157,-3.4650371463000003,10.8380800104,35.92,-3.04,36.0484118929,135.53
2019-08-04 04:00:00,28.395249984,-4.8433878199,28.8053576132,-10.204750016,-3.4433878199,10.7700437589,38.6,-1.4,38.625380257,135.91,27.065249984,-30.7933878199,40.9970790438,-10.204750016,-3.4433878199,10.7700437589,37.27,-27.35,46.2285128465,135.18,26.625249984,-28.3233878199,38.8731042535,-10.204750016,-3.4433878199,10.7700437589,36.83,-24.88,44.4461843132,136.03,26.815249984,-7.4733878199,27.8371901817,-10.204750016,-3.4433878199,10.7700437589,37.02,-4.03,37.238707013,136.08,25.715249984,-24.8833878199,35.7834748331,-10.204750016,-3.4433878199,10.7700437589,35.92,-21.44,41.8320451329,136.03,25.315249984,-6.7633878199,26.2031543245,-10.204750016,-3.4433878199,10.7700437589,35.52,-3.32,35.6748202518,135.18
2019-08-04 04:30:00,28.2328499805,-3.8398649941,28.4927777023,-10.1371500195,-3.4198649941,10.6984712504,38.37,-0.42,38.372298602,136.24,26.7828499805,-27.3698649941,38.2940016566,-10.1371500195,-3.4198649941,10.6984712504,36.92,-23.95,44.0078277128,135.36,26.4628499805,-27.4298649941,38.1140383938,-10.1371500195,-3.4198649941,10.6984712504,36.6,-24.01,43.772595308,136.29,26.4928499805,-4.1198649941,26.8112735181,-10.1371500195,-3.4198649941,10.6984712504,36.63,-0.7000000000000001,36.6366878962,136.27,25.5428499805,-23.9798649941,35.0352837902,-10.1371500195,-3.4198649941,10.6984712504,35.68,-20.56,41.1798008737,136.29,25.0228499805,-13.6598649941,28.5085063236,-10.1371500195,-3.4198649941,10.6984712504,35.16,-10.24,36.6208028312,135.36
2019-08-04 05:00:00,28.216116655,-3.2536360024,28.4030876195,-10.053883345,-3.3936360024,10.6111891715,38.27,0.14,38.2702560744,135.51,26.596116655,-24.8236360024,36.3808510827,-10.053883345,-3.3936360024,10.6111891715,36.65,-21.43,42.4554755008,134.79,26.426116655,-26.7436360024,37.597363047,-10.053883345,-3.3936360024,10.6111891715,36.48,-23.35,43.3129645718,136.02,26.286116655,-1.8036360024,26.3479227194,-10.053883345,-3.3936360024,10.6111891715,36.34,1.5899999999999999,36.3747673532,135.55,25.506116655,-23.3136360024,34.5555727846,-10.053883345,-3.3936360024,10.6111891715,35.56,-19.92,40.7592934188,136.02,24.786116655,-18.7936360024,31.1055032595,-10.053883345,-3.3936360024,10.6111891715,34.84,-15.4,38.0918048929,134.79
2019-08-04 05:30:00,28.2699666488,-3.3276792448,28.4651447121,-10.1300333512,-3.4176792448,10.6910292824,38.4,0.09,38.4001054686,135.51,26.7199666488,-24.8476792448,36.4878580019,-10.1300333512,-3.4176792448,10.6910292824,36.85,-21.43,42.6282465039,134.66,26.4899666488,-26.7876792448,37.6735728645,-10.1300333512,-3.4176792448,10.6910292824,36.62,-23.37,43.4417000128,135.81,26.3999666488,-1.8676792448000001,26.4659491577,-10.1300333512,-3.4176792448,10.6910292824,36.53,1.55,36.5628691434,135.55,25.5499666488,-23.3376792448,34.6041625861,-10.1300333512,-3.4176792448,10.6910292824,35.68,-19.92,40.8640281911,135.81,24.9099666488,-18.7376792448,31.1706121519,-10.1300333512,-3.4176792448,10.6910292824,35.04,-15.32,38.2426986495,134.66
2019-08-04 06:00:00,28.0916499999,-3.3488481706,28.2905564418,-10.0183500001,-3.3888481706,10.5759930336,38.11,0.04,38.1100209919,136.58,26.5016499999,-25.0688481706,36.4799205224,-10.0183500001,-3.3888481706,10.5759930336,36.52,-21.68,42.4703755576,135.78,26.3216499999,-27.0588481706,37.7493115572,-10.0183500001,-3.3888481706,10.5759930336,36.34,-23.67,43.3689347344,136.87,26.1916499999,-1.8488481706000002,26.2568232899,-10.0183500001,-3.3888481706,10.5759930336,36.21,1.54,36.2427330647,136.56,25.4216499999,-23.6288481706,34.707099484,-10.0183500001,-3.3888481706,10.5759930336,35.44,-20.24,40.8123902755,136.87,24.7016499999,-17.8288481706,30.4637381129,-10.0183500001,-3.3888481706,10.5759930336,34.72,-14.44,37.6030849798,135.78
2019-08-04 06:30:00,28.8387333505,-2.9625230988,28.9904998986,-9.8012666495,-3.3525230988,10.3587759442,38.64,0.39,38.6419681176,135.94,27.2087333505,-24.6825230988,36.7361146158,-9.8012666495,-3.3525230988,10.3587759442,37.01,-21.33,42.7166126934,135.01,27.0387333505,-26.6825230988,37.9874997877,-9.8012666495,-3.3525230988,10.3587759442,36.84,-23.33,43.6058998302,136.49,26.8887333505,-1.5025230988,26.9306805866,-9.8012666495,-3.3525230988,10.3587759442,36.69,1.85,36.7366111665,135.94,26.1187333505,-23.2325230988,34.9562349427,-9.8012666495,-3.3525230988,10.3587759442,35.92,-19.88,41.054363958,136.49,25.3987333505,-19.1125230988,31.7865410986,-9.8012666495,-3.3525230988,10.3587759442,35.2,-15.76,38.5670532968,135.01
2019-08-04 07:00:00,29.3030333357,-2.7433877779999998,29.4311729154,-9.5869666643,-3.313387778,10.1433953087,38.89,0.5700000000000001,38.8941769421,135.49,27.7530333357,-24.273387778,36.8704246457,-9.5869666643,-3.313387778,10.1433953087,37.34,-20.96,42.8205231168,134.55,27.5030333357,-26.283387778,38.0425198397,-9.5869666643,-3.313387778,10.1433953087,37.09,-22.97,43.6267005399,135.53,27.4130333357,-1.283387778,27.443058883,-9.5869666643,-3.313387778,10.1433953087,37.0,2.03,37.0556459936,135.49,26.5730333357,-22.833387778,35.0355490621,-9.5869666643,-3.313387778,10.1433953087,36.16,-19.52,41.0922863808,135.53,25.8930333357,-18.393387778,31.761075064899998,-9.5869666643,-3.313387778,10.1433953087,35.48,-15.08,38.5517418543,134.55
2019-08-04 07:30:00,30.7412499999,-2.6075351455,30.8516400065,-10.0287500001,-3.4675351455,10.6112971191,40.77,0.86,40.7790693861,135.27,29.3712499999,-23.5475351455,37.6451422894,-10.0287500001,-3.4675351455,10.6112971191,39.4,-20.08,44.2217864858,134.33,28.8612499999,-25.9175351455,38.7903387402,-10.0287500001,-3.4675351455,10.6112971191,38.89,-22.45,44.9047280361,135.31,28.9812499999,-0.7775351455,28.9916783312,-10.0287500001,-3.4675351455,10.6112971191,39.01,2.69,39.1026367397,135.23,27.8912499999,-22.4275351455,35.7898890647,-10.0287500001,-3.4675351455,10.6112971191,37.92,-18.96,42.3958488534,135.31,27.4112499999,-17.7475351455,32.6550398913,-10.0287500001,-3.4675351455,10.6112971191,37.44,-14.28,40.070837276,134.33
2019-08-04 08:00:00,32.1189833344,-1.851994763,32.1723324464,-10.4410166656,-3.621994763,11.0514105468,42.56,1.77,42.5967897851,134.6,30.9589833344,-22.371994763,38.1963977199,-10.4410166656,-3.621994763,11.0514105468,41.4,-18.75,45.4480197588,133.56,30.1589833344,-25.031994763,39.1939413377,-10.4410166656,-3.621994763,11.0514105468,40.6,-21.41,45.8993257031,134.79,30.4989833344,0.24800523700000002,30.4999916563,-10.4410166656,-3.621994763,11.0514105468,40.94,3.87,41.1225060034,134.47,29.1989833344,-21.541994763,36.2855090378,-10.4410166656,-3.621994763,11.0514105468,39.64,-17.92,43.5023677517,134.79,28.8789833344,-16.581994763,33.30102444,-10.4410166656,-3.621994763,11.0514105468,39.32,-12.96,41.4007729396,133.56
2019-08-04 08:30:00,33.8581999923,-1.0205376387,33.8735767788,-10.6318000077,-3.7505376387,11.2739391511,44.49,2.73,44.573680575,133.53,32.7781999923,-21.3505376387,39.1184847892,-10.6318000077,-3.7505376387,11.2739391511,43.41,-17.6,46.8421615641,132.61,31.8181999923,-23.9405376387,39.8189300859,-10.6318000077,-3.7505376387,11.2739391511,42.45,-20.19,47.0067931261,133.72,32.2481999923,0.9894623613,32.2633761177,-10.6318000077,-3.7505376387,11.2739391511,42.88,4.74,43.1411868172,133.48,30.7681999923,-20.4705376387,36.9557173112,-10.6318000077,-3.7505376387,11.2739391511,41.4,-16.72,44.6488342513,133.72,30.5681999923,-16.9105376387,34.9339538845,-10.6318000077,-3.7505376387,11.2739391511,41.2,-13.16,43.2507294736,132.61
2019-08-04 09:00:00,35.4935666584,-0.2943407437,35.4947870906,-10.9464333416,-3.9443407436999998,11.6353868352,46.44,3.65,46.5832169349,133.98,34.5935666584,-20.4943407437,40.2086166967,-10.9464333416,-3.9443407436999998,11.6353868352,45.54,-16.55,48.4540411111,133.03,33.3635666584,-23.3743407437,40.7368062735,-10.9464333416,-3.9443407436999998,11.6353868352,44.31,-19.43,48.3828585348,134.33,34.0235666584,1.9656592563,34.0803008271,-10.9464333416,-3.9443407436999998,11.6353868352,44.97,5.91,45.3566863869,133.92,32.3735666584,-19.8243407437,37.9611947139,-10.9464333416,-3.9443407436999998,11.6353868352,43.32,-15.88,46.1388859857,134.33,32.2935666584,-16.1443407437,36.1042128507,-10.9464333416,-3.9443407436999998,11.6353868352,43.24,-12.2,44.9281381764,133.03
2019-08-04 09:30:00,37.1350999809,0.9206473354,37.1465104971,-9.7249000191,-3.6693526646,10.3941247519,46.86,4.59,47.0842617018,133.41,36.0550999809,-19.1893526646,40.8436223947,-9.7249000191,-3.6693526646,10.3941247519,45.78,-15.52,48.3392056203,132.47,34.9850999809,-21.9293526646,41.2898744121,-9.7249000191,-3.6693526646,10.3941247519,44.71,-18.26,48.2950484004,133.44,35.4550999809,3.0006473354,35.5818492927,-9.7249000191,-3.6693526646,10.3941247519,45.18,6.67,45.6696978313,133.32,33.8750999809,-18.4293526646,38.5637580943,-9.7249000191,-3.6693526646,10.3941247519,43.6,-14.76,46.0306158986,133.44,33.6750999809,-13.5093526646,36.2838113784,-9.7249000191,-3.6693526646,10.3941247519,43.4,-9.84,44.5015235694,132.47
2019-08-04 10:00:00,38.619783345,2.1821365563,38.6813829325,-9.330216655,-3.5778634437,9.9926998179,47.95,5.76,48.2947212436,133.51,37.799783345,-18.5878634437,42.1228238409,-9.330216655,-3.5778634437,9.9926998179,47.13,-15.01,49.4624807303,132.71,36.409783345,-20.7878634437,41.9262160204,-9.330216655,-3.5778634437,9.9926998179,45.74,-17.21,48.870560668,133.72,37.159783345,3.7121365563,37.344737997,-9.330216655,-3.5778634437,9.9926998179,46.49,7.29,47.058093884,133.42,35.349783345,-17.2178634437,39.3199949658,-9.330216655,-3.5778634437,9.9926998179,44.68,-13.64,46.7156504825,133.72,35.389783345,-13.2578634437,37.7916354277,-9.330216655,-3.5778634437,9.9926998179,44.72,-9.68,45.7556641302,132.71
2019-08-04 10:30:00,40.0490166963,2.732264691,40.1421101673,-8.9409833037,-3.477735309,9.5935303885,48.99,6.21,49.3820230448,133.4,38.9390166963,-17.227735309,42.5798295576,-8.9409833037,-3.477735309,9.5935303885,47.88,-13.75,49.8152275916,132.33,37.7990166963,-20.127735309,42.8239581529,-8.9409833037,-3.477735309,9.5935303885,46.74,-16.65,49.6170343733,133.46,38.2690166963,4.912264691,38.583001222,-8.9409833037,-3.477735309,9.5935303885,47.21,8.39,47.9497257552,133.16,36.6990166963,-16.597735309,40.277818261,-8.9409833037,-3.477735309,9.5935303885,45.64,-13.12,47.4883564677,133.46,36.4190166963,-14.317735309,39.1323692294,-8.9409833037,-3.477735309,9.5935303885,45.36,-10.84,46.6372726475,132.33
2019-08-04 11:00:00,41.4597500251,2.4701189157,41.5332681065,-9.6102499749,-3.6598810843000003,10.2835613544,51.07,6.13,51.4365803684,133.19,40.3597500251,-16.2298810843,43.5007869136,-9.6102499749,-3.6598810843000003,10.2835613544,49.97,-12.57,51.5267483934,132.05,39.1197500251,-20.2798810843,44.063912886,-9.6102499749,-3.6598810843000003,10.2835613544,48.73,-16.62,51.4862826392,133.38,39.6197500251,5.7701189157,40.0377180213,-9.6102499749,-3.6598810843000003,10.2835613544,49.23,9.43,50.1250216958,132.77,37.9897500251,-16.6998810843,41.4982787017,-9.6102499749,-3.6598810843000003,10.2835613544,47.6,-13.04,49.3538407827,133.38,37.6697500251,-13.0198810843,39.8563341315,-9.6102499749,-3.6598810843000003,10.2835613544,47.28,-9.36,48.1975933009,132.05
2019-08-04 11:30:00,42.2627000277,2.9917282682,42.3684582167,-8.727299972299999,-3.4582717318,9.3875134182,50.99,6.45,51.3963286627,132.57,41.2227000277,-15.4382717318,44.0187599966,-8.727299972299999,-3.4582717318,9.3875134182,49.95,-11.98,51.3665542936,131.46,39.9327000277,-19.6282717318,44.4959501829,-8.727299972299999,-3.4582717318,9.3875134182,48.66,-16.17,51.2763541996,132.9,40.4927000277,6.4217282682,40.9987481453,-8.727299972299999,-3.4582717318,9.3875134182,49.22,9.88,50.2018206841,132.36,38.7927000277,-16.0982717318,42.0003324771,-8.727299972299999,-3.4582717318,9.3875134182,47.52,-12.64,49.172349954,132.9,38.5527000277,-11.6982717318,40.2884628763,-8.727299972299999,-3.4582717318,9.3875134182,47.28,-8.24,47.9926661064,131.46
2019-08-04 12:00:00,43.329216702,3.662088621,43.4836970953,-8.500783298,-3.257911379,9.1036972287,51.83,6.92,52.2899158538,132.87,42.439216702,-14.797911379,44.9451365051,-8.500783298,-3.257911379,9.1036972287,50.94,-11.54,52.2307878554,131.62,40.949216702,-19.047911379,45.1626092737,-8.500783298,-3.257911379,9.1036972287,49.45,-15.79,51.9097929104,133.15,41.669216702,7.132088621,42.275173668,-8.500783298,-3.257911379,9.1036972287,50.17,10.39,51.2345684084,132.44,39.819216702,-15.457911379,42.714365768,-8.500783298,-3.257911379,9.1036972287,48.32,-12.2,49.8363562071,133.15,39.699216702,-11.697911379,41.3868208175,-8.500783298,-3.257911379,9.1036972287,48.2,-8.44,48.9333587648,131.62
2019-08-04 12:30:00,43.8667000183,4.3548345931,44.0823315494,-11.0132999817,-3.9551654069,11.701970341900001,54.88,8.31,55.5055898086,132.29,43.3267000183,-16.1451654069,46.2370987465,-11.0132999817,-3.9551654069,11.701970341900001,54.34,-12.19,55.6904991897,131.36,41.3567000183,-18.1351654069,45.1581760121,-11.0132999817,-3.9551654069,11.701970341900001,52.37,-14.18,54.255776651,132.3,42.4767000183,5.6848345931,42.8554242634,-11.0132999817,-3.9551654069,11.701970341900001,53.49,9.64,54.3517221438,132.27,40.1867000183,-14.5151654069,42.7277531021,-11.0132999817,-3.9551654069,11.701970341900001,51.2,-10.56,52.2776587081,132.3,40.5067000183,-12.9151654069,42.5158116924,-11.0132999817,-3.9551654069,11.701970341900001,51.52,-8.96,52.2933265341,131.36
2019-08-04 13:00:00,43.70700006,3.9454750154,43.8847197478,-11.56299994,-4.2345249846,12.3139826806,55.27,8.18,55.8720439934,132.42,43.22700006,-16.4445249846,46.2492803853,-11.56299994,-4.2345249846,12.3139826806,54.79,-12.21,56.1340199879,131.51,41.17700006,-18.5845249846,45.1766521872,-11.56299994,-4.2345249846,12.3139826806,52.74,-14.35,54.6573883386,132.47,42.37700006,5.4354750154,42.7241678998,-11.56299994,-4.2345249846,12.3139826806,53.94,9.67,54.7999315693,132.27,39.99700006,-14.9945249846,42.7152875832,-11.56299994,-4.2345249846,12.3139826806,51.56,-10.76,52.6707812739,132.47,40.39700006,-13.3545249846,42.5471614965,-11.56299994,-4.2345249846,12.3139826806,51.96,-9.12,52.7542984031,131.51
2019-08-04 13:30:00,41.6993667797,3.3855392086,41.8365756911,-9.0206332203,-3.7944607914,9.7862023478,50.72,7.18,51.2256849637,132.55,41.3393667797,-16.3444607914,44.4531736135,-9.0206332203,-3.7944607914,9.7862023478,50.36,-12.55,51.900212909,131.51,39.3693667797,-19.2944607914,43.843166604,-9.0206332203,-3.7944607914,9.7862023478,48.39,-15.5,50.8118303154,132.84,40.6193667797,5.6155392085999996,41.0056976308,-9.0206332203,-3.7944607914,9.7862023478,49.64,9.41,50.524030916,132.45,38.1793667797,-15.7544607914,41.3021438006,-9.0206332203,-3.7944607914,9.7862023478,47.2,-11.96,48.691699498,132.84,38.6593667797,-12.9544607914,40.7721068159,-9.0206332203,-3.7944607914,9.7862023478,47.68,-9.16,48.5519103641,131.51
2019-08-04 14:00:00,40.6450000505,4.892249062,40.9383698991,-3.7049999495,-2.287750938,4.3544034011,44.35,7.18,44.92744039,133.03,39.3150000505,-15.477750938,42.2519822384,-3.7049999495,-2.287750938,4.3544034011,43.02,-13.19,44.9966276514,132.12,38.5850000505,-17.907750938,42.5380978954,-3.7049999495,-2.287750938,4.3544034011,42.29,-15.62,45.0824633311,133.29,38.7750000505,6.492249062,39.3147545688,-3.7049999495,-2.287750938,4.3544034011,42.48,8.78,43.3778607126,132.88,37.4150000505,-14.447750938,40.107601972,-3.7049999495,-2.287750938,4.3544034011,41.12,-12.16,42.8802985064,133.29,36.9350000505,-12.127750938,38.8751407913,-3.7049999495,-2.287750938,4.3544034011,40.64,-9.84,41.8142942066,132.12
2019-08-04 14:30:00,41.4491333961,4.2762762561,41.6691396348,-4.8008666039,-2.3737237439,5.3556404436000005,46.25,6.65,46.7256353622,132.18,39.8091333961,-15.4237237439,42.6926030581,-4.8008666039,-2.3737237439,5.3556404436000005,44.61,-13.05,46.4796148865,131.23,39.2991333961,-18.2037237439,43.3104772985,-4.8008666039,-2.3737237439,5.3556404436000005,44.1,-15.83,46.8550840358,132.41,39.1991333961,6.2762762561,39.6984093213,-4.8008666039,-2.3737237439,5.3556404436000005,44.0,8.65,44.8421955305,132.12,38.1591333961,-14.7337237439,40.9047928353,-4.8008666039,-2.3737237439,5.3556404436000005,42.96,-12.36,44.7026979052,132.41,37.3591333961,-12.2137237439,39.3049601933,-4.8008666039,-2.3737237439,5.3556404436000005,42.16,-9.84,43.2930848982,131.23
2019-08-04 15:00:00,41.8253168546,3.9861000603,42.0148321868,-5.7146831454,-2.5438999397,6.2553201641000005,47.54,6.53,47.9863782755,132.06,40.2253168546,-15.3138999397,43.0417430806,-5.7146831454,-2.5438999397,6.2553201641000005,45.94,-12.77,47.6818256781,131.02,39.6253168546,-18.3938999397,43.6863970914,-5.7146831454,-2.5438999397,6.2553201641000005,45.34,-15.85,48.0305954575,132.16,39.5953168546,6.3161000603,40.0959129687,-5.7146831454,-2.5438999397,6.2553201641000005,45.31,8.86,46.1681242851,131.73,38.4453168546,-14.9438999397,41.247576092,-5.7146831454,-2.5438999397,6.2553201641000005,44.16,-12.4,45.8679147117,132.16,37.6853168546,-12.8238999397,39.807480655,-5.7146831454,-2.5438999397,6.2553201641000005,43.4,-10.28,44.6008789151,131.02
2019-08-04 15:30:00,41.9297002636,3.7429294164,42.0964284092,-7.0402997364,-2.8770705836,7.6054819388,48.97,6.62,49.4154358475,132.06,40.9797002636,-15.7870705836,43.9154577718,-7.0402997364,-2.8770705836,7.6054819388,48.02,-12.91,49.7251294619,131.02,39.6697002636,-18.7070705836,43.8593161008,-7.0402997364,-2.8770705836,7.6054819388,46.71,-15.83,49.3194991864,132.16,40.2797002636,5.9529294164,40.7172153022,-7.0402997364,-2.8770705836,7.6054819388,47.32,8.83,48.1367977747,131.81,38.5197002636,-15.1970705836,41.4091567497,-7.0402997364,-2.8770705836,7.6054819388,45.56,-12.32,47.1963557915,132.16,38.3997002636,-12.757070583600001,40.4633146222,-7.0402997364,-2.8770705836,7.6054819388,45.44,-9.88,46.5016988937,131.02
2019-08-04 16:00:00,41.9898671371,2.7917361875,42.0825704197,-9.7501328629,-3.7282638125,10.4386321853,51.74,6.52,52.1491898307,132.7,41.0898671371,-17.0482638125,44.4861830276,-9.7501328629,-3.7282638125,10.4386321853,50.84,-13.32,52.5559511378,131.76,39.6198671371,-19.8782638125,44.3269584357,-9.7501328629,-3.7282638125,10.4386321853,49.37,-16.15,51.9443875698,132.73,40.3398671371,4.9417361875,40.6414275978,-9.7501328629,-3.7282638125,10.4386321853,50.09,8.67,50.8348010717,132.62,38.5298671371,-16.3282638125,41.8468978627,-9.7501328629,-3.7282638125,10.4386321853,48.28,-12.6,49.8970780708,132.73,38.4098671371,-13.8082638125,40.8164922918,-9.7501328629,-3.7282638125,10.4386321853,48.16,-10.08,49.2035771057,131.76
2019-08-04 16:30:00,42.711450244,2.2369722395,42.7699897913,-11.448549756,-4.1530277605,12.1785438824,54.16,6.39,54.5356553092,133.98,42.141450244,-17.4930277605,45.6279283871,-11.448549756,-4.1530277605,12.1785438824,53.59,-13.34,55.2253899941,133.04,40.211450244,-20.7830277605,45.2647210709,-11.448549756,-4.1530277605,12.1785438824,51.66,-16.63,54.2707333652,133.99,41.311450244,4.8769722395,41.5983266429,-11.448549756,-4.1530277605,12.1785438824,52.76,9.03,53.5271753411,133.98,39.151450244,-17.1130277605,42.7281145775,-11.448549756,-4.1530277605,12.1785438824,50.6,-12.96,52.2333380132,133.99,39.431450244,-13.553027760500001,41.6956092392,-11.448549756,-4.1530277605,12.1785438824,50.88,-9.4,51.7410320732,133.04
2019-08-04 17:00:00,42.911350136,1.8596622312000002,42.9516276072,-13.108649864,-4.6503377688,13.9090741108,56.02,6.51,56.3969901679,133.31,43.021350136,-17.7503377688,46.5393495704,-13.108649864,-4.6503377688,13.9090741108,56.13,-13.1,57.6384151413,132.35,40.351350136,-20.9803377688,45.4797320869,-13.108649864,-4.6503377688,13.9090741108,53.46,-16.33,55.8984838793,133.37,42.131350136,4.4796622312,42.3688333329,-13.108649864,-4.6503377688,13.9090741108,55.24,9.13,55.989414178,133.26,39.291350136,-17.3303377688,42.9435769667,-13.108649864,-4.6503377688,13.9090741108,52.4,-12.68,53.912358509,133.37,40.131350136,-14.0103377688,42.5066445175,-13.108649864,-4.6503377688,13.9090741108,53.24,-9.36,54.0565185708,132.35
