Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-04 17:30:00,42.794966786,1.6982691324,42.8286504605,-12.845033214,-4.6017308676,13.6444422842,55.64,6.3,55.9955319646,133.58,42.714966786,-17.9217308676,46.3223145452,-12.845033214,-4.6017308676,13.6444422842,55.56,-13.32,57.1343679408,132.51,40.244966786,-21.2017308676,45.4881384912,-12.845033214,-4.6017308676,13.6444422842,53.09,-16.6,55.6247076397,133.67,41.824966786,4.3482691324000005,42.0503899043,-12.845033214,-4.6017308676,13.6444422842,54.67,8.95,55.3977562723,133.26,39.194966786,-17.5217308676,42.9331628692,-12.845033214,-4.6017308676,13.6444422842,52.04,-12.92,53.6198470718,133.67,39.874966786,-13.9617308676,42.2485846509,-12.845033214,-4.6017308676,13.6444422842,52.72,-9.36,53.5444488253,132.51
2019-08-04 18:00:00,42.9247667358,1.3282690485,42.9453128757,-13.9652332642,-4.8617309515,14.7872975207,56.89,6.19,57.2257651762,133.29,42.8447667358,-18.2517309515,46.5703738376,-13.9652332642,-4.8617309515,14.7872975207,56.81,-13.39,58.3666702836,132.34,40.3147667358,-21.4817309515,45.6809060947,-13.9652332642,-4.8617309515,14.7872975207,54.28,-16.62,56.7674448958,133.47,41.9447667358,3.9882690485000003,42.1339500466,-13.9652332642,-4.8617309515,14.7872975207,55.91,8.85,56.606100378,133.26,39.2347667358,-17.8217309515,43.0927025716,-13.9652332642,-4.8617309515,14.7872975207,53.2,-12.96,54.7558362186,133.47,39.9547667358,-14.4617309515,42.4914702856,-13.9652332642,-4.8617309515,14.7872975207,53.92,-9.6,54.7679322232,132.34
2019-08-04 18:30:00,42.1010333673,0.9297982434000001,42.1112993787,-14.2089666327,-4.9502017566,15.0465687185,56.31,5.88,56.6161681854,133.38,42.1310333673,-18.6402017566,46.0703928149,-14.2089666327,-4.9502017566,15.0465687185,56.34,-13.69,57.9794075513,132.43,39.5310333673,-21.8602017566,45.1726800171,-14.2089666327,-4.9502017566,15.0465687185,53.74,-16.91,56.337693421,133.4,41.2410333673,3.5897982433999998,41.3969743415,-14.2089666327,-4.9502017566,15.0465687185,55.45,8.54,56.1037797301,133.11,38.4710333673,-18.1902017566,42.5547159348,-14.2089666327,-4.9502017566,15.0465687185,52.68,-13.24,54.3183210344,133.4,39.2710333673,-14.6302017566,41.9077184439,-14.2089666327,-4.9502017566,15.0465687185,53.48,-9.68,54.348990791,132.43
2019-08-04 19:00:00,41.8042500805,0.6626005731,41.8095008857,-13.2857499195,-4.6773994269,14.0850706893,55.09,5.34,55.3482041262,133.38,41.3442500805,-18.8973994269,45.4583184887,-13.2857499195,-4.6773994269,14.0850706893,54.63,-14.22,56.4503790953,132.32,39.2842500805,-22.0273994269,45.0384128262,-13.2857499195,-4.6773994269,14.0850706893,52.57,-17.35,55.3590769432,133.4,40.4842500805,3.2526005731,40.6147007261,-13.2857499195,-4.6773994269,14.0850706893,53.77,7.93,54.3516126716,132.99,38.2342500805,-18.3973994269,42.4302036867,-13.2857499195,-4.6773994269,14.0850706893,51.52,-13.72,53.3155587048,133.4,38.5142500805,-15.0773994269,41.3603122902,-13.2857499195,-4.6773994269,14.0850706893,51.8,-10.4,52.8337013657,132.32
2019-08-04 19:30:00,41.3564667251,0.2570360553,41.3572654743,-14.1535332749,-4.8829639447,14.9721688826,55.51,5.14,55.7474636194,133.38,41.1264667251,-19.3429639447,45.4481739947,-14.1535332749,-4.8829639447,14.9721688826,55.28,-14.46,57.1399159957,132.47,38.8164667251,-22.4729639447,44.8525606569,-14.1535332749,-4.8829639447,14.9721688826,52.97,-17.59,55.8142365351,133.4,40.2664667251,2.8470360553000003,40.366990931,-14.1535332749,-4.8829639447,14.9721688826,54.42,7.73,54.9662560122,133.1,37.7664667251,-18.8029639447,42.1883569484,-14.1535332749,-4.8829639447,14.9721688826,51.92,-13.92,53.7536305751,133.4,38.3264667251,-15.5229639447,41.3507008557,-14.1535332749,-4.8829639447,14.9721688826,52.48,-10.64,53.5477357131,132.47
2019-08-04 20:00:00,40.9377833533,-0.0221393234,40.9377893398,-14.7922166467,-5.0021393234,15.6150911343,55.73,4.98,55.9520625178,133.12,40.7977833533,-19.6021393234,45.2626003738,-14.7922166467,-5.0021393234,15.6150911343,55.59,-14.6,57.4752825134,132.19,38.3977833533,-22.7121393234,44.6120055489,-14.7922166467,-5.0021393234,15.6150911343,53.19,-17.71,56.0608615703,133.4,39.9177833533,2.5778606766000003,40.0009349079,-14.7922166467,-5.0021393234,15.6150911343,54.71,7.58,55.2326035961,133.1,37.3277833533,-19.0421393234,41.904253723,-14.7922166467,-5.0021393234,15.6150911343,52.12,-14.04,53.9779214124,133.4,37.9677833533,-15.6021393234,41.0484996587,-14.7922166467,-5.0021393234,15.6150911343,52.76,-10.6,53.8142880655,132.19
2019-08-04 20:30:00,40.5927833442,-0.2257021652,40.5934108089,-14.7372166558,-4.9757021652,15.5545223905,55.33,4.75,55.5335160061,133.12,40.3727833442,-19.8057021652,44.9691835952,-14.7372166558,-4.9757021652,15.5545223905,55.11,-14.83,57.0704914995,132.19,38.0727833442,-22.8657021652,44.4114531071,-14.7372166558,-4.9757021652,15.5545223905,52.81,-17.89,55.7579429319,133.13,39.5227833442,2.3642978348,39.5934376826,-14.7372166558,-4.9757021652,15.5545223905,54.26,7.34,54.7542071443,132.94,37.0627833442,-19.2557021652,41.7663976792,-14.7372166558,-4.9757021652,15.5545223905,51.8,-14.28,53.7322845224,133.13,37.5827833442,-16.9357021652,41.2223678569,-14.7372166558,-4.9757021652,15.5545223905,52.32,-11.96,53.6695817014,132.19
2019-08-04 21:00:00,40.6030833373,-0.4300736638,40.6053609743,-14.8069166627,-4.9800736638,15.6219689781,55.41,4.55,55.5964980912,133.12,40.3330833373,-20.0700736638,45.0506988665,-14.8069166627,-4.9800736638,15.6219689781,55.14,-15.09,57.1675406153,132.19,38.0730833373,-23.1400736638,44.5535933901,-14.8069166627,-4.9800736638,15.6219689781,52.88,-18.16,55.9113584167,133.32,39.4730833373,2.1499263362,39.5315885262,-14.8069166627,-4.9800736638,15.6219689781,54.28,7.13,54.7462811522,133.09,37.0330833373,-19.4600736638,41.8347191752,-14.8069166627,-4.9800736638,15.6219689781,51.84,-14.48,53.8243067768,133.32,37.5530833373,-15.7400736638,40.7183495132,-14.8069166627,-4.9800736638,15.6219689781,52.36,-10.76,53.4541598007,132.19
2019-08-04 21:30:00,40.9961500611,-0.4491689687,40.9986106178,-15.0238499389,-5.0691689687,15.855993851600001,56.02,4.62,56.2101841306,133.12,40.7161500611,-19.9891689687,45.3582600179,-15.0238499389,-5.0691689687,15.855993851600001,55.74,-14.92,57.7022876496,132.19,38.4461500611,-23.0891689687,44.8465849111,-15.0238499389,-5.0691689687,15.855993851600001,53.47,-18.02,56.4248287547,133.21,39.8461500611,2.1808310313,39.9057852783,-15.0238499389,-5.0691689687,15.855993851600001,54.87,7.25,55.3469005456,132.93,37.4161500611,-19.4291689687,42.1599441675,-15.0238499389,-5.0691689687,15.855993851600001,52.44,-14.36,54.3706097078,133.21,37.8961500611,-16.6691689687,41.4002341003,-15.0238499389,-5.0691689687,15.855993851600001,52.92,-11.6,54.1764376828,132.19
2019-08-04 22:00:00,39.8147167569,-0.9835964896,39.8268644571,-14.8252832431,-5.0035964896,15.6468847081,54.64,4.02,54.7876810971,132.88,39.4547167569,-20.4835964896,44.4550604489,-14.8252832431,-5.0035964896,15.6468847081,54.28,-15.48,56.4442096233,131.93,37.3247167569,-23.5635964896,44.1404299991,-14.8252832431,-5.0035964896,15.6468847081,52.15,-18.56,55.3542780641,133.01,38.6247167569,1.6364035104,38.6593657604,-14.8252832431,-5.0035964896,15.6468847081,53.45,6.64,53.8608587009,132.71,36.2947167569,-19.9635964896,41.4228397055,-14.8252832431,-5.0035964896,15.6468847081,51.12,-14.96,53.2640216281,133.01,36.6947167569,-15.2835964896,39.7503529485,-14.8252832431,-5.0035964896,15.6468847081,51.52,-10.28,52.535595552,131.93
2019-08-04 22:30:00,38.2591500459,-1.6883122089,38.2963831236,-14.3908499541,-4.8383122089,15.1824183657,52.65,3.15,52.7441465947,132.52,37.8491500459,-20.6383122089,43.1103014375,-14.3908499541,-4.8383122089,15.1824183657,52.24,-15.8,54.5770794382,131.55,35.8591500459,-24.1783122089,43.2489239553,-14.3908499541,-4.8383122089,15.1824183657,50.25,-19.34,53.8432734889,132.71,37.0791500459,1.3916877911,37.1052578894,-14.3908499541,-4.8383122089,15.1824183657,51.47,6.23,51.8456729149,132.45,34.8491500459,-20.5983122089,40.4815232517,-14.3908499541,-4.8383122089,15.1824183657,49.24,-15.76,51.7006305571,132.71,35.1691500459,-14.9183122089,38.2024234063,-14.3908499541,-4.8383122089,15.1824183657,49.56,-10.08,50.5746972309,131.55
2019-08-04 23:00:00,36.38330006,-1.6653017126,36.4213914211,-13.54669994,-4.5653017126,14.2952810043,49.93,2.9,50.0141469986,133.91,35.73330006,-21.5653017126,41.7364465561,-13.54669994,-4.5653017126,14.2952810043,49.28,-17.0,52.1298225587,132.98,34.12330006,-24.6853017126,42.1160744565,-13.54669994,-4.5653017126,14.2952810043,47.67,-20.12,51.7420844188,134.38,35.07330006,0.9546982874000001,35.0862911394,-13.54669994,-4.5653017126,14.2952810043,48.62,5.52,48.9323492181,133.87,33.13330006,-21.0853017126,39.2734709591,-13.54669994,-4.5653017126,14.2952810043,46.68,-16.52,49.5169950623,134.38,33.29330006,-16.8453017126,37.3123038511,-13.54669994,-4.5653017126,14.2952810043,46.84,-12.28,48.4229697561,132.98
2019-08-04 23:30:00,34.5761167898,-1.5356939104,34.610203814,-12.3538832102,-4.2056939104,13.0501452727,46.93,2.67,47.0058911202,134.76,33.5461167898,-23.0856939104,40.7221219364,-12.3538832102,-4.2056939104,13.0501452727,45.9,-18.88,49.6312844887,133.95,32.4261167898,-24.8656939104,40.8626453343,-12.3538832102,-4.2056939104,13.0501452727,44.78,-20.66,49.3161636789,135.26,32.9861167898,-0.2556939104,32.9871077885,-12.3538832102,-4.2056939104,13.0501452727,45.34,3.95,45.5117358491,134.75,31.4461167898,-21.2856939104,37.9728722433,-12.3538832102,-4.2056939104,13.0501452727,43.8,-17.08,47.0124068731,135.26,31.3261167898,-17.6856939104,35.9737315582,-12.3538832102,-4.2056939104,13.0501452727,43.68,-13.48,45.7127203303,133.95
2019-08-05 00:00:00,32.8127001611,-1.9582879059,32.8710843049,-11.5772998389,-3.9582879059,12.235273381,44.39,2.0,44.4350323506,134.41,31.5627001611,-23.3382879059,39.25404086,-11.5772998389,-3.9582879059,12.235273381,43.14,-19.38,47.2931707543,133.57,30.7927001611,-25.0682879059,39.7065415485,-11.5772998389,-3.9582879059,12.235273381,42.37,-21.11,47.3376066146,134.63,31.0927001611,-0.7182879059,31.1009958172,-11.5772998389,-3.9582879059,12.235273381,42.67,3.24,42.7928323437,134.41,29.7427001611,-21.5582879059,36.7340168006,-11.5772998389,-3.9582879059,12.235273381,41.32,-17.6,44.9121631632,134.63,29.4627001611,-17.9982879059,34.5251946892,-11.5772998389,-3.9582879059,12.235273381,41.04,-14.04,43.3751449565,133.57
2019-08-05 00:30:00,31.6137335135,-2.7236361282,31.7308421007,-11.0362664865,-3.7836361282,11.6668367741,42.65,1.06,42.6631702995,133.04,30.3937335135,-22.7536361282,37.9671831183,-11.0362664865,-3.7836361282,11.6668367741,41.43,-18.97,45.5664986586,132.07,29.683733513500002,-25.3536361282,39.0375575596,-11.0362664865,-3.7836361282,11.6668367741,40.72,-21.57,46.0801833764,133.24,29.9437335135,-0.6336361282,29.9504369161,-11.0362664865,-3.7836361282,11.6668367741,40.98,3.15,41.1008868517,132.88,28.6437335135,-21.9036361282,36.0587402058,-11.0362664865,-3.7836361282,11.6668367741,39.68,-18.12,43.6215176261,133.24,28.3237335135,-17.5036361282,33.2958129177,-11.0362664865,-3.7836361282,11.6668367741,39.36,-13.72,41.6827062461,132.07
2019-08-05 01:00:00,30.8887334781,-2.811634494,31.0164334572,-10.7512665219,-3.681634494,11.3641614021,41.64,0.87,41.6490876251,133.36,29.5387334781,-23.221634494,37.5736754133,-10.7512665219,-3.681634494,11.3641614021,40.29,-19.54,44.7782949653,132.43,28.9887334781,-25.551634494,38.6423691559,-10.7512665219,-3.681634494,11.3641614021,39.74,-21.87,45.3603846985,133.39,29.1387334781,-0.971634494,29.1549286107,-10.7512665219,-3.681634494,11.3641614021,39.89,2.71,39.9819484268,133.35,27.9287334781,-22.121634494,35.6283716492,-10.7512665219,-3.681634494,11.3641614021,38.68,-18.44,42.8506242662,133.39,27.4887334781,-18.041634494,32.8805572253,-10.7512665219,-3.681634494,11.3641614021,38.24,-14.36,40.8473646641,132.43
2019-08-05 01:30:00,30.95621685,-2.4911380871,31.0562897113,-10.63378315,-3.6511380871,11.2431380589,41.59,1.16,41.6061738207,133.67,29.48621685,-23.4611380871,37.6810560423,-10.63378315,-3.6511380871,11.2431380589,40.12,-19.81,44.7442789639,132.83,29.05621685,-25.3511380871,38.5609120735,-10.63378315,-3.6511380871,11.2431380589,39.69,-21.7,45.2347886035,133.86,29.07621685,-1.0911380871,29.0966831208,-10.63378315,-3.6511380871,11.2431380589,39.71,2.56,39.7924326977,133.57,28.00621685,-21.9311380871,35.5713789449,-10.63378315,-3.6511380871,11.2431380589,38.64,-18.28,42.7458536001,133.86,27.48621685,-17.2511380871,32.451408013,-10.63378315,-3.6511380871,11.2431380589,38.12,-13.6,40.4733789052,132.83
2019-08-05 02:00:00,30.3404501372,-2.4815144044,30.4417612543,-10.7395498628,-3.7015144044,11.3595396096,41.08,1.22,41.0981118788,134.0,29.0004501372,-23.5415144044,37.3527644038,-10.7395498628,-3.7015144044,11.3595396096,39.74,-19.84,44.41726241,133.19,28.4704501372,-25.4315144044,38.1749715902,-10.7395498628,-3.7015144044,11.3595396096,39.21,-21.73,44.8287519344,134.17,28.6204501372,-1.1115144044,28.6420255974,-10.7395498628,-3.7015144044,11.3595396096,39.36,2.59,39.4451226389,133.89,27.4604501372,-21.9815144044,35.1747536913,-10.7395498628,-3.7015144044,11.3595396096,38.2,-18.28,42.3485348035,134.17,27.0204501372,-17.3015144044,32.0849984619,-10.7395498628,-3.7015144044,11.3595396096,37.76,-13.6,40.1344938924,133.19
2019-08-05 02:30:00,29.8210167951,-2.6134519292,29.9353164954,-10.4989832049,-3.6234519292,11.1066670167,40.32,1.01,40.3326480658,133.45,28.3610167951,-23.6034519292,36.8981058678,-10.4989832049,-3.6234519292,11.1066670167,38.86,-19.98,43.6955375296,132.55,27.9710167951,-25.4434519292,37.8119958033,-10.4989832049,-3.6234519292,11.1066670167,38.47,-21.82,44.2272913482,133.54,27.9810167951,-1.2834519292,28.0104364433,-10.4989832049,-3.6234519292,11.1066670167,38.48,2.34,38.5510829939,133.43,26.9410167951,-22.0234519292,34.7972818024,-10.4989832049,-3.6234519292,11.1066670167,37.44,-18.4,41.7170660522,133.54,26.4210167951,-18.3034519292,32.1416626983,-10.4989832049,-3.6234519292,11.1066670167,36.92,-14.68,39.7314585687,132.55
2019-08-05 03:00:00,29.3353334617,-3.1590243664,29.5049355914,-10.3646665383,-3.5590243664,10.9586936672,39.7,0.4,39.7020150622,134.42,27.8653334617,-23.5690243664,36.496242526,-10.3646665383,-3.5590243664,10.9586936672,38.23,-20.01,43.1501216684,133.48,27.7053334617,-26.2390243664,38.1585102162,-10.3646665383,-3.5590243664,10.9586936672,38.07,-22.68,44.3137371478,134.45,27.5153334617,-1.0790243664,27.5364825112,-10.3646665383,-3.5590243664,10.9586936672,37.88,2.48,37.9610958746,134.34,26.5153334617,-22.7190243664,34.9172876487,-10.3646665383,-3.5590243664,10.9586936672,36.88,-19.16,41.560076997,134.45,25.9553334617,-18.1190243664,31.6540420657,-10.3646665383,-3.5590243664,10.9586936672,36.32,-14.56,39.1297329406,133.48
2019-08-05 03:30:00,29.2175834613,-2.7745487845,29.3490256103,-10.3324165387,-3.5545487845,10.9267400715,39.55,0.78,39.5576907819,134.13,27.7975834613,-23.5545487845,36.4351810031,-10.3324165387,-3.5545487845,10.9267400715,38.13,-20.0,43.056903047,133.21,27.4075834613,-25.7045487845,37.5752506233,-10.3324165387,-3.5545487845,10.9267400715,37.74,-22.15,43.7599143052,134.17,27.4475834613,-1.1445487845,27.4714366167,-10.3324165387,-3.5545487845,10.9267400715,37.78,2.41,37.8567893514,134.05,26.3475834613,-22.3145487845,34.5272970519,-10.3324165387,-3.5545487845,10.9267400715,36.68,-18.76,41.1990291148,134.17,25.9075834613,-18.0745487845,31.5894316911,-10.3324165387,-3.5545487845,10.9267400715,36.24,-14.52,39.0405942578,133.21
2019-08-05 04:00:00,29.1155168985,-3.1264222839,29.2828933093,-10.1544831015,-3.5564222839,10.7592595712,39.27,0.43,39.2723541439,134.44,27.6155168985,-23.4464222839,36.2263921953,-10.1544831015,-3.5564222839,10.7592595712,37.77,-19.89,42.6870589289,133.48,27.3155168985,-26.1264222839,37.798510616,-10.1544831015,-3.5564222839,10.7592595712,37.47,-22.57,43.7424942133,134.44,27.2755168985,-0.9764222839000001,27.2929885237,-10.1544831015,-3.5564222839,10.7592595712,37.43,2.58,37.5188126145,134.33,26.3255168985,-22.6764222839,34.7455460106,-10.1544831015,-3.5564222839,10.7592595712,36.48,-19.12,41.1869493893,134.44,25.7255168985,-18.0764222839,31.4413622841,-10.1544831015,-3.5564222839,10.7592595712,35.88,-14.52,38.7066505913,133.48
2019-08-05 04:30:00,29.2046004451,-2.7753013771,29.3361719536,-9.8253995549,-3.5253013771,10.4386889126,39.03,0.75,39.0372053303,134.11,27.7546004451,-23.6653013771,36.4741598277,-9.8253995549,-3.5253013771,10.4386889126,37.58,-20.14,42.6365570843,133.2,27.4246004451,-25.6953013771,37.5813414135,-9.8253995549,-3.5253013771,10.4386889126,37.25,-22.17,43.3482571737,134.17,27.4146004451,-1.2653013771000001,27.4437844537,-9.8253995549,-3.5253013771,10.4386889126,37.24,2.26,37.3085137737,134.01,26.3746004451,-22.3253013771,34.5548640602,-9.8253995549,-3.5253013771,10.4386889126,36.2,-18.8,40.7906852112,134.17,25.8546004451,-17.8053013771,31.3925010362,-9.8253995549,-3.5253013771,10.4386889126,35.68,-14.28,38.4315079069,133.2
2019-08-05 05:00:00,29.2860670126,-2.5488402094,29.3967737597,-9.8739329874,-3.5288402094,10.485574179,39.16,0.98,39.1722605934,133.59,27.8360670126,-23.3488402094,36.3320102093,-9.8739329874,-3.5288402094,10.485574179,37.71,-19.82,42.6013673489,132.67,27.4960670126,-25.3888402094,37.4249503451,-9.8739329874,-3.5288402094,10.485574179,37.37,-21.86,43.2940700327,133.66,27.4960670126,-1.0488402094,27.5160637981,-9.8739329874,-3.5288402094,10.485574179,37.37,2.48,37.4522002024,133.45,26.4460670126,-21.9688402094,34.380581737,-9.8739329874,-3.5288402094,10.485574179,36.32,-18.44,40.7329841774,133.66,25.9260670126,-17.8488402094,31.4760551461,-9.8739329874,-3.5288402094,10.485574179,35.8,-14.32,38.5577800191,132.67
2019-08-05 05:30:00,30.5343003948,-2.3122589938,30.6217250045,-10.3956996052,-3.6822589938,11.0285811227,40.93,1.37,40.9529217517,133.32,29.3143003948,-22.4922589938,36.9490178798,-10.3956996052,-3.6822589938,11.0285811227,39.71,-18.81,43.939733727,132.33,28.6643003948,-25.0622589938,38.0757001642,-10.3956996052,-3.6822589938,11.0285811227,39.06,-21.38,44.5285077226,133.53,28.9143003948,-0.3022589938,28.9158802014,-10.3956996052,-3.6822589938,11.0285811227,39.31,3.38,39.4550440375,133.0,27.6443003948,-21.6422589938,35.1083283378,-10.3956996052,-3.6822589938,11.0285811227,38.04,-17.96,42.0666518753,133.53,27.3243003948,-17.4022589938,32.395308459,-10.3956996052,-3.6822589938,11.0285811227,37.72,-13.72,40.137722905,132.33
2019-08-05 06:00:00,31.3606336669,-1.7792246137,31.4110646781,-10.8493663331,-3.8292246137,11.5052905644,42.21,2.05,42.2597515374,133.32,30.280633666900002,-22.4492246137,37.6946211153,-10.8493663331,-3.8292246137,11.5052905644,41.13,-18.62,45.1484362963,132.49,29.4406336669,-24.6592246137,38.4034929304,-10.8493663331,-3.8292246137,11.5052905644,40.29,-20.83,45.3560690537,133.7,29.8306336669,-0.12922461370000002,29.8309135624,-10.8493663331,-3.8292246137,11.5052905644,40.68,3.7,40.8479179396,133.29,28.3906336669,-21.2292246137,35.4500783879,-10.8493663331,-3.8292246137,11.5052905644,39.24,-17.4,42.9247900403,133.7,28.1906336669,-16.9892246137,32.9142154625,-10.8493663331,-3.8292246137,11.5052905644,39.04,-13.16,41.198388318,132.49
2019-08-05 06:30:00,34.4032337172,-0.8932439723000001,34.4148278361,-11.6867662828,-4.2732439723,12.4435171956,46.09,3.38,46.2137695931,133.74,33.8332337172,-20.8632439723,39.7487440406,-11.6867662828,-4.2732439723,12.4435171956,45.52,-16.59,48.4489267167,132.67,32.3232337172,-23.8532439723,40.1717398918,-11.6867662828,-4.2732439723,12.4435171956,44.01,-19.58,48.1690408873,133.81,33.2632337172,1.4867560277,33.2964436661,-11.6867662828,-4.2732439723,12.4435171956,44.95,5.76,45.3175473741,133.48,31.2732337172,-20.3132439723,37.291326442,-11.6867662828,-4.2732439723,12.4435171956,42.96,-16.04,45.8567683118,133.81,31.5932337172,-16.1932439723,35.5014586609,-11.6867662828,-4.2732439723,12.4435171956,43.28,-11.92,44.8914780331,132.67
2019-08-05 07:00:00,36.5532837664,0.0958432037,36.5534094173,-12.8467162336,-4.5641567963,13.6334018223,49.4,4.66,49.6193067263,134.18,36.0932837664,-19.8641567963,41.1984205798,-12.8467162336,-4.5641567963,13.6334018223,48.94,-15.3,51.275857867,133.23,34.3032837664,-23.0441567963,41.3249130623,-12.8467162336,-4.5641567963,13.6334018223,47.15,-18.48,50.6422047308,134.22,35.4132837664,2.6258432037,35.5105015404,-12.8467162336,-4.5641567963,13.6334018223,48.26,7.19,48.7926603087,134.05,33.2732837664,-19.4841567963,38.5583165952,-12.8467162336,-4.5641567963,13.6334018223,46.12,-14.92,48.473299867,134.22,33.6332837664,-14.6841567963,36.6990767967,-12.8467162336,-4.5641567963,13.6334018223,46.48,-10.12,47.5689478547,133.23
2019-08-05 07:30:00,39.447516934,1.3933851366,39.4721181899,-13.962483066,-4.8766148634,14.7896012757,53.41,6.27,53.7767700778,133.4,39.697516934,-18.0066148634,43.5904924217,-13.962483066,-4.8766148634,14.7896012757,53.66,-13.13,55.2430312347,132.39,37.017516934,-21.4566148634,42.7864801235,-13.962483066,-4.8766148634,14.7896012757,50.98,-16.58,53.6083650189,133.48,38.857516934,4.1733851366,39.080989826,-13.962483066,-4.8766148634,14.7896012757,52.82,9.05,53.5896902398,133.17,35.917516934,-17.7966148634,40.0847542503,-13.962483066,-4.8766148634,14.7896012757,49.88,-12.92,51.5261176492,133.48,36.957516934,-14.7566148634,39.7946697455,-13.962483066,-4.8766148634,14.7896012757,50.92,-9.88,51.8696520135,132.39
2019-08-05 08:00:00,42.1099335389,3.235803062,42.2340730229,-13.9000664611,-4.904196938,14.7398437993,56.01,8.14,56.5984072214,131.44,42.3399335389,-15.094196938,44.9500250643,-13.9000664611,-4.904196938,14.7398437993,56.24,-10.19,57.1556970039,130.36,39.5699335389,-19.014196938,43.9012451471,-13.9000664611,-4.904196938,14.7398437993,53.47,-14.11,55.3003887871,131.49,41.4199335389,6.415803062,41.9138810336,-13.9000664611,-4.904196938,14.7398437993,55.32,11.32,56.4663156227,131.08,38.3799335389,-15.424196938,41.3633309784,-13.9000664611,-4.904196938,14.7398437993,52.28,-10.52,53.3279363936,131.49,39.3399335389,-12.904196938,41.4022785539,-13.9000664611,-4.904196938,14.7398437993,53.24,-8.0,53.8376968304,130.36
2019-08-05 08:30:00,44.0720001762,4.5610473268,44.3073848501,-12.7779998238,-4.6889526732,13.6111555963,56.85,9.25,57.5976127978,131.44,44.4120001762,-12.8589526732,46.236116008,-12.7779998238,-4.6889526732,13.6111555963,57.19,-8.17,57.7706240229,130.26,41.4720001762,-17.7289526732,45.1025782135,-12.7779998238,-4.6889526732,13.6111555963,54.25,-13.04,55.795197822,131.57,43.4420001762,8.6010473268,44.2852728842,-12.7779998238,-4.6889526732,13.6111555963,56.22,13.29,57.769477235,131.08,40.2620001762,-14.1289526732,42.6691453141,-12.7779998238,-4.6889526732,13.6111555963,53.04,-9.44,53.8735111163,131.57,41.2620001762,-10.7689526732,42.6441437975,-12.7779998238,-4.6889526732,13.6111555963,54.04,-6.08,54.3809525477,130.26
2019-08-05 09:00:00,46.3007334853,6.7825205832,46.7948769283,-12.3392665147,-4.4474794168,13.1163093622,58.64,11.23,59.7056320626,130.55,46.0907334853,-11.6174794168,47.5323210164,-12.3392665147,-4.4474794168,13.1163093622,58.43,-7.17,58.8682749875,129.51,43.6107334853,-15.3074794168,46.2192059778,-12.3392665147,-4.4474794168,13.1163093622,55.95,-10.86,56.9942286552,130.65,45.0707334853,9.6125205832,46.0843961538,-12.3392665147,-4.4474794168,13.1163093622,57.41,14.06,59.1066129972,130.38,42.3407334853,-11.6874794168,43.9241947813,-12.3392665147,-4.4474794168,13.1163093622,54.68,-7.24,55.1572298072,130.65,42.8607334853,-10.3674794168,44.0967924497,-12.3392665147,-4.4474794168,13.1163093622,55.2,-5.92,55.516541679,129.51
2019-08-05 09:30:00,46.7390001316,7.5248105836,47.3408587546,-9.9109998684,-3.9251894164000003,10.659973280700001,56.65,11.45,57.795544811,130.99,46.5090001316,-10.4951894164,47.6784657275,-9.9109998684,-3.9251894164000003,10.659973280700001,56.42,-6.57,56.8012438244,129.89,44.119000131600004,-14.6651894164,46.4925150238,-9.9109998684,-3.9251894164000003,10.659973280700001,54.03,-10.74,55.0870992157,131.22,45.5490001316,10.7648105836,46.8037665139,-9.9109998684,-3.9251894164000003,10.659973280700001,55.46,14.69,57.3725343697,130.54,42.8490001316,-11.0851894164,44.2596682848,-9.9109998684,-3.9251894164000003,10.659973280700001,52.76,-7.16,53.2436212142,131.22,43.3290001316,-9.4851894164,44.3550568782,-9.9109998684,-3.9251894164000003,10.659973280700001,53.24,-5.5600000000000005,53.5295357723,129.89
2019-08-05 10:00:00,47.2872834836,8.5446025427,48.053068704,-8.7927165164,-3.5353974573,9.4768612377,56.08,12.08,57.3663036983,130.67,46.5772834836,-9.1953974573,47.4762958865,-8.7927165164,-3.5353974573,9.4768612377,55.37,-5.66,55.6585348352,129.55,44.7072834836,-13.6053974573,46.731659894,-8.7927165164,-3.5353974573,9.4768612377,53.5,-10.07,54.4394608717,130.95,45.6372834836,11.9346025427,47.1719872553,-8.7927165164,-3.5353974573,9.4768612377,54.43,15.47,56.5857384859,130.54,43.4072834836,-10.0553974573,44.5567422221,-8.7927165164,-3.5353974573,9.4768612377,52.2,-6.52,52.6056118679,130.95,43.3672834836,-8.7353974573,44.2383142251,-8.7927165164,-3.5353974573,9.4768612377,52.16,-5.2,52.418561598,129.55
2019-08-05 10:30:00,49.2618168935,9.2922405976,50.130552949,-10.0781831065,-3.7077594024,10.738587175,59.34,13.0,60.7473094054,131.21,48.2918168935,-8.4577594024,49.0268627691,-10.0781831065,-3.7077594024,10.738587175,58.37,-4.75,58.5629524529,130.27,46.5318168935,-12.9977594024,48.3130596515,-10.0781831065,-3.7077594024,10.738587175,56.61,-9.29,57.3672049171,131.24,47.2418168935,12.8122405976,48.9483684358,-10.0781831065,-3.7077594024,10.738587175,57.32,16.52,59.6531038589,131.01,45.2418168935,-9.3477594024,46.1974306825,-10.0781831065,-3.7077594024,10.738587175,55.32,-5.64,55.6067621787,131.24,45.0018168935,-8.1077594024,45.7263522079,-10.0781831065,-3.7077594024,10.738587175,55.08,-4.4,55.2554648881,130.27
2019-08-05 11:00:00,-5.1068498224,-2.9114666368,5.8784822092999995,-12.6768498224,-4.5414666368,13.4657877836,7.57,1.63,7.7435005004,30.27,54.9531501776,-12.2814666368,56.3088193554,-12.6768498224,-4.5414666368,13.4657877836,67.63,-7.74,68.071466122,129.55,64.4731501776,-1.3714666368000001,64.487735381,-12.6768498224,-4.5414666368,13.4657877836,77.15,3.17,77.2150982645,131.24,53.8431501776,9.0085333632,54.5915606519,-12.6768498224,-4.5414666368,13.4657877836,66.52,13.55,67.8860287541,130.17,62.8431501776,1.6985333632000001,62.8661000845,-12.6768498224,-4.5414666368,13.4657877836,75.52,6.24,75.7773580959,131.24,51.4031501776,-9.5414666368,52.2811957951,-12.6768498224,-4.5414666368,13.4657877836,64.08,-5.0,64.2747726562,129.55
2019-08-05 11:30:00,-10.2797329471,-4.1591686753,11.08925577,-10.2797329471,-4.1591686753,11.08925577,0.0,0.0,0.0,5.63,53.5702670529,-16.4391686753,56.0358793886,-10.2797329471,-4.1591686753,11.08925577,63.85,-12.28,65.0201576436,130.32,66.1902670529,4.9508313247,66.3751623978,-10.2797329471,-4.1591686753,11.08925577,76.47,9.11,77.0107330182,133.07,52.6202670529,5.1008313247,52.8669176794,-10.2797329471,-4.1591686753,11.08925577,62.9,9.26,63.5779647362,131.25,64.4402670529,7.7608313247,64.90592053660001,-10.2797329471,-4.1591686753,11.08925577,74.72,11.92,75.6648187733,133.07,50.2802670529,-13.0391686753,51.9434805789,-10.2797329471,-4.1591686753,11.08925577,60.56,-8.88,61.2075812298,130.32
2019-08-05 12:00:00,-8.7754662606,-3.8502494403,9.5829655558,-8.7754662606,-3.8502494403,9.5829655558,0.0,0.0,0.0,0.0,52.1345337394,-15.2702494403,54.3248573508,-8.7754662606,-3.8502494403,9.5829655558,60.91,-11.42,61.9713199795,130.08,65.8445337394,4.0497505597,65.9689556,-8.7754662606,-3.8502494403,9.5829655558,74.62,7.9,75.0370201967,133.07,51.2445337394,6.1797505597,51.6158072217,-8.7754662606,-3.8502494403,9.5829655558,60.02,10.03,60.8522908361,130.69,64.1845337394,6.8697505597,64.5511258158,-8.7754662606,-3.8502494403,9.5829655558,72.96,10.72,73.7433386822,133.07,48.9845337394,-12.2102494403,50.4834105133,-8.7754662606,-3.8502494403,9.5829655558,57.76,-8.36,58.3618642608,130.08
2019-08-05 12:30:00,-7.9267328377,-3.8985440916,8.8335575797,-7.9267328377,-3.8985440916,8.8335575797,0.0,0.0,0.0,0.0,51.6832671623,-15.5985440916,53.985874841,-7.9267328377,-3.8985440916,8.8335575797,59.61,-11.7,60.7473629057,130.08,65.1332671623,3.9214559084,65.251209243,-7.9267328377,-3.8985440916,8.8335575797,73.06,7.82,73.4773162275,133.07,50.8332671623,5.8214559084,51.1655196327,-7.9267328377,-3.8985440916,8.8335575797,58.76,9.72,59.5585090478,130.94,63.4332671623,6.7414559084,63.7904899703,-7.9267328377,-3.8985440916,8.8335575797,71.36,10.64,72.148868321,133.07,48.5932671623,-12.5385440916,50.1848652628,-7.9267328377,-3.8985440916,8.8335575797,56.52,-8.64,57.1765686274,130.08
2019-08-05 13:00:00,-5.802999049,-3.2392804682,6.645881124,-5.802999049,-3.2392804682,6.645881124,0.0,0.0,0.0,0.0,51.437000951,-14.8692804682,53.5430720867,-5.802999049,-3.2392804682,6.645881124,57.24,-11.63,58.4095411727,130.32,64.627000951,4.9307195318,64.8148227416,-5.802999049,-3.2392804682,6.645881124,70.43,8.17,70.9022834611,133.07,50.647000951,6.6107195318,51.0766122414,-5.802999049,-3.2392804682,6.645881124,56.45,9.85,57.3029231366,131.26,62.917000951,7.6807195318,63.3840868136,-5.802999049,-3.2392804682,6.645881124,68.72,10.92,69.5822161188,133.07,48.397000951,-11.7992804682,49.8145834131,-5.802999049,-3.2392804682,6.645881124,54.2,-8.56,54.8717923892,130.32
2019-08-05 13:30:00,-5.1068154341,-3.1288480868,5.9890946084,-5.1068154341,-3.1288480868,5.9890946084,0.0,0.0,0.0,0.0,51.0031845659,-15.0688480868,53.1826571217,-5.1068154341,-3.1288480868,5.9890946084,56.11,-11.94,57.3663289744,130.32,64.0431845659,4.8911519132,64.2296882787,-5.1068154341,-3.1288480868,5.9890946084,69.15,8.02,69.6135252663,133.07,50.2431845659,6.4411519132,50.6543782243,-5.1068154341,-3.1288480868,5.9890946084,55.35,9.57,56.171232851,131.26,62.3731845659,7.6311519132,62.8382736269,-5.1068154341,-3.1288480868,5.9890946084,67.48,10.76,68.3324812955,133.07,48.0931845659,-12.6488480868,49.7287417859,-5.1068154341,-3.1288480868,5.9890946084,53.2,-9.52,54.0450774817,130.32
2019-08-05 14:00:00,-3.1224487987,-2.3553009998,3.9111544715,-3.1224487987,-2.3553009998,3.9111544715,0.0,0.0,0.0,0.0,50.4575512013,-14.0753009998,52.3839533776,-3.1224487987,-2.3553009998,3.9111544715,53.58,-11.72,54.8468303551,130.32,63.4675512013,5.8046990002,63.7324453162,-3.1224487987,-2.3553009998,3.9111544715,66.59,8.16,67.0881040126,133.07,49.7475512013,7.4146990002,50.2970835317,-3.1224487987,-2.3553009998,3.9111544715,52.87,9.77,53.7651355434,131.26,61.7975512013,8.4846990002,62.3772991689,-3.1224487987,-2.3553009998,3.9111544715,64.92,10.84,65.8187815141,133.07,47.5975512013,-11.5553009998,48.9801170023,-3.1224487987,-2.3553009998,3.9111544715,50.72,-9.2,51.5476323414,130.32
2019-08-05 14:30:00,-4.8398491777,-2.7098087202,5.5468192113,-4.8398491777,-2.7098087202,5.5468192113,0.0,0.0,0.0,0.0,51.3501508223,-14.0598087202,53.2401747811,-4.8398491777,-2.7098087202,5.5468192113,56.19,-11.35,57.3248515044,130.32,63.9901508223,5.7001912798,64.2435333935,-4.8398491777,-2.7098087202,5.5468192113,68.83,8.41,69.3418848893,133.07,50.5601508223,7.3401912798,51.090187504,-4.8398491777,-2.7098087202,5.5468192113,55.4,10.05,56.3041961136,130.74,62.2801508223,8.4501912798,62.8507988741,-4.8398491777,-2.7098087202,5.5468192113,67.12,11.16,68.0414579503,133.07,48.3601508223,-11.0698087202,49.6109348093,-4.8398491777,-2.7098087202,5.5468192113,53.2,-8.36,53.8528513637,130.32
2019-08-05 15:00:00,-5.4590992685,-2.8027551073,6.1365463426,-5.4590992685,-2.8027551073,6.1365463426,0.0,0.0,0.0,0.0,51.0609007315,-14.4627551073,53.0696416872,-5.4590992685,-2.8027551073,6.1365463426,56.52,-11.66,57.7101897415,130.32,63.6609007315,5.3172448927,63.8825748949,-5.4590992685,-2.8027551073,6.1365463426,69.12,8.12,69.5953216818,133.07,50.2809007315,6.9972448927,50.7654450829,-5.4590992685,-2.8027551073,6.1365463426,55.74,9.8,56.594943237,131.26,61.9809007315,8.0372448927,62.4998348874,-5.4590992685,-2.8027551073,6.1365463426,67.44,10.84,68.30563080740001,133.07,48.1009007315,-11.2027551073,49.388241244,-5.4590992685,-2.8027551073,6.1365463426,53.56,-8.4,54.2146991138,130.32
2019-08-05 15:30:00,-5.891832687,-3.00342771,6.6131891263,-5.891832687,-3.00342771,6.6131891263,0.0,0.0,0.0,0.0,51.168167313,-14.98342771,53.3168308521,-5.891832687,-3.00342771,6.6131891263,57.06,-11.98,58.3040650384,130.32,63.498167313,4.67657229,63.6701466976,-5.891832687,-3.00342771,6.6131891263,69.39,7.68,69.8137128364,133.07,50.368167313,6.5365722900000005,50.7905410069,-5.891832687,-3.00342771,6.6131891263,56.26,9.54,57.0631159331,131.26,61.868167313,7.43657229,62.3135036256,-5.891832687,-3.00342771,6.6131891263,67.76,10.44,68.5595449226,133.07,48.148167313,-12.24342771,49.6804542823,-5.891832687,-3.00342771,6.6131891263,54.04,-9.24,54.8242574049,130.32
2019-08-05 16:00:00,-6.8869993384,-3.1870306516,7.5886707836,-6.8869993384,-3.1870306516,7.5886707836,0.0,0.0,0.0,0.0,51.6330006616,-15.2670306516,53.842817369,-6.8869993384,-3.1870306516,7.5886707836,58.52,-12.08,59.7538015527,129.61,64.8630006615,4.5729693484,65.0240025182,-6.8869993384,-3.1870306516,7.5886707836,71.75,7.76,72.1684148364,132.55,50.8030006616,6.1229693484,51.1706520367,-6.8869993384,-3.1870306516,7.5886707836,57.69,9.31,58.4363944815,130.45,63.1530006615,7.3329693484,63.5773067377,-6.8869993384,-3.1870306516,7.5886707836,70.04,10.52,70.825645073,132.55,48.5930006616,-12.2270306516,50.1076839601,-6.8869993384,-3.1870306516,7.5886707836,55.48,-9.04,56.2116713859,129.61
2019-08-05 16:30:00,-8.2994327477,-3.5357097072,9.021187675,-8.2994327477,-3.5357097072,9.021187675,0.0,0.0,0.0,0.0,52.4305672523,-16.2257097072,54.883859539,-8.2994327477,-3.5357097072,9.021187675,60.73,-12.69,62.0416714797,130.24,65.3605672523,3.3942902928,65.4486436691,-8.2994327477,-3.5357097072,9.021187675,73.66,6.93,73.9852721831,133.2,51.5605672523,5.3242902928,51.8347389547,-8.2994327477,-3.5357097072,9.021187675,59.86,8.86,60.5121409306,130.86,63.7005672523,6.1842902928,64.000060271,-8.2994327477,-3.5357097072,9.021187675,72.0,9.72,72.6531375785,133.2,49.3805672523,-12.2957097072,50.8883572083,-8.2994327477,-3.5357097072,9.021187675,57.68,-8.76,58.3414089648,130.24
2019-08-05 17:00:00,-9.3704659785,-3.7828034618,10.105208295,-9.3704659785,-3.7828034618,10.105208295,0.0,0.0,0.0,0.0,53.5995340215,-16.9228034618,56.2075735495,-9.3704659785,-3.7828034618,10.105208295,62.97,-13.14,64.3263592938,130.32,66.9795340215,3.0471965382,67.0488134457,-9.3704659785,-3.7828034618,10.105208295,76.35,6.83,76.6548850368,133.32,52.6795340215,4.7771965382,52.8956984214,-9.3704659785,-3.7828034618,10.105208295,62.05,8.56,62.637657204,131.26,65.3495340215,5.9371965382,65.6186855976,-9.3704659785,-3.7828034618,10.105208295,74.72,9.72,75.3495640332,133.32,50.4295340215,-13.7428034618,52.2685617615,-9.3704659785,-3.7828034618,10.105208295,59.8,-9.96,60.6237709154,130.32
2019-08-05 17:30:00,-9.9068491063,-4.1359580993,10.7355395121,-9.9068491063,-4.1359580993,10.7355395121,0.0,0.0,0.0,0.0,54.7331508937,-17.7159580993,57.5288882052,-9.9068491063,-4.1359580993,10.7355395121,64.64,-13.58,66.0510862893,130.74,67.7431508937,2.2040419007,67.7789959626,-9.9068491063,-4.1359580993,10.7355395121,77.65,6.34,77.9083955681,133.85,53.7831508937,4.1040419007,53.9395075986,-9.9068491063,-4.1359580993,10.7355395121,63.69,8.24,64.2208198328,131.56,66.0931508937,5.1040419007,66.2899376887,-9.9068491063,-4.1359580993,10.7355395121,76.0,9.24,76.5596342729,133.85,51.5731508937,-13.9759580993,53.4332976513,-9.9068491063,-4.1359580993,10.7355395121,61.48,-9.84,62.2624766613,130.74
2019-08-05 18:00:00,-10.7401323318,-4.3477676152,11.5867823722,-10.7401323318,-4.3477676152,11.5867823722,0.0,0.0,0.0,0.0,55.3798676682,-18.3877676152,58.352718367,-10.7401323318,-4.3477676152,11.5867823722,66.12,-14.04,67.5942009347,130.32,69.5398676682,1.5922323848,69.5580937007,-10.7401323318,-4.3477676152,11.5867823722,80.28,5.94,80.4994534143,133.32,54.4198676682,3.3922323848,54.5254916307,-10.7401323318,-4.3477676152,11.5867823722,65.16,7.74,65.6180859215,131.26,67.9398676682,4.5722323848,68.0935454191,-10.7401323318,-4.3477676152,11.5867823722,78.68,8.92,79.1840185896,133.32,52.1398676682,-14.4277676152,54.0992262312,-10.7401323318,-4.3477676152,11.5867823722,62.88,-10.08,63.6828140082,130.32
2019-08-05 18:30:00,-12.43886622,-4.7501536537,13.3150047906,-12.43886622,-4.7501536537,13.3150047906,0.0,0.0,0.0,0.0,54.24113378,-19.7301536537,57.7181042389,-12.43886622,-4.7501536537,13.3150047906,66.68,-14.98,68.3419549033,130.32,67.04113378,-0.2601536537,67.0416385422,-12.43886622,-4.7501536537,13.3150047906,79.48,4.49,79.6067239622,133.32,53.26113378,1.9798463463,53.2979189377,-12.43886622,-4.7501536537,13.3150047906,65.7,6.73,66.043795318,130.96,65.40113378,2.6498463463,65.4547934484,-12.43886622,-4.7501536537,13.3150047906,77.84,7.4,78.1909559988,133.32,51.04113378,-15.6701536537,53.3924250533,-12.43886622,-4.7501536537,13.3150047906,63.48,-10.92,64.4123963224,130.32
2019-08-05 19:00:00,-14.5887828414,-5.2775437357,15.5140276098,-14.5887828414,-5.2775437357,15.5140276098,0.0,0.0,0.0,0.0,54.2812171586,-20.3175437357,57.9590641718,-14.5887828414,-5.2775437357,15.5140276098,68.87,-15.04,70.4931095924,129.7,67.1812171586,-1.1175437357,67.1905115541,-14.5887828414,-5.2775437357,15.5140276098,81.77,4.16,81.8757503782,132.83,53.2412171586,1.3224562643,53.2576388427,-14.5887828414,-5.2775437357,15.5140276098,67.83,6.6,68.1503404247,130.49,65.5712171586,1.8424562643,65.597097228,-14.5887828414,-5.2775437357,15.5140276098,80.16,7.12,80.4755863601,132.83,50.9312171586,-16.1575437357,53.4327156415,-14.5887828414,-5.2775437357,15.5140276098,65.52,-10.88,66.4172025909,129.7
2019-08-05 19:30:00,-16.1878996747,-5.5982243836,17.1285788123,-16.1878996747,-5.5982243836,17.1285788123,0.0,0.0,0.0,0.0,54.0221003253,-21.4982243836,58.1425917482,-16.1878996747,-5.5982243836,17.1285788123,70.21,-15.9,71.9878746734,129.86,66.9921003253,-1.7482243836,67.0149072557,-16.1878996747,-5.5982243836,17.1285788123,83.18,3.85,83.2690512736,132.69,52.9521003253,0.1517756164,52.9523178406,-16.1878996747,-5.5982243836,17.1285788123,69.14,5.75,69.3786862084,130.61,65.3721003253,1.2017756164,65.3831458831,-16.1878996747,-5.5982243836,17.1285788123,81.56,6.8,81.8429813729,132.69,50.6521003253,-16.5582243836,53.2898682875,-16.1878996747,-5.5982243836,17.1285788123,66.84,-10.96,67.7326154818,129.86
2019-08-05 20:00:00,-15.3899330664,-5.7947336543,16.4447249266,-15.3899330664,-5.7947336543,16.4447249266,0.0,0.0,0.0,0.0,54.8800669336,-21.9147336543,59.0938008405,-15.3899330664,-5.7947336543,16.4447249266,70.27,-16.12,72.0952654479,129.48,66.4000669336,-2.1147336543,66.4337338045,-15.3899330664,-5.7947336543,16.4447249266,81.79,3.68,81.8727457705,132.4,53.8200669336,-0.35473365430000003,53.8212359641,-15.3899330664,-5.7947336543,16.4447249266,69.21,5.44,69.4234664937,130.22,64.7300669336,0.8452663457,64.7355855803,-15.3899330664,-5.7947336543,16.4447249266,80.12,6.64,80.3946764407,132.4,51.4900669336,-16.8347336543,54.1722738127,-15.3899330664,-5.7947336543,16.4447249266,66.88,-11.04,67.7850721029,129.48
2019-08-05 20:30:00,-16.0400998571,-5.9065191187,17.0930328357,-16.0400998571,-5.9065191187,17.0930328357,0.0,0.0,0.0,0.0,52.3499001429,-23.4665191187,57.3688902152,-16.0400998571,-5.9065191187,17.0930328357,68.39,-17.56,70.6083968094,129.78,63.8799001429,-3.8065191187,63.993212375,-16.0400998571,-5.9065191187,17.0930328357,79.92,2.1,79.9475853294,132.81,51.3499001429,-1.7765191187,51.3806214917,-16.0400998571,-5.9065191187,17.0930328357,67.39,4.13,67.5164350362,130.58,62.3199001429,-0.9065191187,62.3264930085,-16.0400998571,-5.9065191187,17.0930328357,78.36,5.0,78.5193581227,132.81,49.1199001429,-17.9065191187,52.2820047148,-16.0400998571,-5.9065191187,17.0930328357,65.16,-12.0,66.255758995,129.78
2019-08-05 21:00:00,-16.7821331807,-5.7901539891,17.7529117981,-16.7821331807,-5.7901539891,17.7529117981,0.0,0.0,0.0,0.0,49.9178668193,-24.3901539891,55.5578350856,-16.7821331807,-5.7901539891,17.7529117981,66.7,-18.6,69.2448554046,130.14,62.2978668193,-4.9101539891,62.4910699415,-16.7821331807,-5.7901539891,17.7529117981,79.08,0.88,79.084896156,133.22,48.9778668193,-2.5701539891,49.0452559347,-16.7821331807,-5.7901539891,17.7529117981,65.76,3.22,65.8387879597,130.96,60.7778668193,-1.9501539891,60.8091456583,-16.7821331807,-5.7901539891,17.7529117981,77.56,3.84,77.6550011268,133.22,46.8178668193,-18.9901539891,50.5226543448,-16.7821331807,-5.7901539891,17.7529117981,63.6,-13.2,64.9553692931,130.14
2019-08-05 21:30:00,-16.7153664571,-5.7279121756,17.66953462,-16.7153664571,-5.7279121756,17.66953462,0.0,0.0,0.0,0.0,49.4246335429,-25.0479121756,55.4093160507,-16.7153664571,-5.7279121756,17.66953462,66.14,-19.32,68.9040056891,130.33,61.9546335429,-5.7279121756,62.2188524108,-16.7153664571,-5.7279121756,17.66953462,78.67,0.0,78.67,133.22,48.534633542899996,-3.1979121756,48.6398735136,-16.7153664571,-5.7279121756,17.66953462,65.25,2.5300000000000002,65.2990306207,131.16,60.4046335429,-2.7679121756000002,60.4680170938,-16.7153664571,-5.7279121756,17.66953462,77.12,2.96,77.176784074,133.22,46.4046335429,-19.2879121756,50.2534931158,-16.7153664571,-5.7279121756,17.66953462,63.12,-13.56,64.5601115241,130.33
2019-08-05 22:00:00,-15.8700997668,-5.498512582,16.795645484,-15.8700997668,-5.498512582,16.795645484,0.0,0.0,0.0,0.0,47.3799002332,-26.218512582,54.1503956414,-15.8700997668,-5.498512582,16.795645484,63.25,-20.72,66.5573504581,131.48,59.6099002332,-7.328512582,60.0586988077,-15.8700997668,-5.498512582,16.795645484,75.48,-1.83,75.5021807632,134.54,46.5599002332,-3.998512582,46.7312787391,-15.8700997668,-5.498512582,16.795645484,62.43,1.5,62.4480175826,132.33,58.2099002332,-4.418512582,58.3773563858,-15.8700997668,-5.498512582,16.795645484,74.08,1.08,74.0878721519,134.54,44.5299002332,-20.098512582,48.8555239741,-15.8700997668,-5.498512582,16.795645484,60.4,-14.6,62.1395204359,131.48
2019-08-05 22:30:00,-15.0501665645,-5.1758543514,15.9153065282,-15.0501665645,-5.1758543514,15.9153065282,0.0,0.0,0.0,0.0,44.9098334355,-27.2958543514,52.55432241,-15.0501665645,-5.1758543514,15.9153065282,59.96,-22.12,63.9100618056,130.82,57.1598334355,-8.1358543514,57.7359392788,-15.0501665645,-5.1758543514,15.9153065282,72.21,-2.96,72.270642034,133.81,44.1698334355,-5.2758543514,44.4838040736,-15.0501665645,-5.1758543514,15.9153065282,59.22,-0.1,59.2200844309,131.67,55.7498334355,-5.2958543514,56.0008035781,-15.0501665645,-5.1758543514,15.9153065282,70.8,-0.12,70.8001016948,133.81,42.1498334355,-21.3358543514,47.242217767,-15.0501665645,-5.1758543514,15.9153065282,57.2,-16.16,59.4389232742,130.82
2019-08-05 23:00:00,-14.0869998835,-4.8477837893,14.8978043142,-14.0869998835,-4.8477837893,14.8978043142,0.0,0.0,0.0,0.0,41.8230001165,-28.5177837893,50.6204240499,-14.0869998835,-4.8477837893,14.8978043142,55.91,-23.67,60.7140593273,131.78,53.6630001165,-8.7377837893,54.3697199464,-14.0869998835,-4.8477837893,14.8978043142,67.75,-3.89,67.8615841253,134.94,41.2230001165,-6.1477837893,41.678903346,-14.0869998835,-4.8477837893,14.8978043142,55.31,-1.3,55.3252754173,132.67,52.2730001165,-5.8877837893,52.6035411273,-14.0869998835,-4.8477837893,14.8978043142,66.36,-1.04,66.3681489873,134.94,39.3930001165,-21.4077837893,44.8341573462,-14.0869998835,-4.8477837893,14.8978043142,53.48,-16.56,55.9852123333,131.78
2019-08-05 23:30:00,-13.2643331009,-4.451018249,13.9912149603,-13.2643331009,-4.451018249,13.9912149603,0.0,0.0,0.0,0.0,38.8756668991,-29.851018249,49.0142914602,-13.2643331009,-4.451018249,13.9912149603,52.14,-25.4,57.997755129,133.15,50.5256668991,-9.781018249,51.4636894673,-13.2643331009,-4.451018249,13.9912149603,63.79,-5.33,64.0122878829,136.12,38.4256668991,-7.121018249,39.0799280647,-13.2643331009,-4.451018249,13.9912149603,51.69,-2.67,51.7589122761,134.06,49.2156668991,-7.011018249,49.7125360971,-13.2643331009,-4.451018249,13.9912149603,62.48,-2.56,62.5324235897,136.12,36.6956668991,-22.051018249,42.8114397677,-13.2643331009,-4.451018249,13.9912149603,49.96,-17.6,52.9694402462,133.15
2019-08-06 00:00:00,-12.579733192700001,-4.2128756581,13.2664241041,-12.579733192700001,-4.2128756581,13.2664241041,0.0,0.0,0.0,0.0,36.5802668073,-30.4928756581,47.6228032102,-12.579733192700001,-4.2128756581,13.2664241041,49.16,-26.28,55.7435556814,133.15,48.0002668073,-10.4728756581,49.1294894959,-12.579733192700001,-4.2128756581,13.2664241041,60.58,-6.26,60.9025779422,136.2,36.2202668073,-7.7728756581,37.0449095503,-12.579733192700001,-4.2128756581,13.2664241041,48.8,-3.56,48.9296801543,134.06,46.6602668073,-7.7728756581,47.3032567011,-12.579733192700001,-4.2128756581,13.2664241041,59.24,-3.56,59.3468718636,136.2,34.5402668073,-22.6928756581,41.3279159499,-12.579733192700001,-4.2128756581,13.2664241041,47.12,-18.48,50.6142746663,133.15
2019-08-06 00:30:00,-12.0368498363,-4.0591446238,12.7028504304,-12.0368498363,-4.0591446238,12.7028504304,0.0,0.0,0.0,0.0,35.2031501637,-30.2891446238,46.4402203213,-12.0368498363,-4.0591446238,12.7028504304,47.24,-26.23,54.0336052841,132.54,46.2331501637,-11.0991446238,47.5467684017,-12.0368498363,-4.0591446238,12.7028504304,58.27,-7.04,58.6937347593,135.49,34.8731501637,-7.8291446237999995,35.7411822396,-12.0368498363,-4.0591446238,12.7028504304,46.91,-3.77,47.0612473273,133.45,44.8831501637,-8.4591446238,45.6733433896,-12.0368498363,-4.0591446238,12.7028504304,56.92,-4.4,57.0898099489,135.49,33.2031501637,-22.7791446238,40.265849185,-12.0368498363,-4.0591446238,12.7028504304,45.24,-18.72,48.9601470586,132.54
2019-08-06 01:00:00,-11.8457165517,-3.9658859868,12.4919675105,-11.8457165517,-3.9658859868,12.4919675105,0.0,0.0,0.0,0.0,34.1442834483,-30.9058859868,46.0543796053,-11.8457165517,-3.9658859868,12.4919675105,45.99,-26.94,53.2995656643,133.28,45.1042834483,-11.0558859868,46.4395198117,-11.8457165517,-3.9658859868,12.4919675105,56.95,-7.09,57.3896384376,136.26,33.8442834483,-8.2358859868,34.8319586029,-11.8457165517,-3.9658859868,12.4919675105,45.69,-4.27,45.889094565,134.16,43.7942834483,-8.4058859868,44.5937011468,-11.8457165517,-3.9658859868,12.4919675105,55.64,-4.44,55.8168720012,136.26,32.1942834483,-23.0458859868,39.5927360467,-11.8457165517,-3.9658859868,12.4919675105,44.04,-19.08,47.995499789,133.28
2019-08-06 01:30:00,-11.6063331168,-3.9333079139000002,12.254708465,-11.6063331168,-3.9333079139000002,12.254708465,0.0,0.0,0.0,0.0,33.9336668832,-30.8933079139,45.889979538,-11.6063331168,-3.9333079139000002,12.254708465,45.54,-26.96,52.9219538566,133.28,44.8936668832,-10.9933079139,46.2200621496,-11.6063331168,-3.9333079139000002,12.254708465,56.5,-7.06,56.9393853146,136.26,33.6536668832,-8.1733079139,34.6319542755,-11.6063331168,-3.9333079139000002,12.254708465,45.26,-4.24,45.4581697828,134.24,43.5536668832,-8.3333079139,44.3437246943,-11.6063331168,-3.9333079139000002,12.254708465,55.16,-4.4,55.3352112131,136.26,32.0736668832,-23.1733079139,39.5692090773,-11.6063331168,-3.9333079139000002,12.254708465,43.68,-19.24,47.7296553518,133.28
2019-08-06 02:00:00,-11.5875164677,-3.929873165,12.2357852621,-11.5875164677,-3.929873165,12.2357852621,0.0,0.0,0.0,0.0,33.2024835323,-30.939873165,45.3837048309,-11.5875164677,-3.929873165,12.2357852621,44.79,-27.01,52.3037685067,133.4,44.0324835323,-12.129873165,45.6726770512,-11.5875164677,-3.929873165,12.2357852621,55.62,-8.2,56.221209521,136.81,32.9524835323,-8.159873165,33.9477495722,-11.5875164677,-3.929873165,12.2357852621,44.54,-4.23,44.7404123808,134.33,42.7724835323,-9.489873165,43.8125899738,-11.5875164677,-3.929873165,12.2357852621,54.36,-5.5600000000000005,54.6436016383,136.81,31.3324835323,-23.049873165,38.8975728963,-11.5875164677,-3.929873165,12.2357852621,42.92,-19.12,46.9861766906,133.4
