Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-06 02:30:00,-11.3810665004,-3.8666946017,12.0199834372,-11.3810665004,-3.8666946017,12.0199834372,0.0,0.0,0.0,0.0,32.6889334996,-29.7866946017,44.2245808192,-11.3810665004,-3.8666946017,12.0199834372,44.07,-25.92,51.127402633,133.64,42.9889334996,-14.7266946017,45.4414341469,-11.3810665004,-3.8666946017,12.0199834372,54.37,-10.86,55.4439942645,136.68,32.4189334996,-6.9866946017,33.1632500022,-11.3810665004,-3.8666946017,12.0199834372,43.8,-3.12,43.9109826809,134.47,41.7389334996,-11.5066946017,43.2959881553,-11.3810665004,-3.8666946017,12.0199834372,53.12,-7.64,53.666600414,136.68,30.8189334996,-22.1866946017,37.9744134833,-11.3810665004,-3.8666946017,12.0199834372,42.2,-18.32,46.0050258124,133.64
2019-08-06 03:00:00,-11.3596331686,-3.8254776149,11.9864734058,-11.3596331686,-3.8254776149,11.9864734058,0.0,0.0,0.0,0.0,32.4603668314,-27.0554776149,42.2572394247,-11.3596331686,-3.8254776149,11.9864734058,43.82,-23.23,49.5966258933,133.48,41.8303668314,-18.3754776149,45.6884861516,-11.3596331686,-3.8254776149,11.9864734058,53.19,-14.55,55.1441619757,135.82,32.1903668314,-4.3654776149,32.4850290371,-11.3596331686,-3.8254776149,11.9864734058,43.55,-0.54,43.5533477473,134.4,40.6003668314,-16.5054776149,43.8271671242,-11.3596331686,-3.8254776149,11.9864734058,51.96,-12.68,53.4848015795,135.82,30.5203668314,-20.3054776149,36.6579488336,-11.3596331686,-3.8254776149,11.9864734058,41.88,-16.48,45.0058307334,133.48
2019-08-06 03:30:00,-11.6435998387,-3.9562062399,12.2973568305,-11.6435998387,-3.9562062399,12.2973568305,0.0,0.0,0.0,0.0,32.5164001613,-26.7262062399,42.0904547306,-11.6435998387,-3.9562062399,12.2973568305,44.16,-22.77,49.6847914356,133.39,41.4564001613,-18.3962062399,45.3547518829,-11.6435998387,-3.9562062399,12.2973568305,53.1,-14.44,55.0283890369,135.82,32.2164001613,-3.9762062398999998,32.4608480391,-11.6435998387,-3.9562062399,12.2973568305,43.86,-0.02,43.86000456,134.32,40.1964001613,-16.5162062399,43.4572854017,-11.6435998387,-3.9562062399,12.2973568305,51.84,-12.56,53.339846269,135.82,30.516400161299998,-20.5562062399,36.7941339589,-11.6435998387,-3.9562062399,12.2973568305,42.16,-16.6,45.310325534,133.39
2019-08-06 04:00:00,-11.7940997587,-4.0215705524,12.4608915742,-11.7940997587,-4.0215705524,12.4608915742,0.0,0.0,0.0,0.0,32.4159002413,-26.5715705524,41.9146627098,-11.7940997587,-4.0215705524,12.4608915742,44.21,-22.55,49.6288887645,133.3,41.1159002413,-18.4915705524,45.082762051,-11.7940997587,-4.0215705524,12.4608915742,52.91,-14.47,54.8529762183,135.53,32.1159002413,-3.9815705524,32.3617668303,-11.7940997587,-4.0215705524,12.4608915742,43.91,0.04,43.9100182191,134.21,39.8459002413,-16.6215705524,43.1737463474,-11.7940997587,-4.0215705524,12.4608915742,51.64,-12.6,53.1549583764,135.53,30.4059002413,-20.2215705524,36.5161701865,-11.7940997587,-4.0215705524,12.4608915742,42.2,-16.2,45.2026547893,133.3
2019-08-06 04:30:00,-11.5586663561,-4.020737886,12.2380186746,-11.5586663561,-4.020737886,12.2380186746,0.0,0.0,0.0,0.0,32.7113336439,-26.240737886,41.935756504,-11.5586663561,-4.020737886,12.2380186746,44.27,-22.22,49.533436182,133.77,41.4713336439,-18.120737886,45.2574044299,-11.5586663561,-4.020737886,12.2380186746,53.03,-14.1,54.8724967538,135.68,32.4013336439,-3.600737886,32.6007934754,-11.5586663561,-4.020737886,12.2380186746,43.96,0.42,43.9620063236,134.6,40.2413336439,-16.260737886,43.402494514,-11.5586663561,-4.020737886,12.2380186746,51.8,-12.24,53.2264746156,135.68,30.7213336439,-18.540737886,35.8825765827,-11.5586663561,-4.020737886,12.2380186746,42.28,-14.52,44.7037895485,133.77
2019-08-06 05:00:00,-11.6244830325,-3.9810821486,12.2872950989,-11.6244830325,-3.9810821486,12.2872950989,0.0,0.0,0.0,0.0,32.8255169675,-26.2210821486,42.0126137396,-11.6244830325,-3.9810821486,12.2872950989,44.45,-22.24,49.7033208146,132.9,41.8155169675,-17.9610821486,45.5097564398,-11.6244830325,-3.9810821486,12.2872950989,53.44,-13.98,55.2383381358,135.13,32.5255169675,-3.8010821486,32.7468697665,-11.6244830325,-3.9810821486,12.2872950989,44.15,0.18,44.1503669294,133.74,40.5355169675,-16.1010821486,43.6162009141,-11.6244830325,-3.9810821486,12.2872950989,52.16,-12.12,53.5496031731,135.13,30.8155169675,-18.9410821486,36.171268694,-11.6244830325,-3.9810821486,12.2872950989,42.44,-14.96,44.9995022195,132.9
2019-08-06 05:30:00,-11.5369164232,-3.9313303312,12.1883468415,-11.5369164232,-3.9313303312,12.1883468415,0.0,0.0,0.0,0.0,33.7630835768,-26.1613303312,42.7125393451,-11.5369164232,-3.9313303312,12.1883468415,45.3,-22.23,50.4605083209,132.78,43.1130835768,-17.6213303312,46.5752000333,-11.5369164232,-3.9313303312,12.1883468415,54.65,-13.69,56.3386066565,135.21,33.4330835768,-3.7513303312,33.6428827051,-11.5369164232,-3.9313303312,12.1883468415,44.97,0.18,44.9703602387,133.63,41.8230835768,-15.7313303312,44.6838345922,-11.5369164232,-3.9313303312,12.1883468415,53.36,-11.8,54.6491500391,135.21,31.7030835768,-18.5313303312,36.7218696708,-11.5369164232,-3.9313303312,12.1883468415,43.24,-14.6,45.6383347637,132.78
2019-08-06 06:00:00,-11.9390830032,-4.076214285,12.6157530831,-11.9390830032,-4.076214285,12.6157530831,0.0,0.0,0.0,0.0,34.7909169968,-25.906214285,43.3767200703,-11.9390830032,-4.076214285,12.6157530831,46.73,-21.83,51.5775319301,133.15,44.1809169968,-17.386214285,47.4787728764,-11.9390830032,-4.076214285,12.6157530831,56.12,-13.31,57.6767760888,135.21,34.4009169968,-3.346214285,34.5632787835,-11.9390830032,-4.076214285,12.6157530831,46.34,0.73,46.3457495354,134.06,42.9409169968,-15.436214285,45.6311194689,-11.9390830032,-4.076214285,12.6157530831,54.88,-11.36,56.0434117448,135.21,32.6609169968,-19.636214285,38.1092693517,-11.9390830032,-4.076214285,12.6157530831,44.6,-15.56,47.2363588775,133.15
2019-08-06 06:30:00,-13.0820498196,-4.4082400126,13.8048037831,-13.0820498196,-4.4082400126,13.8048037831,0.0,0.0,0.0,0.0,38.8779501804,-24.3182400126,45.8570802335,-13.0820498196,-4.4082400126,13.8048037831,51.96,-19.91,55.643954748,132.41,48.4179501804,-14.6982400126,50.5997644179,-13.0820498196,-4.4082400126,13.8048037831,61.5,-10.29,62.3549043781,134.48,38.3279501804,-1.9682400126,38.3784540306,-13.0820498196,-4.4082400126,13.8048037831,51.41,2.44,51.4678705602,133.28,47.1179501804,-12.6882400126,48.7964410979,-13.0820498196,-4.4082400126,13.8048037831,60.2,-8.28,60.7667540683,134.48,36.4779501804,-18.6082400126,40.9500603874,-13.0820498196,-4.4082400126,13.8048037831,49.56,-14.2,51.5541812077,132.41
2019-08-06 07:00:00,-14.1200330982,-4.8450776234,14.9281650538,-14.1200330982,-4.8450776234,14.9281650538,0.0,0.0,0.0,0.0,42.1399669018,-23.7550776234,48.3743787906,-14.1200330982,-4.8450776234,14.9281650538,56.26,-18.91,59.3529754941,133.14,52.0899669018,-12.6750776234,53.6099080822,-14.1200330982,-4.8450776234,14.9281650538,66.21,-7.83,66.6713806667,135.05,41.4199669018,-1.1250776234,41.4352441504,-14.1200330982,-4.8450776234,14.9281650538,55.54,3.7199999999999998,55.6644410733,134.06,50.7999669018,-10.6050776234,51.8951279854,-14.1200330982,-4.8450776234,14.9281650538,64.92,-5.76,65.1750258918,135.05,39.5599669018,-18.1250776234,43.5144736855,-14.1200330982,-4.8450776234,14.9281650538,53.68,-13.28,55.2982893045,133.14
2019-08-06 07:30:00,-14.371832861,-5.0367990624,15.2288845481,-14.371832861,-5.0367990624,15.2288845481,0.0,0.0,0.0,0.0,45.708167139,-21.1567990624,50.3671191332,-14.371832861,-5.0367990624,15.2288845481,60.08,-16.12,62.2049901535,132.2,56.278167139,-11.2567990624,57.3929230974,-14.371832861,-5.0367990624,15.2288845481,70.65,-6.22,70.9232747411,134.17,44.888167139000004,1.0732009376,44.9009945252,-14.371832861,-5.0367990624,15.2288845481,59.26,6.11,59.5741529524,132.93,54.868167139,-9.0767990624,55.6138835761,-14.371832861,-5.0367990624,15.2288845481,69.24,-4.04,69.357762363,134.17,42.828167139,-16.0767990624,45.7462060567,-14.371832861,-5.0367990624,15.2288845481,57.2,-11.04,58.255657236,132.2
2019-08-06 08:00:00,-14.768299616,-5.1710665196,15.6474471559,-14.768299616,-5.1710665196,15.6474471559,0.0,0.0,0.0,0.0,48.341700384,-18.7310665196,51.8437349058,-14.768299616,-5.1710665196,15.6474471559,63.11,-13.56,64.5503346235,131.97,58.461700384,-10.1710665196,59.33987703,-14.768299616,-5.1710665196,15.6474471559,73.23,-5.0,73.4004965923,133.9,47.401700384,3.3989334804,47.5234042142,-14.768299616,-5.1710665196,15.6474471559,62.17,8.57,62.7578983077,132.82,57.111700384,-7.9710665196,57.6652774399,-14.768299616,-5.1710665196,15.6474471559,71.88,-2.8,71.9345146644,133.9,45.271700384,-15.1310665196,47.7333848547,-14.768299616,-5.1710665196,15.6474471559,60.04,-9.96,60.8605225084,131.97
2019-08-06 08:30:00,-15.1993496252,-5.3010665615,16.0972524276,-15.1993496252,-5.3010665615,16.0972524276,0.0,0.0,0.0,0.0,51.1106503748,-16.9710665615,53.8545790251,-15.1993496252,-5.3010665615,16.0972524276,66.31,-11.67,67.3290798987,130.77,61.1706503748,-7.1110665615,61.5825927915,-15.1993496252,-5.3010665615,16.0972524276,76.37,-1.81,76.3914458562,132.68,50.0806503748,4.8289334385,50.3129221981,-15.1993496252,-5.3010665615,16.0972524276,65.28,10.13,66.0612995634,131.6,59.6406503748,-4.9410665615,59.8449773656,-15.1993496252,-5.3010665615,16.0972524276,74.84,0.36,74.8408658421,132.68,47.8006503748,-14.1810665615,49.8598518357,-15.1993496252,-5.3010665615,16.0972524276,63.0,-8.88,63.6227506479,130.77
2019-08-06 09:00:00,-14.7278993581,-5.29534198,15.6509317994,-14.7278993581,-5.29534198,15.6509317994,0.0,0.0,0.0,0.0,52.8521006419,-15.49534198,55.0767661118,-14.7278993581,-5.29534198,15.6509317994,67.58,-10.2,68.3454197441,130.28,63.5321006419,-5.76534198,63.7931577845,-14.7278993581,-5.29534198,15.6509317994,78.26,-0.47000000000000003,78.2614113085,132.18,51.7521006419,6.06465802,52.1062376088,-14.7278993581,-5.29534198,15.6509317994,66.48,11.36,67.443606072,131.0,61.9921006419,-3.53534198,62.0928271615,-14.7278993581,-5.29534198,15.6509317994,76.72,1.76,76.7401850402,132.18,49.3521006419,-12.61534198,50.9389506276,-14.7278993581,-5.29534198,15.6509317994,64.08,-7.32,64.4967348011,130.28
2019-08-06 09:30:00,-13.5683993814,-4.9474955908,14.442270403,-13.5683993814,-4.9474955908,14.442270403,0.0,0.0,0.0,0.0,54.0016006186,-13.4774955908,55.6580250887,-13.5683993814,-4.9474955908,14.442270403,67.57,-8.53,68.1062831169,129.37,65.2016006186,-4.2374955908,65.3391543572,-13.5683993814,-4.9474955908,14.442270403,78.77,0.71,78.7731997573,131.31,52.8516006186,7.7725044092,53.4200665737,-13.5683993814,-4.9474955908,14.442270403,66.42,12.72,67.6270271415,130.29,63.5916006186,-1.9874955908,63.6226516892,-13.5683993814,-4.9474955908,14.442270403,77.16,2.96,77.2167546586,131.31,50.4316006186,-12.3474955908,51.9211612767,-13.5683993814,-4.9474955908,14.442270403,64.0,-7.4,64.4263921076,129.37
2019-08-06 10:00:00,-13.8041493503,-5.0647974701,14.7039692838,-13.8041493503,-5.0647974701,14.7039692838,0.0,0.0,0.0,0.0,54.7358506497,-13.4147974701,56.3557462688,-13.8041493503,-5.0647974701,14.7039692838,68.54,-8.35,69.0467530011,129.26,66.0858506497,-3.2047974701,66.1635124742,-13.8041493503,-5.0647974701,14.7039692838,79.89,1.8599999999999999,79.9116493385,131.15,53.5758506497,7.8552025299,54.1486470711,-13.8041493503,-5.0647974701,14.7039692838,67.38,12.92,68.6075127082,130.08,64.4758506497,-0.9847974701000001,64.4833710584,-13.8041493503,-5.0647974701,14.7039692838,78.28,4.08,78.386253897,131.15,51.1158506497,-12.1847974701,52.5480682521,-13.8041493503,-5.0647974701,14.7039692838,64.92,-7.12,65.3092703986,129.26
2019-08-06 10:30:00,-13.092149385999999,-4.8603778686,13.9652299863,-13.092149385999999,-4.8603778686,13.9652299863,0.0,0.0,0.0,0.0,54.617850614,-13.5803778686,56.2808694739,-13.092149385999999,-4.8603778686,13.9652299863,67.71,-8.72,68.2691914409,129.37,66.327850614,-2.4503778686,66.3730978542,-13.092149385999999,-4.8603778686,13.9652299863,79.42,2.41,79.4565573128,131.25,53.477850614,7.6896221314,54.0278705375,-13.092149385999999,-4.8603778686,13.9652299863,66.57,12.55,67.7426556905,130.3,64.667850614,-0.2203778686,64.6682261195,-13.092149385999999,-4.8603778686,13.9652299863,77.76,4.64,77.8983132038,131.25,51.027850614,-12.7803778686,52.603988411,-13.092149385999999,-4.8603778686,13.9652299863,64.12,-7.92,64.6072813234,129.37
2019-08-06 11:00:00,-11.8325324655,-4.5282480577,12.6694062615,-11.8325324655,-4.5282480577,12.6694062615,0.0,0.0,0.0,0.0,55.3874675345,-12.2282480577,56.7212624194,-11.8325324655,-4.5282480577,12.6694062615,67.22,-7.7,67.6595772969,128.99,67.1674675345,-1.0182480577,67.1751853299,-11.8325324655,-4.5282480577,12.6694062615,79.0,3.51,79.0779368724,130.71,54.2474675345,8.9017519423,54.9729835606,-11.8325324655,-4.5282480577,12.6694062615,66.08,13.43,67.4309372618,129.78,65.5274675345,1.1517519423,65.5375887108,-11.8325324655,-4.5282480577,12.6694062615,77.36,5.68,77.5682409237,130.71,51.8074675345,-11.2882480577,53.0229972422,-11.8325324655,-4.5282480577,12.6694062615,63.64,-6.76,63.9980249695,128.99
2019-08-06 11:30:00,-13.3868491848,-4.872659698,14.2460711647,-13.3868491848,-4.872659698,14.2460711647,0.0,0.0,0.0,0.0,56.3931508152,-19.662659698,59.7227565109,-13.3868491848,-4.872659698,14.2460711647,69.78,-14.79,71.3301654281,129.24,68.7631508152,0.47734030200000005,68.7648075966,-13.3868491848,-4.872659698,14.2460711647,82.15,5.35,82.32402444,131.18,55.2831508152,1.787340302,55.3120362074,-13.3868491848,-4.872659698,14.2460711647,68.67,6.66,68.9922060816,130.09,67.0531508152,3.367340302,67.1376497574,-13.3868491848,-4.872659698,14.2460711647,80.44,8.24,80.8609374173,131.18,53.2931508152,0.5673403020000001,53.2961705831,-13.3868491848,-4.872659698,14.2460711647,66.68,5.44,66.9015395936,129.24
2019-08-06 12:00:00,-13.1355494337,-4.9274075139,14.0293265602,-13.1355494337,-4.9274075139,14.0293265602,0.0,0.0,0.0,0.0,55.3244505663,-27.5874075139,61.8211928371,-13.1355494337,-4.9274075139,14.0293265602,68.46,-22.66,72.1127395125,129.92,68.2644505663,0.7425924861000001,68.2684894715,-13.1355494337,-4.9274075139,14.0293265602,81.4,5.67,81.59723586,132.01,54.3444505663,-5.7774075139,54.6506884215,-13.1355494337,-4.9274075139,14.0293265602,67.48,-0.85,67.4853532257,130.65,66.6244505663,3.6725924861,66.7255974034,-13.1355494337,-4.9274075139,14.0293265602,79.76,8.6,80.2223011388,132.01,52.8644505663,10.5125924861,53.8995800954,-13.1355494337,-4.9274075139,14.0293265602,66.0,15.44,67.7819563011,129.92
2019-08-06 12:30:00,-11.9807660892,-4.6092248652,12.8368107388,-11.9807660892,-4.6092248652,12.8368107388,0.0,0.0,0.0,0.0,55.6392339108,-27.1692248652,61.9184231869,-11.9807660892,-4.6092248652,12.8368107388,67.62,-22.56,71.2840655406,130.11,68.9192339108,1.4907751348,68.9353553219,-11.9807660892,-4.6092248652,12.8368107388,80.9,6.1,81.1296493275,132.13,54.6792339108,-5.2992248652,54.9354203155,-11.9807660892,-4.6092248652,12.8368107388,66.66,-0.6900000000000001,66.6635710115,130.84,67.2592339108,4.3907751348,67.4023994569,-11.9807660892,-4.6092248652,12.8368107388,79.24,9.0,79.7494677098,132.13,53.2192339108,11.8707751348,54.5270773135,-11.9807660892,-4.6092248652,12.8368107388,65.2,16.48,67.2505048308,130.11
2019-08-06 13:00:00,-12.9563994537,-4.8556941201,13.8364031522,-12.9563994537,-4.8556941201,13.8364031522,0.0,0.0,0.0,0.0,56.4636005463,-27.4056941201,62.7631281634,-12.9563994537,-4.8556941201,13.8364031522,69.42,-22.55,72.9906768019,130.11,69.0836005463,1.1143058799,69.0925867372,-12.9563994537,-4.8556941201,13.8364031522,82.04,5.97,82.2569297993,132.13,55.4436005463,-5.5756941201,55.7232555264,-12.9563994537,-4.8556941201,13.8364031522,68.4,-0.72,68.4037893687,130.84,67.4036005463,4.0243058799,67.5236284898,-12.9563994537,-4.8556941201,13.8364031522,80.36,8.88,80.849143471,132.13,54.0036005463,11.3443058799,55.1822629824,-12.9563994537,-4.8556941201,13.8364031522,66.96,16.2,68.8918108341,130.11
2019-08-06 13:30:00,-13.3884159082,-5.0006821572,14.2918334222,-13.3884159082,-5.0006821572,14.2918334222,0.0,0.0,0.0,0.0,56.5615840918,-27.5706821572,62.9234082801,-13.3884159082,-5.0006821572,14.2918334222,69.95,-22.57,73.5010707405,130.4,69.2115840918,0.0393178428,69.2115952596,-13.3884159082,-5.0006821572,14.2918334222,82.6,5.04,82.7536198604,132.46,55.5415840918,-5.5906821572,55.8222472712,-13.3884159082,-5.0006821572,14.2918334222,68.93,-0.59,68.9325249791,131.04,67.6115840918,2.9993178428,67.6780777721,-13.3884159082,-5.0006821572,14.2918334222,81.0,8.0,81.3941029805,132.46,54.1315840918,12.6793178428,55.5967040142,-13.3884159082,-5.0006821572,14.2918334222,67.52,17.68,69.7963666676,130.4
2019-08-06 14:00:00,-10.7595658514,-4.0871430315,11.5096913717,-10.7595658514,-4.0871430315,11.5096913717,0.0,0.0,0.0,0.0,55.6504341486,-26.6471430315,61.7012240775,-10.7595658514,-4.0871430315,11.5096913717,66.41,-22.56,70.1373060503,130.6,67.8204341486,0.4028569685,67.8216306339,-10.7595658514,-4.0871430315,11.5096913717,78.58,4.49,78.7081730191,132.88,54.6904341486,-4.6071430315,54.884144835,-10.7595658514,-4.0871430315,11.5096913717,65.45,-0.52,65.4520656664,131.23,66.2804341486,3.3128569685,66.3631748202,-10.7595658514,-4.0871430315,11.5096913717,77.04,7.4,77.3945837898,132.88,53.2804341486,13.7128569685,55.0167893402,-10.7595658514,-4.0871430315,11.5096913717,64.04,17.8,66.4677485703,130.6
2019-08-06 14:30:00,-10.0155828467,-3.8853255125,10.742795450700001,-10.0155828467,-3.8853255125,10.742795450700001,0.0,0.0,0.0,0.0,54.9044171533,-26.6353255125,61.0240574536,-10.0155828467,-3.8853255125,10.742795450700001,64.92,-22.75,68.7907617344,130.32,66.6644171533,0.1146744875,66.6645157834,-10.0155828467,-3.8853255125,10.742795450700001,76.68,4.0,76.7842588035,132.8,54.0044171533,-4.6753255125,54.2064178923,-10.0155828467,-3.8853255125,10.742795450700001,64.02,-0.79,64.0248740725,131.23,65.0644171533,2.9946744875,65.1332975888,-10.0155828467,-3.8853255125,10.742795450700001,75.08,6.88,75.3945674435,132.8,52.5844171533,13.3546744875,54.2537395764,-10.0155828467,-3.8853255125,10.742795450700001,62.6,17.24,64.9305598313,130.32
2019-08-06 15:00:00,-7.629132696,-3.5228033779,8.4032023261,-7.629132696,-3.5228033779,8.4032023261,0.0,0.0,0.0,0.0,52.960867304,-26.6628033779,59.2938323062,-7.629132696,-3.5228033779,8.4032023261,60.59,-23.14,64.8583664611,130.7,64.020867304,0.30719662210000004,64.0216043232,-7.629132696,-3.5228033779,8.4032023261,71.65,3.83,71.7522919495,132.8,52.160867304,-4.6828033779,52.3706475555,-7.629132696,-3.5228033779,8.4032023261,59.79,-1.16,59.801251659100004,131.54,62.490867304,3.0771966221,62.5665856145,-7.629132696,-3.5228033779,8.4032023261,70.12,6.6,70.4299254579,132.8,50.730867304,13.9171966221,52.6052208362,-7.629132696,-3.5228033779,8.4032023261,58.36,17.44,60.9101239532,130.7
2019-08-06 15:30:00,-6.6585159419,-3.2895527022,7.4267753116,-6.6585159419,-3.2895527022,7.4267753116,0.0,0.0,0.0,0.0,52.4314840581,-26.7695527022,58.8699369153,-6.6585159419,-3.2895527022,7.4267753116,59.09,-23.48,63.5841057183,131.14,63.9814840581,-0.039552702200000005,63.9814962836,-6.6585159419,-3.2895527022,7.4267753116,70.64,3.25,70.7147233608,133.12,51.6614840581,-4.6595527022,51.8711901393,-6.6585159419,-3.2895527022,7.4267753116,58.32,-1.37,58.336089173,132.06,62.4614840581,2.7504472978,62.5220117325,-6.6585159419,-3.2895527022,7.4267753116,69.12,6.04,69.3833985907,133.12,50.2214840581,14.5904472978,52.297979056,-6.6585159419,-3.2895527022,7.4267753116,56.88,17.88,59.6240622568,131.14
2019-08-06 16:00:00,-9.0332659982,-3.6656056658000002,9.7486696268,-9.0332659982,-3.6656056658000002,9.7486696268,0.0,0.0,0.0,0.0,52.9767340018,-27.1056056658,59.5083876777,-9.0332659982,-3.6656056658000002,9.7486696268,62.01,-23.44,66.2923351527,130.53,66.0667340018,-0.48560566580000003,66.0685186343,-9.0332659982,-3.6656056658000002,9.7486696268,75.1,3.18,75.1672960801,133.12,52.1167340018,-5.0756056658,52.3633052422,-9.0332659982,-3.6656056658000002,9.7486696268,61.15,-1.4100000000000001,61.1662537679,131.4,64.5667340018,2.3743943342,64.6103775574,-9.0332659982,-3.6656056658000002,9.7486696268,73.6,6.04,73.8474210789,133.12,50.7667340018,13.8943943342,52.633786441,-9.0332659982,-3.6656056658000002,9.7486696268,59.8,17.56,62.3249035298,130.53
2019-08-06 16:30:00,-9.4055996068,-3.9949252276,10.2188419861,-9.4055996068,-3.9949252276,10.2188419861,0.0,0.0,0.0,0.0,54.1744003932,-27.6749252276,60.8339308636,-9.4055996068,-3.9949252276,10.2188419861,63.58,-23.68,67.8465828174,130.97,65.5744003932,-1.1749252276,65.5849253733,-9.4055996068,-3.9949252276,10.2188419861,74.98,2.8200000000000003,75.0330114016,133.26,53.2944003932,-5.5349252276000005,53.5810461875,-9.4055996068,-3.9949252276,10.2188419861,62.7,-1.54,62.7189094293,131.74,64.0744003932,1.6850747724000001,64.0965542189,-9.4055996068,-3.9949252276,10.2188419861,73.48,5.68,73.6992048804,133.26,51.9144003932,12.9250747724,53.4991824803,-9.4055996068,-3.9949252276,10.2188419861,61.32,16.92,63.611546121800004,130.97
2019-08-06 17:00:00,-9.3474491939,-4.0816266166,10.1997295195,-9.3474491939,-4.0816266166,10.1997295195,0.0,0.0,0.0,0.0,54.0325508061,-28.2916266166,60.9912508744,-9.3474491939,-4.0816266166,10.1997295195,63.38,-24.21,67.8465069108,131.14,65.9225508061,-1.7616266166,65.9460842895,-9.3474491939,-4.0816266166,10.1997295195,75.27,2.32,75.3057454647,133.12,53.1425508061,-6.1516266166,53.497413173,-9.3474491939,-4.0816266166,10.1997295195,62.49,-2.07,62.5242752857,131.74,64.4525508061,1.1183733834,64.4622530202,-9.3474491939,-4.0816266166,10.1997295195,73.8,5.2,73.9829710136,133.12,51.7725508061,10.9183733834,52.911321041,-9.3474491939,-4.0816266166,10.1997295195,61.12,15.0,62.9337302247,131.14
2019-08-06 17:30:00,-9.3391322259,-4.145221513,10.2177420268,-9.3391322259,-4.145221513,10.2177420268,0.0,0.0,0.0,0.0,54.2008677741,-29.975221513,61.9374520966,-9.3391322259,-4.145221513,10.2177420268,63.54,-25.83,68.589507215,131.4,66.5008677741,-2.095221513,66.533866323,-9.3391322259,-4.145221513,10.2177420268,75.84,2.05,75.8677012964,133.59,53.3108677741,-7.665221513,53.8591147687,-9.3391322259,-4.145221513,10.2177420268,62.65,-3.52,62.7488079568,132.28,65.0608677741,0.7747784870000001,65.0654808421,-9.3391322259,-4.145221513,10.2177420268,74.4,4.92,74.5624999581,133.59,51.9808677741,11.694778487,53.2801882354,-9.3391322259,-4.145221513,10.2177420268,61.32,15.84,63.3328350858,131.4
2019-08-06 18:00:00,-11.0540657997,-4.5553097157,11.9558863038,-11.0540657997,-4.5553097157,11.9558863038,0.0,0.0,0.0,0.0,54.6259342003,-30.9153097157,62.7674203873,-11.0540657997,-4.5553097157,11.9558863038,65.68,-26.36,70.7722544505,131.25,66.8459342003,-2.8453097157,66.9064623672,-11.0540657997,-4.5553097157,11.9558863038,77.9,1.71,77.9187660323,133.18,53.6959342003,-8.6253097157,54.3842745409,-11.0540657997,-4.5553097157,11.9558863038,64.75,-4.07,64.8777881867,132.16,65.3859342003,0.0846902843,65.3859890473,-11.0540657997,-4.5553097157,11.9558863038,76.44,4.64,76.5806973068,133.18,52.3859342003,10.8046902843,53.4885729309,-11.0540657997,-4.5553097157,11.9558863038,63.44,15.36,65.2729898197,131.25
2019-08-06 18:30:00,-13.1603322943,-5.0322193972,14.0896266153,-13.1603322943,-5.0322193972,14.0896266153,0.0,0.0,0.0,0.0,54.7596677057,-32.0922193972,63.4707157126,-13.1603322943,-5.0322193972,14.0896266153,67.92,-27.06,73.1120373126,131.25,67.6396677057,-4.0122193972,67.7585607272,-13.1603322943,-5.0322193972,14.0896266153,80.8,1.02,80.8064378623,133.35,53.7896677057,-9.7322193972,54.6630080245,-13.1603322943,-5.0322193972,14.0896266153,66.95,-4.7,67.1147711014,132.16,66.1596677057,-1.0722193972,66.1683556193,-13.1603322943,-5.0322193972,14.0896266153,79.32,3.96,79.418788709,133.35,52.5196677057,9.5277806028,53.3769060468,-13.1603322943,-5.0322193972,14.0896266153,65.68,14.56,67.2744825324,131.25
2019-08-06 19:00:00,-15.214015834,-5.5444133174,16.1928007716,-15.214015834,-5.5444133174,16.1928007716,0.0,0.0,0.0,0.0,54.815984166,-33.0444133174,64.0056667146,-15.214015834,-5.5444133174,16.1928007716,70.03,-27.5,75.235968127,131.25,67.795984166,-5.0244133174,67.9819108162,-15.214015834,-5.5444133174,16.1928007716,83.01,0.52,83.0116287035,133.19,53.805984166,-10.6544133174,54.8507106172,-15.214015834,-5.5444133174,16.1928007716,69.02,-5.11,69.2089047739,132.16,66.345984166,-2.0244133174,66.3768624164,-15.214015834,-5.5444133174,16.1928007716,81.56,3.52,81.6359234651,133.19,52.545984166,9.2955866826,53.3618626338,-15.214015834,-5.5444133174,16.1928007716,67.76,14.84,69.3660089669,131.25
2019-08-06 19:30:00,-16.4394655831,-5.9061027855,17.4682019329,-16.4394655831,-5.9061027855,17.4682019329,0.0,0.0,0.0,0.0,54.5905344169,-33.6161027855,64.1105983002,-16.4394655831,-5.9061027855,17.4682019329,71.03,-27.71,76.2437210529,131.25,67.5705344169,-5.8661027855,67.8246878598,-16.4394655831,-5.9061027855,17.4682019329,84.01,0.04,84.0100095227,133.44,53.5505344169,-11.1961027855,54.7084312874,-16.4394655831,-5.9061027855,17.4682019329,69.99,-5.29,70.1896302882,132.16,66.1605344169,-2.7861027855,66.2191715673,-16.4394655831,-5.9061027855,17.4682019329,82.6,3.12,82.6589039366,133.44,52.2805344169,8.7738972145,53.0116548624,-16.4394655831,-5.9061027855,17.4682019329,68.72,14.68,70.2704831348,131.25
2019-08-06 20:00:00,-16.3362488439,-5.8916352068,17.3661852949,-16.3362488439,-5.8916352068,17.3661852949,0.0,0.0,0.0,0.0,53.4637511561,-34.4116352068,63.5809195065,-16.3362488439,-5.8916352068,17.3661852949,69.8,-28.52,75.4017930821,131.56,66.0737511561,-6.7616352068,66.4188249107,-16.3362488439,-5.8916352068,17.3661852949,82.41,-0.87,82.4145921545,133.92,52.4737511561,-11.8416352068,53.7932977681,-16.3362488439,-5.8916352068,17.3661852949,68.81,-5.95,69.0667691441,132.43,64.6637511561,-3.7716352068,64.7736516318,-16.3362488439,-5.8916352068,17.3661852949,81.0,2.12,81.0277384604,133.92,51.2637511561,7.7483647932,51.8460156576,-16.3362488439,-5.8916352068,17.3661852949,67.6,13.64,68.9623781492,131.56
2019-08-06 20:30:00,-15.8742323957,-5.6823236901000005,16.8606066519,-15.8742323957,-5.6823236901000005,16.8606066519,0.0,0.0,0.0,0.0,50.7357676043,-36.3123236901,62.3915296028,-15.8742323957,-5.6823236901000005,16.8606066519,66.61,-30.63,73.3149984655,132.15,63.1357676043,-8.8723236901,63.75612346,-15.8742323957,-5.6823236901000005,16.8606066519,79.01,-3.19,79.0743713222,134.4,49.8557676043,-13.6223236901,51.6833170969,-15.8742323957,-5.6823236901000005,16.8606066519,65.73,-7.94,66.207828087,133.03,61.8057676043,-5.8423236901,62.0812826483,-15.8742323957,-5.6823236901000005,16.8606066519,77.68,-0.16,77.6801647784,134.4,48.6457676043,6.5176763099,49.0804524256,-15.8742323957,-5.6823236901000005,16.8606066519,64.52,12.2,65.6633109126,132.15
2019-08-06 21:00:00,-16.039149089,-5.6872156052000005,17.0176004431,-16.039149089,-5.6872156052000005,17.0176004431,0.0,0.0,0.0,0.0,49.530850911,-36.9672156052,61.8051795691,-16.039149089,-5.6872156052000005,17.0176004431,65.57,-31.28,72.6489043276,132.15,61.850850911,-9.4672156052,62.5712068745,-16.039149089,-5.6872156052000005,17.0176004431,77.89,-3.7800000000000002,77.9816677175,134.55,48.690850911,-14.1972156052,50.7184374106,-16.039149089,-5.6872156052000005,17.0176004431,64.73,-8.51,65.2870048325,133.12,60.560850911,-6.4872156052,60.9073117891,-16.039149089,-5.6872156052000005,17.0176004431,76.6,-0.8,76.6041774318,134.55,47.560850911,5.5127843948,47.8792787243,-16.039149089,-5.6872156052000005,17.0176004431,63.6,11.2,64.5786342376,132.15
2019-08-06 21:30:00,-16.2838328029,-5.7185446786,17.2587648455,-16.2838328029,-5.7185446786,17.2587648455,0.0,0.0,0.0,0.0,49.4961671971,-37.2985446786,61.9762212655,-16.2838328029,-5.7185446786,17.2587648455,65.78,-31.58,72.9678340092,132.25,61.7161671971,-9.9085446786,62.5065160695,-16.2838328029,-5.7185446786,17.2587648455,78.0,-4.19,78.1124580333,134.43,48.6361671971,-14.5385446786,50.762644149,-16.2838328029,-5.7185446786,17.2587648455,64.92,-8.82,65.5164010001,133.12,60.3961671971,-6.9585446786,60.7957100143,-16.2838328029,-5.7185446786,17.2587648455,76.68,-1.24,76.690025427,134.43,47.4761671971,4.3614553214,47.6760814691,-16.2838328029,-5.7185446786,17.2587648455,63.76,10.08,64.5518706158,132.25
2019-08-06 22:00:00,-15.6756328648,-5.5205782416,16.6193336158,-15.6756328648,-5.5205782416,16.6193336158,0.0,0.0,0.0,0.0,47.3343671352,-38.1605782416,60.801085877,-15.6756328648,-5.5205782416,16.6193336158,63.01,-32.64,70.9621709082,132.66,59.2543671352,-11.7905782416,60.416038929,-15.6756328648,-5.5205782416,16.6193336158,74.93,-6.27,75.1918732311,135.33,46.5743671352,-15.2205782416,48.9983436052,-15.6756328648,-5.5205782416,16.6193336158,62.25,-9.7,63.0012103058,133.59,58.0043671352,-8.8405782416,58.6742058353,-15.6756328648,-5.5205782416,16.6193336158,73.68,-3.32,73.7547612022,135.33,45.4443671352,4.4394217584,45.6606939267,-15.6756328648,-5.5205782416,16.6193336158,61.12,9.96,61.9262141585,132.66
2019-08-06 22:30:00,-14.8898663732,-5.2072875081,15.7741549315,-14.8898663732,-5.2072875081,15.7741549315,0.0,0.0,0.0,0.0,44.4901336268,-40.3972875081,60.0941996215,-14.8898663732,-5.2072875081,15.7741549315,59.38,-35.19,69.0240574003,133.86,56.1501336268,-12.3572875081,57.4938262848,-14.8898663732,-5.2072875081,15.7741549315,71.04,-7.15,71.398908255,136.15,43.8801336268,-17.1072875081,47.0969788096,-14.8898663732,-5.2072875081,15.7741549315,58.77,-11.9,59.9626792263,134.77,54.9501336268,-9.4472875081,55.7563308232,-14.8898663732,-5.2072875081,15.7741549315,69.84,-4.24,69.9685872374,136.15,42.8701336268,4.0727124919,43.0631552981,-14.8898663732,-5.2072875081,15.7741549315,57.76,9.28,58.5007350381,133.86
2019-08-06 23:00:00,-14.1395997597,-4.8981601065,14.9639651762,-14.1395997597,-4.8981601065,14.9639651762,0.0,0.0,0.0,0.0,41.9604002403,-37.3781601065,56.194323924,-14.1395997597,-4.8981601065,14.9639651762,56.1,-32.48,64.8240726891,134.33,52.2804002403,-18.9181601065,55.5979948478,-14.1395997597,-4.8981601065,14.9639651762,66.42,-14.02,67.8835532364,136.15,41.4104002403,-14.0181601065,43.7187609709,-14.1395997597,-4.8981601065,14.9639651762,55.55,-9.12,56.2936666065,135.28,51.1804002403,-16.7381601065,53.84792821,-14.1395997597,-4.8981601065,14.9639651762,65.32,-11.84,66.3843957568,136.15,40.3004002403,6.3418398934999995,40.7963379822,-14.1395997597,-4.8981601065,14.9639651762,54.44,11.24,55.5882289698,134.33
2019-08-06 23:30:00,-13.153949687,-4.5073273144,13.9047614826,-13.153949687,-4.5073273144,13.9047614826,0.0,0.0,0.0,0.0,39.316050313,-36.7973273144,53.849745679,-13.153949687,-4.5073273144,13.9047614826,52.47,-32.29,61.6096177557,133.46,49.186050313,-20.4673273144,53.2745627179,-13.153949687,-4.5073273144,13.9047614826,62.34,-15.96,64.350580417,135.06,38.876050313,-13.7073273144,41.2218159478,-13.153949687,-4.5073273144,13.9047614826,52.03,-9.2,52.8371166889,134.39,48.046050313,-18.4273273144,51.4586177683,-13.153949687,-4.5073273144,13.9047614826,61.2,-13.92,62.7630974379,135.06,37.726050313,5.8126726856,38.1712199958,-13.153949687,-4.5073273144,13.9047614826,50.88,10.32,51.9160553201,133.46
2019-08-07 00:00:00,-11.9398329484,-4.2303616526,12.6671058473,-11.9398329484,-4.2303616526,12.6671058473,0.0,0.0,0.0,0.0,37.0201670516,-37.4303616526,52.645272741,-11.9398329484,-4.2303616526,12.6671058473,48.96,-33.2,59.1550640267,134.12,46.6901670516,-21.6803616526,51.4782457033,-11.9398329484,-4.2303616526,12.6671058473,58.63,-17.45,61.1717205905,135.82,36.7001670516,-14.1903616526,39.3480447474,-11.9398329484,-4.2303616526,12.6671058473,48.64,-9.96,49.6492819686,135.07,45.5001670516,-19.7503616526,49.6018345137,-11.9398329484,-4.2303616526,12.6671058473,57.44,-15.52,59.4997815122,135.82,35.5401670516,6.0496383474,36.0513744286,-11.9398329484,-4.2303616526,12.6671058473,47.48,10.28,48.5801276244,134.12
2019-08-07 00:30:00,-11.5144830583,-4.0497771268,12.205900822,-11.5144830583,-4.0497771268,12.205900822,0.0,0.0,0.0,0.0,35.7755169417,-37.4297771268,51.7771747801,-11.5144830583,-4.0497771268,12.205900822,47.29,-33.38,57.8840953976,133.48,45.1855169417,-22.0797771268,50.2916245439,-11.5144830583,-4.0497771268,12.205900822,56.7,-18.03,59.4976545756,135.24,35.5255169417,-14.3997771268,38.3329614728,-11.5144830583,-4.0497771268,12.205900822,47.04,-10.35,48.1651751788,134.44,44.0055169417,-20.1297771268,48.3910471935,-11.5144830583,-4.0497771268,12.205900822,55.52,-16.08,57.8017023971,135.24,34.3655169417,6.1902228732,34.9185855082,-11.5144830583,-4.0497771268,12.205900822,45.88,10.24,47.0088502306,133.48
2019-08-07 01:00:00,-11.4260164154,-3.96630232,12.0948503595,-11.4260164154,-3.96630232,12.0948503595,0.0,0.0,0.0,0.0,34.6539835846,-37.76630232,51.2561427461,-11.4260164154,-3.96630232,12.0948503595,46.08,-33.8,57.1472344038,133.56,43.9039835846,-22.54630232,49.3547922993,-11.4260164154,-3.96630232,12.0948503595,55.33,-18.58,58.3663027782,135.24,34.4339835846,-14.72630232,37.4508104789,-11.4260164154,-3.96630232,12.0948503595,45.86,-10.76,47.105383981,134.51,42.7339835846,-20.64630232,47.4601217076,-11.4260164154,-3.96630232,12.0948503595,54.16,-16.68,56.6703449787,135.24,33.2539835846,5.83369768,33.7618046447,-11.4260164154,-3.96630232,12.0948503595,44.68,9.8,45.7421293776,133.56
2019-08-07 01:30:00,-11.224899638,-3.9241485834,11.891060255,-11.224899638,-3.9241485834,11.891060255,0.0,0.0,0.0,0.0,34.495100362,-37.9841485834,51.3099161234,-11.224899638,-3.9241485834,11.891060255,45.72,-34.06,57.0122969192,133.91,43.815100362,-22.6741485834,49.3343697002,-11.224899638,-3.9241485834,11.891060255,55.04,-18.75,58.1460583359,135.48,34.285100362,-14.8841485834,37.3765432576,-11.224899638,-3.9241485834,11.891060255,45.51,-10.96,46.8111279505,134.85,42.615100362,-20.7641485834,47.4046057388,-11.224899638,-3.9241485834,11.891060255,53.84,-16.84,56.4121547186,135.48,33.135100362,5.8358514166,33.6450893557,-11.224899638,-3.9241485834,11.891060255,44.36,9.76,45.4209995487,133.91
2019-08-07 02:00:00,-11.3161663736,-3.9385120789,11.9819655646,-11.3161663736,-3.9385120789,11.9819655646,0.0,0.0,0.0,0.0,33.8438336264,-38.2085120789,51.0420950766,-11.3161663736,-3.9385120789,11.9819655646,45.16,-34.27,56.6909031503,134.12,43.0438336264,-22.7185120789,48.6713715066,-11.3161663736,-3.9385120789,11.9819655646,54.36,-18.78,57.512589926,135.48,33.6638336264,-15.0285120789,36.8661073308,-11.3161663736,-3.9385120789,11.9819655646,44.98,-11.09,46.3269737842,135.06,41.8838336264,-20.8185120789,46.7724915353,-11.3161663736,-3.9385120789,11.9819655646,53.2,-16.88,55.8137474105,135.48,32.5238336264,5.7414879211,33.0267230785,-11.3161663736,-3.9385120789,11.9819655646,43.84,9.68,44.8959686386,134.12
2019-08-07 02:30:00,-11.0288496788,-3.8865745121,11.6936301752,-11.0288496788,-3.8865745121,11.6936301752,0.0,0.0,0.0,0.0,33.1111503212,-38.5865745121,50.8455701922,-11.0288496788,-3.8865745121,11.6936301752,44.14,-34.7,56.1465012267,134.21,42.3111503212,-22.5265745121,47.9341214664,-11.0288496788,-3.8865745121,11.6936301752,53.34,-18.64,56.5031432754,135.75,32.9511503212,-15.3765745121,36.3623067367,-11.0288496788,-3.8865745121,11.6936301752,43.98,-11.49,45.4561381994,135.17,41.1311503212,-20.6465745121,46.0223050903,-11.0288496788,-3.8865745121,11.6936301752,52.16,-16.76,54.7865238905,135.75,31.8111503212,5.5134254879,32.285401428,-11.0288496788,-3.8865745121,11.6936301752,42.84,9.4,43.8591563986,134.21
2019-08-07 03:00:00,-10.9401163097,-3.8320348628,11.5918348875,-10.9401163097,-3.8320348628,11.5918348875,0.0,0.0,0.0,0.0,32.3798836903,-38.7520348628,50.4992779533,-10.9401163097,-3.8320348628,11.5918348875,43.32,-34.92,55.641969771,134.21,41.5098836903,-22.7920348628,47.3555413565,-10.9401163097,-3.8320348628,11.5918348875,52.45,-18.96,55.7717141569,135.75,32.2498836903,-15.5320348628,35.7952385802,-10.9401163097,-3.8320348628,11.5918348875,43.19,-11.7,44.7466881456,135.17,40.3398836903,-20.9520348628,45.4565064764,-10.9401163097,-3.8320348628,11.5918348875,51.28,-17.12,54.0623047973,135.75,31.1398836903,5.2479651372,31.579004011,-10.9401163097,-3.8320348628,11.5918348875,42.08,9.08,43.0484935857,134.21
2019-08-07 03:30:00,-11.0326997447,-3.8104896196,11.6722017974,-11.0326997447,-3.8104896196,11.6722017974,0.0,0.0,0.0,0.0,32.2173002553,-38.8304896196,50.4555384456,-11.0326997447,-3.8104896196,11.6722017974,43.25,-35.02,55.6503629817,134.4,41.2373002553,-22.9404896196,47.1887804073,-11.0326997447,-3.8104896196,11.6722017974,52.27,-19.13,55.6606665429,135.75,32.0873002553,-15.5904896196,35.6743353722,-11.0326997447,-3.8104896196,11.6722017974,43.12,-11.78,44.7001431765,135.34,40.0873002553,-21.0504896196,45.2781929297,-11.0326997447,-3.8104896196,11.6722017974,51.12,-17.24,53.9487905332,135.75,30.9273002553,5.1495103804,31.3530757381,-11.0326997447,-3.8104896196,11.6722017974,41.96,8.96,42.9059809351,134.4
2019-08-07 04:00:00,-11.075783194,-3.8141325352,11.7141188468,-11.075783194,-3.8141325352,11.7141188468,0.0,0.0,0.0,0.0,32.074216806,-38.8741325352,50.3979519829,-11.075783194,-3.8141325352,11.7141188468,43.15,-35.06,55.5978965429,134.17,41.124216806,-22.9841325352,47.1112678273,-11.075783194,-3.8141325352,11.7141188468,52.2,-19.17,55.6087124469,135.55,31.954216806,-15.7241325352,35.6134850255,-11.075783194,-3.8141325352,11.7141188468,43.03,-11.91,44.6478330941,135.12,39.924216806,-21.1741325352,45.1916693228,-11.075783194,-3.8141325352,11.7141188468,51.0,-17.36,53.8736447625,135.55,30.844216806,5.1858674648,31.2771311302,-11.075783194,-3.8141325352,11.7141188468,41.92,9.0,42.8752422734,134.17
2019-08-07 04:30:00,-11.1091998464,-3.8290164471,11.7505611857,-11.1091998464,-3.8290164471,11.7505611857,0.0,0.0,0.0,0.0,32.3508001536,-38.8790164471,50.5781789952,-11.1091998464,-3.8290164471,11.7505611857,43.46,-35.05,55.8325541239,134.37,41.4408001536,-22.9790164471,47.3853892486,-11.1091998464,-3.8290164471,11.7505611857,52.55,-19.15,55.9305372762,135.63,32.2208001536,-15.6890164471,35.8374831652,-11.1091998464,-3.8290164471,11.7505611857,43.33,-11.86,44.9238077193,135.3,40.2908001536,-21.1090164471,45.4855928001,-11.1091998464,-3.8290164471,11.7505611857,51.4,-17.28,54.226915826,135.63,31.0508001536,5.0909835529,31.4653826246,-11.1091998464,-3.8290164471,11.7505611857,42.16,8.92,43.0932941419,134.37
2019-08-07 05:00:00,-11.1482165615,-3.8364063614,11.7898577715,-11.1482165615,-3.8364063614,11.7898577715,0.0,0.0,0.0,0.0,32.5217834385,-38.5764063614,50.4559761156,-11.1482165615,-3.8364063614,11.7898577715,43.67,-34.74,55.8026567468,134.04,41.6617834385,-22.7064063614,47.4477089977,-11.1482165615,-3.8364063614,11.7898577715,52.81,-18.87,56.0800588445,135.29,32.3817834385,-15.4664063614,35.8857858266,-11.1482165615,-3.8364063614,11.7898577715,43.53,-11.63,45.0568285613,134.96,40.4517834385,-20.8364063614,45.5027758869,-11.1482165615,-3.8364063614,11.7898577715,51.6,-17.0,54.328261522,135.29,31.2517834385,5.3235936386,31.7019655119,-11.1482165615,-3.8364063614,11.7898577715,42.4,9.16,43.3781696248,134.04
2019-08-07 05:30:00,-11.6284332351,-3.9807698987,12.2909311482,-11.6284332351,-3.9807698987,12.2909311482,0.0,0.0,0.0,0.0,33.9315667649,-37.7807698987,50.7812740807,-11.6284332351,-3.9807698987,12.2909311482,45.56,-33.8,56.7287722413,133.4,42.8615667649,-22.5507698987,48.4319226189,-11.6284332351,-3.9807698987,12.2909311482,54.49,-18.57,57.5673952859,135.08,33.7315667649,-14.8207698987,36.8439115297,-11.6284332351,-3.9807698987,12.2909311482,45.36,-10.84,46.6372726475,134.3,41.6515667649,-20.6607698987,46.4943053156,-11.6284332351,-3.9807698987,12.2909311482,53.28,-16.68,55.8299274583,135.08,32.5715667649,5.8992301013,33.1014784762,-11.6284332351,-3.9807698987,12.2909311482,44.2,9.88,45.2907761029,133.4
2019-08-07 06:00:00,-11.886749869900001,-4.1055657757,12.5757899477,-11.886749869900001,-4.1055657757,12.5757899477,0.0,0.0,0.0,0.0,34.9332501301,-37.5755657757,51.3055075797,-11.886749869900001,-4.1055657757,12.5757899477,46.82,-33.47,57.5530477038,134.14,43.8632501301,-22.3855657757,49.2452867498,-11.886749869900001,-4.1055657757,12.5757899477,55.75,-18.28,58.670443155,135.72,34.7032501301,-14.3855657757,37.5667415712,-11.886749869900001,-4.1055657757,12.5757899477,46.59,-10.28,47.7106539465,135.07,42.7132501301,-20.4655657757,47.3630775942,-11.886749869900001,-4.1055657757,12.5757899477,54.6,-16.36,56.9983298001,135.72,33.5532501301,6.6544342243,34.206755022,-11.886749869900001,-4.1055657757,12.5757899477,45.44,10.76,46.696586599,134.14
2019-08-07 06:30:00,-12.8419163459,-4.4507059991,13.5913060198,-12.8419163459,-4.4507059991,13.5913060198,0.0,0.0,0.0,0.0,38.9180836541,-36.0807059991,53.0700912068,-12.8419163459,-4.4507059991,13.5913060198,51.76,-31.63,60.6593315163,133.89,48.1780836541,-20.7807059991,52.4687095934,-12.8419163459,-4.4507059991,13.5913060198,61.02,-16.33,63.167311958,135.51,38.5180836541,-12.9207059991,40.6274219204,-12.8419163459,-4.4507059991,13.5913060198,51.36,-8.47,52.053727052,134.81,46.9980836541,-18.7707059991,50.6078973171,-12.8419163459,-4.4507059991,13.5913060198,59.84,-14.32,61.5295701269,135.51,37.3580836541,6.8692940009,37.9843864552,-12.8419163459,-4.4507059991,13.5913060198,50.2,11.32,51.4604935849,133.89
2019-08-07 07:00:00,-13.7493163845,-4.7879358916,14.5591219221,-13.7493163845,-4.7879358916,14.5591219221,0.0,0.0,0.0,0.0,42.2706836155,-35.0879358916,54.9360895811,-13.7493163845,-4.7879358916,14.5591219221,56.02,-30.3,63.6893272064,134.84,51.9406836155,-19.3679358916,55.4342092498,-13.7493163845,-4.7879358916,14.5591219221,65.69,-14.58,67.2885762964,136.29,41.7206836155,-11.6479358916,43.3161615553,-13.7493163845,-4.7879358916,14.5591219221,55.47,-6.86,55.8925800084,135.7,50.8506836155,-17.2279358916,53.689792319,-13.7493163845,-4.7879358916,14.5591219221,64.6,-12.44,65.786880151,136.29,40.6106836155,8.2120641084,41.4326636923,-13.7493163845,-4.7879358916,14.5591219221,54.36,13.0,55.8928403286,134.84
2019-08-07 07:30:00,-14.296983137,-4.9871513282,15.1418428597,-14.296983137,-4.9871513282,15.1418428597,0.0,0.0,0.0,0.0,46.213016863,-33.1371513282,56.865751782,-14.296983137,-4.9871513282,15.1418428597,60.51,-28.15,66.7374152931,133.48,56.193016863,-16.4971513282,58.564589524,-14.296983137,-4.9871513282,15.1418428597,70.49,-11.51,71.4235269362,135.04,45.513016863,-10.0871513282,46.6174358571,-14.296983137,-4.9871513282,15.1418428597,59.81,-5.1,60.0270447382,134.38,54.943016863,-14.3071513282,56.7752558879,-14.296983137,-4.9871513282,15.1418428597,69.24,-9.32,69.8644401681,135.04,44.343016863,9.6928486718,45.3900259957,-14.296983137,-4.9871513282,15.1418428597,58.64,14.68,60.449582298,133.48
2019-08-07 08:00:00,-14.6353997655,-5.1673195208,15.5208285,-14.6353997655,-5.1673195208,15.5208285,0.0,0.0,0.0,0.0,49.1146002345,-31.2073195208,58.1905554868,-14.6353997655,-5.1673195208,15.5208285,63.75,-26.04,68.8632274875,132.66,59.3046002345,-13.6673195208,60.8591096867,-14.6353997655,-5.1673195208,15.5208285,73.94,-8.5,74.4269682306,133.88,48.2846002345,-8.4773195208,49.0231329686,-14.6353997655,-5.1673195208,15.5208285,62.92,-3.31,63.007003579,133.56,58.0046002345,-11.4473195208,59.1233860039,-14.6353997655,-5.1673195208,15.5208285,72.64,-6.28,72.9109593957,133.88,47.0446002345,10.2726804792,48.1531138707,-14.6353997655,-5.1673195208,15.5208285,61.68,15.44,63.58314242,132.66
2019-08-07 08:30:00,-14.0912997784,-5.0024515733,14.9529010961,-14.0912997784,-5.0024515733,14.9529010961,0.0,0.0,0.0,0.0,51.8887002216,-28.2124515733,59.0625061647,-14.0912997784,-5.0024515733,14.9529010961,65.98,-23.21,69.9432948895,132.08,62.3787002216,-11.8524515733,63.4947466302,-14.0912997784,-5.0024515733,14.9529010961,76.47,-6.85,76.7761903197,133.15,50.998700221600004,-5.8424515733,51.3322672856,-14.0912997784,-5.0024515733,14.9529010961,65.09,-0.84,65.0954199618,132.75,60.9487002216,-9.6024515733,61.7004954187,-14.0912997784,-5.0024515733,14.9529010961,75.04,-4.6,75.1808592662,133.15,49.5887002216,13.3175484267,51.3458497423,-14.0912997784,-5.0024515733,14.9529010961,63.68,18.32,66.2628463017,132.08
2019-08-07 09:00:00,-15.6927331174,-5.5422275681,16.6426608182,-15.6927331174,-5.5422275681,16.6426608182,0.0,0.0,0.0,0.0,53.8072668826,-27.2922275681,60.3331389454,-15.6927331174,-5.5422275681,16.6426608182,69.5,-21.75,72.8238456826,131.26,64.4772668826,-10.0222275681,65.2515363044,-15.6927331174,-5.5422275681,16.6426608182,80.17,-4.48,80.2950764369,132.47,52.7972668826,-5.0722275681,53.0403514579,-15.6927331174,-5.5422275681,16.6426608182,68.49,0.47000000000000003,68.4916126252,132.15,62.9872668826,-7.7022275681,63.4564425323,-15.6927331174,-5.5422275681,16.6426608182,78.68,-2.16,78.7096436277,132.47,51.3872668826,12.5777724319,52.9041733422,-15.6927331174,-5.5422275681,16.6426608182,67.08,18.12,69.4842485748,131.26
2019-08-07 09:30:00,-15.3024997413,-5.5561747303,16.2799746918,-15.3024997413,-5.5561747303,16.2799746918,0.0,0.0,0.0,0.0,55.1475002587,-26.5761747303,61.2171532177,-15.3024997413,-5.5561747303,16.2799746918,70.45,-21.02,73.5189968648,131.26,65.8475002587,-8.2661747303,66.3643197433,-15.3024997413,-5.5561747303,16.2799746918,81.15,-2.71,81.1952375451,132.19,54.1175002587,-4.4561747303,54.3006567868,-15.3024997413,-5.5561747303,16.2799746918,69.42,1.1,69.4287145207,131.99,64.2975002587,-5.9561747303,64.5727849557,-15.3024997413,-5.5561747303,16.2799746918,79.6,-0.4,79.6010050188,132.19,52.6575002587,13.5638252697,54.3763706902,-15.3024997413,-5.5561747303,16.2799746918,67.96,19.12,70.5984135799,131.26
2019-08-07 10:00:00,-12.5664329904,-5.0263907324,13.534394774,-12.5664329904,-5.0263907324,13.534394774,0.0,0.0,0.0,0.0,53.7435670096,-26.2763907324,59.8232371644,-12.5664329904,-5.0263907324,13.534394774,66.31,-21.25,69.6317355808,131.26,64.4035670096,-7.6763907324,64.8594358458,-12.5664329904,-5.0263907324,13.534394774,76.97,-2.65,77.0156049123,132.19,52.8135670096,-4.1663907324,52.9776525717,-12.5664329904,-5.0263907324,13.534394774,65.38,0.86,65.3856559193,132.16,62.8335670096,-5.4663907324,63.0709011414,-12.5664329904,-5.0263907324,13.534394774,75.4,-0.44,75.4012838087,132.19,51.3535670096,13.9336092676,53.2102838916,-12.5664329904,-5.0263907324,13.534394774,63.92,18.96,66.672693061,131.26
2019-08-07 10:30:00,-10.4418663663,-4.4401935857,11.3467128407,-10.4418663663,-4.4401935857,11.3467128407,0.0,0.0,0.0,0.0,53.4581336337,-25.5301935857,59.2415634173,-10.4418663663,-4.4401935857,11.3467128407,63.9,-21.09,67.2904012471,131.26,64.3281336337,-6.6801935857,64.6740578837,-10.4418663663,-4.4401935857,11.3467128407,74.77,-2.24,74.8035460389,132.19,52.5881336337,-3.4201935857,52.6992364579,-10.4418663663,-4.4401935857,11.3467128407,63.03,1.02,63.0382526725,132.16,62.7981336337,-4.4801935857,62.9577455318,-10.4418663663,-4.4401935857,11.3467128407,73.24,-0.04,73.240010923,132.19,51.1181336337,13.4398064143,52.8553874515,-10.4418663663,-4.4401935857,11.3467128407,61.56,17.88,64.1040404343,131.26
2019-08-07 11:00:00,-9.4715327041,-4.0534200423,10.3024339748,-9.4715327041,-4.0534200423,10.3024339748,0.0,0.0,0.0,0.0,54.1184672959,-23.5334200423,59.0138150041,-9.4715327041,-4.0534200423,10.3024339748,63.59,-19.48,66.5068304763,130.56,66.2384672959,-5.8334200423,66.4948369356,-9.4715327041,-4.0534200423,10.3024339748,75.71,-1.78,75.7309216899,131.95,53.2384672959,-1.5934200423,53.26230738,-9.4715327041,-4.0534200423,10.3024339748,62.71,2.46,62.7582321293,131.48,64.6884672959,-3.6534200423,64.7915525288,-9.4715327041,-4.0534200423,10.3024339748,74.16,0.4,74.1610787408,131.95,51.6884672959,16.7065799577,54.3213352678,-9.4715327041,-4.0534200423,10.3024339748,61.16,20.76,64.5873300269,130.56
2019-08-07 11:30:00,-10.9226993761,-4.4428997515,11.7917225147,-10.9226993761,-4.4428997515,11.7917225147,0.0,0.0,0.0,0.0,54.8373006239,-23.1728997515,59.5324518445,-10.9226993761,-4.4428997515,11.7917225147,65.76,-18.73,68.3753647157,130.35,65.8973006239,-6.6228997515,66.2292762352,-10.9226993761,-4.4428997515,11.7917225147,76.82,-2.18,76.850925824,132.03,53.8673006239,-1.2828997515,53.8825751823,-10.9226993761,-4.4428997515,11.7917225147,64.79,3.16,64.8670155009,131.26,64.3573006239,-4.4828997515,64.5132430884,-10.9226993761,-4.4428997515,11.7917225147,75.28,-0.04,75.280010627,132.03,52.3573006239,16.7571002485,54.9735148718,-10.9226993761,-4.4428997515,11.7917225147,63.28,21.2,66.7367844595,130.35
