Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-07 12:00:00,-12.3142327937,-4.9358382612,13.2666057693,-12.3142327937,-4.9358382612,13.2666057693,0.0,0.0,0.0,0.0,55.5157672063,-23.1358382612,60.1437230353,-12.3142327937,-4.9358382612,13.2666057693,67.83,-18.2,70.2292595718,130.35,65.8257672063,-7.2658382612,66.2255542365,-12.3142327937,-4.9358382612,13.2666057693,78.14,-2.33,78.174730572,131.79,54.5057672063,-1.2958382612000001,54.5211688754,-12.3142327937,-4.9358382612,13.2666057693,66.82,3.64,66.9190705255,131.26,64.2457672063,-5.0558382612,64.4443954464,-12.3142327937,-4.9358382612,13.2666057693,76.56,-0.12,76.5600940438,131.79,52.9657672063,16.1841617388,55.3832067231,-12.3142327937,-4.9358382612,13.2666057693,65.28,21.12,68.6114625992,130.35
2019-08-07 12:30:00,-9.5942490941,-4.3928356842,10.5520908368,-9.5942490941,-4.3928356842,10.5520908368,0.0,0.0,0.0,0.0,53.7857509059,-23.2228356842,58.5850415868,-9.5942490941,-4.3928356842,10.5520908368,63.38,-18.83,66.1180255301,130.35,64.4957509059,-7.4828356842,64.9283814275,-9.5942490941,-4.3928356842,10.5520908368,74.09,-3.09,74.1544078258,131.71,52.9057509059,-1.4428356842,52.9254216207,-9.5942490941,-4.3928356842,10.5520908368,62.5,2.95,62.5695812676,131.26,62.9257509059,-5.3128356842,63.1496345997,-9.5942490941,-4.3928356842,10.5520908368,72.52,-0.92,72.5258353968,131.71,51.3657509059,15.2471643158,53.5809330434,-9.5942490941,-4.3928356842,10.5520908368,60.96,19.64,64.0456961864,130.35
2019-08-07 13:00:00,-6.6814658325,-3.5815063592,7.5808425305,-6.6814658325,-3.5815063592,7.5808425305,0.0,0.0,0.0,0.0,52.5985341675,-22.1915063592,57.0882540551,-6.6814658325,-3.5815063592,7.5808425305,59.28,-18.61,62.1325236893,129.97,63.0485341675,-5.9515063592,63.32880931,-6.6814658325,-3.5815063592,7.5808425305,69.73,-2.37,69.7702644398,131.26,51.8585341675,-0.5615063592,51.8615739772,-6.6814658325,-3.5815063592,7.5808425305,58.54,3.02,58.6178471116,130.87,61.4385341675,-3.9015063592,61.5622874212,-6.6814658325,-3.5815063592,7.5808425305,68.12,-0.32,68.1207516107,131.26,50.2385341675,16.4984936408,52.8782621473,-6.6814658325,-3.5815063592,7.5808425305,56.92,20.08,60.3580384042,129.97
2019-08-07 13:30:00,-6.9242325248,-3.5388322062,7.7761384659,-6.9242325248,-3.5388322062,7.7761384659,0.0,0.0,0.0,0.0,52.8057674752,-23.3088322062,57.7213196095,-6.9242325248,-3.5388322062,7.7761384659,59.73,-19.77,62.916816512,130.31,63.6357674752,-5.7688322062,63.8967160907,-6.9242325248,-3.5388322062,7.7761384659,70.56,-2.23,70.5952300088,131.26,52.0157674752,-1.5588322062,52.0391201298,-6.9242325248,-3.5388322062,7.7761384659,58.94,1.98,58.9732481724,131.24,62.0757674752,-3.6188322062,62.1811615698,-6.9242325248,-3.5388322062,7.7761384659,69.0,-0.08,69.0000463768,131.26,50.5157674752,14.7411677938,52.6226642383,-6.9242325248,-3.5388322062,7.7761384659,57.44,18.28,60.2786197586,130.31
2019-08-07 14:00:00,-8.5483824417,-4.185085417,9.5178664793,-8.5483824417,-4.185085417,9.5178664793,0.0,0.0,0.0,0.0,53.3616175583,-23.685085417,58.3818935942,-8.5483824417,-4.185085417,9.5178664793,61.91,-19.5,64.9083823554,130.31,63.2016175583,-6.205085417,63.5054922586,-8.5483824417,-4.185085417,9.5178664793,71.75,-2.02,71.778429211,131.76,52.5516175583,-1.845085417,52.583998024,-8.5483824417,-4.185085417,9.5178664793,61.1,2.34,61.1447920922,131.24,61.5716175583,-4.105085417,61.7083123657,-8.5483824417,-4.185085417,9.5178664793,70.12,0.08,70.120045636,131.76,50.9716175583,15.214914583,53.193979192,-8.5483824417,-4.185085417,9.5178664793,59.52,19.4,62.6018402285,130.31
2019-08-07 14:30:00,-8.827282338,-4.1230517701,9.7427136555,-8.827282338,-4.1230517701,9.7427136555,0.0,0.0,0.0,0.0,53.112717662,-23.5030517701,58.0805838465,-8.827282338,-4.1230517701,9.7427136555,61.94,-19.38,64.9010631654,130.31,63.472717662,-6.0930517701,63.7644977027,-8.827282338,-4.1230517701,9.7427136555,72.3,-1.97,72.3268338862,131.26,52.282717662,-1.6930517701,52.3101232117,-8.827282338,-4.1230517701,9.7427136555,61.11,2.43,61.1582946132,131.24,61.892717662,-4.0030517701,62.0220357862,-8.827282338,-4.1230517701,9.7427136555,70.72,0.12,70.7201018099,131.26,50.772717662,14.9969482299,52.9412628768,-8.827282338,-4.1230517701,9.7427136555,59.6,19.12,62.5918077707,130.31
2019-08-07 15:00:00,-5.7594156404,-2.9373348143999998,6.4651994812,-5.7594156404,-2.9373348143999998,6.4651994812,0.0,0.0,0.0,0.0,52.1005843596,-22.2673348144,56.6595542724,-5.7594156404,-2.9373348143999998,6.4651994812,57.86,-19.33,61.003512194,130.31,63.1505843596,-4.6573348144,63.3220899255,-5.7594156404,-2.9373348143999998,6.4651994812,68.91,-1.72,68.9314623376,131.34,51.3705843596,-0.4673348144,51.3727100635,-5.7594156404,-2.9373348143999998,6.4651994812,57.13,2.47,57.1833699602,131.24,61.5605843596,-2.6173348144,61.6161990732,-5.7594156404,-2.9373348143999998,6.4651994812,67.32,0.32,67.3207605423,131.34,49.8405843596,16.5026651856,52.5016362367,-5.7594156404,-2.9373348143999998,6.4651994812,55.6,19.44,58.9005398957,130.31
2019-08-07 15:30:00,34.3136350169,-4.3965342865,34.5941477971,-6.5563649831,-3.2865342865000002,7.3339777343,40.87,-1.11,40.8850706249,125.46,48.4336350169,-22.6065342865,53.449718366,-6.5563649831,-3.2865342865000002,7.3339777343,54.99,-19.32,58.2851825081,130.82,50.4036350169,-4.8765342865,50.6389870512,-6.5563649831,-3.2865342865000002,7.3339777343,56.96,-1.5899999999999999,56.9821875677,132.18,47.7036350169,-0.7465342865,47.7094760741,-6.5563649831,-3.2865342865000002,7.3339777343,54.26,2.54,54.319418259,131.54,48.8836350169,-3.0065342865,48.9760045419,-6.5563649831,-3.2865342865000002,7.3339777343,55.44,0.28,55.4407070662,132.18,46.2036350169,16.9534657135,49.2158093348,-6.5563649831,-3.2865342865000002,7.3339777343,52.76,20.24,56.5090718381,130.82
2019-08-07 16:00:00,46.4743507596,-5.7298489877000005,46.8262367477,-7.0156492404,-3.4398489877,7.8135712272,53.49,-2.29,53.5389970022,132.21,45.8743507596,-23.5398489877,51.5614249995,-7.0156492404,-3.4398489877,7.8135712272,52.89,-20.1,56.5805805909,131.26,44.8343507596,-5.7498489877,45.2015461175,-7.0156492404,-3.4398489877,7.8135712272,51.85,-2.31,51.9014315795,132.18,45.1943507596,-1.5898489877,45.2223060047,-7.0156492404,-3.4398489877,7.8135712272,52.21,1.85,52.2427660064,132.19,43.3443507596,-3.9198489877,43.521235723,-7.0156492404,-3.4398489877,7.8135712272,50.36,-0.48,50.3622874778,132.18,43.7043507596,16.2801510123,46.6381130868,-7.0156492404,-3.4398489877,7.8135712272,50.72,19.72,54.4187173682,131.26
2019-08-07 16:30:00,60.8446342374,-8.3016504165,61.4083619316,-7.0853657626,-3.4016504165,7.8596204454,67.93,-4.9,68.1064967532,132.67,8.5146342374,-9.5716504165,12.810756726,-7.0853657626,-3.4016504165,7.8596204454,15.6,-6.17,16.7758427508,131.02,58.9446342374,-8.1216504165,59.5015219207,-7.0853657626,-3.4016504165,7.8596204454,66.03,-4.72,66.1984841216,132.88,61.6546342374,-2.5616504165,61.7078275084,-7.0853657626,-3.4016504165,7.8596204454,68.74,0.84,68.7451321913,132.19,23.4746342374,1.3983495835,23.5162461745,-7.0853657626,-3.4016504165,7.8596204454,30.56,4.8,30.9346666379,132.88,59.8346342374,4.3583495835,59.9931551547,-7.0853657626,-3.4016504165,7.8596204454,66.92,7.76,67.3684199013,131.02
2019-08-07 17:00:00,66.7401843864,-10.5913544246,67.5753579382,-8.9298156136,-4.1613544246,9.8518261018,75.67,-6.43,75.9427007684,133.08,-8.9298156136,-4.1613544246,9.8518261018,-8.9298156136,-4.1613544246,9.8518261018,0.0,0.0,0.0,0.0,64.5801843864,-10.2913544246,65.3950471464,-8.9298156136,-4.1613544246,9.8518261018,73.51,-6.13,73.765147597,133.13,70.7801843864,-4.0113544246,70.8937618278,-8.9298156136,-4.1613544246,9.8518261018,79.71,0.15,79.7101411365,132.19,17.9901843864,4.1986455754,18.473639569,-8.9298156136,-4.1613544246,9.8518261018,26.92,8.36,28.1882244918,133.13,68.5901843864,-0.8013544246000001,68.5948654279,-8.9298156136,-4.1613544246,9.8518261018,77.52,3.36,77.5927831696,0.0
2019-08-07 17:30:00,66.3327676923,-10.655669859,67.1831777297,-9.6672323077,-4.105669859,10.5029474664,76.0,-6.55,76.2817311025,133.08,-9.6672323077,-4.105669859,10.5029474664,-9.6672323077,-4.105669859,10.5029474664,0.0,0.0,0.0,0.0,64.1727676923,-10.345669859000001,65.0013615097,-9.6672323077,-4.105669859,10.5029474664,73.84,-6.24,74.1031929137,133.13,71.1327676923,-5.555669859,71.3493945815,-9.6672323077,-4.105669859,10.5029474664,80.8,-1.45,80.8130094725,132.66,23.0127676923,3.694330141,23.3074141005,-9.6672323077,-4.105669859,10.5029474664,32.68,7.8,33.5979523186,133.13,69.0127676923,-3.6656698590000003,69.1100516572,-9.6672323077,-4.105669859,10.5029474664,78.68,0.44,78.6812302903,0.0
2019-08-07 18:00:00,65.8271675326,-11.4243329921,66.8111620141,-12.0128324674,-4.7343329921,12.9120894038,77.84,-6.69,78.1269588554,133.08,-12.0128324674,-4.7343329921,12.9120894038,-12.0128324674,-4.7343329921,12.9120894038,0.0,0.0,0.0,0.0,63.5871675326,-11.0843329921,64.5460325093,-12.0128324674,-4.7343329921,12.9120894038,75.6,-6.35,75.8662144831,133.13,72.5171675326,-6.4743329921,72.8056081263,-12.0128324674,-4.7343329921,12.9120894038,84.53,-1.74,84.5479065382,132.95,25.9471675326,3.3456670079,26.1619760471,-12.0128324674,-4.7343329921,12.9120894038,37.96,8.08,38.8104109744,133.13,70.3471675326,-4.5743329921,70.4957339289,-12.0128324674,-4.7343329921,12.9120894038,82.36,0.16,82.3601554151,0.0
2019-08-07 18:30:00,65.6063341832,-12.515269783699999,66.78939334,-12.2136658168,-4.8652697837000005,13.14703323,77.82,-7.65,78.1951079032,133.08,-12.2136658168,-4.8652697837000005,13.14703323,-12.2136658168,-4.8652697837000005,13.14703323,0.0,0.0,0.0,0.0,63.3963341832,-12.1452697837,64.5492274624,-12.2136658168,-4.8652697837000005,13.14703323,75.61,-7.28,75.959663638,133.13,71.7663341832,-7.6752697837,72.1755948251,-12.2136658168,-4.8652697837000005,13.14703323,83.98,-2.81,84.0269986373,132.36,22.8263341832,2.8147302163,22.9992225615,-12.2136658168,-4.8652697837000005,13.14703323,35.04,7.68,35.8717716317,133.13,69.66633418320001,-4.8652697837000005,69.836014839,-12.2136658168,-4.8652697837000005,13.14703323,81.88,0.0,81.88,0.0
2019-08-07 19:00:00,66.0136842255,-13.5217310773,67.3842987375,-13.8663157745,-5.2517310773,14.8275214539,79.88,-8.27,80.3069567348,133.08,-13.8663157745,-5.2517310773,14.8275214539,-13.8663157745,-5.2517310773,14.8275214539,0.0,0.0,0.0,0.0,63.7436842255,-13.1017310773,65.0762063727,-13.8663157745,-5.2517310773,14.8275214539,77.61,-7.85,78.0059907956,133.13,71.8436842255,-8.7317310773,72.3723572277,-13.8663157745,-5.2517310773,14.8275214539,85.71,-3.48,85.7806184403,132.55,19.9336842255,2.3482689227,20.0715254461,-13.8663157745,-5.2517310773,14.8275214539,33.8,7.6,34.6439027825,133.13,69.7336842255,-7.0917310773,70.0933617779,-13.8663157745,-5.2517310773,14.8275214539,83.6,-1.8399999999999999,83.6202463522,0.0
2019-08-07 19:30:00,65.0792675405,-14.6403780782,66.7057099046,-15.0407324595,-5.5103780782000005,16.0183613233,80.12,-9.13,80.6385224319,133.08,-15.0407324595,-5.5103780782000005,16.0183613233,-15.0407324595,-5.5103780782000005,16.0183613233,0.0,0.0,0.0,0.0,62.8292675405,-14.1903780782,64.4118288024,-15.0407324595,-5.5103780782000005,16.0183613233,77.87,-8.68,78.3522769293,133.13,70.6692675405,-9.9703780782,71.3691376838,-15.0407324595,-5.5103780782000005,16.0183613233,85.71,-4.46,85.8259616899,133.01,18.6792675405,1.2896219218,18.7237325486,-15.0407324595,-5.5103780782000005,16.0183613233,33.72,6.8,34.398813933,133.13,68.5992675405,-8.2703780782,69.0960104539,-15.0407324595,-5.5103780782000005,16.0183613233,83.64,-2.76,83.6855256302,0.0
2019-08-07 20:00:00,64.5410672914,-15.8467672174,66.4580273432,-15.5289327086,-5.5967672174,16.506712403,80.07,-10.25,80.7234005726,133.45,-15.5289327086,-5.5967672174,16.506712403,-15.5289327086,-5.5967672174,16.506712403,0.0,0.0,0.0,0.0,62.2910672914,-15.3567672174,64.156117118,-15.5289327086,-5.5967672174,16.506712403,77.82,-9.76,78.4296500056,133.62,69.9610672914,-10.3367672174,70.7205747506,-15.5289327086,-5.5967672174,16.506712403,85.49,-4.74,85.6213040078,133.13,16.4710672914,0.2432327826,16.4728631362,-15.5289327086,-5.5967672174,16.506712403,32.0,5.84,32.5285351653,133.62,67.9110672914,-8.9567672174,68.499173277,-15.5289327086,-5.5967672174,16.506712403,83.44,-3.36,83.5076236041,0.0
2019-08-07 20:30:00,63.1685004464,-17.0640210356,65.4327155371,-15.9414995536,-5.6440210356,16.9111318801,79.11,-11.42,79.9300225197,133.72,-15.9414995536,-5.6440210356,16.9111318801,-15.9414995536,-5.6440210356,16.9111318801,0.0,0.0,0.0,0.0,60.9685004464,-16.5540210356,63.175894605,-15.9414995536,-5.6440210356,16.9111318801,76.91,-10.91,77.6799600927,133.79,68.4585004464,-11.7040210356,69.4517846551,-15.9414995536,-5.6440210356,16.9111318801,84.4,-6.06,84.6172771956,133.13,14.8185004464,-0.5640210356,14.8292304321,-15.9414995536,-5.6440210356,16.9111318801,30.76,5.08,31.1766579351,133.79,66.4585004464,-9.9640210356,67.2012946065,-15.9414995536,-5.6440210356,16.9111318801,82.4,-4.32,82.5131650102,0.0
2019-08-07 21:00:00,61.7172336547,-17.4483845311,64.1362849932,-16.1327663453,-5.6583845311,17.0962997591,77.85,-11.79,78.737707612,133.62,-16.1327663453,-5.6583845311,17.0962997591,-16.1327663453,-5.6583845311,17.0962997591,0.0,0.0,0.0,0.0,59.5572336547,-16.9283845311,61.9163490803,-16.1327663453,-5.6583845311,17.0962997591,75.69,-11.27,76.5244340064,133.92,67.1372336547,-12.4183845311,68.2760896447,-16.1327663453,-5.6583845311,17.0962997591,83.27,-6.76,83.5439435267,133.13,14.5472336547,-0.8583845311,14.572536876200001,-16.1327663453,-5.6583845311,17.0962997591,30.68,4.8,31.0532188348,133.92,65.1872336547,-10.0983845311,65.9647845573,-16.1327663453,-5.6583845311,17.0962997591,81.32,-4.44,81.4411198351,0.0
2019-08-07 21:30:00,59.9121669833,-17.573092331,62.4362180686,-16.5178330167,-5.763092331,17.4943431081,76.43,-11.81,77.3370609734,133.89,-16.5178330167,-5.763092331,17.4943431081,-16.5178330167,-5.763092331,17.4943431081,0.0,0.0,0.0,0.0,57.7621669833,-17.063092331,60.2297024275,-16.5178330167,-5.763092331,17.4943431081,74.28,-11.3,75.1346018822,133.92,66.5921669833,-12.783092331,67.8079947578,-16.5178330167,-5.763092331,17.4943431081,83.11,-7.02,83.4059500276,133.4,20.7221669833,-1.883092331,20.8075525041,-16.5178330167,-5.763092331,17.4943431081,37.24,3.88,37.4415811632,133.92,64.6421669833,-10.523092331,65.4930929526,-16.5178330167,-5.763092331,17.4943431081,81.16,-4.76,81.2994661729,0.0
2019-08-07 22:00:00,60.3052670423,-18.7280402265,63.1463753811,-15.9847329577,-5.5680402265,16.9267468727,76.29,-13.16,77.4167275206,134.53,-15.9847329577,-5.5680402265,16.9267468727,-15.9847329577,-5.5680402265,16.9267468727,0.0,0.0,0.0,0.0,58.2052670423,-18.1880402265,60.9807995909,-15.9847329577,-5.5680402265,16.9267468727,74.19,-12.62,75.2557007807,134.75,65.2552670423,-13.7880402265,66.6960263438,-15.9847329577,-5.5680402265,16.9267468727,81.24,-8.22,81.654797777,134.31,12.7352670423,-3.1680402265,13.1233953501,-15.9847329577,-5.5680402265,16.9267468727,28.72,2.4,28.8201040942,134.75,63.4152670423,-11.4080402265,64.4332171776,-15.9847329577,-5.5680402265,16.9267468727,79.4,-5.84,79.6144810948,0.0
2019-08-07 22:30:00,56.7346338279,-19.2193131518,59.9015915783,-15.0353661721,-5.2793131518,15.9352873612,71.77,-13.94,73.1112611025,135.89,-15.0353661721,-5.2793131518,15.9352873612,-15.0353661721,-5.2793131518,15.9352873612,0.0,0.0,0.0,0.0,54.7746338279,-18.6993131518,57.8785350828,-15.0353661721,-5.2793131518,15.9352873612,69.81,-13.42,71.0882022561,135.91,61.4046338279,-15.7493131518,63.3921913196,-15.0353661721,-5.2793131518,15.9352873612,76.44,-10.47,77.1537069751,135.73,12.1646338279,-5.6793131518,13.4250852528,-15.0353661721,-5.2793131518,15.9352873612,27.2,-0.4,27.2029410175,135.91,59.7646338279,-12.4393131518,61.0454582117,-15.0353661721,-5.2793131518,15.9352873612,74.8,-7.16,75.1419030901,0.0
2019-08-07 23:00:00,55.9388836278,-20.0790968562,59.4333982883,-13.9911163722,-4.8990968562,14.8240509763,69.93,-15.18,71.5586284106,134.82,-13.9911163722,-4.8990968562,14.8240509763,-13.9911163722,-4.8990968562,14.8240509763,0.0,0.0,0.0,0.0,54.0788836278,-19.5190968562,57.4936587505,-13.9911163722,-4.8990968562,14.8240509763,68.07,-14.62,69.6223333421,134.93,58.5588836278,-17.1390968562,61.0155020694,-13.9911163722,-4.8990968562,14.8240509763,72.55,-12.24,73.5752682632,134.77,3.4488836278,-6.0190968562,6.9371698295,-13.9911163722,-4.8990968562,14.8240509763,17.44,-1.12,17.4759262988,134.93,56.9288836278,-13.6190968562,58.5352679185,-13.9911163722,-4.8990968562,14.8240509763,70.92,-8.72,71.4540747613,0.0
2019-08-07 23:30:00,53.8243335785,-20.1148933825,57.4601411499,-13.0656664215,-4.5548933824999995,13.8368599315,66.89,-15.56,68.6759470266,135.06,-13.0656664215,-4.5548933824999995,13.8368599315,-13.0656664215,-4.5548933824999995,13.8368599315,0.0,0.0,0.0,0.0,52.0643335785,-19.5848933825,55.6260989085,-13.0656664215,-4.5548933824999995,13.8368599315,65.13,-15.03,66.8417369613,135.11,55.4643335785,-17.6948933825,58.2185670652,-13.0656664215,-4.5548933824999995,13.8368599315,68.53,-13.14,69.7783669915,135.07,0.8543335785,-7.4348933825,7.4838175735,-13.0656664215,-4.5548933824999995,13.8368599315,13.92,-2.88,14.2148091792,135.11,53.9343335785,-13.9148933825,55.7004182786,-13.0656664215,-4.5548933824999995,13.8368599315,67.0,-9.36,67.6506437516,0.0
2019-08-08 00:00:00,54.8646167779,-21.9358380516,59.0872842937,-12.3353832221,-4.2858380516,13.0587168987,67.2,-17.65,69.4792235132,135.92,-12.3353832221,-4.2858380516,13.0587168987,-12.3353832221,-4.2858380516,13.0587168987,0.0,0.0,0.0,0.0,53.1646167779,-21.3458380516,57.289800831,-12.3353832221,-4.2858380516,13.0587168987,65.5,-17.06,67.6852539332,135.94,54.1146167779,-17.8858380516,56.9938150313,-12.3353832221,-4.2858380516,13.0587168987,66.45,-13.6,67.8274465095,135.92,-9.7353832221,-7.2458380516,12.1358912137,-12.3353832221,-4.2858380516,13.0587168987,2.6,-2.96,3.9397461847,135.94,52.7046167779,-13.7258380516,54.4626042337,-12.3353832221,-4.2858380516,13.0587168987,65.04,-9.44,65.7214972441,0.0
2019-08-08 00:30:00,54.8008167099,-22.3799292711,59.1945161839,-11.9591832901,-4.1199292711,12.6489478679,66.76,-18.26,69.2121752295,136.68,-11.9591832901,-4.1199292711,12.6489478679,-11.9591832901,-4.1199292711,12.6489478679,0.0,0.0,0.0,0.0,53.1108167099,-21.7699292711,57.3993786731,-11.9591832901,-4.1199292711,12.6489478679,65.07,-17.65,67.4212681578,136.8,53.0508167099,-18.3799292711,56.1445540867,-11.9591832901,-4.1199292711,12.6489478679,65.01,-14.26,66.5555985624,136.39,-14.1591832901,-7.5199292711,16.0322115656,-11.9591832901,-4.1199292711,12.6489478679,-2.2,-3.4,4.0496913463,136.8,51.7208167099,-14.1199292711,53.6135736895,-11.9591832901,-4.1199292711,12.6489478679,63.68,-10.0,64.4603940416,0.0
2019-08-08 01:00:00,55.8162501385,-12.274628984,57.1499807193,-11.4837498615,-3.974628984,12.152126828,67.3,-8.3,67.8098812858,135.52,-11.4837498615,-3.974628984,12.152126828,-11.4837498615,-3.974628984,12.152126828,0.0,0.0,0.0,0.0,53.276250138500004,-30.274628984,61.2773366665,-11.4837498615,-3.974628984,12.152126828,64.76,-26.3,69.8966923395,135.69,52.3562501385,-10.414628984,53.382032796,-11.4837498615,-3.974628984,12.152126828,63.84,-6.44,64.1640023689,135.53,-21.5237498615,-10.614628984,23.9987948983,-11.4837498615,-3.974628984,12.152126828,-10.04,-6.64,12.0370760569,135.69,50.7962501385,-20.814628984,54.8954261107,-11.4837498615,-3.974628984,12.152126828,62.28,-16.84,64.5165405148,0.0
2019-08-08 01:30:00,56.7351668168,-10.2437242471,57.6525198078,-11.4248331832,-3.9337242471,12.083087342,68.16,-6.31,68.4514550612,134.99,-11.4248331832,-3.9337242471,12.083087342,-11.4248331832,-3.9337242471,12.083087342,0.0,0.0,0.0,0.0,53.9551668168,-32.9437242471,63.2174737988,-11.4248331832,-3.9337242471,12.083087342,65.38,-29.01,71.5270892739,135.01,52.5951668168,-7.1537242471,53.0794436962,-11.4248331832,-3.9337242471,12.083087342,64.02,-3.22,64.1009266704,134.98,-24.6648331832,-11.2537242471,27.1108890555,-11.4248331832,-3.9337242471,12.083087342,-13.24,-7.32,15.1287805193,135.01,50.9751668168,-21.6537242471,55.383674542,-11.4248331832,-3.9337242471,12.083087342,62.4,-17.72,64.8672367224,0.0
2019-08-08 02:00:00,56.067266765,-10.3449572403,57.0136522492,-11.592733235,-3.9549572403,12.248802008,67.66,-6.39,67.9610748885,134.6,-11.592733235,-3.9549572403,12.248802008,-11.592733235,-3.9549572403,12.248802008,0.0,0.0,0.0,0.0,53.287266765,-32.9649572403,62.6595659507,-11.592733235,-3.9549572403,12.248802008,64.88,-29.01,71.0703489509,135.01,51.817266765,-7.3849572403,52.3408705357,-11.592733235,-3.9549572403,12.248802008,63.41,-3.43,63.50270073,134.43,-25.472733235,-12.1149572403,28.2069553018,-11.592733235,-3.9549572403,12.248802008,-13.88,-8.16,16.1009316501,135.01,50.207266765,-22.6349572403,55.0736863237,-11.592733235,-3.9549572403,12.248802008,61.8,-18.68,64.5614621891,0.0
2019-08-08 02:30:00,55.4670167034,-10.4132518497,56.4360324266,-11.4029832966,-3.8732518497,12.0428446786,66.87,-6.54,67.1890504472,134.72,-11.4029832966,-3.8732518497,12.0428446786,-11.4029832966,-3.8732518497,12.0428446786,0.0,0.0,0.0,0.0,52.7470167034,-32.9832518497,62.2104707721,-11.4029832966,-3.8732518497,12.0428446786,64.15,-29.11,70.4458274137,134.74,51.0170167034,-7.5832518497,51.5775309794,-11.4029832966,-3.8732518497,12.0428446786,62.42,-3.71,62.5301567246,134.71,-26.1229832966,-12.5932518497,29.0000042838,-11.4029832966,-3.8732518497,12.0428446786,-14.72,-8.72,17.1089684084,134.74,49.3570167034,-22.3932518497,54.1993803125,-11.4029832966,-3.8732518497,12.0428446786,60.76,-18.52,63.5198236773,0.0
2019-08-08 03:00:00,54.694983311,-10.2514023598,55.6473939168,-11.375016689,-3.8414023598,12.0061391282,66.07,-6.41,66.380215426,134.07,-11.375016689,-3.8414023598,12.0061391282,-11.375016689,-3.8414023598,12.0061391282,0.0,0.0,0.0,0.0,51.984983311,-32.7114023598,61.4204716213,-11.375016689,-3.8414023598,12.0061391282,63.36,-28.87,69.6273401761,134.07,50.264983311,-7.5914023598,50.8350070035,-11.375016689,-3.8414023598,12.0061391282,61.64,-3.75,61.7539642452,134.07,-26.375016689,-12.5214023598,29.1963528956,-11.375016689,-3.8414023598,12.0061391282,-15.0,-8.68,17.3303894936,134.07,48.664983311,-22.3614023598,53.5566327933,-11.375016689,-3.8414023598,12.0061391282,60.04,-18.52,62.8314570896,0.0
2019-08-08 03:30:00,54.4922666441,-10.0956857815,55.4195813355,-11.3077333559,-3.8256857815,11.93736593,65.8,-6.27,66.0980551908,134.07,-11.3077333559,-3.8256857815,11.93736593,-11.3077333559,-3.8256857815,11.93736593,0.0,0.0,0.0,0.0,51.8222666441,-32.6056857815,61.2264490674,-11.3077333559,-3.8256857815,11.93736593,63.13,-28.78,69.380727151,134.07,49.9522666441,-8.1456857815,50.6120651597,-11.3077333559,-3.8256857815,11.93736593,61.26,-4.32,61.4121323518,134.07,-27.1077333559,-12.5456857815,29.8701094646,-11.3077333559,-3.8256857815,11.93736593,-15.8,-8.72,18.0465619995,134.07,48.3722666441,-23.0256857815,53.5729258674,-11.3077333559,-3.8256857815,11.93736593,59.68,-19.2,62.6924429258,0.0
2019-08-08 04:00:00,54.1593833106,-10.2705776966,55.1246185185,-11.3506166894,-3.8305776966,11.9795586195,65.51,-6.44,65.8257829426,134.6,-11.3506166894,-3.8305776966,11.9795586195,-11.3506166894,-3.8305776966,11.9795586195,0.0,0.0,0.0,0.0,51.4793833106,-32.8505776966,61.0678914082,-11.3506166894,-3.8305776966,11.9795586195,62.83,-29.02,69.2081592011,134.6,49.6993833106,-8.2005776966,50.371402363,-11.3506166894,-3.8305776966,11.9795586195,61.05,-4.37,61.2062039339,134.6,-26.5106166894,-12.1905776966,29.1791532061,-11.3506166894,-3.8305776966,11.9795586195,-15.16,-8.36,17.3122846557,134.6,48.0893833106,-22.9505776966,53.2852494017,-11.3506166894,-3.8305776966,11.9795586195,59.44,-19.12,62.4394746935,0.0
2019-08-08 04:30:00,54.011566644,-9.3265184479,54.8108864889,-11.318433356,-3.8265184479,11.9477687066,65.33,-5.5,65.5611081358,134.04,-11.318433356,-3.8265184479,11.9477687066,-11.318433356,-3.8265184479,11.9477687066,0.0,0.0,0.0,0.0,51.351566644,-31.7565184479,60.3776437162,-11.318433356,-3.8265184479,11.9477687066,62.67,-27.93,68.612052877,134.27,49.891566644,-8.1065184479,50.5458609932,-11.318433356,-3.8265184479,11.9477687066,61.21,-4.28,61.3594532244,134.27,-25.198433356,-13.6265184479,28.6468680418,-11.318433356,-3.8265184479,11.9477687066,-13.88,-9.8,16.9910093873,134.27,48.281566644,-22.7465184479,53.3714697109,-11.318433356,-3.8265184479,11.9477687066,59.6,-18.92,62.5310035103,0.0
2019-08-08 05:00:00,54.1948333105,-8.4214904367,54.8452501018,-11.4251666895,-3.8614904367,12.0600805253,65.62,-4.5600000000000005,65.7782486845,133.45,-11.4251666895,-3.8614904367,12.0600805253,-11.4251666895,-3.8614904367,12.0600805253,0.0,0.0,0.0,0.0,51.5048333105,-30.7714904367,59.9969372388,-11.4251666895,-3.8614904367,12.0600805253,62.93,-26.91,68.4421872824,133.67,50.1348333105,-7.9514904367,50.7614786155,-11.4251666895,-3.8614904367,12.0600805253,61.56,-4.09,61.6957186521,133.89,-25.2251666895,-14.7014904367,29.1966240441,-11.4251666895,-3.8614904367,12.0600805253,-13.8,-10.84,17.5483788425,133.67,48.4948333105,-23.0214904367,53.6818207566,-11.4251666895,-3.8614904367,12.0600805253,59.92,-19.16,62.9087593265,0.0
2019-08-08 05:30:00,54.8596167002,-8.4037803113,55.4995591695,-11.8003832998,-3.9937803113,12.4579021989,66.66,-4.41,66.8057160728,133.77,-11.8003832998,-3.9937803113,12.4579021989,-11.8003832998,-3.9937803113,12.4579021989,0.0,0.0,0.0,0.0,52.1096167002,-30.8337803113,60.5486099009,-11.8003832998,-3.9937803113,12.4579021989,63.91,-26.84,69.3171962791,133.8,51.5096167002,-7.6037803112999995,52.0678219981,-11.8003832998,-3.9937803113,12.4579021989,63.31,-3.61,63.4128393939,133.89,-23.0803832998,-14.0337803113,27.0120544034,-11.8003832998,-3.9937803113,12.4579021989,-11.28,-10.04,15.1009933448,133.8,49.8796167002,-22.913780311300002,54.8909600054,-11.8003832998,-3.9937803113,12.4579021989,61.68,-18.92,64.5165777146,0.0
2019-08-08 06:00:00,55.5730000189,-8.0108900303,56.1474192655,-12.1169999811,-4.0908900303,12.7889432629,67.69,-3.92,67.8034106812,133.77,-12.1169999811,-4.0908900303,12.7889432629,-12.1169999811,-4.0908900303,12.7889432629,0.0,0.0,0.0,0.0,52.7830000189,-30.4508900303,60.936867286,-12.1169999811,-4.0908900303,12.7889432629,64.9,-26.36,70.0489800068,133.94,52.5030000189,-7.2008900303,52.9945075288,-12.1169999811,-4.0908900303,12.7889432629,64.62,-3.11,64.6947949993,133.89,-22.7569999811,-14.8108900303,27.1522284837,-12.1169999811,-4.0908900303,12.7889432629,-10.64,-10.72,15.1039067794,133.94,50.8030000189,-22.1308900303,55.4140875992,-12.1169999811,-4.0908900303,12.7889432629,62.92,-18.04,65.4550838362,0.0
2019-08-08 06:30:00,56.5941833076,-7.0236603474,57.0283560076,-13.0658166924,-4.4036603474,13.7879581626,69.66,-2.62,69.7092533312,134.47,-13.0658166924,-4.4036603474,13.7879581626,-13.0658166924,-4.4036603474,13.7879581626,0.0,0.0,0.0,0.0,53.6941833076,-29.7236603474,61.3723170942,-13.0658166924,-4.4036603474,13.7879581626,66.76,-25.32,71.4002801115,134.57,56.0841833076,-5.6436603474,56.367424275,-13.0658166924,-4.4036603474,13.7879581626,69.15,-1.24,69.1611169661,134.53,-12.0258166924,-12.8036603474,17.5657048082,-13.0658166924,-4.4036603474,13.7879581626,1.04,-8.4,8.4641361048,134.57,54.3741833076,-21.3636603474,58.4205254496,-13.0658166924,-4.4036603474,13.7879581626,67.44,-16.96,69.5398820822,0.0
2019-08-08 07:00:00,53.7376166391,-5.4694970992,54.0152463715,-13.7623833609,-4.6594970992,14.5297663088,67.5,-0.81,67.5048598251,134.34,-13.7623833609,-4.6594970992,14.5297663088,-13.7623833609,-4.6594970992,14.5297663088,0.0,0.0,0.0,0.0,50.8376166391,-28.2094970992,58.1398227735,-13.7623833609,-4.6594970992,14.5297663088,64.6,-23.55,68.7587267189,134.57,57.3676166391,-3.7894970992,57.4926406344,-13.7623833609,-4.6594970992,14.5297663088,71.13,0.87,71.1353203409,134.31,7.4376166391,-12.0194970992,14.1345835379,-13.7623833609,-4.6594970992,14.5297663088,21.2,-7.36,22.4412477371,134.57,55.4376166391,-19.7794970992,58.8604947662,-13.7623833609,-4.6594970992,14.5297663088,69.2,-15.12,70.8325800744,0.0
2019-08-08 07:30:00,53.1372333035,-4.041354718,53.2906944138,-14.9327666965,-5.071354718,15.7704204094,68.07,1.03,68.0777922674,132.82,-14.9327666965,-5.071354718,15.7704204094,-14.9327666965,-5.071354718,15.7704204094,0.0,0.0,0.0,0.0,50.1572333035,-26.311354718,56.6395218885,-14.9327666965,-5.071354718,15.7704204094,65.09,-21.24,68.4678442774,132.93,60.3972333035,-0.671354718,60.4009644614,-14.9327666965,-5.071354718,15.7704204094,75.33,4.4,75.4583918461,132.3,23.6672333035,-8.911354718,25.2893292744,-14.9327666965,-5.071354718,15.7704204094,38.6,-3.84,38.790534928,132.93,58.2272333035,-17.631354718,60.8381078549,-14.9327666965,-5.071354718,15.7704204094,73.16,-12.56,74.2303118679,0.0
2019-08-08 08:00:00,53.3042499697,-1.9827879166,53.3411146561,-15.1457500303,-5.2327879166,16.0242258272,68.45,3.25,68.5271114231,132.22,-15.1457500303,-5.2327879166,16.0242258272,-15.1457500303,-5.2327879166,16.0242258272,0.0,0.0,0.0,0.0,50.2742499697,-24.1527879166,55.7750605034,-15.1457500303,-5.2327879166,16.0242258272,65.42,-18.92,68.1009750297,132.44,62.6942499697,1.3672120834000001,62.7091560153,-15.1457500303,-5.2327879166,16.0242258272,77.84,6.6,78.1193036323,131.81,32.6142499697,-7.3527879166,33.4328101008,-15.1457500303,-5.2327879166,16.0242258272,47.76,-2.12,47.8070287719,132.44,60.3742499697,-15.6327879166,62.3653278469,-15.1457500303,-5.2327879166,16.0242258272,75.52,-10.4,76.232738374,0.0
2019-08-08 08:30:00,55.2995666384,0.6481969360000001,55.3033654461,-14.1304333616,-5.031803064,14.9996062969,69.43,5.68,69.6619501593,131.54,-14.1304333616,-5.031803064,14.9996062969,-14.1304333616,-5.031803064,14.9996062969,0.0,0.0,0.0,0.0,52.2095666384,-21.451803064,56.4448288443,-14.1304333616,-5.031803064,14.9996062969,66.34,-16.42,68.3418758888,131.62,65.0895666384,3.938196936,65.2085966747,-14.1304333616,-5.031803064,14.9996062969,79.22,8.97,79.7262146348,131.25,36.3095666384,-5.911803064,36.7876887686,-14.1304333616,-5.031803064,14.9996062969,50.44,-0.88,50.4476758632,131.62,62.6695666384,-14.351803064,64.2919033303,-14.1304333616,-5.031803064,14.9996062969,76.8,-9.32,77.3634435635,0.0
2019-08-08 09:00:00,56.355049972,1.2111593295,56.3680633362,-13.994950028,-4.9588406705,14.8475158556,70.35,6.17,70.620049561,131.54,-13.994950028,-4.9588406705,14.8475158556,-13.994950028,-4.9588406705,14.8475158556,0.0,0.0,0.0,0.0,53.215049972,-20.7888406705,57.1315800582,-13.994950028,-4.9588406705,14.8475158556,67.21,-15.83,69.0490622673,131.54,66.245049972,6.0111593295,66.5172209452,-13.994950028,-4.9588406705,14.8475158556,80.24,10.97,80.9864093537,130.82,38.525049972,-4.8788406705,38.8327511469,-13.994950028,-4.9588406705,14.8475158556,52.52,0.08,52.5200609291,131.54,63.685049972,-12.5988406705,64.919306652,-13.994950028,-4.9588406705,14.8475158556,77.68,-7.64,78.0548012617,0.0
2019-08-08 09:30:00,55.7389999737,2.4761473666000002,55.7939730065,-13.1710000263,-4.8138526334,14.0231386954,68.91,7.29,69.2945322518,130.64,-13.1710000263,-4.8138526334,14.0231386954,-13.1710000263,-4.8138526334,14.0231386954,0.0,0.0,0.0,0.0,52.6089999737,-19.3838526334,56.0663947578,-13.1710000263,-4.8138526334,14.0231386954,65.78,-14.57,67.3742777327,131.02,66.6689999737,7.8061473666,67.124447813,-13.1710000263,-4.8138526334,14.0231386954,79.84,12.62,80.8312439593,130.3,43.1089999737,-3.6138526334,43.2602104663,-13.1710000263,-4.8138526334,14.0231386954,56.28,1.2,56.2927917233,131.02,64.0289999737,-11.0538526334,64.9761532846,-13.1710000263,-4.8138526334,14.0231386954,77.2,-6.24,77.4517759641,0.0
2019-08-08 10:00:00,54.7297499788,4.3090459023,54.8991202965,-10.5802500212,-4.1409540977,11.3617424434,65.31,8.45,65.8543741903,130.64,-10.5802500212,-4.1409540977,11.3617424434,-10.5802500212,-4.1409540977,11.3617424434,0.0,0.0,0.0,0.0,51.7297499788,-17.5909540977,54.6388936468,-10.5802500212,-4.1409540977,11.3617424434,62.31,-13.45,63.7451064789,130.73,65.1997499788,8.3990459023,65.7385075079,-10.5802500212,-4.1409540977,11.3617424434,75.78,12.54,76.8105461509,130.3,45.2197499788,-3.5009540977,45.3550710257,-10.5802500212,-4.1409540977,11.3617424434,55.8,0.64,55.8036701302,130.73,62.6197499788,-10.5009540977,63.4941188172,-10.5802500212,-4.1409540977,11.3617424434,73.2,-6.36,73.4757755999,0.0
2019-08-08 10:30:00,56.0081999815,5.4641380647,56.2741083444,-9.2318000185,-3.8658619353,10.0085473513,65.24,9.33,65.9037669637,130.64,-9.2318000185,-3.8658619353,10.0085473513,-9.2318000185,-3.8658619353,10.0085473513,0.0,0.0,0.0,0.0,53.0381999815,-16.4558619353,55.5323873908,-9.2318000185,-3.8658619353,10.0085473513,62.27,-12.59,63.530000787,130.73,65.5181999815,8.4341380647,66.0588314589,-9.2318000185,-3.8658619353,10.0085473513,74.75,12.3,75.755214342,130.3,43.7281999815,-2.6258619353,43.8069700451,-9.2318000185,-3.8658619353,10.0085473513,52.96,1.24,52.9745146273,130.73,62.9681999815,-10.8658619353,63.8988353925,-9.2318000185,-3.8658619353,10.0085473513,72.2,-7.0,72.5385414797,0.0
2019-08-08 11:00:00,57.3687333164,6.3299348006,57.7168921279,-8.4812666836,-3.5600651994,9.1981492042,65.85,9.89,66.5885470633,130.4,-8.4812666836,-3.5600651994,9.1981492042,-8.4812666836,-3.5600651994,9.1981492042,0.0,0.0,0.0,0.0,54.3687333164,-15.5500651994,56.5487726669,-8.4812666836,-3.5600651994,9.1981492042,62.85,-11.99,63.9834556741,130.44,65.7287333164,9.2199348006,66.3722350166,-8.4812666836,-3.5600651994,9.1981492042,74.21,12.78,75.302407,130.3,40.0787333164,-2.0800651994,40.1326741631,-8.4812666836,-3.5600651994,9.1981492042,48.56,1.48,48.582548307,130.44,63.1587333164,-10.0400651994,63.9517670071,-8.4812666836,-3.5600651994,9.1981492042,71.64,-6.48,71.9324683297,0.0
2019-08-08 11:30:00,56.6781166656,6.5009916819,57.0497309513,-7.5018833344,-3.4490083181,8.2567494779,64.18,9.95,64.9467081537,130.3,-7.5018833344,-3.4490083181,8.2567494779,-7.5018833344,-3.4490083181,8.2567494779,0.0,0.0,0.0,0.0,53.7281166656,-15.3490083181,55.8775677422,-7.5018833344,-3.4490083181,8.2567494779,61.23,-11.9,62.3756595156,130.36,64.8181166656,9.4109916819,65.4977481485,-7.5018833344,-3.4490083181,8.2567494779,72.32,12.86,73.4544893114,130.16,43.3381166656,-1.3690083181000001,43.3597340848,-7.5018833344,-3.4490083181,8.2567494779,50.84,2.08,50.8825313836,130.36,62.2981166656,-9.4490083181,63.0106268679,-7.5018833344,-3.4490083181,8.2567494779,69.8,-6.0,70.0574050333,0.0
2019-08-08 12:00:00,58.1292166708,7.0758356198,58.5582895966,-6.7107833292,-3.2541643801999998,7.4581632259,64.84,10.33,65.6577070876,130.43,-6.7107833292,-3.2541643801999998,7.4581632259,-6.7107833292,-3.2541643801999998,7.4581632259,0.0,0.0,0.0,0.0,55.1992166708,-14.8041643802,57.1499501668,-6.7107833292,-3.2541643801999998,7.4581632259,61.91,-11.55,62.9781755849,130.44,66.2292166708,10.1358356198,67.0003306301,-6.7107833292,-3.2541643801999998,7.4581632259,72.94,13.39,74.1588544949,130.16,38.2892166708,-0.5341643802,38.292942494,-6.7107833292,-3.2541643801999998,7.4581632259,45.0,2.7199999999999998,45.0821294972,130.44,63.6892166708,-9.1741643802,64.3465742073,-6.7107833292,-3.2541643801999998,7.4581632259,70.4,-5.92,70.6484706133,0.0
2019-08-08 12:30:00,57.9054333371,7.6869486073,58.4134264433,-5.5245666629,-2.9530513927,6.2642916073,63.43,10.64,64.3162071332,130.3,-5.5245666629,-2.9530513927,6.2642916073,-5.5245666629,-2.9530513927,6.2642916073,0.0,0.0,0.0,0.0,54.9954333371,-14.2430513927,56.8098776702,-5.5245666629,-2.9530513927,6.2642916073,60.52,-11.29,61.5640682541,130.35,65.2254333371,10.5869486073,66.0790483801,-5.5245666629,-2.9530513927,6.2642916073,70.75,13.54,72.0339787878,130.26,39.5954333371,-0.5530513927,39.5992955366,-5.5245666629,-2.9530513927,6.2642916073,45.12,2.4,45.183784702,130.35,62.7554333371,-8.3530513927,63.3089083849,-5.5245666629,-2.9530513927,6.2642916073,68.28,-5.4,68.4931996624,0.0
2019-08-08 13:00:00,58.6573333334,7.4840742908,59.1328514599,-5.9526666666,-3.0059257092,6.6685702975000005,64.61,10.49,65.4560325715,130.3,-5.9526666666,-3.0059257092,6.6685702975000005,-5.9526666666,-3.0059257092,6.6685702975000005,0.0,0.0,0.0,0.0,55.7173333334,-14.4359257092,57.5570776262,-5.9526666666,-3.0059257092,6.6685702975000005,61.67,-11.43,62.720282206,130.47,65.7473333334,10.3840742908,66.5623079478,-5.9526666666,-3.0059257092,6.6685702975000005,71.7,13.39,72.9395784194,130.26,38.8473333334,-0.3659257092,38.8490567291,-5.9526666666,-3.0059257092,6.6685702975000005,44.8,2.64,44.8777183021,130.47,63.2473333334,-8.3659257092,63.7982279281,-5.9526666666,-3.0059257092,6.6685702975000005,69.2,-5.36,69.4072733941,0.0
2019-08-08 13:30:00,57.469400009,7.3117844582,57.93266893,-6.7105999910000005,-3.0082155418,7.3540133931,64.18,10.32,65.0044213881,130.3,-6.7105999910000005,-3.0082155418,7.3540133931,-6.7105999910000005,-3.0082155418,7.3540133931,0.0,0.0,0.0,0.0,54.529400009,-14.6082155418,56.4522402271,-6.7105999910000005,-3.0082155418,7.3540133931,61.24,-11.6,62.3289467262,130.58,65.709400009,10.0317844582,66.4707601051,-6.7105999910000005,-3.0082155418,7.3540133931,72.42,13.04,73.5846315476,130.26,43.929400009,-0.7682155418000001,43.9361165815,-6.7105999910000005,-3.0082155418,7.3540133931,50.64,2.24,50.689517654,130.58,63.209400009,-8.8882155418,63.8312511628,-6.7105999910000005,-3.0082155418,7.3540133931,69.92,-5.88,70.1668069674,0.0
2019-08-08 14:00:00,57.8847500013,6.9821445594,58.3043276727,-8.7252499987,-3.5878554406000003,9.4341239234,66.61,10.57,67.443435559,130.3,-8.7252499987,-3.5878554406000003,9.4341239234,-8.7252499987,-3.5878554406000003,9.4341239234,0.0,0.0,0.0,0.0,54.8347500013,-14.8478554406,56.8094060776,-8.7252499987,-3.5878554406000003,9.4341239234,63.56,-11.26,64.5496800922,130.3,66.9347500013,9.9221445594,67.6661637039,-8.7252499987,-3.5878554406000003,9.4341239234,75.66,13.51,76.8567218921,129.81,47.2347500013,-1.0278554406,47.2459320418,-8.7252499987,-3.5878554406000003,9.4341239234,55.96,2.56,56.0185255072,130.3,64.3547500013,-8.6678554406,64.9358573184,-8.7252499987,-3.5878554406000003,9.4341239234,73.08,-5.08,73.2563498954,0.0
2019-08-08 14:30:00,59.1138500555,6.8962758787,59.5147535438,-8.5961499445,-3.5437241213,9.2979446393,67.71,10.44,68.5101284483,130.3,-8.5961499445,-3.5437241213,9.2979446393,-8.5961499445,-3.5437241213,9.2979446393,0.0,0.0,0.0,0.0,56.0238500555,-14.8837241213,57.9672064081,-8.5961499445,-3.5437241213,9.2979446393,64.62,-11.34,65.607469087,130.3,67.1638500555,9.9262758787,67.8933995842,-8.5961499445,-3.5437241213,9.2979446393,75.76,13.47,76.9481546237,129.95,42.8438500555,-0.7437241213,42.8503047031,-8.5961499445,-3.5437241213,9.2979446393,51.44,2.8,51.5161489244,130.3,64.5638500555,-9.1837241213,65.2137372241,-8.5961499445,-3.5437241213,9.2979446393,73.16,-5.64,73.3770754391,0.0
2019-08-08 15:00:00,58.5091667166,6.6509595434,58.8859733105,-9.9908332834,-3.7990404566000002,10.6887538136,68.5,10.45,69.2925140257,130.15,-9.9908332834,-3.7990404566000002,10.6887538136,-9.9908332834,-3.7990404566000002,10.6887538136,0.0,0.0,0.0,0.0,55.3991667166,-15.1190404566,57.4251953173,-9.9908332834,-3.7990404566000002,10.6887538136,65.39,-11.32,66.3625986532,130.3,67.7091667166,9.8409595434,68.4205798148,-9.9908332834,-3.7990404566000002,10.6887538136,77.7,13.64,78.8881461311,129.73,43.809166716600004,-0.4790404566,43.8117857221,-9.9908332834,-3.7990404566000002,10.6887538136,53.8,3.32,53.9023413221,130.3,65.1291667166,-9.4390404566,65.8096029614,-9.9908332834,-3.7990404566000002,10.6887538136,75.12,-5.64,75.3314277045,0.0
2019-08-08 15:30:00,59.6231834582,3.5497184212,59.7287577851,-11.1168165418,-4.2002815788,11.8838535571,70.74,7.75,71.1632636969,130.41,-11.1168165418,-4.2002815788,11.8838535571,-11.1168165418,-4.2002815788,11.8838535571,0.0,0.0,0.0,0.0,56.4431834582,-18.1302815788,59.2835564808,-11.1168165418,-4.2002815788,11.8838535571,67.56,-13.93,68.9811459748,130.5,68.6631834582,3.0497184212,68.7308776683,-11.1168165418,-4.2002815788,11.8838535571,79.78,7.25,80.1087442168,130.33,41.3631834582,-3.7602815788,41.5337533019,-11.1168165418,-4.2002815788,11.8838535571,52.48,0.44,52.4818444798,130.5,66.1631834582,2.3197184212,66.2038362851,-11.1168165418,-4.2002815788,11.8838535571,77.28,6.52,77.5545537025,0.0
2019-08-08 16:00:00,60.4692667893,3.3594221776,60.5625126907,-11.1907332107,-4.2205778224,11.960175038300001,71.66,7.58,72.0597807379,130.54,-11.1907332107,-4.2205778224,11.960175038300001,-11.1907332107,-4.2205778224,11.960175038300001,0.0,0.0,0.0,0.0,57.2792667893,-18.3905778224,60.1591868011,-11.1907332107,-4.2205778224,11.960175038300001,68.47,-14.17,69.9208824315,130.7,69.1892667893,2.3094221776,69.2277983879,-11.1907332107,-4.2205778224,11.960175038300001,80.38,6.53,80.6448095044,130.66,39.6092667893,-3.5805778224,39.7707751135,-11.1907332107,-4.2205778224,11.960175038300001,50.8,0.64,50.8040313361,130.7,66.7692667893,3.9794221776,66.8877476707,-11.1907332107,-4.2205778224,11.960175038300001,77.96,8.2,78.3900605944,0.0
2019-08-08 16:30:00,60.4722834991,2.9601346705,60.5446898486,-11.837716500900001,-4.4598653295,12.6499774985,72.31,7.42,72.6897000957,130.54,-11.837716500900001,-4.4598653295,12.6499774985,-11.837716500900001,-4.4598653295,12.6499774985,0.0,0.0,0.0,0.0,57.2422834991,-18.7898653295,60.2473074858,-11.837716500900001,-4.4598653295,12.6499774985,69.08,-14.33,70.5506576865,130.6,70.6522834991,1.8701346705000002,70.6770299837,-11.837716500900001,-4.4598653295,12.6499774985,82.49,6.33,82.732514769,130.57,39.8422834991,-4.1798653295,40.060938938,-11.837716500900001,-4.4598653295,12.6499774985,51.68,0.28,51.6807585084,130.6,68.1622834991,3.4201346705,68.248034499,-11.837716500900001,-4.4598653295,12.6499774985,80.0,7.88,80.3871532025,0.0
2019-08-08 17:00:00,61.7303501551,2.6792298916,61.7884649679,-12.3396498449,-4.6307701084,13.1799465132,74.07,7.31,74.4298394463,130.54,-12.3396498449,-4.6307701084,13.1799465132,-12.3396498449,-4.6307701084,13.1799465132,0.0,0.0,0.0,0.0,58.4203501551,-19.0707701084,61.4543048515,-12.3396498449,-4.6307701084,13.1799465132,70.76,-14.44,72.218357777,130.6,72.6103501551,1.6592298916,72.6293053353,-12.3396498449,-4.6307701084,13.1799465132,84.95,6.29,85.1825486822,130.57,40.5403501551,-4.3507701084,40.773143014,-12.3396498449,-4.6307701084,13.1799465132,52.88,0.28,52.8807412959,130.6,70.1403501551,3.5292298916,70.2290836016,-12.3396498449,-4.6307701084,13.1799465132,82.48,8.16,82.8826640498,0.0
2019-08-08 17:30:00,62.1774168495,1.3822400945,62.1927789519,-14.8525831505,-5.2677599055,15.7590774052,77.03,6.65,77.3165144067,130.69,-14.8525831505,-5.2677599055,15.7590774052,-14.8525831505,-5.2677599055,15.7590774052,0.0,0.0,0.0,0.0,58.7474168495,-20.3177599055,62.1616469704,-14.8525831505,-5.2677599055,15.7590774052,73.6,-15.05,75.122982502,130.77,73.8274168495,0.27224009450000003,73.8279187933,-14.8525831505,-5.2677599055,15.7590774052,88.68,5.54,88.8528784002,130.75,43.3874168495,-5.1077599055,43.6870364311,-14.8525831505,-5.2677599055,15.7590774052,58.24,0.16,58.2402197798,130.77,71.3074168495,2.6522400944999998,71.3567241069,-14.8525831505,-5.2677599055,15.7590774052,86.16,7.92,86.5232454315,0.0
2019-08-08 18:00:00,61.1226168621,0.6667396440000001,61.1262532291,-15.3673831379,-5.423260356,16.2962639091,76.49,6.09,76.7320545796,131.02,-15.3673831379,-5.423260356,16.2962639091,-15.3673831379,-5.423260356,16.2962639091,0.0,0.0,0.0,0.0,57.7126168621,-21.063260356,61.4362033486,-15.3673831379,-5.423260356,16.2962639091,73.08,-15.64,74.7348379272,131.15,73.4526168621,-0.573260356,73.454853831,-15.3673831379,-5.423260356,16.2962639091,88.82,4.85,88.9523181261,131.1,45.2726168621,-6.343260356,45.7148421138,-15.3673831379,-5.423260356,16.2962639091,60.64,-0.92,60.6469784903,131.15,70.9126168621,0.6567396440000001,70.9156579127,-15.3673831379,-5.423260356,16.2962639091,86.28,6.08,86.4939581705,0.0
2019-08-08 18:30:00,60.4993001131,-0.30602266980000004,60.500074083,-16.5706998869,-5.7460226698,17.5386678874,77.07,5.44,77.2617531512,131.15,-16.5706998869,-5.7460226698,17.5386678874,-16.5706998869,-5.7460226698,17.5386678874,0.0,0.0,0.0,0.0,57.0793001131,-22.0760226698,61.1996509657,-16.5706998869,-5.7460226698,17.5386678874,73.65,-16.33,75.4386598502,131.15,72.8493001131,-1.6360226698,72.8676683938,-16.5706998869,-5.7460226698,17.5386678874,89.42,4.11,89.5144038689,131.21,44.3093001131,-6.7860226698,44.8259320058,-16.5706998869,-5.7460226698,17.5386678874,60.88,-1.04,60.8888824006,131.15,70.3893001131,0.4139773302,70.3905174554,-16.5706998869,-5.7460226698,17.5386678874,86.96,6.16,87.1779054577,0.0
2019-08-08 19:00:00,60.0462501173,-0.4915711813,60.0482622178,-17.4537498827,-5.9715711813,18.4470335648,77.5,5.48,77.6935029459,130.9,-17.4537498827,-5.9715711813,18.4470335648,-17.4537498827,-5.9715711813,18.4470335648,0.0,0.0,0.0,0.0,56.5962501173,-22.1815711813,60.7878082136,-17.4537498827,-5.9715711813,18.4470335648,74.05,-16.21,75.8034735352,130.96,72.3662501173,-2.9415711813,72.4260105008,-17.4537498827,-5.9715711813,18.4470335648,89.82,3.03,89.8710926828,131.14,44.1462501173,-8.2515711813,44.9107985498,-17.4537498827,-5.9715711813,18.4470335648,61.6,-2.2800000000000002,61.6421803638,130.96,69.8662501173,-0.1315711813,69.8663740038,-17.4537498827,-5.9715711813,18.4470335648,87.32,5.84,87.5150729875,0.0
2019-08-08 19:30:00,58.7024168928,-1.2772156891,58.7163097356,-17.4175831072,-5.9472156891,18.4049334622,76.12,4.67,76.2631188714,130.67,-17.4175831072,-5.9472156891,18.4049334622,-17.4175831072,-5.9472156891,18.4049334622,0.0,0.0,0.0,0.0,55.3224168928,-22.8672156891,59.8621697254,-17.4175831072,-5.9472156891,18.4049334622,72.74,-16.92,74.6819523044,130.78,70.5024168928,-4.0672156891,70.6196363003,-17.4175831072,-5.9472156891,18.4049334622,87.92,1.88,87.9400977939,130.96,42.9024168928,-9.5872156891,43.9605741536,-17.4175831072,-5.9472156891,18.4049334622,60.32,-3.64,60.4297277836,130.78,68.0624168928,-1.4272156891,68.077379047,-17.4175831072,-5.9472156891,18.4049334622,85.48,4.52,85.5994205588,0.0
2019-08-08 20:00:00,58.0082501428,-2.1241492123,58.0471282192,-17.3317498572,-5.8741492123,18.3001415864,75.34,3.75,75.4332691854,131.29,-17.3317498572,-5.8741492123,18.3001415864,-17.3317498572,-5.8741492123,18.3001415864,0.0,0.0,0.0,0.0,54.6682501428,-23.8641492123,59.6499387368,-17.3317498572,-5.8741492123,18.3001415864,72.0,-17.99,74.213476539,131.35,69.3082501428,-4.7441492123,69.470428886,-17.3317498572,-5.8741492123,18.3001415864,86.64,1.13,86.6473686848,131.4,39.9882501428,-9.5941492123,41.123081701,-17.3317498572,-5.8741492123,18.3001415864,57.32,-3.7199999999999998,57.4405849552,131.35,66.9482501428,-1.8741492122999999,66.9744774705,-17.3317498572,-5.8741492123,18.3001415864,84.28,4.0,84.3748682962,0.0
2019-08-08 20:30:00,57.6219835441,-3.3910347165,57.7216779382,-17.2880164559,-5.8610347165,18.2545128921,74.91,2.47,74.9507104703,131.29,-17.2880164559,-5.8610347165,18.2545128921,-17.2880164559,-5.8610347165,18.2545128921,0.0,0.0,0.0,0.0,54.3319835441,-25.1610347165,59.8752211173,-17.2880164559,-5.8610347165,18.2545128921,71.62,-19.3,74.1748906302,131.35,68.0819835441,-5.3610347165,68.2927315059,-17.2880164559,-5.8610347165,18.2545128921,85.37,0.5,85.371464202,131.63,36.4719835441,-11.3410347165,38.194563122,-17.2880164559,-5.8610347165,18.2545128921,53.76,-5.48,54.0385788118,131.35,65.7919835441,-2.1810347165,65.8281247728,-17.2880164559,-5.8610347165,18.2545128921,83.08,3.68,83.1614622286,0.0
2019-08-08 21:00:00,57.0598669225,-3.3605223032,57.1587396936,-17.1401330775,-5.8505223032,18.111122912,74.2,2.49,74.2417678938,131.59,-17.1401330775,-5.8505223032,18.111122912,-17.1401330775,-5.8505223032,18.111122912,0.0,0.0,0.0,0.0,53.7998669225,-25.1605223032,59.3925716184,-17.1401330775,-5.8505223032,18.111122912,70.94,-19.31,73.5211513784,131.6,67.3198669225,-6.8205223032,67.6644959115,-17.1401330775,-5.8505223032,18.111122912,84.46,-0.97,84.4655699087,131.97,35.4598669225,-10.8105223032,37.0711418037,-17.1401330775,-5.8505223032,18.111122912,52.6,-4.96,52.83333796,131.6,65.0198669225,-4.5305223032,65.1775170359,-17.1401330775,-5.8505223032,18.111122912,82.16,1.32,82.1706030159,0.0
