Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-08 21:30:00,56.2846003475,-3.6338849815,56.4017850456,-16.8653996525,-5.8138849815,17.8393655722,73.15,2.18,73.1824767277,131.36,-16.8653996525,-5.8138849815,17.8393655722,-16.8653996525,-5.8138849815,17.8393655722,0.0,0.0,0.0,0.0,53.0546003475,-25.3838849815,58.8143879913,-16.8653996525,-5.8138849815,17.8393655722,69.92,-19.57,72.6071022697,131.45,66.0246003475,-7.8438849815000005,66.488904207,-16.8653996525,-5.8138849815,17.8393655722,82.89,-2.03,82.9148539165,131.84,33.6946003475,-12.1738849815,35.8263808962,-16.8653996525,-5.8138849815,17.8393655722,50.56,-6.36,50.9584458162,131.45,63.8146003475,-5.6538849815,64.0645739305,-16.8653996525,-5.8138849815,17.8393655722,80.68,0.16,80.6801586513,0.0
2019-08-08 22:00:00,53.5532172141,-4.8786086620999995,53.77497463,-15.7767827859,-5.5086086621,16.7108241707,69.33,0.63,69.3328623381,131.86,-15.7767827859,-5.5086086621,16.7108241707,-15.7767827859,-5.5086086621,16.7108241707,0.0,0.0,0.0,0.0,50.4932172141,-26.7886086621,57.1593783966,-15.7767827859,-5.5086086621,16.7108241707,66.27,-21.28,69.6028110065,132.17,62.7132172141,-9.4386086621,63.4195155045,-15.7767827859,-5.5086086621,16.7108241707,78.49,-3.93,78.5883261051,132.47,33.1832172141,-12.7886086621,35.5622611232,-15.7767827859,-5.5086086621,16.7108241707,48.96,-7.28,49.4982827985,132.17,60.5832172141,-7.9886086621,61.1076433547,-15.7767827859,-5.5086086621,16.7108241707,76.36,-2.48,76.4002617797,0.0
2019-08-08 22:30:00,54.0366173812,-6.2805220936,54.4003766142,-14.5633826188,-5.2005220936,15.4640726637,68.6,-1.08,68.608500931,132.73,-14.5633826188,-5.2005220936,15.4640726637,-14.5633826188,-5.2005220936,15.4640726637,0.0,0.0,0.0,0.0,51.0666173812,-28.4305220936,58.4473609094,-14.5633826188,-5.2005220936,15.4640726637,65.63,-23.23,69.619895145,132.99,60.5466173812,-10.1705220936,61.3948890052,-14.5633826188,-5.2005220936,15.4640726637,75.11,-4.97,75.2742519059,133.21,21.5166173812,-16.0805220936,26.861645786,-14.5633826188,-5.2005220936,15.4640726637,36.08,-10.88,37.6847555385,132.99,58.5966173812,-8.8805220936,59.2657341233,-14.5633826188,-5.2005220936,15.4640726637,73.16,-3.68,73.2524948381,0.0
2019-08-08 23:00:00,53.7455671711,-7.1202657821,54.2151655476,-13.6944328289,-4.8702657821,14.5346819467,67.44,-2.25,67.4775229243,133.01,-13.6944328289,-4.8702657821,14.5346819467,-13.6944328289,-4.8702657821,14.5346819467,0.0,0.0,0.0,0.0,50.8555671711,-29.3602657821,58.7223459945,-13.6944328289,-4.8702657821,14.5346819467,64.55,-24.49,69.0395727101,133.18,58.2355671711,-11.2402657821,59.3104110473,-13.6944328289,-4.8702657821,14.5346819467,71.93,-6.37,72.2115073932,133.63,13.1455671711,-16.1102657821,20.7929459149,-13.6944328289,-4.8702657821,14.5346819467,26.84,-11.24,29.0985085528,133.18,56.3855671711,-9.4702657821,57.1753278888,-13.6944328289,-4.8702657821,14.5346819467,70.08,-4.6,70.2308080546,0.0
2019-08-08 23:30:00,52.5629506767,-7.0856699847,53.0383870699,-12.6770493233,-4.4956699847,13.4505995463,65.24,-2.59,65.2913907035,133.75,-12.6770493233,-4.4956699847,13.4505995463,-12.6770493233,-4.4956699847,13.4505995463,0.0,0.0,0.0,0.0,49.7629506767,-29.5456699847,57.8731187591,-12.6770493233,-4.4956699847,13.4505995463,62.44,-25.05,67.2774561053,133.92,55.4129506767,-12.9856699847,56.9141698319,-12.6770493233,-4.4956699847,13.4505995463,68.09,-8.49,68.6172587619,134.27,7.6429506767,-16.8156699847,18.4710977498,-12.6770493233,-4.4956699847,13.4505995463,20.32,-12.32,23.7630974412,133.92,53.7229506767,-10.4156699847,54.7233187101,-12.6770493233,-4.4956699847,13.4505995463,66.4,-5.92,66.6633812524,0.0
2019-08-09 00:00:00,51.277717265,-8.3515145721,51.9533645066,-11.942282735,-4.2215145721,12.6664636819,63.22,-4.13,63.3547575167,133.43,-11.942282735,-4.2215145721,12.6664636819,-11.942282735,-4.2215145721,12.6664636819,0.0,0.0,0.0,0.0,48.607717265,-30.7015145721,57.4916791782,-11.942282735,-4.2215145721,12.6664636819,60.55,-26.48,66.0870100701,133.53,52.977717265,-12.9315145721,54.5331330086,-11.942282735,-4.2215145721,12.6664636819,64.92,-8.71,65.5016831845,134.27,2.857717265,-18.0615145721,18.2861930593,-11.942282735,-4.2215145721,12.6664636819,14.8,-13.84,20.2629119329,133.53,51.297717265,-10.3415145721,52.3297498584,-11.942282735,-4.2215145721,12.6664636819,63.24,-6.12,63.5354389298,0.0
2019-08-09 00:30:00,52.571683986400004,-8.6393687967,53.2768303333,-11.3483160136,-4.0393687967,12.0457783734,63.92,-4.6,64.085305648,133.43,-11.3483160136,-4.0393687967,12.0457783734,-11.3483160136,-4.0393687967,12.0457783734,0.0,0.0,0.0,0.0,49.9016839864,-30.9693687967,58.7305701347,-11.3483160136,-4.0393687967,12.0457783734,61.25,-26.93,66.9087991224,133.53,52.2816839864,-13.3793687967,53.9664895083,-11.3483160136,-4.0393687967,12.0457783734,63.63,-9.34,64.3118379461,134.27,-5.8283160136,-18.2393687967,19.1479461473,-11.3483160136,-4.0393687967,12.0457783734,5.52,-14.2,15.2351698382,133.53,50.6516839864,-11.239368796699999,51.8836824214,-11.3483160136,-4.0393687967,12.0457783734,62.0,-7.2,62.416664441500004,0.0
2019-08-09 01:00:00,53.8246672396,-9.5055977465,54.6575812854,-11.0553327604,-3.9355977465,11.734961102,64.88,-5.57,65.1186555451,133.98,-11.0553327604,-3.9355977465,11.734961102,-11.0553327604,-3.9355977465,11.734961102,0.0,0.0,0.0,0.0,51.1546672396,-31.9155977465,60.2943227834,-11.0553327604,-3.9355977465,11.734961102,62.21,-27.98,68.2126417902,134.14,51.8346672396,-14.3955977465,53.796523701,-11.0553327604,-3.9355977465,11.734961102,62.89,-10.46,63.7539308592,134.52,-13.8953327604,-17.3355977465,22.2171830291,-11.0553327604,-3.9355977465,11.734961102,-2.84,-13.4,13.6976494334,134.14,50.3046672396,-11.7355977465,51.6554334078,-11.0553327604,-3.9355977465,11.734961102,61.36,-7.8,61.8537759559,0.0
2019-08-09 01:30:00,53.6446170959,-9.2149171825,54.4303191433,-10.9753829041,-3.8749171825,11.6393304388,64.62,-5.34,64.8402652678,133.98,-10.9753829041,-3.8749171825,11.6393304388,-10.9753829041,-3.8749171825,11.6393304388,0.0,0.0,0.0,0.0,50.9746170959,-31.6549171825,60.003711301,-10.9753829041,-3.8749171825,11.6393304388,61.95,-27.78,67.893526201,134.14,51.6546170959,-14.7549171825,53.7206389424,-10.9753829041,-3.8749171825,11.6393304388,62.63,-10.88,63.5680053171,134.81,-14.1753829041,-17.7149171825,22.6883179469,-10.9753829041,-3.8749171825,11.6393304388,-3.2,-13.84,14.2051258354,134.14,50.1046170959,-12.0349171825,51.529718473,-10.9753829041,-3.8749171825,11.6393304388,61.08,-8.16,61.6226581705,0.0
2019-08-09 02:00:00,52.6492002222,-9.7449732467,53.5434663392,-11.3807997778,-3.9349732467000003,12.0418693746,64.03,-5.8100000000000005,64.2930556126,134.36,-11.3807997778,-3.9349732467000003,12.0418693746,-11.3807997778,-3.9349732467000003,12.0418693746,0.0,0.0,0.0,0.0,49.9992002222,-32.3349732467,59.5438537359,-11.3807997778,-3.9349732467000003,12.0418693746,61.38,-28.4,67.6318297845,134.41,50.9992002222,-14.9949732467,53.157949979,-11.3807997778,-3.9349732467000003,12.0418693746,62.38,-11.06,63.3528847015,135.27,-14.3007997778,-17.4549732467,22.5652158272,-11.3807997778,-3.9349732467000003,12.0418693746,-2.92,-13.52,13.8317316342,134.41,49.4992002222,-12.1349732467,50.9649722685,-11.3807997778,-3.9349732467000003,12.0418693746,60.88,-8.2,61.4297517495,0.0
2019-08-09 02:30:00,51.9790501602,-10.1219948469,52.9554193189,-11.3909498398,-3.8819948469,12.0342686626,63.37,-6.24,63.6764831001,134.36,-11.3909498398,-3.8819948469,12.0342686626,-11.3909498398,-3.8819948469,12.0342686626,0.0,0.0,0.0,0.0,49.3590501602,-32.7119948469,59.2147822725,-11.3909498398,-3.8819948469,12.0342686626,60.75,-28.83,67.2438205339,134.41,50.1890501602,-14.5219948469,52.2477663668,-11.3909498398,-3.8819948469,12.0342686626,61.58,-10.64,62.4924475437,135.27,-14.3109498398,-18.0819948469,23.0599614691,-11.3909498398,-3.8819948469,12.0342686626,-2.92,-14.2,14.4971169548,134.41,48.6890501602,-11.2019948469,49.9610677834,-11.3909498398,-3.8819948469,12.0342686626,60.08,-7.32,60.5242827302,0.0
2019-08-09 03:00:00,51.2784002328,-9.5692646296,52.1636382549,-10.8815997672,-3.7792646296,11.5192037327,62.16,-5.79,62.4290773598,134.69,-10.8815997672,-3.7792646296,11.5192037327,-10.8815997672,-3.7792646296,11.5192037327,0.0,0.0,0.0,0.0,48.6984002328,-32.2592646296,58.4139909583,-10.8815997672,-3.7792646296,11.5192037327,59.58,-28.48,66.0370108348,134.9,49.2684002328,-15.5792646296,51.6729014852,-10.8815997672,-3.7792646296,11.5192037327,60.15,-11.8,61.2965129514,135.49,-14.7615997672,-18.2192646296,23.4488044755,-10.8815997672,-3.7792646296,11.5192037327,-3.88,-14.44,14.952190475,134.9,47.7984002328,-12.4192646296,49.385475585,-10.8815997672,-3.7792646296,11.5192037327,58.68,-8.64,59.3126630662,0.0
2019-08-09 03:30:00,50.8670839132,-9.3243807177,51.7146430095,-10.5429160868,-3.7643807177,11.1948042323,61.41,-5.5600000000000005,61.6611847113,134.83,-10.5429160868,-3.7643807177,11.1948042323,-10.5429160868,-3.7643807177,11.1948042323,0.0,0.0,0.0,0.0,48.3270839132,-32.0943807177,58.0134149418,-10.5429160868,-3.7643807177,11.1948042323,58.87,-28.33,65.3319661422,135.06,48.6470839132,-15.8043807177,51.1499484177,-10.5429160868,-3.7643807177,11.1948042323,59.19,-12.04,60.4021332405,135.7,-14.8629160868,-17.8843807177,23.2541899075,-10.5429160868,-3.7643807177,11.1948042323,-4.32,-14.12,14.7660692129,135.06,47.2570839132,-12.6843807177,48.9298016977,-10.5429160868,-3.7643807177,11.1948042323,57.8,-8.92,58.4842406123,0.0
2019-08-09 04:00:00,50.8531172035,-9.3364623837,51.7030855864,-10.3268827965,-3.7664623837,10.9923039979,61.18,-5.57,61.4330310175,134.97,-10.3268827965,-3.7664623837,10.9923039979,-10.3268827965,-3.7664623837,10.9923039979,0.0,0.0,0.0,0.0,48.3231172035,-32.1164623837,58.0223302902,-10.3268827965,-3.7664623837,10.9923039979,58.65,-28.35,65.1424976494,135.06,48.4731172035,-15.8864623837,51.0100262545,-10.3268827965,-3.7664623837,10.9923039979,58.8,-12.12,60.0361091344,135.87,-15.0468827965,-17.9664623837,23.4350688601,-10.3268827965,-3.7664623837,10.9923039979,-4.72,-14.2,14.9639032341,135.06,47.0731172035,-12.7264623837,48.7631131907,-10.3268827965,-3.7664623837,10.9923039979,57.4,-8.96,58.0951082278,0.0
2019-08-09 04:30:00,51.0238838763,-9.5183038703,51.9040926555,-10.6361161237,-3.8083038703,11.297351219,61.66,-5.71,61.923821749,134.97,-10.6361161237,-3.8083038703,11.297351219,-10.6361161237,-3.8083038703,11.297351219,0.0,0.0,0.0,0.0,48.4738838763,-32.2883038703,58.2430423731,-10.6361161237,-3.8083038703,11.297351219,59.11,-28.48,65.6132799058,135.17,48.9438838763,-15.8483038703,51.4458210593,-10.6361161237,-3.8083038703,11.297351219,59.58,-12.04,60.7843565401,135.73,-14.5961161237,-17.5683038703,22.8405758854,-10.6361161237,-3.8083038703,11.297351219,-3.96,-13.76,14.3184915407,135.17,47.5238838763,-12.7683038703,49.2092381816,-10.6361161237,-3.8083038703,11.297351219,58.16,-8.96,58.8461315636,0.0
2019-08-09 05:00:00,51.3197170288,-9.4912101996,52.1900031325,-10.7502829712,-3.8212101996000003,11.4092169473,62.07,-5.67,62.3284349234,134.68,-10.7502829712,-3.8212101996000003,11.4092169473,-10.7502829712,-3.8212101996000003,11.4092169473,0.0,0.0,0.0,0.0,48.7397170288,-32.2412101996,58.4384774885,-10.7502829712,-3.8212101996000003,11.4092169473,59.49,-28.42,65.929936296,135.17,49.2597170288,-15.7212101996,51.7076026508,-10.7502829712,-3.8212101996000003,11.4092169473,60.01,-11.9,61.1785101159,135.53,-14.4702829712,-16.8612101996,22.2191246151,-10.7502829712,-3.8212101996000003,11.4092169473,-3.7199999999999998,-13.04,13.5602359861,135.17,47.8497170288,-12.7412101996,49.5170057363,-10.7502829712,-3.8212101996000003,11.4092169473,58.6,-8.92,59.2750065373,0.0
2019-08-09 05:30:00,52.1213668914,-9.0501293926,52.9012450576,-11.5286331086,-4.0001293926,12.2028855813,63.65,-5.05,63.8500195771,133.77,-11.5286331086,-4.0001293926,12.2028855813,-11.5286331086,-4.0001293926,12.2028855813,0.0,0.0,0.0,0.0,49.5013668914,-31.5301293926,58.6901557642,-11.5286331086,-4.0001293926,12.2028855813,61.03,-27.53,66.9519364918,133.88,51.0913668914,-14.0401293926,52.98540369,-11.5286331086,-4.0001293926,12.2028855813,62.62,-10.04,63.4197603275,134.6,-12.7686331086,-15.9601293926,20.4392691085,-11.5286331086,-4.0001293926,12.2028855813,-1.24,-11.96,12.0241091146,133.88,49.5513668914,-11.5601293926,50.8819668682,-11.5286331086,-4.0001293926,12.2028855813,61.08,-7.5600000000000005,61.5460802976,0.0
2019-08-09 06:00:00,53.0194502327,-9.1892727586,53.8098953429,-12.1205497673,-4.1592727586,12.8143387087,65.14,-5.03,65.3339153886,133.34,-12.1205497673,-4.1592727586,12.8143387087,-12.1205497673,-4.1592727586,12.8143387087,0.0,0.0,0.0,0.0,50.3194502327,-31.5192727586,59.376018955,-12.1205497673,-4.1592727586,12.8143387087,62.44,-27.36,68.1712784096,133.49,52.5094502327,-12.7292727586,54.0303317471,-12.1205497673,-4.1592727586,12.8143387087,64.63,-8.57,65.1957191846,133.98,-10.6805497673,-15.6792727586,18.9713926102,-12.1205497673,-4.1592727586,12.8143387087,1.44,-11.52,11.6096511575,133.49,50.9194502327,-10.1192727586,51.9152202457,-12.1205497673,-4.1592727586,12.8143387087,63.04,-5.96,63.3211118033,0.0
2019-08-09 06:30:00,56.9483002878,-8.0328437293,57.5120464255,-12.9616997122,-4.5128437293,13.724846737,69.91,-3.52,69.9985606995,133.21,-12.9616997122,-4.5128437293,13.724846737,-12.9616997122,-4.5128437293,13.724846737,0.0,0.0,0.0,0.0,54.0483002878,-30.2228437293,61.9244624287,-12.9616997122,-4.5128437293,13.724846737,67.01,-25.71,71.7728653462,133.25,57.2683002878,-10.7228437293,58.2635185643,-12.9616997122,-4.5128437293,13.724846737,70.23,-6.21,70.5040211619,133.45,-8.5216997122,-14.4328437293,16.7608574989,-12.9616997122,-4.5128437293,13.724846737,4.44,-9.92,10.8683025354,133.25,55.5183002878,-9.4728437293,56.3206572685,-12.9616997122,-4.5128437293,13.724846737,68.48,-4.96,68.6593912003,0.0
2019-08-09 07:00:00,59.2388004249,-6.0776556545,59.549755449,-13.7011995751,-4.7476556545,14.5004518553,72.94,-1.33,72.952124712,132.35,-13.7011995751,-4.7476556545,14.5004518553,-13.7011995751,-4.7476556545,14.5004518553,0.0,0.0,0.0,0.0,56.1888004249,-28.0776556545,62.8135020537,-13.7011995751,-4.7476556545,14.5004518553,69.89,-23.33,73.6810762679,132.49,60.3388004249,-9.8676556545,61.1403423677,-13.7011995751,-4.7476556545,14.5004518553,74.04,-5.12,74.2168175012,132.71,-4.7011995751,-11.7076556545,12.6162783089,-13.7011995751,-4.7476556545,14.5004518553,9.0,-6.96,11.3772404387,132.49,58.4588004249,-8.7476556545,59.1096677928,-13.7011995751,-4.7476556545,14.5004518553,72.16,-4.0,72.2707797108,0.0
2019-08-09 07:30:00,62.9273009654,-4.769497225,63.1077912034,-14.2026990346,-5.049497225,15.0736220628,77.13,0.28,77.1305082312,131.54,-14.2026990346,-5.049497225,15.0736220628,-14.2026990346,-5.049497225,15.0736220628,0.0,0.0,0.0,0.0,59.6873009654,-26.519497225,65.3135332806,-14.2026990346,-5.049497225,15.0736220628,73.89,-21.47,76.9460395342,131.59,64.9173009654,-6.889497225,65.2818591696,-14.2026990346,-5.049497225,15.0736220628,79.12,-1.8399999999999999,79.1413924568,131.89,-0.2826990346,-10.049497225,10.0534726945,-14.2026990346,-5.049497225,15.0736220628,13.92,-5.0,14.7907538685,131.59,62.8373009654,-5.169497225,63.0495844092,-14.2026990346,-5.049497225,15.0736220628,77.04,-0.12,77.0400934579,0.0
2019-08-09 08:00:00,62.5098508241,-2.5418431218,62.5615090651,-14.3301491759,-5.1118431218,15.2146020489,76.84,2.5700000000000003,76.8829662539,130.62,-14.3301491759,-5.1118431218,15.2146020489,-14.3301491759,-5.1118431218,15.2146020489,0.0,0.0,0.0,0.0,59.2298508241,-24.0518431218,63.9270395545,-14.3301491759,-5.1118431218,15.2146020489,73.56,-18.94,75.9591811436,130.66,67.0498508241,-4.3718431218,67.1922280313,-14.3301491759,-5.1118431218,15.2146020489,81.38,0.74,81.3833643935,130.77,11.3898508241,-8.0318431218,13.936972617,-14.3301491759,-5.1118431218,15.2146020489,25.72,-2.92,25.8852235841,130.66,64.8298508241,-1.5118431218000001,64.8474766471,-14.3301491759,-5.1118431218,15.2146020489,79.16,3.6,79.2418172432,0.0
2019-08-09 08:30:00,64.3375504462,-0.42017770520000003,64.3389224865,-13.0724495538,-4.8501777052,13.9432120083,77.41,4.43,77.5366558474,130.33,-13.0724495538,-4.8501777052,13.9432120083,-13.0724495538,-4.8501777052,13.9432120083,0.0,0.0,0.0,0.0,60.9875504462,-21.9101777052,64.8038362792,-13.0724495538,-4.8501777052,13.9432120083,74.06,-17.06,75.9995210511,130.44,69.2075504462,-2.1601777052,69.2412550903,-13.0724495538,-4.8501777052,13.9432120083,82.28,2.69,82.3239606676,130.59,13.6075504462,-5.5301777052,14.6883727688,-13.0724495538,-4.8501777052,13.9432120083,26.68,-0.68,26.6886642603,130.44,66.8475504462,0.7898222948,66.8522162678,-13.0724495538,-4.8501777052,13.9432120083,79.92,5.64,80.1187618476,0.0
2019-08-09 09:00:00,65.6806506901,0.4317278908,65.6820695779,-11.8093493099,-4.6282721092,12.6839124027,77.49,5.06,77.6550301011,130.52,-11.8093493099,-4.6282721092,12.6839124027,-11.8093493099,-4.6282721092,12.6839124027,0.0,0.0,0.0,0.0,62.3506506901,-21.1782721092,65.8492433594,-11.8093493099,-4.6282721092,12.6839124027,74.16,-16.55,75.9842621863,130.77,70.4606506901,-0.8582721092000001,70.4658777472,-11.8093493099,-4.6282721092,12.6839124027,82.27,3.77,82.356334304,130.82,14.9106506901,-2.5082721092,15.1201498992,-11.8093493099,-4.6282721092,12.6839124027,26.72,2.12,26.803969855200002,130.77,68.0706506901,2.1317278908,68.1040215345,-11.8093493099,-4.6282721092,12.6839124027,79.88,6.76,80.1655287515,0.0
2019-08-09 09:30:00,66.2947008794,1.9605270361,66.3236837861,-10.2252991206,-4.2994729638999996,11.0924393112,76.52,6.26,76.7756341556,130.35,-10.2252991206,-4.2994729638999996,11.0924393112,-10.2252991206,-4.2994729638999996,11.0924393112,0.0,0.0,0.0,0.0,62.9747008794,-19.6994729639,65.9839540033,-10.2252991206,-4.2994729638999996,11.0924393112,73.2,-15.4,74.8024063784,130.38,71.1447008794,0.8205270361,71.1494323789,-10.2252991206,-4.2994729638999996,11.0924393112,81.37,5.12,81.5309223547,130.44,16.8147008794,-1.5794729639,16.8887211034,-10.2252991206,-4.2994729638999996,11.0924393112,27.04,2.7199999999999998,27.1764604023,130.38,68.7747008794,2.1405270361,68.8080034375,-10.2252991206,-4.2994729638999996,11.0924393112,79.0,6.44,79.2620564962,0.0
2019-08-09 10:00:00,67.4642176532,3.1768922915,67.5389762152,-8.2257823468,-3.7931077085,9.0582096081,75.69,6.97,76.0102427308,130.7,-8.2257823468,-3.7931077085,9.0582096081,-8.2257823468,-3.7931077085,9.0582096081,0.0,0.0,0.0,0.0,64.1742176532,-18.6031077085,66.8162093194,-8.2257823468,-3.7931077085,9.0582096081,72.4,-14.81,73.89922936,130.96,71.0142176532,1.9468922915,71.0409001808,-8.2257823468,-3.7931077085,9.0582096081,79.24,5.74,79.4476255152,131.17,17.0142176532,-0.5931077085,17.0245522439,-8.2257823468,-3.7931077085,9.0582096081,25.24,3.2,25.442043943,130.96,68.6542176532,4.0068922915,68.7710461416,-8.2257823468,-3.7931077085,9.0582096081,76.88,7.8,77.2746685532,0.0
2019-08-09 10:30:00,68.6694677866,3.459902704,68.7565759242,-8.440532213400001,-3.780097296,9.2483360456,77.11,7.24,77.4491426679,130.7,-8.440532213400001,-3.780097296,9.2483360456,-8.440532213400001,-3.780097296,9.2483360456,0.0,0.0,0.0,0.0,65.3294677866,-18.310097296,67.8468792523,-8.440532213400001,-3.780097296,9.2483360456,73.77,-14.53,75.1873247296,130.96,72.2694677866,2.789902704,72.3232986752,-8.440532213400001,-3.780097296,9.2483360456,80.71,6.57,80.9769658607,131.17,17.1994677866,-0.34009729600000005,17.2028299508,-8.440532213400001,-3.780097296,9.2483360456,25.64,3.44,25.8697352132,130.96,69.8794677866,4.779902704,70.0427547146,-8.440532213400001,-3.780097296,9.2483360456,78.32,8.56,78.7863947646,0.0
2019-08-09 11:00:00,67.7233510438,4.2279653049,67.8551985276,-6.5666489562,-3.3120346951,7.3546211551,74.29,7.54,74.6716525865,130.98,-6.5666489562,-3.3120346951,7.3546211551,-6.5666489562,-3.3120346951,7.3546211551,0.0,0.0,0.0,0.0,64.4733510438,-17.5720346951,66.8250656426,-6.5666489562,-3.3120346951,7.3546211551,71.04,-14.26,72.4570852298,130.96,70.9933510438,3.8479653048999998,71.0975578302,-6.5666489562,-3.3120346951,7.3546211551,77.56,7.16,77.8897888044,130.98,16.9533510438,-0.1920346951,16.9544386206,-6.5666489562,-3.3120346951,7.3546211551,23.52,3.12,23.7260363314,130.96,68.6333510438,5.0079653049,68.8158164378,-6.5666489562,-3.3120346951,7.3546211551,75.2,8.32,75.6588553971,0.0
2019-08-09 11:30:00,68.6925343996,4.8991502371,68.8670164541,-6.5274656004,-3.3608497629,7.3418743038,75.22,8.26,75.6721613277,130.23,-6.5274656004,-3.3608497629,7.3418743038,-6.5274656004,-3.3608497629,7.3418743038,0.0,0.0,0.0,0.0,65.4325343996,-16.650849762900002,67.5179039647,-6.5274656004,-3.3608497629,7.3418743038,71.96,-13.29,73.1769478729,130.28,72.5825343996,4.4491502371,72.7187681256,-6.5274656004,-3.3608497629,7.3418743038,79.11,7.8100000000000005,79.4945796894,130.28,17.0725343996,-0.4008497629,17.0772395708,-6.5274656004,-3.3608497629,7.3418743038,23.6,2.96,23.7849027747,130.28,70.1525343996,5.7991502371,70.3918193128,-6.5274656004,-3.3608497629,7.3418743038,76.68,9.16,77.2251772416,0.0
2019-08-09 12:00:00,70.312351271,-4.6360862341,70.4650270476,-10.067648729,-4.2360862341,10.9225444615,80.38,-0.4,80.3809952663,130.51,-10.067648729,-4.2360862341,10.9225444615,-10.067648729,-4.2360862341,10.9225444615,0.0,0.0,0.0,0.0,67.832351271,-8.0260862341,68.3055337377,-10.067648729,-4.2360862341,10.9225444615,77.9,-3.79,77.9921412708,130.86,74.792351271,0.8039137659000001,74.7966716237,-10.067648729,-4.2360862341,10.9225444615,84.86,5.04,85.0095359357,130.15,18.052351271,5.1639137659,18.776405188200002,-10.067648729,-4.2360862341,10.9225444615,28.12,9.4,29.6495261345,130.86,72.372351271,3.1239137659,72.4397409279,-10.067648729,-4.2360862341,10.9225444615,82.44,7.36,82.7678874927,0.0
2019-08-09 12:30:00,70.519884539,-6.1908018694999996,70.7911021469,-8.570115461,-3.8108018695,9.3791838613,79.09,-2.38,79.1258017337,131.26,-8.570115461,-3.8108018695,9.3791838613,-8.570115461,-3.8108018695,9.3791838613,0.0,0.0,0.0,0.0,68.269884539,-5.8708018695,68.521846513,-8.570115461,-3.8108018695,9.3791838613,76.84,-2.06,76.8676082625,131.26,74.139884539,0.1191981305,74.1399803591,-8.570115461,-3.8108018695,9.3791838613,82.71,3.93,82.803315151,130.47,18.709884539,7.5891981305,20.1904855743,-8.570115461,-3.8108018695,9.3791838613,27.28,11.4,29.5661698568,131.26,71.749884539,2.9891981305,71.8121245809,-8.570115461,-3.8108018695,9.3791838613,80.32,6.8,80.6073346539,0.0
2019-08-09 13:00:00,71.3118682062,-7.176726866,71.6720863068,-11.6281317938,-4.606726866,12.5074130591,82.94,-2.5700000000000003,82.9798077848,131.26,-11.6281317938,-4.606726866,12.5074130591,-11.6281317938,-4.606726866,12.5074130591,0.0,0.0,0.0,0.0,68.9318682062,-6.816726866,69.268103912,-11.6281317938,-4.606726866,12.5074130591,80.56,-2.21,80.5903077299,131.35,75.8418682062,-1.326726866,75.8534717544,-11.6281317938,-4.606726866,12.5074130591,87.47,3.2800000000000002,87.5314760529,130.58,21.6118682062,6.793273134,22.6543904627,-11.6281317938,-4.606726866,12.5074130591,33.24,11.4,35.1405406902,131.35,73.4518682062,1.3132731340000001,73.4636075163,-11.6281317938,-4.606726866,12.5074130591,85.08,5.92,85.2857127542,0.0
2019-08-09 13:30:00,70.3386846683,-8.7570631255,70.8817093152,-11.4613153317,-4.5770631255000005,12.3414446475,81.8,-4.18,81.9067298822,131.81,-11.4613153317,-4.5770631255000005,12.3414446475,-11.4613153317,-4.5770631255000005,12.3414446475,0.0,0.0,0.0,0.0,68.0186846683,-8.3570631255,68.5301537141,-11.4613153317,-4.5770631255000005,12.3414446475,79.48,-3.7800000000000002,79.5698359933,132.14,73.7886846683,-1.9870631255000002,73.8154347338,-11.4613153317,-4.5770631255000005,12.3414446475,85.25,2.59,85.2893346205,131.25,20.6986846683,5.5829368745,21.4383938564,-11.4613153317,-4.5770631255000005,12.3414446475,32.16,10.16,33.7267134479,132.14,71.4586846683,0.6229368745,71.4613998244,-11.4613153317,-4.5770631255000005,12.3414446475,82.92,5.2,83.0828887317,0.0
2019-08-09 14:00:00,67.7392017466,-8.261634494,68.2411463691,-6.8407982534,-3.681634494,7.7685875995,74.58,-4.58,74.720497857,132.19,-6.8407982534,-3.681634494,7.7685875995,-6.8407982534,-3.681634494,7.7685875995,0.0,0.0,0.0,0.0,65.6192017466,-7.921634494,66.0956271694,-6.8407982534,-3.681634494,7.7685875995,72.46,-4.24,72.5839458834,132.22,70.5392017466,-1.561634494,70.556485778,-6.8407982534,-3.681634494,7.7685875995,77.38,2.12,77.4090356483,131.58,16.8392017466,5.278365506,17.6470920516,-6.8407982534,-3.681634494,7.7685875995,23.68,8.96,25.3184517694,132.22,68.2792017466,1.238365506,68.2904308104,-6.8407982534,-3.681634494,7.7685875995,75.12,4.92,75.2809457964,0.0
2019-08-09 14:30:00,68.3909683205,-8.2112019867,68.8821340108,-5.6390316795,-3.1812019867,6.4744671103,74.03,-5.03,74.2006859807,132.19,-5.6390316795,-3.1812019867,6.4744671103,-5.6390316795,-3.1812019867,6.4744671103,0.0,0.0,0.0,0.0,66.3609683205,-7.8812019867,66.8273257073,-5.6390316795,-3.1812019867,6.4744671103,72.0,-4.7,72.1532397055,132.54,70.2809683205,-0.9712019867,70.2876784463,-5.6390316795,-3.1812019867,6.4744671103,75.92,2.21,75.9521592846,131.78,14.2409683205,5.7787980133,15.3687893207,-5.6390316795,-3.1812019867,6.4744671103,19.88,8.96,21.8058707691,132.54,68.1209683205,1.1387980133,68.1304864641,-5.6390316795,-3.1812019867,6.4744671103,73.76,4.32,73.8863992897,0.0
2019-08-09 15:00:00,68.2292517143,-9.0996009729,68.8333750978,-8.1807482857,-4.0096009729,9.1105182331,76.41,-5.09,76.5793457794,131.73,-8.1807482857,-4.0096009729,9.1105182331,-8.1807482857,-4.0096009729,9.1105182331,0.0,0.0,0.0,0.0,66.0892517143,-8.7096009729,66.6606806241,-8.1807482857,-4.0096009729,9.1105182331,74.27,-4.7,74.4185655599,131.84,70.7292517143,-1.6296009729,70.7480222154,-8.1807482857,-4.0096009729,9.1105182331,78.91,2.38,78.9458833632,131.15,12.9792517143,2.2303990271,13.1694971386,-8.1807482857,-4.0096009729,9.1105182331,21.16,6.24,22.0608975339,131.84,68.4992517143,0.9503990271,68.5058445954,-8.1807482857,-4.0096009729,9.1105182331,76.68,4.96,76.8402498695,0.0
2019-08-09 15:30:00,68.9385019275,-9.1422030554,69.5420514848,-8.4614980725,-4.0122030554,9.3645460642,77.4,-5.13,77.5698195176,132.26,-8.4614980725,-4.0122030554,9.3645460642,-8.4614980725,-4.0122030554,9.3645460642,0.0,0.0,0.0,0.0,66.7785019275,-8.7622030554,67.3509058742,-8.4614980725,-4.0122030554,9.3645460642,75.24,-4.75,75.38978777,132.34,71.5585019275,-2.3522030554,71.5971511816,-8.4614980725,-4.0122030554,9.3645460642,80.02,1.6600000000000001,80.0372163434,131.53,11.2985019275,1.9077969446,11.4584394657,-8.4614980725,-4.0122030554,9.3645460642,19.76,5.92,20.6277483017,132.34,69.3385019275,0.1077969446,69.3385857206,-8.4614980725,-4.0122030554,9.3645460642,77.8,4.12,77.9090135992,0.0
2019-08-09 16:00:00,66.7957019739,-9.875453773,67.5217771494,-9.4342980261,-4.375453773,10.3995468634,76.23,-5.5,76.4281551524,132.43,-9.4342980261,-4.375453773,10.3995468634,-9.4342980261,-4.375453773,10.3995468634,0.0,0.0,0.0,0.0,64.6657019739,-9.495453773,65.3591359654,-9.4342980261,-4.375453773,10.3995468634,74.1,-5.12,74.2766746698,132.55,70.8357019739,-2.855453773,70.8932316261,-9.4342980261,-4.375453773,10.3995468634,80.27,1.52,80.2843901391,131.72,17.2857019739,1.264546227,17.3318945846,-9.4342980261,-4.375453773,10.3995468634,26.72,5.64,27.3087531755,132.55,68.6457019739,-0.175453773,68.6459261976,-9.4342980261,-4.375453773,10.3995468634,78.08,4.2,78.1928794712,0.0
2019-08-09 16:30:00,51.1560349866,-8.0837725177,51.7908031765,-11.5439650134,-4.6537725177,12.4467155056,62.7,-3.43,62.7937488927,132.24,40.3060349866,-21.9037725177,45.8732133913,-11.5439650134,-4.6537725177,12.4467155056,51.85,-17.25,54.6441671178,131.04,49.2360349866,-7.8937725177,49.8648050809,-11.5439650134,-4.6537725177,12.4467155056,60.78,-3.24,60.8662960923,132.27,50.7160349866,-2.8837725176999998,50.7979561468,-11.5439650134,-4.6537725177,12.4467155056,62.26,1.77,62.2851547321,131.72,43.8960349866,-5.2537725177,44.2093204337,-11.5439650134,-4.6537725177,12.4467155056,55.44,-0.6000000000000001,55.4432466582,132.27,49.0960349866,12.9862274823,50.7844735684,-11.5439650134,-4.6537725177,12.4467155056,60.64,17.64,63.1536158901,131.04
2019-08-09 17:00:00,49.1433182872,-8.6251658681,49.8944808423,-13.916681712799999,-5.3851658681,14.9222666282,63.06,-3.24,63.1431801543,132.55,49.2733182872,-25.4051658681,55.4371928205,-13.916681712799999,-5.3851658681,14.9222666282,63.19,-20.02,66.2855678108,131.16,47.2533182872,-8.4551658681,48.003811505,-13.916681712799999,-5.3851658681,14.9222666282,61.17,-3.07,61.2469901301,132.68,48.2633182872,-3.3351658681,48.3784169176,-13.916681712799999,-5.3851658681,14.9222666282,62.18,2.05,62.2137838425,131.94,45.8833182872,-6.5051658681,46.3421630917,-13.916681712799999,-5.3851658681,14.9222666282,59.8,-1.12,59.8104873747,132.68,46.8433182872,14.1748341319,48.9410092951,-13.916681712799999,-5.3851658681,14.9222666282,60.76,19.56,63.8308013423,131.16
2019-08-09 17:30:00,48.4300181901,-9.4526437755,49.3438865133,-13.1299818099,-5.1526437755,14.1048275497,61.56,-4.3,61.7099959488,133.64,48.3200181901,-26.9526437755,55.3287372382,-13.1299818099,-5.1526437755,14.1048275497,61.45,-21.8,65.202319744,132.4,46.6000181901,-9.2526437755,47.5097159763,-13.1299818099,-5.1526437755,14.1048275497,59.73,-4.1,59.8705511917,133.7,47.3800181901,-4.5426437755,47.5972870672,-13.1299818099,-5.1526437755,14.1048275497,60.51,0.61,60.5130746203,133.1,45.2300181901,-7.3126437755,45.8173472002,-13.1299818099,-5.1526437755,14.1048275497,58.36,-2.16,58.399958904100004,133.7,46.0300181901,12.1673562245,47.6109980159,-13.1299818099,-5.1526437755,14.1048275497,59.16,17.32,61.643231583,132.4
2019-08-09 18:00:00,48.2381516692,-10.0162307945,49.2670696895,-14.5318483308,-5.6162307945,15.5793666189,62.77,-4.4,62.9240248236,132.58,48.6781516692,-27.2262307945,55.7748159406,-14.5318483308,-5.6162307945,15.5793666189,63.21,-21.61,66.8019176371,131.4,46.3481516692,-9.8062307945,47.3741841676,-14.5318483308,-5.6162307945,15.5793666189,60.88,-4.19,61.0240157643,132.84,47.6881516692,-5.0562307945,47.9554509881,-14.5318483308,-5.6162307945,15.5793666189,62.22,0.56,62.222520039,132.29,44.9881516692,-7.8562307945,45.668962687,-14.5318483308,-5.6162307945,15.5793666189,59.52,-2.24,59.5621356232,132.84,46.3081516692,12.9037692055,48.0723638979,-14.5318483308,-5.6162307945,15.5793666189,60.84,18.52,63.5963520966,131.4
2019-08-09 18:30:00,47.5696183239,-10.5017391643,48.7150399051,-14.3403816761,-5.5017391643,15.3595468829,61.91,-5.0,62.1115778257,133.17,47.9896183239,-27.9017391643,55.5113548318,-14.3403816761,-5.5017391643,15.3595468829,62.33,-22.4,66.232838532,132.01,45.7296183239,-10.2817391643,46.8712294728,-14.3403816761,-5.5017391643,15.3595468829,60.07,-4.78,60.2598813474,133.29,47.0196183239,-5.5717391643,47.3485879899,-14.3403816761,-5.5017391643,15.3595468829,61.36,-0.07,61.3600399283,132.82,44.3796183239,-8.3017391643,45.149411909,-14.3403816761,-5.5017391643,15.3595468829,58.72,-2.8,58.7867195887,133.29,45.6596183239,12.4982608357,47.339278294,-14.3403816761,-5.5017391643,15.3595468829,60.0,18.0,62.6418390535,132.01
2019-08-09 19:00:00,46.4694347409,-11.3429882058,47.833792935299996,-15.1005652591,-5.6329882058,16.116998085,61.57,-5.71,61.8342057441,133.17,46.8494347409,-28.7829882058,54.9848155912,-15.1005652591,-5.6329882058,16.116998085,61.95,-23.15,66.1341439802,132.09,44.6394347409,-11.1029882058,45.9995160962,-15.1005652591,-5.6329882058,16.116998085,59.74,-5.47,59.9899033171,133.29,45.9194347409,-6.4229882058,46.3664670254,-15.1005652591,-5.6329882058,16.116998085,61.02,-0.79,61.0251136828,132.82,43.2994347409,-9.1529882058,44.2562791249,-15.1005652591,-5.6329882058,16.116998085,58.4,-3.52,58.5059860185,133.29,44.5794347409,11.9670117942,46.1577227894,-15.1005652591,-5.6329882058,16.116998085,59.68,17.6,62.2210768149,132.09
2019-08-09 19:30:00,45.9313846086,-12.0628361034,47.488989323,-15.518615391400001,-5.6928361034,16.5298459329,61.45,-6.37,61.779279698,133.35,46.1413846086,-29.5928361034,54.8157214879,-15.518615391400001,-5.6928361034,16.5298459329,61.66,-23.9,66.1299145622,132.09,44.1213846086,-11.8228361034,45.6779600388,-15.518615391400001,-5.6928361034,16.5298459329,59.64,-6.13,59.9542033556,133.39,45.2213846086,-7.1928361034,45.7898516828,-15.518615391400001,-5.6928361034,16.5298459329,60.74,-1.5,60.7585187443,132.82,42.8013846086,-9.8528361034,43.9208026303,-15.518615391400001,-5.6928361034,16.5298459329,58.32,-4.16,58.4681793799,133.39,43.9213846086,11.6271638966,45.4343368634,-15.518615391400001,-5.6928361034,16.5298459329,59.44,17.32,61.9120020675,132.09
2019-08-09 20:00:00,45.2536179659,-12.6661267531,46.9927729117,-15.7063820341,-5.7461267531,16.7244853213,60.96,-6.92,61.3515117988,133.1,45.4036179659,-30.1261267531,54.4891919333,-15.7063820341,-5.7461267531,16.7244853213,61.11,-24.38,65.7937421036,131.79,43.4536179659,-12.3961267531,45.1871759773,-15.7063820341,-5.7461267531,16.7244853213,59.16,-6.65,59.5325801557,133.39,44.5036179659,-7.7761267531,45.1778724525,-15.7063820341,-5.7461267531,16.7244853213,60.21,-2.03,60.2442113402,132.66,42.1336179659,-10.4661267531,43.4140711303,-15.7063820341,-5.7461267531,16.7244853213,57.84,-4.72,58.0322668866,133.39,43.1736179659,10.2138732469,44.3653524157,-15.7063820341,-5.7461267531,16.7244853213,58.88,15.96,61.0047211288,131.79
2019-08-09 20:30:00,43.7331516053,-13.4491771396,45.7544414791,-15.1468483947,-5.5791771396000005,16.1416924097,58.88,-7.87,59.4036303604,133.1,43.3931516053,-31.0391771396,53.3516271893,-15.1468483947,-5.5791771396000005,16.1416924097,58.54,-25.46,63.8368482931,131.79,42.0031516053,-13.1691771396,44.0192227477,-15.1468483947,-5.5791771396000005,16.1416924097,57.15,-7.59,57.6518048286,133.18,42.5731516053,-8.6991771396,43.4528355866,-15.1468483947,-5.5791771396000005,16.1416924097,57.72,-3.12,57.8042628186,132.66,40.6931516053,-11.2591771396,42.2220517909,-15.1468483947,-5.5791771396000005,16.1416924097,55.84,-5.68,56.1281391104,133.18,41.2931516053,10.5808228604,42.6272000241,-15.1468483947,-5.5791771396000005,16.1416924097,56.44,16.16,58.7079142876,131.79
2019-08-09 21:00:00,42.8499182755,-13.5059104995,44.9279992281,-14.9600817245,-5.4959104995,15.937662232000001,57.81,-8.01,58.362284054,133.22,42.3699182755,-31.6659104995,52.8955561691,-14.9600817245,-5.4959104995,15.937662232000001,57.33,-26.17,63.0206140878,131.95,41.1599182755,-13.2459104995,43.2387906562,-14.9600817245,-5.4959104995,15.937662232000001,56.12,-7.75,56.6525983517,133.29,41.5799182755,-9.2459104995,42.5954981748,-14.9600817245,-5.4959104995,15.937662232000001,56.54,-3.75,56.6642223983,132.85,39.8799182755,-11.3359104995,41.4597485341,-14.9600817245,-5.4959104995,15.937662232000001,54.84,-5.84,55.1500788757,133.29,40.3199182755,9.9440895005,41.5280715389,-14.9600817245,-5.4959104995,15.937662232000001,55.28,15.44,57.3957489715,131.95
2019-08-09 21:30:00,42.5378015336,-13.8853580703,44.7467063374,-15.0321984664,-5.5353580703,16.0189631281,57.57,-8.35,58.1723937964,133.22,42.2478015336,-32.0553580703,53.0322799381,-15.0321984664,-5.5353580703,16.0189631281,57.28,-26.52,63.1213814804,132.16,40.8678015336,-13.6153580703,43.076155557,-15.0321984664,-5.5353580703,16.0189631281,55.9,-8.08,56.4809383775,133.29,41.4778015336,-9.5553580703,42.5642207483,-15.0321984664,-5.5353580703,16.0189631281,56.51,-4.02,56.6528066383,133.08,39.5678015336,-11.6953580703,41.2600571811,-15.0321984664,-5.5353580703,16.0189631281,54.6,-6.16,54.9463884163,133.29,40.2078015336,9.5446419297,41.3251436021,-15.0321984664,-5.5353580703,16.0189631281,55.24,15.08,57.261365684,132.16
2019-08-09 22:00:00,40.8043349552,-15.9226358142,43.8009598343,-14.2556650448,-5.2926358142,15.2064453352,55.06,-10.63,56.0767376013,134.28,40.3443349552,-32.2226358142,51.632970298000004,-14.2556650448,-5.2926358142,15.2064453352,54.6,-26.93,60.8800862352,132.74,39.2143349552,-15.6126358142,42.2080378962,-14.2556650448,-5.2926358142,15.2064453352,53.47,-10.32,54.4568021463,134.39,39.6643349552,-9.5126358142,40.7890880944,-14.2556650448,-5.2926358142,15.2064453352,53.92,-4.22,54.0848851344,133.67,37.9843349552,-13.7326358142,40.3905309249,-14.2556650448,-5.2926358142,15.2064453352,52.24,-8.44,52.9173997849,134.39,38.4243349552,9.7473641858,39.6414003955,-14.2556650448,-5.2926358142,15.2064453352,52.68,15.04,54.7848884274,132.74
2019-08-09 22:30:00,38.9213347694,-16.1790728886,42.1501209935,-13.6286652306,-5.0590728886,14.5373565155,52.55,-11.12,53.7136565503,135.06,38.4113347694,-33.8790728886,51.217401521,-13.6286652306,-5.0590728886,14.5373565155,52.04,-28.82,59.4874272431,133.78,37.4213347694,-15.8890728886,40.6548758845,-13.6286652306,-5.0590728886,14.5373565155,51.05,-10.83,52.1861226764,135.12,37.8013347694,-10.8490728886,39.3273860419,-13.6286652306,-5.0590728886,14.5373565155,51.43,-5.79,51.7548934884,134.79,36.2513347694,-14.0590728886,38.8820884605,-13.6286652306,-5.0590728886,14.5373565155,49.88,-9.0,50.6854456427,135.12,36.6113347694,8.7009271114,37.6310505593,-13.6286652306,-5.0590728886,14.5373565155,50.24,13.76,52.0902601261,133.78
2019-08-09 23:00:00,37.0344679593,-17.0990968143,40.7913094775,-12.8355320407,-4.7690968143,13.6928874673,49.87,-12.33,51.3716439293,135.19,36.3644679593,-33.9790968143,49.7690019016,-12.8355320407,-4.7690968143,13.6928874673,49.2,-29.21,57.2176904462,133.87,35.6344679593,-16.7990968143,39.3957480005,-12.8355320407,-4.7690968143,13.6928874673,48.47,-12.03,49.9405826958,135.36,35.8444679593,-10.9190968143,37.4706893254,-12.8355320407,-4.7690968143,13.6928874673,48.68,-6.15,49.0669430472,134.9,34.4444679593,-15.0090968143,37.5725213444,-12.8355320407,-4.7690968143,13.6928874673,47.28,-10.24,48.3761924918,135.36,34.6844679593,8.7109031857,35.761601641,-12.8355320407,-4.7690968143,13.6928874673,47.52,13.48,49.39494711,133.87
2019-08-09 23:30:00,35.7048679251,-6.4733000784,36.2869288788,-12.1251320749,-4.4633000784,12.9205214842,47.83,-2.01,47.8722153237,135.61,34.8548679251,-25.3333000784,43.088721389,-12.1251320749,-4.4633000784,12.9205214842,46.98,-20.87,51.4069771529,134.44,33.6848679251,-24.2733000784,41.5194342908,-12.1251320749,-4.4633000784,12.9205214842,45.81,-19.81,49.909840713,135.7,34.3348679251,-2.4133000784,34.4195754289,-12.1251320749,-4.4633000784,12.9205214842,46.46,2.05,46.505205085,135.39,32.6348679251,-22.6233000784,39.709549367,-12.1251320749,-4.4633000784,12.9205214842,44.76,-18.16,48.3036561763,135.7,32.6748679251,-3.9833000784,32.9167688791,-12.1251320749,-4.4633000784,12.9205214842,44.8,0.48,44.8025713548,134.44
2019-08-10 00:00:00,34.610801075,9.489982652,35.8882616156,-11.159198925,-4.140017348,11.9024142211,45.77,13.63,47.7563587389,134.17,33.700801075,-11.160017348,35.5005630984,-11.159198925,-4.140017348,11.9024142211,44.86,-7.02,45.4059467471,133.2,31.670801075,-34.600017348,46.9062985239,-11.159198925,-4.140017348,11.9024142211,42.83,-30.46,52.556831145,134.38,33.100801075,10.979982652,34.8743896125,-11.159198925,-4.140017348,11.9024142211,44.26,15.12,46.7713801379,134.14,30.720801075,-31.740017348,44.1723479107,-11.159198925,-4.140017348,11.9024142211,41.88,-27.6,50.1566984559,134.38,30.720801075,-25.300017348,39.7977197399,-11.159198925,-4.140017348,11.9024142211,41.88,-21.16,46.9220630407,133.2
2019-08-10 00:30:00,33.590351344,9.4752989873,34.90118901,-10.119648656,-3.8847010127,10.8396582455,43.71,13.36,45.70616698,134.06,32.370351344,-11.4447010127,34.3339602639,-10.119648656,-3.8847010127,10.8396582455,42.49,-7.5600000000000005,43.1573134011,133.1,30.770351344,-34.5747010127,46.2841708573,-10.119648656,-3.8847010127,10.8396582455,40.89,-30.69,51.1260031686,134.11,31.820351344,10.6752989873,33.5633247478,-10.119648656,-3.8847010127,10.8396582455,41.94,14.56,44.3954637322,134.04,29.880351344,-31.8047010127,43.6391384304,-10.119648656,-3.8847010127,10.8396582455,40.0,-27.92,48.7803895023,134.11,29.480351344,-25.6847010127,39.0998079468,-10.119648656,-3.8847010127,10.8396582455,39.6,-21.8,45.2039821255,133.1
2019-08-10 01:00:00,32.6191015969,9.4948826961,33.9729095957,-9.5408984031,-3.7551173039,10.2532750039,42.16,13.25,44.1930775122,133.43,31.0891015969,-12.0651173039,33.3481527773,-9.5408984031,-3.7551173039,10.2532750039,40.63,-8.31,41.4711104264,132.54,29.8791015969,-34.2651173039,45.4627207291,-9.5408984031,-3.7551173039,10.2532750039,39.42,-30.51,49.8477331481,133.6,30.5791015969,9.9248826961,32.1494129185,-9.5408984031,-3.7551173039,10.2532750039,40.12,13.68,42.3881681605,133.51,28.9391015969,-31.5151173039,42.7863789063,-9.5408984031,-3.7551173039,10.2532750039,38.48,-27.76,47.4481611867,133.6,28.3391015969,-26.5151173039,38.8092273172,-9.5408984031,-3.7551173039,10.2532750039,37.88,-22.76,44.1917639385,132.54
2019-08-10 01:30:00,32.5819351657,8.981239822500001,33.7971177453,-9.0880648343,-3.6287601775000002,9.785745902,41.67,12.61,43.5362033255,133.43,30.7719351657,-11.7887601775,32.9527974589,-9.0880648343,-3.6287601775000002,9.785745902,39.86,-8.16,40.6866710361,132.54,29.871935165700002,-34.7187601775,45.8009259602,-9.0880648343,-3.6287601775000002,9.785745902,38.96,-31.09,49.8444550577,133.53,30.2819351657,10.1512398225,31.9381162142,-9.0880648343,-3.6287601775000002,9.785745902,39.37,13.78,41.7119323456,133.42,28.9519351657,-31.9887601775,43.1450498613,-9.0880648343,-3.6287601775000002,9.785745902,38.04,-28.36,47.4481949077,133.53,28.0319351657,-26.0687601775,38.2801468953,-9.0880648343,-3.6287601775000002,9.785745902,37.12,-22.44,43.3756613782,132.54
2019-08-10 02:00:00,31.8679680254,8.616604135,33.0123197138,-9.1420319746,-3.563395865,9.8119589642,41.01,12.18,42.7805154247,133.32,30.1079680254,-12.233395865,32.4983955451,-9.1420319746,-3.563395865,9.8119589642,39.25,-8.67,40.1961615083,132.38,29.1879680254,-34.923395865,45.5146246408,-9.1420319746,-3.563395865,9.8119589642,38.33,-31.36,49.5241203859,133.33,29.6279680254,9.656604135,31.1619398102,-9.1420319746,-3.563395865,9.8119589642,38.77,13.22,40.9619494165,133.32,28.2979680254,-32.163395865,42.8399232952,-9.1420319746,-3.563395865,9.8119589642,37.44,-28.6,47.1138366088,133.33,27.3779680254,-26.083395865,37.8139745736,-9.1420319746,-3.563395865,9.8119589642,36.52,-22.52,42.9052537576,132.38
2019-08-10 02:30:00,31.0896513448,8.5472927022,32.2431796397,-8.9403486552,-3.5127072978,9.6056726281,40.03,12.06,41.8072302359,133.32,29.2196513448,-12.3727072978,31.7312450211,-8.9403486552,-3.5127072978,9.6056726281,38.16,-8.86,39.1750583918,132.47,28.4696513448,-35.1127072978,45.2042394193,-8.9403486552,-3.5127072978,9.6056726281,37.41,-31.6,48.9700735143,133.56,28.7896513448,9.5572927022,30.3345655704,-8.9403486552,-3.5127072978,9.6056726281,37.73,13.07,39.9296606547,133.45,27.4596513448,-32.3127072978,42.4045222222,-8.9403486552,-3.5127072978,9.6056726281,36.4,-28.8,46.4155146476,133.56,26.4996513448,-26.5527072978,37.5137013135,-8.9403486552,-3.5127072978,9.6056726281,35.44,-23.04,42.2709734925,132.47
2019-08-10 03:00:00,30.5537681344,8.7587739199,31.7844123399,-8.5662318656,-3.4112260801,9.2204550725,39.12,12.17,40.9692970406,133.59,28.4837681344,-12.2912260801,31.0225609144,-8.5662318656,-3.4112260801,9.2204550725,37.05,-8.88,38.0993031432,132.66,27.9637681344,-35.1412260801,44.9096659829,-8.5662318656,-3.4112260801,9.2204550725,36.53,-31.73,48.3862976472,133.56,28.0737681344,9.7487739199,29.7182612245,-8.5662318656,-3.4112260801,9.2204550725,36.64,13.16,38.9316734806,133.59,27.0737681344,-32.4512260801,42.2619331681,-8.5662318656,-3.4112260801,9.2204550725,35.64,-29.04,45.9731573856,133.56,25.9137681344,-26.5712260801,37.115406967,-8.5662318656,-3.4112260801,9.2204550725,34.48,-23.16,41.5362010781,132.66
2019-08-10 03:30:00,30.2678349944,8.6897987465,31.4905452081,-8.4021650056,-3.3902012535,9.0603444372,38.67,12.08,40.5129028829,133.59,28.0978349944,-12.3702012535,30.7003291583,-8.4021650056,-3.3902012535,9.0603444372,36.5,-8.98,37.5884343914,132.8,27.7278349944,-35.2202012535,44.8251649168,-8.4021650056,-3.3902012535,9.0603444372,36.13,-31.83,48.1510726776,134.01,27.6978349944,9.6697987465,29.3372642074,-8.4021650056,-3.3902012535,9.0603444372,36.1,13.06,38.3897590511,133.8,26.8378349944,-32.5102012535,42.1566432811,-8.4021650056,-3.3902012535,9.0603444372,35.24,-29.12,45.7146803554,134.01,25.5978349944,-26.6702012535,36.9668607175,-8.4021650056,-3.3902012535,9.0603444372,34.0,-23.28,41.2062907819,132.8
2019-08-10 04:00:00,30.0167179814,8.763441662,31.2698140087,-8.5632820186,-3.386558338,9.2086142446,38.58,12.15,40.4479776998,134.19,27.8967179814,-13.056558338,30.8009835844,-8.5632820186,-3.386558338,9.2086142446,36.46,-9.67,37.7205580553,133.29,27.4567179814,-35.226558338,44.6629799124,-8.5632820186,-3.386558338,9.2086142446,36.02,-31.84,48.075211908,134.24,27.5067179814,9.053441662000001,28.9583207392,-8.5632820186,-3.386558338,9.2086142446,36.07,12.44,38.1549275979,134.25,26.5967179814,-32.546558338,42.0317007392,-8.5632820186,-3.386558338,9.2086142446,35.16,-29.16,45.6785639004,134.24,25.3567179814,-26.426558338,36.6241195441,-8.5632820186,-3.386558338,9.2086142446,33.92,-23.04,41.0049753079,133.29
2019-08-10 04:30:00,29.9518017343,8.6516722459,31.1763028562,-8.3581982657,-3.3883277541,9.0188825925,38.31,12.04,40.1574115202,133.74,27.6118017343,-13.0083277541,30.5225848508,-8.3581982657,-3.3883277541,9.0188825925,35.97,-9.62,37.2341953049,132.9,27.4118017343,-35.2083277541,44.6209952552,-8.3581982657,-3.3883277541,9.0188825925,35.77,-31.82,47.874892167,133.9,27.2418017343,9.0516722459,28.706245525699998,-8.3581982657,-3.3883277541,9.0188825925,35.6,12.44,37.710921495,133.9,26.4818017343,-32.5083277541,41.9294311488,-8.3581982657,-3.3883277541,9.0188825925,34.84,-29.12,45.4070479111,133.9,25.1218017343,-25.5883277541,35.8589938458,-8.3581982657,-3.3883277541,9.0188825925,33.48,-22.2,40.1715122942,132.9
2019-08-10 05:00:00,29.8369684132,8.4476930709,31.009808163,-8.2730315868,-3.3623069291,8.9301825022,38.11,11.81,39.8979723796,133.45,27.4669684132,-13.0823069291,30.4233645147,-8.2730315868,-3.3623069291,8.9301825022,35.74,-9.72,37.0381695012,132.64,27.3269684132,-35.2223069291,44.5799742941,-8.2730315868,-3.3623069291,8.9301825022,35.6,-31.86,47.7746752998,133.64,27.0869684132,8.8676930709,28.5015760655,-8.2730315868,-3.3623069291,8.9301825022,35.36,12.23,37.4152709465,133.61,26.4069684132,-32.5223069291,41.8930594342,-8.2730315868,-3.3623069291,8.9301825022,34.68,-29.16,45.3101313174,133.64,25.0069684132,-25.6023069291,35.7886377124,-8.2730315868,-3.3623069291,8.9301825022,33.28,-22.24,40.0271907583,132.64
2019-08-10 05:30:00,30.1718015529,8.318781923,31.2975996145,-8.5481984471,-3.421218077,9.2074116787,38.72,11.74,40.4606722633,133.45,28.0218015529,-12.971218077,30.8783720535,-8.5481984471,-3.421218077,9.2074116787,36.57,-9.55,37.7963940079,132.64,27.6218015529,-35.311218077,44.8313065068,-8.5481984471,-3.421218077,9.2074116787,36.17,-31.89,48.2207527938,133.64,27.6218015529,8.958781923,29.0383142516,-8.5481984471,-3.421218077,9.2074116787,36.17,12.38,38.2300052315,133.61,26.7318015529,-32.621218077,42.1750291415,-8.5481984471,-3.421218077,9.2074116787,35.28,-29.2,45.7964889484,133.64,25.4518015529,-26.661218077,36.8593916341,-8.5481984471,-3.421218077,9.2074116787,34.0,-23.24,41.1837055157,132.64
2019-08-10 06:00:00,30.2168683838,8.3904712654,31.3601521517,-8.5531316162,-3.4495287346,9.2225435176,38.77,11.84,40.5376183316,133.45,28.0468683838,-12.5295287346,30.7183319282,-8.5531316162,-3.4495287346,9.2225435176,36.6,-9.08,37.7095001293,132.44,27.6668683838,-35.1795287346,44.7555007586,-8.5531316162,-3.4495287346,9.2225435176,36.22,-31.73,48.1526873601,133.4,27.6468683838,9.3504712654,29.1852812958,-8.5531316162,-3.4495287346,9.2225435176,36.2,12.8,38.3963539936,133.38,26.7668683838,-32.4895287346,42.0955427626,-8.5531316162,-3.4495287346,9.2225435176,35.32,-29.04,45.7255289745,133.4,25.5268683838,-26.7695287346,36.9895752633,-8.5531316162,-3.4495287346,9.2225435176,34.08,-23.32,41.2949004116,132.44
