Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-10 06:30:00,31.0350685181,8.6318002968,32.2130944538,-8.7249314819,-3.5481997032,9.4188189545,39.76,12.18,41.5837708728,133.14,28.9150685181,-12.7281997032,31.5925348001,-8.7249314819,-3.5481997032,9.4188189545,37.64,-9.18,38.7432832888,132.44,28.4350685181,-34.7481997032,44.8997828975,-8.7249314819,-3.5481997032,9.4188189545,37.16,-31.2,48.5211871248,133.31,28.4950685181,9.081800296800001,29.9073239606,-8.7249314819,-3.5481997032,9.4188189545,37.22,12.63,39.3045200963,133.3,27.5150685181,-32.0281997032,42.2242178351,-8.7249314819,-3.5481997032,9.4188189545,36.24,-28.48,46.091734617,133.31,26.3150685181,-26.9081997032,37.6368707836,-8.7249314819,-3.5481997032,9.4188189545,35.04,-23.36,42.1128388974,132.44
2019-08-10 07:00:00,32.2048017236,8.8152270006,33.3894815942,-9.1151982764,-3.6647729994000002,9.8243269874,41.32,12.48,43.1635587041,133.62,30.2448017236,-12.1147729994,32.5809109162,-9.1151982764,-3.6647729994000002,9.8243269874,39.36,-8.45,40.2568267503,132.69,29.5248017236,-34.8147729994,45.6484647696,-9.1151982764,-3.6647729994000002,9.8243269874,38.64,-31.15,49.632369478,133.64,29.7648017236,9.8052270006,31.3382497626,-9.1151982764,-3.6647729994000002,9.8243269874,38.88,13.47,41.1472392756,133.62,28.6048017236,-32.0647729994,42.9695746913,-9.1151982764,-3.6647729994000002,9.8243269874,37.72,-28.4,47.216082006,133.64,27.5248017236,-26.3847729994,38.1283484583,-9.1151982764,-3.6647729994000002,9.8243269874,36.64,-22.72,43.1125039867,132.69
2019-08-10 07:30:00,33.8556011169,8.7789258965,34.9752950936,-9.9743988831,-3.8610741035,10.6956311788,43.83,12.64,45.6162087421,132.38,32.4556011169,-11.2510741035,34.3504397693,-9.9743988831,-3.8610741035,10.6956311788,42.43,-7.39,43.0687473698,131.48,31.0556011169,-34.0910741035,46.1156339463,-9.9743988831,-3.8610741035,10.6956311788,41.03,-30.23,50.9638479709,132.47,31.8956011169,10.2689258965,33.5079126428,-9.9743988831,-3.8610741035,10.6956311788,41.87,14.13,44.189973976,132.41,30.0656011169,-31.3410741035,43.430442048,-9.9743988831,-3.8610741035,10.6956311788,40.04,-27.48,48.5628664722,132.47,29.5056011169,-23.9810741035,38.0219990588,-9.9743988831,-3.8610741035,10.6956311788,39.48,-20.12,44.3112265684,131.48
2019-08-10 08:00:00,35.514967891,10.3453790611,36.9910774676,-9.635032109,-3.8546209389,10.3774730221,45.15,14.2,47.3303549532,132.38,34.004967891,-10.8246209389,35.6862755094,-9.635032109,-3.8546209389,10.3774730221,43.64,-6.97,44.1931046658,131.48,32.624967891,-32.7646209389,46.2375271306,-9.635032109,-3.8546209389,10.3774730221,42.26,-28.91,51.2024970094,132.47,33.414967891,10.8353790611,35.1278453445,-9.635032109,-3.8546209389,10.3774730221,43.05,14.69,45.487345493,132.41,31.684967891,-29.9346209389,43.5892041796,-9.635032109,-3.8546209389,10.3774730221,41.32,-26.08,48.8621407636,132.47,31.044967891,-24.1746209389,39.3472023007,-9.635032109,-3.8546209389,10.3774730221,40.68,-20.32,45.472681909,131.48
2019-08-10 08:30:00,38.2712351527,11.483913724,39.957073398,-11.0087648473,-4.366086276,11.842956254,49.28,15.85,51.7662138851,132.02,36.9112351527,-10.396086276,38.3473322456,-11.0087648473,-4.366086276,11.842956254,47.92,-6.03,48.2979016107,131.28,35.1712351527,-31.316086276,47.0926007119,-11.0087648473,-4.366086276,11.842956254,46.18,-26.95,53.468634731,132.14,36.2012351527,11.123913724,37.8717689462,-11.0087648473,-4.366086276,11.842956254,47.21,15.49,49.6862576574,132.19,34.1512351527,-28.446086276,44.4464474044,-11.0087648473,-4.366086276,11.842956254,45.16,-24.08,51.1788237458,132.14,33.6312351527,-25.206086276,42.0286421771,-11.0087648473,-4.366086276,11.842956254,44.64,-20.84,49.2649490003,131.28
2019-08-10 09:00:00,40.1107519828,12.3913035544,41.9811484884,-11.5892480172,-4.6186964456,12.4756974338,51.7,17.01,54.4263732027,132.02,39.1307519828,-9.4286964456,40.2506654281,-11.5892480172,-4.6186964456,12.4756974338,50.72,-4.8100000000000005,50.9475661833,131.28,36.8707519828,-30.4786964456,47.8372583746,-11.5892480172,-4.6186964456,12.4756974338,48.46,-25.86,54.9282368186,132.14,38.3307519828,12.1113035544,40.1986345708,-11.5892480172,-4.6186964456,12.4756974338,49.92,16.73,52.6488299965,132.19,35.8507519828,-27.6186964456,45.2555942518,-11.5892480172,-4.6186964456,12.4756974338,47.44,-23.0,52.7214719066,132.14,35.6907519828,-24.8986964456,43.5175236173,-11.5892480172,-4.6186964456,12.4756974338,47.28,-20.28,51.4458628074,131.28
2019-08-10 09:30:00,42.4647687298,13.3666037157,44.5187901696,-12.3952312702,-4.8633962843,13.3151936396,54.86,18.23,57.8096229014,131.32,41.5847687298,-8.2033962843,42.3861852601,-12.3952312702,-4.8633962843,13.3151936396,53.98,-3.34,54.0832321519,130.72,39.0447687298,-29.2333962843,48.7758692744,-12.3952312702,-4.8633962843,13.3151936396,51.44,-24.37,56.9207387514,131.54,40.6947687298,13.1766037157,42.7748417584,-12.3952312702,-4.8633962843,13.3151936396,53.09,18.04,56.0712912282,131.63,38.0047687298,-26.2633962843,46.1966279136,-12.3952312702,-4.8633962843,13.3151936396,50.4,-21.4,54.7550910875,131.54,37.8847687298,-23.7433962843,44.7102289059,-12.3952312702,-4.8633962843,13.3151936396,50.28,-18.88,53.7078467265,130.72
2019-08-10 10:00:00,43.3919687463,14.1745220497,45.6484394807,-12.3080312537,-4.8654779503,13.2348218358,55.7,19.04,58.8643491428,131.32,42.6719687463,-7.9454779503,43.4053860315,-12.3080312537,-4.8654779503,13.2348218358,54.98,-3.08,55.0662037914,131.1,39.9319687463,-28.5154779503,49.0682648021,-12.3080312537,-4.8654779503,13.2348218358,52.24,-23.65,57.3440502581,131.54,41.7519687463,13.4845220497,43.8754969101,-12.3080312537,-4.8654779503,13.2348218358,54.06,18.35,57.0894569951,131.96,38.8519687463,-25.5854779503,46.5198039271,-12.3080312537,-4.8654779503,13.2348218358,51.16,-20.72,55.1965940978,131.54,38.9319687463,-22.7054779503,45.069245827,-12.3080312537,-4.8654779503,13.2348218358,51.24,-17.84,54.2568262986,131.1
2019-08-10 10:30:00,43.9261520878,13.9799584328,46.0971373843,-11.6438479122,-4.7600415672,12.5792364603,55.57,18.74,58.6447994284,130.98,43.1661520878,-7.0100415672,43.7316517964,-11.6438479122,-4.7600415672,12.5792364603,54.81,-2.25,54.8561628261,130.39,40.4661520878,-28.3300415672,49.3973756387,-11.6438479122,-4.7600415672,12.5792364603,52.11,-23.57,57.1926306442,131.29,42.2461520878,14.1799584328,44.5624122707,-11.6438479122,-4.7600415672,12.5792364603,53.89,18.94,57.1214119223,131.2,39.3961520878,-25.3600415672,46.8528388426,-11.6438479122,-4.7600415672,12.5792364603,51.04,-20.6,55.0403633709,131.29,39.3961520878,-21.3600415672,44.8141515046,-11.6438479122,-4.7600415672,12.5792364603,51.04,-16.6,53.6716088822,130.39
2019-08-10 11:00:00,44.1482687224,14.0415116791,46.3274614179,-11.4717312776,-4.7484883209,12.4156659039,55.62,18.79,58.7081638275,130.68,43.4782687224,-6.5884883209,43.9746293839,-11.4717312776,-4.7484883209,12.4156659039,54.95,-1.8399999999999999,54.980797557,130.02,40.6882687224,-28.1984883209,49.5044437926,-11.4717312776,-4.7484883209,12.4156659039,52.16,-23.45,57.1888809123,130.98,42.5482687224,14.5615116791,44.9710217102,-11.4717312776,-4.7484883209,12.4156659039,54.02,19.31,57.367556162,130.8,39.6082687224,-25.2684883209,46.9820333022,-11.4717312776,-4.7484883209,12.4156659039,51.08,-20.52,55.0475866864,130.98,39.6482687224,-22.1084883209,45.395709803,-11.4717312776,-4.7484883209,12.4156659039,51.12,-17.36,53.9872577559,130.02
2019-08-10 11:30:00,44.4447685541,14.0153387936,46.6022228368,-11.1052314459,-4.5846612064,12.0143782129,55.55,18.6,58.5812469994,130.6,43.5947685541,-6.0346612064,44.0104644507,-11.1052314459,-4.5846612064,12.0143782129,54.7,-1.45,54.7192150894,129.73,40.9947685541,-28.0746612064,49.6865942751,-11.1052314459,-4.5846612064,12.0143782129,52.1,-23.49,57.150591423,130.73,42.6647685541,14.9953387936,45.2232535463,-11.1052314459,-4.5846612064,12.0143782129,53.77,19.58,57.2240272962,130.61,39.8947685541,-25.1446612064,47.1576774786,-11.1052314459,-4.5846612064,12.0143782129,51.0,-20.56,54.988304211,130.73,39.7747685541,-21.7046612064,45.3114172325,-11.1052314459,-4.5846612064,12.0143782129,50.88,-17.12,53.6830401524,129.73
2019-08-10 12:00:00,44.9084687043,14.0962915916,47.0688431768,-10.7515312957,-4.4737084084,11.6451488666,55.66,18.57,58.6760641148,130.81,43.6484687043,-6.0137084084,44.0607933321,-10.7515312957,-4.4737084084,11.6451488666,54.4,-1.54,54.4217934287,129.98,41.4484687043,-28.1237084084,50.0891059271,-10.7515312957,-4.4737084084,11.6451488666,52.2,-23.65,57.3076129323,131.04,42.7284687043,15.0862915916,45.3135546145,-10.7515312957,-4.4737084084,11.6451488666,53.48,19.56,56.9447451483,130.86,40.3684687043,-25.1937084084,47.5850418608,-10.7515312957,-4.4737084084,11.6451488666,51.12,-20.72,55.1595213902,131.04,39.8484687043,-22.0337084084,45.534434929,-10.7515312957,-4.4737084084,11.6451488666,50.6,-17.56,53.5603734117,129.98
2019-08-10 12:30:00,44.587368836,14.4502709343,46.8705002085,-8.822631164,-3.9797290657,9.6786912386,53.41,18.43,56.5003805297,131.38,43.347368836,-5.8197290657,43.7362964985,-8.822631164,-3.9797290657,9.6786912386,52.17,-1.8399999999999999,52.2024376825,130.48,41.237368836,-27.9497290657,49.8167436046,-8.822631164,-3.9797290657,9.6786912386,50.06,-23.97,55.502833261,131.47,42.487368836,15.3602709343,45.1786944674,-8.822631164,-3.9797290657,9.6786912386,51.31,19.34,54.833855418,131.37,40.177368836,-25.0597290657,47.3519903218,-8.822631164,-3.9797290657,9.6786912386,49.0,-21.08,53.3419759664,131.47,39.657368836,-21.0197290657,44.8835817755,-8.822631164,-3.9797290657,9.6786912386,48.48,-17.04,51.3874692897,130.48
2019-08-10 13:00:00,43.8397853789,14.6608154442,46.2262511086,-7.8002146211,-3.7491845558,8.654463182,51.64,18.41,54.8235141158,131.45,42.7397853789,-6.2091845558,43.1884617355,-7.8002146211,-3.7491845558,8.654463182,50.54,-2.46,50.5998339918,130.48,40.5697853789,-27.8891845558,49.2312309503,-7.8002146211,-3.7491845558,8.654463182,48.37,-24.14,54.0591944076,131.47,41.9297853789,15.0508154442,44.5492306045,-7.8002146211,-3.7491845558,8.654463182,49.73,18.8,53.1649593247,131.48,39.4797853789,-25.0291845558,46.7451979683,-7.8002146211,-3.7491845558,8.654463182,47.28,-21.28,51.8482092265,131.47,39.1997853789,-21.1491845558,44.5411178702,-7.8002146211,-3.7491845558,8.654463182,47.0,-17.4,50.1174620267,130.48
2019-08-10 13:30:00,42.2589021584,14.7888940514,44.7719353937,-5.5010978416,-3.3011059486,6.415557493,47.76,18.09,51.0711826767,131.71,41.0189021584,-6.4211059486,41.5184409135,-5.5010978416,-3.3011059486,6.415557493,46.52,-3.12,46.6245085765,131.0,39.1889021584,-28.0311059486,48.1820812448,-5.5010978416,-3.3011059486,6.415557493,44.69,-24.73,51.0761098754,132.08,40.3189021584,14.9488940514,43.0009686475,-5.5010978416,-3.3011059486,6.415557493,45.82,18.25,49.3207349905,131.9,38.1789021584,-25.1811059486,45.7352890755,-5.5010978416,-3.3011059486,6.415557493,43.68,-21.88,48.8536262728,132.08,37.6989021584,-21.6611059486,43.4788538817,-5.5010978416,-3.3011059486,6.415557493,43.2,-18.36,46.9396378341,131.0
2019-08-10 14:00:00,42.5181355544,15.6301673122,45.3000439429,-3.3318644456,-2.5498326878,4.1955890432,45.85,18.18,49.3227624936,131.71,40.5981355544,-5.8198326878,41.0131571939,-3.3318644456,-2.5498326878,4.1955890432,43.93,-3.27,44.0515357281,131.0,39.5581355544,-27.1298326878,47.9674255116,-3.3318644456,-2.5498326878,4.1955890432,42.89,-24.58,49.4340823724,131.87,39.9481355544,15.4901673122,42.8462229098,-3.3318644456,-2.5498326878,4.1955890432,43.28,18.04,46.8892311731,131.9,38.5081355544,-24.3498326878,45.560847839,-3.3318644456,-2.5498326878,4.1955890432,41.84,-21.8,47.1786561911,131.87,37.4281355544,-21.5098326878,43.1687182268,-3.3318644456,-2.5498326878,4.1955890432,40.76,-18.96,44.9539675668,131.0
2019-08-10 14:30:00,41.4473521892,15.3109439144,44.1849296372,-3.7026478108000003,-2.6090560856,4.5295446205,45.15,17.92,48.576217432,132.05,39.1973521892,-6.4790560856,39.7292157789,-3.7026478108000003,-2.6090560856,4.5295446205,42.9,-3.87,43.0742022561,131.54,38.5173521892,-27.7390560856,47.4662159034,-3.7026478108000003,-2.6090560856,4.5295446205,42.22,-25.13,49.1329349826,132.46,38.5873521892,14.980943914400001,41.3933863019,-3.7026478108000003,-2.6090560856,4.5295446205,42.29,17.59,45.8023165353,132.48,37.4973521892,-24.9290560856,45.0278720186,-3.7026478108000003,-2.6090560856,4.5295446205,41.2,-22.32,46.8574689884,132.46,36.1373521892,-22.4890560856,42.5636683907,-3.7026478108000003,-2.6090560856,4.5295446205,39.84,-19.88,44.5245999421,131.54
2019-08-10 15:00:00,40.9559188816,15.5564844646,43.8108605295,-2.4340811184,-2.2435155354,3.3103040417000003,43.39,17.8,46.8991695022,132.33,38.4759188816,-6.3335155354,38.9937142732,-2.4340811184,-2.2435155354,3.3103040417000003,40.91,-4.09,41.1139416743,131.44,38.1259188816,-27.5235155354,47.0226498402,-2.4340811184,-2.2435155354,3.3103040417000003,40.56,-25.28,47.7932212767,132.37,37.9159188816,15.1464844646,40.8293141783,-2.4340811184,-2.2435155354,3.3103040417000003,40.35,17.39,43.9378492874,132.38,37.0859188816,-24.7635155354,44.5936888019,-2.4340811184,-2.2435155354,3.3103040417000003,39.52,-22.52,45.486050609,132.37,35.4859188816,-22.3635155354,41.9449313502,-2.4340811184,-2.2435155354,3.3103040417000003,37.92,-20.12,42.9271569056,131.44
2019-08-10 15:30:00,40.9053355483,15.721936854,43.8226627986,-2.0046644517,-2.158063146,2.945490809,42.91,17.88,46.4861538525,132.53,38.1753355483,-6.838063146,38.7829260347,-2.0046644517,-2.158063146,2.945490809,40.18,-4.68,40.4516353192,131.67,38.0953355483,-27.498063146,46.9829550722,-2.0046644517,-2.158063146,2.945490809,40.1,-25.34,47.4354888243,132.55,37.6353355483,14.721936854,40.4122989518,-2.0046644517,-2.158063146,2.945490809,39.64,16.88,43.0843823212,132.6,37.0353355483,-24.758063146,44.5486000893,-2.0046644517,-2.158063146,2.945490809,39.04,-22.6,45.1096619362,132.55,35.2753355483,-22.558063146,41.8714163952,-2.0046644517,-2.158063146,2.945490809,37.28,-20.4,42.4965692733,131.67
2019-08-10 16:00:00,41.6546188289,14.8532495856,44.2235943025,-6.1853811711,-3.1467504144,6.9398111215,47.84,18.0,51.1142406771,132.43,40.2546188289,-7.5367504144,40.9540833602,-6.1853811711,-3.1467504144,6.9398111215,46.44,-4.39,46.6470331318,131.67,38.5946188289,-28.3067504144,47.8624771776,-6.1853811711,-3.1467504144,6.9398111215,44.78,-25.16,51.3641314538,132.55,39.5546188289,14.0532495856,41.9769185936,-6.1853811711,-3.1467504144,6.9398111215,45.74,17.2,48.8670400168,132.6,37.5746188289,-25.4667504144,45.3917102212,-6.1853811711,-3.1467504144,6.9398111215,43.76,-22.32,49.1235177893,132.55,37.0146188289,-23.1467504144,43.6560884848,-6.1853811711,-3.1467504144,6.9398111215,43.2,-20.0,47.6050417498,131.67
2019-08-10 16:30:00,41.3442021112,14.6066923377,43.8485861718,-5.9157978888,-3.1533076623,6.7037313396,47.26,17.76,50.4868814644,132.31,39.9842021112,-7.7433076623,40.7270822921,-5.9157978888,-3.1533076623,6.7037313396,45.9,-4.59,46.1289291009,131.54,38.3142021112,-28.4433076623,47.7179194244,-5.9157978888,-3.1533076623,6.7037313396,44.23,-25.29,50.949749754,132.44,39.3242021112,13.8166923377,41.680857223,-5.9157978888,-3.1533076623,6.7037313396,45.24,16.97,48.3180970238,132.47,37.2842021112,-25.6333076623,45.2457532679,-5.9157978888,-3.1533076623,6.7037313396,43.2,-22.48,48.698977402,132.44,36.7642021112,-23.0333076623,43.3836353795,-5.9157978888,-3.1533076623,6.7037313396,42.68,-19.88,47.0828716202,131.54
2019-08-10 17:00:00,42.8781521052,14.6203111598,45.3022011206,-7.1218478948,-3.3796888402,7.8830840470000005,50.0,18.0,53.1413210223,132.08,40.9081521052,-7.3996888402,41.5720134658,-7.1218478948,-3.3796888402,7.8830840470000005,48.03,-4.02,48.1979387526,131.4,39.7181521052,-28.3696888402,48.8095364816,-7.1218478948,-3.3796888402,7.8830840470000005,46.84,-24.99,53.0894123155,132.26,40.1581521052,14.1203111598,42.5683023828,-7.1218478948,-3.3796888402,7.8830840470000005,47.28,17.5,50.4147637106,132.33,38.6781521052,-25.4996888402,46.3274603364,-7.1218478948,-3.3796888402,7.8830840470000005,45.8,-22.12,50.8619150249,132.26,37.5981521052,-22.8596888402,44.0021183081,-7.1218478948,-3.3796888402,7.8830840470000005,44.72,-19.48,48.7785690647,131.4
2019-08-10 17:30:00,43.1000186937,13.6756191985,45.2176312057,-9.0599813063,-4.0243808015,9.913571612,52.16,17.7,55.081354377,131.51,42.0400186937,-7.6243808015,42.7258043151,-9.0599813063,-4.0243808015,9.913571612,51.1,-3.6,51.2266532188,130.83,39.8300186937,-29.0043808015,49.271538385,-9.0599813063,-4.0243808015,9.913571612,48.89,-24.98,54.9020263743,131.74,41.2200186937,13.7456191985,43.451490058,-9.0599813063,-4.0243808015,9.913571612,50.28,17.77,53.3277723142,131.72,38.7400186937,-26.1043808015,46.7143205604,-9.0599813063,-4.0243808015,9.913571612,47.8,-22.08,52.6532658056,131.74,38.5000186937,-23.3843808015,45.0453183459,-9.0599813063,-4.0243808015,9.913571612,47.56,-19.36,51.3494225868,130.83
2019-08-10 18:00:00,44.1293852127,13.98934202,46.2936748315,-10.9406147873,-4.5106579799999995,11.8339801984,55.07,18.5,58.0943620328,131.51,43.4293852127,-8.15065798,44.1876082795,-10.9406147873,-4.5106579799999995,11.8339801984,54.37,-3.64,54.4917103787,130.71,40.6993852127,-28.62065798,49.7552210316,-10.9406147873,-4.5106579799999995,11.8339801984,51.64,-24.11,56.9910668438,131.55,42.5293852127,13.25934202,44.5483866978,-10.9406147873,-4.5106579799999995,11.8339801984,53.47,17.77,56.3454860659,131.58,39.6593852127,-25.71065798,47.2642017728,-10.9406147873,-4.5106579799999995,11.8339801984,50.6,-21.2,54.8616441606,131.55,39.6993852127,-23.75065798,46.2615925012,-10.9406147873,-4.5106579799999995,11.8339801984,50.64,-19.24,54.171830318,130.71
2019-08-10 18:30:00,43.4363020581,13.5779649276,45.5090481998,-10.5336979419,-4.4820350724,11.4475949755,53.97,18.06,56.9115497944,131.51,42.6163020581,-8.6920350724,43.493685459,-10.5336979419,-4.4820350724,11.4475949755,53.15,-4.21,53.3164758775,130.53,40.0663020581,-28.9520350724,49.432063435,-10.5336979419,-4.4820350724,11.4475949755,50.6,-24.47,56.2062354192,131.45,41.7463020581,12.6879649276,43.6318483396,-10.5336979419,-4.4820350724,11.4475949755,52.28,17.17,55.0273322995,131.46,38.9863020581,-26.0420350724,46.884105397,-10.5336979419,-4.4820350724,11.4475949755,49.52,-21.56,54.0098509533,131.45,38.9863020581,-22.8420350724,45.1850673831,-10.5336979419,-4.4820350724,11.4475949755,49.52,-18.36,52.8140132919,130.53
2019-08-10 19:00:00,43.5439685541,12.9835852581,45.4384273891,-12.7460314459,-4.9964147419,13.6903425046,56.29,17.98,59.0918310767,131.22,42.7239685541,-9.2464147419,43.713083563,-12.7460314459,-4.9964147419,13.6903425046,55.47,-4.25,55.6325749898,130.64,40.0539685541,-29.4164147419,49.6955315214,-12.7460314459,-4.9964147419,13.6903425046,52.8,-24.42,58.1736744585,131.45,41.8039685541,12.1035852581,43.5208980028,-12.7460314459,-4.9964147419,13.6903425046,54.55,17.1,57.1674076726,131.54,38.9739685541,-26.4764147419,47.1165656902,-12.7460314459,-4.9964147419,13.6903425046,51.72,-21.48,56.0031141991,131.45,38.9739685541,-23.4364147419,45.4778601168,-12.7460314459,-4.9964147419,13.6903425046,51.72,-18.44,54.9089428053,130.64
2019-08-10 19:30:00,43.0349016302,12.6382209456,44.8522840777,-13.2850983698,-5.0617790544,14.2167311957,56.32,17.7,59.0358569007,131.75,42.3249016302,-9.6917790544,43.4203624955,-13.2850983698,-5.0617790544,14.2167311957,55.61,-4.63,55.8024103422,130.9,39.5449016302,-29.9317790544,49.5954699776,-13.2850983698,-5.0617790544,14.2167311957,52.83,-24.87,58.3911448766,131.83,41.4049016302,11.7582209456,43.0420914781,-13.2850983698,-5.0617790544,14.2167311957,54.69,16.82,57.2180784368,131.84,38.5149016302,-26.9417790544,47.0027350928,-13.2850983698,-5.0617790544,14.2167311957,51.8,-21.88,56.2314360478,131.83,38.5549016302,-24.3017790544,45.574739768,-13.2850983698,-5.0617790544,14.2167311957,51.84,-19.24,55.2952366845,130.9
2019-08-10 20:00:00,42.2324513367,12.2791176794,43.9813219093,-13.3875486633,-5.0108823206,14.2945934131,55.62,17.29,58.2454161287,131.61,41.6524513367,-10.0608823206,42.8502981953,-13.3875486633,-5.0108823206,14.2945934131,55.04,-5.05,55.2711868879,130.71,38.7824513367,-30.1608823206,49.1300046208,-13.3875486633,-5.0108823206,14.2945934131,52.17,-25.15,57.915726707,131.64,40.7424513367,11.3491176794,42.2936143291,-13.3875486633,-5.0108823206,14.2945934131,54.13,16.36,56.5482669938,131.65,37.7324513367,-27.2108823206,46.5206405861,-13.3875486633,-5.0108823206,14.2945934131,51.12,-22.2,55.7323460838,131.64,37.9724513367,-24.8108823206,45.359529782,-13.3875486633,-5.0108823206,14.2945934131,51.36,-19.8,55.044432961,130.71
2019-08-10 20:30:00,41.4104516633,11.6728166591,43.024181058,-13.0995483367,-4.9471833409,14.0025993885,54.51,16.62,56.9874065035,131.71,40.6004516633,-10.2771833409,41.8809882009,-13.0995483367,-4.9471833409,14.0025993885,53.7,-5.33,53.9638666146,130.83,38.0204516633,-30.9271833409,49.0106663297,-13.0995483367,-4.9471833409,14.0025993885,51.12,-25.98,57.3429577193,131.75,39.7504516633,11.1928166591,41.2962171657,-13.0995483367,-4.9471833409,14.0025993885,52.85,16.14,55.2595883083,131.76,36.9804516633,-28.0271833409,46.4012587248,-13.0995483367,-4.9471833409,14.0025993885,50.08,-23.08,55.1424772748,131.75,36.9804516633,-25.1071833409,44.6981482898,-13.0995483367,-4.9471833409,14.0025993885,50.08,-20.16,53.9854795292,130.83
2019-08-10 21:00:00,40.8816510482,11.1452906487,42.3736580445,-13.3383489518,-4.9147093513,14.2149892988,54.22,16.06,56.5484924644,131.27,40.3116510482,-10.5147093513,41.6603927367,-13.3383489518,-4.9147093513,14.2149892988,53.65,-5.6,53.9414729128,130.63,37.5116510482,-31.2447093513,48.8196254268,-13.3383489518,-4.9147093513,14.2149892988,50.85,-26.33,57.2624781161,131.38,39.4416510482,10.8652906487,40.9108589288,-13.3383489518,-4.9147093513,14.2149892988,52.78,15.78,55.0884452494,131.54,36.5016510482,-28.3147093513,46.1962476279,-13.3383489518,-4.9147093513,14.2149892988,49.84,-23.4,55.0598365417,131.38,36.7016510482,-24.6747093513,44.2250208732,-13.3383489518,-4.9147093513,14.2149892988,50.04,-19.76,53.8001784384,130.63
2019-08-10 21:30:00,40.9824846361,11.2292778269,42.4930668164,-13.3275153639,-4.9507221731,14.2173244955,54.31,16.18,56.6689376996,131.34,40.3124846361,-10.8807221731,41.7550779253,-13.3275153639,-4.9507221731,14.2173244955,53.64,-5.93,53.966790714300004,130.63,37.6124846361,-31.2207221731,48.8818217082,-13.3275153639,-4.9507221731,14.2173244955,50.94,-26.27,57.3148889906,131.46,39.4524846361,10.5492778269,40.8385333556,-13.3275153639,-4.9507221731,14.2173244955,52.78,15.5,55.0088938264,131.54,36.5924846361,-28.2707221731,46.241146872,-13.3275153639,-4.9507221731,14.2173244955,49.92,-23.32,55.0983556923,131.46,36.7124846361,-25.3507221731,44.6146348507,-13.3275153639,-4.9507221731,14.2173244955,50.04,-20.4,54.0385195948,130.63
2019-08-10 22:00:00,39.7458345515,10.5100785225,41.1119582937,-12.8941654485,-4.7799214775,13.7516236112,52.64,15.29,54.8156337189,132.3,38.8858345515,-11.3399214775,40.5055792192,-12.8941654485,-4.7799214775,13.7516236112,51.78,-6.5600000000000005,52.1938885311,131.55,36.4458345515,-32.4799214775,48.8184816985,-12.8941654485,-4.7799214775,13.7516236112,49.34,-27.7,56.5837927325,132.47,38.0858345515,10.3600785225,39.4697608363,-12.8941654485,-4.7799214775,13.7516236112,50.98,15.14,53.1806355735,132.46,35.4658345515,-29.5799214775,46.1822170868,-12.8941654485,-4.7799214775,13.7516236112,48.36,-24.8,54.348225362,132.47,35.4258345515,-25.5799214775,43.6957908324,-12.8941654485,-4.7799214775,13.7516236112,48.32,-20.8,52.6066763824,131.55
2019-08-10 22:30:00,38.8779010251,10.7711754616,40.3424021216,-12.5120989749,-4.5888245384,13.3270376079,51.39,15.36,53.6363841063,132.17,36.6479010251,-12.1888245384,38.6217049491,-12.5120989749,-4.5888245384,13.3270376079,49.16,-7.6,49.7440006433,131.55,35.6579010251,-32.1488245384,48.0107573854,-12.5120989749,-4.5888245384,13.3270376079,48.17,-27.56,55.4968692811,132.22,35.9279010251,9.5111754616,37.1655287966,-12.5120989749,-4.5888245384,13.3270376079,48.44,14.1,50.4504073323,132.46,34.6879010251,-29.2688245384,45.3862817092,-12.5120989749,-4.5888245384,13.3270376079,47.2,-24.68,53.2629552316,132.22,33.4079010251,-25.4288245384,41.9846753984,-12.5120989749,-4.5888245384,13.3270376079,45.92,-20.84,50.4276908057,131.55
2019-08-10 23:00:00,39.2320511829,11.6704469624,40.9310783185,-11.5679488171,-4.3295530376,12.351618086,50.8,16.0,53.2601164099,131.72,32.9420511829,-10.4995530376,34.5748369501,-11.5679488171,-4.3295530376,12.351618086,44.51,-6.17,44.9356094874,131.15,36.0320511829,-30.9495530376,47.4993004756,-11.5679488171,-4.3295530376,12.351618086,47.6,-26.62,54.5379170853,131.84,32.3120511829,10.9304469624,34.1107508337,-11.5679488171,-4.3295530376,12.351618086,43.88,15.26,46.4577442414,132.0,34.9920511829,-28.0495530376,44.8466394683,-11.5679488171,-4.3295530376,12.351618086,46.56,-23.72,52.2539185134,131.84,29.8720511829,-25.2095530376,39.087862646,-11.5679488171,-4.3295530376,12.351618086,41.44,-20.88,46.4031033445,131.15
2019-08-10 23:30:00,37.5293845788,11.1279090311,39.1444129636,-10.6306154212,-4.0220909689,11.3660547243,48.16,15.15,50.4867121132,131.79,31.4193845788,-12.0220909689,33.640873927,-10.6306154212,-4.0220909689,11.3660547243,42.05,-8.0,42.8042346036,131.26,34.4693845788,-31.7020909689,46.831197348,-10.6306154212,-4.0220909689,11.3660547243,45.1,-27.68,52.9168441992,131.84,30.8393845788,9.5879090311,32.2954430344,-10.6306154212,-4.0220909689,11.3660547243,41.47,13.61,43.6462254955,132.28,33.5293845788,-28.9020909689,44.2668102827,-10.6306154212,-4.0220909689,11.3660547243,44.16,-24.88,50.6864873512,131.84,28.5293845788,-27.1820909689,39.4054799982,-10.6306154212,-4.0220909689,11.3660547243,39.16,-23.16,45.496056972,131.26
2019-08-11 00:00:00,35.8477345437,10.6082533776,37.3844233825,-9.9922654563,-3.8017466224,10.6910545004,45.84,14.41,48.0515733353,133.04,30.0877345437,-14.3217466224,33.3224278271,-9.9922654563,-3.8017466224,10.6910545004,40.08,-10.52,41.4376254146,132.44,32.8977345437,-32.8217466224,46.4707218521,-9.9922654563,-3.8017466224,10.6910545004,42.89,-29.02,51.7852536925,133.12,29.5777345437,7.6882533776,30.5606220607,-9.9922654563,-3.8017466224,10.6910545004,39.57,11.49,41.2044293736,133.63,32.0077345437,-30.0017466224,43.870261807,-9.9922654563,-3.8017466224,10.6910545004,42.0,-26.2,49.5019191547,133.12,27.4077345437,-27.5617466224,38.8694454514,-9.9922654563,-3.8017466224,10.6910545004,37.4,-23.76,44.3091141866,132.44
2019-08-11 00:30:00,34.6775843488,10.4813359026,36.2269686639,-9.5424156512,-3.6186640974,10.2055096056,44.22,14.1,46.4135583639,132.66,29.0675843488,-14.8686640974,32.649680426,-9.5424156512,-3.6186640974,10.2055096056,38.61,-11.25,40.2156014502,132.07,31.8175843488,-32.6786640974,45.609798958,-9.5424156512,-3.6186640974,10.2055096056,41.36,-29.06,50.5483253926,132.78,28.6075843488,7.0113359026,29.4542477991,-9.5424156512,-3.6186640974,10.2055096056,38.15,10.63,39.6032751171,133.28,30.8975843488,-29.8986640974,42.9952419856,-9.5424156512,-3.6186640974,10.2055096056,40.44,-26.28,48.2289539592,132.78,26.4575843488,-27.4986640974,38.1599305125,-9.5424156512,-3.6186640974,10.2055096056,36.0,-23.88,43.2001666663,132.07
2019-08-11 01:00:00,33.553617484,9.888958035,34.980519397,-9.296382516,-3.511041965,9.9373106806,42.85,13.4,44.8963528586,133.1,28.153617484,-14.561041965,31.6962161866,-9.296382516,-3.511041965,9.9373106806,37.45,-11.05,39.0461905952,132.39,30.773617484,-33.541041965,45.5194137611,-9.296382516,-3.511041965,9.9373106806,40.07,-30.03,50.0740032352,133.18,27.713617484,7.408958035,28.686882947,-9.296382516,-3.511041965,9.9373106806,37.01,10.92,38.5873878359,133.47,29.903617484,-30.791041965,42.9221924408,-9.296382516,-3.511041965,9.9373106806,39.2,-27.28,47.7581239163,133.18,25.583617484,-27.631041965,37.6562871728,-9.296382516,-3.511041965,9.9373106806,34.88,-24.12,42.4074144461,132.39
2019-08-11 01:30:00,33.3166841577,9.691223858,34.6975685478,-9.1933158423,-3.478776142,9.8294933553,42.51,13.17,44.5033594238,132.81,27.9266841577,-14.158776142,31.3108707941,-9.1933158423,-3.478776142,9.8294933553,37.12,-10.68,38.6258566248,132.47,30.5566841577,-33.678776142,45.4749481488,-9.1933158423,-3.478776142,9.8294933553,39.75,-30.2,49.9209625308,133.03,27.4966841577,7.761223858,28.5710384033,-9.1933158423,-3.478776142,9.8294933553,36.69,11.24,38.37308562,133.47,29.6866841577,-30.958776142,42.8922491423,-9.1933158423,-3.478776142,9.8294933553,38.88,-27.48,47.610973525,133.03,25.4066841577,-28.118776142,37.8967699364,-9.1933158423,-3.478776142,9.8294933553,34.6,-24.64,42.4769302092,132.47
2019-08-11 02:00:00,32.5177339493,9.945747459,34.0047189918,-9.5222660507,-3.534252541,10.1569922597,42.04,13.48,44.1482955503,133.04,27.2477339493,-13.524252541,30.4194742256,-9.5222660507,-3.534252541,10.1569922597,36.77,-9.99,38.1029263968,132.47,29.7777339493,-33.584252541,44.8844678913,-9.5222660507,-3.534252541,10.1569922597,39.3,-30.05,49.4721386237,133.1,26.8077339493,8.425747459,28.100672941,-9.5222660507,-3.534252541,10.1569922597,36.33,11.96,38.2480130203,133.47,28.8777339493,-30.854252541,42.2600096771,-9.5222660507,-3.534252541,10.1569922597,38.4,-27.32,47.1268755595,133.1,24.7177339493,-27.734252541,37.1504392382,-9.5222660507,-3.534252541,10.1569922597,34.24,-24.2,41.928720467,132.47
2019-08-11 02:30:00,30.233584201,9.3553711837,31.647947542,-9.136415799,-3.4546288163,9.7677302333,39.37,12.81,41.401606249,133.65,28.293584201,-14.6546288163,31.8635379812,-9.136415799,-3.4546288163,9.7677302333,37.43,-11.2,39.0697440483,132.99,27.623584201,-34.5846288163,44.2623875821,-9.136415799,-3.4546288163,9.7677302333,36.76,-31.13,48.1702657248,133.84,27.873584201,7.5553711837,28.8794101382,-9.136415799,-3.4546288163,9.7677302333,37.01,11.01,38.612953785,134.22,26.783584201,-31.8546288163,41.6182383058,-9.136415799,-3.4546288163,9.7677302333,35.92,-28.4,45.790898659,133.84,25.783584201,-28.4946288163,38.4283370136,-9.136415799,-3.4546288163,9.7677302333,34.92,-25.04,42.969849895,132.99
2019-08-11 03:00:00,29.2960674768,9.1660277381,30.6965085002,-8.8939325231,-3.3639722619,9.5088561407,38.19,12.53,40.1929969024,134.05,27.5560674768,-15.3039722619,31.5206031316,-8.8939325231,-3.3639722619,9.5088561407,36.45,-11.94,38.3557831363,133.4,26.7460674768,-34.9239722619,43.9890436816,-8.8939325231,-3.3639722619,9.5088561407,35.64,-31.56,47.6050753597,134.14,27.1660674768,6.9960277381000004,28.052444212,-8.8939325231,-3.3639722619,9.5088561407,36.06,10.36,37.5187046685,134.42,25.9060674768,-32.2439722619,41.361794924,-8.8939325231,-3.3639722619,9.5088561407,34.8,-28.88,45.2227199536,134.14,25.1060674769,-29.1639722619,38.4818386027,-8.8939325231,-3.3639722619,9.5088561407,34.0,-25.8,42.6806747838,133.4
2019-08-11 03:30:00,28.8513674242,8.4349628956,30.0591084581,-8.8486325758,-3.3350371044,9.4562556517,37.7,11.77,39.4945933009,132.77,27.0913674242,-14.8750371044,30.906454306,-8.8486325758,-3.3350371044,9.4562556517,35.94,-11.54,37.7472542048,131.9,26.3513674242,-34.7150371044,43.5835790899,-8.8486325758,-3.3350371044,9.4562556517,35.2,-31.38,47.1565944487,132.79,26.6913674242,6.9349628956,27.5775779454,-8.8486325758,-3.3350371044,9.4562556517,35.54,10.27,36.9941143968,132.87,25.5113674242,-32.0550371044,40.967734519,-8.8486325758,-3.3350371044,9.4562556517,34.36,-28.72,44.7822286181,132.79,24.5913674242,-28.1350371044,37.3673074312,-8.8486325758,-3.3350371044,9.4562556517,33.44,-24.8,41.632602609,131.9
2019-08-11 04:00:00,28.6121507723,8.5952591391,29.875301697,-8.6678492277,-3.3147408609,9.2800386427,37.28,11.91,39.1362555695,132.67,26.7921507723,-14.8947408609,30.6540804513,-8.6678492277,-3.3147408609,9.2800386427,35.46,-11.58,37.3029221375,131.9,26.1421507723,-34.594740860900004,43.3613669322,-8.6678492277,-3.3147408609,9.2800386427,34.81,-31.28,46.7993002084,132.79,26.4221507723,6.9352591391,27.3171717196,-8.6678492277,-3.3147408609,9.2800386427,35.09,10.25,36.5564029959,132.87,25.2521507723,-31.9547408609,40.7280810021,-8.6678492277,-3.3147408609,9.2800386427,33.92,-28.64,44.3938734512,132.79,24.3721507723,-28.1547408609,37.2383024077,-8.6678492277,-3.3147408609,9.2800386427,33.04,-24.84,41.3360278692,131.9
2019-08-11 04:30:00,28.5258509642,8.8404793105,29.8643306919,-8.5941490358,-3.3295206895,9.2165669135,37.12,12.17,39.0640922076,133.04,26.6358509642,-15.1095206895,30.6229680478,-8.5941490358,-3.3295206895,9.2165669135,35.23,-11.78,37.1472919605,132.5,26.0558509642,-34.5895206895,43.3052226758,-8.5941490358,-3.3295206895,9.2165669135,34.65,-31.26,46.6670129749,133.1,26.2858509642,6.8504793105,27.16385517,-8.5941490358,-3.3295206895,9.2165669135,34.88,10.18,36.3352005636,133.45,25.1658509642,-31.9295206895,40.6548194709,-8.5941490358,-3.3295206895,9.2165669135,33.76,-28.6,44.245876644,133.1,24.2458509642,-29.0495206895,37.8382867116,-8.5941490358,-3.3295206895,9.2165669135,32.84,-25.72,41.7131154435,132.5
2019-08-11 05:00:00,28.4200843419,9.0277811479,29.8194907142,-8.5999156581,-3.3422188521000002,9.2265365215,37.02,12.37,39.0320035356,133.19,26.5200843419,-15.0222188521,30.4792049231,-8.5999156581,-3.3422188521000002,9.2265365215,35.12,-11.68,37.0113063806,132.77,25.9500843419,-34.6322188521,43.2758299744,-8.5999156581,-3.3422188521000002,9.2265365215,34.55,-31.29,46.6129445541,133.2,26.1500843419,7.0277811479,27.0779729476,-8.5999156581,-3.3422188521000002,9.2265365215,34.75,10.37,36.2642992487,133.82,25.0800843419,-31.9822188521,40.6432399459,-8.5999156581,-3.3422188521000002,9.2265365215,33.68,-28.64,44.2107679191,133.2,24.1200843419,-28.0222188521,36.9732770803,-8.5999156581,-3.3422188521000002,9.2265365215,32.72,-24.68,40.984153035,132.77
2019-08-11 05:30:00,28.6372010484,8.9504232463,30.0033224856,-8.8727989516,-3.3895767537,9.498199398,37.51,12.34,39.4876651627,133.45,26.8572010484,-15.0595767537,30.7912341447,-8.8727989516,-3.3895767537,9.498199398,35.73,-11.67,37.5875218656,132.77,26.1372010484,-34.7895767537,43.513996936,-8.8727989516,-3.3895767537,9.498199398,35.01,-31.4,47.0282904218,133.53,26.4772010484,7.0304232463,27.3946897478,-8.8727989516,-3.3895767537,9.498199398,35.35,10.42,36.8537501484,133.82,25.2872010484,-32.1095767537,40.871352512,-8.8727989516,-3.3895767537,9.498199398,34.16,-28.72,44.6289592081,133.53,24.4072010484,-28.5895767537,37.5908946684,-8.8727989516,-3.3895767537,9.498199398,33.28,-25.2,41.7444415462,132.77
2019-08-11 06:00:00,28.3086507269,8.7104553009,29.6184357711,-8.991349273099999,-3.2995446991,9.5776488228,37.3,12.01,39.185840555,133.45,26.6086507269,-15.3395446991,30.7135462798,-8.991349273099999,-3.2995446991,9.5776488228,35.6,-12.04,37.5808674727,133.1,25.8186507269,-35.0495446991,43.5324397314,-8.991349273099999,-3.2995446991,9.5776488228,34.81,-31.75,47.1147386706,133.66,26.2486507269,6.7904553009,27.1127635658,-8.991349273099999,-3.2995446991,9.5776488228,35.24,10.09,36.656045886,134.05,24.9686507269,-32.3795446991,40.8884877935,-8.991349273099999,-3.2995446991,9.5776488228,33.96,-29.08,44.7093726192,133.66,24.2086507269,-29.3395446991,38.0377135638,-8.991349273099999,-3.2995446991,9.5776488228,33.2,-26.04,42.1938573728,133.1
2019-08-11 06:30:00,28.9063340355,8.7735057294,30.2084516345,-8.9436659645,-3.3364942706000003,9.5457506201,37.85,12.11,39.7400880724,133.33,27.2663340355,-15.2364942706,31.2346559033,-8.9436659645,-3.3364942706000003,9.5457506201,36.21,-11.9,38.1152738413,132.56,26.3963340355,-34.8364942706,43.70752548,-8.9436659645,-3.3364942706000003,9.5457506201,35.34,-31.5,47.3409505608,133.34,26.8863340355,6.8135057294,27.7362365543,-8.9436659645,-3.3364942706000003,9.5457506201,35.83,10.15,37.2399167561,133.57,25.4963340355,-32.1764942706,41.0534996413,-8.9436659645,-3.3364942706000003,9.5457506201,34.44,-28.84,44.9205877076,133.34,24.8163340355,-28.7764942706,37.9991717998,-8.9436659645,-3.3364942706000003,9.5457506201,33.76,-25.44,42.2721090082,132.56
2019-08-11 07:00:00,29.7829674495,9.384346399,31.2264488444,-8.5970325505,-3.345653601,9.2250944002,38.38,12.73,40.4360890789,134.03,28.0929674495,-15.055653601,31.8729905323,-8.5970325505,-3.345653601,9.2250944002,36.69,-11.71,38.5133768969,133.3,27.2429674495,-34.665653601,44.0895318079,-8.5970325505,-3.345653601,9.2250944002,35.84,-31.32,47.5967225762,134.08,27.7129674495,7.214346399,28.6366087172,-8.5970325505,-3.345653601,9.2250944002,36.31,10.56,37.814411274,134.26,26.3629674495,-31.945653601,41.4189671134,-8.5970325505,-3.345653601,9.2250944002,34.96,-28.6,45.1681480692,134.08,25.6829674495,-28.785653601,38.5775669301,-8.5970325505,-3.345653601,9.2250944002,34.28,-25.44,42.6885464733,133.3
2019-08-11 07:30:00,31.0532173643,9.9416321881,32.6058025394,-8.8367826357,-3.4683678119,9.4930660289,39.89,13.41,42.083728447,133.79,29.4632173643,-14.7383678119,32.9439017606,-8.8367826357,-3.4683678119,9.4930660289,38.3,-11.27,39.9237135046,133.3,28.4332173643,-34.0683678119,44.3745595477,-8.8367826357,-3.4683678119,9.4930660289,37.27,-30.6,48.2225351884,134.0,29.0332173643,7.5016321881,29.9867003187,-8.8367826357,-3.4683678119,9.4930660289,37.87,10.97,39.4268664745,134.26,27.5632173643,-31.3483678119,41.7426773931,-8.8367826357,-3.4683678119,9.4930660289,36.4,-27.88,45.8503478722,134.0,26.9232173643,-28.1483678119,38.9511263473,-8.8367826357,-3.4683678119,9.4930660289,35.76,-24.68,43.4497410809,133.3
2019-08-11 08:00:00,32.3088340026,10.4821205918,33.9666837756,-8.6211659974,-3.4278794082,9.2776538193,40.93,13.91,43.2290758634,133.56,30.8488340026,-13.6578794082,33.7370453545,-8.6211659974,-3.4278794082,9.2776538193,39.47,-10.23,40.7741805558,132.99,29.6288340026,-33.4478794082,44.6836484775,-8.6211659974,-3.4278794082,9.2776538193,38.25,-30.02,48.6236866147,133.67,30.3788340026,8.5121205918,31.548847084,-8.6211659974,-3.4278794082,9.2776538193,39.0,11.94,40.7868066904,133.95,28.6988340026,-30.7478794082,42.0601374369,-8.6211659974,-3.4278794082,9.2776538193,37.32,-27.32,46.2511059327,133.67,28.2188340026,-27.8678794082,39.6600717999,-8.6211659974,-3.4278794082,9.2776538193,36.84,-24.44,44.2097183886,132.99
2019-08-11 08:30:00,34.2723005868,11.0096466022,35.9972624767,-8.4776994132,-3.4603533978,9.1567151849,42.75,14.47,45.1325093475,133.37,32.9623005868,-12.5803533978,35.2814193534,-8.4776994132,-3.4603533978,9.1567151849,41.44,-9.12,42.4316862734,132.55,31.4923005868,-32.650353397800004,45.3630970421,-8.4776994132,-3.4603533978,9.1567151849,39.97,-29.19,49.4940097386,133.44,32.4323005868,9.4196466022,33.7725311972,-8.4776994132,-3.4603533978,9.1567151849,40.91,12.88,42.8896549298,133.49,30.5623005868,-29.8603533978,42.7281514017,-8.4776994132,-3.4603533978,9.1567151849,39.04,-26.4,47.1283524007,133.44,30.1623005868,-26.5403533978,40.1765445898,-8.4776994132,-3.4603533978,9.1567151849,38.64,-23.08,45.0081770348,132.55
2019-08-11 09:00:00,35.9885673644,12.1622406396,37.9881175938,-8.7514326356,-3.5777593604,9.4545193011,44.74,15.74,47.4280001687,132.73,34.7085673644,-11.9377593604,36.7041516322,-8.7514326356,-3.5777593604,9.4545193011,43.46,-8.36,44.2567644547,132.04,33.1185673644,-31.1777593604,45.4850764868,-8.7514326356,-3.5777593604,9.4545193011,41.87,-27.6,50.148348926,132.8,34.1185673644,9.9122406396,35.529271784,-8.7514326356,-3.5777593604,9.4545193011,42.87,13.49,44.9423742141,132.98,32.1685673644,-28.3777593604,42.8965494253,-8.7514326356,-3.5777593604,9.4545193011,40.92,-24.8,47.8485778263,132.8,31.808567364399998,-26.1777593604,41.1953886122,-8.7514326356,-3.5777593604,9.4545193011,40.56,-22.6,46.4313859367,132.04
2019-08-11 09:30:00,37.5028674954,13.1295904122,39.7347607867,-9.3871325046,-3.9104095878000003,10.16904911,46.89,17.04,49.8902164758,132.22,36.6928674954,-11.7304095878,38.5223186495,-9.3871325046,-3.9104095878000003,10.16904911,46.08,-7.82,46.7388361002,131.7,34.5028674954,-29.8404095878,45.6168599289,-9.3871325046,-3.9104095878000003,10.16904911,43.89,-25.93,50.9774165685,132.26,36.0528674954,9.9695904122,37.4059084588,-9.3871325046,-3.9104095878000003,10.16904911,45.44,13.88,47.5126088528,132.61,33.4528674954,-27.0304095878,43.0085734029,-9.3871325046,-3.9104095878000003,10.16904911,42.84,-23.12,48.6805916151,132.26,33.6128674954,-26.1504095878,42.5871903614,-9.3871325046,-3.9104095878000003,10.16904911,43.0,-22.24,48.410924387,131.7
2019-08-11 10:00:00,38.3802674753,13.9350989497,40.8317512998,-7.4797325247,-3.5049010503,8.260189466,45.86,17.44,49.0641743026,132.22,37.7602674753,-9.9349010503,39.0453589903,-7.4797325247,-3.5049010503,8.260189466,45.24,-6.43,45.6946659907,131.62,35.4302674753,-29.1249010503,45.8646237809,-7.4797325247,-3.5049010503,8.260189466,42.91,-25.62,49.9765194867,132.26,37.1602674753,11.7050989497,38.9601696641,-7.4797325247,-3.5049010503,8.260189466,44.64,15.21,47.1600858778,132.52,34.3602674753,-26.3449010503,43.2975956876,-7.4797325247,-3.5049010503,8.260189466,41.84,-22.84,47.6681361079,132.26,34.6802674753,-24.9449010503,42.7196563723,-7.4797325247,-3.5049010503,8.260189466,42.16,-21.44,47.2984058928,131.62
2019-08-11 10:30:00,40.546117507,14.3653630966,43.0157099417,-8.823882493,-3.7046369034,9.5700175986,49.37,18.07,52.5730139901,131.26,39.476117507,-9.2746369034,40.5509894221,-8.823882493,-3.7046369034,9.5700175986,48.3,-5.57,48.6201079801,130.51,37.416117507,-28.0046369034,46.7356987471,-8.823882493,-3.7046369034,9.5700175986,46.24,-24.3,52.2362670948,131.33,38.776117507,12.0353630966,40.6009513901,-8.823882493,-3.7046369034,9.5700175986,47.6,15.74,50.134894036,131.43,36.296117507,-25.1446369034,44.1549647388,-8.823882493,-3.7046369034,9.5700175986,45.12,-21.44,49.9548596235,131.33,36.216117507,-23.9446369034,43.4160431605,-8.823882493,-3.7046369034,9.5700175986,45.04,-20.24,49.378732264,130.51
2019-08-11 11:00:00,41.7765841181,15.1637778795,44.4434825386,-8.5934158819,-3.5462221205,9.2963696057,50.37,18.71,53.7326809307,130.84,40.7465841181,-8.6262221205,41.6496797751,-8.5934158819,-3.5462221205,9.2963696057,49.34,-5.08,49.600826606,130.37,38.6065841181,-27.0162221205,47.1205326258,-8.5934158819,-3.5462221205,9.2963696057,47.2,-23.47,52.7131947429,130.96,40.0165841181,12.6037778795,41.9545256357,-8.5934158819,-3.5462221205,9.2963696057,48.61,16.15,51.2225985284,131.26,37.4465841181,-24.1862221205,44.5782458446,-8.5934158819,-3.5462221205,9.2963696057,46.04,-20.64,50.4548431768,130.96,37.4065841181,-22.9862221205,43.9046574154,-8.5934158819,-3.5462221205,9.2963696057,46.0,-19.44,49.9390989106,130.37
2019-08-11 11:30:00,42.593434129,15.8305272038,45.4401388912,-9.146565871,-3.7794727962,9.8966702405,51.74,19.61,55.3315434449,131.13,41.713434129,-8.8594727962,42.6438840288,-9.146565871,-3.7794727962,9.8966702405,50.86,-5.08,51.1130707354,130.58,39.333434129,-26.5494727962,47.4551740713,-9.146565871,-3.7794727962,9.8966702405,48.48,-22.77,53.5610240753,131.32,40.953434129,12.4805272038,42.8129340999,-9.146565871,-3.7794727962,9.8966702405,50.1,16.26,52.6725507262,131.51,38.173434129,-23.6994727962,44.9319049676,-9.146565871,-3.7794727962,9.8966702405,47.32,-19.92,51.3418815393,131.32,38.293434129,-23.6994727962,45.0338995448,-9.146565871,-3.7794727962,9.8966702405,47.44,-19.92,51.4525023687,130.58
2019-08-11 12:00:00,42.018834022,16.7651871524,45.2399592487,-5.911165978,-3.0948128476,6.6723121765,47.93,19.86,51.8816393342,130.96,42.218834022,-7.7948128476,42.9323776829,-5.911165978,-3.0948128476,6.6723121765,48.13,-4.7,48.3589381604,130.43,38.938834022,-25.5948128476,46.5975025049,-5.911165978,-3.0948128476,6.6723121765,44.85,-22.5,50.177410256,131.14,41.528834022,13.4651871524,43.6572481986,-5.911165978,-3.0948128476,6.6723121765,47.44,16.56,50.2472606218,131.37,37.808834022,-22.7748128476,44.1384189833,-5.911165978,-3.0948128476,6.6723121765,43.72,-19.68,47.9451853683,131.14,38.928834022,-22.8548128476,45.1419603984,-5.911165978,-3.0948128476,6.6723121765,44.84,-19.76,49.0008489722,130.43
2019-08-11 12:30:00,42.7091005186,17.4239222303,46.1265686237,-5.4308994814,-2.8160777697,6.1175945585000004,48.14,20.24,52.2218077052,131.2,42.4191005186,-7.0960777697,43.0085387862,-5.4308994814,-2.8160777697,6.1175945585000004,47.85,-4.28,48.0410335026,130.63,39.6291005186,-25.0360777697,46.8750551787,-5.4308994814,-2.8160777697,6.1175945585000004,45.06,-22.22,50.2407404404,131.37,41.7191005186,14.2039222303,44.0707925366,-5.4308994814,-2.8160777697,6.1175945585000004,47.15,17.02,50.1278655041,131.56,38.4891005186,-22.2160777697,44.4405779688,-5.4308994814,-2.8160777697,6.1175945585000004,43.92,-19.4,48.0138146787,131.37,39.1291005186,-22.1760777697,44.976270773,-5.4308994814,-2.8160777697,6.1175945585000004,44.56,-19.36,48.5839808991,130.63
2019-08-11 13:00:00,44.1777340248,17.1124328837,47.3762339445,-8.1222659752,-3.2975671162999998,8.7661367465,52.3,20.41,56.1414116317,130.47,43.1277340248,-7.8675671163,43.8394805449,-8.1222659752,-3.2975671162999998,8.7661367465,51.25,-4.57,51.4533516887,130.02,40.8877340248,-24.9075671163,47.8768596854,-8.1222659752,-3.2975671162999998,8.7661367465,49.01,-21.61,53.5627874555,130.61,42.3277340248,13.2824328837,44.3628232981,-8.1222659752,-3.2975671162999998,8.7661367465,50.45,16.58,53.1046033786,130.91,39.7177340248,-22.0575671163,45.4316482549,-8.1222659752,-3.2975671162999998,8.7661367465,47.84,-18.76,51.3867998614,130.61,39.6777340248,-22.2175671163,45.4746398107,-8.1222659752,-3.2975671162999998,8.7661367465,47.8,-18.92,51.4082328037,130.02
2019-08-11 13:30:00,42.6248003002,17.2097268017,45.9679050776,-6.5251996998,-3.0402731983,7.1987146243,49.15,20.25,53.1581132096,131.14,42.0748003002,-8.1202731983,42.85122702,-6.5251996998,-3.0402731983,7.1987146243,48.6,-5.08,48.8647766801,130.77,39.4848003002,-25.2902731983,46.889736331,-6.5251996998,-3.0402731983,7.1987146243,46.01,-22.25,51.1075591278,131.33,41.3748003002,13.2497268017,43.4445550122,-6.5251996998,-3.0402731983,7.1987146243,47.9,16.29,50.5942101431,131.7,38.3148003002,-22.4402731983,44.4025875739,-6.5251996998,-3.0402731983,7.1987146243,44.84,-19.4,48.856786632,131.33,38.7948003002,-23.4002731983,45.3057316031,-6.5251996998,-3.0402731983,7.1987146243,45.32,-20.36,49.6833171195,130.77
2019-08-11 14:00:00,42.6732338732,16.4973968693,45.7511638394,-7.1767661268,-3.2526031307,7.8794288603,49.85,19.75,53.619819097,131.28,42.6932338732,-8.4526031307,43.5219337603,-7.1767661268,-3.2526031307,7.8794288603,49.87,-5.2,50.1403719571,130.77,39.5032338732,-25.9326031307,47.2546864509,-7.1767661268,-3.2526031307,7.8794288603,46.68,-22.68,51.8980230837,131.33,41.9532338732,12.9073968693,43.893903066,-7.1767661268,-3.2526031307,7.8794288603,49.13,16.16,51.7194595873,131.56,38.3432338732,-23.0926031307,44.7601597764,-7.1767661268,-3.2526031307,7.8794288603,45.52,-19.84,49.6557750921,131.33,39.3032338732,-23.2126031307,45.6461294854,-7.1767661268,-3.2526031307,7.8794288603,46.48,-19.96,50.5845035559,130.77
2019-08-11 14:30:00,41.8706004318,16.6785580016,45.0701839084,-4.8793995682,-2.6214419984,5.5389979506,46.75,19.3,50.5771934769,131.7,41.2806004318,-7.7314419984,41.9983710087,-4.8793995682,-2.6214419984,5.5389979506,46.16,-5.11,46.4419820852,131.24,38.8406004318,-26.1514419984,46.824034005,-4.8793995682,-2.6214419984,5.5389979506,43.72,-23.53,49.649766364,131.74,40.6406004318,13.7485580016,42.9031613122,-4.8793995682,-2.6214419984,5.5389979506,45.52,16.37,48.3740353909,132.06,37.7606004318,-23.3414419984,44.3924076789,-4.8793995682,-2.6214419984,5.5389979506,42.64,-20.72,47.4076787029,131.74,38.1206004318,-23.1014419984,44.5741718901,-4.8793995682,-2.6214419984,5.5389979506,43.0,-20.48,47.6280421601,131.24
