Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-11 15:00:00,40.6209338461,16.9335382452,44.0091465951,-1.7790661539000001,-1.8164617548000002,2.5425596722,42.4,18.75,46.3607862315,131.93,38.5709338461,-7.3964617548,39.2737136549,-1.7790661539000001,-1.8164617548000002,2.5425596722,40.35,-5.58,40.7340017676,131.41,37.8209338461,-26.0264617548,45.9107803077,-1.7790661539000001,-1.8164617548000002,2.5425596722,39.6,-24.21,46.4142661258,132.11,38.0809338461,14.0935382452,40.6052378747,-1.7790661539000001,-1.8164617548000002,2.5425596722,39.86,15.91,42.9179181695,132.35,36.7009338461,-23.2964617548,43.4704920085,-1.7790661539000001,-1.8164617548000002,2.5425596722,38.48,-21.48,44.0692727419,132.11,35.7409338461,-23.4564617548,42.7506719274,-1.7790661539000001,-1.8164617548000002,2.5425596722,37.52,-21.64,43.3132774101,131.41
2019-08-11 15:30:00,40.3915839508,16.4065245644,43.5964918581,-1.7784160492,-2.0334754356,2.7014414655,42.17,18.44,46.0254549136,132.38,39.0815839508,-6.8734754356,39.6814171706,-1.7784160492,-2.0334754356,2.7014414655,40.86,-4.84,41.1456583372,131.56,37.6315839508,-26.7634754356,46.1781304086,-1.7784160492,-2.0334754356,2.7014414655,39.41,-24.73,46.5265623058,132.43,38.5515839508,14.6765245644,41.2507575494,-1.7784160492,-2.0334754356,2.7014414655,40.33,16.71,43.6547019232,132.48,36.5415839508,-24.0334754356,43.7366585274,-1.7784160492,-2.0334754356,2.7014414655,38.32,-22.0,44.1862240976,132.43,36.1815839508,-22.3534754356,42.5298116765,-1.7784160492,-2.0334754356,2.7014414655,37.96,-20.32,43.0565209928,131.56
2019-08-11 16:00:00,40.7118006398,15.171776455,43.4469045173,-4.9881993602,-2.998223545,5.8199207283,45.7,18.17,49.1796594132,132.38,39.1618006398,-8.188223545,40.0086694877,-4.9881993602,-2.998223545,5.8199207283,44.15,-5.19,44.4540054438,131.66,37.7618006398,-28.008223545,47.0150419941,-4.9881993602,-2.998223545,5.8199207283,42.75,-25.01,49.5284019528,132.5,38.5518006398,13.441776455,40.8279645199,-4.9881993602,-2.998223545,5.8199207283,43.54,16.44,46.5403609784,132.56,36.6918006398,-25.198223545,44.5111076476,-4.9881993602,-2.998223545,5.8199207283,41.68,-22.2,47.2235365046,132.5,36.1318006398,-23.438223545,43.0680547555,-4.9881993602,-2.998223545,5.8199207283,41.12,-20.44,45.9200174216,131.66
2019-08-11 16:30:00,41.2858507137,14.638317445,43.8041300196,-7.3941492863,-3.751682555,8.2914754816,48.68,18.39,52.0378179789,131.82,40.1958507137,-9.021682555,41.1958392404,-7.3941492863,-3.751682555,8.2914754816,47.59,-5.27,47.8809043357,131.34,38.1958507137,-28.201682555,47.4790260081,-7.3941492863,-3.751682555,8.2914754816,45.59,-24.45,51.7324907577,132.08,39.5058507137,12.488317445,41.4327203212,-7.3941492863,-3.751682555,8.2914754816,46.9,16.24,49.6321226626,132.26,37.0858507137,-25.351682555,44.9229132128,-7.3941492863,-3.751682555,8.2914754816,44.48,-21.6,49.4472486596,132.08,36.9258507137,-23.831682555,43.9484646414,-7.3941492863,-3.751682555,8.2914754816,44.32,-20.08,48.6566418899,131.34
2019-08-11 17:00:00,41.7440840777,14.5185415341,44.1967940439,-8.6559159223,-4.0314584659,9.54869299,50.4,18.55,53.7053302755,132.08,41.0640840777,-8.911458465900001,42.0199130547,-8.6559159223,-4.0314584659,9.54869299,49.72,-4.88,49.958911117,131.34,38.5540840777,-28.3414584659,47.8503465718,-8.6559159223,-4.0314584659,9.54869299,47.21,-24.31,53.1014142938,132.08,40.3240840777,12.6185415341,42.2523294878,-8.6559159223,-4.0314584659,9.54869299,48.98,16.65,51.7326096384,132.26,37.4240840777,-25.4714584659,45.2698273184,-8.6559159223,-4.0314584659,9.54869299,46.08,-21.44,50.8236165577,132.08,37.7040840777,-23.5914584659,44.4764529688,-8.6559159223,-4.0314584659,9.54869299,46.36,-19.56,50.3174244174,131.34
2019-08-11 17:30:00,42.482950868,14.7091419405,44.9573127653,-9.537049132,-4.2608580595,10.4455836385,52.02,18.97,55.3709427408,131.41,41.852950868,-9.2508580595,42.8631295078,-9.537049132,-4.2608580595,10.4455836385,51.39,-4.99,51.6316976285,130.55,39.212950868,-27.7908580595,48.0623273205,-9.537049132,-4.2608580595,10.4455836385,48.75,-23.53,54.1315379423,131.43,41.062950868,12.1491419405,42.8225125825,-9.537049132,-4.2608580595,10.4455836385,50.6,16.41,53.1944367392,131.45,38.102950868,-24.9008580595,45.5179920136,-9.537049132,-4.2608580595,10.4455836385,47.64,-20.64,51.9189676323,131.43,38.382950868,-24.3408580595,45.4502837,-9.537049132,-4.2608580595,10.4455836385,47.92,-20.08,51.9570283985,130.55
2019-08-11 18:00:00,42.3436341543,14.4054187416,44.7269431385,-12.2963658457,-4.9445812584,13.2532824927,54.64,19.35,57.9650938065,130.63,42.0636341543,-10.0945812584,43.2579459643,-12.2963658457,-4.9445812584,13.2532824927,54.36,-5.15,54.6034074028,130.22,38.9336341543,-27.7245812584,47.796237032,-12.2963658457,-4.9445812584,13.2532824927,51.23,-22.78,56.0664008119,130.66,41.1936341543,11.1754187416,42.682613309,-12.2963658457,-4.9445812584,13.2532824927,53.49,16.12,55.8662196681,131.11,37.7836341543,-24.8245812584,45.2091013465,-12.2963658457,-4.9445812584,13.2532824927,50.08,-19.88,53.8815441501,130.66,38.4236341543,-24.1845812584,45.4012073878,-12.2963658457,-4.9445812584,13.2532824927,50.72,-19.24,54.2466220146,130.22
2019-08-11 18:30:00,42.9106170847,13.9850583887,45.1320608518,-14.3493829153,-5.1449416113,15.2438582463,57.26,19.13,60.371056807,130.63,42.5906170847,-10.7649416113,43.9299969446,-14.3493829153,-5.1449416113,15.2438582463,56.94,-5.62,57.2166758909,130.22,39.3806170847,-28.0149416113,48.3287694387,-14.3493829153,-5.1449416113,15.2438582463,53.73,-22.87,58.3947754512,130.81,41.6606170847,10.5050583887,42.9646746483,-14.3493829153,-5.1449416113,15.2438582463,56.01,15.65,58.1553316558,131.11,38.2106170847,-25.0649416113,45.697949144,-14.3493829153,-5.1449416113,15.2438582463,52.56,-19.92,56.2081844574,130.81,38.8106170847,-24.9449416113,46.1358224213,-14.3493829153,-5.1449416113,15.2438582463,53.16,-19.8,56.7276440547,130.22
2019-08-11 19:00:00,42.652116658,13.4122961168,44.7112149525,-15.717883342,-5.3377038832,16.5994861215,58.37,18.75,61.3075802817,130.51,42.562116658,-10.9277038832,43.9425589443,-15.717883342,-5.3377038832,16.5994861215,58.28,-5.59,58.5474721914,129.86,39.052116658,-28.4977038832,48.3444613383,-15.717883342,-5.3377038832,16.5994861215,54.77,-23.16,59.4654395426,130.52,41.612116658,10.3322961168,42.8756877007,-15.717883342,-5.3377038832,16.5994861215,57.33,15.67,59.432968965,130.64,37.882116658,-25.5377038832,45.6862023166,-15.717883342,-5.3377038832,16.5994861215,53.6,-20.2,57.2800139665,130.52,38.722116658,-25.1377038832,46.166074936,-15.717883342,-5.3377038832,16.5994861215,54.44,-19.8,57.9288667246,129.86
2019-08-11 19:30:00,42.3404500055,13.1048101224,44.3221136117,-15.8495499945,-5.3551898776,16.7298025588,58.19,18.46,61.0479131502,130.21,42.4504500055,-10.9451898776,43.8387715056,-15.8495499945,-5.3551898776,16.7298025588,58.3,-5.59,58.5673808532,129.86,38.7604500055,-28.7151898776,48.2383106497,-15.8495499945,-5.3551898776,16.7298025588,54.61,-23.36,59.3964788519,130.36,41.5004500055,10.2448101224,42.7462686687,-15.8495499945,-5.3551898776,16.7298025588,57.35,15.6,59.4338497828,130.77,37.6304500055,-25.7551898776,45.6002255833,-15.8495499945,-5.3551898776,16.7298025588,53.48,-20.4,57.2387141714,130.36,38.5904500055,-25.0351898776,45.9998213457,-15.8495499945,-5.3551898776,16.7298025588,54.44,-19.68,57.8879607518,129.86
2019-08-11 20:00:00,42.0373666943,6.0007188609,42.4634999198,-15.7526333057,-5.3192811391,16.6264911482,57.79,11.32,58.8882543467,130.44,41.8173666943,-13.1892811391,43.848024975,-15.7526333057,-5.3192811391,16.6264911482,57.57,-7.87,58.1054369229,129.48,39.0573666943,-22.6092811391,45.1293417492,-15.7526333057,-5.3192811391,16.6264911482,54.81,-17.29,57.4724299121,130.61,40.8973666943,7.9907188609,41.6706874246,-15.7526333057,-5.3192811391,16.6264911482,56.65,13.31,58.1925991858,130.34,37.8473666943,-19.5992811391,42.6210627139,-15.7526333057,-5.3192811391,16.6264911482,53.6,-14.28,55.4696169087,130.61,38.0873666943,-26.5192811391,46.4103412381,-15.7526333057,-5.3192811391,16.6264911482,53.84,-21.2,57.8635083624,129.48
2019-08-11 20:30:00,41.6370000106,1.5738573663,41.666734896,-15.8729999894,-5.3361426337,16.7459412059,57.51,6.91,57.9236411148,131.6,41.3570000106,-14.1361426337,43.7062006864,-15.8729999894,-5.3361426337,16.7459412059,57.23,-8.8,57.9026156577,130.06,38.9470000106,-20.6461426337,44.0809711268,-15.8729999894,-5.3361426337,16.7459412059,54.82,-15.31,56.9177344946,131.63,40.4570000106,7.2738573663,41.1056912221,-15.8729999894,-5.3361426337,16.7459412059,56.33,12.61,57.7241803753,130.84,37.7270000106,-16.9761426337,41.3704719398,-15.8729999894,-5.3361426337,16.7459412059,53.6,-11.64,54.8493354563,131.63,37.6870000106,-27.3761426337,46.5807165606,-15.8729999894,-5.3361426337,16.7459412059,53.56,-22.04,57.9174861333,130.06
2019-08-11 21:00:00,41.7304500077,1.131671617,41.7457918657,-15.9195499923,-5.338328383,16.7907659707,57.65,6.47,58.0119246362,131.37,41.5304500077,-13.998328383,43.826150588,-15.9195499923,-5.338328383,16.7907659707,57.45,-8.66,58.0990369972,130.06,39.0504500077,-21.018328383,44.3475791202,-15.9195499923,-5.338328383,16.7907659707,54.97,-15.68,57.1626040345,131.39,40.6304500077,7.351671617,41.2901991203,-15.9195499923,-5.338328383,16.7907659707,56.55,12.69,57.9563508168,130.84,37.8804500077,-17.378328383,41.6765496434,-15.9195499923,-5.338328383,16.7907659707,53.8,-12.04,55.1307681789,131.39,37.8404500077,-26.898328383,46.4264981082,-15.9195499923,-5.338328383,16.7907659707,53.76,-21.56,57.9221132211,130.06
2019-08-11 21:30:00,41.3356833512,0.9214394408000001,41.3459522657,-15.8443166488,-5.3085605592,16.7099726295,57.18,6.23,57.5183909719,131.44,41.1156833512,-14.3485605592,43.5474523658,-15.8443166488,-5.3085605592,16.7099726295,56.96,-9.04,57.6728983145,130.35,38.6756833512,-21.2685605592,44.1379672271,-15.8443166488,-5.3085605592,16.7099726295,54.52,-15.96,56.8080276017,131.47,40.2356833512,7.0414394408,40.847179635,-15.8443166488,-5.3085605592,16.7099726295,56.08,12.35,57.4237659859,131.15,37.4756833512,-17.6285605592,41.4148885068,-15.8443166488,-5.3085605592,16.7099726295,53.32,-12.32,54.7248097301,131.47,37.4756833512,-26.8285605592,46.0890280253,-15.8443166488,-5.3085605592,16.7099726295,53.32,-21.52,57.4989808605,130.35
2019-08-11 22:00:00,39.5727500225,0.3193658619,39.5740386984,-15.1072499775,-5.0606341381,15.9323262508,54.68,5.38,54.944033343,131.95,39.2127500225,-15.2706341381,42.0812551062,-15.1072499775,-5.0606341381,15.9323262508,54.32,-10.21,55.2712085991,130.67,37.0327500225,-21.9706341381,43.0596486129,-15.1072499775,-5.0606341381,15.9323262508,52.14,-16.91,54.8135722244,132.06,38.4127500225,6.2393658619,38.9161798055,-15.1072499775,-5.0606341381,15.9323262508,53.52,11.3,54.6999122486,131.57,35.8527500225,-18.3806341381,40.2897926961,-15.1072499775,-5.0606341381,15.9323262508,50.96,-13.32,52.6720419198,132.06,35.7327500225,-27.9006341381,45.3351387941,-15.1072499775,-5.0606341381,15.9323262508,50.84,-22.84,55.734829326,130.67
2019-08-11 22:30:00,37.9172833591,-0.0789207024,37.9173654915,-14.4827166409,-4.8589207024,15.2760659756,52.4,4.78,52.6175674086,132.6,37.4272833591,-16.1489207024,40.7625953479,-14.4827166409,-4.8589207024,15.2760659756,51.91,-11.29,53.1235559804,131.47,35.4572833591,-22.6189207024,42.0575143934,-14.4827166409,-4.8589207024,15.2760659756,49.94,-17.76,53.003973436,132.69,36.6872833591,5.6210792976,37.1154050597,-14.4827166409,-4.8589207024,15.2760659756,51.17,10.48,52.2321672918,132.38,34.2772833591,-19.0189207024,39.2001466727,-14.4827166409,-4.8589207024,15.2760659756,48.76,-14.16,50.7744345119,132.69,34.1572833591,-29.1389207024,44.8976247275,-14.4827166409,-4.8589207024,15.2760659756,48.64,-24.28,54.3632964416,131.47
2019-08-11 23:00:00,36.0551833232,-0.233147976,36.0559371317,-13.4748166768,-4.523147976,14.2137100043,49.53,4.29,49.7154402575,133.48,35.2151833232,-16.443147976,38.8649746153,-13.4748166768,-4.523147976,14.2137100043,48.69,-11.92,50.1278615143,132.26,33.7251833232,-23.093147976,40.8739706124,-13.4748166768,-4.523147976,14.2137100043,47.2,-18.57,50.7216413378,133.55,34.5651833232,5.576852024,35.0121861166,-13.4748166768,-4.523147976,14.2137100043,48.04,10.1,49.0902393557,133.12,32.6451833232,-19.523147976,38.0376300668,-13.4748166768,-4.523147976,14.2137100043,46.12,-15.0,48.4979834632,133.55,32.1651833232,-28.883147976,43.2300272405,-13.4748166768,-4.523147976,14.2137100043,45.64,-24.36,51.7341202689,132.26
2019-08-11 23:30:00,34.2731999759,-0.7776955027,34.2820222111,-12.4468000241,-4.1776955027,13.1292029672,46.72,3.4,46.8435523845,134.37,33.1031999759,-17.1876955027,37.2993126658,-12.4468000241,-4.1776955027,13.1292029672,45.55,-13.01,47.3715378682,133.17,32.0631999759,-23.9076955027,39.9953334396,-12.4468000241,-4.1776955027,13.1292029672,44.51,-19.73,48.6868873517,134.41,32.5431999759,5.0923044973,32.9392080926,-12.4468000241,-4.1776955027,13.1292029672,44.99,9.27,45.9350955153,134.1,30.9931999759,-20.3376955027,37.0702077565,-12.4468000241,-4.1776955027,13.1292029672,43.44,-16.16,46.3484541274,134.41,30.2731999759,-28.4576955027,41.5488516099,-12.4468000241,-4.1776955027,13.1292029672,42.72,-24.28,49.1377329554,133.17
2019-08-12 00:00:00,32.6573999981,-1.2326674077,32.6806554948,-11.7526000019,-3.9526674077,12.3994833135,44.41,2.7199999999999998,44.4932185844,134.37,31.3273999981,-17.8126674077,36.0374404032,-11.7526000019,-3.9526674077,12.3994833135,43.08,-13.86,45.2546793161,133.08,30.5573999981,-24.2926674077,39.0370130059,-11.7526000019,-3.9526674077,12.3994833135,42.31,-20.34,46.9451989026,134.41,30.8473999981,4.4073325923,31.1606589664,-11.7526000019,-3.9526674077,12.3994833135,42.6,8.36,43.4125511805,133.99,29.4873999981,-20.7526674077,36.0580083086,-11.7526000019,-3.9526674077,12.3994833135,41.24,-16.8,44.5306366449,134.41,28.6473999981,-30.3126674077,41.7076891235,-11.7526000019,-3.9526674077,12.3994833135,40.4,-26.36,48.2390878852,133.08
2019-08-12 00:30:00,31.727166651,-1.7430116284000001,31.7750089415,-11.242833349,-3.7830116284,11.8622290778,42.97,2.04,43.0183972272,134.73,30.337166651,-17.3630116284,34.9545111998,-11.242833349,-3.7830116284,11.8622290778,41.58,-13.58,43.7414311609,133.28,29.687166651,-24.9230116284,38.7618933025,-11.242833349,-3.7830116284,11.8622290778,40.93,-21.14,46.0669567043,134.93,29.877166651,4.9269883716,30.2806918928,-11.242833349,-3.7830116284,11.8622290778,41.12,8.71,42.0323506361,134.19,28.637166651,-21.4230116284,35.7635672302,-11.242833349,-3.7830116284,11.8622290778,39.88,-17.64,43.6071553762,134.93,27.717166651,-29.5430116284,40.5096391398,-11.242833349,-3.7830116284,11.8622290778,38.96,-25.76,46.7060938208,133.28
2019-08-12 01:00:00,30.4756999783,-2.3845488264,30.5688462699,-11.0743000217,-3.6845488264,11.6711619398,41.55,1.3,41.5703319688,135.1,29.1756999783,-17.3145488264,33.9266130093,-11.0743000217,-3.6845488264,11.6711619398,40.25,-13.63,42.4951691372,133.44,28.4956999783,-25.6645488264,38.3493674487,-11.0743000217,-3.6845488264,11.6711619398,39.57,-21.98,45.2648351372,135.14,28.7556999783,5.0554511736,29.1967098798,-11.0743000217,-3.6845488264,11.6711619398,39.83,8.74,40.7776470631,134.36,27.4856999783,-22.2045488264,35.3342000317,-11.0743000217,-3.6845488264,11.6711619398,38.56,-18.52,42.7769096593,135.14,26.6456999783,-29.0045488264,39.3860023353,-11.0743000217,-3.6845488264,11.6711619398,37.72,-25.32,45.4301749942,133.44
2019-08-12 01:30:00,30.7549333122,-1.7312661799,30.8036232548,-10.9650666878,-3.6212661799,11.5475649474,41.72,1.8900000000000001,41.7627884605,133.67,29.1549333122,-17.8212661799,34.1702745774,-10.9650666878,-3.6212661799,11.5475649474,40.12,-14.2,42.5588345705,132.44,28.7749333122,-24.6012661799,37.8578800883,-10.9650666878,-3.6212661799,11.5475649474,39.74,-20.98,44.9380462415,133.69,28.7249333122,4.2187338201,29.0330761173,-10.9650666878,-3.6212661799,11.5475649474,39.69,7.84,40.4569116468,133.36,27.7149333122,-21.1412661799,34.8578637353,-10.9650666878,-3.6212661799,11.5475649474,38.68,-17.52,42.4628402253,133.69,26.6349333122,-30.0212661799,40.1334784885,-10.9650666878,-3.6212661799,11.5475649474,37.6,-26.4,45.9425728492,132.44
2019-08-12 02:00:00,30.1076833123,-1.7872149344000001,30.1606818831,-10.9223166877,-3.6072149344,11.5025649926,41.03,1.82,41.0703457497,133.36,28.5376833123,-18.2072149344,33.8511749353,-10.9223166877,-3.6072149344,11.5025649926,39.46,-14.6,42.0743579868,132.33,28.1476833123,-24.5872149344,37.3740981708,-10.9223166877,-3.6072149344,11.5025649926,39.07,-20.98,44.3466492534,133.43,28.1276833123,3.7727850656,28.379578497,-10.9223166877,-3.6072149344,11.5025649926,39.05,7.38,39.7412493513,133.26,27.0776833123,-21.1672149344,34.3693456679,-10.9223166877,-3.6072149344,11.5025649926,38.0,-17.56,41.8611227752,133.43,25.9976833123,-30.3672149344,39.9755835539,-10.9223166877,-3.6072149344,11.5025649926,36.92,-26.76,45.5980701346,132.33
2019-08-12 02:30:00,29.6137833126,-1.7926752851,29.6679936424,-10.7562166874,-3.5526752851,11.3277402472,40.37,1.76,40.40834691,133.56,27.9737833126,-18.2826752851,33.418389674,-10.7562166874,-3.5526752851,11.3277402472,38.73,-14.73,41.4365273642,132.55,27.6937833126,-24.6626752851,37.0835972687,-10.7562166874,-3.5526752851,11.3277402472,38.45,-21.11,43.8638188032,133.78,27.5837833126,3.7573247149,27.8385091348,-10.7562166874,-3.5526752851,11.3277402472,38.34,7.31,39.030650776,133.48,26.6437833126,-21.2326752851,34.0693071396,-10.7562166874,-3.5526752851,11.3277402472,37.4,-17.68,41.368374394,133.78,25.5237833126,-30.4326752851,39.719154568,-10.7562166874,-3.5526752851,11.3277402472,36.28,-26.88,45.1527717865,132.55
2019-08-12 03:00:00,29.071983313,-1.9041884736,29.1342778784,-10.548016687,-3.4841884736,11.1085654046,39.62,1.58,39.6514917752,133.37,27.391983313,-18.3441884736,32.9671048255,-10.548016687,-3.4841884736,11.1085654046,37.94,-14.86,40.7463274419,132.3,27.181983313,-24.7241884736,36.7443289843,-10.548016687,-3.4841884736,11.1085654046,37.73,-21.24,43.2976962436,133.64,27.021983313,3.6458115264,27.2668209342,-10.548016687,-3.4841884736,11.1085654046,37.57,7.13,38.2405779245,133.23,26.131983313,-21.3241884736,33.728349588,-10.548016687,-3.4841884736,11.1085654046,36.68,-17.84,40.7883316648,133.64,24.971983313,-30.0041884736,39.0365377121,-10.548016687,-3.4841884736,11.1085654046,35.52,-26.52,44.3281039522,132.3
2019-08-12 03:30:00,28.8736333127,-1.8670067259,28.933931893,-10.5263666873,-3.4770067259,11.0857553377,39.4,1.6099999999999999,39.4328809498,133.75,27.2736333127,-18.3070067259,32.8480984128,-10.5263666873,-3.4770067259,11.0857553377,37.8,-14.83,40.605035402,132.42,26.9936333127,-24.7770067259,36.6409102195,-10.5263666873,-3.4770067259,11.0857553377,37.52,-21.3,43.1444133116,133.92,26.8936333127,3.7429932741,27.152854572,-10.5263666873,-3.4770067259,11.0857553377,37.42,7.22,38.1101666226,133.36,25.9536333127,-21.3970067259,33.6366315043,-10.5263666873,-3.4770067259,11.0857553377,36.48,-17.92,40.6437793518,133.92,24.8736333127,-30.0770067259,39.0297830863,-10.5263666873,-3.4770067259,11.0857553377,35.4,-26.6,44.2800180668,132.42
2019-08-12 04:00:00,28.6758333146,-2.3065823895,28.7684504033,-10.5541666854,-3.4865823895,11.1151559225,39.23,1.18,39.2477426102,134.32,27.0358333146,-17.9965823895,32.4778887971,-10.5541666854,-3.4865823895,11.1151559225,37.59,-14.51,40.2932773549,132.55,26.8058333146,-25.3265823895,36.8780215741,-10.5541666854,-3.4865823895,11.1151559225,37.36,-21.84,43.2753417086,134.35,26.6758333146,4.1534176105,26.997239875200002,-10.5541666854,-3.4865823895,11.1151559225,37.23,7.64,38.0058219224,133.48,25.765833314600002,-21.9265823895,33.8327235333,-10.5541666854,-3.4865823895,11.1151559225,36.32,-18.44,40.7329841774,134.35,24.6458333146,-30.1265823895,38.9233614458,-10.5541666854,-3.4865823895,11.1151559225,35.2,-26.64,44.1444175406,132.55
2019-08-12 04:30:00,28.7922833121,-2.3235399642,28.8858861087,-10.6377166879,-3.5135399642,11.2029451223,39.43,1.19,39.4479530521,134.32,27.2322833121,-17.8035399642,32.5355696069,-10.6377166879,-3.5135399642,11.2029451223,37.87,-14.29,40.4764252374,132.99,26.9222833121,-25.4435399642,37.0429894129,-10.6377166879,-3.5135399642,11.2029451223,37.56,-21.93,43.4934305384,134.35,26.8522833121,4.4164600358,27.2130527196,-10.6377166879,-3.5135399642,11.2029451223,37.49,7.93,38.3195120011,133.92,25.9222833121,-21.9935399642,33.9953022088,-10.6377166879,-3.5135399642,11.2029451223,36.56,-18.48,40.9651559255,134.35,24.8022833121,-29.9535399642,38.889173479,-10.6377166879,-3.5135399642,11.2029451223,35.44,-26.44,44.2161418489,132.99
2019-08-12 05:00:00,28.9866833119,-2.3689362895,29.0833228598,-10.7133166881,-3.5389362895,11.2826958002,39.7,1.17,39.7172368122,134.12,27.3966833119,-17.9089362895,32.7308456278,-10.7133166881,-3.5389362895,11.2826958002,38.11,-14.37,40.7292155584,132.82,27.0866833119,-25.4089362895,37.1389614314,-10.7133166881,-3.5389362895,11.2826958002,37.8,-21.87,43.6707785596,134.18,27.0166833119,4.2510637105,27.3490899272,-10.7133166881,-3.5389362895,11.2826958002,37.73,7.79,38.5257965524,133.74,26.0466833119,-21.9789362895,34.0808355527,-10.7133166881,-3.5389362895,11.2826958002,36.76,-18.44,41.1257972567,134.18,24.9666833119,-30.1389362895,39.1368209779,-10.7133166881,-3.5389362895,11.2826958002,35.68,-26.6,44.504184073,132.82
2019-08-12 05:30:00,29.9233999781,-2.3155976626,30.0128615561,-10.9366000219,-3.6755976626,11.5377310688,40.86,1.3599999999999999,40.8826271172,134.38,28.8233999781,-17.5755976626,33.7592953051,-10.9366000219,-3.6755976626,11.5377310688,39.76,-13.9,42.1196818601,132.74,27.9833999781,-25.3255976626,37.7419736011,-10.9366000219,-3.6755976626,11.5377310688,38.92,-21.65,44.5363772662,134.43,28.3833999781,4.5444023374,28.7448949715,-10.9366000219,-3.6755976626,11.5377310688,39.32,8.22,40.1700236495,133.64,26.9833999781,-21.8755976626,34.7368053723,-10.9366000219,-3.6755976626,11.5377310688,37.92,-18.2,42.061459794,134.43,26.2633999781,-29.8755976626,39.7783548442,-10.9366000219,-3.6755976626,11.5377310688,37.2,-26.2,45.5003296691,132.74
2019-08-12 06:00:00,30.9025499772,-2.0557818616,30.9708545919,-11.4074500228,-3.8357818616,12.0350794976,42.31,1.78,42.3474261319,134.14,29.9025499772,-17.2457818616,34.5192625523,-11.4074500228,-3.8357818616,12.0350794976,41.31,-13.41,43.4320641923,132.74,28.9025499772,-25.0757818616,38.2642422002,-11.4074500228,-3.8357818616,12.0350794976,40.31,-21.24,45.5635128145,134.18,29.4325499772,4.8942181384,29.8366950138,-11.4074500228,-3.8357818616,12.0350794976,40.84,8.73,41.7626447917,133.64,27.8325499772,-21.5957818616,35.2282362949,-11.4074500228,-3.8357818616,12.0350794976,39.24,-17.76,43.0719769688,134.18,27.2725499772,-28.0357818616,39.1126200458,-11.4074500228,-3.8357818616,12.0350794976,38.68,-24.2,45.626553672200004,132.74
2019-08-12 06:30:00,33.6497666415,-0.8332839882,33.6600825494,-12.5802333585,-4.2232839882,13.270207195,46.23,3.39,46.3541260299,133.71,33.1097666415,-16.1432839882,36.8356113697,-12.5802333585,-4.2232839882,13.270207195,45.69,-11.92,47.2193021973,132.03,31.4897666415,-23.6432839882,39.3777891822,-12.5802333585,-4.2232839882,13.270207195,44.07,-19.42,48.1591247844,133.74,32.5097666415,5.7767160118,33.0190153543,-12.5802333585,-4.2232839882,13.270207195,45.09,10.0,46.1855832485,132.86,30.4197666415,-20.1432839882,36.4844363031,-12.5802333585,-4.2232839882,13.270207195,43.0,-15.92,45.8524415926,133.74,30.1797666415,-28.9832839882,41.8431483671,-12.5802333585,-4.2232839882,13.270207195,42.76,-24.76,49.4112861601,132.03
2019-08-12 07:00:00,36.4464333061,0.43740445320000004,36.4490579219,-13.6035666939,-4.5625955468,14.3483206306,50.05,5.0,50.2991302112,134.44,36.0464333061,-14.7825955468,38.9598573559,-13.6035666939,-4.5625955468,14.3483206306,49.65,-10.22,50.6909350871,133.08,34.0964333061,-22.7425955468,40.985270725,-13.6035666939,-4.5625955468,14.3483206306,47.7,-18.18,51.0470606402,134.66,35.3264333061,7.4474044532,36.1029184862,-13.6035666939,-4.5625955468,14.3483206306,48.93,12.01,50.3823877957,134.0,33.0364333061,-19.1225955468,38.1717118562,-13.6035666939,-4.5625955468,14.3483206306,46.64,-14.56,48.8598321733,134.66,32.916433306100004,-28.2425955468,43.3720622615,-13.6035666939,-4.5625955468,14.3483206306,46.52,-23.68,52.2001226052,133.08
2019-08-12 07:30:00,39.7846666384,1.6918719062,39.820624431,-14.7253333616,-4.9381280938,15.5312765631,54.51,6.63,54.9117200605,133.8,39.7046666384,-13.1081280938,41.8124810911,-14.7253333616,-4.9381280938,15.5312765631,54.43,-8.17,55.0397474558,132.17,37.2446666384,-21.2481280938,42.8794605901,-14.7253333616,-4.9381280938,15.5312765631,51.97,-16.31,54.4692298458,133.82,38.8446666384,8.8518719062,39.8404789441,-14.7253333616,-4.9381280938,15.5312765631,53.57,13.79,55.3164442097,132.96,36.1546666384,-17.5781280938,40.2013744419,-14.7253333616,-4.9381280938,15.5312765631,50.88,-12.64,52.4265581552,133.82,36.1546666384,-25.8181280938,44.4267448504,-14.7253333616,-4.9381280938,15.5312765631,50.88,-20.88,54.9977163162,132.17
2019-08-12 08:00:00,42.4480333038,3.7696541022,42.6150891517,-14.971966696199999,-5.0303458978,15.7944346719,57.42,8.8,58.0904157327,132.56,42.5080333038,-10.6903458978,43.8316824999,-14.971966696199999,-5.0303458978,15.7944346719,57.48,-5.66,57.7579951176,131.24,39.7580333038,-18.8903458978,44.0175689961,-14.971966696199999,-5.0303458978,15.7944346719,54.73,-13.86,56.4577054086,132.75,41.4980333038,10.9296541022,42.9132159932,-14.971966696199999,-5.0303458978,15.7944346719,56.47,15.96,58.6820458062,132.1,38.6280333038,-15.1903458978,41.5074880644,-14.971966696199999,-5.0303458978,15.7944346719,53.6,-10.16,54.554427868,132.75,38.6680333038,-25.3103458978,46.2150452672,-14.971966696199999,-5.0303458978,15.7944346719,53.64,-20.28,57.3456885912,131.24
2019-08-12 08:30:00,44.8918666349,5.9007268641,45.2780108606,-15.8681333651,-5.3292731359,16.7391400212,60.76,11.23,61.7890807506,131.81,45.1418666349,-9.2792731359,46.0857139818,-15.8681333651,-5.3292731359,16.7391400212,61.01,-3.95,61.1377346653,130.48,42.0318666349,-16.5392731359,45.1688539669,-15.8681333651,-5.3292731359,16.7391400212,57.9,-11.21,58.9751990247,131.84,44.0418666349,12.0907268641,45.6713443287,-15.8681333651,-5.3292731359,16.7391400212,59.91,17.42,62.3912213376,131.19,40.8518666349,-12.8492731359,42.8249790155,-15.8681333651,-5.3292731359,16.7391400212,56.72,-7.52,57.2163333324,131.84,41.0518666349,-23.8492731359,47.4767688804,-15.8681333651,-5.3292731359,16.7391400212,56.92,-18.52,59.8571365837,130.48
2019-08-12 09:00:00,45.95129997,6.3609431177,46.3894768917,-14.98870003,-5.0790568823,15.8258632435,60.94,11.44,62.0044933856,131.4,46.25129997,-7.2790568823,46.8205875445,-14.98870003,-5.0790568823,15.8258632435,61.24,-2.2,61.2795039144,129.7,43.09129997,-15.9490568823,45.9481506542,-14.98870003,-5.0790568823,15.8258632435,58.08,-10.87,59.0884362629,131.46,45.13129997,13.8809431177,47.2177383916,-14.98870003,-5.0790568823,15.8258632435,60.12,18.96,63.0388451671,130.53,41.89129997,-12.2790568823,43.6538228692,-14.98870003,-5.0790568823,15.8258632435,56.88,-7.2,57.3338852687,131.46,42.05129997,-22.3190568823,47.6072697104,-14.98870003,-5.0790568823,15.8258632435,57.04,-17.24,59.5884149814,129.7
2019-08-12 09:30:00,46.3354166395,8.2368599433,47.0618390725,-13.9745833605,-4.7931400567,14.7737324905,60.31,13.03,61.7015153785,130.95,46.9854166395,-6.5731400567,47.4429715236,-13.9745833605,-4.7931400567,14.7737324905,60.96,-1.78,60.9859819959,129.37,43.4654166395,-13.9831400567,45.6592887537,-13.9745833605,-4.7931400567,14.7737324905,57.44,-9.19,58.1705226038,131.18,45.8554166395,14.4668599433,48.0833575346,-13.9745833605,-4.7931400567,14.7737324905,59.83,19.26,62.8536116703,130.31,42.2254166395,-10.3131400567,43.4666155596,-13.9745833605,-4.7931400567,14.7737324905,56.2,-5.52,56.4704382841,131.18,42.7454166395,-20.9131400567,47.587078821,-13.9745833605,-4.7931400567,14.7737324905,56.72,-16.12,58.9662004881,129.37
2019-08-12 10:00:00,44.8804833305,9.4196062928,45.8583336667,-12.4195166695,-4.3203937072,13.1495321624,57.3,13.74,58.9243379259,130.8,48.7304833305,-5.3303937072,49.0211495448,-12.4195166695,-4.3203937072,13.1495321624,61.15,-1.01,61.1583403961,129.37,42.1404833305,-12.8103937072,44.0445969701,-12.4195166695,-4.3203937072,13.1495321624,54.56,-8.49,55.2166071033,131.06,47.5904833305,15.6396062928,50.0944247259,-12.4195166695,-4.3203937072,13.1495321624,60.01,19.96,63.242404287,130.31,40.9004833305,-9.2003937072,41.9225092407,-12.4195166695,-4.3203937072,13.1495321624,53.32,-4.88,53.5428501296,131.06,44.4204833305,-20.6003937072,48.9648400406,-12.4195166695,-4.3203937072,13.1495321624,56.84,-16.28,59.1254936554,129.37
2019-08-12 10:30:00,45.8647500165,9.8253868546,46.9053677197,-12.7152499835,-4.5146131454,13.492935707000001,58.58,14.34,60.3096343879,130.59,49.4647500165,-5.3046131454,49.7483709765,-12.7152499835,-4.5146131454,13.492935707000001,62.18,-0.79,62.1850182922,129.37,43.0547500165,-12.3646131454,44.7950349617,-12.7152499835,-4.5146131454,13.492935707000001,55.77,-7.85,56.3197602978,130.8,48.2647500165,15.6353868546,50.7341247707,-12.7152499835,-4.5146131454,13.492935707000001,60.98,20.15,64.2229156921,130.17,41.8047500165,-8.7546131454,42.7115953257,-12.7152499835,-4.5146131454,13.492935707000001,54.52,-4.24,54.6846230672,130.8,45.0847500165,-20.8346131454,49.6660426143,-12.7152499835,-4.5146131454,13.492935707000001,57.8,-16.32,60.0598235096,129.37
2019-08-12 11:00:00,44.6051333428,10.0898225883,45.7320723387,-9.4648666572,-3.9401774117,10.2522533559,54.07,14.03,55.8605925497,130.31,49.5551333428,-4.5901774117,49.7672680513,-9.4648666572,-3.9401774117,10.2522533559,59.02,-0.65,59.0235791866,128.98,42.0051333428,-12.0601774117,43.7021636346,-9.4648666572,-3.9401774117,10.2522533559,51.47,-8.12,52.1065763604,130.4,48.4551333428,16.2298225883,51.1009499766,-9.4648666572,-3.9401774117,10.2522533559,57.92,20.17,61.331519629,129.7,40.7351333428,-8.5401774117,41.6207366426,-9.4648666572,-3.9401774117,10.2522533559,50.2,-4.6,50.4103164045,130.4,45.4151333428,-17.3401774117,48.6129210109,-9.4648666572,-3.9401774117,10.2522533559,54.88,-13.4,56.492250796,128.98
2019-08-12 11:30:00,45.0532333138,7.6298383431,45.6947290743,-11.9567666862,-4.7401616569,12.8620916698,57.01,12.37,58.336583719,130.57,49.7432333138,-9.3101616569,50.6069992253,-11.9567666862,-4.7401616569,12.8620916698,61.7,-4.57,61.8690140539,129.36,42.3432333138,-14.4501616569,44.7409943942,-11.9567666862,-4.7401616569,12.8620916698,54.3,-9.71,55.1613460677,130.6,48.6032333138,11.7398383431,50.0009809192,-11.9567666862,-4.7401616569,12.8620916698,60.56,16.48,62.7622816666,130.23,41.1232333138,-10.8601616569,42.5330862905,-11.9567666862,-4.7401616569,12.8620916698,53.08,-6.12,53.4316460536,130.6,46.2032333138,-8.7001616569,47.0152271238,-11.9567666862,-4.7401616569,12.8620916698,58.16,-3.96,58.2946584174,129.36
2019-08-12 12:00:00,45.9429000131,7.9691418147,46.6289318222,-12.4170999869,-4.6508581853,13.2595193708,58.36,12.62,59.7089105578,130.42,50.7329000131,-8.8408581853,51.4974554439,-12.4170999869,-4.6508581853,13.2595193708,63.15,-4.19,63.2888505189,129.36,43.1729000131,-14.0708581853,45.408020719,-12.4170999869,-4.6508581853,13.2595193708,55.59,-9.42,56.3824839822,130.44,49.5529000131,12.1891418147,51.0300409356,-12.4170999869,-4.6508581853,13.2595193708,61.97,16.84,64.2173380015,130.23,41.9029000131,-10.4508581853,43.1864963423,-12.4170999869,-4.6508581853,13.2595193708,54.32,-5.8,54.6287689775,130.44,47.1029000131,-8.2508581853,47.8200779008,-12.4170999869,-4.6508581853,13.2595193708,59.52,-3.6,59.6287715788,129.36
2019-08-12 12:30:00,45.0342500762,8.4464838776,45.8195020687,-10.2557499238,-4.0635161224,11.0314355266,55.29,12.51,56.6876018191,130.42,50.3342500762,-8.2735161224,51.0096833921,-10.2557499238,-4.0635161224,11.0314355266,60.59,-4.21,60.7360864725,129.36,42.3642500762,-13.6335161224,44.5039598955,-10.2557499238,-4.0635161224,11.0314355266,52.62,-9.57,53.4831683803,130.52,49.2342500762,12.7164838776,50.8499787883,-10.2557499238,-4.0635161224,11.0314355266,59.49,16.78,61.8112327979,130.16,41.1442500762,-10.0635161224,42.3570970568,-10.2557499238,-4.0635161224,11.0314355266,51.4,-6.0,51.7490096524,130.52,46.7842500762,-7.7435161224,47.4207559738,-10.2557499238,-4.0635161224,11.0314355266,57.04,-3.68,57.1585864066,129.36
2019-08-12 13:00:00,46.1107833215,9.1034255718,47.0008159043,-9.2992166785,-3.6265744282,9.9813562664,55.41,12.73,56.8535047293,130.54,50.4507833215,-7.9665744282,51.0759027906,-9.2992166785,-3.6265744282,9.9813562664,59.75,-4.34,59.90741273,129.36,43.4707833215,-13.0765744282,45.3949975368,-9.2992166785,-3.6265744282,9.9813562664,52.77,-9.45,53.6094711781,131.01,49.3407833215,13.1234255718,51.0562160517,-9.2992166785,-3.6265744282,9.9813562664,58.64,16.75,60.9853433212,130.32,42.2607833215,-9.5065744282,43.3168415782,-9.2992166785,-3.6265744282,9.9813562664,51.56,-5.88,51.8942000613,131.01,46.9807833215,-7.3865744282,47.5579171462,-9.2992166785,-3.6265744282,9.9813562664,56.28,-3.76,56.4054607286,129.36
2019-08-12 13:30:00,45.8141167047,7.5286374884,46.4285867958,-12.3758832953,-4.4113625116,13.138592259,58.19,11.94,59.4023543304,130.63,50.3841167047,-9.5613625116,51.2833195999,-12.3758832953,-4.4113625116,13.138592259,62.76,-5.15,62.9709464753,129.36,43.0441167047,-14.5913625116,45.4500147726,-12.3758832953,-4.4113625116,13.138592259,55.42,-10.18,56.3472164352,131.11,49.2241167047,11.5886374884,50.5698545004,-12.3758832953,-4.4113625116,13.138592259,61.6,16.0,63.6440099302,130.32,41.8241167047,-10.9713625116,43.2391897876,-12.3758832953,-4.4113625116,13.138592259,54.2,-6.5600000000000005,54.5955456058,131.11,46.8241167047,-8.9713625116,47.6758141041,-12.3758832953,-4.4113625116,13.138592259,59.2,-4.5600000000000005,59.3753618936,129.36
2019-08-12 14:00:00,44.8649001328,7.7965319386,45.5372943223,-10.1350998672,-3.9934680613999998,10.8934859653,55.0,11.79,56.2494808865,130.56,49.3449001328,-9.2734680614,50.2087281157,-10.1350998672,-3.9934680613999998,10.8934859653,59.48,-5.28,59.7138911812,129.36,42.2249001328,-14.2934680614,44.5785309364,-10.1350998672,-3.9934680613999998,10.8934859653,52.36,-10.3,53.3634669039,130.8,48.2749001328,11.7865319386,49.6929403232,-10.1350998672,-3.9934680613999998,10.8934859653,58.41,15.78,60.5040205276,130.32,41.0249001328,-10.7534680614,42.4108418479,-10.1350998672,-3.9934680613999998,10.8934859653,51.16,-6.76,51.6046819581,130.8,45.8649001328,-8.9134680614,46.7230026547,-10.1350998672,-3.9934680613999998,10.8934859653,56.0,-4.92,56.2157131059,129.36
2019-08-12 14:30:00,43.3064667593,8.82308948,44.1961194128,-6.2235332407,-3.07691052,6.9426035711,49.53,11.9,50.9394827221,131.26,47.6964667593,-8.41691052,48.4334318836,-6.2235332407,-3.07691052,6.9426035711,53.92,-5.34,54.1837798608,129.36,40.8964667593,-13.43691052,43.04731766,-6.2235332407,-3.07691052,6.9426035711,47.12,-10.36,48.2454557446,131.26,46.7664667593,12.68308948,48.4557857424,-6.2235332407,-3.07691052,6.9426035711,52.99,15.76,55.2839732653,130.32,39.6964667593,-9.95691052,40.9261473911,-6.2235332407,-3.07691052,6.9426035711,45.92,-6.88,46.4325403139,131.26,44.4964667593,-7.83691052,45.1813315492,-6.2235332407,-3.07691052,6.9426035711,50.72,-4.76,50.9428699623,129.36
2019-08-12 15:00:00,43.915350102,8.813609896500001,44.7910447968,-6.354649898,-3.0763901035,7.0601523635,50.27,11.89,51.6569937182,131.26,47.405350102,-8.5963901035,48.1784717597,-6.354649898,-3.0763901035,7.0601523635,53.76,-5.52,54.042649824,129.36,41.495350102,-13.4363901035,43.6165181909,-6.354649898,-3.0763901035,7.0601523635,47.85,-10.36,48.958677474,131.26,46.475350102,12.5336098965,48.1357408184,-6.354649898,-3.0763901035,7.0601523635,52.83,15.61,55.0879387888,130.32,40.285350102,-9.9163901035,41.4878804655,-6.354649898,-3.0763901035,7.0601523635,46.64,-6.84,47.1388926472,131.26,44.205350102,-6.7963901035,44.724757082400004,-6.354649898,-3.0763901035,7.0601523635,50.56,-3.7199999999999998,50.6966665571,129.36
2019-08-12 15:30:00,45.1172667625,8.742761098,45.956540685,-8.6327332375,-3.447238902,9.2955655663,53.75,12.19,55.1149580423,131.26,48.8572667625,-9.267238902,49.7284046835,-8.6327332375,-3.447238902,9.2955655663,57.49,-5.82,57.7838428975,130.19,42.5472667625,-13.527238902,44.6458968022,-8.6327332375,-3.447238902,9.2955655663,51.18,-10.08,52.1631939206,131.26,47.8372667625,11.942761098,49.3055132206,-8.6327332375,-3.447238902,9.2955655663,56.47,15.39,58.5295908067,130.82,41.3672667625,-9.967238902,42.5511058696,-8.6327332375,-3.447238902,9.2955655663,50.0,-6.52,50.4233120689,131.26,45.5272667625,-7.767238902,46.1850843782,-8.6327332375,-3.447238902,9.2955655663,54.16,-4.32,54.332016344,130.19
2019-08-12 16:00:00,45.4174667286,7.619350149,46.052152835,-11.1825332714,-4.130649851,11.9210451957,56.6,11.75,57.8067686348,131.26,49.1474667286,-10.490649851,50.2546238682,-11.1825332714,-4.130649851,11.9210451957,60.33,-6.36,60.6643099359,130.07,42.7674667286,-14.580649851,45.1846385452,-11.1825332714,-4.130649851,11.9210451957,53.95,-10.45,54.9527524333,131.26,48.0474667286,10.759350149,49.2374113319,-11.1825332714,-4.130649851,11.9210451957,59.23,14.89,61.0729481849,130.82,41.5774667286,-10.970649851,43.0004755523,-11.1825332714,-4.130649851,11.9210451957,52.76,-6.84,53.2015338125,131.26,45.6974667286,-9.810649851,46.7387132462,-11.1825332714,-4.130649851,11.9210451957,56.88,-5.68,57.1628970574,130.07
2019-08-12 16:30:00,45.6681500711,6.9743140089,46.1976296666,-12.1818499289,-4.4756859911,12.978028848,57.85,11.45,58.9722392317,131.26,50.3181500711,-10.5556859911,51.4134100535,-12.1818499289,-4.4756859911,12.978028848,62.5,-6.08,62.7950348356,129.95,42.9081500711,-15.2856859911,45.5495503682,-12.1818499289,-4.4756859911,12.978028848,55.09,-10.81,56.1405753444,131.26,49.1781500711,10.7543140089,50.3402991074,-12.1818499289,-4.4756859911,12.978028848,61.36,15.23,63.2218514439,130.72,41.7781500711,-11.6756859911,43.3789749387,-12.1818499289,-4.4756859911,12.978028848,53.96,-7.2,54.4382365622,131.26,46.8181500711,-9.8356859911,47.840149404,-12.1818499289,-4.4756859911,12.978028848,59.0,-5.36,59.2429708911,129.95
2019-08-12 17:00:00,47.0081335517,6.138709559,47.4072607842,-11.6918664483,-4.371290441,12.4823043211,58.7,10.51,59.6334645983,131.46,48.9581335517,-11.121290441,50.2053975379,-11.6918664483,-4.371290441,12.4823043211,60.65,-6.75,61.0244623082,130.28,44.2281335517,-16.141290441,47.0815149987,-11.6918664483,-4.371290441,12.4823043211,55.92,-11.77,57.1452473964,131.5,47.8681335517,10.268709559,48.9571711369,-11.6918664483,-4.371290441,12.4823043211,59.56,14.64,61.3328884042,130.99,43.1081335517,-12.451290441,44.8703221736,-11.6918664483,-4.371290441,12.4823043211,54.8,-8.08,55.3924760234,131.5,45.5481335517,-9.731290441,46.576072008,-11.6918664483,-4.371290441,12.4823043211,57.24,-5.36,57.490409635,130.28
2019-08-12 17:30:00,48.0291169445,5.5890057187,48.3532114693,-11.5408830555,-4.6109942813,12.4279221901,59.57,10.2,60.4369497907,131.46,48.8191169445,-12.1409942813,50.3061618629,-11.5408830555,-4.6109942813,12.4279221901,60.36,-7.53,60.8278760109,130.28,45.2291169445,-16.7109942813,48.217531557,-11.5408830555,-4.6109942813,12.4279221901,56.77,-12.1,58.0451798171,131.5,47.7491169445,9.3090057187,48.6480807067,-11.5408830555,-4.6109942813,12.4279221901,59.29,13.92,60.9021387145,131.25,44.0991169445,-13.0509942813,45.9897876383,-11.5408830555,-4.6109942813,12.4279221901,55.64,-8.44,56.2764888741,131.5,45.4591169445,-10.1309942813,46.5743315411,-11.5408830555,-4.6109942813,12.4279221901,57.0,-5.52,57.2666604579,130.28
2019-08-12 18:00:00,48.1339836279,4.7375083688,48.3665624728,-13.3360163721,-5.0824916312,14.2716871412,61.47,9.82,62.2494441742,131.92,49.3239836279,-12.8524916312,50.9709907895,-13.3360163721,-5.0824916312,14.2716871412,62.66,-7.77,63.1399121,130.43,45.2439836279,-17.5824916312,48.5403138276,-13.3360163721,-5.0824916312,14.2716871412,58.58,-12.5,59.8988013236,132.14,48.1839836279,8.6675083688,48.9573485759,-13.3360163721,-5.0824916312,14.2716871412,61.52,13.75,63.0378687774,131.25,44.1439836279,-13.8824916312,46.275423979,-13.3360163721,-5.0824916312,14.2716871412,57.48,-8.8,58.149723989,132.14,45.8639836279,-11.0424916312,47.1745865445,-13.3360163721,-5.0824916312,14.2716871412,59.2,-5.96,59.4992571382,130.43
2019-08-12 18:30:00,47.9742006906,3.8753065293,48.1304678202,-13.7557993094,-5.3246934707,14.7504025436,61.73,9.2,62.4118009674,131.61,48.9242006906,-13.3646934707,50.7167866172,-13.7557993094,-5.3246934707,14.7504025436,62.68,-8.04,63.193543974,130.43,45.0842006906,-18.3846934707,48.6886239888,-13.7557993094,-5.3246934707,14.7504025436,58.84,-13.06,60.2719603132,131.67,47.7942006906,8.1253065293,48.4799569497,-13.7557993094,-5.3246934707,14.7504025436,61.55,13.45,63.0024205884,131.25,44.0042006906,-14.6446934707,46.3771142404,-13.7557993094,-5.3246934707,14.7504025436,57.76,-9.32,58.507093587,131.67,45.4842006906,-11.8846934707,47.0112587723,-13.7557993094,-5.3246934707,14.7504025436,59.24,-6.5600000000000005,59.6021073453,130.43
2019-08-12 19:00:00,47.6194841491,3.1436891737,47.7231395892,-14.6705158509,-5.5163108263,15.6733442654,62.29,8.66,62.8891063699,131.39,48.2594841491,-13.8963108263,50.2203670329,-14.6705158509,-5.5163108263,15.6733442654,62.93,-8.38,63.4855046448,130.31,44.7194841491,-19.0663108263,48.6143648636,-14.6705158509,-5.5163108263,15.6733442654,59.39,-13.55,60.9161275854,131.67,47.1294841491,7.5836891737,47.7357373217,-14.6705158509,-5.5163108263,15.6733442654,61.8,13.1,63.1731746867,131.07,43.6494841491,-15.3563108263,46.2719542345,-14.6705158509,-5.5163108263,15.6733442654,58.32,-9.84,59.1442981191,131.67,44.8094841491,-12.1963108263,46.4396368147,-14.6705158509,-5.5163108263,15.6733442654,59.48,-6.68,59.8539288602,130.31
2019-08-12 19:30:00,46.4612172249,2.1298860687,46.5100109728,-15.7687827751,-5.7101139313000004,16.770805327,62.23,7.84,62.7219140333,131.92,47.2312172249,-15.0401139313,49.5680633837,-15.7687827751,-5.7101139313000004,16.770805327,63.0,-9.33,63.6871172216,130.61,43.5612172249,-20.1701139313,48.0043033708,-15.7687827751,-5.7101139313000004,16.770805327,59.33,-14.46,61.0666889556,131.95,46.1212172249,6.5798860687000005,46.5882128761,-15.7687827751,-5.7101139313000004,16.770805327,61.89,12.29,63.0984643236,131.28,42.5112172249,-16.4301139313,45.5757856075,-15.7687827751,-5.7101139313000004,16.770805327,58.28,-10.72,59.2577151095,131.95,43.8312172249,-10.7101139313,45.1207507012,-15.7687827751,-5.7101139313000004,16.770805327,59.6,-5.0,59.8093638154,130.61
2019-08-12 20:00:00,45.4206004028,1.3383808415,45.4403147462,-16.1693995972,-5.7816191585,17.1719714485,61.59,7.12,62.0001814513,132.03,46.3306004028,-15.7316191585,48.9286048752,-16.1693995972,-5.7816191585,17.1719714485,62.5,-9.95,63.2870642391,130.61,42.5606004028,-20.9916191585,47.4557981868,-16.1693995972,-5.7816191585,17.1719714485,58.73,-15.21,60.6675943153,132.1,45.2406004028,5.9283808415,45.6273780116,-16.1693995972,-5.7816191585,17.1719714485,61.41,11.71,62.5164954232,131.49,41.5106004028,-17.2216191585,44.9412295364,-16.1693995972,-5.7816191585,17.1719714485,57.68,-11.44,58.8035373086,132.1,42.9906004028,-13.2216191585,44.9778049283,-16.1693995972,-5.7816191585,17.1719714485,59.16,-7.44,59.6259943313,130.61
2019-08-12 20:30:00,44.1030669172,0.9279805147,44.1128287388,-16.5869330828,-5.8020194853,17.5724152922,60.69,6.73,61.0620094658,132.19,44.9330669172,-17.0420194853,48.056330808,-16.5869330828,-5.8020194853,17.5724152922,61.52,-11.24,62.5383722206,131.24,41.2730669172,-21.5320194853,46.552055979,-16.5869330828,-5.8020194853,17.5724152922,57.86,-15.73,59.9600908939,132.49,43.8630669172,4.8079805147,44.1257896928,-16.5869330828,-5.8020194853,17.5724152922,60.45,10.61,61.3740547789,132.16,40.2530669172,-17.8020194853,44.0138761528,-16.5869330828,-5.8020194853,17.5724152922,56.84,-12.0,58.0929049024,132.49,41.6930669172,-13.6420194853,43.8681721137,-16.5869330828,-5.8020194853,17.5724152922,58.28,-7.84,58.8049657767,131.24
2019-08-12 21:00:00,43.6503168524,0.8769316366000001,43.6591247096,-17.2196831476,-5.9230683634,18.2098936444,60.87,6.8,61.2486481483,132.19,44.5703168524,-17.3130683634,47.8148039887,-17.2196831476,-5.9230683634,18.2098936444,61.79,-11.39,62.8310130429,131.13,40.8203168524,-21.4730683634,46.123648304,-17.2196831476,-5.9230683634,18.2098936444,58.04,-15.55,60.0869711335,132.22,43.5103168524,4.4369316366,43.735958146,-17.2196831476,-5.9230683634,18.2098936444,60.73,10.36,61.6073250515,131.74,39.7803168524,-17.7630683634,43.5660441923,-17.2196831476,-5.9230683634,18.2098936444,57.0,-11.84,58.2167123771,132.22,41.3003168524,-14.1230683634,43.6483359603,-17.2196831476,-5.9230683634,18.2098936444,58.52,-8.2,59.0917117708,131.13
2019-08-12 21:30:00,43.4092500588,0.1379724696,43.4094693249,-17.3407499412,-5.9220275304,18.3240830219,60.75,6.06,61.051503667,132.48,44.2792500588,-17.7120275304,47.6903334546,-17.3407499412,-5.9220275304,18.3240830219,61.62,-11.79,62.7377757017,131.22,40.5692500588,-22.2820275304,46.2855571556,-17.3407499412,-5.9220275304,18.3240830219,57.91,-16.36,60.1765544045,132.71,43.2392500588,4.1379724696,43.4367996267,-17.3407499412,-5.9220275304,18.3240830219,60.58,10.06,61.4096083687,132.07,39.5792500588,-18.5220275304,43.6987704525,-17.3407499412,-5.9220275304,18.3240830219,56.92,-12.6,58.2979107687,132.71,41.059250058800004,-14.7620275304,43.6323214166,-17.3407499412,-5.9220275304,18.3240830219,58.4,-8.84,59.0652655966,131.22
2019-08-12 22:00:00,41.2781333638,-0.7496655434,41.2849402619,-16.3218666362,-5.6196655434,17.2622122368,57.6,4.87,57.805509253,132.9,41.9381333638,-18.9796655434,46.0329744225,-16.3218666362,-5.6196655434,17.2622122368,58.26,-13.36,59.7722109345,131.77,38.5981333638,-23.2896655434,45.0801998697,-16.3218666362,-5.6196655434,17.2622122368,54.92,-17.67,57.6925931121,133.07,40.9881333638,3.0103344566,41.098530268,-16.3218666362,-5.6196655434,17.2622122368,57.31,8.63,57.9561299605,132.61,37.5981333638,-19.6196655434,42.4093257254,-16.3218666362,-5.6196655434,17.2622122368,53.92,-14.0,55.7078665899,133.07,38.8781333638,-15.2196655434,41.7510176296,-16.3218666362,-5.6196655434,17.2622122368,55.2,-9.6,56.0285641437,131.77
2019-08-12 22:30:00,39.0157501605,-1.2269032295,39.0350362126,-15.0642498395,-5.2969032295,15.968368954,54.08,4.07,54.232935565,131.92,39.3957501605,-19.8669032295,44.1216383948,-15.0642498395,-5.2969032295,15.968368954,54.46,-14.57,56.3753181809,130.85,36.4857501605,-23.4269032295,43.3593099541,-15.0642498395,-5.2969032295,15.968368954,51.55,-18.13,54.6452138801,132.0,38.5557501605,1.8230967705,38.5988283795,-15.0642498395,-5.2969032295,15.968368954,53.62,7.12,54.0906535364,131.7,35.4957501605,-19.8169032295,40.6528957525,-15.0642498395,-5.2969032295,15.968368954,50.56,-14.52,52.6036500635,132.0,36.5357501605,-16.4969032295,40.0875149636,-15.0642498395,-5.2969032295,15.968368954,51.6,-11.2,52.8015151298,130.85
2019-08-12 23:00:00,36.9337838466,-2.0370311966,36.9899159951,-14.0762161534,-4.8770311966,14.897157262,51.01,2.84,51.0889978371,131.76,36.6537838466,-20.3170311966,41.9080138747,-14.0762161534,-4.8770311966,14.897157262,50.73,-15.44,53.0276013035,130.63,34.5437838466,-24.1770311966,42.1639874766,-14.0762161534,-4.8770311966,14.897157262,48.62,-19.3,52.3105572519,132.0,35.9337838466,1.3029688034,35.9573990889,-14.0762161534,-4.8770311966,14.897157262,50.01,6.18,50.3904008716,131.48,33.5637838466,-20.6370311966,39.4006934293,-14.0762161534,-4.8770311966,14.897157262,47.64,-15.76,50.179151049,132.0,33.9637838466,-15.0770311966,37.1598638706,-14.0762161534,-4.8770311966,14.897157262,48.04,-10.2,49.1109112113,130.63
