Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-12 23:30:00,34.7270001817,-2.3290887273,34.8050168211,-13.2429998183,-4.5190887273,13.9928269879,47.97,2.19,48.0199645981,133.02,34.3170001817,-21.5490887273,40.5218425846,-13.2429998183,-4.5190887273,13.9928269879,47.56,-17.03,50.517071372,132.01,32.4770001817,-24.9190887273,40.9355166549,-13.2429998183,-4.5190887273,13.9928269879,45.72,-20.4,50.0647420846,133.18,33.7070001817,0.5109112727,33.7108720086,-13.2429998183,-4.5190887273,13.9928269879,46.95,5.03,47.2186763898,132.94,31.4770001817,-21.3590887273,38.0396137165,-13.2429998183,-4.5190887273,13.9928269879,44.72,-16.84,47.7856045269,133.18,31.8770001817,-17.2790887273,36.2589305941,-13.2429998183,-4.5190887273,13.9928269879,45.12,-12.76,46.8895724015,132.01
2019-08-13 00:00:00,32.9496334283,-3.1453496478,33.099419443,-12.4603665717,-4.2453496478,13.1637277674,45.41,1.1,45.4233211027,134.82,32.3696334283,-21.8553496478,39.0570029125,-12.4603665717,-4.2453496478,13.1637277674,44.83,-17.61,48.164727758,133.86,30.8096334283,-26.3553496478,40.5442716921,-12.4603665717,-4.2453496478,13.1637277674,43.27,-22.11,48.5916145029,134.84,31.8496334283,0.7546503522,31.8585725774,-12.4603665717,-4.2453496478,13.1637277674,44.31,5.0,44.5912110174,134.8,29.8596334283,-22.8053496478,37.5723526151,-12.4603665717,-4.2453496478,13.1637277674,42.32,-18.56,46.2109943628,134.84,30.0996334283,-16.9253496478,34.5319474287,-12.4603665717,-4.2453496478,13.1637277674,42.56,-12.68,44.4087378789,133.86
2019-08-13 00:30:00,31.8205667498,-3.360513713,31.9975236651,-11.7594332502,-4.040513713,12.434227818,43.58,0.68,43.585304863,134.63,31.1605667498,-22.180513713,38.2486092394,-11.7594332502,-4.040513713,12.434227818,42.92,-18.14,46.5959869517,133.41,29.7705667498,-26.490513713,39.8501438064,-11.7594332502,-4.040513713,12.434227818,41.53,-22.45,47.2095689453,135.04,30.6805667498,0.369486287,30.6827915322,-11.7594332502,-4.040513713,12.434227818,42.44,4.41,42.6685094654,134.33,28.8405667498,-23.000513713,36.889048802,-11.7594332502,-4.040513713,12.434227818,40.6,-18.96,44.8089455355,135.04,29.0005667498,-17.400513713,33.8202712776,-11.7594332502,-4.040513713,12.434227818,40.76,-13.36,42.8936731931,133.41
2019-08-13 01:00:00,30.7020167518,-3.5558779836000003,30.9072499725,-11.5779832482,-3.9758779836,12.2416216996,42.28,0.42,42.2820860413,132.25,30.0420167518,-21.7358779836,37.0806035851,-11.5779832482,-3.9758779836,12.2416216996,41.62,-17.76,45.2508784445,130.96,28.7120167518,-25.8658779836,38.6448385922,-11.5779832482,-3.9758779836,12.2416216996,40.29,-21.89,45.852548457,132.4,29.6020167518,0.0041220164,29.6020170388,-11.5779832482,-3.9758779836,12.2416216996,41.18,3.98,41.3718841727,131.84,27.7020167518,-22.4558779836,35.6604569255,-11.5779832482,-3.9758779836,12.2416216996,39.28,-18.48,43.4100080627,132.4,27.8620167518,-18.0558779836,33.2010046119,-11.5779832482,-3.9758779836,12.2416216996,39.44,-14.08,41.8779178088,130.96
2019-08-13 01:30:00,30.7561667376,-2.7980637329,30.8831823659,-11.5038332624,-3.9780637329,12.1722294915,42.26,1.18,42.2764709975,131.97,30.0861667376,-22.4080637329,37.5139807168,-11.5038332624,-3.9780637329,12.1722294915,41.59,-18.43,45.4905814428,130.96,28.7561667376,-25.0580637329,38.1421510075,-11.5038332624,-3.9780637329,12.1722294915,40.26,-21.08,45.4448456923,132.11,29.6461667376,-0.6580637329,29.6534694447,-11.5038332624,-3.9780637329,12.1722294915,41.15,3.32,41.2837122846,131.92,27.7361667376,-21.6580637329,35.190434353,-11.5038332624,-3.9780637329,12.1722294915,39.24,-17.68,43.0390520342,132.11,27.8961667376,-17.9380637329,33.1657993894,-11.5038332624,-3.9780637329,12.1722294915,39.4,-13.96,41.8000191388,130.96
2019-08-13 02:00:00,30.0881000589,-3.1878555663,30.2565065443,-11.3318999411,-3.9778555663,12.0097997978,41.42,0.79,41.4275331151,132.19,29.4681000589,-22.8278555663,37.2757281731,-11.3318999411,-3.9778555663,12.0097997978,40.8,-18.85,44.9439929245,131.24,28.1281000589,-25.4478555663,37.9312979721,-11.3318999411,-3.9778555663,12.0097997978,39.46,-21.47,44.9227392308,132.3,29.0481000589,-1.0678555663,29.0677214886,-11.3318999411,-3.9778555663,12.0097997978,40.38,2.91,40.4847193395,132.17,27.1081000589,-22.0578555663,34.9485061338,-11.3318999411,-3.9778555663,12.0097997978,38.44,-18.08,42.4796421831,132.3,27.3481000589,-18.2178555663,32.860444888399996,-11.3318999411,-3.9778555663,12.0097997978,38.68,-14.24,41.2179572517,131.24
2019-08-13 02:30:00,29.5159166898,-3.3526033403,29.7057113565,-11.4340833102,-3.9026033403,12.0817454855,40.95,0.55,40.9536933621,132.19,28.8559166898,-22.9826033403,36.8898900012,-11.4340833102,-3.9026033403,12.0817454855,40.29,-19.08,44.5794851922,131.24,27.5859166898,-25.6326033403,37.6565154205,-11.4340833102,-3.9026033403,12.0817454855,39.02,-21.73,44.6626611388,132.3,28.4359166898,-1.2026033403,28.4613354005,-11.4340833102,-3.9026033403,12.0817454855,39.87,2.7,39.9613175458,132.17,26.5659166898,-22.2626033403,34.6608054877,-11.4340833102,-3.9026033403,12.0817454855,38.0,-18.36,42.2029572424,132.3,26.725916689800002,-18.9826033403,32.7813033982,-11.4340833102,-3.9026033403,12.0817454855,38.16,-15.08,41.0315975804,131.24
2019-08-13 03:00:00,29.0699667116,-3.4790004407,29.2774044047,-11.3100332884,-3.8490004407000002,11.9470355058,40.38,0.37,40.3816951105,132.52,28.2999667116,-22.8090004407,36.347470572,-11.3100332884,-3.8490004407000002,11.9470355058,39.61,-18.96,43.9139351459,131.36,27.1599667116,-25.8890004407,37.5220486593,-11.3100332884,-3.8490004407000002,11.9470355058,38.47,-22.04,44.3362436388,132.86,27.9099667116,-0.9390004407,27.9257580679,-11.3100332884,-3.8490004407000002,11.9470355058,39.22,2.91,39.3278082278,132.17,26.1699667116,-22.4890004407,34.5053952087,-11.3100332884,-3.8490004407000002,11.9470355058,37.48,-18.64,41.8592880971,132.86,26.2499667116,-17.8090004407,31.7209906695,-11.3100332884,-3.8490004407000002,11.9470355058,37.56,-13.96,40.0703780866,131.36
2019-08-13 03:30:00,28.9409334262,-3.8803054626,29.1999040763,-11.0890665738,-3.7803054626,11.7157205014,40.03,-0.1,40.0301249061,132.96,28.0109334262,-22.6003054626,35.9914739683,-11.0890665738,-3.7803054626,11.7157205014,39.1,-18.82,43.3935755614,131.84,27.0509334262,-26.4103054626,37.8055185635,-11.0890665738,-3.7803054626,11.7157205014,38.14,-22.63,44.3483539717,133.01,27.6509334262,-0.6503054626,27.6585794382,-11.0890665738,-3.7803054626,11.7157205014,38.74,3.13,38.8662385625,132.74,26.0309334262,-23.0203054626,34.7497332167,-11.0890665738,-3.7803054626,11.7157205014,37.12,-19.24,41.8099509686,133.01,25.9509334262,-17.1403054626,31.1004986623,-11.0890665738,-3.7803054626,11.7157205014,37.04,-13.36,39.3757691988,131.84
2019-08-13 04:00:00,28.6723334011,-3.9815704686,28.9474628605,-11.0476665989,-3.7615704686,11.6704905496,39.72,-0.22,39.7206092602,133.92,27.7423334011,-23.2915704686,36.223394615,-11.0476665989,-3.7615704686,11.6704905496,38.79,-19.53,43.4290801192,132.96,26.7923334011,-26.8415704686,37.9249131086,-11.0476665989,-3.7615704686,11.6704905496,37.84,-23.08,44.3232670276,133.96,27.3823334011,-1.0115704686,27.4010119759,-11.0476665989,-3.7615704686,11.6704905496,38.43,2.75,38.5282675448,133.78,25.8323334011,-23.4415704686,34.8828994635,-11.0476665989,-3.7615704686,11.6704905496,36.88,-19.68,41.8023540007,133.96,25.7523334011,-17.4015704686,31.0804975889,-11.0476665989,-3.7615704686,11.6704905496,36.8,-13.64,39.2465234129,132.96
2019-08-13 04:30:00,28.6031000393,-3.862403135,28.8627006678,-11.1068999607,-3.762403135,11.7268454448,39.71,-0.1,39.7101259127,133.55,27.7931000393,-23.312403135,36.2756743524,-11.1068999607,-3.762403135,11.7268454448,38.9,-19.55,43.5363353993,132.61,26.7231000393,-26.652403135,37.7422133503,-11.1068999607,-3.762403135,11.7268454448,37.83,-22.89,44.2160717387,133.57,27.4331000393,-1.122403135,27.4560515472,-11.1068999607,-3.762403135,11.7268454448,38.54,2.64,38.6303145211,133.53,25.7331000393,-23.242403135,34.6756649701,-11.1068999607,-3.762403135,11.7268454448,36.84,-19.48,41.6732048204,133.57,25.8131000393,-18.562403135,31.7943225087,-11.1068999607,-3.762403135,11.7268454448,36.92,-14.8,39.7759525342,132.61
2019-08-13 05:00:00,28.742366699,-3.772587292,28.9888954314,-11.207633301,-3.792587292,11.8319382426,39.95,0.02,39.9500050063,133.83,28.032366699,-23.212587292,36.3955737905,-11.207633301,-3.792587292,11.8319382426,39.24,-19.42,43.7825764431,132.61,26.862366699,-26.602587292,37.8058777877,-11.207633301,-3.792587292,11.8319382426,38.07,-22.81,44.380412346,134.01,27.652366699,-0.962587292,27.669115604799998,-11.207633301,-3.792587292,11.8319382426,38.86,2.83,38.9629118522,133.45,25.912366699,-23.192587292,34.77566467,-11.207633301,-3.792587292,11.8319382426,37.12,-19.4,41.8838202651,134.01,25.992366699,-18.752587292,32.0509384693,-11.207633301,-3.792587292,11.8319382426,37.2,-14.96,40.0954062207,132.61
2019-08-13 05:30:00,29.6670833208,-3.5366946436999998,29.8771491573,-11.8429166792,-3.9966946437,12.4991297115,41.51,0.46,41.5125487052,133.32,29.3070833208,-22.6766946437,37.0558715015,-11.8429166792,-3.9966946437,12.4991297115,41.15,-18.68,45.1914250716,132.33,27.7070833208,-26.2166946437,38.1444300546,-11.8429166792,-3.9966946437,12.4991297115,39.55,-22.22,45.3644232852,133.33,28.8770833208,-0.5466946437,28.8822578091,-11.8429166792,-3.9966946437,12.4991297115,40.72,3.45,40.8658891987,133.26,26.7570833208,-22.7966946437,35.1515404288,-11.8429166792,-3.9966946437,12.4991297115,38.6,-18.8,42.9348343423,133.33,27.1970833208,-17.2366946437,32.1991456936,-11.8429166792,-3.9966946437,12.4991297115,39.04,-13.24,41.2240124199,132.33
2019-08-13 06:00:00,30.5335333359,-3.543139847,30.7384205507,-12.2864666641,-4.143139847,12.9662203776,42.82,0.6000000000000001,42.8242034368,134.76,30.3335333359,-22.363139847,37.6859823868,-12.2864666641,-4.143139847,12.9662203776,42.62,-18.22,46.3511898445,133.18,28.5135333359,-26.613139847,39.0035997802,-12.2864666641,-4.143139847,12.9662203776,40.8,-22.47,46.5783307988,134.78,29.8435333359,0.10686015300000001,29.8437246513,-12.2864666641,-4.143139847,12.9662203776,42.13,4.25,42.3438236346,134.09,27.5535333359,-23.103139847,35.9576455025,-12.2864666641,-4.143139847,12.9662203776,39.84,-18.96,44.1215049607,134.78,28.1535333359,-18.063139847,33.4499396177,-12.2864666641,-4.143139847,12.9662203776,40.44,-13.92,42.7686801293,133.18
2019-08-13 06:30:00,33.4496167218,-2.8425794985,33.5701819632,-13.1703832782,-4.4525794985000005,13.9026781551,46.62,1.6099999999999999,46.6477920163,134.66,33.6196167218,-21.0125794985,39.6460228233,-13.1703832782,-4.4525794985000005,13.9026781551,46.79,-16.56,49.6340377161,133.18,31.2696167218,-25.9125794985,40.6109678067,-13.1703832782,-4.4525794985000005,13.9026781551,44.44,-21.46,49.3502299893,134.78,32.9996167218,1.4474205015,33.0313446577,-13.1703832782,-4.4525794985000005,13.9026781551,46.17,5.9,46.5454498313,134.09,30.3496167218,-22.3325794985,37.6808086726,-13.1703832782,-4.4525794985000005,13.9026781551,43.52,-17.88,47.0498119019,134.78,31.2296167218,-16.4525794985,35.2983899455,-13.1703832782,-4.4525794985000005,13.9026781551,44.4,-12.0,45.9930429522,133.18
2019-08-13 07:00:00,36.1693667078,-1.2404178426,36.1906303408,-13.8006332922,-4.6804178426,14.572707039099999,49.97,3.44,50.0882670892,133.93,36.4493667078,-20.0204178426,41.5857363045,-13.8006332922,-4.6804178426,14.572707039099999,50.25,-15.34,52.5393005283,132.94,33.8393667078,-24.1904178426,41.5966231151,-13.8006332922,-4.6804178426,14.572707039099999,47.64,-19.51,51.4801874511,133.97,35.7193667078,2.2995821574,35.7933127288,-13.8006332922,-4.6804178426,14.572707039099999,49.52,6.98,50.0095070962,133.75,32.9193667078,-20.6004178426,38.8337729268,-13.8006332922,-4.6804178426,14.572707039099999,46.72,-15.92,49.3579254021,133.97,33.8393667078,-14.9604178426,36.9988762155,-13.8006332922,-4.6804178426,14.572707039099999,47.64,-10.28,48.7365160839,132.94
2019-08-13 07:30:00,39.3709833047,0.0976845227,39.3711044885,-14.7390166953,-5.0423154773,15.5776621647,54.11,5.14,54.3535803788,133.73,40.0709833047,-18.0523154773,43.9496279517,-14.7390166953,-5.0423154773,15.5776621647,54.81,-13.01,56.3329051266,132.49,36.8509833047,-22.7423154773,43.3036705579,-14.7390166953,-5.0423154773,15.5776621647,51.59,-17.7,54.5418930731,133.8,39.2009833047,4.1076845227,39.4156081291,-14.7390166953,-5.0423154773,15.5776621647,53.94,9.15,54.7105666211,133.21,35.9009833047,-19.0823154773,40.6572916734,-14.7390166953,-5.0423154773,15.5776621647,50.64,-14.04,52.5502730726,133.8,37.2209833047,-14.6423154773,39.9974874299,-14.7390166953,-5.0423154773,15.5776621647,51.96,-9.6,52.8393943947,132.49
2019-08-13 08:00:00,41.5581166387,1.5511753358,41.5870557203,-14.1718833613,-4.9788246642,15.0210177099,55.73,6.53,56.1112626841,133.09,42.3881166387,-15.6088246642,45.1706524148,-14.1718833613,-4.9788246642,15.0210177099,56.56,-10.63,57.5502432662,131.81,38.9481166387,-21.1188246642,44.3053105722,-14.1718833613,-4.9788246642,15.0210177099,53.12,-16.14,55.5178709966,133.12,41.4281166387,6.2911753358,41.9030754878,-14.1718833613,-4.9788246642,15.0210177099,55.6,11.27,56.7307050899,132.59,37.9881166387,-17.4188246642,41.7912964436,-14.1718833613,-4.9788246642,15.0210177099,52.16,-12.44,53.6229353915,133.12,39.2681166387,-13.2988246642,41.4589401915,-14.1718833613,-4.9788246642,15.0210177099,53.44,-8.32,54.0837868497,131.81
2019-08-13 08:30:00,43.6297166415,4.206075296,43.8319888166,-13.3602833585,-4.853924704,14.2147021232,56.99,9.06,57.7056643667,132.19,44.4897166415,-14.353924704,46.7479415724,-13.3602833585,-4.853924704,14.2147021232,57.85,-9.5,58.6248454156,131.18,40.9497166415,-18.303924704,44.8543526605,-13.3602833585,-4.853924704,14.2147021232,54.31,-13.45,55.9506800674,132.38,43.4897166415,7.336075296,44.1041206047,-13.3602833585,-4.853924704,14.2147021232,56.85,12.19,58.1422273395,132.0,39.8797166415,-14.653924704,42.48681335,-13.3602833585,-4.853924704,14.2147021232,53.24,-9.8,54.1344400544,132.38,41.3197166415,-11.493924704,42.8885682722,-13.3602833585,-4.853924704,14.2147021232,54.68,-6.64,55.0816847963,131.18
2019-08-13 09:00:00,44.720066676100004,5.7143699892,45.0836820578,-12.4699333239,-4.6756300108,13.3176857261,57.19,10.39,58.1261404189,131.993,45.6300666761,-12.9856300108,47.4418546396,-12.4699333239,-4.6756300108,13.3176857261,58.1,-8.31,58.6912778869,130.933,42.0100666761,-16.715630010799998,45.2134713198,-12.4699333239,-4.6756300108,13.3176857261,54.48,-12.04,55.7945517053,132.093,44.6200666761,8.5643699892,45.4345549499,-12.4699333239,-4.6756300108,13.3176857261,57.09,13.24,58.6051678609,131.523,40.9300666761,-13.0356300108,42.9557680398,-12.4699333239,-4.6756300108,13.3176857261,53.4,-8.36,54.0504357059,132.093,42.3700666761,-10.9956300108,43.7735814101,-12.4699333239,-4.6756300108,13.3176857261,54.84,-6.32,55.2029709345,130.933
2019-08-13 09:30:00,43.0085166846,5.1508472892,43.3158600885,-11.0114833154,-4.3091527108,11.8246167756,54.02,9.46,54.8420641479,131.76,48.6385166846,-9.9491527108,49.6456538374,-11.0114833154,-4.3091527108,11.8246167756,59.65,-5.64,59.9160420922,130.32,40.4185166846,-17.2491527108,43.9453041886,-11.0114833154,-4.3091527108,11.8246167756,51.43,-12.94,53.0329001658,131.78,47.5385166846,11.3808472892,48.8818397116,-11.0114833154,-4.3091527108,11.8246167756,58.55,15.69,60.615827966,131.23,39.3485166846,-13.6691527108,41.655149755,-11.0114833154,-4.3091527108,11.8246167756,50.36,-9.36,51.2224482039,131.78,45.2285166846,-9.3891527108,46.1928014967,-11.0114833154,-4.3091527108,11.8246167756,56.24,-5.08,56.4689649276,130.32
2019-08-13 10:00:00,38.6400167073,4.7019923313,38.9250513554,-9.4599832927,-3.9180076687,10.239241573,48.1,8.62,48.8662910399,131.34,53.1000167073,-7.4080076687,53.6142737705,-9.4599832927,-3.9180076687,10.239241573,62.56,-3.49,62.6572717248,129.49,36.3200167073,-17.5380076687,40.332683107,-9.4599832927,-3.9180076687,10.239241573,45.78,-13.62,47.7630903523,131.37,51.9200167073,13.6519923313,53.6848677888,-9.4599832927,-3.9180076687,10.239241573,61.38,17.57,63.84519794,130.27,35.2600167073,-14.0380076687,37.9517382672,-9.4599832927,-3.9180076687,10.239241573,44.72,-10.12,45.8507666239,131.37,49.4600167073,-5.6380076687,49.780321244,-9.4599832927,-3.9180076687,10.239241573,58.92,-1.72,58.9450998812,129.49
2019-08-13 10:30:00,39.7932834058,5.6855633439,40.1974008457,-7.7267165942,-3.4344366561,8.4556196977,47.52,9.12,48.3872379869,131.06,52.0032834058,-6.8344366561,52.4504624326,-7.7267165942,-3.4344366561,8.4556196977,59.73,-3.4,59.8266905319,129.26,37.5032834058,-16.5244366561,40.9823531903,-7.7267165942,-3.4344366561,8.4556196977,45.23,-13.09,47.0861019835,131.13,50.8932834058,14.1355633439,52.8198868502,-7.7267165942,-3.4344366561,8.4556196977,58.62,17.57,61.196481108,130.13,36.3932834058,-13.0344366561,38.6570513102,-7.7267165942,-3.4344366561,8.4556196977,44.12,-9.6,45.1523465614,131.13,48.5132834058,-5.1544366561,48.786339113,-7.7267165942,-3.4344366561,8.4556196977,56.24,-1.72,56.2662954174,129.26
2019-08-13 11:00:00,40.0543667589,4.9666202252,40.3611151099,-7.0456332411,-3.3233797748000002,7.790109171,47.1,8.29,47.8239908414,130.49,51.5443667589,-10.0033797748,52.5060887088,-7.0456332411,-3.3233797748000002,7.790109171,58.59,-6.68,58.9695726625,129.1,37.7943667589,-17.1033797748,41.4842109534,-7.0456332411,-3.3233797748000002,7.790109171,44.84,-13.78,46.9096365366,130.76,50.4843667589,11.0366202252,51.676670491,-7.0456332411,-3.3233797748000002,7.790109171,57.53,14.36,59.2951136267,130.02,36.7143667589,-13.6833797748,39.1813681303,-7.0456332411,-3.3233797748000002,7.790109171,43.76,-10.36,44.9696253042,130.76,48.1143667589,3.5566202252,48.245640591,-7.0456332411,-3.3233797748000002,7.790109171,55.16,6.88,55.5874086462,129.1
2019-08-13 11:30:00,40.5537501112,5.7801190834,40.9635987762,-6.1562498888,-3.1398809166,6.9107354792,46.71,8.92,47.5540797409,131.13,50.7537501112,-12.3398809166,52.2323253492,-6.1562498888,-3.1398809166,6.9107354792,56.91,-9.2,57.6488343334,129.82,38.2937501112,-16.3598809166,41.6420100521,-6.1562498888,-3.1398809166,6.9107354792,44.45,-13.22,46.3742482419,131.25,49.7737501112,8.8801190834,50.5596945705,-6.1562498888,-3.1398809166,6.9107354792,55.93,12.02,57.2070389026,130.64,37.2037501112,-12.8998809166,39.3767183751,-6.1562498888,-3.1398809166,6.9107354792,43.36,-9.76,44.4448782201,131.25,47.4837501112,7.9401190834,48.1430370425,-6.1562498888,-3.1398809166,6.9107354792,53.64,11.08,54.7724018097,129.82
2019-08-13 12:00:00,40.6185167517,6.9932896015,41.2161376473,-6.2214832483,-3.1967103985,6.9946987912,46.84,10.19,47.935599506,130.43,50.5785167517,-13.5267103985,52.3560717683,-6.2214832483,-3.1967103985,6.9946987912,56.8,-10.33,57.7316975326,129.7,38.3585167517,-15.1167103985,41.2297312708,-6.2214832483,-3.1967103985,6.9946987912,44.58,-11.92,46.1461027607,130.81,49.598516751700004,7.7332896015,50.1977751701,-6.2214832483,-3.1967103985,6.9946987912,55.82,10.93,56.8800254923,130.31,37.2185167517,-11.6767103985,39.0072243941,-6.2214832483,-3.1967103985,6.9946987912,43.44,-8.48,44.2599593312,130.81,47.3385167517,8.1232896015,48.0304382887,-6.2214832483,-3.1967103985,6.9946987912,53.56,11.32,54.7431822239,129.7
2019-08-13 12:30:00,40.8524000857,7.2990221862,41.4993291227,-6.1175999143,-3.2009778138,6.9044397076,46.97,10.5,48.1293143521,130.43,50.8124000857,-13.6409778138,52.6115603093,-6.1175999143,-3.2009778138,6.9044397076,56.93,-10.44,57.8793443294,129.43,38.5724000857,-14.7709778138,41.3038961109,-6.1175999143,-3.2009778138,6.9044397076,44.69,-11.57,46.1634162514,130.39,49.8524000857,7.5890221862,50.4267295394,-6.1175999143,-3.2009778138,6.9044397076,55.97,10.79,57.0005701726,130.31,37.4424000857,-11.3209778138,39.1164653674,-6.1175999143,-3.2009778138,6.9044397076,43.56,-8.12,44.3103599624,130.39,47.6024000857,8.8390221862,48.4160800471,-6.1175999143,-3.2009778138,6.9044397076,53.72,12.04,55.0527020227,129.43
2019-08-13 13:00:00,40.8056001173,7.170279189,41.4307845036,-6.0743998827,-3.209720811,6.8702723104,46.88,10.38,48.0154016957,130.52,50.8456001173,-13.839720811,52.6954734623,-6.0743998827,-3.209720811,6.8702723104,56.92,-10.63,57.9040870751,129.6,38.515600117299996,-14.929720811,41.3079655259,-6.0743998827,-3.209720811,6.8702723104,44.59,-11.72,46.1045171323,130.55,49.8956001173,7.420279189,50.4443401613,-6.0743998827,-3.209720811,6.8702723104,55.97,10.63,56.9704993835,130.31,37.3656001173,-11.489720811,39.0922211756,-6.0743998827,-3.209720811,6.8702723104,43.44,-8.28,44.222075935,130.55,47.6056001173,8.270279189,48.3186369882,-6.0743998827,-3.209720811,6.8702723104,53.68,11.48,54.8938320761,129.6
2019-08-13 13:30:00,41.1588668364,7.4924970768,41.835270188,-4.8211331636,-2.8575029232,5.6043418826,45.98,10.35,47.1304880094,130.35,49.7288668364,-13.4275029232,51.5097857847,-4.8211331636,-2.8575029232,5.6043418826,54.55,-10.57,55.5646236377,129.6,38.9188668364,-14.6475029232,41.5839817444,-4.8211331636,-2.8575029232,5.6043418826,43.74,-11.79,45.3011225026,130.55,48.8188668364,7.8324970768,49.4431974052,-4.8211331636,-2.8575029232,5.6043418826,53.64,10.69,54.6948416215,130.31,37.8188668364,-11.2175029232,39.4474214699,-4.8211331636,-2.8575029232,5.6043418826,42.64,-8.36,43.4518031847,130.55,46.5788668364,8.8624970768,47.4144987341,-4.8211331636,-2.8575029232,5.6043418826,51.4,11.72,52.7192412692,129.6
2019-08-13 14:00:00,40.6684835269,7.2151470946,41.3035579578,-5.7015164731,-3.1748529054,6.5258701384,46.37,10.39,47.5197748311,130.69,49.9884835269,-13.9348529054,51.8943986459,-5.7015164731,-3.1748529054,6.5258701384,55.69,-10.76,56.7199585684,129.89,38.4184835269,-14.9148529054,41.2120457354,-5.7015164731,-3.1748529054,6.5258701384,44.12,-11.74,45.6552516147,130.8,49.0484835269,7.3551470946,49.5968943088,-5.7015164731,-3.1748529054,6.5258701384,54.75,10.53,55.7534160388,130.63,37.2984835269,-11.4948529054,39.0295851467,-5.7015164731,-3.1748529054,6.5258701384,43.0,-8.32,43.7975159113,130.8,46.8184835269,8.0251470946,47.5012987786,-5.7015164731,-3.1748529054,6.5258701384,52.52,11.2,53.700934815,129.89
2019-08-13 14:30:00,41.2657169669,7.4988221486,41.9415275164,-4.5242830331,-2.8211778514,5.331808458,45.79,10.32,46.9385396023,130.78,49.2957169669,-13.4711778514,51.1032322264,-4.5242830331,-2.8211778514,5.331808458,53.82,-10.65,54.8636026889,130.17,39.0357169669,-14.6711778514,41.7016865207,-4.5242830331,-2.8211778514,5.331808458,43.56,-11.85,45.1430625899,131.06,48.4157169669,7.8188221486,49.0429977592,-4.5242830331,-2.8211778514,5.331808458,52.94,10.64,53.9986407236,130.63,37.8757169669,-11.2211778514,39.5029716367,-4.5242830331,-2.8211778514,5.331808458,42.4,-8.4,43.2240673699,131.06,46.1957169669,8.4988221486,46.970993645,-4.5242830331,-2.8211778514,5.331808458,50.72,11.32,51.967882389,130.17
2019-08-13 15:00:00,40.9488169472,7.5463481589,41.6383594767,-4.8111830528,-2.8536518411,5.5938190172999995,45.76,10.4,46.9269389583,131.16,49.5388169472,-13.3736518411,51.3122689821,-4.8111830528,-2.8536518411,5.5938190172999995,54.35,-10.52,55.3587653403,130.25,38.7088169472,-14.7336518411,41.4180275487,-4.8111830528,-2.8536518411,5.5938190172999995,43.52,-11.88,45.1123575088,131.19,48.6288169472,7.9963481589,49.2818772122,-4.8111830528,-2.8536518411,5.5938190172999995,53.44,10.85,54.5303227572,131.16,37.6288169472,-11.2936518411,39.2870772233,-4.8111830528,-2.8536518411,5.5938190172999995,42.44,-8.44,43.2710896558,131.19,46.3888169472,9.6263481589,47.3770927415,-4.8111830528,-2.8536518411,5.5938190172999995,51.2,12.48,52.69905502,130.25
2019-08-13 15:30:00,40.2035502218,7.4717043844,40.8919529595,-6.2064497782,-3.0382956156,6.9102285851000005,46.41,10.51,47.5851678572,130.77,50.7735502218,-14.3282956156,52.7565489524,-6.2064497782,-3.0382956156,6.9102285851000005,56.98,-11.29,58.0877310626,130.13,37.9535502218,-14.7382956156,40.7147311435,-6.2064497782,-3.0382956156,6.9102285851000005,44.16,-11.7,45.6836469648,131.02,49.8035502218,7.0817043844,50.3045142276,-6.2064497782,-3.0382956156,6.9102285851000005,56.01,10.12,56.9169087355,130.88,36.8335502218,-11.3182956156,38.5332873965,-6.2064497782,-3.0382956156,6.9102285851000005,43.04,-8.28,43.8292140016,131.02,47.5935502218,7.8817043844,48.241758744,-6.2064497782,-3.0382956156,6.9102285851000005,53.8,10.92,54.8970527442,130.13
2019-08-13 16:00:00,40.176083611,7.1275568911,40.8034283064,-7.613916389,-3.5824431089,8.4146076205,47.79,10.71,48.9753836126,130.99,51.496083611,-15.4124431089,53.753046703,-7.613916389,-3.5824431089,8.4146076205,59.11,-11.83,60.2821781292,130.3,37.866083611,-15.1324431089,40.777826358,-7.613916389,-3.5824431089,8.4146076205,45.48,-11.55,46.92369231,131.17,50.476083611,6.0875568911,50.8418465991,-7.613916389,-3.5824431089,8.4146076205,58.09,9.67,58.8893623671,131.17,36.746083611,-11.6624431089,38.5523960347,-7.613916389,-3.5824431089,8.4146076205,44.36,-8.08,45.0898658237,131.17,48.266083611,6.4175568911,48.6908601649,-7.613916389,-3.5824431089,8.4146076205,55.88,10.0,56.7677232237,130.3
2019-08-13 16:30:00,40.0461336391,6.4330651351,40.5595506197,-9.1738663609,-4.0869348649,10.0430503632,49.22,10.52,50.3316878318,130.99,53.0161336391,-16.3069348649,55.4673467071,-9.1738663609,-4.0869348649,10.0430503632,62.19,-12.22,63.3792118916,130.3,37.6661336391,-15.8069348649,40.8484615762,-9.1738663609,-4.0869348649,10.0430503632,46.84,-11.72,48.2839932069,131.17,51.9361336391,5.2430651351,52.2001121587,-9.1738663609,-4.0869348649,10.0430503632,61.11,9.33,61.8181284091,131.17,36.5061336391,-12.3269348649,38.531170712,-9.1738663609,-4.0869348649,10.0430503632,45.68,-8.24,46.4172381772,131.17,49.6661336391,6.3530651351,50.0708125285,-9.1738663609,-4.0869348649,10.0430503632,58.84,10.44,59.7590093626,130.3
2019-08-13 17:00:00,40.5461170093,6.2953870223,41.0319327146,-9.2838829907,-3.9946129777,10.106800494,49.83,10.29,50.8813620101,131.22,53.7861170093,-16.6446129777,56.3026600093,-9.2838829907,-3.9946129777,10.106800494,63.07,-12.65,64.3261020115,130.47,38.1361170093,-16.0146129777,41.3621958964,-9.2838829907,-3.9946129777,10.106800494,47.42,-12.02,48.9196974643,131.24,52.6861170093,5.0053870223,52.9233485785,-9.2838829907,-3.9946129777,10.106800494,61.97,9.0,62.6201317469,131.24,37.0361170093,-12.4746129777,39.080556957,-9.2838829907,-3.9946129777,10.106800494,46.32,-8.48,47.0898375448,131.24,50.4361170093,6.4053870223,50.8412321043,-9.2838829907,-3.9946129777,10.106800494,59.72,10.4,60.618795765,130.47
2019-08-13 17:30:00,40.7364837111,5.2871402224,41.078156688,-11.2935162889,-4.6228597776,12.2030464512,52.03,9.91,52.9653566022,131.22,55.2564837111,-17.7228597776,58.0291198521,-11.2935162889,-4.6228597776,12.2030464512,66.55,-13.1,67.8270779261,130.31,38.2564837111,-16.9428597776,41.8403996561,-11.2935162889,-4.6228597776,12.2030464512,49.55,-12.32,51.0586417759,131.24,54.0764837111,3.9471402224,54.2203467943,-11.2935162889,-4.6228597776,12.2030464512,65.37,8.57,65.9293697831,131.24,37.1464837111,-13.4228597776,39.4972710033,-11.2935162889,-4.6228597776,12.2030464512,48.44,-8.8,49.2328508214,131.24,51.8264837111,5.0971402224,52.0765326448,-11.2935162889,-4.6228597776,12.2030464512,63.12,9.72,63.8640180383,130.31
2019-08-13 18:00:00,40.7030170052,4.4810952201,40.9489414722,-13.3569829948,-5.1389047799,14.3114407751,54.06,9.62,54.9092706198,131.03,55.7630170052,-18.6989047799,58.8146504324,-13.3569829948,-5.1389047799,14.3114407751,69.12,-13.56,70.4375468057,130.31,38.1430170052,-17.7089047799,42.0534785096,-13.3569829948,-5.1389047799,14.3114407751,51.5,-12.57,53.0118373573,131.24,54.5330170052,3.0010952201,54.6155336531,-13.3569829948,-5.1389047799,14.3114407751,67.89,8.14,68.376250994,131.24,37.0030170052,-14.1389047799,39.6122695116,-13.3569829948,-5.1389047799,14.3114407751,50.36,-9.0,51.1578889322,131.24,52.2030170052,4.0610952201,52.360743681,-13.3569829948,-5.1389047799,14.3114407751,65.56,9.2,66.2023685377,130.31
2019-08-13 18:30:00,46.1388837628,3.5856587113,46.2780028013,-15.0211162372,-5.6343412887,16.0430587722,61.16,9.22,61.8510630466,131.24,50.0288837628,-20.2143412887,53.9583988299,-15.0211162372,-5.6343412887,16.0430587722,65.05,-14.58,66.663925027,130.69,43.2988837628,-18.5743412887,47.1147481095,-15.0211162372,-5.6343412887,16.0430587722,58.32,-12.94,59.7383126645,131.24,48.9288837628,1.5556587113,48.9536080417,-15.0211162372,-5.6343412887,16.0430587722,63.95,7.19,64.3529222336,131.34,42.1388837628,-14.8743412887,44.6870401073,-15.0211162372,-5.6343412887,16.0430587722,57.16,-9.24,57.9020137819,131.24,46.6588837628,3.3656587113,46.7801142854,-15.0211162372,-5.6343412887,16.0430587722,61.68,9.0,62.333156506,130.69
2019-08-13 19:00:00,47.2956003844,3.1683728383,47.4016075905,-16.0143996156,-5.7716271617,17.0227105698,63.31,8.94,63.9380927148,131.24,48.2456003844,-20.6216271617,52.4679851266,-16.0143996156,-5.7716271617,17.0227105698,64.26,-14.85,65.9535450147,130.69,44.3356003844,-18.9616271617,48.2202111781,-16.0143996156,-5.7716271617,17.0227105698,60.35,-13.19,61.774578914,131.24,47.1556003844,1.1683728383,47.1700725323,-16.0143996156,-5.7716271617,17.0227105698,63.17,6.94,63.5500786782,131.25,43.1856003844,-15.2516271617,45.7996529641,-16.0143996156,-5.7716271617,17.0227105698,59.2,-9.48,59.9542358804,131.24,44.9456003844,2.8283728383,45.0345055132,-16.0143996156,-5.7716271617,17.0227105698,60.96,8.6,61.5636386189,130.69
2019-08-13 19:30:00,46.1863836491,1.6804464592000001,46.21694424,-16.7536163509,-5.8895535408,17.7586739861,62.94,7.57,63.3935998347,131.24,47.1863836491,-21.3095535408,51.7750120617,-16.7536163509,-5.8895535408,17.7586739861,63.94,-15.42,65.7730948033,130.52,43.2663836491,-20.4295535408,47.8471170704,-16.7536163509,-5.8895535408,17.7586739861,60.02,-14.54,61.7560685277,131.32,46.1263836491,0.5004464592,46.1290983567,-16.7536163509,-5.8895535408,17.7586739861,62.88,6.39,63.2038487752,131.36,42.1263836491,-16.6895535408,45.3119564435,-16.7536163509,-5.8895535408,17.7586739861,58.88,-10.8,59.8622953118,131.32,43.8863836491,2.1104464592,43.9370988352,-16.7536163509,-5.8895535408,17.7586739861,60.64,8.0,61.1654281437,130.52
2019-08-13 20:00:00,45.2301168477,0.9398219594,45.2398799222,-16.9598831523,-5.8901780406,17.9536022538,62.19,6.83,62.5639273064,132.14,46.3301168477,-22.1501780406,51.3528004529,-16.9598831523,-5.8901780406,17.9536022538,63.29,-16.26,65.3453265353,131.24,42.3401168477,-21.3101780406,47.4005188031,-16.9598831523,-5.8901780406,17.9536022538,59.3,-15.42,61.2720686773,132.17,45.3101168477,-0.1801780406,45.31047509,-16.9598831523,-5.8901780406,17.9536022538,62.27,5.71,62.5312481884,132.17,41.2001168477,-17.6101780406,44.8058924572,-16.9598831523,-5.8901780406,17.9536022538,58.16,-11.72,59.329115955,132.17,43.1201168477,0.7098219594,43.1259588204,-16.9598831523,-5.8901780406,17.9536022538,60.08,6.6,60.4414295,131.24
2019-08-13 20:30:00,44.0409001679,0.5784528702,44.0446988333,-17.1590998321,-5.8715471298,18.1358697819,61.2,6.45,61.5389510798,132.03,44.9809001679,-22.9515471298,50.498068236,-17.1590998321,-5.8715471298,18.1358697819,62.14,-17.08,64.44459636,131.24,41.1909001679,-21.6715471298,46.5440244461,-17.1590998321,-5.8715471298,18.1358697819,58.35,-15.8,60.4513233933,132.17,43.9909001679,-0.9515471298,44.0011902057,-17.1590998321,-5.8715471298,18.1358697819,61.15,4.92,61.3476071253,132.17,40.1209001679,-17.9115471298,43.937571062399996,-17.1590998321,-5.8715471298,18.1358697819,57.28,-12.04,58.5317008125,132.17,41.8809001679,-0.4715471298,41.883554715,-17.1590998321,-5.8715471298,18.1358697819,59.04,5.4,59.2864368975,131.24
2019-08-13 21:00:00,43.8046834233,0.7691974596000001,43.8114363443,-17.3453165767,-5.8908025404,18.3183394912,61.15,6.66,61.5116094733,132.18,44.7646834233,-23.9308025404,50.7598285282,-17.3453165767,-5.8908025404,18.3183394912,62.11,-18.04,64.6768405227,131.24,40.9846834233,-21.4808025404,46.2727690233,-17.3453165767,-5.8908025404,18.3183394912,58.33,-15.59,60.3774544015,132.17,43.7746834233,-1.8708025404000002,43.8146415135,-17.3453165767,-5.8908025404,18.3183394912,61.12,4.02,61.2520595572,132.17,39.8546834233,-17.7708025404,43.6371082188,-17.3453165767,-5.8908025404,18.3183394912,57.2,-11.88,58.4206675758,132.17,41.6546834233,-0.0908025404,41.6547823929,-17.3453165767,-5.8908025404,18.3183394912,59.0,5.8,59.2843992969,131.24
2019-08-13 21:30:00,43.6349333946,-0.0196576241,43.6349378225,-17.3250666054,-5.8896576241,18.2987977695,60.96,5.87,61.2419668201,132.29,44.5149333946,-24.3496576241,50.7393843236,-17.3250666054,-5.8896576241,18.2987977695,61.84,-18.46,64.5364796065,131.78,40.8049333946,-22.3596576241,46.5295269523,-17.3250666054,-5.8896576241,18.2987977695,58.13,-16.47,60.4181909693,132.41,43.5549333946,-2.1896576241,43.6099395037,-17.3250666054,-5.8896576241,18.2987977695,60.88,3.7,60.9923306654,132.61,39.674933394600004,-18.6496576241,43.8395947673,-17.3250666054,-5.8896576241,18.2987977695,57.0,-12.76,58.4107661309,132.41,41.4749333946,-0.44965762410000004,41.4773708432,-17.3250666054,-5.8896576241,18.2987977695,58.8,5.44,59.0511100658,131.78
2019-08-13 22:00:00,41.4699667083,-1.452179549,41.4953848546,-16.5300332917,-5.602179549,17.4535502498,58.0,4.15,58.1482802841,132.41,42.1399667083,-24.922179549,48.958061927,-16.5300332917,-5.602179549,17.4535502498,58.67,-19.32,61.7691775888,131.86,38.7799667083,-23.822179549,45.5124384796,-16.5300332917,-5.602179549,17.4535502498,55.31,-18.22,58.2337058755,132.56,41.2599667083,-2.7421795490000003,41.3509903322,-16.5300332917,-5.602179549,17.4535502498,57.79,2.86,57.8607267497,132.69,37.7499667083,-20.122179549,42.7780562471,-16.5300332917,-5.602179549,17.4535502498,54.28,-14.52,56.1885112812,132.56,39.2299667083,-0.8021795490000001,39.238167388,-16.5300332917,-5.602179549,17.4535502498,55.76,4.8,55.9662183822,131.86
2019-08-13 22:30:00,39.1559833601,-2.7404500649,39.2517655584,-15.6040166399,-5.2904500649,16.4764740521,54.76,2.55,54.8193405652,132.05,39.6659833601,-25.3404500649,47.0694024332,-15.6040166399,-5.2904500649,16.4764740521,55.27,-20.05,58.7943483678,131.51,36.6059833601,-24.9804500649,44.3172754488,-15.6040166399,-5.2904500649,16.4764740521,52.21,-19.69,55.7994641551,132.25,38.8859833601,-3.2904500649,39.0249505254,-15.6040166399,-5.2904500649,16.4764740521,54.49,2.0,54.526691629,132.33,35.5559833601,-21.3304500649,41.4634303052,-15.6040166399,-5.2904500649,16.4764740521,51.16,-16.04,53.6155499832,132.25,36.8759833601,-0.8504500649000001,36.8857887822,-15.6040166399,-5.2904500649,16.4764740521,52.48,4.44,52.6674852257,131.51
2019-08-13 23:00:00,36.9385000526,-3.3626917527,37.0912453546,-14.6814999474,-4.9626917527,15.497572395,51.62,1.6,51.6447906376,133.34,37.0685000526,-26.5026917527,45.5682605141,-14.6814999474,-4.9626917527,15.497572395,51.75,-21.54,56.0538500016,132.65,34.5385000526,-25.9526917527,43.202432745,-14.6814999474,-4.9626917527,15.497572395,49.22,-20.99,53.5087703092,133.39,36.4185000526,-4.0926917527,36.6477457951,-14.6814999474,-4.9626917527,15.497572395,51.1,0.87,51.1074055299,133.53,33.5185000526,-22.3626917527,40.2936698279,-14.6814999474,-4.9626917527,15.497572395,48.2,-17.4,51.2445119013,133.39,34.5585000526,-2.2026917527,34.628626551400004,-14.6814999474,-4.9626917527,15.497572395,49.24,2.76,49.3172910854,132.65
2019-08-13 23:30:00,34.6154833541,-4.8878877887000005,34.9588777691,-13.5945166459,-4.5878877887,14.3478080973,48.21,-0.30000000000000004,48.2109334073,133.5,34.5554833541,-26.0278877887,43.2612109467,-13.5945166459,-4.5878877887,14.3478080973,48.15,-21.44,52.7076474527,132.65,32.3754833541,-27.5478877887,42.5095053374,-13.5945166459,-4.5878877887,14.3478080973,45.97,-22.96,51.3848469882,133.67,33.9954833541,-3.6378877887,34.1895761314,-13.5945166459,-4.5878877887,14.3478080973,47.59,0.9500000000000001,47.5994810896,133.53,31.3654833541,-23.9878877887,39.4868624557,-13.5945166459,-4.5878877887,14.3478080973,44.96,-19.4,48.966943952,133.67,32.1654833541,-1.5078877887000002,32.2008081418,-13.5945166459,-4.5878877887,14.3478080973,45.76,3.08,45.8635367149,132.65
2019-08-14 00:00:00,32.8996666839,-4.6911222903,33.2324344016,-12.7503333161,-4.3211222903,13.4626556637,45.65,-0.37,45.6514994277,134.15,32.6396666839,-26.7711222903,42.214225445,-12.7503333161,-4.3211222903,13.4626556637,45.39,-22.45,50.6384695661,133.25,30.7696666839,-27.5411222903,41.2951063063,-12.7503333161,-4.3211222903,13.4626556637,43.52,-23.22,49.327059511,134.19,32.1596666839,-4.1911222903,32.4316152431,-12.7503333161,-4.3211222903,13.4626556637,44.91,0.13,44.9101881537,134.17,29.8096666839,-24.0011222903,38.2710085966,-12.7503333161,-4.3211222903,13.4626556637,42.56,-19.68,46.8898283213,134.19,30.3696666839,-2.6011222903,30.48085451,-12.7503333161,-4.3211222903,13.4626556637,43.12,1.72,43.1542906326,133.25
2019-08-14 00:30:00,31.796350039300002,-4.8368067721,32.1621295249,-12.1036499607,-4.1168067721,12.7846173337,43.9,-0.72,43.905903931,134.9,31.4463500393,-27.5468067721,41.80549598,-12.1036499607,-4.1168067721,12.7846173337,43.55,-23.43,49.4526783906,134.06,29.7363500393,-27.9268067721,40.7940810676,-12.1036499607,-4.1168067721,12.7846173337,41.84,-23.81,48.1404372643,134.98,31.0263500393,-4.7068067721,31.3813388298,-12.1036499607,-4.1168067721,12.7846173337,43.13,-0.59,43.1340352854,134.98,28.7763500393,-24.3968067721,37.7264165044,-12.1036499607,-4.1168067721,12.7846173337,40.88,-20.28,45.63389968,134.98,29.3363500393,-4.0368067721,29.6127884966,-12.1036499607,-4.1168067721,12.7846173337,41.44,0.08,41.44007722,134.06
2019-08-14 01:00:00,30.8229167282,-5.1516746357,31.2504711514,-11.7970832718,-4.0216746357,12.4637490587,42.62,-1.13,42.6349774246,135.17,30.4129167282,-27.7416746357,41.1648638466,-11.7970832718,-4.0216746357,12.4637490587,42.21,-23.72,48.4182042211,134.3,28.8229167282,-28.3516746357,40.4299144616,-11.7970832718,-4.0216746357,12.4637490587,40.62,-24.33,47.3490580688,135.19,30.0229167282,-4.8316746357,30.4092191392,-11.7970832718,-4.0216746357,12.4637490587,41.82,-0.81,41.8278435973,135.19,27.8829167282,-24.8616746357,37.3571935638,-11.7970832718,-4.0216746357,12.4637490587,39.68,-20.84,44.8197277993,135.19,28.3629167282,-4.0216746357,28.6466213052,-11.7970832718,-4.0216746357,12.4637490587,40.16,0.0,40.16,134.3
2019-08-14 01:30:00,30.7970833916,-4.97630232,31.1965371509,-11.6429166084,-3.96630232,12.2999618392,42.44,-1.01,42.4520164421,135.17,30.2770833916,-28.18630232,41.3662835794,-11.6429166084,-3.96630232,12.2999618392,41.92,-24.22,48.4137872925,134.3,28.8070833916,-28.20630232,40.3167898536,-11.6429166084,-3.96630232,12.2999618392,40.45,-24.24,47.1569729733,135.19,29.8970833916,-5.21630232,30.3487298781,-11.6429166084,-3.96630232,12.2999618392,41.54,-1.25,41.5588029183,135.19,27.8770833916,-24.68630232,37.2363438143,-11.6429166084,-3.96630232,12.2999618392,39.52,-20.72,44.6222903939,135.19,28.2370833916,-3.96630232,28.5142847106,-11.6429166084,-3.96630232,12.2999618392,39.88,0.0,39.88,134.3
2019-08-14 02:00:00,30.0364334199,-5.2884640598,30.4984456112,-11.6535665801,-3.9984640598,12.320443534,41.69,-1.29,41.7099532486,135.17,29.6164334199,-28.5184640598,41.114911174,-11.6535665801,-3.9984640598,12.320443534,41.27,-24.52,48.0046174862,134.83,28.0864334199,-28.5984640598,40.083910598,-11.6535665801,-3.9984640598,12.320443534,39.74,-24.6,46.737860456,135.45,29.2464334199,-5.4784640598,29.7551245375,-11.6535665801,-3.9984640598,12.320443534,40.9,-1.48,40.9267687461,135.73,27.1464334199,-25.1184640598,36.9846736385,-11.6535665801,-3.9984640598,12.320443534,38.8,-21.12,44.175721839,135.45,27.6264334199,-4.0384640598,27.9200468386,-11.6535665801,-3.9984640598,12.320443534,39.28,-0.04,39.2800203666,134.83
2019-08-14 02:30:00,29.3875334248,-5.2519548729,29.8531430636,-11.8324665752,-4.0619548729,12.5102654905,41.22,-1.19,41.2371737635,133.77,29.1875334248,-27.9819548729,40.4339202394,-11.8324665752,-4.0619548729,12.5102654905,41.02,-23.92,47.484805991,133.29,27.4475334248,-28.0619548729,39.2535399982,-11.8324665752,-4.0619548729,12.5102654905,39.28,-24.0,46.031710809,134.01,28.8275334248,-5.4219548729,29.3329895851,-11.8324665752,-4.0619548729,12.5102654905,40.66,-1.3599999999999999,40.6827383542,134.15,26.4875334248,-24.6219548729,36.1639335345,-11.8324665752,-4.0619548729,12.5102654905,38.32,-20.56,43.4871935172,134.01,27.1675334248,-4.1019548729,27.4754600719,-11.8324665752,-4.0619548729,12.5102654905,39.0,-0.04,39.0000205128,133.29
2019-08-14 03:00:00,28.6209834718,-4.8915866007,29.0359830963,-12.0790165282,-4.1315866007,12.7660741079,40.7,-0.76,40.7070952046,131.61,28.7909834718,-27.2115866007,39.6155420839,-12.0790165282,-4.1315866007,12.7660741079,40.87,-23.08,46.9365880737,130.77,26.7109834718,-26.9215866007,37.9242463752,-12.0790165282,-4.1315866007,12.7660741079,38.79,-22.79,44.9894232015,131.65,28.4109834718,-5.4015866007,28.9199087073,-12.0790165282,-4.1315866007,12.7660741079,40.49,-1.27,40.5099123672,131.68,25.6809834718,-23.5715866007,34.8587522289,-12.0790165282,-4.1315866007,12.7660741079,37.76,-19.44,42.4703567209,131.65,26.6409834718,-4.1315866007,26.9594511848,-12.0790165282,-4.1315866007,12.7660741079,38.72,0.0,38.72,130.77
2019-08-14 03:30:00,28.600066736,-4.885445686,29.0143308875,-12.109933264,-4.125445686,12.7933492787,40.71,-0.76,40.7170934621,131.49,28.750066736,-27.135445686,39.5335142619,-12.109933264,-4.125445686,12.7933492787,40.86,-23.01,46.893493152,131.04,26.680066736,-26.945445686,37.9194277944,-12.109933264,-4.125445686,12.7933492787,38.79,-22.82,45.0046275398,131.86,28.360066736,-5.315445686,28.8538965845,-12.109933264,-4.125445686,12.7933492787,40.47,-1.19,40.4874918956,131.94,25.650066736,-23.565445686,34.8318267385,-12.109933264,-4.125445686,12.7933492787,37.76,-19.44,42.4703567209,131.86,26.650066736,-4.125445686,26.967487075,-12.109933264,-4.125445686,12.7933492787,38.76,0.0,38.76,131.04
2019-08-14 04:00:00,28.3382667838,-4.9247971766,28.7630142986,-12.1517332162,-4.1547971766,12.8423891755,40.49,-0.77,40.497320899,132.17,28.5282667838,-27.4947971766,39.6210282233,-12.1517332162,-4.1547971766,12.8423891755,40.68,-23.34,46.9000852878,131.56,26.4382667838,-27.1447971766,37.8922414789,-12.1517332162,-4.1547971766,12.8423891755,38.59,-22.99,44.9191295552,132.25,28.1482667838,-5.5047971766,28.68148732,-12.1517332162,-4.1547971766,12.8423891755,40.3,-1.35,40.3226053226,132.48,25.4082667838,-23.7947971766,34.8105213066,-12.1517332162,-4.1547971766,12.8423891755,37.56,-19.64,42.3849407219,132.25,26.4082667838,-4.1547971766,26.7331048347,-12.1517332162,-4.1547971766,12.8423891755,38.56,0.0,38.56,131.56
2019-08-14 04:30:00,28.6162167921,-5.0149092631,29.0523179525,-12.1837832079,-4.1449092631,12.869531695300001,40.8,-0.87,40.8092746811,132.3,28.7262167921,-27.3749092631,39.6809927844,-12.1837832079,-4.1449092631,12.869531695300001,40.91,-23.23,47.0453079488,131.56,26.7062167921,-27.2549092631,38.1582506713,-12.1837832079,-4.1449092631,12.869531695300001,38.89,-23.11,45.2383045659,132.44,28.3462167921,-5.3749092631,28.8513025012,-12.1837832079,-4.1449092631,12.869531695300001,40.53,-1.23,40.5486596573,132.48,25.6962167921,-23.8649092631,35.0689243001,-12.1837832079,-4.1449092631,12.869531695300001,37.88,-19.72,42.7056530216,132.44,26.6162167921,-4.1449092631,26.9370241327,-12.1837832079,-4.1449092631,12.869531695300001,38.8,0.0,38.8,131.56
2019-08-14 05:00:00,28.8629668287,-5.48824789,29.3801245582,-11.7070331713,-4.00824789,12.3741939868,40.57,-1.48,40.5969863414,132.17,28.5529668287,-27.18824789,39.4268022803,-11.7070331713,-4.00824789,12.3741939868,40.26,-23.18,46.4562159458,131.33,26.9629668287,-27.63824789,38.6118417928,-11.7070331713,-4.00824789,12.3741939868,38.67,-23.63,45.318272253,132.25,28.1929668287,-5.26824789,28.6809660652,-11.7070331713,-4.00824789,12.3741939868,39.9,-1.26,39.9198897794,132.26,25.9329668287,-24.28824789,35.5308000769,-11.7070331713,-4.00824789,12.3741939868,37.64,-20.28,42.7556779855,132.25,26.4529668287,-4.04824789,26.7609372971,-11.7070331713,-4.00824789,12.3741939868,38.16,-0.04,38.1600209644,131.33
2019-08-14 05:30:00,29.8853501243,-4.9837402954000005,30.2980497621,-11.7546498757,-4.0437402954,12.4307533672,41.64,-0.9400000000000001,41.650608639,132.08,29.5953501243,-26.9737402954,40.0433192244,-11.7546498757,-4.0437402954,12.4307533672,41.35,-22.93,47.2822101852,131.33,27.9453501243,-27.1637402954,38.9719306733,-11.7546498757,-4.0437402954,12.4307533672,39.7,-23.12,45.9415324081,132.14,29.1953501243,-5.0437402954,29.6278211323,-11.7546498757,-4.0437402954,12.4307533672,40.95,-1.0,40.9622081924,132.26,26.9253501243,-23.7637402954,35.9122518389,-11.7546498757,-4.0437402954,12.4307533672,38.68,-19.72,43.4168262313,132.14,27.4453501243,-4.0437402954,27.7416488159,-11.7546498757,-4.0437402954,12.4307533672,39.2,0.0,39.2,131.33
2019-08-14 06:00:00,31.0562000604,-4.7863824776,31.4228741431,-12.5437999396,-4.2563824776,13.2462715026,43.6,-0.53,43.6032212113,133.48,31.0462000604,-26.4763824776,40.8027617606,-12.5437999396,-4.2563824776,13.2462715026,43.59,-22.22,48.926644070500004,132.6,29.0162000604,-27.4463824776,39.9405029645,-12.5437999396,-4.2563824776,13.2462715026,41.56,-23.19,47.5921180449,133.56,30.5862000604,-4.0763824776,30.8566447988,-12.5437999396,-4.2563824776,13.2462715026,43.13,0.18,43.130375607,133.51,28.0162000604,-23.9763824776,36.8751187461,-12.5437999396,-4.2563824776,13.2462715026,40.56,-19.72,45.099800443,133.56,28.8562000604,-2.3763824776,28.9538853284,-12.5437999396,-4.2563824776,13.2462715026,41.4,1.88,41.442664007,132.6
2019-08-14 06:30:00,34.0768000722,-3.8398733746,34.2924617181,-13.4731999278,-4.5798733746,14.2303322668,47.55,0.74,47.5557578007,133.48,34.4468000722,-25.5598733746,42.8939291991,-13.4731999278,-4.5798733746,14.2303322668,47.92,-20.98,52.3114404313,132.6,31.8868000722,-26.5298733746,41.4801422383,-13.4731999278,-4.5798733746,14.2303322668,45.36,-21.95,50.391786037,133.56,33.8568000722,-3.1598733746,34.0039366966,-13.4731999278,-4.5798733746,14.2303322668,47.33,1.42,47.3512967087,133.51,30.8868000722,-22.9798733746,38.497649266,-13.4731999278,-4.5798733746,14.2303322668,44.36,-18.4,48.0246769901,133.56,32.0468000722,-0.7798733746000001,32.0562879533,-13.4731999278,-4.5798733746,14.2303322668,45.52,3.8,45.6783362219,132.6
2019-08-14 07:00:00,36.8377669089,-2.3216269101,36.9108523654,-14.5722330911,-4.9916269101,15.4034514468,51.41,2.67,51.4792870969,134.6,37.2777669089,-24.9016269101,44.8299333981,-14.5722330911,-4.9916269101,15.4034514468,51.85,-19.91,55.5412513363,133.83,34.4477669089,-25.4416269101,42.8243508397,-14.5722330911,-4.9916269101,15.4034514468,49.02,-20.45,53.1146203978,134.74,36.5877669089,-2.1316269101,36.6498092855,-14.5722330911,-4.9916269101,15.4034514468,51.16,2.86,51.2398790006,134.75,33.5077669089,-21.7916269101,39.9705572466,-14.5722330911,-4.9916269101,15.4034514468,48.08,-16.8,50.9306037663,134.74,34.7477669089,-0.2316269101,34.7485389071,-14.5722330911,-4.9916269101,15.4034514468,49.32,4.76,49.5491675006,133.83
2019-08-14 07:30:00,40.4714835917,-1.0195533731,40.4843237957,-15.6485164083,-5.3695533731000005,16.5441279373,56.12,4.35,56.2883371579,133.7,41.2014835917,-23.0195533731,47.1959965215,-15.6485164083,-5.3695533731000005,16.5441279373,56.85,-17.65,59.5268426846,132.85,37.8814835917,-23.7995533731,44.7372947312,-15.6485164083,-5.3695533731000005,16.5441279373,53.53,-18.43,56.6138304657,133.73,40.3414835917,-0.5895533731,40.3457912497,-15.6485164083,-5.3695533731000005,16.5441279373,55.99,4.78,56.1936695723,133.71,36.8314835917,-20.1295533731,41.9732903472,-15.6485164083,-5.3695533731000005,16.5441279373,52.48,-14.76,54.5161260546,133.73,38.3514835917,0.6704466269,38.3573433956,-15.6485164083,-5.3695533731000005,16.5441279373,54.0,6.04,54.3367426333,132.85
