Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-14 08:00:00,43.6355170915,1.1448179578,43.6505321846,-17.1444829085,-5.8851820422,18.126463027,60.78,7.03,61.185204911,131.93,44.5855170915,-20.8651820422,49.2262547425,-17.1444829085,-5.8851820422,18.126463027,61.73,-14.98,63.5215971147,131.21,40.825517091500004,-21.1951820422,45.9995498629,-17.1444829085,-5.8851820422,18.126463027,57.97,-15.31,59.9576267042,132.0,43.5955170915,1.0948179578,43.6092620533,-17.1444829085,-5.8851820422,18.126463027,60.74,6.98,61.1397415762,132.02,39.7355170915,-17.4451820422,43.3963788238,-17.1444829085,-5.8851820422,18.126463027,56.88,-11.56,58.0428117858,132.0,41.4555170915,2.9948179578,41.5635517241,-17.1444829085,-5.8851820422,18.126463027,58.6,8.88,59.269000329,131.21
2019-08-14 08:30:00,45.583333662,1.988212607,45.6266730884,-17.676666338,-6.091787393,18.6969090083,63.26,8.08,63.7739288424,131.32,46.773333662,-18.951787393,50.4669692695,-17.676666338,-6.091787393,18.6969090083,64.45,-12.86,65.72048463,130.47,42.653333662,-20.111787393,47.1570871092,-17.676666338,-6.091787393,18.6969090083,60.33,-14.02,61.9376242683,131.41,45.683333662,2.708212607,45.7635377785,-17.676666338,-6.091787393,18.6969090083,63.36,8.8,63.9681920958,131.37,41.483333662,-16.371787393,44.5971119486,-17.676666338,-6.091787393,18.6969090083,59.16,-10.28,60.0465153027,131.41,43.443333662,4.308212607,43.6564306321,-17.676666338,-6.091787393,18.6969090083,61.12,10.4,61.9985032077,130.47
2019-08-14 09:00:00,47.0380339227,3.8811509489000002,47.1978809694,-17.4219660773,-6.1188490511,18.4652434511,64.46,10.0,65.2310631525,130.47,48.0780339227,-18.7188490511,51.5935330799,-17.4219660773,-6.1188490511,18.4652434511,65.5,-12.6,66.7008995442,129.88,44.0380339227,-18.0488490511,47.593165306,-17.4219660773,-6.1188490511,18.4652434511,61.46,-11.93,62.6071601336,130.65,46.9580339227,2.8011509489,47.0415071668,-17.4219660773,-6.1188490511,18.4652434511,64.38,8.92,64.995005962,130.62,42.8580339227,-14.3188490511,45.1867293557,-17.4219660773,-6.1188490511,18.4652434511,60.28,-8.2,60.8351740361,130.65,44.6180339227,4.6411509489,44.8587698589,-17.4219660773,-6.1188490511,18.4652434511,62.04,10.76,62.9661750466,129.88
2019-08-14 09:30:00,48.3484010289,4.7341213036,48.579623162,-17.2315989711,-6.1858786964,18.3082795027,65.58,10.92,66.482951198,130.47,49.3284010289,-18.2658786964,52.6016489534,-17.2315989711,-6.1858786964,18.3082795027,66.56,-12.08,67.6473207156,130.07,45.2984010289,-17.2258786964,48.4631409696,-17.2315989711,-6.1858786964,18.3082795027,62.53,-11.04,63.4971062333,130.76,48.1684010289,3.2541213036,48.2781955249,-17.2315989711,-6.1858786964,18.3082795027,65.4,9.44,66.0777844665,130.85,44.0884010289,-13.5058786964,46.1106914353,-17.2315989711,-6.1858786964,18.3082795027,61.32,-7.32,61.7553625202,130.76,45.8484010289,4.6941213036,46.0880749405,-17.2315989711,-6.1858786964,18.3082795027,63.08,10.88,64.0114114826,130.07
2019-08-14 10:00:00,48.7340677413,5.125586473,49.0028672152,-17.1159322587,-6.194413527,18.202359628,65.85,11.32,66.8159030471,130.47,49.7240677413,-17.854413527,52.8324047828,-17.1159322587,-6.194413527,18.202359628,66.84,-11.66,67.8494008817,129.87,45.6740677413,-16.834413527,48.6776945103,-17.1159322587,-6.194413527,18.202359628,62.79,-10.64,63.6851136452,130.53,48.5640677413,3.655586473,48.701457761,-17.1159322587,-6.194413527,18.202359628,65.68,9.85,66.4144931472,130.55,44.4440677413,-13.074413527,46.3272646124,-17.1159322587,-6.194413527,18.202359628,61.56,-6.88,61.9432643634,130.53,46.2440677413,5.525586473,46.5730169426,-17.1159322587,-6.194413527,18.202359628,63.36,11.72,64.4348352989,129.87
2019-08-14 10:30:00,49.6326011904,5.4625921088,49.9323043077,-16.5673988096,-6.0974078912,17.6538122316,66.2,11.56,67.2017380728,130.38,50.3426011904,-17.5874078912,53.3263013058,-16.5673988096,-6.0974078912,17.6538122316,66.91,-11.49,67.8893820859,129.98,46.5426011904,-16.4674078912,49.3699225058,-16.5673988096,-6.0974078912,17.6538122316,63.11,-10.37,63.9563053967,130.43,49.1826011904,3.8825921088,49.3356137221,-16.5673988096,-6.0974078912,17.6538122316,65.75,9.98,66.5031044388,130.48,45.3126011904,-12.7374078912,47.0688154348,-16.5673988096,-6.0974078912,17.6538122316,61.88,-6.64,62.2352311798,130.43,46.7926011904,4.9025921088,47.0487293723,-16.5673988096,-6.0974078912,17.6538122316,63.36,11.0,64.3077724696,129.98
2019-08-14 11:00:00,50.0192344348,5.8221117501,50.3569339682,-16.2807655652,-6.0178882499,17.3573703762,66.3,11.84,67.3489094195,130.3,50.8692344348,-17.0878882499,53.6626027772,-16.2807655652,-6.0178882499,17.3573703762,67.15,-11.07,68.0563545894,129.76,46.9392344348,-16.0678882499,49.6131914126,-16.2807655652,-6.0178882499,17.3573703762,63.22,-10.05,64.0138336612,130.43,49.6892344348,4.3321117501,49.8777225917,-16.2807655652,-6.0178882499,17.3573703762,65.97,10.35,66.7769675861,130.6,45.7592344348,-12.2978882499,47.3829673139,-16.2807655652,-6.0178882499,17.3573703762,62.04,-6.28,62.3570364915,130.43,47.3192344348,5.4621117501,47.6334400634,-16.2807655652,-6.0178882499,17.3573703762,63.6,11.48,64.627783499,129.76
2019-08-14 11:30:00,50.5591509213,6.0830404966,50.9237775854,-16.4708490787,-6.0069595034,17.5320401508,67.03,12.09,68.1115922586,130.3,51.3791509213,-16.4369595034,53.9443304445,-16.4708490787,-6.0069595034,17.5320401508,67.85,-10.43,68.6469766268,129.48,47.4291509213,-15.756959503400001,49.9780564839,-16.4708490787,-6.0069595034,17.5320401508,63.9,-9.75,64.6395583215,130.3,50.1691509213,4.9030404966,50.4081690828,-16.4708490787,-6.0069595034,17.5320401508,66.64,10.91,67.5271626829,130.39,46.2491509213,-12.0069595034,47.7823297617,-16.4708490787,-6.0069595034,17.5320401508,62.72,-6.0,63.0063361893,130.3,47.7691509213,6.0330404966,48.1486173984,-16.4708490787,-6.0069595034,17.5320401508,64.24,12.04,65.3585434354,129.48
2019-08-14 12:00:00,50.716100882,6.4242735318,51.121367148,-16.143899118,-5.8557264682,17.1730897396,66.86,12.28,67.9783642051,129.88,51.666100882,-15.5457264682,53.9541990189,-16.143899118,-5.8557264682,17.1730897396,67.81,-9.69,68.4988481655,129.25,47.596100882,-15.3557264682,50.0118701364,-16.143899118,-5.8557264682,17.1730897396,63.74,-9.5,64.4440656694,129.99,50.446100882,5.7142735318,50.768710996,-16.143899118,-5.8557264682,17.1730897396,66.59,11.57,67.5876689937,129.98,46.376100882,-11.6157264682,47.8086585714,-16.143899118,-5.8557264682,17.1730897396,62.52,-5.76,62.7847752246,129.99,48.016100882,6.4242735318,48.44395973,-16.143899118,-5.8557264682,17.1730897396,64.16,12.28,65.3246048591,129.25
2019-08-14 12:30:00,51.2774509206,-3.0827559877,51.3700336519,-15.2125490794,-5.5327559877,16.1874345809,66.49,2.45,66.5351230554,131.23,51.6874509206,-18.7727559877,54.9909897169,-15.2125490794,-5.5327559877,16.1874345809,66.9,-13.24,68.1975630063,129.86,49.2074509206,-3.1527559877,49.3083471273,-15.2125490794,-5.5327559877,16.1874345809,64.42,2.38,64.4639496153,131.27,50.5474509206,2.7972440123,50.6247900602,-15.2125490794,-5.5327559877,16.1874345809,65.76,8.33,66.2854923796,130.73,47.7874509206,-1.3327559877000001,47.8060320882,-15.2125490794,-5.5327559877,16.1874345809,63.0,4.2,63.1398447892,131.27,48.2274509206,4.3472440123,48.4229857898,-15.2125490794,-5.5327559877,16.1874345809,63.44,9.88,64.2047350279,129.86
2019-08-14 13:00:00,50.7624011668,-3.2983843634,50.8694477229,-13.5975988332,-5.1383843634,14.5360822746,64.36,1.8399999999999999,64.3862966787,132.03,51.0924011668,-19.2083843634,54.5838390629,-13.5975988332,-5.1383843634,14.5360822746,64.69,-14.07,66.2024244269,130.38,48.7624011668,-3.2983843634,48.8738284459,-13.5975988332,-5.1383843634,14.5360822746,62.36,1.8399999999999999,62.3871397004,132.16,50.0124011668,2.5016156366,50.0749273715,-13.5975988332,-5.1383843634,14.5360822746,63.61,7.64,64.0671655374,131.26,47.2824011668,-1.3383843633999999,47.3013396513,-13.5975988332,-5.1383843634,14.5360822746,60.88,3.8,60.9984786696,132.16,47.7224011668,4.1016156366,47.8983384258,-13.5975988332,-5.1383843634,14.5360822746,61.32,9.24,62.012256853,130.38
2019-08-14 13:30:00,51.0705012102,-4.3509624782,51.2555067125,-14.2594987898,-5.3009624782,15.2129388657,65.33,0.9500000000000001,65.3369068751,132.36,50.9805012102,-19.3009624782,54.5118212522,-14.2594987898,-5.3009624782,15.2129388657,65.24,-14.0,66.7252396024,130.86,49.0605012102,-4.3109624782000004,49.2495398607,-14.2594987898,-5.3009624782,15.2129388657,63.32,0.99,63.327738788,132.36,49.8905012102,2.5090375218,49.953552229,-14.2594987898,-5.3009624782,15.2129388657,64.15,7.8100000000000005,64.6236690385,131.59,47.6605012102,-2.2609624782,47.7140998756,-14.2594987898,-5.3009624782,15.2129388657,61.92,3.04,61.9945804083,132.36,47.6205012102,4.1390375218,47.800039405,-14.2594987898,-5.3009624782,15.2129388657,61.88,9.44,62.5959104095,130.86
2019-08-14 14:00:00,50.510351208,-5.2139248717,50.7787415335,-14.359648792,-5.3739248717,15.3322725633,64.87,0.16,64.8701973174,132.44,50.730351208,-18.9439248717,54.1520158742,-14.359648792,-5.3739248717,15.3322725633,65.09,-13.57,66.4894954109,130.86,48.530351208,-5.1539248717,48.8032573704,-14.359648792,-5.3739248717,15.3322725633,62.89,0.22,62.8903847977,132.47,49.650351208000004,2.8760751283,49.733582047,-14.359648792,-5.3739248717,15.3322725633,64.01,8.25,64.5394654456,131.59,47.120351208,-3.0939248717,47.2218156055,-14.359648792,-5.3739248717,15.3322725633,61.48,2.2800000000000002,61.5222626372,132.47,47.400351208000004,3.2660751283,47.5127408322,-14.359648792,-5.3739248717,15.3322725633,61.76,8.64,62.3614239735,130.86
2019-08-14 14:30:00,50.7237342455,-5.166430916,50.9861669889,-15.0362657545,-5.496430916,16.0093735247,65.76,0.33,65.7608280057,132.52,50.9137342455,-19.116430916,54.3842464854,-15.0362657545,-5.496430916,16.0093735247,65.95,-13.62,67.3417173823,130.86,48.7037342455,-5.116430916,48.9717428195,-15.0362657545,-5.496430916,16.0093735247,63.74,0.38,63.7411327166,132.61,49.8137342455,2.753569084,49.8897811399,-15.0362657545,-5.496430916,16.0093735247,64.85,8.25,65.3726624821,131.68,47.2837342455,-3.096430916,47.3850124894,-15.0362657545,-5.496430916,16.0093735247,62.32,2.4,62.3661959719,132.61,47.5637342455,2.983569084,47.6572187591,-15.0362657545,-5.496430916,16.0093735247,62.6,8.48,63.1717531813,130.86
2019-08-14 15:00:00,50.0545341328,-5.487968114,50.3544852151,-14.8454658672,-5.397968114,15.7963893524,64.9,-0.09,64.9000624037,132.37,50.5145341328,-19.197968114,54.0396163787,-14.8454658672,-5.397968114,15.7963893524,65.36,-13.8,66.8009700528,130.99,48.0545341328,-5.447968114,48.3623676767,-14.8454658672,-5.397968114,15.7963893524,62.9,-0.05,62.9000198728,132.47,49.4145341328,2.642031886,49.4851140854,-14.8454658672,-5.397968114,15.7963893524,64.26,8.04,64.7610160513,131.68,46.6745341328,-3.4379681140000002,46.8009803452,-14.8454658672,-5.397968114,15.7963893524,61.52,1.96,61.5512144478,132.47,47.1545341328,4.562031886,47.3747002546,-14.8454658672,-5.397968114,15.7963893524,62.0,9.96,62.7949169917,130.99
2019-08-14 15:30:00,49.8554673387,-5.6433164202,50.1738442196,-15.2545326613,-5.4833164202,16.2101056653,65.11,-0.16,65.1101965901,132.79,50.3054673387,-19.6533164202,54.0082668716,-15.2545326613,-5.4833164202,16.2101056653,65.56,-14.17,67.0738585441,131.24,47.8554673387,-5.5833164202,48.1800703242,-15.2545326613,-5.4833164202,16.2101056653,63.11,-0.1,63.1100792267,132.95,49.2054673387,2.2966835798,49.25903746,-15.2545326613,-5.4833164202,16.2101056653,64.46,7.78,64.9278060618,132.16,46.4654673387,-3.5633164202,46.6018978037,-15.2545326613,-5.4833164202,16.2101056653,61.72,1.92,61.74985668,132.95,46.9854673387,4.1166835798,47.1654664424,-15.2545326613,-5.4833164202,16.2101056653,62.24,9.6,62.9760081301,131.24
2019-08-14 16:00:00,49.8235170463,-6.0564710577,50.19027488,-16.5964829537,-5.8364710577,17.5928292449,66.42,-0.22,66.4203643471,132.35,50.4635170463,-19.9364710577,54.2589110738,-16.5964829537,-5.8364710577,17.5928292449,67.06,-14.1,68.5262986013,131.24,47.7835170463,-5.9564710577,48.1533389161,-16.5964829537,-5.8364710577,17.5928292449,64.38,-0.12,64.3801118359,132.53,49.3235170463,1.9635289423,49.362584816,-16.5964829537,-5.8364710577,17.5928292449,65.92,7.8,66.3798644169,132.01,46.4435170463,-3.9964710577,46.6151483591,-16.5964829537,-5.8364710577,17.5928292449,63.04,1.8399999999999999,63.0668470751,132.53,47.0835170463,3.8435289423,47.240134337,-16.5964829537,-5.8364710577,17.5928292449,63.68,9.68,64.4115269187,131.24
2019-08-14 16:30:00,50.1950835788,-5.996166769,50.5519577405,-15.9449164212,-5.696166769,16.9318243418,66.14,-0.30000000000000004,66.1406803715,132.58,51.1050835788,-19.866166769,54.8305950149,-15.9449164212,-5.696166769,16.9318243418,67.05,-14.17,68.5309521311,131.16,48.1650835788,-5.876166769,48.5222074111,-15.9449164212,-5.696166769,16.9318243418,64.11,-0.18,64.1102526902,132.79,49.9750835788,2.063833231,50.017680737,-15.9449164212,-5.696166769,16.9318243418,65.92,7.76,66.3751760826,132.01,46.7750835788,-3.896166769,46.9370702035,-15.9449164212,-5.696166769,16.9318243418,62.72,1.8,62.7458237654,132.79,47.7350835788,3.823833231,47.8879933266,-15.9449164212,-5.696166769,16.9318243418,63.68,9.52,64.3876758394,131.16
2019-08-14 17:00:00,50.7898004631,-6.1613548857,51.1621552039,-14.9901995369,-5.5913548857,15.9990415842,65.78,-0.5700000000000001,65.7824695493,132.34,51.6198004631,-19.9913548857,55.3557410755,-14.9901995369,-5.5913548857,15.9990415842,66.61,-14.4,68.1487498051,131.16,48.7698004631,-6.0613548857,49.1450247763,-14.9901995369,-5.5913548857,15.9990415842,63.76,-0.47000000000000003,63.7617322538,132.54,50.4998004631,1.9086451143,50.53585631,-14.9901995369,-5.5913548857,15.9990415842,65.49,7.5,65.9180559483,131.83,47.4098004631,-4.0313548857,47.5808890435,-14.9901995369,-5.5913548857,15.9990415842,62.4,1.56,62.4194969541,132.54,48.2498004631,3.0086451143,48.3435123895,-14.9901995369,-5.5913548857,15.9990415842,63.24,8.6,63.8220776848,131.16
2019-08-14 17:30:00,50.5754507581,-6.4381363066,50.9835838137,-14.9545492419,-5.5781363066,15.9610196317,65.53,-0.86,65.5356429739,132.61,51.4754507581,-20.4181363066,55.3770920236,-14.9545492419,-5.5781363066,15.9610196317,66.43,-14.84,68.0673967476,131.24,48.5854507581,-6.3481363066,48.9984169125,-14.9545492419,-5.5781363066,15.9610196317,63.54,-0.77,63.5446653937,132.8,50.3654507581,1.5618636933999999,50.389662117,-14.9545492419,-5.5781363066,15.9610196317,65.32,7.14,65.7090709111,132.11,47.2054507581,-4.3381363066,47.4043669707,-14.9545492419,-5.5781363066,15.9610196317,62.16,1.24,62.1723668522,132.8,48.1254507581,2.7418636934,48.2034939313,-14.9545492419,-5.5781363066,15.9610196317,63.08,8.32,63.6263215973,131.24
2019-08-14 18:00:00,51.029001034,-7.0806344316,51.5179030093,-16.080998966,-5.9706344316,17.1536294486,67.11,-1.11,67.1191790772,132.47,51.639001034,-21.0606344316,55.7686000402,-16.080998966,-5.9706344316,17.1536294486,67.72,-15.09,69.380879931,131.24,48.979001034,-6.9506344316,49.4697267153,-16.080998966,-5.9706344316,17.1536294486,65.06,-0.98,65.0673804606,132.8,50.489001034,0.9193655684,50.4973708074,-16.080998966,-5.9706344316,17.1536294486,66.57,6.89,66.9256079539,132.11,47.639001034,-4.8906344316,47.8893800822,-16.080998966,-5.9706344316,17.1536294486,63.72,1.08,63.7291518851,132.8,48.279001034,2.8293655684,48.3618367141,-16.080998966,-5.9706344316,17.1536294486,64.36,8.8,64.9588300387,131.24
2019-08-14 18:30:00,50.9857341591,-7.7517634673,51.5716484572,-17.6742658409,-6.3817634673,18.7911303004,68.66,-1.37,68.6736667144,132.72,52.0157341591,-21.7517634673,56.3806333243,-17.6742658409,-6.3817634673,18.7911303004,69.69,-15.37,71.3647882362,131.24,48.8857341591,-7.6117634673,49.4747809228,-17.6742658409,-6.3817634673,18.7911303004,66.56,-1.23,66.5713639638,132.95,50.8457341591,0.2782365327,50.8464954323,-17.6742658409,-6.3817634673,18.7911303004,68.52,6.66,68.8429081315,132.11,47.5257341591,-5.5417634673,47.8477434127,-17.6742658409,-6.3817634673,18.7911303004,65.2,0.84,65.2054108184,132.95,48.6057341591,2.0582365327,48.6492932197,-17.6742658409,-6.3817634673,18.7911303004,66.28,8.44,66.8152078497,131.24
2019-08-14 19:00:00,50.0257010091,-8.3669916419,50.7205807398,-17.534298990899998,-6.3569916419,18.651085326,67.56,-2.01,67.5898934753,132.72,50.8457010091,-22.4169916419,55.5680378039,-17.534298990899998,-6.3569916419,18.651085326,68.38,-16.06,70.240643505,131.39,47.9557010091,-8.2069916419,48.6528927309,-17.534298990899998,-6.3569916419,18.651085326,65.49,-1.85,65.5161247328,132.82,49.6957010091,-0.3369916419,49.6968435834,-17.534298990899998,-6.3569916419,18.651085326,67.23,6.02,67.4989873998,132.33,46.6257010091,-6.1569916419,47.030463964,-17.534298990899998,-6.3569916419,18.651085326,64.16,0.2,64.1603117199,132.82,47.4657010091,1.4030083581000001,47.4864317962,-17.534298990899998,-6.3569916419,18.651085326,65.0,7.76,65.4615734611,131.39
2019-08-14 19:30:00,48.377284315,-8.9640612612,49.2007726768,-17.242715685,-6.2440612612,18.3384717255,65.62,-2.7199999999999998,65.6763488632,132.99,49.047284315,-24.0140612612,54.6105414452,-17.242715685,-6.2440612612,18.3384717255,66.29,-17.77,68.6304378538,131.39,46.387284315,-8.7940612612,47.2135114092,-17.242715685,-6.2440612612,18.3384717255,63.63,-2.55,63.6810756819,133.08,47.977284315,-1.8640612612,48.0134828421,-17.242715685,-6.2440612612,18.3384717255,65.22,4.38,65.3669090596,132.33,45.077284315,-6.7640612612,45.5819491242,-17.242715685,-6.2440612612,18.3384717255,62.32,-0.52,62.3221694103,133.08,45.837284315,0.23593873880000002,45.837891536,-17.242715685,-6.2440612612,18.3384717255,63.08,6.48,63.4119610168,131.39
2019-08-14 20:00:00,47.118900882,-9.3067273692,48.029220217,-17.141099118,-6.1667273692,18.2166354033,64.26,-3.14,64.3366707252,133.25,47.668900882,-24.8767273692,53.769653857,-17.141099118,-6.1667273692,18.2166354033,64.81,-18.71,67.4566542307,131.56,45.158900882,-9.1567273692,46.0778904138,-17.141099118,-6.1667273692,18.2166354033,62.3,-2.99,62.3717091316,133.33,46.648900882,-2.6267273692,46.72279583,-17.141099118,-6.1667273692,18.2166354033,63.79,3.54,63.8881499184,132.57,43.858900882,-7.1267273692,44.434147112,-17.141099118,-6.1667273692,18.2166354033,61.0,-0.96,61.0075536307,133.33,44.538900882,-0.2067273692,44.5393806421,-17.141099118,-6.1667273692,18.2166354033,61.68,5.96,61.9672816896,131.56
2019-08-14 20:30:00,45.8689343526,-10.2688650574,47.0043479713,-16.8610656474,-6.0988650574,17.9301893397,62.73,-4.17,62.8684483664,133.25,46.3489343526,-25.2588650574,52.7847892826,-16.8610656474,-6.0988650574,17.9301893397,63.21,-19.16,66.0500545041,131.84,43.9889343526,-10.0988650574,45.1332850668,-16.8610656474,-6.0988650574,17.9301893397,60.85,-4.0,60.9813291098,133.26,45.3589343526,-2.9588650574,45.4553386087,-16.8610656474,-6.0988650574,17.9301893397,62.22,3.14,62.299181375,132.89,42.7389343526,-8.1388650574,43.5069837384,-16.8610656474,-6.0988650574,17.9301893397,59.6,-2.04,59.634902532,133.26,43.2989343526,-0.7788650574,43.3059389327,-16.8610656474,-6.0988650574,17.9301893397,60.16,5.32,60.3947679853,131.84
2019-08-14 21:00:00,45.3433512638,-10.5975439873,46.5653029884,-16.6266487362,-6.0575439873,17.6957420684,61.97,-4.54,62.1360805008,132.99,45.6833512638,-25.5175439873,52.3269876243,-16.6266487362,-6.0575439873,17.6957420684,62.31,-19.46,65.2780797818,131.32,43.4833512638,-10.3975439873,44.7091797968,-16.6266487362,-6.0575439873,17.6957420684,60.11,-4.34,60.266472437,133.07,44.7233512638,-3.4075439873,44.8529765377,-16.6266487362,-6.0575439873,17.6957420684,61.35,2.65,61.4072064175,132.35,42.1733512638,-8.4175439873,43.0051927516,-16.6266487362,-6.0575439873,17.6957420684,58.8,-2.36,58.8473414863,133.07,42.6933512638,-0.2575439873,42.6941280628,-16.6266487362,-6.0575439873,17.6957420684,59.32,5.8,59.602872414,131.32
2019-08-14 21:30:00,44.1378509665,-11.5265831861,45.6181105251,-16.4721490335,-5.9565831861,17.5160662546,60.61,-5.57,60.8654006805,133.69,44.4178509665,-26.6665831861,51.8078386279,-16.4721490335,-5.9565831861,17.5160662546,60.89,-20.71,64.315598419,132.14,42.3278509665,-11.3265831861,43.8171023016,-16.4721490335,-5.9565831861,17.5160662546,58.8,-5.37,59.0447025566,133.78,43.5278509665,-4.3065831861,43.7403757242,-16.4721490335,-5.9565831861,17.5160662546,60.0,1.65,60.0226832123,133.1,41.0478509665,-9.3565831861,42.1007329851,-16.4721490335,-5.9565831861,17.5160662546,57.52,-3.4,57.6203991656,133.78,41.5278509665,-1.5565831861000001,41.5570133324,-16.4721490335,-5.9565831861,17.5160662546,58.0,4.4,58.1666571156,132.14
2019-08-14 22:00:00,41.812700482,-12.3185606849,43.5895498824,-15.937299518,-5.6985606849,16.9254574475,57.75,-6.62,58.1281936757,133.44,42.082700482,-27.5285606849,50.2869300439,-15.937299518,-5.6985606849,16.9254574475,58.02,-21.83,61.990880781,132.14,40.112700482,-12.1185606849,41.9033203104,-15.937299518,-5.6985606849,16.9254574475,56.05,-6.42,56.416477203,133.59,41.302700482,-5.1885606849,41.6273255097,-15.937299518,-5.6985606849,16.9254574475,57.24,0.51,57.2422719675,133.1,38.822700482,-10.2185606849,40.145000376,-15.937299518,-5.6985606849,16.9254574475,54.76,-4.52,54.94622826,133.59,39.382700482,-2.6185606849000003,39.4696586927,-15.937299518,-5.6985606849,16.9254574475,55.32,3.08,55.4056747996,132.14
2019-08-14 22:30:00,39.6203171154,-13.6214188693,41.896450689,-15.0096828846,-5.3814188693,15.9452265379,54.63,-8.24,55.2479366131,134.11,39.6003171154,-28.2214188693,48.6274983793,-15.0096828846,-5.3814188693,15.9452265379,54.61,-22.84,59.1938991789,132.55,38.0203171154,-13.4014188693,40.3130567095,-15.0096828846,-5.3814188693,15.9452265379,53.03,-8.02,53.6330243414,134.2,38.9203171154,-5.7014188693,39.3356995805,-15.0096828846,-5.3814188693,15.9452265379,53.93,-0.32,53.9309493705,133.67,36.7503171154,-11.5014188693,38.5080309038,-15.0096828846,-5.3814188693,15.9452265379,51.76,-6.12,52.1205525681,134.2,37.0703171154,-3.9014188693,37.2750517133,-15.0096828846,-5.3814188693,15.9452265379,52.08,1.48,52.1010249419,132.55
2019-08-14 23:00:00,37.5055672598,-14.9289127411,40.3675613718,-13.7444327402,-4.9989127411,14.6252712776,51.25,-9.93,52.2031359211,134.53,37.0955672598,-28.5089127411,46.7850319654,-13.7444327402,-4.9989127411,14.6252712776,50.84,-23.51,56.0127280178,133.01,36.0355672598,-14.6989127411,38.9181210171,-13.7444327402,-4.9989127411,14.6252712776,49.78,-9.7,50.7162538049,134.71,36.5055672598,-5.9289127410999996,36.9838944305,-13.7444327402,-4.9989127411,14.6252712776,50.25,-0.93,50.2586052333,134.05,34.8155672598,-12.8789127411,37.1212892693,-13.7444327402,-4.9989127411,14.6252712776,48.56,-7.88,49.1952030182,134.71,34.7355672598,-4.6789127410999996,35.0492775574,-13.7444327402,-4.9989127411,14.6252712776,48.48,0.32,48.4810560941,133.01
2019-08-14 23:30:00,35.4681008158,-14.8400495285,38.4475388742,-12.4818991842,-4.6200495285,13.3094952906,47.95,-10.22,49.0270425378,134.89,34.5981008158,-29.9400495285,45.7540724507,-12.4818991842,-4.6200495285,13.3094952906,47.08,-25.32,53.4567937684,133.55,34.0981008158,-14.6300495285,37.104161875,-12.4818991842,-4.6200495285,13.3094952906,46.58,-10.01,47.6434308169,134.99,34.1281008158,-7.1600495285,34.8710994169,-12.4818991842,-4.6200495285,13.3094952906,46.61,-2.54,46.679157019,134.59,32.9181008158,-12.8600495285,35.3409427604,-12.4818991842,-4.6200495285,13.3094952906,45.4,-8.24,46.1417121486,134.99,32.4381008158,-6.4600495285,33.0751058116,-12.4818991842,-4.6200495285,13.3094952906,44.92,-1.8399999999999999,44.9576689787,133.55
2019-08-15 00:00:00,33.6139010795,-15.0119389504,36.8137563532,-11.5060989205,-4.3419389504,12.2980789645,45.12,-10.67,46.3644616058,134.63,32.3939010795,-30.6519389504,44.5971544895,-11.5060989205,-4.3419389504,12.2980789645,43.9,-26.31,51.1803292291,133.24,32.3439010795,-14.8119389504,35.574168613,-11.5060989205,-4.3419389504,12.2980789645,43.85,-10.47,45.0826285835,134.74,32.0039010795,-7.9619389504,32.9794201913,-11.5060989205,-4.3419389504,12.2980789645,43.51,-3.62,43.6603309653,134.29,31.1339010795,-13.1019389504,33.7784043538,-11.5060989205,-4.3419389504,12.2980789645,42.64,-8.76,43.5305318139,134.74,30.3339010795,-7.3819389504,31.2192020617,-11.5060989205,-4.3419389504,12.2980789645,41.84,-3.04,41.9502943971,133.24
2019-08-15 00:30:00,32.5896673271,-15.7522751679,36.1969693408,-11.2303326729,-4.1822751679,11.9838139807,43.82,-11.57,45.3217089263,135.23,31.4696673271,-30.6722751679,43.9446063318,-11.2303326729,-4.1822751679,11.9838139807,42.7,-26.49,50.2494786043,133.55,31.3796673271,-15.5422751679,35.0177931765,-11.2303326729,-4.1822751679,11.9838139807,42.61,-11.36,44.098318562,135.25,31.1096673271,-7.8722751679,32.0902495709,-11.2303326729,-4.1822751679,11.9838139807,42.34,-3.69,42.5004905854,134.63,30.2096673271,-13.8622751679,33.2383313788,-11.2303326729,-4.1822751679,11.9838139807,41.44,-9.68,42.5555636786,135.25,29.4896673271,-7.7022751679,30.4789357069,-11.2303326729,-4.1822751679,11.9838139807,40.72,-3.52,40.871858289,133.55
2019-08-15 01:00:00,31.4981840218,-16.1122831291,35.3799556855,-10.7918159782,-4.0422831291,11.5240333652,42.29,-12.07,43.978733497,135.15,30.2681840218,-31.0522831291,43.3636628009,-10.7918159782,-4.0422831291,11.5240333652,41.06,-27.01,49.1473671726,133.78,30.3281840218,-15.9022831291,34.2444353842,-10.7918159782,-4.0422831291,11.5240333652,41.12,-11.86,42.7961914193,135.25,29.9581840218,-8.2422831291,31.0713376131,-10.7918159782,-4.0422831291,11.5240333652,40.75,-4.2,40.9658699407,134.83,29.1281840218,-14.2022831291,32.406109771,-10.7918159782,-4.0422831291,11.5240333652,39.92,-10.16,41.1926206984,135.25,28.3681840218,-7.8822831291,29.4428981594,-10.7918159782,-4.0422831291,11.5240333652,39.16,-3.84,39.3478233197,133.78
2019-08-15 01:30:00,31.3746838756,-16.3150213077,35.3631263969,-10.8053161244,-4.0050213077,11.523673556,42.18,-12.31,43.9396005899,135.44,30.2246838756,-31.2850213077,43.5003916488,-10.8053161244,-4.0050213077,11.523673556,41.03,-27.28,49.2712827111,133.78,30.2146838756,-16.1050213077,34.2388497619,-10.8053161244,-4.0050213077,11.523673556,41.02,-12.1,42.7673987986,135.51,29.9046838756,-8.4450213077,31.0742417862,-10.8053161244,-4.0050213077,11.523673556,40.71,-4.44,40.9514065692,134.83,29.0346838756,-14.4450213077,32.4294851691,-10.8053161244,-4.0050213077,11.523673556,39.84,-10.44,41.1851818012,135.51,28.3146838756,-8.0450213077,29.4354155876,-10.8053161244,-4.0050213077,11.523673556,39.12,-4.04,39.3280561432,133.78
2019-08-15 02:00:00,30.7745839878,-16.4110261264,34.8768805678,-10.8354160122,-4.0510261264,11.5679320898,41.61,-12.36,43.4069314741,135.44,29.6245839878,-31.4310261264,43.191728141,-10.8354160122,-4.0510261264,11.5679320898,40.46,-27.38,48.8536180851,133.89,29.6245839878,-16.2010261264,33.7652072998,-10.8354160122,-4.0510261264,11.5679320898,40.46,-12.15,42.2449298733,135.51,29.3245839878,-8.5610261264,30.5486889145,-10.8354160122,-4.0510261264,11.5679320898,40.16,-4.51,40.4124448654,134.97,28.4845839878,-14.5710261264,31.9950984892,-10.8354160122,-4.0510261264,11.5679320898,39.32,-10.52,40.7029826917,135.51,27.7245839878,-7.7710261264,28.7930791051,-10.8354160122,-4.0510261264,11.5679320898,38.56,-3.7199999999999998,38.739024252,133.89
2019-08-15 02:30:00,30.1508338782,-16.7076473997,34.4705419915,-10.6791661218,-3.9776473997,11.3958882012,40.83,-12.73,42.7684673562,135.44,29.0008338782,-31.6776473997,42.9478952967,-10.6791661218,-3.9776473997,11.3958882012,39.68,-27.7,48.3920695982,134.31,29.0308338782,-16.4976473997,33.3910419932,-10.6791661218,-3.9776473997,11.3958882012,39.71,-12.52,41.6369367269,135.8,28.7208338782,-8.7676473997,30.0292846999,-10.6791661218,-3.9776473997,11.3958882012,39.4,-4.79,39.6901007809,135.26,27.8408338782,-14.8576473997,31.5572767724,-10.6791661218,-3.9776473997,11.3958882012,38.52,-10.88,40.0270508531,135.8,27.1608338782,-7.9776473997,28.3081923654,-10.6791661218,-3.9776473997,11.3958882012,37.84,-4.0,38.0508291631,134.31
2019-08-15 03:00:00,29.4901171733,-17.0767906819,34.0776142194,-10.4298828267,-3.8767906819,11.1270823566,39.92,-13.2,42.0457655418,135.36,28.2501171733,-31.3967906819,42.2353830979,-10.4298828267,-3.8767906819,11.1270823566,38.68,-27.52,47.4709679699,133.99,28.4201171733,-16.8467906819,33.0381206551,-10.4298828267,-3.8767906819,11.1270823566,38.85,-12.97,40.9578246493,135.59,27.9901171733,-8.5367906819,29.2630048785,-10.4298828267,-3.8767906819,11.1270823566,38.42,-4.66,38.7015761953,135.05,27.2501171733,-15.1967906819,31.2011431359,-10.4298828267,-3.8767906819,11.1270823566,37.68,-11.32,39.3436754765,135.59,26.4501171733,-7.2367906819,27.4222507802,-10.4298828267,-3.8767906819,11.1270823566,36.88,-3.36,37.0327422695,133.99
2019-08-15 03:30:00,29.3573338849,-17.1340124455,33.9915788882,-10.3326661151,-3.8340124455,11.0210544177,39.69,-13.3,41.8591220644,135.49,28.0073338849,-31.4540124455,42.1160972819,-10.3326661151,-3.8340124455,11.0210544177,38.34,-27.62,47.2527247892,133.73,28.2773338849,-16.9240124455,32.9549663768,-10.3326661151,-3.8340124455,11.0210544177,38.61,-13.09,40.7686178328,135.59,27.7573338849,-8.6340124455,29.0691547057,-10.3326661151,-3.8340124455,11.0210544177,38.09,-4.8,38.3912503052,134.77,27.1473338849,-15.3140124455,31.168842042,-10.3326661151,-3.8340124455,11.0210544177,37.48,-11.48,39.1987346735,135.59,26.1873338849,-8.3540124455,27.4875604581,-10.3326661151,-3.8340124455,11.0210544177,36.52,-4.52,36.7986521492,133.73
2019-08-15 04:00:00,29.0647341092,-17.4448531151,33.8981071602,-10.2752658908,-3.8248531151,10.964059033,39.34,-13.62,41.6309980663,134.85,27.6947341092,-31.0548531151,41.6101213574,-10.2752658908,-3.8248531151,10.964059033,37.97,-27.23,46.7246594423,133.11,28.0047341092,-17.2048531151,32.8674931085,-10.2752658908,-3.8248531151,10.964059033,38.28,-13.38,40.5509901235,134.96,27.4447341092,-8.4848531151,28.7264018406,-10.2752658908,-3.8248531151,10.964059033,37.72,-4.66,38.0067625562,134.11,26.8447341092,-15.6248531151,31.0608400443,-10.2752658908,-3.8248531151,10.964059033,37.12,-11.8,38.9504094972,134.96,25.8847341092,-7.0248531151,26.8210369149,-10.2752658908,-3.8248531151,10.964059033,36.16,-3.2,36.3013167805,133.11
2019-08-15 04:30:00,29.3826674504,-17.3340124455,34.1146469125,-10.1173325496,-3.8340124455,10.819430176800001,39.5,-13.5,41.7432629295,134.66,28.0026674504,-30.8240124455,41.6445569982,-10.1173325496,-3.8340124455,10.819430176800001,38.12,-26.99,46.7075422175,133.11,28.3226674504,-17.1140124455,33.0917348214,-10.1173325496,-3.8340124455,10.819430176800001,38.44,-13.28,40.6693004612,134.88,27.7426674504,-8.2540124455,28.9445041194,-10.1173325496,-3.8340124455,10.819430176800001,37.86,-4.42,38.1171352544,134.11,27.1626674504,-15.4740124455,31.2610870602,-10.1173325496,-3.8340124455,10.819430176800001,37.28,-11.64,39.0549356676,134.88,26.1226674504,-7.7940124455,27.2606013273,-10.1173325496,-3.8340124455,10.819430176800001,36.24,-3.96,36.4557156013,133.11
2019-08-15 05:00:00,29.6049007155,-17.2365104447,34.2570786653,-10.3050992845,-3.8365104447,10.996084924,39.91,-13.4,42.0995023724,134.88,28.1749007155,-30.7565104447,41.7107655775,-10.3050992845,-3.8365104447,10.996084924,38.48,-26.92,46.9616524411,133.11,28.5249007155,-17.0065104447,33.2098081646,-10.3050992845,-3.8365104447,10.996084924,38.83,-13.17,41.0026560115,135.01,27.8949007155,-8.1665104447,29.0657423571,-10.3050992845,-3.8365104447,10.996084924,38.2,-4.33,38.4446212103,134.11,27.3349007155,-15.3965104447,31.3727482219,-10.3050992845,-3.8365104447,10.996084924,37.64,-11.56,39.3751596822,135.01,26.3349007155,-7.4365104447,27.3647342996,-10.3050992845,-3.8365104447,10.996084924,36.64,-3.6,36.8164311144,133.11
2019-08-15 05:30:00,30.6089341675,-16.9684800661,34.997659445,-10.6810658325,-3.9784800661,11.3979590697,41.29,-12.99,43.2851498785,135.01,29.3089341675,-30.3384800661,42.1833734398,-10.6810658325,-3.9784800661,11.3979590697,39.99,-26.36,47.896238892,133.11,29.4789341675,-16.7384800661,33.8996205669,-10.6810658325,-3.9784800661,11.3979590697,40.16,-12.76,42.1383815541,135.01,28.9989341675,-7.7784800661,30.0240392851,-10.6810658325,-3.9784800661,11.3979590697,39.68,-3.8,39.8615403616,134.11,28.3189341675,-15.0984800661,32.092462241,-10.6810658325,-3.9784800661,11.3979590697,39.0,-11.12,40.5543388554,135.01,27.3989341675,-8.0184800661,28.5481630948,-10.6810658325,-3.9784800661,11.3979590697,38.08,-4.04,38.2937070548,133.11
2019-08-15 06:00:00,31.3437839548,-16.7326034242,35.5304490537,-11.3462160452,-4.1626034242,12.0856892981,42.69,-12.57,44.5021460157,134.3,30.4337839548,-29.8226034242,42.6098918187,-11.3462160452,-4.1626034242,12.0856892981,41.78,-25.66,49.0306434794,133.04,30.1737839548,-16.5026034242,34.3917600295,-11.3462160452,-4.1626034242,12.0856892981,41.52,-12.34,43.3149627727,134.85,30.0637839548,-7.3626034242,30.9522056542,-11.3462160452,-4.1626034242,12.0856892981,41.41,-3.2,41.5334575975,134.04,29.0137839548,-14.8426034242,32.5899146329,-11.3462160452,-4.1626034242,12.0856892981,40.36,-10.68,41.7491556801,134.85,28.3737839548,-7.2826034242,29.2934792837,-11.3462160452,-4.1626034242,12.0856892981,39.72,-3.12,39.8423493283,133.04
2019-08-15 06:30:00,34.255717006,-14.0091527947,37.0096002359,-12.564282994,-4.5691527947,13.3693068038,46.82,-9.44,47.7621816922,133.45,34.025717006,-28.7591527947,44.5515239609,-12.564282994,-4.5691527947,13.3693068038,46.59,-24.19,52.4955636221,131.88,32.935717006,-13.8291527947,35.7212390843,-12.564282994,-4.5691527947,13.3693068038,45.5,-9.26,46.4327212211,133.54,33.515717006,-6.5391527947,34.1476764319,-12.564282994,-4.5691527947,13.3693068038,46.08,-1.97,46.1220912362,132.86,31.675717006,-12.0891527947,33.904257301,-12.564282994,-4.5691527947,13.3693068038,44.24,-7.52,44.874580778,133.54,31.795717006,-5.3691527947,32.2458589846,-12.564282994,-4.5691527947,13.3693068038,44.36,-0.8,44.3672131196,131.88
2019-08-15 07:00:00,36.8979504368,-13.9507861986,39.4472202062,-13.3520495632,-4.8707861986,14.2127332252,50.25,-9.08,51.0637728728,134.12,36.7679504368,-27.0407861986,45.6408402373,-13.3520495632,-4.8707861986,14.2127332252,50.12,-22.17,54.8044094941,132.49,35.4579504368,-13.7507861986,38.0309133503,-13.3520495632,-4.8707861986,14.2127332252,48.81,-8.88,49.6111932934,134.32,36.1579504368,-4.7207861986,36.4648214328,-13.3520495632,-4.8707861986,14.2127332252,49.51,0.15,49.5102272263,133.45,34.2479504368,-11.9507861986,36.2731774165,-13.3520495632,-4.8707861986,14.2127332252,47.6,-7.08,48.1236573839,134.32,34.3679504368,-2.8707861986000003,34.4876417087,-13.3520495632,-4.8707861986,14.2127332252,47.72,2.0,47.7618927598,132.49
2019-08-15 07:30:00,40.3373340069,-11.6358543514,41.9820630897,-14.0726659931,-5.1758543514,14.9943121356,54.41,-6.46,54.7921499852,133.63,40.3073340069,-25.1358543514,47.5025509706,-14.0726659931,-5.1758543514,14.9943121356,54.38,-19.96,57.9274201048,132.01,38.7473340069,-11.4758543514,40.4110272789,-14.0726659931,-5.1758543514,14.9943121356,52.82,-6.3,53.1943831621,133.64,39.5673340069,-2.8958543514,39.6731633833,-14.0726659931,-5.1758543514,14.9943121356,53.64,2.2800000000000002,53.6884345087,132.99,37.4473340069,-9.6158543514,38.6622228943,-14.0726659931,-5.1758543514,14.9943121356,51.52,-4.44,51.710965955,133.64,37.6473340069,-0.2958543514,37.6484964856,-14.0726659931,-5.1758543514,14.9943121356,51.72,4.88,51.9497141474,132.01
2019-08-15 08:00:00,40.314750463,-11.3355020856,41.8780695881,-14.265249537,-5.2255020856,15.1922090691,54.58,-6.11,54.920929526,133.39,45.174750463,-22.1955020856,50.3328758589,-14.265249537,-5.2255020856,15.1922090691,59.44,-16.97,61.8150022244,131.53,38.694750463,-11.1955020856,40.2817946514,-14.265249537,-5.2255020856,15.1922090691,52.96,-5.97,53.2954266331,133.46,44.254750463,-0.1555020856,44.2550236633,-14.265249537,-5.2255020856,15.1922090691,58.52,5.07,58.7392143291,132.47,37.374750463,-9.3455020856,38.5254510863,-14.265249537,-5.2255020856,15.1922090691,51.64,-4.12,51.8040925024,133.46,42.214750463,1.5744979144,42.2441025509,-14.265249537,-5.2255020856,15.1922090691,56.48,6.8,56.8878756854,131.53
2019-08-15 08:30:00,32.2471171838,-12.0587686419,34.4280476911,-13.1728828162,-5.0487686419,14.1072643163,45.42,-7.01,45.9577686578,133.14,57.6271171838,-16.0887686419,59.8308708889,-13.1728828162,-5.0487686419,14.1072643163,70.8,-11.04,71.6555761961,130.39,30.8971171838,-11.9787686419,33.1379351868,-13.1728828162,-5.0487686419,14.1072643163,44.07,-6.93,44.6115433492,133.29,56.3671171838,5.6012313581,56.6447322558,-13.1728828162,-5.0487686419,14.1072643163,69.54,10.65,70.3507931725,131.32,29.6271171838,-10.2887686419,31.3627937657,-13.1728828162,-5.0487686419,14.1072643163,42.8,-5.24,43.1195732817,133.29,54.0271171838,5.1112313581,54.2683524458,-13.1728828162,-5.0487686419,14.1072643163,67.2,10.16,67.9637079624,130.39
2019-08-15 09:00:00,30.7532506111,-11.2333483071,32.7406557256,-12.5167493889,-5.0533483071,13.4983459867,43.27,-6.18,43.7090985951,133.14,60.5532506111,-14.3133483071,62.2219261943,-12.5167493889,-5.0533483071,13.4983459867,73.07,-9.26,73.6544126309,130.31,29.4832506111,-11.2033483071,31.5400868719,-12.5167493889,-5.0533483071,13.4983459867,42.0,-6.15,42.4478798057,133.12,59.2132506111,7.2966516929,59.6611278293,-12.5167493889,-5.0533483071,13.4983459867,71.73,12.35,72.7854065043,131.32,28.2432506111,-9.5333483071,29.8088231071,-12.5167493889,-5.0533483071,13.4983459867,40.76,-4.48,41.0054630507,133.12,56.7632506111,7.1866516929,57.2163838642,-12.5167493889,-5.0533483071,13.4983459867,69.28,12.24,70.3529388157,130.31
2019-08-15 09:30:00,32.2949339833,-10.6296973046,33.9993121367,-11.8950660167,-4.7996973046,12.8269127134,44.19,-5.83,44.5729177865,133.14,61.1149339833,-12.7496973046,62.4306810562,-11.8950660167,-4.7996973046,12.8269127134,73.01,-7.95,73.4415590793,130.31,30.9849339833,-10.609697304600001,32.7510581637,-11.8950660167,-4.7996973046,12.8269127134,42.88,-5.8100000000000005,43.2718210849,133.12,59.7749339833,8.8003026954,60.4192689482,-11.8950660167,-4.7996973046,12.8269127134,71.67,13.6,72.9489472165,131.32,29.7049339833,-8.9196973046,31.0152237289,-11.8950660167,-4.7996973046,12.8269127134,41.6,-4.12,41.8035213828,133.12,57.3049339833,8.8803026954,57.9889233802,-11.8950660167,-4.7996973046,12.8269127134,69.2,13.68,70.5392259668,130.31
2019-08-15 10:00:00,33.6157341074,-9.9564705965,35.0592197049,-10.3642658926,-4.4064705965,11.2621041822,43.98,-5.55,44.3288044053,133.14,60.4557341074,-12.1964705965,61.6737357509,-10.3642658926,-4.4064705965,11.2621041822,70.82,-7.79,71.2471508202,130.31,32.3157341074,-9.9364705965,33.8088763317,-10.3642658926,-4.4064705965,11.2621041822,42.68,-5.53,43.0367668395,133.12,59.1657341074,9.3635294035,59.9020848999,-10.3642658926,-4.4064705965,11.2621041822,69.53,13.77,70.8804190168,131.32,30.9957341074,-8.2464705965,32.0739740312,-10.3642658926,-4.4064705965,11.2621041822,41.36,-3.84,41.537876691,133.12,56.6757341074,9.0735294035,57.3974544074,-10.3642658926,-4.4064705965,11.2621041822,67.04,13.48,68.3818104469,130.31
2019-08-15 10:30:00,34.6617840416,-9.6244048111,35.9731627872,-8.5082159584,-3.9944048111,9.3992025507,43.17,-5.63,43.5355693657,133.14,58.9017840416,-11.9444048111,60.1006569812,-8.5082159584,-3.9944048111,9.3992025507,67.41,-7.95,67.8771728934,130.31,33.3917840416,-9.6244048111,34.7511209812,-8.5082159584,-3.9944048111,9.3992025507,41.9,-5.63,42.2765526031,133.43,57.7017840416,9.6455951889,58.5024220706,-8.5082159584,-3.9944048111,9.3992025507,66.21,13.64,67.6003971882,131.32,32.1317840416,-7.9544048111,33.1017235442,-8.5082159584,-3.9944048111,9.3992025507,40.64,-3.96,40.8324772699,133.43,55.2917840416,10.1655951889,56.2185085897,-8.5082159584,-3.9944048111,9.3992025507,63.8,14.16,65.3524720267,130.31
2019-08-15 11:00:00,35.2393507138,-9.0275832485,36.3773157069,-7.1306492862,-3.6675832485,8.0185613502,42.37,-5.36,42.7076866618,133.14,57.1793507138,-11.1675832485,58.259703600899996,-7.1306492862,-3.6675832485,8.0185613502,64.31,-7.5,64.7458577826,130.31,33.9893507138,-9.0375832485,35.1703550298,-7.1306492862,-3.6675832485,8.0185613502,41.12,-5.37,41.4691608307,133.18,56.0393507138,10.3324167515,56.9839246135,-7.1306492862,-3.6675832485,8.0185613502,63.17,14.0,64.7027735109,131.32,32.6693507138,-7.3875832485,33.4942213272,-7.1306492862,-3.6675832485,8.0185613502,39.8,-3.7199999999999998,39.9734712028,133.18,53.6693507138,10.6924167515,54.724098732,-7.1306492862,-3.6675832485,8.0185613502,60.8,14.36,62.4727908773,130.31
2019-08-15 11:30:00,33.9725340627,-9.2994489543,35.222334129,-9.5274659373,-4.3294489543,10.4650243877,43.5,-4.97,43.7829978416,133.14,59.8225340627,-11.1394489543,60.8508250124,-9.5274659373,-4.3294489543,10.4650243877,69.35,-6.8100000000000005,69.6835604716,130.31,32.6825340627,-9.3094489543,33.9825524732,-9.5274659373,-4.3294489543,10.4650243877,42.21,-4.98,42.502758734,133.18,58.5525340627,10.3605510457,59.4620909751,-9.5274659373,-4.3294489543,10.4650243877,68.08,14.69,69.646841278,131.32,31.3925340627,-7.6494489543,32.3110703039,-9.5274659373,-4.3294489543,10.4650243877,40.92,-3.32,41.0544613897,133.18,56.1125340627,9.6305510457,56.9329780741,-9.5274659373,-4.3294489543,10.4650243877,65.64,13.96,67.1080561483,130.31
2019-08-15 12:00:00,33.8810172658,-9.2649413597,35.1249550799,-9.5389827342,-4.3649413597,10.4902290098,43.42,-4.9,43.6956107636,133.14,59.8610172658,-11.0649413597,60.8750713789,-9.5389827342,-4.3649413597,10.4902290098,69.4,-6.7,69.7226648946,130.31,32.5810172658,-9.2849413597,33.8782057099,-9.5389827342,-4.3649413597,10.4902290098,42.12,-4.92,42.406376879,133.18,58.5710172658,10.3650586403,59.4810768578,-9.5389827342,-4.3649413597,10.4902290098,68.11,14.73,69.6846109267,130.84,31.3010172658,-7.6049413597,32.2116254628,-9.5389827342,-4.3649413597,10.4902290098,40.84,-3.24,40.9683194676,133.18,56.1010172658,9.7150586403,56.9359860074,-9.5389827342,-4.3649413597,10.4902290098,65.64,14.08,67.1331214826,130.31
2019-08-15 12:30:00,34.3948673195,-9.2718428283,35.6226608686,-8.4651326805,-4.2018428283,9.4506060363,42.86,-5.07,43.1588287608,133.14,59.4148673195,-11.0118428283,60.4267088386,-8.4651326805,-4.2018428283,9.4506060363,67.88,-6.8100000000000005,68.2207483102,130.31,33.1248673195,-9.2818428283,34.4007186149,-8.4651326805,-4.2018428283,9.4506060363,41.59,-5.08,41.8990990357,133.18,58.1848673195,10.4481571717,59.1155036625,-8.4651326805,-4.2018428283,9.4506060363,66.65,14.65,68.2410800032,131.15,31.8148673195,-7.6018428283,32.7104539397,-8.4651326805,-4.2018428283,9.4506060363,40.28,-3.4,40.4232408399,133.18,55.6948673195,10.1581571717,56.6136591545,-8.4651326805,-4.2018428283,9.4506060363,64.16,14.36,65.7473588823,130.31
2019-08-15 13:00:00,34.7869008304,-9.1807859051,35.9779835346,-7.3830991696,-3.9607859051,8.37842338,42.17,-5.22,42.4918498068,133.14,58.0069008304,-10.9607859051,59.0333750653,-7.3830991696,-3.9607859051,8.37842338,65.39,-7.0,65.7636077173,130.31,33.5369008304,-9.2007859051,34.7761150587,-7.3830991696,-3.9607859051,8.37842338,40.92,-5.24,41.2541391863,133.39,56.8469008304,10.5492140949,57.8174372663,-7.3830991696,-3.9607859051,8.37842338,64.23,14.51,65.848561108,131.26,32.2569008304,-7.5607859051,33.1311505186,-7.3830991696,-3.9607859051,8.37842338,39.64,-3.6,39.8031355549,133.39,54.4569008304,10.9192140949,55.5408253855,-7.3830991696,-3.9607859051,8.37842338,61.84,14.88,63.6050312475,130.31
2019-08-15 13:30:00,35.9120170236,-8.5571107253,36.9174364043,-6.5479829764,-3.2171107253,7.2956070671,42.46,-5.34,42.7944762791,133.14,56.3820170236,-10.5571107253,57.3618726204,-6.5479829764,-3.2171107253,7.2956070671,62.93,-7.34,63.3566137037,130.31,34.6520170236,-8.567110725300001,35.6953452145,-6.5479829764,-3.2171107253,7.2956070671,41.2,-5.35,41.5459083425,133.39,55.2720170236,10.9828892747,56.3526372291,-6.5479829764,-3.2171107253,7.2956070671,61.82,14.2,63.4299014661,131.26,33.3720170236,-6.8971107253,34.0772894547,-6.5479829764,-3.2171107253,7.2956070671,39.92,-3.68,40.0892604072,133.39,52.8920170236,11.4228892747,54.1114393101,-6.5479829764,-3.2171107253,7.2956070671,59.44,14.64,61.2163638254,130.31
2019-08-15 14:00:00,34.9313503599,-8.7992966004,36.0225881723,-7.2486496401,-3.6092966004,8.0975270024,42.18,-5.19,42.4980999575,133.14,57.2513503599,-10.8392966004,58.2684088407,-7.2486496401,-3.6092966004,8.0975270024,64.5,-7.23,64.9039513435,130.31,33.6813503599,-8.8192966004,34.8168544615,-7.2486496401,-3.6092966004,8.0975270024,40.93,-5.21,41.2602593303,133.13,56.1113503599,10.5907033996,57.1020720965,-7.2486496401,-3.6092966004,8.0975270024,63.36,14.2,64.9317303019,131.26,32.3913503599,-7.1692966004,33.1752677741,-7.2486496401,-3.6092966004,8.0975270024,39.64,-3.56,39.7995376858,133.13,53.7113503599,10.6707033996,54.7610543044,-7.2486496401,-3.6092966004,8.0975270024,60.96,14.28,62.6102228075,130.31
2019-08-15 14:30:00,35.5266839371,-8.6057656875,36.5541307466,-5.9933160629,-3.3357656875,6.8590939745,41.52,-5.27,41.8531157741,133.14,56.1466839371,-10.5257656875,57.1247919948,-5.9933160629,-3.3357656875,6.8590939745,62.14,-7.19,62.5545817666,130.31,34.2966839371,-8.6257656875,35.3647615965,-5.9933160629,-3.3357656875,6.8590939745,40.29,-5.29,40.6357994876,133.13,55.0566839371,10.9142343125,56.1280585517,-5.9933160629,-3.3357656875,6.8590939745,61.05,14.25,62.6910280662,131.26,33.0066839371,-6.9757656875,33.7357746532,-5.9933160629,-3.3357656875,6.8590939745,39.0,-3.64,39.1694983374,133.13,52.6866839371,11.1442343125,53.8523966291,-5.9933160629,-3.3357656875,6.8590939745,58.68,14.48,60.440158835,130.31
2019-08-15 15:00:00,34.8991671123,-8.8556856976,36.005208433,-7.1708328877,-3.5656856976,8.0084304828,42.07,-5.29,42.4012853579,133.14,56.9091671123,-10.8956856976,57.9428103239,-7.1708328877,-3.5656856976,8.0084304828,64.08,-7.33,64.4978705075,130.31,33.6691671123,-8.8656856976,34.8168521972,-7.1708328877,-3.5656856976,8.0084304828,40.84,-5.3,41.1824671432,133.34,55.7791671123,10.6343143024,56.7838368237,-7.1708328877,-3.5656856976,8.0084304828,62.95,14.2,64.531717008,131.26,32.3891671123,-7.2456856976,33.1897289452,-7.1708328877,-3.5656856976,8.0084304828,39.56,-3.68,39.7307941023,133.34,53.4291671123,11.0343143024,54.5566860287,-7.1708328877,-3.5656856976,8.0084304828,60.6,14.6,62.333939391,130.31
2019-08-15 15:30:00,34.1544838026,-9.3569508294,35.4130102172,-8.5455161974,-3.9369508294,9.4087952956,42.7,-5.42,43.0426114449,133.14,58.0944838026,-11.6169508294,59.2445997105,-8.5455161974,-3.9369508294,9.4087952956,66.64,-7.68,67.0810852625,130.31,32.8944838026,-9.3669508294,34.2021466063,-8.5455161974,-3.9369508294,9.4087952956,41.44,-5.43,41.7942400338,133.12,56.9044838026,9.9430491706,57.7666383274,-8.5455161974,-3.9369508294,9.4087952956,65.45,13.88,66.9055819794,131.26,31.5744838026,-7.6969508294,32.4990935176,-8.5455161974,-3.9369508294,9.4087952956,40.12,-3.76,40.2958062334,133.12,54.5344838026,9.4630491706,55.3494283911,-8.5455161974,-3.9369508294,9.4087952956,63.08,13.4,64.4875677941,130.31
2019-08-15 16:00:00,33.1585504859,-9.9379998333,34.6157956865,-10.6114495141,-4.4479998333,11.5059794589,43.77,-5.49,44.1129572801,133.14,60.0185504859,-12.3179998333,61.2695644045,-10.6114495141,-4.4479998333,11.5059794589,70.63,-7.87,71.0671077222,130.31,31.8685504859,-9.9279998333,33.3791804986,-10.6114495141,-4.4479998333,11.5059794589,42.48,-5.48,42.8320067239,133.12,58.7385504859,9.2920001667,59.4689715758,-10.6114495141,-4.4479998333,11.5059794589,69.35,13.74,70.6980204815,131.26,30.5885504859,-8.2479998333,31.6810498891,-10.6114495141,-4.4479998333,11.5059794589,41.2,-3.8,41.374871601,133.12,56.3085504859,8.5920001667,56.9602960375,-10.6114495141,-4.4479998333,11.5059794589,66.92,13.04,68.1786476839,130.31
