Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-15 16:30:00,32.5030673674,-10.6456381816,34.2020321119,-13.4569326326,-5.1856381816,14.4215075227,45.96,-5.46,46.2831848515,133.14,63.8430673674,-13.1856381816,65.1904771047,-13.4569326326,-5.1856381816,14.4215075227,77.3,-8.0,77.7128689472,130.31,31.1430673674,-10.6156381816,32.902620246,-13.4569326326,-5.1856381816,14.4215075227,44.6,-5.43,44.9293322897,133.12,62.3830673674,8.4143618184,62.947983120800004,-13.4569326326,-5.1856381816,14.4215075227,75.84,13.6,77.0497605447,131.26,29.8230673674,-8.9056381816,31.1243592484,-13.4569326326,-5.1856381816,14.4215075227,43.28,-3.7199999999999998,43.4395764252,133.12,59.9030673674,8.5343618184,60.5079565981,-13.4569326326,-5.1856381816,14.4215075227,73.36,13.72,74.6319502626,130.31
2019-08-15 17:00:00,32.3574844386,-11.0673196466,34.1978415014,-14.4125155614,-5.5573196466,15.4468251257,46.77,-5.51,47.0934496507,133.14,65.2974844386,-13.7873196466,66.7371834665,-14.4125155614,-5.5573196466,15.4468251257,79.71,-8.23,80.1337444526,130.31,30.9474844386,-11.0273196466,32.8534407888,-14.4125155614,-5.5573196466,15.4468251257,45.36,-5.47,45.6886254991,133.12,63.7874844386,7.8426803534000005,64.2678053626,-14.4125155614,-5.5573196466,15.4468251257,78.2,13.4,79.3397756488,131.26,29.6674844386,-9.2773196466,31.0842129181,-14.4125155614,-5.5573196466,15.4468251257,44.08,-3.7199999999999998,44.2366906538,133.12,61.2274844386,8.4026803534,61.8013744815,-14.4125155614,-5.5573196466,15.4468251257,75.64,13.96,76.9174310543,130.31
2019-08-15 17:30:00,32.7821179205,-11.4240049035,34.7156325506,-13.0478820795,-5.2740049035,14.0734627751,45.83,-6.15,46.2407980035,133.3,63.7621179205,-15.1240049035,65.5312383984,-13.0478820795,-5.2740049035,14.0734627751,76.81,-9.85,77.4389992187,130.54,31.4221179205,-11.3840049035,33.4207280329,-13.0478820795,-5.2740049035,14.0734627751,44.47,-6.11,44.8877823021,133.44,62.3621179205,6.6859950965,62.7195047968,-13.0478820795,-5.2740049035,14.0734627751,75.41,11.96,76.3525356488,131.26,30.1521179205,-9.6740049035,31.6660162629,-13.0478820795,-5.2740049035,14.0734627751,43.2,-4.4,43.423495944,133.44,59.9121179205,6.6859950965,60.2840310874,-13.0478820795,-5.2740049035,14.0734627751,72.96,11.96,73.9337757726,130.54
2019-08-15 18:00:00,33.1593677157,-11.4235324222,35.0719369341,-11.9506322843,-4.9535324222,12.9365797432,45.11,-6.47,45.5716249436,134.05,62.5193677157,-16.8935324222,64.7615841164,-11.9506322843,-4.9535324222,12.9365797432,74.47,-11.94,75.4211144176,131.28,31.8393677157,-11.3735324222,33.8098000038,-11.9506322843,-4.9535324222,12.9365797432,43.79,-6.42,44.258112250799996,134.06,61.1793677157,5.1464675778,61.3954490384,-11.9506322843,-4.9535324222,12.9365797432,73.13,10.1,73.8241620338,132.18,30.5693677157,-9.6735324222,32.0634288881,-11.9506322843,-4.9535324222,12.9365797432,42.52,-4.72,42.7811734294,134.06,58.8493677157,6.7664675778,59.2370928052,-11.9506322843,-4.9535324222,12.9365797432,70.8,11.72,71.7634893243,131.28
2019-08-15 18:30:00,31.6650506946,-11.9130521894,33.8318821226,-14.3349493054,-5.4230521894,15.3264564279,46.0,-6.49,46.4555712482,134.05,64.2850506946,-18.0830521894,66.7799709441,-14.3349493054,-5.4230521894,15.3264564279,78.62,-12.66,79.6327821943,131.36,30.3050506946,-11.8630521894,32.5442484143,-14.3349493054,-5.4230521894,15.3264564279,44.64,-6.44,45.102141856,134.06,62.8650506946,4.1069478106,62.9990604625,-14.3349493054,-5.4230521894,15.3264564279,77.2,9.53,77.7859942406,132.18,29.0650506946,-10.1030521894,30.7709089144,-14.3349493054,-5.4230521894,15.3264564279,43.4,-4.68,43.6516024906,134.06,60.5450506946,5.0969478106,60.7592136272,-14.3349493054,-5.4230521894,15.3264564279,74.88,10.52,75.6153740981,131.36
2019-08-15 19:00:00,44.7517340199,-10.9509385525,46.072125553,-15.1682659801,-5.5909385525,16.1658555834,59.92,-5.36,60.1592553145,134.05,50.0117340199,-22.8509385525,54.984897312,-15.1682659801,-5.5909385525,16.1658555834,65.18,-17.26,67.4265526332,132.08,43.0117340199,-10.7809385525,44.3422811713,-15.1682659801,-5.5909385525,16.1658555834,58.18,-5.19,58.4110306363,134.06,49.0117340199,-0.4809385525,49.0140936214,-15.1682659801,-5.5909385525,16.1658555834,64.18,5.11,64.3831072565,133.02,41.7117340199,-8.7909385525,42.6280348548,-15.1682659801,-5.5909385525,16.1658555834,56.88,-3.2,56.9699429524,134.06,46.8317340199,1.6090614475,46.8593682208,-15.1682659801,-5.5909385525,16.1658555834,62.0,7.2,62.416664441500004,132.08
2019-08-15 19:30:00,45.8842338777,-11.7099458225,47.3548915077,-16.1257661223,-5.7899458225,17.1337037928,62.01,-5.92,62.2919457073,134.05,46.6042338777,-24.4399458225,52.6238117883,-16.1257661223,-5.7899458225,17.1337037928,62.73,-18.65,65.4436811312,132.19,44.0542338777,-11.4999458225,45.530476348,-16.1257661223,-5.7899458225,17.1337037928,60.18,-5.71,60.4502812235,134.06,45.6642338777,-1.9999458225,45.708008477,-16.1257661223,-5.7899458225,17.1337037928,61.79,3.79,61.9061240912,133.13,42.7142338777,-9.5099458225,43.7600827845,-16.1257661223,-5.7899458225,17.1337037928,58.84,-3.7199999999999998,58.9574762011,134.06,43.6342338777,-0.1899458225,43.6346473059,-16.1257661223,-5.7899458225,17.1337037928,59.76,5.6,60.0218093696,132.19
2019-08-15 20:00:00,44.9329339127,-11.7182404738,46.4358235612,-16.4170660873,-5.8382404738,17.4242678683,61.35,-5.88,61.6311358,133.75,45.6929339127,-24.7582404738,51.9693629065,-16.4170660873,-5.8382404738,17.4242678683,62.11,-18.92,64.92779451050001,132.19,43.1129339127,-11.5182404738,44.625048282,-16.4170660873,-5.8382404738,17.4242678683,59.53,-5.68,59.800362039,133.95,44.7429339127,-2.3982404738,44.8071611741,-16.4170660873,-5.8382404738,17.4242678683,61.16,3.44,61.256666576,133.06,41.8229339127,-9.5182404738,42.8923618233,-16.4170660873,-5.8382404738,17.4242678683,58.24,-3.68,58.3561479195,133.95,42.7429339127,-0.4782404738,42.7456092881,-16.4170660873,-5.8382404738,17.4242678683,59.16,5.36,59.4023164531,132.19
2019-08-15 20:30:00,43.9256504716,-12.2756303881,45.6087038928,-16.5243495284,-5.8456303881,17.5278498958,60.45,-6.43,60.7910141386,133.75,44.4356504716,-25.5556303881,51.260289478,-16.5243495284,-5.8456303881,17.5278498958,60.96,-19.71,64.0671967547,132.19,42.1456504716,-12.0556303881,43.8359906667,-16.5243495284,-5.8456303881,17.5278498958,58.67,-6.21,58.9977372447,133.95,43.5456504716,-3.1756303881,43.6612906745,-16.5243495284,-5.8456303881,17.5278498958,60.07,2.67,60.1293089932,133.06,40.8756504716,-10.0856303881,42.1015289723,-16.5243495284,-5.8456303881,17.5278498958,57.4,-4.24,57.556386266,133.95,41.5556504716,-1.1256303881,41.5708928205,-16.5243495284,-5.8456303881,17.5278498958,58.08,4.72,58.2714750114,132.19
2019-08-15 21:00:00,44.1806169812,-13.0978561952,46.0812408009,-16.9593830188,-5.9278561952,17.9655267512,61.14,-7.17,61.5589839097,133.75,44.6606169812,-25.8878561952,51.621234076,-16.9593830188,-5.9278561952,17.9655267512,61.62,-19.96,64.7721081948,132.19,42.3906169812,-12.8478561952,44.2948283309,-16.9593830188,-5.9278561952,17.9655267512,59.35,-6.92,59.7520618891,133.95,43.7506169812,-3.5078561952,43.8910189141,-16.9593830188,-5.9278561952,17.9655267512,60.71,2.42,60.7582134365,132.99,41.1206169812,-10.8878561952,42.5376369048,-16.9593830188,-5.9278561952,17.9655267512,58.08,-4.96,58.2914058846,133.95,41.7606169812,-1.0078561952,41.7727770774,-16.9593830188,-5.9278561952,17.9655267512,58.72,4.92,58.9257566774,132.19
2019-08-15 21:30:00,43.6590502203,-13.671827367,45.7496615254,-17.1209497797,-5.911827367,18.1128855839,60.78,-7.76,61.2733710514,134.21,44.2190502203,-26.571827367,51.5886267699,-17.1209497797,-5.911827367,18.1128855839,61.34,-20.66,64.7258155607,132.43,41.8490502203,-13.411827367,43.9456495875,-17.1209497797,-5.911827367,18.1128855839,58.97,-7.5,59.445024182,134.25,43.3190502203,-4.081827367,43.5109345641,-17.1209497797,-5.911827367,18.1128855839,60.44,1.83,60.4676979883,133.29,40.5590502203,-11.471827367,42.150200212,-17.1209497797,-5.911827367,18.1128855839,57.68,-5.5600000000000005,57.9473554185,134.25,41.3590502203,-1.7118273670000002,41.3944608379,-17.1209497797,-5.911827367,18.1128855839,58.48,4.2,58.6306268089,132.43
2019-08-15 22:00:00,41.5252502097,-14.8839329587,44.1121056548,-16.2047497903,-5.6239329587,17.1529163027,57.73,-9.26,58.4679442088,135.03,41.9352502097,-27.5239329587,50.1610615485,-16.2047497903,-5.6239329587,17.1529163027,58.14,-21.9,62.127848828,133.23,39.8352502097,-14.6239329587,42.434733114,-16.2047497903,-5.6239329587,17.1529163027,56.04,-9.0,56.7580972197,135.07,41.1452502097,-4.7839329587,41.4224290618,-16.2047497903,-5.6239329587,17.1529163027,57.35,0.84,57.3561513702,134.15,38.5952502097,-12.7039329587,40.6322932084,-16.2047497903,-5.6239329587,17.1529163027,54.8,-7.08,55.2554648881,135.07,39.2752502097,-2.6239329587,39.3628035487,-16.2047497903,-5.6239329587,17.1529163027,55.48,3.0,55.561051106,133.23
2019-08-15 22:30:00,39.2862502272,-15.8808503918,42.3746488608,-15.2837497728,-5.3108503918,16.1801773477,54.57,-10.57,55.584258563,136.07,39.4662502272,-29.0708503918,49.0173362138,-15.2837497728,-5.3108503918,16.1801773477,54.75,-23.76,59.683331844,134.44,37.7062502272,-15.5908503918,40.8024009359,-15.2837497728,-5.3108503918,16.1801773477,52.99,-10.28,53.97794457,136.17,38.7862502272,-5.9808503918,39.2446656005,-15.2837497728,-5.3108503918,16.1801773477,54.07,-0.67,54.0741509411,135.35,36.5162502272,-14.0308503918,39.1190655994,-15.2837497728,-5.3108503918,16.1801773477,51.8,-8.72,52.5288339867,136.17,36.9962502272,-5.1108503918,37.3476012965,-15.2837497728,-5.3108503918,16.1801773477,52.28,0.2,52.2803825541,134.44
2019-08-15 23:00:00,37.2125667568,-9.817303430599999,38.4857710235,-14.2974332432,-4.9273034306,15.1226623464,51.51,-4.89,51.7415906211,136.16,37.1125667568,-22.0173034306,43.1521061088,-14.2974332432,-4.9273034306,15.1226623464,51.41,-17.09,54.1761589631,134.33,35.6825667568,-9.7373034306,36.9873038819,-14.2974332432,-4.9273034306,15.1226623464,49.98,-4.8100000000000005,50.210920127,136.3,36.4325667568,0.8326965694,36.4420815001,-14.2974332432,-4.9273034306,15.1226623464,50.73,5.76,51.0559545989,135.25,34.0625667568,-29.5273034306,45.0790428241,-14.2974332432,-4.9273034306,15.1226623464,48.36,-24.6,54.2572538929,136.3,34.6625667568,-16.9273034306,38.5749547712,-14.2974332432,-4.9273034306,15.1226623464,48.96,-12.0,50.409142028,134.33
2019-08-15 23:30:00,35.2064666969,-9.851370556700001,36.5587855259,-13.0535333031,-4.5313705567,13.8176716858,48.26,-5.32,48.5523428889,134.85,34.7764666969,-22.7913705567,41.579432509,-13.0535333031,-4.5313705567,13.8176716858,47.83,-18.26,51.197036047,133.15,33.7964666969,-9.7813705567,35.1834672988,-13.0535333031,-4.5313705567,13.8176716858,46.85,-5.25,47.1432391759,134.95,34.2164666969,-0.3313705567,34.2180712441,-13.0535333031,-4.5313705567,13.8176716858,47.27,4.2,47.4562208778,134.03,32.1064666969,-29.1713705567,43.3796503434,-13.0535333031,-4.5313705567,13.8176716858,45.16,-24.64,51.444680969,134.95,32.4664666969,-17.8113705567,37.0312892145,-13.0535333031,-4.5313705567,13.8176716858,45.52,-13.28,47.417600108,133.15
2019-08-16 00:00:00,33.4874167298,-9.163548219,34.7185497277,-12.3925832702,-4.283548219,13.1120137833,45.88,-4.88,46.1387992908,134.38,32.7374167298,-23.703548219,40.4177764394,-12.3925832702,-4.283548219,13.1120137833,45.13,-19.42,49.1309810608,132.62,32.1374167298,-9.123548219,33.4073747273,-12.3925832702,-4.283548219,13.1120137833,44.53,-4.84,44.7922593759,134.42,32.2574167298,-1.343548219,32.2853845555,-12.3925832702,-4.283548219,13.1120137833,44.65,2.94,44.7466881456,133.52,30.4474167298,-28.443548219,41.6663007814,-12.3925832702,-4.283548219,13.1120137833,42.84,-24.16,49.1830377264,134.42,30.5674167298,-18.563548219,35.7627220442,-12.3925832702,-4.283548219,13.1120137833,42.96,-14.28,45.2711828871,132.62
2019-08-16 00:30:00,32.4640167225,-9.3351494425,33.7795410992,-12.0259832775,-4.1051494425,12.707341411,44.49,-5.23,44.7963502978,134.19,31.5640167225,-23.9251494425,39.6068166798,-12.0259832775,-4.1051494425,12.707341411,43.59,-19.82,47.8844494591,132.46,31.1540167225,-9.2951494425,32.5111144242,-12.0259832775,-4.1051494425,12.707341411,43.18,-5.19,43.4907863806,134.25,31.1240167225,-1.5951494425,31.1648667363,-12.0259832775,-4.1051494425,12.707341411,43.15,2.51,43.2229406681,133.38,29.5340167225,-28.5851494425,41.1019331956,-12.0259832775,-4.1051494425,12.707341411,41.56,-24.48,48.2338470371,134.25,29.4540167225,-19.0651494425,35.085880698,-12.0259832775,-4.1051494425,12.707341411,41.48,-14.96,44.0952605163,132.46
2019-08-16 01:00:00,31.3158167372,-9.6504496457,32.7690640129,-11.6641832628,-3.9904496457,12.3278895015,42.98,-5.66,43.351078418,134.36,30.4058167372,-24.4304496457,39.0046223075,-11.6641832628,-3.9904496457,12.3278895015,42.07,-20.44,46.772625541,132.95,30.0758167372,-9.6204496457,31.5770138518,-11.6641832628,-3.9904496457,12.3278895015,41.74,-5.63,42.1179830951,134.47,29.9958167372,-2.0104496457,30.0631157652,-11.6641832628,-3.9904496457,12.3278895015,41.66,1.98,41.707025787,133.84,28.4158167372,-29.0304496457,40.6229694566,-11.6641832628,-3.9904496457,12.3278895015,40.08,-25.04,47.258946243,134.47,28.3758167372,-18.9104496457,34.0997372615,-11.6641832628,-3.9904496457,12.3278895015,40.04,-14.92,42.729474604800004,132.95
2019-08-16 01:30:00,31.2774001708,-10.3697450721,32.9515913775,-11.4825998292,-3.9597450721,12.1461796411,42.76,-6.41,43.2377809329,135.01,30.2674001708,-24.1797450721,38.7398449255,-11.4825998292,-3.9597450721,12.1461796411,41.75,-20.22,46.3886936656,133.46,30.0374001708,-10.3097450721,31.7574597925,-11.4825998292,-3.9597450721,12.1461796411,41.52,-6.35,42.0027725275,135.11,29.8674001708,-1.5797450721000001,29.9091488922,-11.4825998292,-3.9597450721,12.1461796411,41.35,2.38,41.418436716,134.3,28.4374001708,-29.9597450721,41.3070460486,-11.4825998292,-3.9597450721,12.1461796411,39.92,-26.0,47.6403862285,135.11,28.2374001708,-18.5597450721,33.7907517754,-11.4825998292,-3.9597450721,12.1461796411,39.72,-14.6,42.3182986425,133.46
2019-08-16 02:00:00,30.6226334852,-10.6309860685,32.4154831271,-11.5573665148,-3.9709860685000002,12.2205339946,42.18,-6.66,42.7025526169,135.01,29.7326334852,-24.4009860685,38.463458179,-11.5573665148,-3.9709860685000002,12.2205339946,41.29,-20.43,46.0678738385,133.66,29.4126334852,-10.5809860685,31.2579633809,-11.5573665148,-3.9709860685000002,12.2205339946,40.97,-6.61,41.4997951802,135.37,29.3326334852,-1.8309860685000001,29.3897243465,-11.5573665148,-3.9709860685000002,12.2205339946,40.89,2.14,40.9459607287,134.52,27.8426334852,-30.1709860685,41.0548491623,-11.5573665148,-3.9709860685000002,12.2205339946,39.4,-26.2,47.3159592527,135.37,27.7226334852,-18.4509860685,33.3014007852,-11.5573665148,-3.9709860685000002,12.2205339946,39.28,-14.48,41.8639319701,133.66
2019-08-16 02:30:00,29.8860168379,-10.8905136711,31.8084468413,-11.2739831621,-3.9105136711,11.9329297958,41.16,-6.98,41.7476466403,134.44,28.9160168379,-24.5605136711,37.9388305244,-11.2739831621,-3.9105136711,11.9329297958,40.19,-20.65,45.1847164426,133.13,28.706016837900002,-10.8305136711,30.681190151,-11.2739831621,-3.9105136711,11.9329297958,39.98,-6.92,40.5744599471,134.93,28.5560168379,-2.1905136711,28.6399100521,-11.2739831621,-3.9105136711,11.9329297958,39.83,1.72,39.8671205381,134.07,27.1260168379,-30.2705136711,40.6463379335,-11.2739831621,-3.9105136711,11.9329297958,38.4,-26.36,46.5769213238,134.93,26.9260168379,-19.3505136711,33.1579969554,-11.2739831621,-3.9105136711,11.9329297958,38.2,-15.44,41.2023494476,133.13
2019-08-16 03:00:00,29.2813501617,-11.00118619,31.2797628648,-11.0786498383,-3.85118619,11.7289435718,40.36,-7.15,40.9884386138,134.3,28.3313501617,-24.46118619,37.4301353431,-11.0786498383,-3.85118619,11.7289435718,39.41,-20.61,44.4738147678,132.49,28.1213501617,-10.93118619,30.1711976301,-11.0786498383,-3.85118619,11.7289435718,39.2,-7.08,39.8342365309,134.31,27.9813501617,-2.19118619,28.0670136243,-11.0786498383,-3.85118619,11.7289435718,39.06,1.6600000000000001,39.0952580245,133.4,26.5213501617,-30.25118619,40.2307877166,-11.0786498383,-3.85118619,11.7289435718,37.6,-26.4,45.9425728492,134.31,26.3613501617,-19.17118619,32.5953242395,-11.0786498383,-3.85118619,11.7289435718,37.44,-15.32,40.4531333768,132.49
2019-08-16 03:30:00,29.1650336041,-11.014668958,31.1756654681,-10.8849663959,-3.794668958,11.5274457683,40.05,-7.22,40.695588213,133.98,28.1050336041,-24.384668958,37.2089370189,-10.8849663959,-3.794668958,11.5274457683,38.99,-20.59,44.0927227556,132.3,28.0350336041,-10.964668958,30.1029412938,-10.8849663959,-3.794668958,11.5274457683,38.92,-7.17,39.5749327226,134.14,27.7650336041,-2.194668958,27.8516366282,-10.8849663959,-3.794668958,11.5274457683,38.65,1.6,38.6831035466,133.23,26.4350336041,-30.234668958,40.1615015736,-10.8849663959,-3.794668958,11.5274457683,37.32,-26.44,45.7368123069,134.14,26.1550336041,-19.514668958,32.6329294942,-10.8849663959,-3.794668958,11.5274457683,37.04,-15.72,40.23779318,132.3
2019-08-16 04:00:00,29.062333581,-10.9706977862,31.064053874,-10.847666419,-3.8106977862,11.497533838,39.91,-7.16,40.5471786935,134.41,28.002333581,-24.4306977862,37.1616695037,-10.847666419,-3.8106977862,11.497533838,38.85,-20.62,43.9830296819,132.55,27.922333581,-10.9106977862,29.9783261506,-10.847666419,-3.8106977862,11.497533838,38.77,-7.1,39.4147548515,134.42,27.652333581,-2.1406977862,27.7350705693,-10.847666419,-3.8106977862,11.497533838,38.5,1.67,38.5362024595,133.48,26.392333581,-30.3306977862,40.2058018208,-10.847666419,-3.8106977862,11.497533838,37.24,-26.52,45.7179177129,134.42,26.032333581,-19.1306977862,32.305819746,-10.847666419,-3.8106977862,11.497533838,36.88,-15.32,39.9354078482,132.55
2019-08-16 04:30:00,29.284066889400002,-10.3233879457,31.0504253152,-10.9359331106,-3.8333879457,11.5883344853,40.22,-6.49,40.7402565039,133.67,28.1240668894,-24.7333879457,37.4526850529,-10.9359331106,-3.8333879457,11.5883344853,39.06,-20.9,44.300040632,132.23,28.1240668894,-10.2733879457,29.9417039976,-10.9359331106,-3.8333879457,11.5883344853,39.06,-6.44,39.587336359,133.97,27.784066889400002,-2.5633879457,27.9020667814,-10.9359331106,-3.8333879457,11.5883344853,38.72,1.27,38.7408221389,133.11,26.5040668893,-29.4733879457,39.6376860913,-10.9359331106,-3.8333879457,11.5883344853,37.44,-25.64,45.3780034819,133.97,26.1840668893,-19.7133879457,32.7753416941,-10.9359331106,-3.8333879457,11.5883344853,37.12,-15.88,40.3741105165,132.23
2019-08-16 05:00:00,29.5216503429,-10.2730917021,31.2580270025,-10.7683496571,-3.8130917021,11.4235293437,40.29,-6.46,40.8046039069,133.45,28.2516503429,-24.7930917021,37.5879388002,-10.7683496571,-3.8130917021,11.4235293437,39.02,-20.98,44.3026048896,132.23,28.3716503429,-10.2330917021,30.160681507,-10.7683496571,-3.8130917021,11.4235293437,39.14,-6.42,39.6630306457,133.51,27.9016503429,-2.6630917021,28.0284524951,-10.7683496571,-3.8130917021,11.4235293437,38.67,1.15,38.6870960399,133.11,26.7916503429,-29.4130917021,39.7859584725,-10.7683496571,-3.8130917021,11.4235293437,37.56,-25.6,45.4545223273,133.51,26.2716503429,-19.9730917021,33.0018787932,-10.7683496571,-3.8130917021,11.4235293437,37.04,-16.16,40.411721072,132.23
2019-08-16 05:30:00,30.2727669251,-10.4207779019,32.016137015300004,-11.2572330749,-3.9707779019,11.9370169494,41.53,-6.45,42.02788836,133.01,29.3427669251,-23.7907779019,37.7756414108,-11.2572330749,-3.9707779019,11.9370169494,40.6,-19.82,45.1795573241,131.29,29.0827669251,-10.3607779019,30.8731768814,-11.2572330749,-3.9707779019,11.9370169494,40.34,-6.39,40.8429638983,133.1,28.9427669251,-1.8907779019,29.0044616974,-11.2572330749,-3.9707779019,11.9370169494,40.2,2.08,40.2537749783,132.19,27.4627669251,-29.3307779019,40.1808175565,-11.2572330749,-3.9707779019,11.9370169494,38.72,-25.36,46.2857213404,133.1,27.3027669251,-19.0907779019,33.3151449444,-11.2572330749,-3.9707779019,11.9370169494,38.56,-15.12,41.4184499951,131.29
2019-08-16 06:00:00,31.3651004951,-10.5768868458,33.1004541421,-11.6048995049,-4.1468868458,12.3235694112,42.97,-6.43,43.448426899,132.87,30.5251004951,-22.9368868458,38.1822280441,-11.6048995049,-4.1468868458,12.3235694112,42.13,-18.79,46.1302612176,131.18,30.1351004951,-10.4968868458,31.910952905,-11.6048995049,-4.1468868458,12.3235694112,41.74,-6.35,42.2202569864,132.99,30.0551004951,-1.1268868458,30.0762188403,-11.6048995049,-4.1468868458,12.3235694112,41.66,3.02,41.7693188836,132.01,28.5151004951,-29.4268868458,40.9762446508,-11.6048995049,-4.1468868458,12.3235694112,40.12,-25.28,47.4203838027,132.99,28.3151004951,-18.7868868458,33.9807597532,-11.6048995049,-4.1468868458,12.3235694112,39.92,-14.64,42.5198306676,131.18
2019-08-16 06:30:00,34.1534003359,-8.9293048971,35.3013773166,-12.8765996641,-4.5093048971,13.6433371858,47.03,-4.42,47.2372448392,132.43,33.8134003359,-21.8293048971,40.2475414723,-12.8765996641,-4.5093048971,13.6433371858,46.69,-17.32,49.7989809133,130.82,32.7634003359,-8.8793048971,33.9452862269,-12.8765996641,-4.5093048971,13.6433371858,45.64,-4.37,45.848734988,132.52,33.2334003359,-0.1393048971,33.2336922977,-12.8765996641,-4.5093048971,13.6433371858,46.11,4.37,46.3166168885,131.62,31.0434003359,-27.5493048971,41.504902177,-12.8765996641,-4.5093048971,13.6433371858,43.92,-23.04,49.596451486,132.52,31.4034003359,-17.4293048971,35.9159327019,-12.8765996641,-4.5093048971,13.6433371858,44.28,-12.92,46.1264002497,130.82
2019-08-16 07:00:00,36.608416922,-7.7101296861,37.4115261559,-14.191583078,-4.9101296861,15.0170038221,50.8,-2.8,50.877106836,131.76,36.548416922,-20.3401296861,41.8271162662,-14.191583078,-4.9101296861,15.0170038221,50.74,-15.43,53.0342577963,130.11,35.108416922,-7.6701296861,35.9364971605,-14.191583078,-4.9101296861,15.0170038221,49.3,-2.76,49.3771971663,131.86,35.848416922,1.1198703139,35.8659044962,-14.191583078,-4.9101296861,15.0170038221,50.04,6.03,50.4020088885,130.98,33.328416922,-26.1101296861,42.3381889876,-14.191583078,-4.9101296861,15.0170038221,47.52,-21.2,52.0345116245,131.86,33.928416922,-16.4701296861,37.7147537008,-14.191583078,-4.9101296861,15.0170038221,48.12,-11.56,49.4890695002,130.11
2019-08-16 07:30:00,40.1220839389,-6.3978319341,40.6289782428,-14.7179160611,-5.1778319341,15.602147183,54.84,-1.22,54.853568708,133.26,40.0820839389,-18.9978319341,44.3564095828,-14.7179160611,-5.1778319341,15.602147183,54.8,-13.82,56.5157712502,131.46,38.4720839389,-6.3778319341,38.9971535215,-14.7179160611,-5.1778319341,15.602147183,53.19,-1.2,53.203534657,133.31,39.2620839389,2.8921680659,39.368462903,-14.7179160611,-5.1778319341,15.602147183,53.98,8.07,54.5798983143,132.36,36.6420839389,-25.2178319341,44.4812473166,-14.7179160611,-5.1778319341,15.602147183,51.36,-20.04,55.1312180167,133.31,37.2820839389,-15.7778319341,40.4832528753,-14.7179160611,-5.1778319341,15.602147183,52.0,-10.6,53.0693885399,131.46
2019-08-16 08:00:00,43.0712005782,-5.0701058861,43.3685864762,-15.9787994218,-5.5901058861,16.9284173737,59.05,0.52,59.0522895407,133.43,43.3512005782,-17.7701058861,46.8519290401,-15.9787994218,-5.5901058861,16.9284173737,59.33,-12.18,60.5673286517,131.79,41.2812005782,-5.0601058861,41.5901694245,-15.9787994218,-5.5901058861,16.9284173737,57.26,0.53,57.2624527941,133.59,42.4012005782,4.2498941139,42.6136528645,-15.9787994218,-5.5901058861,16.9284173737,58.38,9.84,59.2034627366,132.64,39.4212005782,-23.9101058861,46.10557687,-15.9787994218,-5.5901058861,16.9284173737,55.4,-18.32,58.3505132797,133.59,40.3412005782,-14.4701058861,42.8578630878,-15.9787994218,-5.5901058861,16.9284173737,56.32,-8.88,57.015759225,131.79
2019-08-16 08:30:00,45.3208671481,-3.066671263,45.4245029878,-17.0191328519,-5.976671263,18.0380565033,62.34,2.91,62.4078817138,132.67,45.8808671481,-16.676671263,48.8176744087,-17.0191328519,-5.976671263,18.0380565033,62.9,-10.7,63.8036049138,131.18,43.3808671481,-3.096671263,43.4912520794,-17.0191328519,-5.976671263,18.0380565033,60.4,2.88,60.4686232686,132.75,44.8408671481,5.153328737,45.1360184738,-17.0191328519,-5.976671263,18.0380565033,61.86,11.13,62.8532934698,131.79,41.4208671481,-21.736671263,46.7778912831,-17.0191328519,-5.976671263,18.0380565033,58.44,-15.76,60.5277721381,132.75,42.6608671481,-14.376671263,45.0181992358,-17.0191328519,-5.976671263,18.0380565033,59.68,-8.4,60.2682536664,131.18
2019-08-16 09:00:00,46.8155007418,-2.0868714264,46.8619903766,-16.7244992582,-5.9868714264000005,17.7637694456,63.54,3.9,63.6595758704,132.11,47.3855007418,-14.8768714264,49.6659539724,-16.7244992582,-5.9868714264000005,17.7637694456,64.11,-8.89,64.7234439751,130.35,44.8255007418,-2.1268714264,44.8759300607,-16.7244992582,-5.9868714264000005,17.7637694456,61.55,3.86,61.6709177814,132.19,46.2855007418,6.6531285736,46.7612200304,-16.7244992582,-5.9868714264000005,17.7637694456,63.01,12.64,64.265307126,131.23,42.7955007418,-20.5468714264,47.4724004992,-16.7244992582,-5.9868714264000005,17.7637694456,59.52,-14.56,61.2749867401,132.19,44.0355007418,-14.0668714264,46.2277210914,-16.7244992582,-5.9868714264000005,17.7637694456,60.76,-8.08,61.2948937514,130.35
2019-08-16 09:30:00,47.566384312,-1.6568873909000001,47.5952328741,-15.583615688,-5.8368873909,16.640863328800002,63.15,4.18,63.2881892615,131.9,48.046384312,-13.8768873909,50.0102294447,-15.583615688,-5.8368873909,16.640863328800002,63.63,-8.04,64.1359376637,130.14,45.586384312,-1.7168873909,45.6187038061,-15.583615688,-5.8368873909,16.640863328800002,61.17,4.12,61.308590752,132.0,46.956384312,7.5531126091,47.5599783194,-15.583615688,-5.8368873909,16.640863328800002,62.54,13.39,63.9573584508,130.99,43.536384312,-20.0368873909,47.9259179909,-15.583615688,-5.8368873909,16.640863328800002,59.12,-14.2,60.8014341936,132.0,44.656384312,-12.7968873909,46.4537725778,-15.583615688,-5.8368873909,16.640863328800002,60.24,-6.96,60.6407387818,130.14
2019-08-16 10:00:00,48.5630175706,-1.3198978453,48.5809510599,-16.3469824294,-5.9798978453,17.4064072337,64.91,4.66,65.0770597062,132.01,49.1530175706,-13.5398978453,50.9838010545,-16.3469824294,-5.9798978453,17.4064072337,65.5,-7.5600000000000005,65.9348435958,130.28,46.5330175706,-1.3898978453,46.5537704193,-16.3469824294,-5.9798978453,17.4064072337,62.88,4.59,63.0473036695,132.13,48.0130175706,7.9201021547,48.6618729025,-16.3469824294,-5.9798978453,17.4064072337,64.36,13.9,65.8439032865,131.14,44.4930175706,-19.7398978453,48.675375494,-16.3469824294,-5.9798978453,17.4064072337,60.84,-13.76,62.3766238266,132.13,45.6530175706,-11.4998978453,47.0791425555,-16.3469824294,-5.9798978453,17.4064072337,62.0,-5.52,62.245243995,130.28
2019-08-16 10:30:00,49.2890513605,-0.9183125443000001,49.2976052354,-15.6509486395,-5.8783125443,16.7184554216,64.94,4.96,65.1291424786,131.71,49.5490513605,-13.1583125443,51.2664576477,-15.6509486395,-5.8783125443,16.7184554216,65.2,-7.28,65.6051705279,130.17,47.2590513605,-0.9783125443,47.2691763301,-15.6509486395,-5.8783125443,16.7184554216,62.91,4.9,63.1005396173,131.92,48.4190513605,8.2416874557,49.1154756341,-15.6509486395,-5.8783125443,16.7184554216,64.07,14.12,65.6074637522,130.88,45.1890513605,-19.3183125443,49.145168251,-15.6509486395,-5.8783125443,16.7184554216,60.84,-13.44,62.3068150366,131.92,46.0690513605,-11.5583125443,47.4968639189,-15.6509486395,-5.8783125443,16.7184554216,61.72,-5.68,61.9808099334,130.17
2019-08-16 11:00:00,49.9355179355,-0.2217873511,49.9360104645,-16.1444820645,-5.9617873511,17.2100903412,66.08,5.74,66.3288323431,132.11,50.1855179355,-12.6317873511,51.750828613,-16.1444820645,-5.9617873511,17.2100903412,66.33,-6.67,66.6645167987,130.74,47.8555179355,-0.3117873511,47.8565336002,-16.1444820645,-5.9617873511,17.2100903412,64.0,5.65,64.2489104966,132.35,49.0155179355,8.9682126489,49.8292066623,-16.1444820645,-5.9617873511,17.2100903412,65.16,14.93,66.8485639337,131.21,45.7755179355,-18.8017873511,49.486414801,-16.1444820645,-5.9617873511,17.2100903412,61.92,-12.84,63.2372674931,132.35,46.6555179355,-12.3617873511,48.2654238595,-16.1444820645,-5.9617873511,17.2100903412,62.8,-6.4,63.1252722766,130.74
2019-08-16 11:30:00,50.607617727,0.0412230195,50.6076345163,-16.682382273,-6.0787769805,17.7553768724,67.29,6.12,67.5677326836,132.19,50.987617727,-12.4087769805,52.4758507089,-16.682382273,-6.0787769805,17.7553768724,67.67,-6.33,67.9654162056,130.51,48.487617727,-0.0287769805,48.4876262665,-16.682382273,-6.0787769805,17.7553768724,65.17,6.05,65.4502207788,132.35,49.777617727,9.2412230195,50.6281683401,-16.682382273,-6.0787769805,17.7553768724,66.46,15.32,68.2028885019,131.32,46.437617727,-18.5187769805,49.993974047,-16.682382273,-6.0787769805,17.7553768724,63.12,-12.44,64.334189977,132.35,47.437617727,-10.1987769805,48.5215686835,-16.682382273,-6.0787769805,17.7553768724,64.12,-4.12,64.2522279769,130.51
2019-08-16 12:00:00,50.6763174601,-0.11117093830000001,50.6764394004,-17.2536825399,-6.2111709383,18.3376172283,67.93,6.1,68.2033349624,132.55,51.2763174601,-12.5711709383,52.7948394356,-17.2536825399,-6.2111709383,18.3376172283,68.53,-6.36,68.8244905539,131.09,48.5263174601,-0.1911709383,48.5266940206,-17.2536825399,-6.2111709383,18.3376172283,65.78,6.02,66.0548923245,132.9,50.0563174601,9.1188290617,50.8801332656,-17.2536825399,-6.2111709383,18.3376172283,67.31,15.33,69.0336512145,131.7,46.4263174601,-18.7311709383,50.0625580412,-17.2536825399,-6.2111709383,18.3376172283,63.68,-12.52,64.8990970661,132.9,47.6663174601,-11.0511709383,48.9306263941,-17.2536825399,-6.2111709383,18.3376172283,64.92,-4.84,65.1001689706,131.09
2019-08-16 12:30:00,50.5650671733,-0.05675929800000001,50.5650990294,-16.2349328267,-5.866759298,17.2624421375,66.8,5.8100000000000005,67.0521893751,132.73,51.1250671733,-12.666759298,52.6708580202,-16.2349328267,-5.866759298,17.2624421375,67.36,-6.8,67.7023603724,130.85,48.4550671733,-0.136759298,48.4552601672,-16.2349328267,-5.866759298,17.2624421375,64.69,5.73,64.9432752485,132.73,49.945067173300004,9.033240702,50.7553856504,-16.2349328267,-5.866759298,17.2624421375,66.18,14.9,67.836585999,131.79,46.4050671733,-18.666759298,50.0187780943,-16.2349328267,-5.866759298,17.2624421375,62.64,-12.8,63.9344163968,132.73,47.6050671733,-11.786759298,49.0425337367,-16.2349328267,-5.866759298,17.2624421375,63.84,-5.92,64.1138986492,130.85
2019-08-16 13:00:00,49.8313339654,-0.48630286510000004,49.8337068183,-15.2186660346,-5.6563028651,16.2358109737,65.05,5.17,65.2551254692,132.89,50.3113339654,-13.2163028651,52.0182755078,-15.2186660346,-5.6563028651,16.2358109737,65.53,-7.5600000000000005,65.964645834,131.07,47.7813339654,-0.5563028651,47.7845722843,-15.2186660346,-5.6563028651,16.2358109737,63.0,5.1,63.2060914786,132.94,49.1813339654,8.5436971349,49.9179163363,-15.2186660346,-5.6563028651,16.2358109737,64.4,14.2,65.9469483752,131.96,45.7413339654,-19.1763028651,49.5983893338,-15.2186660346,-5.6563028651,16.2358109737,60.96,-13.52,62.4412684048,132.94,46.8613339654,-11.9363028651,48.3576255321,-15.2186660346,-5.6563028651,16.2358109737,62.08,-6.28,62.396833253,131.07
2019-08-16 13:30:00,49.4932675887,-0.8769993935,49.5010370047,-14.5067324113,-5.5669993935,15.5382356624,64.0,4.69,64.1716144413,133.12,49.5832675887,-14.1069993935,51.551021878,-14.5067324113,-5.5669993935,15.5382356624,64.09,-8.54,64.6564745405,131.26,47.4832675887,-0.9469993935000001,47.492710059,-14.5067324113,-5.5669993935,15.5382356624,61.99,4.62,62.1619216241,133.12,48.4932675887,7.7330006065,49.1059701035,-14.5067324113,-5.5669993935,15.5382356624,63.0,13.3,64.388585945,132.19,45.4532675887,-19.6469993935,49.5177152104,-14.5067324113,-5.5669993935,15.5382356624,59.96,-14.08,61.5909733646,133.12,46.2532675887,-13.4469993935,48.1683148483,-14.5067324113,-5.5669993935,15.5382356624,60.76,-7.88,61.2688501606,131.26
2019-08-16 14:00:00,49.9349682177,-0.6621955553000001,49.939358765,-14.2850317823,-5.5821955553,15.3369827619,64.22,4.92,64.4081889204,133.12,49.6049682177,-13.8321955553,51.4974029031,-14.2850317823,-5.5821955553,15.3369827619,63.89,-8.25,64.4204517215,131.26,47.9349682177,-0.7221955553,47.9404082633,-14.2850317823,-5.5821955553,15.3369827619,62.22,4.86,62.4095185048,133.12,48.5149682177,8.0178044447,49.1730345746,-14.2850317823,-5.5821955553,15.3369827619,62.8,13.6,64.2557390433,132.19,45.9149682177,-19.4221955553,49.8538462571,-14.2850317823,-5.5821955553,15.3369827619,60.2,-13.84,61.770426581,133.12,46.2749682177,-12.4221955553,47.9132927898,-14.2850317823,-5.5821955553,15.3369827619,60.56,-6.84,60.9450506604,131.26
2019-08-16 14:30:00,49.8264347579,-0.7963108682000001,49.8327975502,-14.8135652421,-5.6463108682000005,15.8531555724,64.64,4.85,64.8216946708,133.12,49.6564347579,-13.9163108682,51.5696152889,-14.8135652421,-5.6463108682000005,15.8531555724,64.47,-8.27,64.9982599767,131.26,47.7864347579,-0.8663108682,47.7942867024,-14.8135652421,-5.6463108682000005,15.8531555724,62.6,4.78,62.78222997,133.12,48.5464347579,7.9536891318,49.1936733585,-14.8135652421,-5.6463108682000005,15.8531555724,63.36,13.6,64.8031604168,132.19,45.7864347579,-19.5663108682,49.7919484337,-14.8135652421,-5.6463108682000005,15.8531555724,60.6,-13.92,62.1781826688,133.12,46.3064347579,-12.5263108682,47.970765722,-14.8135652421,-5.6463108682000005,15.8531555724,61.12,-6.88,61.5060062108,131.26
2019-08-16 15:00:00,49.6949682818,-0.9936127056,49.7049005506,-14.7950317182,-5.6336127056,15.8313156642,64.49,4.64,64.6567065354,133.12,49.6349682818,-14.0636127056,51.5889065466,-14.7950317182,-5.6336127056,15.8313156642,64.43,-8.43,64.9791489633,131.26,47.6849682818,-1.0536127056,47.6966067952,-14.7950317182,-5.6336127056,15.8313156642,62.48,4.58,62.6476400194,133.12,48.5349682818,7.8363872944,49.1635242018,-14.7950317182,-5.6336127056,15.8313156642,63.33,13.47,64.74665860100001,132.19,45.6849682818,-19.7936127056,49.7885873555,-14.7950317182,-5.6336127056,15.8313156642,60.48,-14.16,62.1155053107,133.12,46.2849682818,-12.1936127056,47.8642087542,-14.7950317182,-5.6336127056,15.8313156642,61.08,-6.5600000000000005,61.4312623995,131.26
2019-08-16 15:30:00,49.0904181385,-1.4309385105999999,49.1112689516,-14.1095818615,-5.4609385106,15.1295125408,63.2,4.03,63.328357787,133.12,48.9104181385,-14.590938510600001,51.0404201502,-14.1095818615,-5.4609385106,15.1295125408,63.02,-9.13,63.6779184647,131.26,47.1104181385,-1.4809385106000001,47.1336893958,-14.1095818615,-5.4609385106,15.1295125408,61.22,3.98,61.3492363441,133.12,47.8604181385,7.2990614894,48.4137988906,-14.1095818615,-5.4609385106,15.1295125408,61.97,12.76,63.2700442548,132.19,45.1304181385,-20.2209385106,49.4534224863,-14.1095818615,-5.4609385106,15.1295125408,59.24,-14.76,61.0510868044,133.12,45.6504181385,-10.7409385106,46.8969981589,-14.1095818615,-5.4609385106,15.1295125408,59.76,-5.28,59.9927995679,131.26
2019-08-16 16:00:00,49.2565515945,-1.4244933492,49.2771453748,-14.3234484055,-5.4444933492,15.3233051935,63.58,4.02,63.7069603733,132.83,49.1165515945,-15.0144933492,51.360204936,-14.3234484055,-5.4444933492,15.3233051935,63.44,-9.57,64.1577625857,131.04,47.2765515945,-1.4644933492,47.2992290787,-14.3234484055,-5.4444933492,15.3233051935,61.6,3.98,61.7284407708,132.85,48.0565515945,6.8155066508,48.5374420635,-14.3234484055,-5.4444933492,15.3233051935,62.38,12.26,63.5733592002,131.92,45.2765515945,-20.1244933492,49.5475666088,-14.3234484055,-5.4444933492,15.3233051935,59.6,-14.68,61.3812870507,132.85,45.8765515945,-11.3644933492,47.2631959911,-14.3234484055,-5.4444933492,15.3233051935,60.2,-5.92,60.4903827067,131.04
2019-08-16 16:30:00,49.3295350029,-1.5599057227,49.354192623,-14.5504649971,-5.5799057227,15.5836895344,63.88,4.02,64.0063653085,132.18,49.3895350029,-15.2999057227,51.7050605157,-14.5504649971,-5.5799057227,15.5836895344,63.94,-9.72,64.6745854258,130.44,47.3195350029,-1.5899057227,47.34623737,-14.5504649971,-5.5799057227,15.5836895344,61.87,3.99,61.998524176000004,132.19,48.3195350029,6.3800942773,48.7389276235,-14.5504649971,-5.5799057227,15.5836895344,62.87,11.96,63.997488232,131.32,45.2895350029,-20.0599057227,49.5332393286,-14.5504649971,-5.5799057227,15.5836895344,59.84,-14.48,61.56700415,132.19,46.0895350029,-12.3799057227,47.7232365048,-14.5504649971,-5.5799057227,15.5836895344,60.64,-6.8,61.0200753851,130.44
2019-08-16 17:00:00,49.7058017558,-1.7417071935,49.7363073834,-14.7941982442,-5.6717071935,15.8441334309,64.5,3.93,64.6196169905,132.18,49.7258017558,-15.4417071935,52.0682406204,-14.7941982442,-5.6717071935,15.8441334309,64.52,-9.77,65.2555231379,130.44,47.6958017558,-1.7717071935000002,47.7286963106,-14.7941982442,-5.6717071935,15.8441334309,62.49,3.9,62.6115811971,132.19,48.6358017558,6.1882928065,49.0279122571,-14.7941982442,-5.6717071935,15.8441334309,63.43,11.86,64.5292530563,131.32,45.6858017558,-20.1917071935,49.9489491527,-14.7941982442,-5.6717071935,15.8441334309,60.48,-14.52,62.1985594688,132.19,46.3658017558,-12.7117071935,48.0767622894,-14.7941982442,-5.6717071935,15.8441334309,61.16,-7.04,61.5638465335,130.44
2019-08-16 17:30:00,50.1476183518,-2.2756464783,50.1992250265,-16.3523816482,-6.0856464783,17.4480795111,66.5,3.81,66.6090541894,132.18,50.4576183518,-15.8756464783,52.8961945781,-16.3523816482,-6.0856464783,17.4480795111,66.81,-9.79,67.5234788796,130.31,48.0676183518,-2.2756464783,48.1214557231,-16.3523816482,-6.0856464783,17.4480795111,64.42,3.81,64.5325692964,132.19,49.2976183518,5.7243535217,49.6288565091,-16.3523816482,-6.0856464783,17.4480795111,65.65,11.81,66.7038124847,131.24,46.0476183518,-20.6456464783,50.4641048111,-16.3523816482,-6.0856464783,17.4480795111,62.4,-14.56,64.0761546911,132.19,47.0076183518,-12.2456464783,48.5764556219,-16.3523816482,-6.0856464783,17.4480795111,63.36,-6.16,63.6587401698,130.31
2019-08-16 18:00:00,49.831601595,-2.6404583616,49.9015083728,-16.698398405,-6.1904583616,17.8089383181,66.53,3.55,66.6246455901,132.18,50.331601595,-16.2304583616,52.883815083100004,-16.698398405,-6.1904583616,17.8089383181,67.03,-10.04,67.7777433971,130.31,47.771601595,-2.6404583616,47.8445183831,-16.698398405,-6.1904583616,17.8089383181,64.47,3.55,64.5676652822,132.19,49.171601595,5.3895416384,49.4660849723,-16.698398405,-6.1904583616,17.8089383181,65.87,11.58,66.8801412977,131.24,45.701601595,-20.9904583616,50.2915075393,-16.698398405,-6.1904583616,17.8089383181,62.4,-14.8,64.1311156928,132.19,46.901601595,-13.6304583616,48.8420886871,-16.698398405,-6.1904583616,17.8089383181,63.6,-7.44,64.0336911321,130.31
2019-08-16 18:30:00,49.2490011807,-3.2801541568,49.3581151239,-17.4609988193,-6.3101541568,18.5662200044,66.71,3.03,66.7787765686,132.18,49.7590011807,-17.0201541568,52.589389101,-17.4609988193,-6.3101541568,18.5662200044,67.22,-10.71,68.0678521771,130.48,47.1690011807,-3.2501541568,47.2808436306,-17.4609988193,-6.3101541568,18.5662200044,64.63,3.06,64.7023994918,132.19,48.6090011807,4.6998458432,48.8356790342,-17.4609988193,-6.3101541568,18.5662200044,66.07,11.01,66.981079418,131.24,45.1390011807,-21.6701541568,50.0711993941,-17.4609988193,-6.3101541568,18.5662200044,62.6,-15.36,64.4568817117,132.19,46.3390011807,-14.8301541568,48.6542547239,-17.4609988193,-6.3101541568,18.5662200044,63.8,-8.52,64.3663763156,130.48
2019-08-16 19:00:00,48.7061841789,-3.6925080568,48.8459516543,-17.9838158211,-6.3625080568,19.0761406018,66.69,2.67,66.7434266426,132.41,49.4661841789,-17.3925080568,52.4347471981,-17.9838158211,-6.3625080568,19.0761406018,67.45,-11.03,68.3459098996,130.98,46.6361841789,-3.6625080568,46.7797781101,-17.9838158211,-6.3625080568,19.0761406018,64.62,2.7,64.6763820881,132.58,48.3161841789,4.3874919432,48.5149846868,-17.9838158211,-6.3625080568,19.0761406018,66.3,10.75,67.1658581424,131.76,44.6161841789,-22.1225080568,49.7996912983,-17.9838158211,-6.3625080568,19.0761406018,62.6,-15.76,64.5533701676,132.58,46.0561841789,-14.6025080568,48.3156842306,-17.9838158211,-6.3625080568,19.0761406018,64.04,-8.24,64.5679425102,130.98
2019-08-16 19:30:00,47.3687006307,-4.3294015222,47.5661383442,-17.7112993693,-6.2094015222,18.7682389321,65.08,1.88,65.107148609,132.91,47.7787006307,-18.5394015222,51.2495233418,-17.7112993693,-6.2094015222,18.7682389321,65.49,-12.33,66.6405957356,131.39,45.338700630700004,-4.2794015222,45.5402135729,-17.7112993693,-6.2094015222,18.7682389321,63.05,1.9300000000000002,63.0795323382,132.98,46.6887006307,3.4105984778,46.8131065895,-17.7112993693,-6.2094015222,18.7682389321,64.4,9.62,65.1145482976,132.22,43.3687006307,-22.8894015222,49.0384430467,-17.7112993693,-6.2094015222,18.7682389321,61.08,-16.68,63.3165760287,132.98,44.4887006307,-15.4494015222,47.0948881643,-17.7112993693,-6.2094015222,18.7682389321,62.2,-9.24,62.882569922,131.39
2019-08-16 20:00:00,46.2745341884,-4.4151820841,46.4846893847,-17.0054658116,-6.0151820841,18.0379678172,63.28,1.6,63.3002243282,133.32,46.4945341884,-19.8051820841,50.536985929,-17.0054658116,-6.0151820841,18.0379678172,63.5,-13.79,64.980105417,132.15,44.3145341884,-4.3951820841,44.5319611727,-17.0054658116,-6.0151820841,18.0379678172,61.32,1.62,61.3413954846,133.36,45.4845341884,2.3148179159,45.5433994375,-17.0054658116,-6.0151820841,18.0379678172,62.49,8.33,63.0427553332,132.89,42.3945341884,-23.1351820841,48.2963060608,-17.0054658116,-6.0151820841,18.0379678172,59.4,-17.12,61.8179132614,133.36,43.3545341884,-15.6151820841,46.0809021853,-17.0054658116,-6.0151820841,18.0379678172,60.36,-9.6,61.1186518176,132.15
2019-08-16 20:30:00,45.2251674891,-5.2792332877,45.5322531676,-16.5648325109,-5.8992332876999996,17.5839310024,61.79,0.62,61.7931104574,133.17,45.3351674891,-19.7592332877,49.4540666819,-16.5648325109,-5.8992332876999996,17.5839310024,61.9,-13.86,63.4327171103,132.15,43.3251674891,-5.2292332877,43.6396037875,-16.5648325109,-5.8992332876999996,17.5839310024,59.89,0.67,59.8937475869,133.36,44.3451674891,2.3807667123,44.4090298225,-16.5648325109,-5.8992332876999996,17.5839310024,60.91,8.28,61.4702082313,133.12,41.4351674891,-24.0592332877,47.9136704004,-16.5648325109,-5.8992332876999996,17.5839310024,58.0,-18.16,60.7765217827,133.36,42.3151674891,-16.3392332877,45.3601581132,-16.5648325109,-5.8992332876999996,17.5839310024,58.88,-10.44,59.7983946273,132.15
2019-08-16 21:00:00,44.561317270800004,-5.7202580724,44.9269668387,-16.4186827292,-5.7902580724,17.4097740108,60.98,0.07,60.9800401771,133.78,44.5413172708,-20.3902580724,48.9866468385,-16.4186827292,-5.7902580724,17.4097740108,60.96,-14.6,62.683982005,132.15,42.6913172708,-5.6702580724,43.0662326762,-16.4186827292,-5.7902580724,17.4097740108,59.11,0.12,59.1101218067,133.84,43.6113172708,1.7697419276000002,43.6472104559,-16.4186827292,-5.7902580724,17.4097740108,60.03,7.5600000000000005,60.5041692778,133.01,40.7813172708,-24.5502580724,47.600745895,-16.4186827292,-5.7902580724,17.4097740108,57.2,-18.76,60.1978205586,133.84,41.5413172708,-16.7902580724,44.8061804524,-16.4186827292,-5.7902580724,17.4097740108,57.96,-11.0,58.9945895824,132.15
2019-08-16 21:30:00,43.5054005303,-6.3425798758,43.9653067177,-15.984599469700001,-5.6225798758,16.9446399982,59.49,-0.72,59.4943568753,134.2,43.3554005303,-20.9625798758,48.1572477431,-15.984599469700001,-5.6225798758,16.9446399982,59.34,-15.34,61.2907105523,132.49,41.6954005303,-6.2725798758,42.1645785426,-15.984599469700001,-5.6225798758,16.9446399982,57.68,-0.65,57.6836623317,134.3,42.4454005303,1.3974201242,42.4683977703,-15.984599469700001,-5.6225798758,16.9446399982,58.43,7.02,58.8501937125,133.43,39.8554005303,-25.3425798758,47.2302795481,-15.984599469700001,-5.6225798758,16.9446399982,55.84,-19.72,59.2197939882,134.3,40.4554005303,-16.5425798758,43.7069374472,-15.984599469700001,-5.6225798758,16.9446399982,56.44,-10.92,57.4866941126,132.49
2019-08-16 22:00:00,41.4971507028,-7.8306182156,42.2295169057,-15.0528492972,-5.3406182156,15.9721781511,56.55,-2.49,56.6047930833,134.82,41.1371507028,-21.7906182156,46.5520806212,-15.0528492972,-5.3406182156,15.9721781511,56.19,-16.45,58.5484295263,133.21,39.7871507028,-7.7506182156,40.5350397035,-15.0528492972,-5.3406182156,15.9721781511,54.84,-2.41,54.8929294172,134.93,40.3271507028,0.7593817844,40.3342998513,-15.0528492972,-5.3406182156,15.9721781511,55.38,6.1,55.7149387508,134.08,38.0271507028,-27.0606182156,46.6727034655,-15.0528492972,-5.3406182156,15.9721781511,53.08,-21.72,57.3519380666,134.93,38.4271507028,-16.4606182156,41.8042804408,-15.0528492972,-5.3406182156,15.9721781511,53.48,-11.12,54.6238482716,133.21
2019-08-16 22:30:00,39.4556505834,-7.9783363023,40.2542198174,-14.4043494166,-5.0683363023,15.2700135884,53.86,-2.91,53.9385548564,133.96,38.9756505834,-22.3283363023,44.9183252184,-14.4043494166,-5.0683363023,15.2700135884,53.38,-17.26,56.1010873335,132.3,37.8356505834,-7.9083363023,38.6533082431,-14.4043494166,-5.0683363023,15.2700135884,52.24,-2.84,52.3171405946,134.0,38.2456505834,0.0016636977,38.2456506196,-14.4043494166,-5.0683363023,15.2700135884,52.65,5.07,52.8935478107,133.31,36.1156505834,-27.0283363023,45.1095464434,-14.4043494166,-5.0683363023,15.2700135884,50.52,-21.96,55.0864048564,134.0,36.3956505834,-17.9083363023,40.5629373999,-14.4043494166,-5.0683363023,15.2700135884,50.8,-12.84,52.3975724629,132.3
2019-08-16 23:00:00,37.4201171158,-8.7077197219,38.4199108238,-13.4198828842,-4.7977197219,14.2517146743,50.84,-3.91,50.9901333593,134.27,36.7801171158,-23.0377197219,43.3994648012,-13.4198828842,-4.7977197219,14.2517146743,50.2,-18.24,53.4110250791,132.48,35.9101171158,-8.6377197219,36.934356814,-13.4198828842,-4.7977197219,14.2517146743,49.33,-3.84,49.4792330175,134.3,36.1601171158,-0.6877197219000001,36.1666563044,-13.4198828842,-4.7977197219,14.2517146743,49.58,4.11,49.7500603015,133.45,34.1801171158,-27.8377197219,44.081958275,-13.4198828842,-4.7977197219,14.2517146743,47.6,-23.04,52.8829046101,134.3,34.3401171158,-18.4377197219,38.9768283993,-13.4198828842,-4.7977197219,14.2517146743,47.76,-13.64,49.6695802277,132.48
2019-08-16 23:30:00,35.9024338919,-8.9384962402,36.998398268,-12.2075661081,-4.4784962402,13.0031380388,48.11,-4.46,48.3162881439,134.6,34.9424338919,-23.6784962402,42.2095353029,-12.2075661081,-4.4784962402,13.0031380388,47.15,-19.2,50.9093557217,132.96,34.4724338919,-8.8784962402,35.5974211695,-12.2075661081,-4.4784962402,13.0031380388,46.68,-4.4,46.8869107534,134.7,34.3624338919,-1.1684962402,34.3822955377,-12.2075661081,-4.4784962402,13.0031380388,46.57,3.31,46.6874822624,133.91,32.8324338919,-28.2784962402,43.3317673869,-12.2075661081,-4.4784962402,13.0031380388,45.04,-23.8,50.9415508205,134.7,32.6324338919,-18.5984962402,37.5603488284,-12.2075661081,-4.4784962402,13.0031380388,44.84,-14.12,47.0106370942,132.96
2019-08-17 00:00:00,34.3198173856,-9.461146258,35.6000442962,-11.1701826144,-4.161146258,11.920072056,45.49,-5.3,45.797708458,133.47,32.9898173856,-23.891146258,40.7322344176,-11.1701826144,-4.161146258,11.920072056,44.16,-19.73,48.3671220976,131.74,32.9898173856,-9.391146258,34.3004617924,-11.1701826144,-4.161146258,11.920072056,44.16,-5.23,44.46862377,133.54,32.5098173856,-1.8211462580000002,32.5607862334,-11.1701826144,-4.161146258,11.920072056,43.68,2.34,43.7426336656,132.68,31.3098173856,-28.401146258,42.2720921352,-11.1701826144,-4.161146258,11.920072056,42.48,-24.24,48.9093856024,133.54,30.7898173856,-18.801146258,36.0762519568,-11.1701826144,-4.161146258,11.920072056,41.96,-14.64,44.4406480601,131.74
2019-08-17 00:30:00,33.234217342,-9.592138988,34.5907839272,-10.605782658,-3.962138988,11.3217123771,43.84,-5.63,44.2000282805,133.47,31.824217342,-24.112138988,39.9271343325,-10.605782658,-3.962138988,11.3217123771,42.43,-20.15,46.9715594802,132.19,31.944217342,-9.532138988,33.3360869821,-10.605782658,-3.962138988,11.3217123771,42.55,-5.57,42.9130213339,133.62,31.384217342,-1.8921389880000001,31.4412036684,-10.605782658,-3.962138988,11.3217123771,41.99,2.07,42.0409919008,133.21,30.354217342,-28.722138988,41.7892304127,-10.605782658,-3.962138988,11.3217123771,40.96,-24.76,47.8620852032,133.62,29.714217342,-18.162138988,34.8252495305,-10.605782658,-3.962138988,11.3217123771,40.32,-14.2,42.7474256535,132.19
