Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-17 01:00:00,32.0688506849,-9.8915705105,33.55971322,-10.4211493151,-3.8915705105000002,11.1240583461,42.49,-6.0,42.9115380754,134.08,30.7188506849,-24.4315705105,39.2498334392,-10.4211493151,-3.8915705105000002,11.1240583461,41.14,-20.54,45.9825097184,132.69,30.8488506849,-9.8415705105,32.380674772,-10.4211493151,-3.8915705105000002,11.1240583461,41.27,-5.95,41.6967073041,134.11,30.3188506849,-2.0915705105,30.3909093982,-10.4211493151,-3.8915705105000002,11.1240583461,40.74,1.8,40.7797449722,133.62,29.2188506849,-29.1715705105,41.288276319,-10.4211493151,-3.8915705105000002,11.1240583461,39.64,-25.28,47.0149763373,134.11,28.6588506849,-19.4515705105,34.6365892937,-10.4211493151,-3.8915705105000002,11.1240583461,39.08,-15.56,42.0637611252,132.69
2019-08-17 01:30:00,31.7460505542,-10.3320988882,33.3850863893,-10.0339494458,-3.7520988882,10.7125341329,41.78,-6.58,42.2949736966,133.57,30.2360505542,-24.7220988882,39.0563813807,-10.0339494458,-3.7520988882,10.7125341329,40.27,-20.97,45.4027950681,131.92,30.5460505542,-10.2620988882,32.2237781467,-10.0339494458,-3.7520988882,10.7125341329,40.58,-6.51,41.0988625147,133.67,29.8460505542,-2.5620988882,29.9558188737,-10.0339494458,-3.7520988882,10.7125341329,39.88,1.19,39.8977505632,132.95,28.9660505542,-29.4320988882,41.2950424346,-10.0339494458,-3.7520988882,10.7125341329,39.0,-25.68,46.6954216171,133.67,28.2060505542,-19.9920988882,34.5726091845,-10.0339494458,-3.7520988882,10.7125341329,38.24,-16.24,41.5455797889,131.92
2019-08-17 02:00:00,31.0270504805,-10.3815064012,32.7177862435,-9.9229495195,-3.7115064012,10.5943478767,40.95,-6.67,41.4896541321,133.28,29.3770504805,-25.0215064012,38.5886884659,-9.9229495195,-3.7115064012,10.5943478767,39.3,-21.31,44.7057725579,131.56,29.8370504805,-10.3215064012,31.5718715911,-9.9229495195,-3.7115064012,10.5943478767,39.76,-6.61,40.3057030704,133.33,29.0170504805,-2.9815064012,29.1698234312,-9.9229495195,-3.7115064012,10.5943478767,38.94,0.73,38.9468419772,132.49,28.2370504805,-29.3915064012,40.7577191261,-9.9229495195,-3.7115064012,10.5943478767,38.16,-25.68,45.9961737539,133.33,27.3970504805,-21.0715064012,34.5630837317,-9.9229495195,-3.7115064012,10.5943478767,37.32,-17.36,41.1600777453,131.56
2019-08-17 02:30:00,30.3735004111,-10.4951893326,32.1356270571,-9.8164995889,-3.6651893326,10.4784195861,40.19,-6.83,40.7662237643,133.36,28.7335004111,-25.1651893326,38.1955599517,-9.8164995889,-3.6651893326,10.4784195861,38.55,-21.5,44.1401461257,131.72,29.2335004111,-10.4251893326,31.0367865429,-9.8164995889,-3.6651893326,10.4784195861,39.05,-6.76,39.6307973677,133.33,28.4035004111,-3.0751893326,28.5694876579,-9.8164995889,-3.6651893326,10.4784195861,38.22,0.59,38.2245536272,132.68,27.6635004111,-29.5051893326,40.4453390708,-9.8164995889,-3.6651893326,10.4784195861,37.48,-25.84,45.5242353038,133.33,26.8235004111,-19.945189332600002,33.4261985846,-9.8164995889,-3.6651893326,10.4784195861,36.64,-16.28,40.0939895745,131.72
2019-08-17 03:00:00,29.6170836329,-10.6957897809,31.4892293008,-9.6329163671,-3.5657897809,10.2717055301,39.25,-7.13,39.8923476371,133.45,27.9370836329,-25.5257897809,37.8423913866,-9.6329163671,-3.5657897809,10.2717055301,37.57,-21.96,43.5171977499,132.15,28.4970836329,-10.6257897809,30.4136677178,-9.6329163671,-3.5657897809,10.2717055301,38.13,-7.06,38.7780930423,133.63,27.6170836329,-3.4057897809,27.8262953413,-9.6329163671,-3.5657897809,10.2717055301,37.25,0.16,37.2503436226,133.09,26.9270836329,-29.8457897809,40.19749993,-9.6329163671,-3.5657897809,10.2717055301,36.56,-26.28,45.0252373675,133.63,26.0470836329,-18.2857897809,31.8248436554,-9.6329163671,-3.5657897809,10.2717055301,35.68,-14.72,38.5971605173,132.15
2019-08-17 03:30:00,29.2926669457,-10.4617385354,31.1047956106,-9.9273330543,-3.5517385354,10.5435661991,39.22,-6.91,39.8240693551,133.34,27.4826669457,-25.8217385354,37.7101997269,-9.9273330543,-3.5517385354,10.5435661991,37.41,-22.27,43.5368924017,132.15,28.1626669457,-10.4117385354,30.0256575086,-9.9273330543,-3.5517385354,10.5435661991,38.09,-6.86,38.7028125593,133.63,27.1926669457,-3.5617385354,27.424936044,-9.9273330543,-3.5517385354,10.5435661991,37.12,-0.01,37.120001347,133.16,26.6326669457,-29.6317385354,39.8414216271,-9.9273330543,-3.5517385354,10.5435661991,36.56,-26.08,44.9087964657,133.63,25.6326669457,-19.9917385354,32.5069719355,-9.9273330543,-3.5517385354,10.5435661991,35.56,-16.44,39.1763602189,132.15
2019-08-17 04:00:00,29.0305835629,-10.5155976207,30.8764080703,-10.0994164371,-3.5455976207,10.7037131341,39.13,-6.97,39.7459155134,133.43,27.3005835629,-25.8755976207,37.6147366746,-10.0994164371,-3.5455976207,10.7037131341,37.4,-22.33,43.5590277669,132.24,27.9105835629,-10.4555976207,29.8047009115,-10.0994164371,-3.5455976207,10.7037131341,38.01,-6.91,38.6329936712,133.7,26.9905835629,-3.5755976207,27.2263934338,-10.0994164371,-3.5455976207,10.7037131341,37.09,-0.03,37.0900121326,133.16,26.3405835629,-29.6655976207,39.6720811734,-10.0994164371,-3.5455976207,10.7037131341,36.44,-26.12,44.8344510394,133.7,25.4205835629,-20.3055976207,32.5349560229,-10.0994164371,-3.5455976207,10.7037131341,35.52,-16.76,39.2755394616,132.24
2019-08-17 04:30:00,29.0435168934,-10.6545807972,30.9361595144,-9.9164831066,-3.5145807972,10.5208799719,38.96,-7.14,39.6088525459,133.95,27.1435168934,-26.0645807972,37.6315410457,-9.9164831066,-3.5145807972,10.5208799719,37.06,-22.55,43.3814026975,132.58,27.943516893400002,-10.6045807972,29.888079066,-9.9164831066,-3.5145807972,10.5208799719,37.86,-7.09,38.5181476709,134.0,26.8535168934,-3.7345807972,27.1119616272,-9.9164831066,-3.5145807972,10.5208799719,36.77,-0.22,36.7706581393,133.52,26.3635168934,-29.9145807972,39.8737654011,-9.9164831066,-3.5145807972,10.5208799719,36.28,-26.4,44.8686794992,134.0,25.3235168934,-21.5145807972,33.2288683938,-9.9164831066,-3.5145807972,10.5208799719,35.24,-18.0,39.570918614600004,132.58
2019-08-17 05:00:00,28.9950003142,-10.5652773676,30.8599275611,-9.9349996858,-3.5552773676,10.5519768725,38.93,-7.01,39.5560994033,133.95,27.0650003142,-25.9852773676,37.5199797692,-9.9349996858,-3.5552773676,10.5519768725,37.0,-22.43,43.2678275396,132.45,27.8950003142,-10.5052773676,29.8075811682,-9.9349996858,-3.5552773676,10.5519768725,37.83,-6.95,38.4631173984,134.0,26.7650003142,-3.6952773676,27.0188881459,-9.9349996858,-3.5552773676,10.5519768725,36.7,-0.14,36.700267029,133.39,26.3450003142,-29.7952773676,39.7720705391,-9.9349996858,-3.5552773676,10.5519768725,36.28,-26.24,44.7747250131,134.0,25.2250003142,-21.0752773676,32.8704724178,-9.9349996858,-3.5552773676,10.5519768725,35.16,-17.52,39.2832788856,132.45
2019-08-17 05:30:00,29.3090836683,-10.4594807574,31.1194974765,-10.1409163317,-3.6394807574,10.774228707,39.45,-6.82,40.0351707877,133.23,27.4690836683,-25.6994807574,37.6166700916,-10.1409163317,-3.6394807574,10.774228707,37.61,-22.06,43.6022442083,131.72,28.1790836683,-10.4094807574,30.0402737342,-10.1409163317,-3.6394807574,10.774228707,38.32,-6.77,38.9134334132,133.25,27.1590836683,-3.6294807574,27.400528394,-10.1409163317,-3.6394807574,10.774228707,37.3,0.01,37.3000013405,132.65,26.6190836683,-29.5194807574,39.7489038783,-10.1409163317,-3.6394807574,10.774228707,36.76,-25.88,44.9563343701,133.25,25.5790836683,-18.4394807574,31.5325858742,-10.1409163317,-3.6394807574,10.774228707,35.72,-14.8,38.6646919036,131.72
2019-08-17 06:00:00,29.518933671,-10.4864543386,31.3262377197,-10.171066329,-3.6464543386,10.8049627261,39.69,-6.84,40.2750754189,133.41,27.618933671,-25.7664543386,37.7718898959,-10.171066329,-3.6464543386,10.8049627261,37.79,-22.12,43.7878807434,131.97,28.388933671,-10.4364543386,30.2465061476,-10.171066329,-3.6464543386,10.8049627261,38.56,-6.79,39.1532591236,133.42,27.308933671,-3.6264543386,27.5486665615,-10.171066329,-3.6464543386,10.8049627261,37.48,0.02,37.4800053362,132.93,26.828933671,-29.5664543386,39.9245150763,-10.171066329,-3.6464543386,10.8049627261,37.0,-25.92,45.1757279963,133.42,25.748933671,-18.8864543386,31.932831736,-10.171066329,-3.6464543386,10.8049627261,35.92,-15.24,39.019277287,131.97
2019-08-17 06:30:00,30.3857504208,-10.3855977045,32.111593986,-10.5542495792,-3.8055977045000002,11.2193920543,40.94,-6.58,41.4654072692,133.22,28.7357504208,-25.0755977045,38.1382872254,-10.5542495792,-3.8055977045000002,11.2193920543,39.29,-21.27,44.677925198,131.52,29.2157504208,-10.3155977045,30.9834089257,-10.5542495792,-3.8055977045000002,11.2193920543,39.77,-6.51,40.2992927978,133.27,28.3657504208,-3.0755977045,28.5320012999,-10.5542495792,-3.8055977045000002,11.2193920543,38.92,0.73,38.9268454925,132.45,27.6457504208,-29.3655977045,40.3314498236,-10.5542495792,-3.8055977045000002,11.2193920543,38.2,-25.56,45.9625238646,133.27,26.7657504208,-20.0855977045,33.4639601772,-10.5542495792,-3.8055977045000002,11.2193920543,37.32,-16.28,40.7163456121,131.52
2019-08-17 07:00:00,31.4550337671,-10.2432919075,33.0808733015,-10.8849662329,-3.9532919075,11.5806306735,42.34,-6.29,42.8046691378,134.68,29.9550337671,-24.6132919075,38.7700681778,-10.8849662329,-3.9532919075,11.5806306735,40.84,-20.66,45.768342771,133.32,30.2250337671,-10.1832919075,31.8943897934,-10.8849662329,-3.9532919075,11.5806306735,41.11,-6.23,41.5793819098,134.88,29.5550337671,-2.0732919075,29.6276654549,-10.8849662329,-3.9532919075,11.5806306735,40.44,1.88,40.4836757224,134.27,28.6750337671,-29.7532919075,41.3220999089,-10.8849662329,-3.9532919075,11.5806306735,39.56,-25.8,47.229583949,134.88,27.9550337671,-19.5932919075,34.1376771426,-10.8849662329,-3.9532919075,11.5806306735,38.84,-15.64,41.8706961967,133.32
2019-08-17 07:30:00,33.3686005156,-9.7825393568,34.773000685,-11.3113994844,-4.1125393568,12.0358106605,44.68,-5.67,45.0383314522,135.11,31.9886005156,-24.0525393568,40.0224338647,-11.3113994844,-4.1125393568,12.0358106605,43.3,-19.94,47.670678619,133.51,32.0886005156,-9.7225393568,33.5291821343,-11.3113994844,-4.1125393568,12.0358106605,43.4,-5.61,43.7610797399,135.23,31.5186005156,-1.4225393568,31.5506861524,-11.3113994844,-4.1125393568,12.0358106605,42.83,2.69,42.9143915255,134.47,30.4886005156,-29.3125393568,42.2939679499,-11.3113994844,-4.1125393568,12.0358106605,41.8,-25.2,48.8086057986,135.23,29.8886005156,-18.992539356800002,35.4124976809,-11.3113994844,-4.1125393568,12.0358106605,41.2,-14.88,43.8047303382,133.51
2019-08-17 08:00:00,35.1048504381,-9.0879277208,36.2621145901,-11.6951495619,-4.2779277208,12.4529991913,46.8,-4.8100000000000005,47.0465312218,135.4,33.9648504381,-23.3379277208,41.210070803,-11.6951495619,-4.2779277208,12.4529991913,45.66,-19.06,49.4784720864,133.95,33.7248504381,-9.0379277208,34.9148918738,-11.6951495619,-4.2779277208,12.4529991913,45.42,-4.76,45.6687420453,135.47,33.4448504381,-0.5979277208,33.4501948931,-11.6951495619,-4.2779277208,12.4529991913,45.14,3.68,45.2897560161,134.9,32.1048504381,-28.7179277208,43.0748278491,-11.6951495619,-4.2779277208,12.4529991913,43.8,-24.44,50.157288603,135.47,31.7848504381,-18.3179277208,36.6854629705,-11.6951495619,-4.2779277208,12.4529991913,43.48,-14.04,45.6906117271,133.95
2019-08-17 08:30:00,23.2916505149,-6.9204978325,24.2980302485,-12.2783494851,-4.4504978325,13.0600458282,35.57,-2.47,35.6556559328,129.95,38.3616505149,-22.4504978325,44.4481842503,-12.2783494851,-4.4504978325,13.0600458282,50.64,-18.0,53.7439261685,133.2,41.0316505149,-7.7604978325000005,41.7590908735,-12.2783494851,-4.4504978325,13.0600458282,53.31,-3.31,53.4126595481,134.91,37.6916505149,0.08950216750000001,37.6917567802,-12.2783494851,-4.4504978325,13.0600458282,49.97,4.54,50.1758158877,134.14,39.3616505149,-27.0504978325,47.7605377298,-12.2783494851,-4.4504978325,13.0600458282,51.64,-22.6,56.368870842,134.91,35.9216505149,-17.7704978325,40.0768707477,-12.2783494851,-4.4504978325,13.0600458282,48.2,-13.32,50.0066235613,133.2
2019-08-17 09:00:00,-13.0037828814,-4.7171592475,13.8329302967,-13.0037828814,-4.7171592475,13.8329302967,0.0,0.0,0.0,134.07,44.7362171186,-21.4271592475,49.6029462381,-13.0037828814,-4.7171592475,13.8329302967,57.74,-16.71,60.1093312224,132.35,55.1262171186,-7.3671592475,55.6163181915,-13.0037828814,-4.7171592475,13.8329302967,68.13,-2.65,68.1815180236,134.07,43.9562171186,0.8628407525,43.9646848907,-13.0037828814,-4.7171592475,13.8329302967,56.96,5.58,57.2326654979,133.29,53.1562171186,-26.1571592475,59.2433996177,-13.0037828814,-4.7171592475,13.8329302967,66.16,-21.44,69.5472443739,134.07,41.9962171186,-16.5571592475,45.142239362,-13.0037828814,-4.7171592475,13.8329302967,55.0,-11.84,56.2599822254,132.35
2019-08-17 09:30:00,-8.8569995242,-3.8375512777000003,9.6526286772,-8.8569995242,-3.8375512777000003,9.6526286772,0.0,0.0,0.0,133.51,45.7030004758,-19.1075512777,49.5364791676,-8.8569995242,-3.8375512777000003,9.6526286772,54.56,-15.27,56.6565662567,132.0,54.6530004758,-5.8775512777,54.9681368615,-8.8569995242,-3.8375512777000003,9.6526286772,63.51,-2.04,63.5427548978,133.45,44.9930004758,2.9324487223,45.0884613546,-8.8569995242,-3.8375512777000003,9.6526286772,53.85,6.77,54.2738924346,132.91,52.7030004758,-24.5975512777,58.1605174324,-8.8569995242,-3.8375512777000003,9.6526286772,61.56,-20.76,64.9662312282,133.45,42.9830004758,-14.0375512777,45.2171557683,-8.8569995242,-3.8375512777000003,9.6526286772,51.84,-10.2,52.8339436348,132.0
2019-08-17 10:00:00,-7.7489328453,-3.4892885553,8.4982995278,-7.7489328453,-3.4892885553,8.4982995278,0.0,0.0,0.0,133.21,45.4110671547,-18.1392885553,48.8998855767,-7.7489328453,-3.4892885553,8.4982995278,53.16,-14.65,55.141709259,131.38,55.9710671547,-4.6192885553,56.1613584699,-7.7489328453,-3.4892885553,8.4982995278,63.72,-1.13,63.7300188294,133.17,44.7110671547,3.7907114447,44.871472222,-7.7489328453,-3.4892885553,8.4982995278,52.46,7.28,52.9627227397,132.31,54.0110671547,-23.2492885553,58.8024216637,-7.7489328453,-3.4892885553,8.4982995278,61.76,-19.76,64.8440837702,133.17,42.6910671547,-16.1692885553,45.6505542922,-7.7489328453,-3.4892885553,8.4982995278,50.44,-12.68,52.0093837687,131.38
2019-08-17 10:30:00,-5.7723991041,-3.0906495156,6.547725242,-5.7723991041,-3.0906495156,6.547725242,0.0,0.0,0.0,133.42,45.7876008959,-17.1206495156,48.8837502207,-5.7723991041,-3.0906495156,6.547725242,51.56,-14.03,53.4347686436,131.47,55.6676008959,-3.5506495156,55.7807215935,-5.7723991041,-3.0906495156,6.547725242,61.44,-0.46,61.4417219811,133.08,45.1376008959,4.7493504844,45.3867749974,-5.7723991041,-3.0906495156,6.547725242,50.91,7.84,51.510132013,132.31,53.6676008959,-22.2506495156,58.0973561343,-5.7723991041,-3.0906495156,6.547725242,59.44,-19.16,62.4517349639,133.08,43.1076008959,-14.5706495156,45.5035062639,-5.7723991041,-3.0906495156,6.547725242,48.88,-11.48,50.2100069707,131.47
2019-08-17 11:00:00,-3.1832156133,-2.4556373012,4.0203253843,-3.1832156133,-2.4556373012,4.0203253843,0.0,0.0,0.0,133.12,44.9967843867,-16.4056373012,47.8942119718,-3.1832156133,-2.4556373012,4.0203253843,48.18,-13.95,50.158896519,131.25,54.5867843867,-2.6656373012,54.6518311853,-3.1832156133,-2.4556373012,4.0203253843,57.77,-0.21,57.7703816847,132.9,44.4067843867,5.3643626988,44.7296197919,-3.1832156133,-2.4556373012,4.0203253843,47.59,7.82,48.2282126975,132.19,52.6567843867,-21.3356373012,56.8150187978,-3.1832156133,-2.4556373012,4.0203253843,55.84,-18.88,58.9453984633,132.9,42.4567843867,-13.8956373012,44.6728919644,-3.1832156133,-2.4556373012,4.0203253843,45.64,-11.44,47.0519202584,131.25
2019-08-17 11:30:00,-5.1286654262,-2.891434079,5.8875801555,-5.1286654262,-2.891434079,5.8875801555,0.0,0.0,0.0,133.12,45.0413345738,-17.151434079,48.1964055834,-5.1286654262,-2.891434079,5.8875801555,50.17,-14.26,52.1572286457,131.41,56.0513345738,-2.971434079,56.1300412256,-5.1286654262,-2.891434079,5.8875801555,61.18,-0.08,61.1800523047,132.9,44.4313345738,4.668565921,44.6759331158,-5.1286654262,-2.891434079,5.8875801555,49.56,7.5600000000000005,50.1332943262,132.19,54.0713345738,-21.571434079,58.2154274297,-5.1286654262,-2.891434079,5.8875801555,59.2,-18.68,62.0772293196,132.9,42.4313345738,-15.011434079,45.0084581698,-5.1286654262,-2.891434079,5.8875801555,47.56,-12.12,49.0800162999,131.41
2019-08-17 12:00:00,-2.55628216,-2.2768221915,3.4232291441,-2.55628216,-2.2768221915,3.4232291441,0.0,0.0,0.0,133.3,43.91371784,-17.1668221915,47.1499140899,-2.55628216,-2.2768221915,3.4232291441,46.47,-14.89,48.7972642676,131.52,54.42371784,-1.8268221915,54.4543693641,-2.55628216,-2.2768221915,3.4232291441,56.98,0.45,56.9817769116,133.1,43.38371784,4.6831778085,43.6357551557,-2.55628216,-2.2768221915,3.4232291441,45.94,6.96,46.4642357088,132.42,52.44371784,-20.5168221915,56.3141503862,-2.55628216,-2.2768221915,3.4232291441,55.0,-18.24,57.9456434946,133.1,41.44371784,-12.9568221915,43.4218952799,-2.55628216,-2.2768221915,3.4232291441,44.0,-10.68,45.2776147782,131.52
2019-08-17 12:30:00,-0.10794867870000001,-1.5403287594,1.5441067334,-0.10794867870000001,-1.5403287594,1.5441067334,0.0,0.0,0.0,133.47,43.1320513213,-16.4303287594,46.1554932193,-0.10794867870000001,-1.5403287594,1.5441067334,43.24,-14.89,45.7319330446,131.66,53.4320513213,-0.9903287594000001,53.441228087,-0.10794867870000001,-1.5403287594,1.5441067334,53.54,0.55,53.5428249161,133.29,42.7020513213,5.4696712406,43.0509290321,-0.10794867870000001,-1.5403287594,1.5441067334,42.81,7.01,43.3801360072,132.58,51.4920513213,-19.8203287594,55.174965169,-0.10794867870000001,-1.5403287594,1.5441067334,51.6,-18.28,54.7422907814,133.29,40.8120513213,-11.3803287594,42.3690384092,-0.10794867870000001,-1.5403287594,1.5441067334,40.92,-9.84,42.0864823904,131.66
2019-08-17 13:00:00,0.0003176737,-1.5267979304,1.5267979634,0.0003176737,-1.5267979304,1.5267979634,0.0,0.0,0.0,133.64,42.8303176737,-16.6067979304,45.937151082,0.0003176737,-1.5267979304,1.5267979634,42.83,-15.08,45.4072163868,132.0,52.5703176737,-1.3267979304,52.5870582278,0.0003176737,-1.5267979304,1.5267979634,52.57,0.2,52.5703804437,133.36,42.3903176737,5.3632020696,42.7282455633,0.0003176737,-1.5267979304,1.5267979634,42.39,6.89,42.9462943687,132.91,50.6403176737,-20.2067979304,54.5229901664,0.0003176737,-1.5267979304,1.5267979634,50.64,-18.68,53.9754759127,133.36,40.5203176737,-11.1667979304,42.0308639025,0.0003176737,-1.5267979304,1.5267979634,40.52,-9.64,41.6509303618,132.0
2019-08-17 13:30:00,0.355517831,-1.3090556664,1.3564732455000001,0.355517831,-1.3090556664,1.3564732455000001,0.0,0.0,0.0,133.71,41.415517831,-16.3790556664,44.5367104952,0.355517831,-1.3090556664,1.3564732455000001,41.06,-15.07,43.7381812608,132.0,51.875517831,-2.5490556664,51.9381077344,0.355517831,-1.3090556664,1.3564732455000001,51.52,-1.24,51.5349201998,133.62,41.035517831,5.5909443335999995,41.4146397087,0.355517831,-1.3090556664,1.3564732455000001,40.68,6.9,41.2610276169,132.91,50.035517831,-21.5490556664,54.4785723448,0.355517831,-1.3090556664,1.3564732455000001,49.68,-20.24,53.6447574326,133.62,39.155517831,-11.1490556664,40.7118658239,0.355517831,-1.3090556664,1.3564732455000001,38.8,-9.84,40.0283099818,132.0
2019-08-17 14:00:00,1.7096513605,-1.079031573,2.0216866498,1.7096513605,-1.079031573,2.0216866498,0.0,0.0,0.0,134.01,40.5796513605,-15.869031573000001,43.5721730879,1.7096513605,-1.079031573,2.0216866498,38.87,-14.79,41.5887124109,132.3,50.7296513605,-3.199031573,50.8304173715,1.7096513605,-1.079031573,2.0216866498,49.02,-2.12,49.0658210978,134.03,40.2296513605,6.180968427,40.7017102746,1.7096513605,-1.079031573,2.0216866498,38.52,7.26,39.1981887337,133.24,48.9096513605,-22.359031573,53.7780651296,1.7096513605,-1.079031573,2.0216866498,47.2,-21.28,51.7752682272,134.03,38.4296513605,-10.719031573,39.8965630293,1.7096513605,-1.079031573,2.0216866498,36.72,-9.64,37.9642990189,132.3
2019-08-17 14:30:00,1.4088843843,-1.1196240601,1.7995869649,1.4088843843,-1.1196240601,1.7995869649,0.0,0.0,0.0,134.01,40.0688843843,-16.2196240601,43.2272101859,1.4088843843,-1.1196240601,1.7995869649,38.66,-15.1,41.5042841162,132.2,50.1888843843,-3.6096240601,50.3185204631,1.4088843843,-1.1196240601,1.7995869649,48.78,-2.49,48.8435103161,134.03,39.7288843843,5.8103759399,40.1515220507,1.4088843843,-1.1196240601,1.7995869649,38.32,6.93,38.9415883086,133.13,48.4088843843,-22.7596240601,53.4922477999,1.4088843843,-1.1196240601,1.7995869649,47.0,-21.64,51.7425318283,134.03,37.9688843843,-10.8396240601,39.4858662201,1.4088843843,-1.1196240601,1.7995869649,36.56,-9.72,37.8300409728,132.2
2019-08-17 15:00:00,1.082417528,-1.1319058895,1.5661540943999999,1.082417528,-1.1319058895,1.5661540943999999,0.0,0.0,0.0,134.01,39.812417528,-16.5619058895,43.1198946672,1.082417528,-1.1319058895,1.5661540943999999,38.73,-15.43,41.6905001169,132.2,49.822417528,-3.8119058895,49.9680289269,1.082417528,-1.1319058895,1.5661540943999999,48.74,-2.68,48.8136251471,134.03,39.492417528,5.5580941105,39.8816179755,1.082417528,-1.1319058895,1.5661540943999999,38.41,6.69,38.9882572065,133.13,48.042417528,-23.0119058895,53.2693316515,1.082417528,-1.1319058895,1.5661540943999999,46.96,-21.88,51.80710376,134.03,37.722417528,-11.5319058895,39.4457302835,1.082417528,-1.1319058895,1.5661540943999999,36.64,-10.4,38.0873942401,132.2
2019-08-17 15:30:00,-0.3979824402,-1.4266697956,1.4811403473,-0.3979824402,-1.4266697956,1.4811403473,0.0,0.0,0.0,134.11,40.5620175598,-17.4066697956,44.1392050437,-0.3979824402,-1.4266697956,1.4811403473,40.96,-15.98,43.9668284051,132.32,50.7920175598,-4.0666697956,50.9545567248,-0.3979824402,-1.4266697956,1.4811403473,51.19,-2.64,51.2580305903,134.15,40.2220175598,4.7733302044,40.5042636993,-0.3979824402,-1.4266697956,1.4811403473,40.62,6.2,41.0904417109,133.26,48.9620175598,-23.2666697956,54.2090129674,-0.3979824402,-1.4266697956,1.4811403473,49.36,-21.84,53.9758760929,134.15,38.4420175598,-13.8666697956,40.8665296457,-0.3979824402,-1.4266697956,1.4811403473,38.84,-12.44,40.7835653174,132.32
2019-08-17 16:00:00,-5.8626328260000005,-2.7107454699,6.45899409,-5.8626328260000005,-2.7107454699,6.45899409,0.0,0.0,0.0,134.57,43.107367174,-19.7807454699,47.4291365726,-5.8626328260000005,-2.7107454699,6.45899409,48.97,-17.07,51.8598669493,132.85,53.967367174,-5.3207454699,54.2290240743,-5.8626328260000005,-2.7107454699,6.45899409,59.83,-2.61,59.8869017399,134.58,42.567367174,2.6292545301,42.648490331,-5.8626328260000005,-2.7107454699,6.45899409,48.43,5.34,48.723510752,133.78,52.097367174,-24.4307454699,57.541263374,-5.8626328260000005,-2.7107454699,6.45899409,57.96,-21.72,61.8960418767,134.58,40.737367174,-15.2307454699,43.4914783819,-5.8626328260000005,-2.7107454699,6.45899409,46.6,-12.52,48.2525688435,132.85
2019-08-17 16:30:00,-7.6315820127,-3.4637881467,8.3808634604,-7.6315820127,-3.4637881467,8.3808634604,0.0,0.0,0.0,134.27,43.3484179873,-20.9137881467,48.1297400434,-7.6315820127,-3.4637881467,8.3808634604,50.98,-17.45,53.8837906981,133.06,54.7984179873,-5.9737881467000005,55.1230692064,-7.6315820127,-3.4637881467,8.3808634604,62.43,-2.51,62.4804369383,134.32,42.7784179873,1.5562118533,42.8067149035,-7.6315820127,-3.4637881467,8.3808634604,50.41,5.02,50.6593377375,133.98,52.8884179873,-25.0637881467,58.5267309309,-7.6315820127,-3.4637881467,8.3808634604,60.52,-21.6,64.2590880732,134.32,40.9284179873,-16.2637881467,44.0414146437,-7.6315820127,-3.4637881467,8.3808634604,48.56,-12.8,50.2186578873,133.06
2019-08-17 17:00:00,-6.3076994508,-3.0179993721,6.9925240487,-6.3076994508,-3.0179993721,6.9925240487,0.0,0.0,0.0,134.27,43.3423005492,-20.3179993721,47.8683205824,-6.3076994508,-3.0179993721,6.9925240487,49.65,-17.3,52.5776806259,132.66,54.3223005492,-5.4079993721,54.5908306785,-6.3076994508,-3.0179993721,6.9925240487,60.63,-2.39,60.6770879328,134.24,42.7923005492,2.0620006279,42.8419517866,-6.3076994508,-3.0179993721,6.9925240487,49.1,5.08,49.3620947692,133.59,52.4123005492,-24.4579993721,57.8380755398,-6.3076994508,-3.0179993721,6.9925240487,58.72,-21.44,62.5116949058,134.24,40.9323005492,-15.737999372099999,43.853595662000004,-6.3076994508,-3.0179993721,6.9925240487,47.24,-12.72,48.9225510373,132.66
2019-08-17 17:30:00,-6.7750828578,-3.1096967595,7.4546603991,-6.7750828578,-3.1096967595,7.4546603991,0.0,0.0,0.0,133.83,44.9149171422,-20.2796967595,49.2809890582,-6.7750828578,-3.1096967595,7.4546603991,51.69,-17.17,54.4671001615,132.33,55.6149171422,-4.6896967595,55.8122949218,-6.7750828578,-3.1096967595,7.4546603991,62.39,-1.58,62.4100032046,133.6,44.2949171422,1.9703032405,44.3387164845,-6.7750828578,-3.1096967595,7.4546603991,51.07,5.08,51.3220352285,133.24,53.7049171422,-23.5496967595,58.6413364677,-6.7750828578,-3.1096967595,7.4546603991,60.48,-20.44,63.8406140321,133.6,42.4249171422,-15.6696967595,45.2262422832,-6.7750828578,-3.1096967595,7.4546603991,49.2,-12.56,50.77788495,132.33
2019-08-17 18:00:00,-8.2904326322,-3.6118986829,9.0430683579,-8.2904326322,-3.6118986829,9.0430683579,0.0,0.0,0.0,133.39,45.8495673678,-20.3018986829,50.1432938482,-8.2904326322,-3.6118986829,9.0430683579,54.14,-16.69,56.6541763686,131.7,56.2595673678,-5.6818986829,56.5457592844,-8.2904326322,-3.6118986829,9.0430683579,64.55,-2.07,64.5831820213,133.37,45.1695673678,1.7881013171,45.2049457749,-8.2904326322,-3.6118986829,9.0430683579,53.46,5.4,53.7320351373,132.59,54.2695673678,-24.3718986829,59.4909689591,-8.2904326322,-3.6118986829,9.0430683579,62.56,-20.76,65.9145750195,133.37,43.2295673678,-15.6518986829,45.9758352527,-8.2904326322,-3.6118986829,9.0430683579,51.52,-12.04,52.9081468207,131.7
2019-08-17 18:30:00,-10.0216823144,-4.1549012599,10.8488396103,-10.0216823144,-4.1549012599,10.8488396103,0.0,0.0,0.0,133.13,46.4483176856,-20.4449012599,50.7487950926,-10.0216823144,-4.1549012599,10.8488396103,56.47,-16.29,58.7726552063,131.43,57.1283176856,-6.8649012599,57.5393044005,-10.0216823144,-4.1549012599,10.8488396103,67.15,-2.71,67.2046620407,133.15,45.7083176856,1.5650987401,45.7351051132,-10.0216823144,-4.1549012599,10.8488396103,55.73,5.72,56.0227748331,132.31,55.0983176856,-25.4349012599,60.6857381424,-10.0216823144,-4.1549012599,10.8488396103,65.12,-21.28,68.5087789995,133.15,43.6983176856,-15.1149012599,46.2385467835,-10.0216823144,-4.1549012599,10.8488396103,53.72,-10.96,54.8266358625,131.43
2019-08-17 19:00:00,-12.0219822681,-4.6826035918999995,12.9017376369,-12.0219822681,-4.6826035918999995,12.9017376369,0.0,0.0,0.0,132.96,46.8480177319,-21.0126035919,51.344583698,-12.0219822681,-4.6826035918999995,12.9017376369,58.87,-16.33,61.0929275776,131.29,57.6680177319,-7.6226035919,58.1696171094,-12.0219822681,-4.6826035918999995,12.9017376369,69.69,-2.94,69.7519870685,133.01,46.0380177319,0.9373964081,46.0475600734,-12.0219822681,-4.6826035918999995,12.9017376369,58.06,5.62,58.3313637763,132.18,55.6580177319,-26.0826035919,61.4663903933,-12.0219822681,-4.6826035918999995,12.9017376369,67.68,-21.4,70.9826908478,133.01,44.0180177319,-15.5226035919,46.6748016313,-12.0219822681,-4.6826035918999995,12.9017376369,56.04,-10.84,57.0787806457,131.29
2019-08-17 19:30:00,-13.4325661137,-4.9506180898,14.3158112544,-13.4325661137,-4.9506180898,14.3158112544,0.0,0.0,0.0,132.88,47.0774338863,-21.5106180898,51.7589747959,-13.4325661137,-4.9506180898,14.3158112544,60.51,-16.56,62.7351073961,131.29,57.6674338863,-8.1606180898,58.2419832993,-13.4325661137,-4.9506180898,14.3158112544,71.1,-3.21,71.1724251378,133.01,46.2274338863,0.46938191020000003,46.2298168187,-13.4325661137,-4.9506180898,14.3158112544,59.66,5.42,59.9056925509,132.18,55.6074338863,-26.5906180898,61.6380375565,-13.4325661137,-4.9506180898,14.3158112544,69.04,-21.64,72.3519951349,133.01,44.1674338863,-16.6706180898,47.2088098092,-13.4325661137,-4.9506180898,14.3158112544,57.6,-11.72,58.7802551883,131.29
2019-08-17 20:00:00,-13.7468661811,-4.9855900787,14.6230105735,-13.7468661811,-4.9855900787,14.6230105735,0.0,0.0,0.0,132.88,46.6031338189,-21.8355900787,51.4649888354,-13.7468661811,-4.9855900787,14.6230105735,60.35,-16.85,62.6581598836,131.29,57.1631338189,-8.4955900787,57.7909934054,-13.7468661811,-4.9855900787,14.6230105735,70.91,-3.51,70.9968182386,133.01,45.7531338189,0.1844099213,45.7535054534,-13.7468661811,-4.9855900787,14.6230105735,59.5,5.17,59.7241902415,132.18,55.1331338189,-26.9455900787,61.3655218293,-13.7468661811,-4.9855900787,14.6230105735,68.88,-21.96,72.2958919995,133.01,43.6931338189,-18.0255900787,47.2653344493,-13.7468661811,-4.9855900787,14.6230105735,57.44,-13.04,58.9015721352,131.29
2019-08-17 20:30:00,-14.571183054,-5.1380721135,15.4505391697,-14.571183054,-5.1380721135,15.4505391697,0.0,0.0,0.0,133.37,46.718816946,-22.0680721135,51.6686332666,-14.571183054,-5.1380721135,15.4505391697,61.29,-16.93,63.5852891792,131.62,57.328816946,-8.6380721135,57.9759393392,-14.571183054,-5.1380721135,15.4505391697,71.9,-3.5,71.9851373549,133.45,45.858816946,0.10192788650000001,45.8589302206,-14.571183054,-5.1380721135,15.4505391697,60.43,5.24,60.6567597222,132.54,55.348816946,-27.2180721135,61.6791292651,-14.571183054,-5.1380721135,15.4505391697,69.92,-22.08,73.3234805502,133.45,43.828816946,-17.8980721135,47.3424353014,-14.571183054,-5.1380721135,15.4505391697,58.4,-12.76,59.7777349855,131.62
2019-08-17 21:00:00,-14.7408164408,-5.224253086,15.6391972188,-14.7408164408,-5.224253086,15.6391972188,0.0,0.0,0.0,133.18,47.1691835592,-22.144253086,52.1085388624,-14.7408164408,-5.224253086,15.6391972188,61.91,-16.92,64.1804837938,131.62,57.6991835592,-8.834253086,58.3715668026,-14.7408164408,-5.224253086,15.6391972188,72.44,-3.61,72.5298952157,133.22,46.2891835592,-0.044253086000000004,46.2892047125,-14.7408164408,-5.224253086,15.6391972188,61.03,5.18,61.2494350994,132.44,55.6591835592,-27.344253086,62.013328336,-14.7408164408,-5.224253086,15.6391972188,70.4,-22.12,73.7933221911,133.22,44.2191835592,-18.064253086,47.7666560919,-14.7408164408,-5.224253086,15.6391972188,58.96,-12.84,60.3419190944,131.62
2019-08-17 21:30:00,-14.474233076600001,-5.1173595367,15.3522243269,-14.474233076600001,-5.1173595367,15.3522243269,0.0,0.0,0.0,132.6,46.2057669234,-22.9373595367,51.5858057948,-14.474233076600001,-5.1173595367,15.3522243269,60.68,-17.82,63.2425078567,131.11,56.7457669234,-8.6873595367,57.4069009741,-14.474233076600001,-5.1173595367,15.3522243269,71.22,-3.5700000000000003,71.3094194339,132.66,45.3657669234,-0.9773595367000001,45.3762938131,-14.474233076600001,-5.1173595367,15.3522243269,59.84,4.14,59.9830409366,131.96,54.7257669234,-26.9973595367,61.0226760091,-14.474233076600001,-5.1173595367,15.3522243269,69.2,-21.88,72.5766794501,132.66,43.3257669234,-18.0773595367,46.9458518649,-14.474233076600001,-5.1173595367,15.3522243269,57.8,-12.96,59.2351382205,131.11
2019-08-17 22:00:00,-13.7132163712,-4.8868150268,14.5579278866,-13.7132163712,-4.8868150268,14.5579278866,0.0,0.0,0.0,132.11,44.2067836288,-24.1768150268,50.3860903786,-13.7132163712,-4.8868150268,14.5579278866,57.92,-19.29,61.0477722771,130.64,54.6367836288,-8.6768150268,55.3214718198,-13.7132163712,-4.8868150268,14.5579278866,68.35,-3.79,68.4549968958,132.2,43.4667836288,-2.3468150268,43.5300909694,-13.7132163712,-4.8868150268,14.5579278866,57.18,2.54,57.2363870278,131.53,52.5667836288,-26.8868150268,59.0437766692,-13.7132163712,-4.8868150268,14.5579278866,66.28,-22.0,69.8357959789,132.2,41.4467836288,-19.2468150268,45.6976559776,-13.7132163712,-4.8868150268,14.5579278866,55.16,-14.36,56.9985543676,130.64
2019-08-17 22:30:00,-13.5431831926,-4.6576235998,14.3217062037,-13.5431831926,-4.6576235998,14.3217062037,0.0,0.0,0.0,132.67,42.4468168074,-24.4776235998,48.9988399268,-13.5431831926,-4.6576235998,14.3217062037,55.99,-19.82,59.3945494132,131.39,52.7468168074,-10.3076235998,53.7445233265,-13.5431831926,-4.6576235998,14.3217062037,66.29,-5.65,66.5303434532,132.98,41.7768168074,-2.4276235998,41.8472911776,-13.5431831926,-4.6576235998,14.3217062037,55.32,2.23,55.3649284295,132.32,50.7768168074,-28.8176235998,58.3844204821,-13.5431831926,-4.6576235998,14.3217062037,64.32,-24.16,68.707845258,132.98,39.8168168074,-19.4576235998,44.31679159,-13.5431831926,-4.6576235998,14.3217062037,53.36,-14.8,55.3744489815,131.39
2019-08-17 23:00:00,-12.9373333288,-4.4160462601,13.6702618202,-12.9373333288,-4.4160462601,13.6702618202,0.0,0.0,0.0,133.62,40.5026666712,-24.6360462601,47.4067588304,-12.9373333288,-4.4160462601,13.6702618202,53.44,-20.22,57.1373958104,132.33,50.5826666712,-11.9660462601,51.9787690376,-12.9373333288,-4.4160462601,13.6702618202,63.52,-7.55,63.967123587,133.9,39.8926666712,-2.3360462601,39.9610055713,-12.9373333288,-4.4160462601,13.6702618202,52.83,2.08,52.8709305763,133.27,48.7426666712,-30.7760462601,57.6455772598,-12.9373333288,-4.4160462601,13.6702618202,61.68,-26.36,67.0766129139,133.9,38.0626666712,-18.9360462601,42.5128267948,-12.9373333288,-4.4160462601,13.6702618202,51.0,-14.52,53.0266951639,132.33
2019-08-17 23:30:00,-12.2093666899,-4.1156618558,12.8843823088,-12.2093666899,-4.1156618558,12.8843823088,0.0,0.0,0.0,132.54,38.5006333101,-24.8756618558,45.8377281073,-12.2093666899,-4.1156618558,12.8843823088,50.71,-20.76,54.7949057851,131.52,48.4406333101,-12.5856618558,50.0489144721,-12.2093666899,-4.1156618558,12.8843823088,60.65,-8.47,61.2385777105,133.38,37.9506333101,-2.7556618558,38.0505484967,-12.2093666899,-4.1156618558,12.8843823088,50.16,1.3599999999999999,50.1784336145,132.47,46.6306333101,-31.3156618558,56.1701579165,-12.2093666899,-4.1156618558,12.8843823088,58.84,-27.2,64.8227244105,133.38,36.1106333101,-19.5556618558,41.0658221478,-12.2093666899,-4.1156618558,12.8843823088,48.32,-15.44,50.7268765055,131.52
2019-08-18 00:00:00,-11.4454499765,-3.9230036671,12.0991025675,-11.4454499765,-3.9230036671,12.0991025675,0.0,0.0,0.0,133.29,36.8545500235,-25.2530036671,44.6763030212,-11.4454499765,-3.9230036671,12.0991025675,48.3,-21.33,52.800178977,132.17,46.5245500235,-12.9230036671,48.2859998205,-11.4454499765,-3.9230036671,12.0991025675,57.97,-9.0,58.6644773266,133.92,36.3645500235,-2.9630036671,36.4850639185,-11.4454499765,-3.9230036671,12.0991025675,47.81,0.96,47.8196371797,133.14,44.7545500235,-31.8430036671,54.9267387558,-11.4454499765,-3.9230036671,12.0991025675,56.2,-27.92,62.7532182442,133.92,34.5945500235,-20.6030036671,40.2649556244,-11.4454499765,-3.9230036671,12.0991025675,46.04,-16.68,48.9683979726,132.17
2019-08-18 00:30:00,-11.087683286,-3.8085120369,11.7235440284,-11.087683286,-3.8085120369,11.7235440284,0.0,0.0,0.0,133.74,35.462316714,-25.7985120369,43.8536102282,-11.087683286,-3.8085120369,11.7235440284,46.55,-21.99,51.4826436773,132.71,45.022316714,-13.1885120369,46.9142393314,-11.087683286,-3.8085120369,11.7235440284,56.11,-9.38,56.8886324321,134.48,35.052316714,-3.3685120369,35.2138009928,-11.087683286,-3.8085120369,11.7235440284,46.14,0.44,46.142097915,133.65,43.272316714,-32.3285120369,54.0150542379,-11.087683286,-3.8085120369,11.7235440284,54.36,-28.52,61.3872951025,134.48,33.352316714,-19.9285120369,38.8525754899,-11.087683286,-3.8085120369,11.7235440284,44.44,-16.12,47.2733328633,132.71
2019-08-18 01:00:00,-10.7356666478,-3.6937081568,11.3533263108,-10.7356666478,-3.6937081568,11.3533263108,0.0,0.0,0.0,133.62,34.1343333522,-26.4037081568,43.1544727442,-10.7356666478,-3.6937081568,11.3533263108,44.87,-22.71,50.2897703315,132.71,43.4643333522,-13.1337081568,45.4053142672,-10.7356666478,-3.6937081568,11.3533263108,54.2,-9.44,55.0159395085,134.48,33.7743333522,-3.9437081568,34.0038001908,-10.7356666478,-3.6937081568,11.3533263108,44.51,-0.25,44.5107020839,133.65,41.7443333522,-32.2537081568,52.7531141914,-10.7356666478,-3.6937081568,11.3533263108,52.48,-28.56,59.7480041508,134.48,32.0643333522,-21.2937081568,38.490823327,-10.7356666478,-3.6937081568,11.3533263108,42.8,-17.6,46.2774243017,132.71
2019-08-18 01:30:00,-10.5775499029,-3.6475992549000003,11.1888132647,-10.5775499029,-3.6475992549000003,11.1888132647,0.0,0.0,0.0,133.18,34.0624500971,-26.2875992549,43.0266008558,-10.5775499029,-3.6475992549000003,11.1888132647,44.64,-22.64,50.0529639482,132.22,43.4724500971,-13.1175992549,45.4084279364,-10.5775499029,-3.6475992549000003,11.1888132647,54.05,-9.47,54.8733396104,134.05,33.6824500971,-3.9075992549,33.9083585047,-10.5775499029,-3.6475992549000003,11.1888132647,44.26,-0.26,44.2607636626,133.19,41.7824500971,-32.1675992549,52.7307081115,-10.5775499029,-3.6475992549000003,11.1888132647,52.36,-28.52,59.6234853057,134.05,32.0224500971,-20.4875992549,38.0155104326,-10.5775499029,-3.6475992549000003,11.1888132647,42.6,-16.84,45.8077024091,132.22
2019-08-18 02:00:00,-10.6903998743,-3.6866304924,11.3082224006,-10.6903998743,-3.6866304924,11.3082224006,0.0,0.0,0.0,133.71,33.3396001257,-26.726630492399998,42.7298691084,-10.6903998743,-3.6866304924,11.3082224006,44.03,-23.04,49.6938879542,132.77,42.5496001257,-13.4866304924,44.6358339554,-10.6903998743,-3.6866304924,11.3082224006,53.24,-9.8,54.1344400544,134.41,32.9996001257,-4.2466304924,33.2717219121,-10.6903998743,-3.6866304924,11.3082224006,43.69,-0.56,43.6935887746,133.77,40.8296001257,-32.6466304924,52.2767513234,-10.6903998743,-3.6866304924,11.3082224006,51.52,-28.96,59.1015397431,134.41,31.3096001257,-21.0466304924,37.7260084705,-10.6903998743,-3.6866304924,11.3082224006,42.0,-17.36,45.4463375862,132.77
2019-08-18 02:30:00,-10.4078999089,-3.5883758571,11.0091244795,-10.4078999089,-3.5883758571,11.0091244795,0.0,0.0,0.0,133.5,32.4821000911,-26.7383758571,42.0716955898,-10.4078999089,-3.5883758571,11.0091244795,42.89,-23.15,48.7388407741,132.56,41.6521000911,-13.5783758571,43.809470813,-10.4078999089,-3.5883758571,11.0091244795,52.06,-9.99,53.009845312,134.29,32.1521000911,-4.3183758571,32.4408062525,-10.4078999089,-3.5883758571,11.0091244795,42.56,-0.73,42.5662601129,133.53,39.9521000911,-32.7083758571,51.6334015236,-10.4078999089,-3.5883758571,11.0091244795,50.36,-29.12,58.1730521805,134.29,30.5121000911,-20.5883758571,36.8085516205,-10.4078999089,-3.5883758571,11.0091244795,40.92,-17.0,44.3107932676,132.56
2019-08-18 03:00:00,-10.1763665428,-3.5040683839,10.7627566753,-10.1763665428,-3.5040683839,10.7627566753,0.0,0.0,0.0,133.37,31.6136334572,-26.9840683839,41.5639479226,-10.1763665428,-3.5040683839,10.7627566753,41.79,-23.48,47.9344813261,132.56,40.7436334572,-13.8540683839,43.0346241773,-10.1763665428,-3.5040683839,10.7627566753,50.92,-10.35,51.9612249663,134.29,31.3236334572,-4.5740683839,31.6558385538,-10.1763665428,-3.5040683839,10.7627566753,41.5,-1.07,41.5137916842,133.53,39.0636334572,-33.0240683839,51.1522878423,-10.1763665428,-3.5040683839,10.7627566753,49.24,-29.52,57.4108700509,134.29,29.7036334572,-21.1440683839,36.460629018,-10.1763665428,-3.5040683839,10.7627566753,39.88,-17.64,43.6071553762,132.56
2019-08-18 03:30:00,-10.1398832685,-3.4816904744,10.7209794915,-10.1398832685,-3.4816904744,10.7209794915,0.0,0.0,0.0,133.5,31.1701167315,-27.0516904744,41.2719049061,-10.1398832685,-3.4816904744,10.7209794915,41.31,-23.57,47.5611290867,132.79,40.1901167315,-13.8716904744,42.5166941272,-10.1398832685,-3.4816904744,10.7209794915,50.33,-10.39,51.3912541197,134.38,30.8701167315,-4.5516904744,31.203877855,-10.1398832685,-3.4816904744,10.7209794915,41.01,-1.07,41.0239564157,133.84,38.5801167315,-33.1216904744,50.847534718,-10.1398832685,-3.4816904744,10.7209794915,48.72,-29.64,57.0277827028,134.38,29.2601167315,-20.6816904744,35.831365478,-10.1398832685,-3.4816904744,10.7209794915,39.4,-17.2,42.990696668,132.79
2019-08-18 04:00:00,-10.01586662,-3.4539002332,10.5946689882,-10.01586662,-3.4539002332,10.5946689882,0.0,0.0,0.0,133.95,30.80413338,-27.3339002332,41.182966567,-10.01586662,-3.4539002332,10.5946689882,40.82,-23.88,47.2919316586,133.13,39.88413338,-14.1339002332,42.3144328956,-10.01586662,-3.4539002332,10.5946689882,49.9,-10.68,51.0301126787,134.86,30.52413338,-4.7739002332,30.8951912446,-10.01586662,-3.4539002332,10.5946689882,40.54,-1.32,40.5614841938,134.1,38.26413338,-33.4539002332,50.8262466068,-10.01586662,-3.4539002332,10.5946689882,48.28,-30.0,56.841520036,134.86,28.90413338,-21.4539002332,35.9960937001,-10.01586662,-3.4539002332,10.5946689882,38.92,-18.0,42.880839544,133.13
2019-08-18 04:30:00,-9.8383498994,-3.4209058271,10.4161281396,-9.8383498994,-3.4209058271,10.4161281396,0.0,0.0,0.0,134.19,30.5816501006,-27.6709058271,41.2421671614,-9.8383498994,-3.4209058271,10.4161281396,40.42,-24.25,47.1363861576,133.53,39.7216501006,-14.4009058271,42.2515748269,-9.8383498994,-3.4209058271,10.4161281396,49.56,-10.98,50.7617375589,135.14,30.3216501006,-5.0409058271,30.7378137866,-9.8383498994,-3.4209058271,10.4161281396,40.16,-1.62,40.1926610216,134.47,38.0816501006,-33.7809058271,50.9054188951,-9.8383498994,-3.4209058271,10.4161281396,47.92,-30.36,56.7279120011,135.14,28.7616501006,-19.7809058271,34.9072593002,-9.8383498994,-3.4209058271,10.4161281396,38.6,-16.36,41.9238547846,133.53
2019-08-18 05:00:00,-9.6895832348,-3.3853093384,10.2639340694,-9.6895832348,-3.3853093384,10.2639340694,0.0,0.0,0.0,134.05,30.2504167652,-27.6053093384,40.952909764,-9.6895832348,-3.3853093384,10.2639340694,39.94,-24.22,46.7098704772,133.12,39.3404167652,-14.4053093384,41.8948842747,-9.6895832348,-3.3853093384,10.2639340694,49.03,-11.02,50.2531720392,134.99,30.0104167652,-5.0253093384,30.4282573994,-9.6895832348,-3.3853093384,10.2639340694,39.7,-1.6400000000000001,39.7338596162,134.06,37.7104167652,-33.7453093384,50.6045594284,-9.6895832348,-3.3853093384,10.2639340694,47.4,-30.36,56.2893382445,134.99,28.3904167652,-19.7853093384,34.6045405939,-9.6895832348,-3.3853093384,10.2639340694,38.08,-16.4,41.4613844438,133.12
2019-08-18 05:30:00,-9.8279998886,-3.4257977422,10.4079619513,-9.8279998886,-3.4257977422,10.4079619513,0.0,0.0,0.0,133.3,30.5220001114,-27.3257977422,40.9669587967,-9.8279998886,-3.4257977422,10.4079619513,40.35,-23.9,46.8970414845,132.49,39.6020001114,-14.1557977422,42.0559748733,-9.8279998886,-3.4257977422,10.4079619513,49.43,-10.73,50.5812000648,134.23,30.2720001114,-4.8857977422,30.6637409708,-9.8279998886,-3.4257977422,10.4079619513,40.1,-1.46,40.1265697512,133.53,37.9720001114,-33.3457977422,50.535284896,-9.8279998886,-3.4257977422,10.4079619513,47.8,-29.92,56.3919001276,134.23,28.6920001114,-21.6257977422,35.9291803188,-9.8279998886,-3.4257977422,10.4079619513,38.52,-18.2,42.6031735907,132.49
2019-08-18 06:00:00,-9.8919666193,-3.4176792448,10.4657314612,-9.8919666193,-3.4176792448,10.4657314612,0.0,0.0,0.0,133.7,30.6180333807,-27.4976792448,41.1532056096,-9.8919666193,-3.4176792448,10.4657314612,40.51,-24.08,47.1264946713,133.03,39.7080333807,-14.3276792448,42.2138639253,-9.8919666193,-3.4176792448,10.4657314612,49.6,-10.91,50.7857076351,134.59,30.3580333807,-4.9976792448000005,30.7666538411,-9.8919666193,-3.4176792448,10.4657314612,40.25,-1.58,40.2809992428,133.97,38.0680333807,-33.6176792448,50.787040899,-9.8919666193,-3.4176792448,10.4657314612,47.96,-30.2,56.6762878107,134.59,28.7480333807,-20.6576792448,35.4004115094,-9.8919666193,-3.4176792448,10.4657314612,38.64,-17.24,42.3115492508,133.03
2019-08-18 06:30:00,-10.0247666056,-3.4522349004,10.6025407948,-10.0247666056,-3.4522349004,10.6025407948,0.0,0.0,0.0,133.29,31.1752333944,-27.2222349004,41.3877427528,-10.0247666056,-3.4522349004,10.6025407948,41.2,-23.77,47.5652488693,132.4,40.2652333944,-14.0722349004,42.6534502168,-10.0247666056,-3.4522349004,10.6025407948,50.29,-10.62,51.3991099145,134.2,30.9052333944,-4.8222349004,31.2791847815,-10.0247666056,-3.4522349004,10.6025407948,40.93,-1.37,40.9529217517,133.34,38.5752333944,-33.1722349004,50.8767707281,-10.0247666056,-3.4522349004,10.6025407948,48.6,-29.72,56.9669939526,134.2,29.2952333944,-20.9722349004,36.0283962501,-10.0247666056,-3.4522349004,10.6025407948,39.32,-17.52,43.0466351763,132.4
2019-08-18 07:00:00,-10.1686832378,-3.5064622998,10.7562724329,-10.1686832378,-3.5064622998,10.7562724329,0.0,0.0,0.0,133.69,31.9513167622,-27.1664622998,41.9392813091,-10.1686832378,-3.5064622998,10.7562724329,42.12,-23.66,48.3103508578,132.81,41.1313167622,-13.9864622998,43.4442901456,-10.1686832378,-3.5064622998,10.7562724329,51.3,-10.48,52.3595301736,134.57,31.6613167622,-4.7264622998,32.0121605798,-10.1686832378,-3.5064622998,10.7562724329,41.83,-1.22,41.8477872772,133.75,39.4713167622,-33.1464622998,51.5429220159,-10.1686832378,-3.5064622998,10.7562724329,49.64,-29.64,57.8157348825,134.57,30.0313167622,-21.1064622998,36.7064399974,-10.1686832378,-3.5064622998,10.7562724329,40.2,-17.6,43.8839378361,132.81
2019-08-18 07:30:00,-10.460816638,-3.6286560942,11.0723001127,-10.460816638,-3.6286560942,11.0723001127,0.0,0.0,0.0,133.81,33.559183362,-26.1986560942,42.5745037442,-10.460816638,-3.6286560942,11.0723001127,44.02,-22.57,49.4688316013,132.88,42.809183362,-13.2586560942,44.8153784046,-10.460816638,-3.6286560942,11.0723001127,53.27,-9.63,54.1334443759,134.57,33.179183362,-3.6886560942,33.3835946589,-10.460816638,-3.6286560942,11.0723001127,43.64,-0.06,43.6400412465,133.84,41.139183362,-32.5086560942,52.4332444995,-10.460816638,-3.6286560942,11.0723001127,51.6,-28.88,59.1321773656,134.57,31.579183362,-20.3486560942,37.5674410447,-10.460816638,-3.6286560942,11.0723001127,42.04,-16.72,45.2428999955,132.88
2019-08-18 08:00:00,-10.7549332334,-3.7663583004000003,11.3953518463,-10.7549332334,-3.7663583004000003,11.3953518463,0.0,0.0,0.0,134.49,35.3650667666,-25.4763583004,43.5859241001,-10.7549332334,-3.7663583004000003,11.3953518463,46.12,-21.71,50.9742925405,133.49,44.8550667666,-13.3163583004,46.7899819729,-10.7549332334,-3.7663583004000003,11.3953518463,55.61,-9.55,56.4240604707,135.36,34.9450667666,-2.7563583004,35.0536046992,-10.7549332334,-3.7663583004000003,11.3953518463,45.7,1.01,45.711159469,134.43,43.1650667666,-32.7263583004,54.1686026825,-10.7549332334,-3.7663583004000003,11.3953518463,53.92,-28.96,61.2049671187,135.36,33.2850667666,-19.4063583004,38.5292410014,-10.7549332334,-3.7663583004000003,11.3953518463,44.04,-15.64,46.7346894715,133.49
2019-08-18 08:30:00,-11.1253997877,-3.9813943985,11.8163455346,-11.1253997877,-3.9813943985,11.8163455346,0.0,0.0,0.0,134.33,37.5246002123,-24.6613943985,44.9030065227,-11.1253997877,-3.9813943985,11.8163455346,48.65,-20.68,52.862887738,133.31,47.3746002123,-12.4213943985,48.9759510789,-11.1253997877,-3.9813943985,11.8163455346,58.5,-8.44,59.1056985408,135.16,37.0646002123,-2.0413943985,37.1207742375,-11.1253997877,-3.9813943985,11.8163455346,48.19,1.94,48.2290337867,134.28,45.6346002123,-31.7013943985,55.565233225,-11.1253997877,-3.9813943985,11.8163455346,56.76,-27.72,63.1672066819,135.16,35.3146002123,-18.8213943985,40.0170697985,-11.1253997877,-3.9813943985,11.8163455346,46.44,-14.84,48.753453211,133.31
2019-08-18 09:00:00,-10.075916258,-3.8520188564,10.7871283347,-10.075916258,-3.8520188564,10.7871283347,0.0,0.0,0.0,133.95,38.944083742,-23.6720188564,45.5741827709,-10.075916258,-3.8520188564,10.7871283347,49.02,-19.82,52.8752569734,132.55,49.004083742,-10.9720188564,50.2173816639,-10.075916258,-3.8520188564,10.7871283347,59.08,-7.12,59.5074852435,134.33,38.454083742,-1.2720188564,38.4751164833,-10.075916258,-3.8520188564,10.7871283347,48.53,2.58,48.5985318708,133.5,47.204083742,-30.0520188564,55.9584610159,-10.075916258,-3.8520188564,10.7871283347,57.28,-26.2,62.9876051299,134.33,36.684083742,-18.3720188564,41.0274673462,-10.075916258,-3.8520188564,10.7871283347,46.76,-14.52,48.9625162752,132.55
2019-08-18 09:30:00,-10.9016830335,-4.2277595701,11.6927603219,-10.9016830335,-4.2277595701,11.6927603219,0.0,0.0,0.0,133.95,41.8983169665,-23.3577595701,47.969301608,-10.9016830335,-4.2277595701,11.6927603219,52.8,-19.13,56.1586760884,132.55,51.1383169665,-11.7877595701,52.4793172388,-10.9016830335,-4.2277595701,11.6927603219,62.04,-7.5600000000000005,62.4989215907,134.25,41.3283169665,-0.9877595701,41.3401191611,-10.9016830335,-4.2277595701,11.6927603219,52.23,3.24,52.330397476,133.5,49.3783169665,-25.5877595701,55.614311344,-10.9016830335,-4.2277595701,11.6927603219,60.28,-21.36,63.9525449064,134.25,39.4183169665,-17.8277595701,43.2623707599,-10.9016830335,-4.2277595701,11.6927603219,50.32,-13.6,52.1254486791,132.55
