Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-18 10:00:00,7.4828337077,-3.3928271359,8.2160864328,-5.2171662923,-2.7128271359,5.8803278132,12.7,-0.68,12.7181916954,128.48,39.5028337077,-20.6228271359,44.5620339529,-5.2171662923,-2.7128271359,5.8803278132,44.72,-17.91,48.1730889605,132.15,45.2128337077,-28.5428271359,53.4686198886,-5.2171662923,-2.7128271359,5.8803278132,50.43,-25.83,56.6601606069,133.47,39.0728337077,1.5071728641000002,39.1018913097,-5.2171662923,-2.7128271359,5.8803278132,44.29,4.22,44.4905888925,133.15,44.5428337077,-4.1128271359,44.7323080308,-5.2171662923,-2.7128271359,5.8803278132,49.76,-1.4,49.7796906378,133.47,37.2628337077,-16.5928271359,40.7902033372,-5.2171662923,-2.7128271359,5.8803278132,42.48,-13.88,44.6900973371,132.15
2019-08-18 10:30:00,43.3149671392,-4.312242652,43.5290915936,-5.4750328608,-2.6622426519999998,6.0879816659,48.79,-1.65,48.8178922118,134.41,39.3249671392,-19.642242652,43.9576015827,-5.4750328608,-2.6622426519999998,6.0879816659,44.8,-16.98,47.9099196409,133.18,41.1249671392,-27.332242652,49.3792913132,-5.4750328608,-2.6622426519999998,6.0879816659,46.6,-24.67,52.7273069671,134.59,38.7749671392,2.797757348,38.8757703824,-5.4750328608,-2.6622426519999998,6.0879816659,44.25,5.46,44.5855817502,134.27,26.6849671392,-2.702242652,26.8214389355,-5.4750328608,-2.6622426519999998,6.0879816659,32.16,-0.04,32.1600248756,134.59,37.0849671392,-15.262242652,40.1027535026,-5.4750328608,-2.6622426519999998,6.0879816659,42.56,-12.6,44.3859617447,133.18
2019-08-18 11:00:00,53.4140339355,-4.0581993678,53.5679755392,-4.0359660645,-2.5081993678,4.7518508123,57.45,-1.55,57.4709056828,134.21,42.6140339355,-19.5981993678,46.9046405669,-4.0359660645,-2.5081993678,4.7518508123,46.65,-17.09,49.6818940863,132.78,50.9540339355,-26.8581993678,57.599274714,-4.0359660645,-2.5081993678,4.7518508123,54.99,-24.35,60.1400249418,134.25,41.9340339355,2.7518006322,42.0242264512,-4.0359660645,-2.5081993678,4.7518508123,45.97,5.26,46.269952453,134.0,-4.0359660645,-2.5081993678,4.7518508123,-4.0359660645,-2.5081993678,4.7518508123,0.0,0.0,0.0,134.25,40.2040339355,-15.6681993678,43.1492388822,-4.0359660645,-2.5081993678,4.7518508123,44.24,-13.16,46.1558576998,132.78
2019-08-18 11:30:00,55.2333844777,-2.7597525302,55.3022874291,-3.4366155223,-2.2597525302,4.1130047102,58.67,-0.5,58.6721305221,134.52,43.5733844777,-18.4797525302,47.3301287598,-3.4366155223,-2.2597525302,4.1130047102,47.01,-16.22,49.7295535874,133.01,52.7233844777,-25.6897525302,58.6491147064,-3.4366155223,-2.2597525302,4.1130047102,56.16,-23.43,60.8515447626,134.68,42.8533844777,3.9502474698,43.0350672855,-3.4366155223,-2.2597525302,4.1130047102,46.29,6.21,46.7046914132,134.0,-3.4366155223,-2.2597525302,4.1130047102,-3.4366155223,-2.2597525302,4.1130047102,0.0,0.0,0.0,134.68,41.1233844777,-15.0597525302,43.7941651042,-3.4366155223,-2.2597525302,4.1130047102,44.56,-12.8,46.3619844269,133.01
2019-08-18 12:00:00,55.2323343019,-2.6025707825,55.2936174175,-3.0176656981,-2.2525707825,3.765684718,58.25,-0.35000000000000003,58.2510514927,134.17,44.1423343019,-18.2025707825,47.7480812255,-3.0176656981,-2.2525707825,3.765684718,47.16,-15.95,49.7842153699,132.88,52.7223343019,-25.4425707825,58.5403189457,-3.0176656981,-2.2525707825,3.765684718,55.74,-23.19,60.3715471062,134.19,43.4223343019,4.1174292175,43.6171106286,-3.0176656981,-2.2525707825,3.765684718,46.44,6.37,46.8748386664,134.0,-3.0176656981,-2.2525707825,3.765684718,-3.0176656981,-2.2525707825,3.765684718,0.0,0.0,0.0,134.19,41.7023343019,-13.7325707825,43.9052182152,-3.0176656981,-2.2525707825,3.765684718,44.72,-11.48,46.169998917,132.88
2019-08-18 12:30:00,55.1992681306,-2.4696164342,55.2544858585,-2.4807318694,-2.2996164342,3.382641919,57.68,-0.17,57.6802505196,134.06,43.9792681306,-18.0896164342,47.5542873781,-2.4807318694,-2.2996164342,3.382641919,46.46,-15.79,49.0699062563,132.65,52.7092681306,-25.3496164342,58.4882039409,-2.4807318694,-2.2996164342,3.382641919,55.19,-23.05,59.8100208995,134.3,43.2992681306,4.2303835658,43.5054337498,-2.4807318694,-2.2996164342,3.382641919,45.78,6.53,46.2433703356,134.0,-2.4807318694,-2.2996164342,3.382641919,-2.4807318694,-2.2996164342,3.382641919,0.0,0.0,0.0,134.3,41.5592681306,-12.5396164342,43.4098462088,-2.4807318694,-2.2996164342,3.382641919,44.04,-10.24,45.2148117324,132.65
2019-08-18 13:00:00,55.4164679393,-1.7245402363,55.4432949769,-1.8335320607,-1.8745402363,2.6221634036,57.25,0.15,57.2501965062,134.06,43.7964679393,-17.3345402363,47.1021962244,-1.8335320607,-1.8745402363,2.6221634036,45.63,-15.46,48.1778839303,132.56,52.9664679393,-24.5545402363,58.3812655925,-1.8335320607,-1.8745402363,2.6221634036,54.8,-22.68,59.307861199,134.16,43.1064679393,4.9354597637,43.3880898552,-1.8335320607,-1.8745402363,2.6221634036,44.94,6.8100000000000005,45.4530494027,134.0,-1.8335320607,-1.8745402363,2.6221634036,-1.8335320607,-1.8745402363,2.6221634036,0.0,0.0,0.0,134.16,41.4064679393,-11.5945402363,42.9991738351,-1.8335320607,-1.8745402363,2.6221634036,43.24,-9.72,44.31902526,132.56
2019-08-18 13:30:00,54.9959347827,-2.5678629825,55.055851305,-2.5740652173000003,-2.1478629825,3.3524807434,57.57,-0.42,57.5715320276,133.95,43.1559347827,-18.0878629825,46.7932206013,-2.5740652173000003,-2.1478629825,3.3524807434,45.73,-15.94,48.4284678676,132.77,52.4759347827,-25.4078629825,58.3033723953,-2.5740652173000003,-2.1478629825,3.3524807434,55.05,-23.26,59.7622799097,134.01,42.4959347827,4.2221370175,42.7051626159,-2.5740652173000003,-2.1478629825,3.3524807434,45.07,6.37,45.517928336,133.74,-2.5740652173000003,-2.1478629825,3.3524807434,-2.5740652173000003,-2.1478629825,3.3524807434,0.0,0.0,0.0,134.01,40.7059347827,-14.0678629825,43.0682933889,-2.5740652173000003,-2.1478629825,3.3524807434,43.28,-11.92,44.8914780331,132.77
2019-08-18 14:00:00,54.0593848914,-2.5690718405,54.1203956468,-1.3706151086,-1.8090718405000001,2.2696534316,55.43,-0.76,55.4352099302,133.95,42.3393848914,-18.0190718405,46.0142419581,-1.3706151086,-1.8090718405000001,2.2696534316,43.71,-16.21,46.6189682426,132.34,51.6793848914,-25.3390718405,57.557166230600004,-1.3706151086,-1.8090718405000001,2.2696534316,53.05,-23.53,58.0341571835,134.01,41.7093848914,4.2009281595,41.920407744,-1.3706151086,-1.8090718405000001,2.2696534316,43.08,6.01,43.4972010594,133.45,-1.3706151086,-1.8090718405000001,2.2696534316,-1.3706151086,-1.8090718405000001,2.2696534316,0.0,0.0,0.0,134.01,40.0293848914,-15.7290718405,43.0087823095,-1.3706151086,-1.8090718405000001,2.2696534316,41.4,-13.92,43.6775274025,132.34
2019-08-18 14:30:00,53.5220681441,-3.6999927515,53.6498063816,-3.1179318559,-2.3499927515,3.9043520576,56.64,-1.35,56.6560861691,134.27,41.8620681441,-19.2499927515,46.0759695529,-3.1179318559,-2.3499927515,3.9043520576,44.98,-16.9,48.050082206,132.8,51.0720681441,-26.5499927515,57.5609091279,-3.1179318559,-2.3499927515,3.9043520576,54.19,-24.2,59.3480926399,134.38,41.2120681441,3.1200072485,41.3300012817,-3.1179318559,-2.3499927515,3.9043520576,44.33,5.47,44.6662042265,133.99,-3.1179318559,-2.3499927515,3.9043520576,-3.1179318559,-2.3499927515,3.9043520576,0.0,0.0,0.0,134.38,39.5220681441,-15.5899927515,42.4857828501,-3.1179318559,-2.3499927515,3.9043520576,42.64,-13.24,44.6482608844,132.8
2019-08-18 15:00:00,54.6241851984,-3.7042361573,54.7496390317,-3.9258148016,-2.3842361573,4.5931039516,58.55,-1.32,58.5648776999,134.27,42.7741851984,-19.2042361573,46.8874568064,-3.9258148016,-2.3842361573,4.5931039516,46.7,-16.82,49.6367041613,133.04,52.1241851984,-26.5742361573,58.507441492,-3.9258148016,-2.3842361573,4.5931039516,56.05,-24.19,61.0471833912,134.27,42.0841851984,3.2157638427,42.206868883,-3.9258148016,-2.3842361573,4.5931039516,46.01,5.6,46.3495426083,134.19,-3.9258148016,-2.3842361573,4.5931039516,-3.9258148016,-2.3842361573,4.5931039516,0.0,0.0,0.0,134.27,40.3941851984,-15.7042361573,43.3395112008,-3.9258148016,-2.3842361573,4.5931039516,44.32,-13.32,46.2783405061,133.04
2019-08-18 15:30:00,52.5694514945,-4.3837958984,52.7519184193,-3.7805485055,-2.6737958984,4.6305217318,56.35,-1.71,56.3759399035,134.6,41.7194514945,-19.9437958984,46.241405989,-3.7805485055,-2.6737958984,4.6305217318,45.5,-17.27,48.6672672337,133.48,50.1194514945,-27.4137958984,57.1268380332,-3.7805485055,-2.6737958984,4.6305217318,53.9,-24.74,59.3066404376,134.69,41.0794514945,2.6062041016,41.1620411898,-3.7805485055,-2.6737958984,4.6305217318,44.86,5.28,45.1696579575,134.49,-3.7805485055,-2.6737958984,4.6305217318,-3.7805485055,-2.6737958984,4.6305217318,0.0,0.0,0.0,134.69,39.3794514945,-16.6337958984,42.7483843671,-3.7805485055,-2.6737958984,4.6305217318,43.16,-13.96,45.3615167295,133.48
2019-08-18 16:00:00,54.4939018505,-4.2061417952,54.6559874826,-4.4060981495,-2.7361417952,5.186537653,58.9,-1.47,58.9183409475,134.47,42.9939018505,-19.8461417952,47.3534047402,-4.4060981495,-2.7361417952,5.186537653,47.4,-17.11,50.3935720107,133.21,51.9339018505,-27.1661417952,58.6099771494,-4.4060981495,-2.7361417952,5.186537653,56.34,-24.43,61.4086353862,134.53,42.2939018505,2.6838582048,42.3789715378,-4.4060981495,-2.7361417952,5.186537653,46.7,5.42,47.0134704101,134.38,-4.4060981495,-2.7361417952,5.186537653,-4.4060981495,-2.7361417952,5.186537653,0.0,0.0,0.0,134.53,40.5939018505,-16.2561417952,43.7278745598,-4.4060981495,-2.7361417952,5.186537653,45.0,-13.52,46.9871301528,133.21
2019-08-18 16:30:00,57.3683350367,-4.9482798189,57.5813453998,-7.6716649633,-3.7082798189,8.520902682500001,65.04,-1.24,65.0518193443,134.66,46.1083350367,-20.5482798189,50.4798015385,-7.6716649633,-3.7082798189,8.520902682500001,53.78,-16.84,56.3548933102,133.68,54.5883350367,-27.9082798189,61.3087139363,-7.6716649633,-3.7082798189,8.520902682500001,62.26,-24.2,66.7978113414,134.74,45.2483350367,2.0917201811,45.2966567961,-7.6716649633,-3.7082798189,8.520902682500001,52.92,5.8,53.2368894659,134.64,-7.6716649633,-3.7082798189,8.520902682500001,-7.6716649633,-3.7082798189,8.520902682500001,0.0,0.0,0.0,134.74,43.4883350367,-16.5882798189,46.5446700666,-7.6716649633,-3.7082798189,8.520902682500001,51.16,-12.88,52.7564214101,133.68
2019-08-18 17:00:00,59.1220015369,-4.7698171007,59.3140979946,-8.7479984631,-3.8698171007,9.5657180338,67.87,-0.9,67.8759670281,134.16,47.2620015369,-20.1698171007,51.3859738757,-8.7479984631,-3.8698171007,9.5657180338,56.01,-16.3,58.3336103803,132.89,56.2220015369,-27.5198171007,62.5959566592,-8.7479984631,-3.8698171007,9.5657180338,64.97,-23.65,69.1406060141,134.19,46.3320015369,2.2801828993,46.3880760592,-8.7479984631,-3.8698171007,9.5657180338,55.08,6.15,55.4222780116,134.03,-8.7479984631,-3.8698171007,9.5657180338,-8.7479984631,-3.8698171007,9.5657180338,0.0,0.0,0.0,134.19,44.5320015369,-15.6298171007,47.1952364491,-8.7479984631,-3.8698171007,9.5657180338,53.28,-11.76,54.5624046391,132.89
2019-08-18 17:30:00,59.8600012571,-5.3497452398,60.0985817189,-10.8199987429,-4.4797452398,11.7106998173,70.68,-0.87,70.6853542115,134.16,48.0400012571,-20.4797452398,52.2231910732,-10.8199987429,-4.4797452398,11.7106998173,58.86,-16.0,60.9958982227,132.89,56.8200012571,-28.0997452398,63.3885496395,-10.8199987429,-4.4797452398,11.7106998173,67.64,-23.62,71.645474386,134.42,47.0600012571,2.0202547602,47.1033453972,-10.8199987429,-4.4797452398,11.7106998173,57.88,6.5,58.2438357253,134.03,-10.8199987429,-4.4797452398,11.7106998173,-10.8199987429,-4.4797452398,11.7106998173,0.0,0.0,0.0,134.42,45.1800012571,-14.3997452398,47.4192490088,-10.8199987429,-4.4797452398,11.7106998173,56.0,-9.92,56.8718418903,132.89
2019-08-18 18:00:00,58.7460848424,-5.4105297613,58.9947143108,-9.4939151576,-4.1505297613,10.3615308868,68.24,-1.26,68.2516314823,134.04,46.8060848424,-20.5205297613,51.1067678489,-9.4939151576,-4.1505297613,10.3615308868,56.3,-16.37,58.6316203085,132.49,55.8060848424,-28.0505297613,62.4591972838,-9.4939151576,-4.1505297613,10.3615308868,65.3,-23.9,69.5363214443,134.13,45.8760848424,1.8594702387000002,45.9137538221,-9.4939151576,-4.1505297613,10.3615308868,55.37,6.01,55.6952152343,133.59,-9.4939151576,-4.1505297613,10.3615308868,-9.4939151576,-4.1505297613,10.3615308868,0.0,0.0,0.0,134.13,44.0660848424,-16.7505297613,47.1423385146,-9.4939151576,-4.1505297613,10.3615308868,53.56,-12.6,55.0221191886,132.49
2019-08-18 18:30:00,58.9837518343,-6.2755259275,59.3166520137,-11.326248165700001,-4.6755259275,12.2533440419,70.31,-1.6,70.3282027355,133.97,46.7037518343,-21.2755259275,51.3214228065,-11.326248165700001,-4.6755259275,12.2533440419,58.03,-16.6,60.3576084682,132.49,55.9937518343,-28.8655259275,62.996181087,-11.326248165700001,-4.6755259275,12.2533440419,67.32,-24.19,71.5341771463,134.13,45.7337518343,1.1144740725,45.7473289854,-11.326248165700001,-4.6755259275,12.2533440419,57.06,5.79,57.3530095113,133.46,-11.326248165700001,-4.6755259275,12.2533440419,-11.326248165700001,-4.6755259275,12.2533440419,0.0,0.0,0.0,134.13,43.8737518343,-17.9955259275,47.4209347591,-11.326248165700001,-4.6755259275,12.2533440419,55.2,-13.32,56.7843499567,132.49
2019-08-18 19:00:00,58.9678351334,-6.7715467944,59.3553656067,-12.0721648666,-4.8315467944,13.0031153573,71.04,-1.94,71.066484365,133.97,46.6178351334,-21.6815467944,51.4131503015,-12.0721648666,-4.8315467944,13.0031153573,58.69,-16.85,61.0609416894,132.35,55.9378351334,-29.3115467944,63.1522618351,-12.0721648666,-4.8315467944,13.0031153573,68.01,-24.48,72.2816055439,134.13,45.6378351334,0.6784532056,45.642877806,-12.0721648666,-4.8315467944,13.0031153573,57.71,5.51,57.9724434538,133.54,-12.0721648666,-4.8315467944,13.0031153573,-12.0721648666,-4.8315467944,13.0031153573,0.0,0.0,0.0,134.13,43.7678351334,-18.4715467944,47.5060147059,-12.0721648666,-4.8315467944,13.0031153573,55.84,-13.64,57.4817814616,132.35
2019-08-18 19:30:00,58.9541012143,-7.261987221,59.3996844132,-13.4358987857,-5.061987221,14.3578233311,72.39,-2.2,72.4234223163,133.97,46.6641012143,-22.151987221,51.6550953922,-13.4358987857,-5.061987221,14.3578233311,60.1,-17.09,62.4826223841,132.74,55.8641012143,-29.831987221,63.3304450169,-13.4358987857,-5.061987221,14.3578233311,69.3,-24.77,73.5937694374,134.03,45.6541012143,0.298012779,45.6550738615,-13.4358987857,-5.061987221,14.3578233311,59.09,5.36,59.3326023363,133.79,-13.4358987857,-5.061987221,14.3578233311,-13.4358987857,-5.061987221,14.3578233311,0.0,0.0,0.0,134.03,43.7641012143,-18.141987221,47.3753971532,-13.4358987857,-5.061987221,14.3578233311,57.2,-13.08,58.676455244,132.74
2019-08-18 20:00:00,58.3503513311,-7.6434284228,58.8488359997,-13.9596486689,-5.2134284228,14.9013968096,72.31,-2.43,72.3508189311,132.79,46.2203513311,-22.3834284228,51.3550264836,-13.9596486689,-5.2134284228,14.9013968096,60.18,-17.17,62.5814772916,131.37,55.2803513311,-29.7634284228,62.7835879412,-13.9596486689,-5.2134284228,14.9013968096,69.24,-24.55,73.4634609857,132.8,45.2003513311,-0.3434284228,45.2016559823,-13.9596486689,-5.2134284228,14.9013968096,59.16,4.87,59.3601086589,132.56,-13.9596486689,-5.2134284228,14.9013968096,-13.9596486689,-5.2134284228,14.9013968096,0.0,0.0,0.0,132.8,43.2803513311,-18.5334284228,47.0815970465,-13.9596486689,-5.2134284228,14.9013968096,57.24,-13.32,58.7693797823,131.37
2019-08-18 20:30:00,58.152700802,-7.9010104973,58.6869881442,-14.397299198,-5.2410104973,15.3215669966,72.55,-2.66,72.5987472344,132.6,46.122700802,-23.0510104973,51.5621238335,-14.397299198,-5.2410104973,15.3215669966,60.52,-17.81,63.0861831148,131.21,55.052700802,-29.9210104973,62.6583333227,-14.397299198,-5.2410104973,15.3215669966,69.45,-24.68,73.7048499083,132.69,45.112700802,-1.0510104973,45.1249420688,-14.397299198,-5.2410104973,15.3215669966,59.51,4.19,59.6573231045,132.25,-14.397299198,-5.2410104973,15.3215669966,-14.397299198,-5.2410104973,15.3215669966,0.0,0.0,0.0,132.69,43.162700802,-19.4410104973,47.3389018639,-14.397299198,-5.2410104973,15.3215669966,57.56,-14.2,59.2856947332,131.21
2019-08-18 21:00:00,59.110300715,-7.5923956349,59.595906924,-14.739699285,-5.3323956349,15.6746029685,73.85,-2.26,73.8845728146,132.6,46.990300715000004,-22.7423956349,52.2044530715,-14.739699285,-5.3323956349,15.6746029685,61.73,-17.41,64.1381399793,131.21,55.950300715,-29.6123956349,63.303476408,-14.739699285,-5.3323956349,15.6746029685,70.69,-24.28,74.7435248032,132.56,45.940300715,-0.7523956349,45.9464615501,-14.739699285,-5.3323956349,15.6746029685,60.68,4.58,60.8525989585,132.16,-14.739699285,-5.3323956349,15.6746029685,-14.739699285,-5.3323956349,15.6746029685,0.0,0.0,0.0,132.56,44.020300715,-18.1323956349,47.6085144328,-14.739699285,-5.3323956349,15.6746029685,58.76,-12.8,60.1379879943,131.21
2019-08-18 21:30:00,58.5212337739,-8.2392891423,59.0983983538,-14.8787662261,-5.3092891423,15.7976655113,73.4,-2.93,73.4584569672,132.89,46.5412337739,-23.3192891423,52.0564663351,-14.8787662261,-5.3092891423,15.7976655113,61.42,-18.01,64.0060661188,131.5,55.3812337739,-30.3292891423,63.1422745409,-14.8787662261,-5.3092891423,15.7976655113,70.26,-25.02,74.5819549221,132.96,45.5112337739,-1.2092891423,45.5272970849,-14.8787662261,-5.3092891423,15.7976655113,60.39,4.1,60.5290186605,132.61,-14.8787662261,-5.3092891423,15.7976655113,-14.8787662261,-5.3092891423,15.7976655113,0.0,0.0,0.0,132.96,43.5212337739,-19.6292891423,47.7431333433,-14.8787662261,-5.3092891423,15.7976655113,58.4,-14.32,60.1300457342,131.5
2019-08-18 22:00:00,55.9368004717,-9.4849335662,56.7352589821,-13.9131995283,-5.0249335662,14.7928049558,69.85,-4.46,69.9922431417,133.27,44.3268004717,-23.754933566200002,50.2907755835,-13.9131995283,-5.0249335662,14.7928049558,58.24,-18.73,61.1776960992,131.81,52.9868004717,-31.7449335662,61.7684533669,-13.9131995283,-5.0249335662,14.7928049558,66.9,-26.72,72.0386590658,133.32,43.3768004717,-1.5249335662,43.4035971037,-13.9131995283,-5.0249335662,14.7928049558,57.29,3.5,57.3968126293,133.1,-13.9131995283,-5.0249335662,14.7928049558,-13.9131995283,-5.0249335662,14.7928049558,0.0,0.0,0.0,133.32,41.5668004717,-20.2649335662,46.2435555931,-13.9131995283,-5.0249335662,14.7928049558,55.48,-15.24,57.5351023289,131.81
2019-08-18 22:30:00,53.7002842725,-10.7212745604,54.7600790645,-12.9397157275,-4.7812745604,13.7948116889,66.64,-5.94,66.9042091352,134.08,42.1702842725,-24.3112745604,48.6761845914,-12.9397157275,-4.7812745604,13.7948116889,55.11,-19.53,58.4682221382,132.39,50.9102842725,-33.1612745604,60.7579391946,-12.9397157275,-4.7812745604,13.7948116889,63.85,-28.38,69.8730770755,134.19,41.3002842725,-1.9212745604,41.3449486265,-12.9397157275,-4.7812745604,13.7948116889,54.24,2.86,54.31534958,133.4,-12.9397157275,-4.7812745604,13.7948116889,-12.9397157275,-4.7812745604,13.7948116889,0.0,0.0,0.0,134.19,39.5402842725,-19.3012745604,43.9996963627,-12.9397157275,-4.7812745604,13.7948116889,52.48,-14.52,54.4516372573,132.39
2019-08-18 23:00:00,50.6641173277,-11.2342288249,51.8947076481,-12.1458826723,-4.4742288249,12.9437702957,62.81,-6.76,63.1727290846,134.6,39.6041173277,-25.4742288249,47.0895152187,-12.1458826723,-4.4742288249,12.9437702957,51.75,-21.0,55.8485675734,133.1,48.0341173277,-33.9042288249,58.7943293155,-12.1458826723,-4.4742288249,12.9437702957,60.18,-29.43,66.9907254775,134.76,38.8341173277,-2.8542288249,38.9388660698,-12.1458826723,-4.4742288249,12.9437702957,50.98,1.62,51.0057330111,134.41,-12.1458826723,-4.4742288249,12.9437702957,-12.1458826723,-4.4742288249,12.9437702957,0.0,0.0,0.0,134.76,37.1741173277,-20.8742288249,42.6338882595,-12.1458826723,-4.4742288249,12.9437702957,49.32,-16.4,51.9752094753,133.1
2019-08-18 23:30:00,47.9430335862,-12.4708260049,49.5384292312,-11.4269664138,-4.1708260049,12.1643475363,59.37,-8.3,59.9473677487,134.9,37.4130335862,-25.3508260049,45.1929138389,-11.4269664138,-4.1708260049,12.1643475363,48.84,-21.18,53.2347442936,133.21,45.4530335862,-35.2808260049,57.5388125162,-11.4269664138,-4.1708260049,12.1643475363,56.88,-31.11,64.8318324591,134.98,36.7230335862,-2.6708260049,36.8200286165,-11.4269664138,-4.1708260049,12.1643475363,48.15,1.5,48.17335882,134.41,-11.4269664138,-4.1708260049,12.1643475363,-11.4269664138,-4.1708260049,12.1643475363,0.0,0.0,0.0,134.98,35.1330335862,-21.2108260049,41.0393614568,-11.4269664138,-4.1708260049,12.1643475363,46.56,-17.04,49.5801895922,133.21
2019-08-19 00:00:00,45.6638169215,-12.2773831689,47.2854979176,-10.6561830785,-3.9173831689,11.3534192513,56.32,-8.36,56.9370880885,134.13,35.3338169215,-26.2173831689,43.9980658492,-10.6561830785,-3.9173831689,11.3534192513,45.99,-22.3,51.1113500115,132.45,43.2938169215,-34.7273831689,55.5008623842,-10.6561830785,-3.9173831689,11.3534192513,53.95,-30.81,62.1277603009,134.17,34.7138169215,-3.8073831689,34.9219880856,-10.6561830785,-3.9173831689,11.3534192513,45.37,0.11,45.3701333478,133.66,-10.6561830785,-3.9173831689,11.3534192513,-10.6561830785,-3.9173831689,11.3534192513,0.0,0.0,0.0,134.17,33.1038169215,-21.2773831689,39.3521248383,-10.6561830785,-3.9173831689,11.3534192513,43.76,-17.36,47.07767199,132.45
2019-08-19 00:30:00,44.3712669449,-12.635525634,46.1352992657,-10.5487330551,-3.7655256340000003,11.2006674966,54.92,-8.87,55.6316753298,132.98,34.0712669449,-25.725525634,42.6925508768,-10.5487330551,-3.7655256340000003,11.2006674966,44.62,-21.96,49.7311371276,131.7,42.0712669449,-34.795525634,54.5959715225,-10.5487330551,-3.7655256340000003,11.2006674966,52.62,-31.03,61.0878490373,133.26,33.4912669449,-3.665525634,33.6912605841,-10.5487330551,-3.7655256340000003,11.2006674966,44.04,0.1,44.040113533,132.71,-10.5487330551,-3.7655256340000003,11.2006674966,-10.5487330551,-3.7655256340000003,11.2006674966,0.0,0.0,0.0,133.26,31.8912669449,-20.405525634,37.8607763226,-10.5487330551,-3.7655256340000003,11.2006674966,42.44,-16.64,45.5855591169,131.7
2019-08-19 01:00:00,43.2700335181,-13.4891044821,45.3238539887,-10.5199664819,-3.7191044821,11.1580210131,53.79,-9.77,54.6700740808,133.36,33.2300335181,-25.7791044821,42.057072598,-10.5199664819,-3.7191044821,11.1580210131,43.75,-22.06,48.9970009286,131.62,41.0300335181,-35.6791044821,54.3733587995,-10.5199664819,-3.7191044821,11.1580210131,51.55,-31.96,60.6534755805,133.42,32.6600335181,-3.6991044821,32.8688479167,-10.5199664819,-3.7191044821,11.1580210131,43.18,0.02,43.1800046318,132.71,-10.5199664819,-3.7191044821,11.1580210131,-10.5199664819,-3.7191044821,11.1580210131,0.0,0.0,0.0,133.42,31.0800335181,-19.1591044821,36.5108171374,-10.5199664819,-3.7191044821,11.1580210131,41.6,-15.44,44.372892626,131.62
2019-08-19 01:30:00,43.2920336108,-13.9495288185,45.4839480302,-10.3079663892,-3.7095288185,10.955125518900001,53.6,-10.24,54.5693833573,133.77,33.2720336108,-25.6595288185,42.0171350735,-10.3079663892,-3.7095288185,10.955125518900001,43.58,-21.95,48.7956852601,132.17,41.0720336108,-36.2995288185,54.8139374372,-10.3079663892,-3.7095288185,10.955125518900001,51.38,-32.59,60.8441657022,133.97,32.7020336108,-3.4295288185,32.8813726934,-10.3079663892,-3.7095288185,10.955125518900001,43.01,0.28,43.0109114063,133.58,-10.3079663892,-3.7095288185,10.955125518900001,-10.3079663892,-3.7095288185,10.955125518900001,0.0,0.0,0.0,133.97,31.0920336108,-18.8695288185,36.3699556212,-10.3079663892,-3.7095288185,10.955125518900001,41.4,-15.16,44.0883839577,132.17
2019-08-19 02:00:00,42.5731837116,-14.6081677324,45.009716016,-10.4768162884,-3.7181677324,11.117034264,53.05,-10.89,54.1562055539,134.0,32.6231837116,-25.6381677324,41.4920204395,-10.4768162884,-3.7181677324,11.117034264,43.1,-21.92,48.3538664431,132.25,40.3731837116,-36.9581677324,54.7348163891,-10.4768162884,-3.7181677324,11.117034264,50.85,-33.24,60.7504740722,134.19,32.0631837116,-3.4481677324,32.2480636695,-10.4768162884,-3.7181677324,11.117034264,42.54,0.27,42.540856832,133.36,-10.4768162884,-3.7181677324,11.117034264,-10.4768162884,-3.7181677324,11.117034264,0.0,0.0,0.0,134.19,30.4831837116,-18.3181677324,35.5637421859,-10.4768162884,-3.7181677324,11.117034264,40.96,-14.6,43.4842684197,132.25
2019-08-19 02:30:00,41.8575002459,-14.7626593207,44.3845292535,-10.5024997541,-3.7026593207,11.1360759305,52.36,-11.06,53.5153548059,134.0,32.0275002459,-25.7526593207,41.0969613729,-10.5024997541,-3.7026593207,11.1360759305,42.53,-22.05,47.906193754,132.25,39.6875002459,-37.0826593207,54.3159396316,-10.5024997541,-3.7026593207,11.1360759305,50.19,-33.38,60.2765335765,134.11,31.4875002459,-3.6526593206999998,31.6986528397,-10.5024997541,-3.7026593207,11.1360759305,41.99,0.05,41.990029769,133.23,-10.5024997541,-3.7026593207,11.1360759305,-10.5024997541,-3.7026593207,11.1360759305,0.0,0.0,0.0,134.11,29.9375002459,-18.4626593207,35.1727694412,-10.5024997541,-3.7026593207,11.1360759305,40.44,-14.76,43.0494041771,132.25
2019-08-19 03:00:00,41.0244170318,-14.5859259189,43.5402345849,-10.2255829682,-3.6559259189,10.8594816342,51.25,-10.93,52.4025514646,134.09,31.2744170318,-25.9559259189,40.6423332375,-10.2255829682,-3.6559259189,10.8594816342,41.5,-22.3,47.1119942265,132.33,38.9044170318,-37.0059259189,53.693502565,-10.2255829682,-3.6559259189,10.8594816342,49.13,-33.35,59.3799578983,134.2,30.7644170318,-3.6959259189,30.9856293095,-10.2255829682,-3.6559259189,10.8594816342,40.99,-0.04,40.990019517,133.34,-10.2255829682,-3.6559259189,10.8594816342,-10.2255829682,-3.6559259189,10.8594816342,0.0,0.0,0.0,134.2,29.2144170318,-19.8159259189,35.300893509,-10.2255829682,-3.6559259189,10.8594816342,39.44,-16.16,42.6222852508,132.33
2019-08-19 03:30:00,40.6880503727,-14.2303134238,43.1047475723,-10.2419496273,-3.6403134238,10.8696556519,50.93,-10.59,52.0193521682,134.18,30.988050372700002,-26.3403134238,40.670276335,-10.2419496273,-3.6403134238,10.8696556519,41.23,-22.7,47.0659420388,132.33,38.5880503727,-36.6803134238,53.2398631144,-10.2419496273,-3.6403134238,10.8696556519,48.83,-33.04,58.9577009389,134.2,30.4880503727,-4.0003134238,30.7493694735,-10.2419496273,-3.6403134238,10.8696556519,40.73,-0.36,40.7315909338,133.59,-10.2419496273,-3.6403134238,10.8696556519,-10.2419496273,-3.6403134238,10.8696556519,0.0,0.0,0.0,134.2,28.9580503727,-22.1203134238,36.4400459297,-10.2419496273,-3.6403134238,10.8696556519,39.2,-18.48,43.3376326072,132.33
2019-08-19 04:00:00,40.3249503439,-13.5828274294,42.5510848418,-9.8550496561,-3.6228274294,10.4998515374,50.18,-9.96,51.1589092925,134.46,30.7649503439,-26.8528274294,40.8357259103,-9.8550496561,-3.6228274294,10.4998515374,40.62,-23.23,46.7933467493,132.65,38.2349503439,-36.1128274294,52.593228963,-9.8550496561,-3.6228274294,10.4998515374,48.09,-32.49,58.036610859,134.47,30.2849503439,-4.4328274294,30.6076489844,-9.8550496561,-3.6228274294,10.4998515374,40.14,-0.81,40.1481718139,133.7,-9.8550496561,-3.6228274294,10.4998515374,-9.8550496561,-3.6228274294,10.4998515374,0.0,0.0,0.0,134.47,28.8249503439,-22.2228274294,36.3968655421,-9.8550496561,-3.6228274294,10.4998515374,38.68,-18.6,42.9197204092,132.65
2019-08-19 04:30:00,40.4617835501,-13.3013702632,42.5920459585,-9.918216449900001,-3.6213702632,10.5586618532,50.38,-9.68,51.3015282423,133.97,30.9217835501,-26.591370263199998,40.7830561679,-9.918216449900001,-3.6213702632,10.5586618532,40.84,-22.97,46.8564456612,132.2,38.3717835501,-35.7013702632,52.4116553019,-9.918216449900001,-3.6213702632,10.5586618532,48.29,-32.08,57.9745677,134.05,30.4317835501,-4.3113702632,30.7356692392,-9.918216449900001,-3.6213702632,10.5586618532,40.35,-0.6900000000000001,40.355899197,133.26,-9.918216449900001,-3.6213702632,10.5586618532,-9.918216449900001,-3.6213702632,10.5586618532,0.0,0.0,0.0,134.05,28.9217835501,-22.7813702632,36.8165777169,-9.918216449900001,-3.6213702632,10.5586618532,38.84,-19.16,43.3087889464,132.2
2019-08-19 05:00:00,40.82965028,-13.1919707535,42.9079064316,-10.06034972,-3.6519707535,10.7026878341,50.89,-9.54,51.7764782503,133.64,31.24965028,-26.3719707535,40.8903593044,-10.06034972,-3.6519707535,10.7026878341,41.31,-22.72,47.1456731843,132.31,38.71965028,-35.5519707535,52.5657107082,-10.06034972,-3.6519707535,10.7026878341,48.78,-31.9,58.284632623,133.89,30.73965028,-4.1319707535,31.0161132582,-10.06034972,-3.6519707535,10.7026878341,40.8,-0.48,40.8028234317,133.26,-10.06034972,-3.6519707535,10.7026878341,-10.06034972,-3.6519707535,10.7026878341,0.0,0.0,0.0,133.89,29.21965028,-22.4919707535,36.8737943648,-10.06034972,-3.6519707535,10.7026878341,39.28,-18.84,43.5644809449,132.31
2019-08-19 05:30:00,42.4263169442,-12.9516185296,44.3591793431,-10.6636830558,-3.8316185296,11.3311710282,53.09,-9.12,53.8676387082,133.64,32.7963169442,-25.9516185296,41.822062472,-10.6636830558,-3.8316185296,11.3311710282,43.46,-22.12,48.7654180747,132.15,40.2263169442,-35.2916185296,53.5131284204,-10.6636830558,-3.8316185296,11.3311710282,50.89,-31.46,59.8291208359,133.89,32.2263169442,-3.7416185296,32.4427990934,-10.6636830558,-3.8316185296,11.3311710282,42.89,0.09,42.8900944275,133.15,-10.6636830558,-3.8316185296,11.3311710282,-10.6636830558,-3.8316185296,11.3311710282,0.0,0.0,0.0,133.89,30.6563169442,-18.7916185296,35.9574011234,-10.6636830558,-3.8316185296,11.3311710282,41.32,-14.96,43.9447835357,132.15
2019-08-19 06:00:00,44.2160835031,-11.8198011363,45.7686545493,-11.4339164969,-4.0198011363,12.1199524601,55.65,-7.8,56.1939720967,133.51,34.4060835031,-25.4098011363,42.7719133989,-11.4339164969,-4.0198011363,12.1199524601,45.84,-21.39,50.5849552733,131.98,41.8860835031,-34.1598011363,54.0493848707,-11.4339164969,-4.0198011363,12.1199524601,53.32,-30.14,61.2490163186,133.67,33.7660835031,-3.1898011363,33.9164152945,-11.4339164969,-4.0198011363,12.1199524601,45.2,0.8300000000000001,45.2076199329,133.02,-11.4339164969,-4.0198011363,12.1199524601,-11.4339164969,-4.0198011363,12.1199524601,0.0,0.0,0.0,133.67,32.1660835031,-22.1398011363,39.0490425271,-11.4339164969,-4.0198011363,12.1199524601,43.6,-18.12,47.215404266,131.98
2019-08-19 06:30:00,48.2142000805,-10.9008500983,49.431140208,-12.6957999195,-4.4008500983,13.4369199292,60.91,-6.5,61.2558413541,134.6,38.0242000805,-24.3408500983,45.1477217063,-12.6957999195,-4.4008500983,13.4369199292,50.72,-19.94,54.4988256754,133.07,45.6842000805,-33.6508500983,56.7399845729,-12.6957999195,-4.4008500983,13.4369199292,58.38,-29.25,65.2976791318,134.73,37.2642000805,-1.7608500983000002,37.3057797226,-12.6957999195,-4.4008500983,13.4369199292,49.96,2.64,50.0297031772,134.46,-12.6957999195,-4.4008500983,13.4369199292,-12.6957999195,-4.4008500983,13.4369199292,0.0,0.0,0.0,134.73,35.6242000805,-19.9608500983,40.8352686782,-12.6957999195,-4.4008500983,13.4369199292,48.32,-15.56,50.7635302161,133.07
2019-08-19 07:00:00,51.8338500274,-8.7665587573,52.5699587322,-13.686149972599999,-4.6865587573,14.466324137800001,65.52,-4.08,65.6469100568,134.44,41.0838500274,-23.4065587573,47.2837152298,-13.686149972599999,-4.6865587573,14.466324137800001,54.77,-18.72,57.8808370707,132.99,49.0538500274,-31.4765587573,58.2842513352,-13.686149972599999,-4.6865587573,14.466324137800001,62.74,-26.79,68.2203173549,134.48,40.2038500274,-0.8465587573000001,40.2127618891,-13.686149972599999,-4.6865587573,14.466324137800001,53.89,3.84,54.0266387998,134.11,-13.686149972599999,-4.6865587573,14.466324137800001,-13.686149972599999,-4.6865587573,14.466324137800001,0.0,0.0,0.0,134.48,38.4738500274,-18.7265587573,42.789264294,-13.686149972599999,-4.6865587573,14.466324137800001,52.16,-14.04,54.0165456134,132.99
2019-08-19 07:30:00,56.178550023,-7.4884563501,56.6754484869,-14.261449977,-4.9184563501,15.0857604486,70.44,-2.5700000000000003,70.4868675712,133.8,45.178550023,-20.6284563501,49.665225194,-14.261449977,-4.9184563501,15.0857604486,59.44,-15.71,61.4810352873,132.4,53.218550023,-30.0084563501,61.0960024803,-14.261449977,-4.9184563501,15.0857604486,67.48,-25.09,71.9934615087,133.97,44.158550023,1.6715436499,44.1901753596,-14.261449977,-4.9184563501,15.0857604486,58.42,6.59,58.7905136906,133.48,-14.261449977,-4.9184563501,15.0857604486,-14.261449977,-4.9184563501,15.0857604486,0.0,0.0,0.0,133.97,42.298550023,-16.9584563501,45.5714447415,-14.261449977,-4.9184563501,15.0857604486,56.56,-12.04,57.8272876763,132.4
2019-08-19 08:00:00,59.4199000817,-5.5715948974,59.6805428546,-14.3100999183,-5.0315948974,15.1689125149,73.73,-0.54,73.7319774589,133.4,48.0399000817,-18.4615948974,51.465157981,-14.3100999183,-5.0315948974,15.1689125149,62.35,-13.43,63.7799921606,131.72,56.3099000817,-27.9315948974,62.8568122061,-14.3100999183,-5.0315948974,15.1689125149,70.62,-22.9,74.2401131465,133.52,46.9299000817,3.6384051026,47.0707288383,-14.3100999183,-5.0315948974,15.1689125149,61.24,8.67,61.8506790585,132.9,-14.3100999183,-5.0315948974,15.1689125149,-14.3100999183,-5.0315948974,15.1689125149,0.0,0.0,0.0,133.52,44.9699000817,-15.2715948974,47.492246989,-14.3100999183,-5.0315948974,15.1689125149,59.28,-10.24,60.1579254961,131.72
2019-08-19 08:30:00,62.2973835213,-2.0334924483,62.3305630099,-14.1326164787,-5.1334924483,15.0360763915,76.43,3.1,76.4928421488,131.75,50.7373835213,-16.6134924483,53.3881093307,-14.1326164787,-5.1334924483,15.0360763915,64.87,-11.48,65.8779727982,130.56,59.0273835213,-23.9834924483,63.7137341189,-14.1326164787,-5.1334924483,15.0360763915,73.16,-18.85,75.5493752456,131.89,49.5273835213,5.0265075517,49.7817988489,-14.1326164787,-5.1334924483,15.0360763915,63.66,10.16,64.4656590752,131.51,-14.1326164787,-5.1334924483,15.0360763915,-14.1326164787,-5.1334924483,15.0360763915,0.0,0.0,0.0,131.89,47.3873835213,-15.4134924483,49.8311134377,-14.1326164787,-5.1334924483,15.0360763915,61.52,-10.28,62.372981330100004,130.56
2019-08-19 09:00:00,64.672900155,-0.8902178468,64.6790267574,-14.187099845,-5.1902178468,15.1066926661,78.86,4.3,78.9771460614,131.24,52.772900155,-14.9302178468,54.84423758,-14.187099845,-5.1902178468,15.1066926661,66.96,-9.74,67.6646820727,129.92,61.292900155,-22.6502178468,65.3441043854,-14.187099845,-5.1902178468,15.1066926661,75.48,-17.46,77.4731050107,131.29,51.502900155,6.4897821532,51.9101723824,-14.187099845,-5.1902178468,15.1066926661,65.69,11.68,66.7203005089,130.92,-14.187099845,-5.1902178468,15.1066926661,-14.187099845,-5.1902178468,15.1066926661,0.0,0.0,0.0,131.29,49.252900155,-11.4302178468,50.5618240742,-14.187099845,-5.1902178468,15.1066926661,63.44,-6.24,63.7461465502,129.92
2019-08-19 09:30:00,67.4824834296,-1.5918912248,67.5012569327,-15.2075165704,-5.3118912248,16.1085303061,82.69,3.7199999999999998,82.7736340872,130.53,54.8524834296,-17.2118912248,57.4895132866,-15.2075165704,-5.3118912248,16.1085303061,70.06,-11.9,71.063447707,129.32,64.3824834296,-14.3018912248,65.9518632426,-15.2075165704,-5.3118912248,16.1085303061,79.59,-8.99,80.0961185077,130.58,53.5424834296,4.1581087752,53.7037000624,-15.2075165704,-5.3118912248,16.1085303061,68.75,9.47,69.3991599373,130.37,-15.2075165704,-5.3118912248,16.1085303061,-15.2075165704,-5.3118912248,16.1085303061,0.0,0.0,0.0,130.58,51.2724834296,-7.5918912248,51.8314997796,-15.2075165704,-5.3118912248,16.1085303061,66.48,-2.2800000000000002,66.5190859829,129.32
2019-08-19 10:00:00,67.6819334554,-7.2208103339,68.0660283706,-14.8780665446,-5.2308103339,15.770803430800001,82.56,-1.99,82.5839796813,131.29,55.0719334554,-21.6108103339,59.1603328068,-14.8780665446,-5.2308103339,15.770803430800001,69.95,-16.38,71.8422361846,130.14,65.3319334554,-6.8808103339,65.6932803251,-14.8780665446,-5.2308103339,15.770803430800001,80.21,-1.65,80.2269692809,131.44,53.8019334554,0.1391896661,53.8021135022,-14.8780665446,-5.2308103339,15.770803430800001,68.68,5.37,68.8896167793,131.12,-14.8780665446,-5.2308103339,15.770803430800001,-14.8780665446,-5.2308103339,15.770803430800001,0.0,0.0,0.0,131.44,51.6819334554,0.2491896661,51.6825341985,-14.8780665446,-5.2308103339,15.770803430800001,66.56,5.48,66.7852079431,130.14
2019-08-19 10:30:00,67.280183466,-8.3021233171,67.7904738056,-13.609816534,-5.0221233171,14.506854542,80.89,-3.2800000000000002,80.9564728728,132.01,55.200183466,-21.2321233171,59.1427367918,-13.609816534,-5.0221233171,14.506854542,68.81,-16.21,70.6935654781,130.55,64.980183466,-7.9421233171,65.4637423774,-13.609816534,-5.0221233171,14.506854542,78.59,-2.92,78.6442273787,132.23,53.960183466,0.6478766829,53.9640727139,-13.609816534,-5.0221233171,14.506854542,67.57,5.67,67.807475989,131.52,-13.609816534,-5.0221233171,14.506854542,-13.609816534,-5.0221233171,14.506854542,0.0,0.0,0.0,132.23,51.790183466,1.4578766829,51.810698778,-13.609816534,-5.0221233171,14.506854542,65.4,6.48,65.7202434566,130.55
2019-08-19 11:00:00,67.1745835552,-7.1328356003,67.5522169845,-10.7254164448,-4.1328356003,11.4941240646,77.9,-3.0,77.9577449648,132.33,54.3145835552,-20.3128356003,57.9886650726,-10.7254164448,-4.1328356003,11.4941240646,65.04,-16.18,67.0223395593,130.55,64.9645835552,-6.8128356003,65.3208377581,-10.7254164448,-4.1328356003,11.4941240646,75.69,-2.68,75.7374313005,132.37,53.1745835552,1.5671643997,53.1976723225,-10.7254164448,-4.1328356003,11.4941240646,63.9,5.7,64.153721638,131.68,-10.7254164448,-4.1328356003,11.4941240646,-10.7254164448,-4.1328356003,11.4941240646,0.0,0.0,0.0,132.37,51.0745835552,1.8671643997,51.108701688,-10.7254164448,-4.1328356003,11.4941240646,61.8,6.0,62.0905789955,130.55
2019-08-19 11:30:00,66.5738168946,-7.0813705148,66.9493756826,-11.1061831054,-4.4013705148,11.9465210659,77.68,-2.68,77.7262169413,132.11,54.2138168946,-20.3913705148,57.9218951153,-11.1061831054,-4.4013705148,11.9465210659,65.32,-15.99,67.2486616967,130.55,64.3738168946,-6.7813705148,64.7300184431,-11.1061831054,-4.4013705148,11.9465210659,75.48,-2.38,75.5175132006,132.29,53.0638168946,1.4786294852,53.0844139892,-11.1061831054,-4.4013705148,11.9465210659,64.17,5.88,64.4388337883,131.52,-11.1061831054,-4.4013705148,11.9465210659,-11.1061831054,-4.4013705148,11.9465210659,0.0,0.0,0.0,132.29,50.9738168946,3.1186294852,51.0691282349,-11.1061831054,-4.4013705148,11.9465210659,62.08,7.52,62.5338052576,130.55
2019-08-19 12:00:00,65.0896002782,-6.8124433186,65.4451331142,-9.9703997218,-4.2324433186,10.8315486916,75.06,-2.58,75.1043274386,132.36,52.9696002782,-20.2324433186,56.7021191515,-9.9703997218,-4.2324433186,10.8315486916,62.94,-16.0,64.9418478333,130.71,62.9196002782,-6.5324433186,63.2577972654,-9.9703997218,-4.2324433186,10.8315486916,72.89,-2.3,72.9262785284,132.41,51.8996002782,1.6775566814,51.926705128,-9.9703997218,-4.2324433186,10.8315486916,61.87,5.91,62.1516291017,131.78,-9.9703997218,-4.2324433186,10.8315486916,-9.9703997218,-4.2324433186,10.8315486916,0.0,0.0,0.0,132.41,49.7896002782,3.6475566814000002,49.9230304129,-9.9703997218,-4.2324433186,10.8315486916,59.76,7.88,60.2772925736,130.71
2019-08-19 12:30:00,64.8616671405,-5.3934037843,65.0855181175,-6.6483328595,-3.2934037843,7.4193556525,71.51,-2.1,71.5408282032,132.36,52.6416671405,-19.0234037843,55.9735206224,-6.6483328595,-3.2934037843,7.4193556525,59.29,-15.73,61.3411525813,130.71,62.8416671405,-5.1634037843,63.0534366045,-6.6483328595,-3.2934037843,7.4193556525,69.49,-1.87,69.5151566207,132.41,51.6316671405,2.8265962157,51.7089808241,-6.6483328595,-3.2934037843,7.4193556525,58.28,6.12,58.6004505102,131.78,-6.6483328595,-3.2934037843,7.4193556525,-6.6483328595,-3.2934037843,7.4193556525,0.0,0.0,0.0,132.41,49.5916671405,4.7865962157,49.8221331649,-6.6483328595,-3.2934037843,7.4193556525,56.24,8.08,56.8174621045,130.71
2019-08-19 13:00:00,64.2625510265,-6.1966143603,64.5606187545,-6.0274489735,-3.3166143603,6.8796854538000005,70.29,-2.88,70.3489765384,132.6,52.3625510265,-19.1666143603,55.7601637017,-6.0274489735,-3.3166143603,6.8796854538000005,58.39,-15.85,60.5030131481,131.43,62.2725510265,-5.9766143603,62.5586966821,-6.0274489735,-3.3166143603,6.8796854538000005,68.3,-2.66,68.3517783236,132.96,51.3825510265,2.7833856397,51.4578836099,-6.0274489735,-3.3166143603,6.8796854538000005,57.41,6.1,57.7331629135,132.47,-6.0274489735,-3.3166143603,6.8796854538000005,-6.0274489735,-3.3166143603,6.8796854538000005,0.0,0.0,0.0,132.96,49.3725510265,4.1633856397,49.5477807258,-6.0274489735,-3.3166143603,6.8796854538000005,55.4,7.48,55.9026868764,131.43
2019-08-19 13:30:00,62.607801422,-6.158527666,62.9099694954,-3.262198578,-2.6185276660000003,4.1831359886,65.87,-3.54,65.9650551429,132.88,50.687801422,-18.518527666,53.9647021665,-3.262198578,-2.6185276660000003,4.1831359886,53.95,-15.9,56.2442219255,131.23,60.737801422,-5.958527666,61.0293746775,-3.262198578,-2.6185276660000003,4.1831359886,64.0,-3.34,64.0870938645,132.96,49.847801422,3.421472334,49.9650856053,-3.262198578,-2.6185276660000003,4.1831359886,53.11,6.04,53.452349808,132.34,-3.262198578,-2.6185276660000003,4.1831359886,-3.262198578,-2.6185276660000003,4.1831359886,0.0,0.0,0.0,132.96,47.817801422,4.741472334,48.0523016382,-3.262198578,-2.6185276660000003,4.1831359886,51.08,7.36,51.607518832,131.23
2019-08-19 14:00:00,63.2271847765,-5.8375108006000005,63.4960898569,-3.6828152235,-2.4575108006,4.4274696278,66.91,-3.38,66.9953170005,132.66,50.1571847765,-18.1175108006,53.3290482037,-3.6828152235,-2.4575108006,4.4274696278,53.84,-15.66,56.0712154318,131.15,61.3571847765,-5.6275108006,61.614714164,-3.6828152235,-2.4575108006,4.4274696278,65.04,-3.17,65.1172058676,132.76,49.2771847765,3.8024891994,49.4236771559,-3.6828152235,-2.4575108006,4.4274696278,52.96,6.26,53.3286902146,132.34,-3.6828152235,-2.4575108006,4.4274696278,-3.6828152235,-2.4575108006,4.4274696278,0.0,0.0,0.0,132.76,47.2771847765,6.1424891994,47.6745463949,-3.6828152235,-2.4575108006,4.4274696278,50.96,8.6,51.6805727522,131.15
2019-08-19 14:30:00,62.0530347735,-5.5038759721,62.2966433712,-3.5969652265,-2.7038759721,4.4999004559,65.65,-2.8,65.7096834569,133.39,49.7030347735,-19.2738759721,53.3092296013,-3.5969652265,-2.7038759721,4.4999004559,53.3,-16.57,55.8162601757,131.82,60.2130347735,-5.3338759721,60.4488195875,-3.5969652265,-2.7038759721,4.4999004559,63.81,-2.63,63.8641761867,133.59,48.8530347735,2.8361240279,48.9352899867,-3.5969652265,-2.7038759721,4.4999004559,52.45,5.54,52.7417680781,132.85,-3.5969652265,-2.7038759721,4.4999004559,-3.5969652265,-2.7038759721,4.4999004559,0.0,0.0,0.0,133.59,46.9230347735,4.2161240279,47.1120673944,-3.5969652265,-2.7038759721,4.4999004559,50.52,6.92,50.9917326632,131.82
2019-08-19 15:00:00,62.1796851173,-6.1971988442,62.4877469173,-5.1203148827,-3.3671988442,6.1282666843,67.3,-2.83,67.3594752058,133.39,49.8396851173,-20.5371988442,53.9052015019,-5.1203148827,-3.3671988442,6.1282666843,54.96,-17.17,57.5796014227,131.82,60.2796851173,-6.0171988442,60.5792631168,-5.1203148827,-3.3671988442,6.1282666843,65.4,-2.65,65.4536668186,133.39,48.9696851173,1.6128011558000002,48.9962364683,-5.1203148827,-3.3671988442,6.1282666843,54.09,4.98,54.318767475,132.95,-5.1203148827,-3.3671988442,6.1282666843,-5.1203148827,-3.3671988442,6.1282666843,0.0,0.0,0.0,133.39,46.9996851173,3.2728011558,47.1134973074,-5.1203148827,-3.3671988442,6.1282666843,52.12,6.64,52.5412599773,131.82
2019-08-19 15:30:00,61.7520518746,-6.036101905,62.0463571608,-4.5679481254,-3.176101905,5.5636115418,66.32,-2.86,66.3816390277,133.01,50.0320518746,-20.306101905,53.9957775142,-4.5679481254,-3.176101905,5.5636115418,54.6,-17.13,57.2240937019,131.44,59.9020518746,-5.856101905,60.1876212215,-4.5679481254,-3.176101905,5.5636115418,64.47,-2.68,64.5256793843,133.11,49.1420518746,1.723898095,49.1722796613,-4.5679481254,-3.176101905,5.5636115418,53.71,4.9,53.9330520182,132.44,-4.5679481254,-3.176101905,5.5636115418,-4.5679481254,-3.176101905,5.5636115418,0.0,0.0,0.0,133.11,47.2320518746,4.343898095,47.4313838607,-4.5679481254,-3.176101905,5.5636115418,51.8,7.52,52.3430071738,131.44
2019-08-19 16:00:00,62.2792851827,-6.4787040295,62.6153572917,-5.2107148173,-3.3087040295,6.1724445127,67.49,-3.17,67.5644063098,133.45,50.2492851827,-20.7787040295,54.3759616238,-5.2107148173,-3.3087040295,6.1724445127,55.46,-17.47,58.1464745277,131.79,60.3892851827,-6.2787040295,60.7148078245,-5.2107148173,-3.3087040295,6.1724445127,65.6,-2.9699999999999998,65.667198052,133.46,49.3492851827,1.4012959705,49.3691764002,-5.2107148173,-3.3087040295,6.1724445127,54.56,4.71,54.7629226758,132.91,-5.2107148173,-3.3087040295,6.1724445127,-5.2107148173,-3.3087040295,6.1724445127,0.0,0.0,0.0,133.46,47.3892851827,4.8512959705,47.6369543812,-5.2107148173,-3.3087040295,6.1724445127,52.6,8.16,53.2291799674,131.79
2019-08-19 16:30:00,63.6496683695,-7.1701292249,64.0522523933,-6.1003316305,-3.4801292249,7.0232005114,69.75,-3.69,69.847538253,133.98,51.4096683695,-21.4301292249,55.6974365699,-6.1003316305,-3.4801292249,7.0232005114,57.51,-17.95,60.2461832816,132.4,61.6996683695,-6.9501292249,62.0898814072,-6.1003316305,-3.4801292249,7.0232005114,67.8,-3.47,67.8887391251,134.03,50.4696683695,0.9498707751000001,50.4786061597,-6.1003316305,-3.4801292249,7.0232005114,56.57,4.43,56.7431916621,133.51,-6.1003316305,-3.4801292249,7.0232005114,-6.1003316305,-3.4801292249,7.0232005114,0.0,0.0,0.0,134.03,48.5796683695,4.3198707751,48.771359038,-6.1003316305,-3.4801292249,7.0232005114,54.68,7.8,55.2335260508,132.4
2019-08-19 17:00:00,64.7445515773,-9.0153735316,65.3692123163,-7.5554484227,-3.8253735316,8.4686648017,72.3,-5.19,72.4860407251,134.22,52.7145515773,-21.7053735316,57.0083080624,-7.5554484227,-3.8253735316,8.4686648017,60.27,-17.88,62.8662651984,132.4,62.7445515773,-8.715373531600001,63.3469532687,-7.5554484227,-3.8253735316,8.4686648017,70.3,-4.89,70.4698666098,134.25,51.6945515773,0.7646264684,51.7002061545,-7.5554484227,-3.8253735316,8.4686648017,59.25,4.59,59.4275239262,133.51,-7.5554484227,-3.8253735316,8.4686648017,-7.5554484227,-3.8253735316,8.4686648017,0.0,0.0,0.0,134.25,49.7645515773,4.0946264683999996,49.9327203305,-7.5554484227,-3.8253735316,8.4686648017,57.32,7.92,57.8645729268,132.4
2019-08-19 17:30:00,66.116901425,-10.1676154709,66.8941332137,-9.373098575,-4.2776154709,10.3030563918,75.49,-5.89,75.7194307955,134.0,53.996901425,-22.5576154709,58.5193248358,-9.373098575,-4.2776154709,10.3030563918,63.37,-18.28,65.9538876792,132.4,64.006901425,-9.8276154709,64.7569722568,-9.373098575,-4.2776154709,10.3030563918,73.38,-5.55,73.5895841815,134.07,52.916901425,-0.0976154709,52.9169914603,-9.373098575,-4.2776154709,10.3030563918,62.29,4.18,62.430092904,133.51,-9.373098575,-4.2776154709,10.3030563918,-9.373098575,-4.2776154709,10.3030563918,0.0,0.0,0.0,134.07,50.946901425,3.1623845291,51.0449550957,-9.373098575,-4.2776154709,10.3030563918,60.32,7.44,60.7771009509,132.4
2019-08-19 18:00:00,67.2102182477,-10.8745572069,68.084281823,-11.4797817523,-4.8445572069,12.4601413961,78.69,-6.03,78.9207007065,133.26,54.8502182477,-23.0845572069,59.5100262415,-11.4797817523,-4.8445572069,12.4601413961,66.33,-18.24,68.7921979588,131.65,65.0202182477,-10.4745572069,65.8585235916,-11.4797817523,-4.8445572069,12.4601413961,76.5,-5.63,76.7068895211,133.34,53.6902182477,-0.7745572069000001,53.6958049977,-11.4797817523,-4.8445572069,12.4601413961,65.17,4.07,65.2969662389,132.81,-11.4797817523,-4.8445572069,12.4601413961,-11.4797817523,-4.8445572069,12.4601413961,0.0,0.0,0.0,133.34,51.7202182477,2.6754427931,51.7893712042,-11.4797817523,-4.8445572069,12.4601413961,63.2,7.52,63.6458199727,131.65
2019-08-19 18:30:00,67.4708681722,-11.9616029844,68.522974234,-13.2591318278,-5.2816029844,14.2723476314,80.73,-6.68,81.0058966989,133.26,54.7508681722,-24.0616029844,59.8048351205,-13.2591318278,-5.2816029844,14.2723476314,68.01,-18.78,70.5552868324,131.48,65.2008681722,-11.5216029844,66.2110303933,-13.2591318278,-5.2816029844,14.2723476314,78.46,-6.24,78.7077454892,133.34,53.5608681722,-1.7416029844,53.5891759623,-13.2591318278,-5.2816029844,14.2723476314,66.82,3.54,66.9137056215,132.49,-13.2591318278,-5.2816029844,14.2723476314,-13.2591318278,-5.2816029844,14.2723476314,0.0,0.0,0.0,133.34,51.5408681722,1.3183970156,51.5577274774,-13.2591318278,-5.2816029844,14.2723476314,64.8,6.6,65.135243916,131.48
