Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-19 19:00:00,67.786034373,-12.2336607247,68.8811215845,-14.853965627000001,-5.5736607247,15.865244679,82.64,-6.66,82.9079320693,133.26,54.856034373,-25.0536607247,60.3064708206,-14.853965627000001,-5.5736607247,15.865244679,69.71,-19.48,72.3806224068,131.7,65.456034373,-11.773660724700001,66.5064772988,-14.853965627000001,-5.5736607247,15.865244679,80.31,-6.2,80.5489670946,133.34,53.636034373,-2.7036607247,53.7041335892,-14.853965627000001,-5.5736607247,15.865244679,68.49,2.87,68.5501057621,132.73,-14.853965627000001,-5.5736607247,15.865244679,-14.853965627000001,-5.5736607247,15.865244679,0.0,0.0,0.0,133.34,51.586034373,-0.41366072470000004,51.5876928882,-14.853965627000001,-5.5736607247,15.865244679,66.44,5.16,66.6400720288,131.7
2019-08-19 19:30:00,66.7308341494,-13.2632924945,68.0361606359,-15.7391658506,-5.7732924945,16.764612966,82.47,-7.49,82.809425792,133.38,54.0208341494,-25.9132924945,59.9145161885,-15.7391658506,-5.7732924945,16.764612966,69.76,-20.14,72.6090710586,131.7,64.4108341494,-12.7932924945,65.6690481785,-15.7391658506,-5.7732924945,16.764612966,80.15,-7.02,80.4568387398,133.43,52.8008341494,-3.5232924945,52.9182546658,-15.7391658506,-5.7732924945,16.764612966,68.54,2.25,68.5769210449,132.73,-15.7391658506,-5.7732924945,16.764612966,-15.7391658506,-5.7732924945,16.764612966,0.0,0.0,0.0,133.43,50.7808341494,-0.6532924945,50.7850362606,-15.7391658506,-5.7732924945,16.764612966,66.52,5.12,66.7167505204,131.7
2019-08-19 20:00:00,65.4690341542,-14.1459346348,66.9798618972,-16.1609658458,-5.8559346348,17.1892055523,81.63,-8.29,82.0498689822,133.23,52.9090341542,-26.5159346348,59.1815907583,-16.1609658458,-5.8559346348,17.1892055523,69.07,-20.66,72.0936925119,131.51,63.1790341542,-13.6359346348,64.6338074851,-16.1609658458,-5.8559346348,17.1892055523,79.34,-7.78,79.7205368773,133.35,51.7190341542,-4.2059346348,51.889771439,-16.1609658458,-5.8559346348,17.1892055523,67.88,1.65,67.90005081,132.46,-16.1609658458,-5.8559346348,17.1892055523,-16.1609658458,-5.8559346348,17.1892055523,0.0,0.0,0.0,133.35,49.6790341542,-1.2959346348,49.6959342509,-16.1609658458,-5.8559346348,17.1892055523,65.84,4.5600000000000005,65.9977211728,131.51
2019-08-19 20:30:00,63.9744843249,-15.2070395352,65.7570429388,-16.3155156751,-5.9070395352,17.3519211563,80.29,-9.3,80.8268154761,133.39,51.4844843249,-27.4570395352,58.3484459625,-16.3155156751,-5.9070395352,17.3519211563,67.8,-21.55,71.1424099957,131.87,61.7244843249,-14.6870395352,63.4477824315,-16.3155156751,-5.9070395352,17.3519211563,78.04,-8.78,78.5323500221,133.56,50.334484324900004,-5.0670395352,50.5888841733,-16.3155156751,-5.9070395352,17.3519211563,66.65,0.84,66.6552931132,132.88,-16.3155156751,-5.9070395352,17.3519211563,-16.3155156751,-5.9070395352,17.3519211563,0.0,0.0,0.0,133.56,48.3644843249,-2.2670395352,48.4175878402,-16.3155156751,-5.9070395352,17.3519211563,64.68,3.64,64.7823432735,131.87
2019-08-19 21:00:00,64.0213673236,-15.5437409243,65.881282288,-16.7686326764,-5.9937409243,17.807638027,80.79,-9.55,81.3524836744,133.39,51.6813673236,-27.7437409243,58.6573003889,-16.7686326764,-5.9937409243,17.807638027,68.45,-21.75,71.822454706,131.74,61.7513673236,-15.0137409243,63.5503248055,-16.7686326764,-5.9937409243,17.807638027,78.52,-9.02,79.0363890876,133.56,50.5413673236,-5.3337409243,50.8220287197,-16.7686326764,-5.9937409243,17.807638027,67.31,0.66,67.313235697,132.88,-16.7686326764,-5.9937409243,17.807638027,-16.7686326764,-5.9937409243,17.807638027,0.0,0.0,0.0,133.56,48.5513673236,-2.7537409243,48.6293980846,-16.7686326764,-5.9937409243,17.807638027,65.32,3.24,65.4003058097,131.74
2019-08-19 21:30:00,62.4811838946,-16.5920675463,64.6466940093,-16.4688161054,-5.8720675463,17.4843667653,78.95,-10.72,79.674468307,134.05,50.3511838946,-28.6520675463,57.932570237,-16.4688161054,-5.8720675463,17.4843667653,66.82,-22.78,70.5963228504,132.41,60.2611838946,-16.0620675463,62.3650567084,-16.4688161054,-5.8720675463,17.4843667653,76.73,-10.19,77.4036756233,134.06,49.2511838946,-6.0420675463,49.6204161133,-16.4688161054,-5.8720675463,17.4843667653,65.72,-0.17,65.7202198718,133.59,-16.4688161054,-5.8720675463,17.4843667653,-16.4688161054,-5.8720675463,17.4843667653,0.0,0.0,0.0,134.06,47.3311838946,-3.5120675463,47.4613062116,-16.4688161054,-5.8720675463,17.4843667653,63.8,2.36,63.8436339818,132.41
2019-08-19 22:00:00,59.0380005264,-19.2405782416,62.0941652431,-15.5019994736,-5.5205782416,16.4556607828,74.54,-13.72,75.7921499893,134.61,47.3380005264,-29.6205782416,55.8414268192,-15.5019994736,-5.5205782416,16.4556607828,62.84,-24.1,67.3028647236,132.74,57.0080005264,-18.6505782416,59.9812986919,-15.5019994736,-5.5205782416,16.4556607828,72.51,-13.13,73.6891918805,134.74,46.3480005264,-6.8905782416,46.8574137283,-15.5019994736,-5.5205782416,16.4556607828,61.85,-1.37,61.8651711385,133.92,-15.5019994736,-5.5205782416,16.4556607828,-15.5019994736,-5.5205782416,16.4556607828,0.0,0.0,0.0,134.74,44.4980005264,-5.3205782416,44.8149595969,-15.5019994736,-5.5205782416,16.4556607828,60.0,0.2,60.0003333324,132.74
2019-08-19 22:30:00,55.7945170271,-19.4219392439,59.0782519568,-14.8054829729,-5.2519392439,15.7093982024,70.6,-14.17,72.0079780302,134.61,44.4645170271,-31.7219392439,54.6202774054,-14.8054829729,-5.2519392439,15.7093982024,59.27,-26.47,64.9122007022,133.15,53.9045170271,-18.8619392439,57.1092786503,-14.8054829729,-5.2519392439,15.7093982024,68.71,-13.61,70.0449584196,134.74,43.5845170271,-8.8919392439,44.4823190492,-14.8054829729,-5.2519392439,15.7093982024,58.39,-3.64,58.5033477675,134.32,-14.8054829729,-5.2519392439,15.7093982024,-14.8054829729,-5.2519392439,15.7093982024,0.0,0.0,0.0,134.74,41.8345170271,-8.3719392439,42.6639916275,-14.8054829729,-5.2519392439,15.7093982024,56.64,-3.12,56.7258671155,133.15
2019-08-19 23:00:00,52.4546002207,-20.4529399352,56.3010464939,-13.9053997793,-4.9129399352,14.7477836242,66.36,-15.54,68.1552727234,135.09,41.5846002207,-32.4329399352,52.7368426089,-13.9053997793,-4.9129399352,14.7477836242,55.49,-27.52,61.93940991,133.29,50.7046002207,-19.8829399352,54.4636372639,-13.9053997793,-4.9129399352,14.7477836242,64.61,-14.97,66.3215877373,135.17,40.8046002207,-9.5629399352,41.9102042393,-13.9053997793,-4.9129399352,14.7477836242,54.71,-4.65,54.9072545298,134.43,-13.9053997793,-4.9129399352,14.7477836242,-13.9053997793,-4.9129399352,14.7477836242,0.0,0.0,0.0,135.17,39.1346002207,-9.2729399352,40.2182091779,-13.9053997793,-4.9129399352,14.7477836242,53.04,-4.36,53.2188988988,133.29
2019-08-19 23:30:00,49.4745834427,-21.0487844806,53.7660277028,-12.8254165573,-4.5087844806,13.5948684201,62.3,-16.54,64.4582159232,135.09,38.9145834427,-32.7087844806,50.8351196194,-12.8254165573,-4.5087844806,13.5948684201,51.74,-28.2,58.9259501408,133.29,47.9045834427,-20.4987844806,52.1061347636,-12.8254165573,-4.5087844806,13.5948684201,60.73,-15.99,62.7997850315,135.17,38.2145834427,-9.8587844806,39.4658082286,-12.8254165573,-4.5087844806,13.5948684201,51.04,-5.35,51.3196268498,134.27,-12.8254165573,-4.5087844806,13.5948684201,-12.8254165573,-4.5087844806,13.5948684201,0.0,0.0,0.0,135.17,36.6145834427,-10.0687844806,37.9737822925,-12.8254165573,-4.5087844806,13.5948684201,49.44,-5.5600000000000005,49.7516552488,133.29
2019-08-20 00:00:00,46.9408500366,-21.8954457279,51.7962734739,-12.2491499634,-4.2554457279,12.9672854973,59.19,-17.64,61.7626561929,135.0,36.7008500366,-33.4354457279,49.6475721908,-12.2491499634,-4.2554457279,12.9672854973,48.95,-29.18,56.9874977517,133.29,45.4608500366,-21.3254457279,50.2141764998,-12.2491499634,-4.2554457279,12.9672854973,57.71,-17.07,60.1816334109,135.17,36.0708500366,-10.5954457279,37.5948093829,-12.2491499634,-4.2554457279,12.9672854973,48.32,-6.34,48.7341563998,134.41,-12.2491499634,-4.2554457279,12.9672854973,-12.2491499634,-4.2554457279,12.9672854973,0.0,0.0,0.0,135.17,34.550850036599996,-9.6554457279,35.8746271125,-12.2491499634,-4.2554457279,12.9672854973,46.8,-5.4,47.1105083819,133.29
2019-08-20 00:30:00,44.7965667219,-22.380241521,50.0760182184,-12.1334332781,-4.120241521,12.813921855,56.93,-18.26,59.7867251152,135.0,34.9165667219,-33.720241521,48.5409241762,-12.1334332781,-4.120241521,12.813921855,47.05,-29.6,55.5865316421,133.18,43.3965667219,-21.820241521,48.5735004224,-12.1334332781,-4.120241521,12.813921855,55.53,-17.7,58.282680961,135.04,34.3465667219,-10.900241521,36.0347320068,-12.1334332781,-4.120241521,12.813921855,46.48,-6.78,46.9718937238,134.27,-12.1334332781,-4.120241521,12.813921855,-12.1334332781,-4.120241521,12.813921855,0.0,0.0,0.0,135.04,32.7865667219,-10.840241521,34.5321559368,-12.1334332781,-4.120241521,12.813921855,44.92,-6.72,45.4198723028,133.18
2019-08-20 01:00:00,43.5584333255,-22.4084640598,48.9844503418,-11.9115666745,-3.9984640598,12.5647576769,55.47,-18.41,58.4452649921,135.0,33.8084333255,-33.8184640598,47.8194382577,-11.9115666745,-3.9984640598,12.5647576769,45.72,-29.82,54.5852617471,133.18,42.2084333255,-21.8584640598,47.5325603649,-11.9115666745,-3.9984640598,12.5647576769,54.12,-17.86,56.9908238228,135.04,33.2784333255,-10.9184640598,35.0238059329,-11.9115666745,-3.9984640598,12.5647576769,45.19,-6.92,45.7167638837,134.94,-11.9115666745,-3.9984640598,12.5647576769,-11.9115666745,-3.9984640598,12.5647576769,0.0,0.0,0.0,135.04,31.8084333255,-10.3984640598,33.464974009,-11.9115666745,-3.9984640598,12.5647576769,43.72,-6.4,44.1859525189,133.18
2019-08-20 01:30:00,43.7216833308,-22.5731958274,49.2050278238,-11.8583166692,-3.9431958274000003,12.4967382769,55.58,-18.63,58.6192229563,135.62,33.8416833308,-34.0531958274,48.0091624247,-11.8583166692,-3.9431958274000003,12.4967382769,45.7,-30.11,54.727525981,133.86,42.3616833308,-22.0131958274,47.7398471421,-11.8583166692,-3.9431958274000003,12.4967382769,54.22,-18.07,57.1518442397,135.73,33.3216833308,-11.0731958274,35.1133912607,-11.8583166692,-3.9431958274000003,12.4967382769,45.18,-7.13,45.7391440672,134.94,-11.8583166692,-3.9431958274000003,12.4967382769,-11.8583166692,-3.9431958274000003,12.4967382769,0.0,0.0,0.0,135.73,31.8216833308,-11.3031958274,33.7695390244,-11.8583166692,-3.9431958274000003,12.4967382769,43.68,-7.36,44.2957334289,133.86
2019-08-20 02:00:00,42.9239834006,-22.7523551578,48.5812516945,-11.9260165994,-3.9523551578,12.5638761225,54.85,-18.8,57.9824326844,135.94,33.0739834006,-34.3623551578,47.6933939867,-11.9260165994,-3.9523551578,12.5638761225,45.0,-30.41,54.3117676015,134.07,41.5839834006,-22.2123551578,47.1446327498,-11.9260165994,-3.9523551578,12.5638761225,53.51,-18.26,56.5397886448,135.94,32.5639834006,-11.2923551578,34.4663647622,-11.9260165994,-3.9523551578,12.5638761225,44.49,-7.34,45.0914149257,134.94,-11.9260165994,-3.9523551578,12.5638761225,-11.9260165994,-3.9523551578,12.5638761225,0.0,0.0,0.0,135.94,31.1139834006,-11.4723551578,33.1616479675,-11.9260165994,-3.9523551578,12.5638761225,43.04,-7.52,43.6920130001,134.07
2019-08-20 02:30:00,42.1179333413,-24.0908339242,48.5210118207,-11.7920666587,-3.9008339242,12.4205209789,53.91,-20.19,57.5666934955,135.94,32.4279333413,-33.9308339242,46.9347669812,-11.7920666587,-3.9008339242,12.4205209789,44.22,-30.03,53.4528698949,134.07,40.8279333413,-23.5108339242,47.1134742163,-11.7920666587,-3.9008339242,12.4205209789,52.62,-19.61,56.1552891543,135.94,31.9379333413,-10.880833924200001,33.7405413857,-11.7920666587,-3.9008339242,12.4205209789,43.73,-6.98,44.2835556386,134.94,-11.7920666587,-3.9008339242,12.4205209789,-11.7920666587,-3.9008339242,12.4205209789,0.0,0.0,0.0,135.94,30.4479333413,-10.0208339242,32.0545434735,-11.7920666587,-3.9008339242,12.4205209789,42.24,-6.12,42.6810496591,134.07
2019-08-20 03:00:00,41.2433833485,-25.23036953,48.3486113208,-11.6166166515,-3.83036953,12.2318237874,52.86,-21.4,57.0275337008,136.08,31.7433833485,-33.68036953,46.2818504177,-11.6166166515,-3.83036953,12.2318237874,43.36,-29.85,52.641353516,134.07,39.9933833485,-24.61036953,46.9589288641,-11.6166166515,-3.83036953,12.2318237874,51.61,-20.78,55.6363235665,136.76,31.2633833485,-10.56036953,32.9987960841,-11.6166166515,-3.83036953,12.2318237874,42.88,-6.73,43.4049225319,135.51,-11.6166166515,-3.83036953,12.2318237874,-11.6166166515,-3.83036953,12.2318237874,0.0,0.0,0.0,136.76,29.8233833485,-9.95036953,31.439530024,-11.6166166515,-3.83036953,12.2318237874,41.44,-6.12,41.8894736181,134.07
2019-08-20 03:30:00,40.8972500089,-25.2589283701,48.068685448,-11.5527499911,-3.8089283701000003,12.1644550921,52.45,-21.45,56.6666127451,136.08,31.4072500089,-33.7789283701,46.1240864945,-11.5527499911,-3.8089283701000003,12.1644550921,42.96,-29.97,52.3809364177,134.07,39.6572500089,-24.6589283701,46.6986105428,-11.5527499911,-3.8089283701000003,12.1644550921,51.21,-20.85,55.2918312231,136.76,30.9572500089,-10.6689283701,32.7441194824,-11.5527499911,-3.8089283701000003,12.1644550921,42.51,-6.86,43.0599547143,135.31,-11.5527499911,-3.8089283701000003,12.1644550921,-11.5527499911,-3.8089283701000003,12.1644550921,0.0,0.0,0.0,136.76,29.4872500089,-10.0089283701,31.1396300589,-11.5527499911,-3.8089283701000003,12.1644550921,41.04,-6.2,41.5056815388,134.07
2019-08-20 04:00:00,40.6761333995,-25.0848611183,47.789100071600004,-11.4738666005,-3.8148611183,12.091434163,52.15,-21.27,56.3208256332,136.08,31.1861333995,-33.6048611183,45.8460642497,-11.4738666005,-3.8148611183,12.091434163,42.66,-29.79,52.0319104012,134.07,39.4361333995,-24.4848611183,46.4189297753,-11.4738666005,-3.8148611183,12.091434163,50.91,-20.67,54.946128162,136.2,30.7361333995,-10.5148611183,32.4849534506,-11.4738666005,-3.8148611183,12.091434163,42.21,-6.7,42.7384382026,135.15,-11.4738666005,-3.8148611183,12.091434163,-11.4738666005,-3.8148611183,12.091434163,0.0,0.0,0.0,136.2,29.2861333995,-9.4548611183,30.7745350616,-11.4738666005,-3.8148611183,12.091434163,40.76,-5.64,41.1483559817,134.07
2019-08-20 04:30:00,40.8049834588,-25.3437081988,48.0348854514,-11.4150165412,-3.8237081988,12.0384113165,52.22,-21.52,56.4804284686,136.52,31.3049834588,-33.7837081988,46.0580169896,-11.4150165412,-3.8237081988,12.0384113165,42.72,-29.96,52.1785396499,134.07,39.5649834588,-24.7337081988,46.6598782398,-11.4150165412,-3.8237081988,12.0384113165,50.98,-20.91,55.1016197584,136.88,30.8449834588,-10.6737081988,32.6395626699,-11.4150165412,-3.8237081988,12.0384113165,42.26,-6.85,42.8115650263,135.6,-11.4150165412,-3.8237081988,12.0384113165,-11.4150165412,-3.8237081988,12.0384113165,0.0,0.0,0.0,136.88,29.4249834588,-9.7037081988,30.9837312852,-11.4150165412,-3.8237081988,12.0384113165,40.84,-5.88,41.2611197134,134.07
2019-08-20 05:00:00,40.9492001091,-25.1477354347,48.0546104663,-11.5807998909,-3.8677354347,12.2095988266,52.53,-21.28,56.6766204003,135.94,31.4792001091,-33.5477354347,46.0042453727,-11.5807998909,-3.8677354347,12.2095988266,43.06,-29.68,52.2978584648,134.07,39.6992001091,-24.5477354347,46.6756660828,-11.5807998909,-3.8677354347,12.2095988266,51.28,-20.68,55.2928639157,136.25,31.0192001091,-10.4577354347,32.7346147958,-11.5807998909,-3.8677354347,12.2095988266,42.6,-6.59,43.1067059748,135.01,-11.5807998909,-3.8677354347,12.2095988266,-11.5807998909,-3.8677354347,12.2095988266,0.0,0.0,0.0,136.25,29.5392001091,-9.9877354347,31.1820333237,-11.5807998909,-3.8677354347,12.2095988266,41.12,-6.12,41.5729335025,134.07
2019-08-20 05:30:00,42.2499333681,-24.7936362121,48.9875623626,-12.1700666319,-4.0436362121,12.8242549741,54.42,-20.75,58.241728168,135.94,32.8699333681,-33.0336362121,46.6010047211,-12.1700666319,-4.0436362121,12.8242549741,45.04,-28.99,53.563249528,134.07,40.9399333681,-24.1936362121,47.5542866348,-12.1700666319,-4.0436362121,12.8242549741,53.11,-20.15,56.8040016196,135.98,32.3399333681,-10.0536362121,33.8666043668,-12.1700666319,-4.0436362121,12.8242549741,44.51,-6.01,44.9139198913,135.01,-12.1700666319,-4.0436362121,12.8242549741,-12.1700666319,-4.0436362121,12.8242549741,0.0,0.0,0.0,135.98,30.8699333681,-9.4036362121,32.2704378675,-12.1700666319,-4.0436362121,12.8242549741,43.04,-5.36,43.3724705314,134.07
2019-08-20 06:00:00,44.0946333601,-24.5457739842,50.4661442122,-12.7853666399,-4.2357739842,13.4687557466,56.88,-20.31,60.3972722894,135.94,34.5146333601,-32.7657739842,47.5905017915,-12.7853666399,-4.2357739842,13.4687557466,47.3,-28.53,55.2381290415,134.07,42.7046333601,-23.9257739842,48.9502642604,-12.7853666399,-4.2357739842,13.4687557466,55.49,-19.69,58.8798454482,136.78,33.9446333601,-9.6757739842,35.296724156,-12.7853666399,-4.2357739842,13.4687557466,46.73,-5.44,47.0455789634,135.01,-12.7853666399,-4.2357739842,13.4687557466,-12.7853666399,-4.2357739842,13.4687557466,0.0,0.0,0.0,136.78,32.4146333601,-9.9157739842,33.8973602154,-12.7853666399,-4.2357739842,13.4687557466,45.2,-5.68,45.555487046,134.07
2019-08-20 06:30:00,47.9510000593,-22.0773913817,52.7892945294,-13.7189999407,-4.5573913817000005,14.456167389,61.67,-17.52,64.1103681162,135.35,37.9010000593,-31.4873913817,49.2741475981,-13.7189999407,-4.5573913817000005,14.456167389,51.62,-26.93,58.2224123513,133.43,46.3710000593,-21.4973913817,51.111715709,-13.7189999407,-4.5573913817000005,14.456167389,60.09,-16.94,62.4321367566,135.52,37.2110000593,-8.6173913817,38.1957845794,-13.7189999407,-4.5573913817000005,14.456167389,50.93,-4.06,51.0915697547,134.55,-13.7189999407,-4.5573913817000005,14.456167389,-13.7189999407,-4.5573913817000005,14.456167389,0.0,0.0,0.0,135.52,35.6010000593,-8.5573913817,36.6150263209,-13.7189999407,-4.5573913817000005,14.456167389,49.32,-4.0,49.4819401398,133.43
2019-08-20 07:00:00,51.6456335018,-20.3219551244,55.5000299089,-14.4443664982,-4.8419551244,15.2343116996,66.09,-15.48,67.8787043188,135.35,40.9456335018,-30.1919551244,50.8733629427,-14.4443664982,-4.8419551244,15.2343116996,55.39,-25.35,60.9153067792,133.52,49.8956335018,-19.7619551244,53.6666480497,-14.4443664982,-4.8419551244,15.2343116996,64.34,-14.92,66.0472709504,135.52,40.1456335018,-7.2919551244,40.8025060358,-14.4443664982,-4.8419551244,15.2343116996,54.59,-2.45,54.6449503614,134.55,-14.4443664982,-4.8419551244,15.2343116996,-14.4443664982,-4.8419551244,15.2343116996,0.0,0.0,0.0,135.52,38.4356335018,-6.2419551244,38.9391824062,-14.4443664982,-4.8419551244,15.2343116996,52.88,-1.4,52.8985292801,133.52
2019-08-20 07:30:00,56.0895835807,-17.5147254415,58.7605904799,-15.1904164193,-5.1547254415,16.04119526,71.28,-12.36,72.3436797516,134.89,45.0695835807,-28.0247254415,53.0721452384,-15.1904164193,-5.1547254415,16.04119526,60.26,-22.87,64.4538943742,133.12,54.1395835807,-16.9947254415,56.7442966572,-15.1904164193,-5.1547254415,16.04119526,69.33,-11.84,70.3337365707,134.95,44.1395835807,-5.3247254415,44.4595944617,-15.1904164193,-5.1547254415,16.04119526,59.33,-0.17,59.3302435525,134.17,-15.1904164193,-5.1547254415,16.04119526,-15.1904164193,-5.1547254415,16.04119526,0.0,0.0,0.0,134.95,42.3295835807,-2.3947254415,42.3972682617,-15.1904164193,-5.1547254415,16.04119526,57.52,2.76,57.5861788974,133.12
2019-08-20 08:00:00,59.2580835239,-14.5111866093,61.0089747475,-14.9819164761,-5.1511866093,15.8427442313,74.24,-9.36,74.82771679,134.38,47.8280835239,-26.3011866093,54.5827627611,-14.9819164761,-5.1511866093,15.8427442313,62.81,-21.15,66.2753242165,132.69,57.1580835239,-14.0611866093,58.862241556,-14.9819164761,-5.1511866093,15.8427442313,72.14,-8.91,72.6881537804,134.55,46.8180835239,-3.7211866093,46.9657340477,-14.9819164761,-5.1511866093,15.8427442313,61.8,1.43,61.8165422844,133.73,-14.9819164761,-5.1511866093,15.8427442313,-14.9819164761,-5.1511866093,15.8427442313,0.0,0.0,0.0,134.55,44.8980835239,-0.0311866093,44.8980943552,-14.9819164761,-5.1511866093,15.8427442313,59.88,5.12,60.0984924936,132.69
2019-08-20 08:30:00,61.7816001344,-12.2667510433,62.987612245,-14.5083998656,-5.0967510433,15.3775985725,76.29,-7.17,76.6261900397,133.36,50.0816001344,-23.6367510433,55.3792621105,-14.5083998656,-5.0967510433,15.3775985725,64.59,-18.54,67.1982120298,131.65,59.6116001344,-11.856751043300001,60.7793173365,-14.5083998656,-5.0967510433,15.3775985725,74.12,-6.76,74.4276292784,133.43,49.0016001344,-1.4067510433,49.0217886682,-14.5083998656,-5.0967510433,15.3775985725,63.51,3.69,63.6171061901,132.77,-14.5083998656,-5.0967510433,15.3775985725,-14.5083998656,-5.0967510433,15.3775985725,0.0,0.0,0.0,133.43,46.9716001344,1.5832489566999999,46.9982754625,-14.5083998656,-5.0967510433,15.3775985725,61.48,6.68,61.8418369714,131.65
2019-08-20 09:00:00,62.3721501187,-9.6376396062,63.112353843,-12.7878498813,-4.6376396062000005,13.602823446,75.16,-5.0,75.326128269,132.85,50.6721501187,-22.6976396062,55.5234152529,-12.7878498813,-4.6376396062000005,13.602823446,63.46,-18.06,65.9798090328,131.26,60.2021501187,-9.2976396062,60.9158844733,-12.7878498813,-4.6376396062000005,13.602823446,72.99,-4.66,73.1386060846,133.13,49.6221501187,-0.5976396062,49.6257489163,-12.7878498813,-4.6376396062000005,13.602823446,62.41,4.04,62.5406243973,132.19,-12.7878498813,-4.6376396062000005,13.602823446,-12.7878498813,-4.6376396062000005,13.602823446,0.0,0.0,0.0,133.13,47.5721501187,3.1623603938000002,47.6771432678,-12.7878498813,-4.6376396062000005,13.602823446,60.36,7.8,60.8618895533,131.26
2019-08-20 09:30:00,62.45993347,-8.5260061603,63.0391629872,-11.19006653,-4.2060061603,11.9544166218,73.65,-4.32,73.7765877498,133.11,50.98993347,-21.8960061603,55.4924175095,-11.19006653,-4.2060061603,11.9544166218,62.18,-17.69,64.6474168084,131.26,60.35993347,-8.2360061603,60.9192364198,-11.19006653,-4.2060061603,11.9544166218,71.55,-4.03,71.6634034916,133.13,49.94993347,0.1739938397,49.9502365111,-11.19006653,-4.2060061603,11.9544166218,61.14,4.38,61.2966883282,132.19,-11.19006653,-4.2060061603,11.9544166218,-11.19006653,-4.2060061603,11.9544166218,0.0,0.0,0.0,133.13,47.88993347,4.2739938397,48.0802740331,-11.19006653,-4.2060061603,11.9544166218,59.08,8.48,59.6854823219,131.26
2019-08-20 10:00:00,61.8628168072,-7.3934119133,62.3030548452,-9.2571831928,-3.6734119133,9.959387318000001,71.12,-3.7199999999999998,71.2172226361,132.81,50.4128168072,-20.9734119133,54.6016126659,-9.2571831928,-3.6734119133,9.959387318000001,59.67,-17.3,62.1272798374,131.26,59.8028168072,-7.1334119133,60.2267587008,-9.2571831928,-3.6734119133,9.959387318000001,69.06,-3.46,69.146621031,133.13,49.4328168072,1.0065880867,49.4430641958,-9.2571831928,-3.6734119133,9.959387318000001,58.69,4.68,58.8762982872,132.19,-9.2571831928,-3.6734119133,9.959387318000001,-9.2571831928,-3.6734119133,9.959387318000001,0.0,0.0,0.0,133.13,47.3828168072,4.9665880867,47.6424005042,-9.2571831928,-3.6734119133,9.959387318000001,56.64,8.64,57.2951935157,131.26
2019-08-20 10:30:00,61.586533462,-6.9079274273,61.9727405011,-7.973466538,-3.3679274273,8.6555822327,69.56,-3.54,69.6500193826,133.0,50.156533462,-20.6279274273,54.2327321723,-7.973466538,-3.3679274273,8.6555822327,58.13,-17.26,60.6383088484,131.26,59.606533462,-6.6779274273,59.9794426957,-7.973466538,-3.3679274273,8.6555822327,67.58,-3.31,67.6610116685,133.13,49.216533462,1.4020725727,49.2365004191,-7.973466538,-3.3679274273,8.6555822327,57.19,4.77,57.3885790031,132.19,-7.973466538,-3.3679274273,8.6555822327,-7.973466538,-3.3679274273,8.6555822327,0.0,0.0,0.0,133.13,47.186533462,4.9920725727,47.4498654238,-7.973466538,-3.3679274273,8.6555822327,55.16,8.36,55.7899202365,131.26
2019-08-20 11:00:00,61.2666835561,-6.420177202,61.6021524727,-7.4833164439,-3.290177202,8.1746737562,68.75,-3.13,68.8212132994,133.12,50.0866835561,-20.160177202,53.9917457994,-7.4833164439,-3.290177202,8.1746737562,57.57,-16.87,59.9908476353,131.26,59.2966835561,-6.220177202,59.622036909,-7.4833164439,-3.290177202,8.1746737562,66.78,-2.93,66.8442465737,133.13,49.1566835561,1.809822798,49.1899887863,-7.4833164439,-3.290177202,8.1746737562,56.64,5.1,56.8691445337,132.19,-7.4833164439,-3.290177202,8.1746737562,-7.4833164439,-3.290177202,8.1746737562,0.0,0.0,0.0,133.13,47.1166835561,3.549822798,47.2502181077,-7.4833164439,-3.290177202,8.1746737562,54.6,6.84,55.0267716662,131.26
2019-08-20 11:30:00,61.1676668711,-5.5419065184,61.4182073844,-6.6923331289,-3.0819065184,7.3678674321,67.86,-2.46,67.90457422,132.8,49.7676668711,-19.5619065184,53.474188656,-6.6923331289,-3.0819065184,7.3678674321,56.46,-16.48,58.8160012242,131.26,59.1976668711,-5.3619065184,59.4400017201,-6.6923331289,-3.0819065184,7.3678674321,65.89,-2.2800000000000002,65.9294357628,133.13,48.8576668711,2.3480934816,48.9140588694,-6.6923331289,-3.0819065184,7.3678674321,55.55,5.43,55.8147596967,132.19,-6.6923331289,-3.0819065184,7.3678674321,-6.6923331289,-3.0819065184,7.3678674321,0.0,0.0,0.0,133.13,46.8276668711,2.9980934815999998,46.9235436547,-6.6923331289,-3.0819065184,7.3678674321,53.52,6.08,53.86424417,131.26
2019-08-20 12:00:00,60.8202336317,-5.0534757291,61.0298159587,-6.0797663683,-2.9434757291,6.7548211273,66.9,-2.11,66.9332660192,132.14,49.5702336317,-19.3034757291,53.1961675078,-6.0797663683,-2.9434757291,6.7548211273,55.65,-16.36,58.0049316869,131.1,58.9002336317,-4.9034757291,59.10398968,-6.0797663683,-2.9434757291,6.7548211273,64.98,-1.96,65.0095531441,132.57,48.6802336317,2.5265242709,48.7457533671,-6.0797663683,-2.9434757291,6.7548211273,54.76,5.47,55.0325222028,132.03,-6.0797663683,-2.9434757291,6.7548211273,-6.0797663683,-2.9434757291,6.7548211273,0.0,0.0,0.0,132.57,46.6402336317,3.0165242709,46.737680857,-6.0797663683,-2.9434757291,6.7548211273,52.72,5.96,53.0558196619,131.1
2019-08-20 12:30:00,61.4659835794,-5.3949329373,61.7022887645,-6.4440164206,-3.0749329373,7.1400672404,67.91,-2.32,67.9496173646,131.97,49.9759835794,-18.6649329373,53.3477146303,-6.4440164206,-3.0749329373,7.1400672404,56.42,-15.59,58.5343019092,130.65,59.4859835794,-5.2149329373,59.7141337369,-6.4440164206,-3.0749329373,7.1400672404,65.93,-2.14,65.9647216321,132.12,49.0659835794,3.0050670627,49.157920752,-6.4440164206,-3.0749329373,7.1400672404,55.51,6.08,55.8419779377,131.62,-6.4440164206,-3.0749329373,7.1400672404,-6.4440164206,-3.0749329373,7.1400672404,0.0,0.0,0.0,132.12,46.9959835794,3.4850670626999998,47.1250269499,-6.4440164206,-3.0749329373,7.1400672404,53.44,6.5600000000000005,53.8411292601,130.65
2019-08-20 13:00:00,60.7948502395,-5.935149107,61.0838752091,-6.3351497605,-3.065149107,7.0377028594,67.13,-2.87,67.1913223564,132.39,49.9548502395,-19.165149107,53.5050465166,-6.3351497605,-3.065149107,7.0377028594,56.29,-16.1,58.5471954922,130.84,58.8948502395,-5.755149107,59.1753760104,-6.3351497605,-3.065149107,7.0377028594,65.23,-2.69,65.2854424815,132.54,49.0248502395,2.6348508930000003,49.0956044899,-6.3351497605,-3.065149107,7.0377028594,55.36,5.7,55.6526692981,131.95,-6.3351497605,-3.065149107,7.0377028594,-6.3351497605,-3.065149107,7.0377028594,0.0,0.0,0.0,132.54,47.0248502395,3.054850893,47.123971119,-6.3351497605,-3.065149107,7.0377028594,53.36,6.12,53.7098128837,130.84
2019-08-20 13:30:00,60.4269669396,-6.3836438798,60.7632227807,-6.0130330604,-2.9936438798,6.7170283806,66.44,-3.39,66.5264285829,132.8,49.5669669396,-19.0636438798,53.1065601368,-6.0130330604,-2.9936438798,6.7170283806,55.58,-16.07,57.8565579688,131.17,58.5369669396,-6.1836438798,58.8626702598,-6.0130330604,-2.9936438798,6.7170283806,64.55,-3.19,64.6287753249,132.88,48.6669669396,2.8063561202000002,48.7478133435,-6.0130330604,-2.9936438798,6.7170283806,54.68,5.8,54.9867474943,132.17,-6.0130330604,-2.9936438798,6.7170283806,-6.0130330604,-2.9936438798,6.7170283806,0.0,0.0,0.0,132.88,46.6269669396,3.6063561202,46.7662255313,-6.0130330604,-2.9936438798,6.7170283806,52.64,6.6,53.0521403904,131.17
2019-08-20 14:00:00,60.4781837836,-7.0233956554,60.8846351742,-5.6218162164,-2.9133956554,6.3318790114,66.1,-4.11,66.2276535897,133.12,49.0381837836,-18.7633956554,52.5053186384,-5.6218162164,-2.9133956554,6.3318790114,54.66,-15.85,56.9116692779,131.25,58.6281837836,-6.8233956554,59.0239160175,-5.6218162164,-2.9133956554,6.3318790114,64.25,-3.91,64.368863591,133.12,48.1481837836,3.1666043446,48.2522018641,-5.6218162164,-2.9133956554,6.3318790114,53.77,6.08,54.1126537882,132.17,-5.6218162164,-2.9133956554,6.3318790114,-5.6218162164,-2.9133956554,6.3318790114,0.0,0.0,0.0,133.12,46.1381837836,5.2466043446,46.4355344537,-5.6218162164,-2.9133956554,6.3318790114,51.76,8.16,52.3992671704,131.25
2019-08-20 14:30:00,60.51625045,-7.3448449023,60.960342151,-6.34374955,-3.1848449023,7.0983375099,66.86,-4.16,66.9892916816,133.12,49.04625045,-19.1748449023,52.6612700211,-6.34374955,-3.1848449023,7.0983375099,55.39,-15.99,57.6518187051,131.39,58.60625045,-7.1348449023,59.0389583546,-6.34374955,-3.1848449023,7.0983375099,64.95,-3.95,65.0700007684,133.12,48.16625045,2.8451550977,48.2502081855,-6.34374955,-3.1848449023,7.0983375099,54.51,6.03,54.8425108834,132.68,-6.34374955,-3.1848449023,7.0983375099,-6.34374955,-3.1848449023,7.0983375099,0.0,0.0,0.0,133.12,46.13625045,6.0151550977,46.5267202416,-6.34374955,-3.1848449023,7.0983375099,52.48,9.2,53.2803002995,131.39
2019-08-20 15:00:00,59.4585338867,-6.850705454,59.8518956857,-4.8314661133,-2.760705454,5.5645807935,64.29,-4.09,64.4199674014,133.12,48.5585338867,-18.660705454,52.0206991617,-4.8314661133,-2.760705454,5.5645807935,53.39,-15.9,55.7072894692,131.39,57.6185338867,-6.670705454,58.0033943706,-4.8314661133,-2.760705454,5.5645807935,62.45,-3.91,62.5722830013,133.12,47.7185338867,3.299294546,47.8324557262,-4.8314661133,-2.760705454,5.5645807935,52.55,6.06,52.8982617862,132.46,-4.8314661133,-2.760705454,5.5645807935,-4.8314661133,-2.760705454,5.5645807935,0.0,0.0,0.0,133.12,45.7285338867,5.439294546,46.0508928967,-4.8314661133,-2.760705454,5.5645807935,50.56,8.2,51.2206364662,131.39
2019-08-20 15:30:00,60.0342339666,-7.3532035371,60.4828806375,-5.8657660334,-3.0232035371,6.5990128645,65.9,-4.33,66.0420994518,133.12,48.8142339666,-19.2132035371,52.4592854307,-5.8657660334,-3.0232035371,6.5990128645,54.68,-16.19,57.0264719231,131.46,58.1542339666,-7.1332035371,58.5900803971,-5.8657660334,-3.0232035371,6.5990128645,64.02,-4.11,64.1517926484,133.12,47.9342339666,2.7767964629,48.0145955367,-5.8657660334,-3.0232035371,6.5990128645,53.8,5.8,54.1117362501,132.53,-5.8657660334,-3.0232035371,6.5990128645,-5.8657660334,-3.0232035371,6.5990128645,0.0,0.0,0.0,133.12,45.9342339666,4.2167964629,46.1273803993,-5.8657660334,-3.0232035371,6.5990128645,51.8,7.24,52.3035142223,131.46
2019-08-20 16:00:00,60.4500007091,-7.9642604603,60.9723874423,-6.8699992909,-3.2642604603,7.6060690642,67.32,-4.7,67.4838677018,133.12,49.1600007091,-19.6042604603,52.9247833998,-6.8699992909,-3.2642604603,7.6060690642,56.03,-16.34,58.3640000343,131.28,58.5400007091,-7.7342604603,59.0487126692,-6.8699992909,-3.2642604603,7.6060690642,65.41,-4.47,65.5625579123,133.12,48.2700007091,2.3657395397,48.3279390418,-6.8699992909,-3.2642604603,7.6060690642,55.14,5.63,55.4266767902,132.41,-6.8699992909,-3.2642604603,7.6060690642,-6.8699992909,-3.2642604603,7.6060690642,0.0,0.0,0.0,133.12,46.2900007091,3.0557395397,46.3907502611,-6.8699992909,-3.2642604603,7.6060690642,53.16,6.32,53.5343627962,131.28
2019-08-20 16:30:00,62.2689340894,-8.8311301258,62.8920425168,-8.7710659106,-3.7911301258,9.5553265166,71.04,-5.04,71.2185593789,133.12,50.3689340894,-20.4611301258,54.3662337056,-8.7710659106,-3.7911301258,9.5553265166,59.14,-16.67,61.4445156218,131.28,60.2289340894,-8.5311301258,60.8301297284,-8.7710659106,-3.7911301258,9.5553265166,69.0,-4.74,69.1626170702,133.12,49.3889340894,1.5688698742,49.413845865,-8.7710659106,-3.7911301258,9.5553265166,58.16,5.36,58.4064653955,132.3,-8.7710659106,-3.7911301258,9.5553265166,-8.7710659106,-3.7911301258,9.5553265166,0.0,0.0,0.0,133.12,47.3489340894,1.3688698742,47.3687171468,-8.7710659106,-3.7911301258,9.5553265166,56.12,5.16,56.3567209834,131.28
2019-08-20 17:00:00,64.559767338,-9.6297372366,65.2740024663,-11.010232662,-4.4897372366,11.8904568342,75.57,-5.14,75.7446004676,132.81,52.509767338,-21.2197372366,56.6352621101,-11.010232662,-4.4897372366,11.8904568342,63.52,-16.73,65.6862489415,131.28,62.379767338,-9.2897372366,63.067698476,-11.010232662,-4.4897372366,11.8904568342,73.39,-4.8,73.5468021059,133.04,51.429767338,0.8202627634,51.4363081824,-11.010232662,-4.4897372366,11.8904568342,62.44,5.31,62.6653787988,132.19,-11.010232662,-4.4897372366,11.8904568342,-11.010232662,-4.4897372366,11.8904568342,0.0,0.0,0.0,133.04,49.349767338,1.3102627634,49.3671583628,-11.010232662,-4.4897372366,11.8904568342,60.36,5.8,60.6380210759,131.28
2019-08-20 17:30:00,65.2392841741,-10.1979198014,66.0315210171,-11.3607158259,-4.5479198014,12.2372153122,76.6,-5.65,76.8080887667,133.1,53.3092841741,-22.337919801399998,57.8001941192,-11.3607158259,-4.5479198014,12.2372153122,64.67,-17.79,67.0722968147,131.37,63.0492841741,-9.8279198014,63.8106593172,-11.3607158259,-4.5479198014,12.2372153122,74.41,-5.28,74.5970944474,133.11,52.2092841741,-0.20791980140000002,52.2096981855,-11.3607158259,-4.5479198014,12.2372153122,63.57,4.34,63.7179762704,132.31,-11.3607158259,-4.5479198014,12.2372153122,-11.3607158259,-4.5479198014,12.2372153122,0.0,0.0,0.0,133.11,50.1592841741,3.4920801986,50.280696226,-11.3607158259,-4.5479198014,12.2372153122,61.52,8.04,62.0431462774,131.37
2019-08-20 18:00:00,66.7184840338,-10.601186609300001,67.5554680932,-14.2115159662,-5.1511866093,15.1162796197,80.93,-5.45,81.1132997726,133.1,54.4084840338,-23.4311866093,59.2393757629,-14.2115159662,-5.1511866093,15.1162796197,68.62,-18.28,71.0131170982,131.48,64.3884840338,-10.1911866093,65.1900081352,-14.2115159662,-5.1511866093,15.1162796197,78.6,-5.04,78.7614220288,133.11,53.2284840338,-1.2011866093,53.2420356655,-14.2115159662,-5.1511866093,15.1162796197,67.44,3.95,67.55557786,132.44,-14.2115159662,-5.1511866093,15.1162796197,-14.2115159662,-5.1511866093,15.1162796197,0.0,0.0,0.0,133.11,51.1484840338,2.1688133907,51.1944447228,-14.2115159662,-5.1511866093,15.1162796197,65.36,7.32,65.7686247385,131.48
2019-08-20 18:30:00,67.609450529,-11.4261907786,68.568182392,-16.030549471,-5.6661907786,17.0024772984,83.64,-5.76,83.8381011235,133.1,54.879450529,-24.3261907786,60.0293065774,-16.030549471,-5.6661907786,17.0024772984,70.91,-18.66,73.3241004036,131.59,65.159450529,-10.9761907786,66.0774602814,-16.030549471,-5.6661907786,17.0024772984,81.19,-5.31,81.3634573995,133.21,53.649450529,-2.0061907786,53.6869476083,-16.030549471,-5.6661907786,17.0024772984,69.68,3.66,69.7760560651,132.55,-16.030549471,-5.6661907786,17.0024772984,-16.030549471,-5.6661907786,17.0024772984,0.0,0.0,0.0,133.21,51.529450529,1.1338092214,51.5419226957,-16.030549471,-5.6661907786,17.0024772984,67.56,6.8,67.9013519748,131.59
2019-08-20 19:00:00,67.2653170064,-12.2252540708,68.3672414909,-16.9246829936,-5.7952540708,17.8893785297,84.19,-6.43,84.4351881623,133.1,54.6953170064,-24.9352540708,60.1111021194,-16.9246829936,-5.7952540708,17.8893785297,71.62,-19.14,74.1334202637,131.38,64.8153170064,-11.7452540708,65.8709064142,-16.9246829936,-5.7952540708,17.8893785297,81.74,-5.95,81.9562694368,133.21,53.4453170064,-2.6552540708,53.5112351203,-16.9246829936,-5.7952540708,17.8893785297,70.37,3.14,70.4400205849,132.34,-16.9246829936,-5.7952540708,17.8893785297,-16.9246829936,-5.7952540708,17.8893785297,0.0,0.0,0.0,133.21,51.3553170064,0.12474592920000001,51.3554685148,-16.9246829936,-5.7952540708,17.8893785297,68.28,5.92,68.5361568809,131.38
2019-08-20 19:30:00,66.3458834648,-13.0626200175,67.6195851396,-17.7641165352,-5.9626200175,18.7381075285,84.11,-7.1,84.4091351691,133.21,53.7758834648,-26.0826200175,59.7674552696,-17.7641165352,-5.9626200175,18.7381075285,71.54,-20.12,74.3154492686,131.68,63.9058834648,-12.5526200175,65.1270313367,-17.7641165352,-5.9626200175,18.7381075285,81.67,-6.59,81.9354441008,133.21,52.5458834648,-3.6826200175,52.6747715638,-17.7641165352,-5.9626200175,18.7381075285,70.31,2.2800000000000002,70.346958001,132.82,-17.7641165352,-5.9626200175,18.7381075285,-17.7641165352,-5.9626200175,18.7381075285,0.0,0.0,0.0,133.21,50.4758834648,0.15737998250000002,50.4761288137,-17.7641165352,-5.9626200175,18.7381075285,68.24,6.12,68.5138818051,131.68
2019-08-20 20:00:00,65.4866334116,-13.7686168749,66.9184127593,-18.2333665884,-6.1486168749,19.2421710476,83.72,-7.62,84.0660621178,133.35,53.0466334116,-26.9886168749,59.5174827855,-18.2333665884,-6.1486168749,19.2421710476,71.28,-20.84,74.2640155122,132.09,63.0666334116,-13.2586168749,64.4452571669,-18.2333665884,-6.1486168749,19.2421710476,81.3,-7.11,81.6103063344,133.68,51.8366334116,-4.5186168749,52.033205378,-18.2333665884,-6.1486168749,19.2421710476,70.07,1.63,70.0889563341,133.08,-18.2333665884,-6.1486168749,19.2421710476,-18.2333665884,-6.1486168749,19.2421710476,0.0,0.0,0.0,133.68,49.7666334116,-1.5086168749,49.7894941327,-18.2333665884,-6.1486168749,19.2421710476,68.0,4.64,68.1581220399,132.09
2019-08-20 20:30:00,64.5180167416,-14.2882726123,66.0812319688,-18.0619832584,-6.1882726123,19.0926676279,82.58,-8.1,82.9763002308,133.59,52.1880167416,-27.4982726123,58.9893557185,-18.0619832584,-6.1882726123,19.0926676279,70.25,-21.31,73.4110250575,132.09,62.1380167416,-13.7782726123,63.647261691,-18.0619832584,-6.1882726123,19.0926676279,80.2,-7.59,80.558352143,133.68,51.0280167416,-4.9782726123,51.2702807754,-18.0619832584,-6.1882726123,19.0926676279,69.09,1.21,69.1005947876,133.08,-18.0619832584,-6.1882726123,19.0926676279,-18.0619832584,-6.1882726123,19.0926676279,0.0,0.0,0.0,133.68,49.0180167416,-1.3082726123000001,49.035472288,-18.0619832584,-6.1882726123,19.0926676279,67.08,4.88,67.2572732126,132.09
2019-08-20 21:00:00,64.7415836838,-14.5351421101,66.353168832,-17.9884163162,-6.1951421101,19.0253227918,82.73,-8.34,83.1493144891,133.47,52.2915836838,-27.7551421101,59.2009935534,-17.9884163162,-6.1951421101,19.0253227918,70.28,-21.56,73.5126655754,132.25,62.3615836838,-14.0051421101,63.9148740519,-17.9884163162,-6.1951421101,19.0253227918,80.35,-7.8100000000000005,80.7286727254,133.68,51.1015836838,-5.2751421101,51.3731348009,-17.9884163162,-6.1951421101,19.0253227918,69.09,0.92,69.0961250722,133.23,-17.9884163162,-6.1951421101,19.0253227918,-17.9884163162,-6.1951421101,19.0253227918,0.0,0.0,0.0,133.68,49.0915836838,-1.4751421101,49.1137417921,-17.9884163162,-6.1951421101,19.0253227918,67.08,4.72,67.2458534038,132.25
2019-08-20 21:30:00,62.931716973,-15.570922672,64.8294272227,-17.458283027,-6.000922672,18.4608428617,80.39,-9.57,80.9576247181,134.04,50.621716973,-28.660922672,58.1722160288,-17.458283027,-6.000922672,18.4608428617,68.08,-22.66,71.7520870777,132.25,60.631716973,-15.030922672,62.467061236,-17.458283027,-6.000922672,18.4608428617,78.09,-9.03,78.6103619124,134.06,49.521716973,-6.040922672,49.888808351,-17.458283027,-6.000922672,18.4608428617,66.98,-0.04,66.9800119439,133.33,-17.458283027,-6.000922672,18.4608428617,-17.458283027,-6.000922672,18.4608428617,0.0,0.0,0.0,134.06,47.541716973,-3.280922672,47.6547931096,-17.458283027,-6.000922672,18.4608428617,65.0,2.7199999999999998,65.0568858769,132.25
2019-08-20 22:00:00,59.643850323,-18.0201299376,62.3066125248,-16.546149677,-5.6901299376,17.4972182887,76.19,-12.33,77.1812477225,134.51,47.693850323,-29.4701299376,56.0641767724,-16.546149677,-5.6901299376,17.4972182887,64.24,-23.78,68.5001167882,132.71,57.513850323,-17.4601299376,60.1057328082,-16.546149677,-5.6901299376,17.4972182887,74.06,-11.77,74.9894425903,134.56,46.683850323,-6.7801299376,47.1736371605,-16.546149677,-5.6901299376,17.4972182887,63.23,-1.09,63.2393943678,133.84,-16.546149677,-5.6901299376,17.4972182887,-16.546149677,-5.6901299376,17.4972182887,0.0,0.0,0.0,134.56,44.813850323,-5.2501299376,45.1203395946,-16.546149677,-5.6901299376,17.4972182887,61.36,0.44,61.3615775547,132.71
2019-08-20 22:30:00,56.241950404,-19.817920053,59.6314257793,-15.568049596,-5.327920053,16.4545100296,71.81,-14.49,73.2573286436,133.98,44.681950404,-30.127920053,53.8903354845,-15.568049596,-5.327920053,16.4545100296,60.25,-24.8,65.1544511143,132.14,54.271950404,-19.217920053,57.574065792,-15.568049596,-5.327920053,16.4545100296,69.84,-13.89,71.2078485843,134.05,43.781950404,-7.637920053,44.4431884985,-15.568049596,-5.327920053,16.4545100296,59.35,-2.31,59.3949374947,133.21,-15.568049596,-5.327920053,16.4545100296,-15.568049596,-5.327920053,16.4545100296,0.0,0.0,0.0,134.05,41.911950404,-6.247920053,42.3750881021,-15.568049596,-5.327920053,16.4545100296,57.48,-0.92,57.4873620894,132.14
2019-08-20 23:00:00,52.9552670436,-20.3766389149,56.7403535513,-14.5247329564,-4.9766389149,15.353657621,67.48,-15.4,69.214957921,133.88,41.7652670436,-30.6066389149,51.7793769457,-14.5247329564,-4.9766389149,15.353657621,56.29,-25.63,61.8503112361,132.14,51.1452670436,-19.7766389149,54.8356981147,-14.5247329564,-4.9766389149,15.353657621,65.67,-14.8,67.3170773281,134.05,40.9652670436,-8.1566389149,41.7694129997,-14.5247329564,-4.9766389149,15.353657621,55.49,-3.18,55.5810444306,133.21,-14.5247329564,-4.9766389149,15.353657621,-14.5247329564,-4.9766389149,15.353657621,0.0,0.0,0.0,134.05,39.1952670436,-7.9366389149,39.990738876500004,-14.5247329564,-4.9766389149,15.353657621,53.72,-2.96,53.8014869683,132.14
2019-08-20 23:30:00,49.8357335594,-21.1413145344,54.1346055647,-13.4542664406,-4.6013145344,14.2193312396,63.29,-16.54,65.4155616043,134.32,39.0557335594,-31.7013145344,50.3023226807,-13.4542664406,-4.6013145344,14.2193312396,52.51,-27.1,59.0906938528,132.66,48.1857335594,-20.5513145344,52.3853171008,-13.4542664406,-4.6013145344,14.2193312396,61.64,-15.95,63.6701821892,134.55,38.3357335594,-9.1113145344,39.4036104955,-13.4542664406,-4.6013145344,14.2193312396,51.79,-4.51,51.9860000385,133.68,-13.4542664406,-4.6013145344,14.2193312396,-13.4542664406,-4.6013145344,14.2193312396,0.0,0.0,0.0,134.55,36.6657335594,-9.0013145344,37.7544657066,-13.4542664406,-4.6013145344,14.2193312396,50.12,-4.4,50.3127657757,132.66
2019-08-21 00:00:00,47.1306002281,-22.587983785,52.2638545204,-12.6293997719,-4.3379837850000005,13.353645267,59.76,-18.25,62.4845588926,134.81,36.7106002281,-32.207983785,48.8366910079,-12.6293997719,-4.3379837850000005,13.353645267,49.34,-27.87,56.6672083307,132.96,45.6306002281,-21.997983785,50.6563220909,-12.6293997719,-4.3379837850000005,13.353645267,58.26,-17.66,60.8777726268,134.88,36.0806002281,-9.547983785,37.3225629771,-12.6293997719,-4.3379837850000005,13.353645267,48.71,-5.21,48.987837266,134.01,-12.6293997719,-4.3379837850000005,13.353645267,-12.6293997719,-4.3379837850000005,13.353645267,0.0,0.0,0.0,134.88,34.4506002281,-9.097983785,35.6316876534,-12.6293997719,-4.3379837850000005,13.353645267,47.08,-4.76,47.3200169062,132.96
2019-08-21 00:30:00,45.9394334946,-22.0068788426,50.9385341976,-12.0905665054,-4.1568788426,12.7852039536,58.03,-17.85,60.713288496,135.11,35.7094334946,-33.2068788426,48.7633104185,-12.0905665054,-4.1568788426,12.7852039536,47.8,-29.05,55.935163359,133.25,44.5094334946,-21.4268788426,49.398388708,-12.0905665054,-4.1568788426,12.7852039536,56.6,-17.27,59.1761176489,135.12,35.1294334946,-10.3568788426,36.6243366767,-12.0905665054,-4.1568788426,12.7852039536,47.22,-6.2,47.6252916002,134.44,-12.0905665054,-4.1568788426,12.7852039536,-12.0905665054,-4.1568788426,12.7852039536,0.0,0.0,0.0,135.12,33.5894334946,-9.6368788426,34.9445199754,-12.0905665054,-4.1568788426,12.7852039536,45.68,-5.48,46.0075298185,133.25
2019-08-21 01:00:00,44.6391001015,-22.2161262081,49.8618644012,-11.7708998985,-4.0561262081,12.45015037,56.41,-18.16,59.2610639459,135.23,34.5791001015,-33.6261262081,48.233085404,-11.7708998985,-4.0561262081,12.45015037,46.35,-29.57,54.9791542314,133.64,43.2491001015,-21.6661262081,48.372571613,-11.7708998985,-4.0561262081,12.45015037,55.02,-17.61,57.769477235,135.45,34.0291001015,-10.7361262081,35.6825455885,-11.7708998985,-4.0561262081,12.45015037,45.8,-6.68,46.2845805858,134.67,-11.7708998985,-4.0561262081,12.45015037,-11.7708998985,-4.0561262081,12.45015037,0.0,0.0,0.0,135.45,32.5491001015,-10.0561262081,34.0671336002,-11.7708998985,-4.0561262081,12.45015037,44.32,-6.0,44.724293175,133.64
2019-08-21 01:30:00,44.3596834056,-22.3985601399,49.6938326977,-11.6103165944,-4.0085601399,12.2828337861,55.97,-18.39,58.9137759781,135.12,34.3796834056,-33.7685601399,48.1900226706,-11.6103165944,-4.0085601399,12.2828337861,45.99,-29.76,54.7789895854,133.4,42.9896834056,-21.8285601399,48.2140945896,-11.6103165944,-4.0085601399,12.2828337861,54.6,-17.82,57.4344182525,135.26,33.8396834056,-10.8985601399,35.5514104659,-11.6103165944,-4.0085601399,12.2828337861,45.45,-6.89,45.9692788719,134.67,-11.6103165944,-4.0085601399,12.2828337861,-11.6103165944,-4.0085601399,12.2828337861,0.0,0.0,0.0,135.26,32.3096834056,-10.4485601399,33.9571502156,-11.6103165944,-4.0085601399,12.2828337861,43.92,-6.44,44.3896384306,133.4
2019-08-21 02:00:00,43.4925500669,-22.6685361303,49.0455343698,-11.6874499331,-4.0385361303,12.3655270819,55.18,-18.63,58.2401004463,135.46,33.732550066900004,-34.0385361303,47.9218830589,-11.6874499331,-4.0385361303,12.3655270819,45.42,-30.0,54.4332288221,133.67,42.1625500669,-22.1185361303,47.6120811212,-11.6874499331,-4.0385361303,12.3655270819,53.85,-18.08,56.8041274909,135.54,33.2125500669,-11.0885361303,35.0146985631,-11.6874499331,-4.0385361303,12.3655270819,44.9,-7.05,45.4501100109,134.84,-11.6874499331,-4.0385361303,12.3655270819,-11.6874499331,-4.0385361303,12.3655270819,0.0,0.0,0.0,135.54,31.7525500669,-10.5985361303,33.4746680918,-11.6874499331,-4.0385361303,12.3655270819,43.44,-6.5600000000000005,43.9325300888,133.67
2019-08-21 02:30:00,42.8484667425,-23.3159660606,48.781403993,-11.6115332575,-3.9959660606,12.2798798588,54.46,-19.32,57.7854133843,135.62,33.0984667425,-34.0259660606,47.4686724805,-11.6115332575,-3.9959660606,12.2798798588,44.71,-30.03,53.8589361202,133.85,41.5484667425,-22.7359660606,47.3624243611,-11.6115332575,-3.9959660606,12.2798798588,53.16,-18.74,56.3664190809,135.82,32.5984667425,-11.0459660606,34.4190848248,-11.6115332575,-3.9959660606,12.2798798588,44.21,-7.05,44.768589435,135.15,-11.6115332575,-3.9959660606,12.2798798588,-11.6115332575,-3.9959660606,12.2798798588,0.0,0.0,0.0,135.82,31.1084667425,-10.9159660606,32.9680909078,-11.6115332575,-3.9959660606,12.2798798588,42.72,-6.92,43.2768390713,133.85
2019-08-21 03:00:00,41.9901333598,-25.0681037488,48.9037945884,-11.5198666402,-3.9281037488,12.171167835,53.51,-21.14,57.5345087752,136.05,32.4101333598,-33.4181037488,46.553049337,-11.5198666402,-3.9281037488,12.171167835,43.93,-29.49,52.9103487042,134.05,40.7301333598,-24.4481037488,47.504247604,-11.5198666402,-3.9281037488,12.171167835,52.25,-20.52,56.1349525697,136.06,31.9001333598,-10.4681037488,33.5737949072,-11.5198666402,-3.9281037488,12.171167835,43.42,-6.54,43.9097711222,135.15,-11.5198666402,-3.9281037488,12.171167835,-11.5198666402,-3.9281037488,12.171167835,0.0,0.0,0.0,136.06,30.4401333598,-10.0881037488,32.0682328202,-11.5198666402,-3.9281037488,12.171167835,41.96,-6.16,42.4097535951,134.05
2019-08-21 03:30:00,41.6484333144,-25.1095849246,48.6321216135,-11.4815666856,-3.8995849246,12.1257220874,53.13,-21.21,57.2071761233,136.16,32.1084333144,-33.4695849246,46.3806490352,-11.4815666856,-3.8995849246,12.1257220874,43.59,-29.57,52.6732664641,134.05,40.4184333144,-24.4995849246,47.2639335336,-11.4815666856,-3.8995849246,12.1257220874,51.9,-20.6,55.8387858034,136.21,31.6284333144,-10.4695849246,33.3162123059,-11.4815666856,-3.8995849246,12.1257220874,43.11,-6.57,43.6077630704,135.24,-11.4815666856,-3.8995849246,12.1257220874,-11.4815666856,-3.8995849246,12.1257220874,0.0,0.0,0.0,136.21,30.1584333144,-9.9795849246,31.7666997852,-11.4815666856,-3.8995849246,12.1257220874,41.64,-6.08,42.0815398958,134.05
