Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-21 04:00:00,41.3882166669,-25.2103215109,48.4617869001,-11.4517833331,-3.8903215109,12.0945418667,52.84,-21.32,56.9790136805,136.04,31.9082166669,-33.5303215109,46.2862479738,-11.4517833331,-3.8903215109,12.0945418667,43.36,-29.64,52.5225589628,134.05,40.1482166669,-24.6003215109,47.0856147881,-11.4517833331,-3.8903215109,12.0945418667,51.6,-20.71,55.6009361432,136.06,31.4182166669,-10.5503215109,33.1423237344,-11.4517833331,-3.8903215109,12.0945418667,42.87,-6.66,43.3842425311,135.11,-11.4517833331,-3.8903215109,12.0945418667,-11.4517833331,-3.8903215109,12.0945418667,0.0,0.0,0.0,136.06,29.9482166669,-9.8103215109,31.5140935087,-11.4517833331,-3.8903215109,12.0945418667,41.4,-5.92,41.8211238491,134.05
2019-08-21 04:30:00,41.5406666904,-25.2441565866,48.6096125355,-11.4993333096,-3.9141565866,12.1472337736,53.04,-21.33,57.1682647979,136.37,32.0706666904,-33.5341565866,46.4011564505,-11.4993333096,-3.9141565866,12.1472337736,43.57,-29.62,52.6848109041,134.22,40.3106666904,-24.6241565866,47.2366270666,-11.4993333096,-3.9141565866,12.1472337736,51.81,-20.71,55.7958797762,136.38,31.5906666904,-10.4941565866,33.2880991408,-11.4993333096,-3.9141565866,12.1472337736,43.09,-6.58,43.5894998824,135.43,-11.4993333096,-3.9141565866,12.1472337736,-11.4993333096,-3.9141565866,12.1472337736,0.0,0.0,0.0,136.38,30.1406666904,-10.1141565866,31.7923882714,-11.4993333096,-3.9141565866,12.1472337736,41.64,-6.2,42.0990451198,134.22
2019-08-21 05:00:00,41.7128833753,-24.752363161,48.5040629384,-11.5771166247,-3.9423631610000003,12.2299573439,53.29,-20.81,57.2090919348,136.11,32.2128833753,-33.632363161,46.5704381249,-11.5771166247,-3.9423631610000003,12.2299573439,43.79,-29.69,52.9061452007,134.09,40.4728833753,-24.152363161,47.1316341216,-11.5771166247,-3.9423631610000003,12.2299573439,52.05,-20.21,55.8358898917,136.13,31.7228833753,-10.622363160999999,33.4540868769,-11.5771166247,-3.9423631610000003,12.2299573439,43.3,-6.68,43.8122402988,135.18,-11.5771166247,-3.9423631610000003,12.2299573439,-11.5771166247,-3.9423631610000003,12.2299573439,0.0,0.0,0.0,136.13,30.2628833753,-10.222363161,31.9427428187,-11.5771166247,-3.9423631610000003,12.2299573439,41.84,-6.28,42.3086752333,134.09
2019-08-21 05:30:00,43.0365500363,-24.4726594464,49.508137709,-12.0134499637,-4.0926594464,12.6914475681,55.05,-20.38,58.7013364413,135.67,33.5665500363,-32.8126594464,46.9402162467,-12.0134499637,-4.0926594464,12.6914475681,45.58,-28.72,53.8736930236,133.5,41.7265500363,-23.8626594464,48.0679882436,-12.0134499637,-4.0926594464,12.6914475681,53.74,-19.77,57.2611604842,135.92,33.0165500363,-9.9126594464,34.4725019922,-12.0134499637,-4.0926594464,12.6914475681,45.03,-5.82,45.404551534,134.74,-12.0134499637,-4.0926594464,12.6914475681,-12.0134499637,-4.0926594464,12.6914475681,0.0,0.0,0.0,135.92,31.5065500363,-9.6926594464,32.9637731811,-12.0134499637,-4.0926594464,12.6914475681,43.52,-5.6,43.8788149339,133.5
2019-08-21 06:00:00,44.6672000167,-24.3321951361,50.8646682627,-12.6127999833,-4.2821951361,13.3199068541,57.28,-20.05,60.6877326978,136.3,35.0572000167,-32.4921951361,47.7990587541,-12.6127999833,-4.2821951361,13.3199068541,47.67,-28.21,55.3916329422,134.33,43.2872000167,-23.7121951361,49.3563560594,-12.6127999833,-4.2821951361,13.3199068541,55.9,-19.43,59.1805280477,136.35,34.4572000167,-9.4021951361,35.7169414476,-12.6127999833,-4.2821951361,13.3199068541,47.07,-5.12,47.3476430248,135.34,-12.6127999833,-4.2821951361,13.3199068541,-12.6127999833,-4.2821951361,13.3199068541,0.0,0.0,0.0,136.35,32.9472000167,-9.6821951361,34.340397371,-12.6127999833,-4.2821951361,13.3199068541,45.56,-5.4,45.878901469,134.33
2019-08-21 06:30:00,48.5090166969,-22.607447446,53.5184209495,-13.6309833031,-4.617447446,14.3918215221,62.14,-17.99,64.6917282193,135.56,38.4490166969,-31.447447446,49.6716099581,-13.6309833031,-4.617447446,14.3918215221,52.08,-26.83,58.5847702052,133.51,46.9390166969,-21.997447446,51.8378142152,-13.6309833031,-4.617447446,14.3918215221,60.57,-17.38,63.0141991935,135.64,37.7390166969,-8.577447446,38.7014984974,-13.6309833031,-4.617447446,14.3918215221,51.37,-3.96,51.5224077465,134.63,-13.6309833031,-4.617447446,14.3918215221,-13.6309833031,-4.617447446,14.3918215221,0.0,0.0,0.0,135.64,36.1290166969,-8.377447446,37.0875649403,-13.6309833031,-4.617447446,14.3918215221,49.76,-3.76,49.9018556769,133.51
2019-08-21 07:00:00,52.1225833646,-20.510986362,56.0130722077,-14.3374166354,-4.880986362,15.1454793137,66.46,-15.63,68.2731901994,135.35,41.5525833646,-30.240986362,51.3919686373,-14.3374166354,-4.880986362,15.1454793137,55.89,-25.36,61.3744384903,133.51,50.3725833646,-19.940986362,54.176010299,-14.3374166354,-4.880986362,15.1454793137,64.71,-15.06,66.4393535489,135.46,40.7525833646,-7.330986362,41.4067194055,-14.3374166354,-4.880986362,15.1454793137,55.09,-2.45,55.1444521235,134.51,-14.3374166354,-4.880986362,15.1454793137,-14.3374166354,-4.880986362,15.1454793137,0.0,0.0,0.0,135.46,39.0625833646,-6.240986362,39.5579995688,-14.3374166354,-4.880986362,15.1454793137,53.4,-1.3599999999999999,53.4173155447,133.51
2019-08-21 07:30:00,56.8232000146,-17.3156942039,59.4029403789,-14.8867999854,-5.1156942039,15.741256017,71.71,-12.2,72.7403883685,134.44,45.6832000146,-28.1556942039,53.6628165463,-14.8867999854,-5.1156942039,15.741256017,60.57,-23.04,64.8040623727,132.6,54.8832000146,-16.7956942039,57.3956530378,-14.8867999854,-5.1156942039,15.741256017,69.77,-11.68,70.7409025953,134.49,44.7332000146,-5.5856942039,45.0805852145,-14.8867999854,-5.1156942039,15.741256017,59.62,-0.47000000000000003,59.6218525375,133.56,-14.8867999854,-5.1156942039,15.741256017,-14.8867999854,-5.1156942039,15.741256017,0.0,0.0,0.0,134.49,42.9132000146,-3.5556942039,43.0602565803,-14.8867999854,-5.1156942039,15.741256017,57.8,1.56,57.8210480708,132.6
2019-08-21 08:00:00,60.1982833456,-14.7649336081,61.9825506268,-14.8517166544,-5.1549336081,15.7209041752,75.05,-9.61,75.6627689158,133.56,48.6282833456,-25.7949336081,55.0462400259,-14.8517166544,-5.1549336081,15.7209041752,63.48,-20.64,66.7511797649,131.83,58.1082833456,-14.2849336081,59.8383816756,-14.8517166544,-5.1549336081,15.7209041752,72.96,-9.13,73.5290316814,133.67,47.5882833456,-3.4649336081,47.7142586308,-14.8517166544,-5.1549336081,15.7209041752,62.44,1.69,62.4628665689,132.84,-14.8517166544,-5.1549336081,15.7209041752,-14.8517166544,-5.1549336081,15.7209041752,0.0,0.0,0.0,133.67,45.6282833456,-0.3549336081,45.6296638047,-14.8517166544,-5.1549336081,15.7209041752,60.48,4.8,60.6701771878,131.83
2019-08-21 08:30:00,62.7825333205,-11.620858353,63.8489689737,-14.6174666795,-5.170858353,15.5050994268,77.4,-6.45,77.6682850332,132.47,50.9325333205,-24.320858353,56.4413598478,-14.6174666795,-5.170858353,15.5050994268,65.55,-19.15,68.2900065895,131.19,60.5925333205,-11.200858353,61.6191067936,-14.6174666795,-5.170858353,15.5050994268,75.21,-6.03,75.4513419364,132.57,49.8225333205,-2.290858353,49.8751727663,-14.6174666795,-5.170858353,15.5050994268,64.44,2.88,64.5043254364,132.16,-14.6174666795,-5.170858353,15.5050994268,-14.6174666795,-5.170858353,15.5050994268,0.0,0.0,0.0,132.57,47.7425333205,0.8691416470000001,47.7504439253,-14.6174666795,-5.170858353,15.5050994268,62.36,6.04,62.6518251929,131.19
2019-08-21 09:00:00,64.0249499818,-9.6802337274,64.7526149679,-13.1050500182,-4.7802337274,13.9496584356,77.13,-4.9,77.2854895825,132.35,51.9549499818,-23.0102337274,56.8224223683,-13.1050500182,-4.7802337274,13.9496584356,65.06,-18.23,67.5657938605,130.88,61.8149499818,-9.3002337274,62.5106582003,-13.1050500182,-4.7802337274,13.9496584356,74.92,-4.52,75.0562242589,132.38,50.8449499818,-1.0602337274,50.8560029319,-13.1050500182,-4.7802337274,13.9496584356,63.95,3.7199999999999998,64.0581056542,131.91,-13.1050500182,-4.7802337274,13.9496584356,-13.1050500182,-4.7802337274,13.9496584356,0.0,0.0,0.0,132.38,48.7749499818,1.6597662726,48.8031819639,-13.1050500182,-4.7802337274,13.9496584356,61.88,6.44,62.2142105953,130.88
2019-08-21 09:30:00,64.261383341,-8.97740743,64.8854315934,-12.168616659,-4.66740743,13.0330320153,76.43,-4.31,76.5514271585,132.07,52.631383341,-21.27740743,56.7696272608,-12.168616659,-4.66740743,13.0330320153,64.8,-16.61,66.8949332909,130.4,62.091383341,-8.62740743,62.6878939203,-12.168616659,-4.66740743,13.0330320153,74.26,-3.96,74.3655108232,132.14,51.511383341,0.48259257,51.5136439139,-12.168616659,-4.66740743,13.0330320153,63.68,5.15,63.8879088717,131.37,-12.168616659,-4.66740743,13.0330320153,-12.168616659,-4.66740743,13.0330320153,0.0,0.0,0.0,132.14,49.351383341,2.85259257,49.433756908,-12.168616659,-4.66740743,13.0330320153,61.52,7.52,61.9779057407,130.4
2019-08-21 10:00:00,64.616483344,-7.958752384,65.1047744736,-11.033516656,-4.288752384,11.8377314891,75.65,-3.67,75.7389688338,131.77,52.686483344,-20.368752384,56.486738274,-11.033516656,-4.288752384,11.8377314891,63.72,-16.08,65.7176140772,130.28,62.456483344,-7.628752384,62.9206657199,-11.033516656,-4.288752384,11.8377314891,73.49,-3.34,73.5658596089,131.93,51.596483344,1.331247616,51.6136543338,-11.033516656,-4.288752384,11.8377314891,62.63,5.62,62.8816451757,131.25,-11.033516656,-4.288752384,11.8377314891,-11.033516656,-4.288752384,11.8377314891,0.0,0.0,0.0,131.93,49.446483344,0.9912476160000001,49.456418056,-11.033516656,-4.288752384,11.8377314891,60.48,5.28,60.7100387086,130.28
2019-08-21 10:30:00,63.9787833524,-6.8496328179,64.3444029345,-7.8412166476,-3.4496328179,8.5664838232,71.82,-3.4,71.9004339347,132.14,51.8987833524,-19.6096328179,55.4799190042,-7.8412166476,-3.4496328179,8.5664838232,59.74,-16.16,61.887100433,130.42,61.9487833524,-6.5796328179,62.2972176495,-7.8412166476,-3.4496328179,8.5664838232,69.79,-3.13,69.8601531633,132.17,50.8887833524,2.1003671821,50.9321098462,-7.8412166476,-3.4496328179,8.5664838232,58.73,5.55,58.9916553421,131.37,-7.8412166476,-3.4496328179,8.5664838232,-7.8412166476,-3.4496328179,8.5664838232,0.0,0.0,0.0,132.17,48.8387833524,2.4303671821,48.8992172124,-7.8412166476,-3.4496328179,8.5664838232,56.68,5.88,56.9841802608,130.42
2019-08-21 11:00:00,64.8625833988,-5.8799290195000005,65.128552037,-7.8374166012,-3.3399290195,8.5194028451,72.7,-2.54,72.7443578568,131.49,52.0925833988,-18.6399290195,55.3270657004,-7.8374166012,-3.3399290195,8.5194028451,59.93,-15.3,61.8522020627,130.12,62.8225833988,-5.6199290195,63.0734539016,-7.8374166012,-3.3399290195,8.5194028451,70.66,-2.2800000000000002,70.6967750325,131.53,51.0725833988,2.9300709805,51.1565644954,-7.8374166012,-3.3399290195,8.5194028451,58.91,6.27,59.2427295117,131.13,-7.8374166012,-3.3399290195,8.5194028451,-7.8374166012,-3.3399290195,8.5194028451,0.0,0.0,0.0,131.53,48.9625833988,5.0600709805,49.2233571733,-7.8374166012,-3.3399290195,8.5194028451,56.8,8.4,57.417767285,130.12
2019-08-21 11:30:00,64.0922667886,-4.6481435971,64.2605936869,-7.1677332114,-3.3581435970999998,7.9153981459,71.26,-1.29,71.2716752995,130.94,52.4922667886,-18.8681435971,55.7803273153,-7.1677332114,-3.3581435970999998,7.9153981459,59.66,-15.51,61.6431318153,129.62,62.0722667886,-4.4281435971,62.2300149445,-7.1677332114,-3.3581435970999998,7.9153981459,69.24,-1.07,69.2482671263,131.1,51.4622667886,2.5618564029,51.5259935494,-7.1677332114,-3.3581435970999998,7.9153981459,58.63,5.92,58.9281197732,130.57,-7.1677332114,-3.3581435970999998,7.9153981459,-7.1677332114,-3.3581435970999998,7.9153981459,0.0,0.0,0.0,131.1,49.3922667886,2.7618564029,49.4694235797,-7.1677332114,-3.3581435970999998,7.9153981459,56.56,6.12,56.8901397432,129.62
2019-08-21 12:00:00,64.0066168336,-4.0388961059,64.1339198883,-6.6333831664,-3.0688961059,7.3088915398,70.64,-0.97,70.6466595106,130.94,51.7566168336,-18.5388961059,54.9767046565,-6.6333831664,-3.0688961059,7.3088915398,58.39,-15.47,60.4045776411,129.62,62.0266168336,-3.8388961059,62.1453000567,-6.6333831664,-3.0688961059,7.3088915398,68.66,-0.77,68.6643175165,130.97,50.7666168336,2.8611038941,50.8471759317,-6.6333831664,-3.0688961059,7.3088915398,57.4,5.93,57.7055014708,130.57,-6.6333831664,-3.0688961059,7.3088915398,-6.6333831664,-3.0688961059,7.3088915398,0.0,0.0,0.0,130.97,48.6466168336,3.2511038941,48.7551331235,-6.6333831664,-3.0688961059,7.3088915398,55.28,6.32,55.6401006469,129.62
2019-08-21 12:30:00,64.5215835324,-3.8015623396000002,64.6334790782,-6.9484164675999995,-3.3815623396,7.7275775806,71.47,-0.42,71.4712340736,130.81,52.3815835324,-18.7115623396,55.6233121861,-6.9484164675999995,-3.3815623396,7.7275775806,59.33,-15.33,61.2785264183,129.73,62.4815835324,-3.6015623396,62.58529805,-6.9484164675999995,-3.3815623396,7.7275775806,69.43,-0.22,69.4303485516,130.97,51.3615835324,2.7584376604000003,51.4356028572,-6.9484164675999995,-3.3815623396,7.7275775806,58.31,6.14,58.6323775742,130.69,-6.9484164675999995,-3.3815623396,7.7275775806,-6.9484164675999995,-3.3815623396,7.7275775806,0.0,0.0,0.0,130.97,49.2915835324,3.8584376604,49.4423679481,-6.9484164675999995,-3.3815623396,7.7275775806,56.24,7.24,56.7041021444,129.73
2019-08-21 13:00:00,65.0146002544,-4.7771107672,65.1898691019,-7.4453997456,-3.3471107672000002,8.1631567337,72.46,-1.43,72.4741091701,130.81,52.4746002544,-18.6671107672,55.696002516,-7.4453997456,-3.3471107672000002,8.1631567337,59.92,-15.32,61.8474639739,129.55,62.9646002544,-4.5471107672,63.1285759504,-7.4453997456,-3.3471107672000002,8.1631567337,70.41,-1.2,70.4202250777,130.97,51.4446002544,2.7428892328,51.5176701403,-7.4453997456,-3.3471107672000002,8.1631567337,58.89,6.09,59.2040556043,130.5,-7.4453997456,-3.3471107672000002,8.1631567337,-7.4453997456,-3.3471107672000002,8.1631567337,0.0,0.0,0.0,130.97,49.3546002544,3.7328892328,49.4955657438,-7.4453997456,-3.3471107672000002,8.1631567337,56.8,7.08,57.2395527586,129.55
2019-08-21 13:30:00,64.2026169001,-5.2819226505,64.4195212937,-7.3373830999,-3.4519226505000002,8.1088199351,71.54,-1.83,71.5634019594,131.48,52.8626169001,-19.2319226505,56.2523165244,-7.3373830999,-3.4519226505000002,8.1088199351,60.2,-15.78,62.2338203873,129.89,62.1626169001,-5.0619226505,62.3683734019,-7.3373830999,-3.4519226505000002,8.1088199351,69.5,-1.6099999999999999,69.5186457003,131.51,51.8326169001,2.3380773495,51.8853233623,-7.3373830999,-3.4519226505000002,8.1088199351,59.17,5.79,59.4526113808,130.87,-7.3373830999,-3.4519226505000002,8.1088199351,-7.3373830999,-3.4519226505000002,8.1088199351,0.0,0.0,0.0,131.51,49.7026169001,1.9880773495000001,49.7423620094,-7.3373830999,-3.4519226505000002,8.1088199351,57.04,5.44,57.2988237227,129.89
2019-08-21 14:00:00,63.924633534,-5.1414101533,64.1310601099,-6.755366466,-3.1814101533,7.4670172528,70.68,-1.96,70.707170782,131.03,52.364633534,-18.9014101533,55.6715201062,-6.755366466,-3.1814101533,7.4670172528,59.12,-15.72,61.1742821781,129.56,61.934633534,-4.9014101533000005,62.1282757888,-6.755366466,-3.1814101533,7.4670172528,68.69,-1.72,68.7115310556,131.21,51.364633534,2.5285898467,51.4268348695,-6.755366466,-3.1814101533,7.4670172528,58.12,5.71,58.3998159244,130.52,-6.755366466,-3.1814101533,7.4670172528,-6.755366466,-3.1814101533,7.4670172528,0.0,0.0,0.0,131.21,49.284633534,2.3385898467,49.3400861881,-6.755366466,-3.1814101533,7.4670172528,56.04,5.52,56.3112066999,129.56
2019-08-21 14:30:00,63.590666938,-5.8661421306,63.8606650851,-8.209333062,-3.7761421306000003,9.0361716846,71.8,-2.09,71.8304120829,130.96,52.350666938,-19.6961421306,55.9332668783,-8.209333062,-3.7761421306000003,9.0361716846,60.56,-15.92,62.6175694195,129.56,61.550666938,-5.6261421306,61.8072655582,-8.209333062,-3.7761421306000003,9.0361716846,69.76,-1.85,69.7845262218,131.1,51.330666938,1.7838578694,51.3616541517,-8.209333062,-3.7761421306000003,9.0361716846,59.54,5.5600000000000005,59.7990401261,130.52,-8.209333062,-3.7761421306000003,9.0361716846,-8.209333062,-3.7761421306000003,9.0361716846,0.0,0.0,0.0,131.1,49.230666938,1.5838578694,49.2561384287,-8.209333062,-3.7761421306000003,9.0361716846,57.44,5.36,57.6895415132,129.56
2019-08-21 15:00:00,64.3798502513,-6.3064302871,64.6879910133,-8.0401497487,-3.5464302870999997,8.7875580091,72.42,-2.76,72.4725741229,131.68,52.3798502513,-18.9864302871,55.714748921500004,-8.0401497487,-3.5464302870999997,8.7875580091,60.42,-15.44,62.3616067785,130.2,62.3198502513,-6.0464302871,62.6124832166,-8.0401497487,-3.5464302870999997,8.7875580091,70.36,-2.5,70.4044004307,131.75,51.3398502513,2.6535697129,51.4083811848,-8.0401497487,-3.5464302870999997,8.7875580091,59.38,6.2,59.7028006043,131.2,-8.0401497487,-3.5464302870999997,8.7875580091,-8.0401497487,-3.5464302870999997,8.7875580091,0.0,0.0,0.0,131.75,49.2398502513,4.4535697129,49.4408448143,-8.0401497487,-3.5464302870999997,8.7875580091,57.28,8.0,57.8359611315,130.2
2019-08-21 15:30:00,65.1821001934,-7.3612100738,65.5964450208,-8.2078998066,-3.4312100738,8.8962251436,73.39,-3.93,73.4951494998,132.22,52.4221001934,-18.8312100738,55.7018048319,-8.2078998066,-3.4312100738,8.8962251436,60.63,-15.4,62.5552307965,130.44,63.1121001934,-7.0512100738,63.5047774134,-8.2078998066,-3.4312100738,8.8962251436,71.32,-3.62,71.411811348,132.28,51.3821001934,2.9087899262,51.4643690248,-8.2078998066,-3.4312100738,8.8962251436,59.59,6.34,59.9263189258,131.4,-8.2078998066,-3.4312100738,8.8962251436,-8.2078998066,-3.4312100738,8.8962251436,0.0,0.0,0.0,132.28,49.3121001934,5.5687899262,49.6255442965,-8.2078998066,-3.4312100738,8.8962251436,57.52,9.0,58.2198454137,130.44
2019-08-21 16:00:00,65.853300244,-7.8501293925999995,66.319542252,-10.446699756,-4.0001293926,11.1863564644,76.3,-3.85,76.3970712789,131.34,53.603300244,-19.0001293926,56.8710709763,-10.446699756,-4.0001293926,11.1863564644,64.05,-15.0,65.7829955232,129.49,63.703300244,-7.5101293926,64.1444658991,-10.446699756,-4.0001293926,11.1863564644,74.15,-3.51,74.2330290369,131.35,52.473300244,2.4998706074,52.5328144264,-10.446699756,-4.0001293926,11.1863564644,62.92,6.5,63.2548527783,130.43,-10.446699756,-4.0001293926,11.1863564644,-10.446699756,-4.0001293926,11.1863564644,0.0,0.0,0.0,131.35,50.313300244,5.9998706074,50.6697802319,-10.446699756,-4.0001293926,11.1863564644,60.76,10.0,61.5774114428,129.49
2019-08-21 16:30:00,66.4635835402,-8.1309380075,66.9590926603,-10.0364164598,-3.9009380075,10.7678676019,76.5,-4.23,76.6168578056,131.59,53.9835835402,-19.3209380075,57.3369508898,-10.0364164598,-3.9009380075,10.7678676019,64.02,-15.42,65.8508678758,129.78,64.3135835402,-7.7809380075,64.7825595671,-10.0364164598,-3.9009380075,10.7678676019,74.35,-3.88,74.4511712467,131.65,52.8535835402,2.2890619925,52.9031293767,-10.0364164598,-3.9009380075,10.7678676019,62.89,6.19,63.1938936923,130.74,-10.0364164598,-3.9009380075,10.7678676019,-10.0364164598,-3.9009380075,10.7678676019,0.0,0.0,0.0,131.65,50.7235835402,4.4590619925,50.9192022818,-10.0364164598,-3.9009380075,10.7678676019,60.76,8.36,61.3324318774,129.78
2019-08-21 17:00:00,68.7013001682,-9.1225716211,69.3043285646,-13.3786998318,-4.8525716211,14.2315515853,82.08,-4.27,82.1909928155,130.85,56.2513001682,-20.1525716211,59.7522795679,-13.3786998318,-4.8525716211,14.2315515853,69.63,-15.3,71.291141806,129.35,66.3813001682,-8.7025716211,66.9493223629,-13.3786998318,-4.8525716211,14.2315515853,79.76,-3.85,79.8528653212,131.06,54.9813001682,1.3074283789,54.9968429745,-13.3786998318,-4.8525716211,14.2315515853,68.36,6.16,68.6369812856,130.35,-13.3786998318,-4.8525716211,14.2315515853,-13.3786998318,-4.8525716211,14.2315515853,0.0,0.0,0.0,131.06,52.7413001682,4.3874283789,52.9234756154,-13.3786998318,-4.8525716211,14.2315515853,66.12,9.24,66.7625044467,129.35
2019-08-21 17:30:00,69.4200834388,-9.7310825679,70.0988013635,-14.7999165612,-5.2810825679,15.7139225946,84.22,-4.45,84.3374821773,131.26,57.0800834388,-21.1610825679,60.8763282469,-14.7999165612,-5.2810825679,15.7139225946,71.88,-15.88,73.6132379399,129.65,67.0300834388,-9.2810825679,67.6695690798,-14.7999165612,-5.2810825679,15.7139225946,81.83,-4.0,81.9277053261,131.35,55.7700834388,0.47891743210000004,55.7721397176,-14.7999165612,-5.2810825679,15.7139225946,70.57,5.76,70.8046785177,130.59,-14.7999165612,-5.2810825679,15.7139225946,-14.7999165612,-5.2810825679,15.7139225946,0.0,0.0,0.0,131.35,53.5200834388,1.5589174321,53.5427824721,-14.7999165612,-5.2810825679,15.7139225946,68.32,6.84,68.6615467347,129.65
2019-08-21 18:00:00,70.022300125,-10.0975838774,70.7466162792,-16.027699875,-5.6175838773999995,16.9836513125,86.05,-4.48,86.1665416505,131.03,57.262300125,-22.0075838774,61.3457803253,-16.027699875,-5.6175838773999995,16.9836513125,73.29,-16.39,75.1003075893,129.52,67.572300125,-9.6175838774,68.2533051494,-16.027699875,-5.6175838773999995,16.9836513125,83.6,-4.0,83.695639074,131.24,55.912300125,-0.4075838774,55.9137856873,-16.027699875,-5.6175838773999995,16.9836513125,71.94,5.21,72.1284111845,130.47,-16.027699875,-5.6175838773999995,16.9836513125,-16.027699875,-5.6175838773999995,16.9836513125,0.0,0.0,0.0,131.24,53.692300125,-0.29758387740000003,53.6931247822,-16.027699875,-5.6175838773999995,16.9836513125,69.72,5.32,69.9226772943,129.52
2019-08-21 18:30:00,70.3182668371,-11.0937489274,71.1879899719,-17.2617331629,-5.9837489274,18.2694467079,87.58,-5.11,87.7289490419,131.1,57.4282668371,-22.8837489274,61.8196716013,-17.2617331629,-5.9837489274,18.2694467079,74.69,-16.9,76.578104573,129.52,67.8182668371,-10.5937489274,68.640693711,-17.2617331629,-5.9837489274,18.2694467079,85.08,-4.61,85.2048032684,131.17,56.0682668371,-1.2137489274,56.0814027337,-17.2617331629,-5.9837489274,18.2694467079,73.33,4.77,73.4849766959,130.47,-17.2617331629,-5.9837489274,18.2694467079,-17.2617331629,-5.9837489274,18.2694467079,0.0,0.0,0.0,131.17,53.7782668371,2.0562510726,53.8175636059,-17.2617331629,-5.9837489274,18.2694467079,71.04,8.04,71.4935185874,129.52
2019-08-21 19:00:00,69.3690668596,-11.5890812272,70.3304645276,-17.6109331404,-6.0890812272,18.6338905295,86.98,-5.5,87.1537170751,131.1,56.6090668596,-23.6590812272,61.3542058479,-17.6109331404,-6.0890812272,18.6338905295,74.22,-17.57,76.2713137425,129.61,66.8790668596,-11.0690812272,67.7888939519,-17.6109331404,-6.0890812272,18.6338905295,84.49,-4.98,84.6366380476,131.17,55.2590668596,-1.9590812272,55.2937832803,-17.6109331404,-6.0890812272,18.6338905295,72.87,4.13,72.9869426678,130.47,-17.6109331404,-6.0890812272,18.6338905295,-17.6109331404,-6.0890812272,18.6338905295,0.0,0.0,0.0,131.17,53.0290668596,2.1109187728,53.0710647158,-17.6109331404,-6.0890812272,18.6338905295,70.64,8.2,71.1143417322,129.61
2019-08-21 19:30:00,67.6351835159,-14.4563029908,69.1628711477,-17.6148164841,-6.0463029908,18.6236285301,85.25,-8.41,85.6638231694,132.31,54.9751835159,-24.3863029908,60.1411886827,-17.6148164841,-6.0463029908,18.6236285301,72.59,-18.34,74.8709803595,130.5,65.2551835159,-13.8763029908,66.714247057,-17.6148164841,-6.0463029908,18.6236285301,82.87,-7.83,83.2390881738,132.42,53.6751835159,-2.4163029908,53.7295435083,-17.6148164841,-6.0463029908,18.6236285301,71.29,3.63,71.3823577644,131.46,-17.6148164841,-6.0463029908,18.6236285301,-17.6148164841,-6.0463029908,18.6236285301,0.0,0.0,0.0,132.42,51.5051835159,0.7936970092000001,51.5112986047,-17.6148164841,-6.0463029908,18.6236285301,69.12,6.84,69.4576129737,130.5
2019-08-21 20:00:00,66.4945334805,-14.407848234,68.0375563459,-17.7254665195,-6.067848234,18.7352861074,84.22,-8.34,84.6319325078,131.55,53.8645334805,-24.757848234,59.2818607691,-17.7254665195,-6.067848234,18.7352861074,71.59,-18.69,73.9894870911,129.78,64.1445334805,-13.837848234,65.6201738734,-17.7254665195,-6.067848234,18.7352861074,81.87,-7.77,82.23788543,131.67,52.6045334805,-2.937848234,52.6865058146,-17.7254665195,-6.067848234,18.7352861074,70.33,3.13,70.3996150558,130.76,-17.7254665195,-6.067848234,18.7352861074,-17.7254665195,-6.067848234,18.7352861074,0.0,0.0,0.0,131.67,50.4745334805,0.132151766,50.4747064792,-17.7254665195,-6.067848234,18.7352861074,68.2,6.2,68.4812383066,129.78
2019-08-21 20:30:00,66.04536685,-15.178392702,67.7670575381,-18.01463315,-6.168392702,19.0414305149,84.06,-9.01,84.541490997,132.37,53.47536685,-25.708392702,59.3341075189,-18.01463315,-6.168392702,19.0414305149,71.49,-19.54,74.1122911534,130.84,63.71536685,-14.578392702,65.3618964428,-18.01463315,-6.168392702,19.0414305149,81.73,-8.41,82.1615542696,132.56,52.21536685,-3.598392702,52.3392105913,-18.01463315,-6.168392702,19.0414305149,70.23,2.5700000000000003,70.2770076198,131.89,-18.01463315,-6.168392702,19.0414305149,-18.01463315,-6.168392702,19.0414305149,0.0,0.0,0.0,132.56,50.10536685,-0.528392702,50.1081528897,-18.01463315,-6.168392702,19.0414305149,68.12,5.64,68.3530833247,130.84
2019-08-21 21:00:00,65.2522168649,-15.488528798,67.0652393577,-17.9877831351,-6.128528798,19.0031367765,83.24,-9.36,83.7645939523,132.25,52.7522168649,-26.198528798,58.8995695683,-17.9877831351,-6.128528798,19.0031367765,70.74,-20.07,73.5319828374,130.43,62.9422168649,-14.898528798000001,64.6814411111,-17.9877831351,-6.128528798,19.0031367765,80.93,-8.77,81.4037947518,132.28,51.5022168649,-4.208528798,51.6738817648,-17.9877831351,-6.128528798,19.0031367765,69.49,1.92,69.5165196194,131.4,-17.9877831351,-6.128528798,19.0031367765,-17.9877831351,-6.128528798,19.0031367765,0.0,0.0,0.0,132.28,49.4122168649,-1.128528798,49.4251024556,-17.9877831351,-6.128528798,19.0031367765,67.4,5.0,67.5852054817,130.43
2019-08-21 21:30:00,63.1065001384,-16.628752929,65.2605990142,-17.5234998616,-5.9787529290000005,18.5153594074,80.63,-10.65,81.330310463,132.88,50.9265001384,-27.458752929,57.8575105648,-17.5234998616,-5.9787529290000005,18.5153594074,68.45,-21.48,71.7411520677,131.12,60.916500138399996,-16.018752929,62.9874625184,-17.5234998616,-5.9787529290000005,18.5153594074,78.44,-10.04,79.0799291856,132.94,49.7565001384,-5.228752929,50.0304823404,-17.5234998616,-5.9787529290000005,18.5153594074,67.28,0.75,67.2841801615,132.19,-17.5234998616,-5.9787529290000005,18.5153594074,-17.5234998616,-5.9787529290000005,18.5153594074,0.0,0.0,0.0,132.94,47.7565001384,-2.178752929,47.8061739715,-17.5234998616,-5.9787529290000005,18.5153594074,65.28,3.8,65.3905069563,131.12
2019-08-21 22:00:00,59.7871334107,-17.6592252006,62.340593165,-16.4528665893,-5.6492252006,17.3957053428,76.24,-12.01,77.1801639024,132.88,48.0471334107,-28.5492252006,55.8890444411,-16.4528665893,-5.6492252006,17.3957053428,64.5,-22.9,68.4445761182,131.31,57.7271334107,-17.0692252006,60.1978436555,-16.4528665893,-5.6492252006,17.3957053428,74.18,-11.42,75.053905961,133.1,47.0071334107,-6.2992252006000005,47.4273215523,-16.4528665893,-5.6492252006,17.3957053428,63.46,-0.65,63.4633287813,132.3,-16.4528665893,-5.6492252006,17.3957053428,-16.4528665893,-5.6492252006,17.3957053428,0.0,0.0,0.0,133.1,45.0671334107,-4.2092252006,45.2632752974,-16.4528665893,-5.6492252006,17.3957053428,61.52,1.44,61.5368507481,131.31
2019-08-21 22:30:00,56.5720500579,-19.302083385,59.7743027626,-15.4179499421,-5.332083385,16.313929436,71.99,-13.97,73.3329462111,133.45,45.2720500579,-29.192083385,53.8677663246,-15.4179499421,-5.332083385,16.313929436,60.69,-23.86,65.2117757771,131.56,54.6720500579,-18.692083385,57.7791228629,-15.4179499421,-5.332083385,16.313929436,70.09,-13.36,71.3519284953,133.52,44.3120500579,-6.8420833850000005,44.8371708003,-15.4179499421,-5.332083385,16.313929436,59.73,-1.51,59.749083675,132.58,-15.4179499421,-5.332083385,16.313929436,-15.4179499421,-5.332083385,16.313929436,0.0,0.0,0.0,133.52,42.4620500579,-5.292083385,42.7905578565,-15.4179499421,-5.332083385,16.313929436,57.88,0.04,57.8800138217,131.56
2019-08-21 23:00:00,53.3162333745,-21.1937405888,57.3741699843,-14.3737666255,-4.9537405888,15.2034441106,67.69,-16.24,69.6108734322,134.33,42.3462333745,-29.9237405888,51.8520369112,-14.3737666255,-4.9537405888,15.2034441106,56.72,-24.97,61.973053015,132.43,51.5562333745,-20.5637405888,55.5059692896,-14.3737666255,-4.9537405888,15.2034441106,65.93,-15.61,67.7527637813,134.36,41.5062333745,-7.3837405888,42.1578822289,-14.3737666255,-4.9537405888,15.2034441106,55.88,-2.43,55.9328105856,133.42,-14.3737666255,-4.9537405888,15.2034441106,-14.3737666255,-4.9537405888,15.2034441106,0.0,0.0,0.0,134.36,39.7862333745,-5.9937405888,40.2351748148,-14.3737666255,-4.9537405888,15.2034441106,54.16,-1.04,54.1699843087,132.43
2019-08-21 23:30:00,50.4029167396,-21.9251656165,54.9651426194,-13.5070832604,-4.6051656165,14.2705588034,63.91,-17.32,66.2153343267,135.25,39.6929167396,-31.5351656165,50.6951113004,-13.5070832604,-4.6051656165,14.2705588034,53.2,-26.93,59.6277192252,133.38,48.7929167396,-21.3051656165,53.2415139332,-13.5070832604,-4.6051656165,14.2705588034,62.3,-16.7,64.4994573621,135.4,38.9529167396,-8.6651656165,39.9050725808,-13.5070832604,-4.6051656165,14.2705588034,52.46,-4.06,52.6168718188,134.44,-13.5070832604,-4.6051656165,14.2705588034,-13.5070832604,-4.6051656165,14.2705588034,0.0,0.0,0.0,135.4,37.2929167396,-8.6851656165,38.2909093745,-13.5070832604,-4.6051656165,14.2705588034,50.8,-4.08,50.9635791522,133.38
2019-08-22 00:00:00,47.9010500579,-22.9133080396,53.0992493541,-12.6289499421,-4.3233080396,13.348459426,60.53,-18.59,63.3203679711,135.49,37.4110500579,-31.9733080396,49.2125908018,-12.6289499421,-4.3233080396,13.348459426,50.04,-27.65,57.1710075125,133.54,46.4210500579,-22.3033080396,51.5009848254,-12.6289499421,-4.3233080396,13.348459426,59.05,-17.98,61.726678997,135.53,36.7610500579,-9.0933080396,37.8690249737,-12.6289499421,-4.3233080396,13.348459426,49.39,-4.77,49.6198045139,134.58,-12.6289499421,-4.3233080396,13.348459426,-12.6289499421,-4.3233080396,13.348459426,0.0,0.0,0.0,135.53,35.1710500579,-8.2833080396,36.1333081,-12.6289499421,-4.3233080396,13.348459426,47.8,-3.96,47.9637529808,133.54
2019-08-22 00:30:00,46.160383386,-24.1701454409,52.1054404547,-12.009616614,-4.1101454409,12.693470241,58.17,-20.06,61.5317194624,135.49,35.920383386,-31.5001454409,47.7758632093,-12.009616614,-4.1101454409,12.693470241,47.93,-27.39,55.2041393376,133.35,44.760383386,-23.5301454409,50.5683662514,-12.009616614,-4.1101454409,12.693470241,56.77,-19.42,59.9997441661,135.53,35.310383386,-8.6501454409,36.3544796554,-12.009616614,-4.1101454409,12.693470241,47.32,-4.54,47.5372906254,134.44,-12.009616614,-4.1101454409,12.693470241,-12.009616614,-4.1101454409,12.693470241,0.0,0.0,0.0,135.53,33.750383386,-8.4701454409,34.7970076658,-12.009616614,-4.1101454409,12.693470241,45.76,-4.36,45.9672405089,133.35
2019-08-22 01:00:00,44.7762167228,-24.6060541375,51.0917555406,-11.7137832772,-4.0160541375,12.3831098478,56.49,-20.59,60.1254372125,135.92,34.656216722799996,-32.0160541375,47.1813636945,-11.7137832772,-4.0160541375,12.3831098478,46.37,-28.0,54.168043162000004,133.64,43.4362167228,-23.9760541375,49.6140715442,-11.7137832772,-4.0160541375,12.3831098478,55.15,-19.96,58.6508661488,136.04,34.0862167228,-9.1060541375,35.2815871585,-11.7137832772,-4.0160541375,12.3831098478,45.8,-5.09,46.081971529,134.87,-11.7137832772,-4.0160541375,12.3831098478,-11.7137832772,-4.0160541375,12.3831098478,0.0,0.0,0.0,136.04,32.5662167228,-9.5360541375,33.9336823841,-11.7137832772,-4.0160541375,12.3831098478,44.28,-5.52,44.6227385982,133.64
2019-08-22 01:30:00,44.5763002028,-24.4905697353,50.8609333942,-11.4836997972,-3.9705697353,12.1507524481,56.06,-20.52,59.6975208865,136.23,34.4963002028,-32.0905697353,47.1147470928,-11.4836997972,-3.9705697353,12.1507524481,45.98,-28.12,53.8970759875,134.04,43.2363002028,-23.8605697353,49.3832405105,-11.4836997972,-3.9705697353,12.1507524481,54.72,-19.89,58.2227661658,136.36,33.9463002028,-9.0005697353,35.1192476147,-11.4836997972,-3.9705697353,12.1507524481,45.43,-5.03,45.7076120575,135.17,-11.4836997972,-3.9705697353,12.1507524481,-11.4836997972,-3.9705697353,12.1507524481,0.0,0.0,0.0,136.36,32.4763002028,-8.8905697353,33.6712385439,-11.4836997972,-3.9705697353,12.1507524481,43.96,-4.92,44.2344662,134.04
2019-08-22 02:00:00,43.6983335293,-24.8917867222,50.290609456,-11.5316664707,-4.0117867222,12.2095767452,55.23,-20.88,59.0451293504,136.44,33.8783335293,-32.4217867222,46.8925765658,-11.5316664707,-4.0117867222,12.2095767452,45.41,-28.41,53.5648784186,134.16,42.4083335293,-24.2717867222,48.8629346582,-11.5316664707,-4.0117867222,12.2095767452,53.94,-20.26,57.6193648004,136.57,33.3383335293,-9.2817867222,34.6063006874,-11.5316664707,-4.0117867222,12.2095767452,44.87,-5.27,45.1784218405,135.39,-11.5316664707,-4.0117867222,12.2095767452,-11.5316664707,-4.0117867222,12.2095767452,0.0,0.0,0.0,136.57,31.8283335293,-8.8517867222,33.0362973625,-11.5316664707,-4.0117867222,12.2095767452,43.36,-4.84,43.629292912,134.16
2019-08-22 02:30:00,42.7815502141,-25.904628984,50.0131066973,-11.4484497859,-3.974628984,12.1187737854,54.23,-21.93,58.4963058663,136.74,33.1115502141,-32.524628984,46.4136429095,-11.4484497859,-3.974628984,12.1187737854,44.56,-28.55,52.9216033393,134.59,41.5115502141,-25.264628984,48.5953730192,-11.4484497859,-3.974628984,12.1187737854,52.96,-21.29,57.0791178979,136.92,32.6015502141,-9.304628984,33.903350821000004,-11.4484497859,-3.974628984,12.1187737854,44.05,-5.33,44.3712902675,135.72,-11.4484497859,-3.974628984,12.1187737854,-11.4484497859,-3.974628984,12.1187737854,0.0,0.0,0.0,136.92,31.1115502141,-8.574628984,32.2715481336,-11.4484497859,-3.974628984,12.1187737854,42.56,-4.6,42.8078684356,134.59
2019-08-22 03:00:00,41.9274502097,-19.6563583423,46.3064088909,-11.2225497903,-3.8963583423,11.879698318,53.15,-15.76,55.437352931,136.48,32.5974502097,-31.3563583423,45.2306861397,-11.2225497903,-3.8963583423,11.879698318,43.82,-27.46,51.7130931196,134.59,40.0374502097,-36.5263583423,54.1956850039,-11.2225497903,-3.8963583423,11.879698318,51.26,-32.63,60.7643357571,136.5,32.0774502097,-8.1363583423,33.0932491459,-11.2225497903,-3.8963583423,11.879698318,43.3,-4.24,43.5070982714,136.15,-11.2225497903,-3.8963583423,11.879698318,-11.2225497903,-3.8963583423,11.879698318,0.0,0.0,0.0,136.5,30.6174502097,-7.2963583423,31.4748328416,-11.2225497903,-3.8963583423,11.879698318,41.84,-3.4,41.9779180046,134.59
2019-08-22 03:30:00,41.6312502264,-17.658063691,45.2213247122,-11.0787497736,-3.848063691,11.7280130762,52.71,-13.81,54.4890833103,136.14,32.3112502264,-30.618063691,44.5138485797,-11.0787497736,-3.848063691,11.7280130762,43.39,-26.77,50.9835757867,134.41,39.5012502264,-40.578063691,56.6297450317,-11.0787497736,-3.848063691,11.7280130762,50.58,-36.73,62.509433688,136.16,31.8112502264,-7.548063691,32.6944782257,-11.0787497736,-3.848063691,11.7280130762,42.89,-3.7,43.0492984844,135.4,-11.0787497736,-3.848063691,11.7280130762,-11.0787497736,-3.848063691,11.7280130762,0.0,0.0,0.0,136.16,30.2812502264,-7.368063691,31.1647634008,-11.0787497736,-3.848063691,11.7280130762,41.36,-3.52,41.509516981,134.41
2019-08-22 04:00:00,41.4189002402,-17.6188002773,45.0105256614,-10.9910997598,-3.8388002773,11.6421931568,52.41,-13.78,54.1912954265,136.14,32.1289002402,-30.5388002773,44.3270183186,-10.9910997598,-3.8388002773,11.6421931568,43.12,-26.7,50.7171016522,134.24,39.3189002402,-40.5488002773,56.4816883602,-10.9910997598,-3.8388002773,11.6421931568,50.31,-36.71,62.2793721869,136.16,31.6089002402,-7.4788002773,32.4816106125,-10.9910997598,-3.8388002773,11.6421931568,42.6,-3.64,42.75522892,135.3,-10.9910997598,-3.8388002773,11.6421931568,-10.9910997598,-3.8388002773,11.6421931568,0.0,0.0,0.0,136.16,30.0889002402,-6.9588002773,30.8831154348,-10.9910997598,-3.8388002773,11.6421931568,41.08,-3.12,41.198310645,134.24
2019-08-22 04:30:00,41.5255835457,-17.6178635276,45.108349605,-10.8844164543,-3.8378635276,11.5412182202,52.41,-13.78,54.1912954265,136.04,32.2255835457,-30.4978635276,44.3689972234,-10.8844164543,-3.8378635276,11.5412182202,43.11,-26.66,50.6875497534,134.24,39.4255835457,-40.5278635276,56.5409971616,-10.8844164543,-3.8378635276,11.5412182202,50.31,-36.69,62.2675854679,136.05,31.7255835457,-7.4578635276,32.5903725004,-10.8844164543,-3.8378635276,11.5412182202,42.61,-3.62,42.763494946,135.3,-10.8844164543,-3.8378635276,11.5412182202,-10.8844164543,-3.8378635276,11.5412182202,0.0,0.0,0.0,136.05,30.2355835457,-7.1978635276,31.0805365416,-10.8844164543,-3.8378635276,11.5412182202,41.12,-3.36,41.2570478828,134.24
2019-08-22 05:00:00,41.6738168365,-17.5797130174,45.2300046374,-10.9861831635,-3.8697130174,11.6477851688,52.66,-13.71,54.4154362291,135.97,32.4138168365,-30.7197130174,44.6582163749,-10.9861831635,-3.8697130174,11.6477851688,43.4,-26.85,51.0341307362,134.24,39.5638168365,-40.4297130174,56.5672811557,-10.9861831635,-3.8697130174,11.6477851688,50.55,-36.56,62.3853837048,136.05,31.8938168365,-7.7097130174,32.8124248908,-10.9861831635,-3.8697130174,11.6477851688,42.88,-3.84,43.0515969506,135.3,-10.9861831635,-3.8697130174,11.6477851688,-10.9861831635,-3.8697130174,11.6477851688,0.0,0.0,0.0,136.05,30.3738168365,-7.8297130174,31.3667523845,-10.9861831635,-3.8697130174,11.6477851688,41.36,-3.96,41.5491419887,134.24
2019-08-22 05:30:00,43.0218334912,-16.7155017083,46.1550230669,-11.5881665088,-4.0555017083,12.2773245107,54.61,-12.66,56.0582527377,135.01,33.7918334912,-30.0855017083,45.2440650664,-11.5881665088,-4.0555017083,12.2773245107,45.38,-26.03,52.3154403594,133.36,40.8118334912,-39.3455017083,56.6892781537,-11.5881665088,-4.0555017083,12.2773245107,52.4,-35.29,63.1755023724,135.06,33.2218334912,-7.3055017083,34.0155931262,-11.5881665088,-4.0555017083,12.2773245107,44.81,-3.25,44.9277041479,134.43,-11.5881665088,-4.0555017083,12.2773245107,-11.5881665088,-4.0555017083,12.2773245107,0.0,0.0,0.0,135.06,31.6518334912,-7.4555017083,32.5180422085,-11.5881665088,-4.0555017083,12.2773245107,43.24,-3.4,43.3734665435,133.36
2019-08-22 06:00:00,44.7155668531,-15.0187203293,47.1703707779,-12.0644331469,-4.1987203293,12.7741848883,56.78,-10.82,57.8017369981,135.26,35.2155668531,-30.4487203293,46.5538475153,-12.0644331469,-4.1987203293,12.7741848883,47.28,-26.25,54.078284921,133.59,42.4155668531,-37.7687203293,56.7939833678,-12.0644331469,-4.1987203293,12.7741848883,54.48,-33.57,63.9923065688,135.36,34.6055668531,-7.5287203293000005,35.4150658198,-12.0644331469,-4.1987203293,12.7741848883,46.67,-3.33,46.7886503332,134.69,-12.0644331469,-4.1987203293,12.7741848883,-12.0644331469,-4.1987203293,12.7741848883,0.0,0.0,0.0,135.36,33.0555668531,-7.8787203293,33.9815351921,-12.0644331469,-4.1987203293,12.7741848883,45.12,-3.68,45.2698221777,133.59
2019-08-22 06:30:00,48.527450152,-13.1708581434,50.2830480628,-13.102549848,-4.5208581434,13.8605544937,61.63,-8.65,62.2340694475,134.48,38.657450152,-29.3408581434,48.5312724833,-13.102549848,-4.5208581434,13.8605544937,51.76,-24.82,57.403222906,133.31,46.007450152,-35.7408581434,58.2588569259,-13.102549848,-4.5208581434,13.8605544937,59.11,-31.22,66.8481899531,134.72,37.907450152,-6.5508581434,38.4693191965,-13.102549848,-4.5208581434,13.8605544937,51.01,-2.03,51.0503770799,134.27,-13.102549848,-4.5208581434,13.8605544937,-13.102549848,-4.5208581434,13.8605544937,0.0,0.0,0.0,134.72,36.257450152,-5.0808581434,36.611716854,-13.102549848,-4.5208581434,13.8605544937,49.36,-0.56,49.3631765591,133.31
2019-08-22 07:00:00,52.2653501845,-11.201074397,53.4521365107,-13.8346498155,-4.771074397,14.6342299565,66.1,-6.43,66.4120087032,134.64,41.7553501845,-28.661074397,50.6454978712,-13.8346498155,-4.771074397,14.6342299565,55.59,-23.89,60.5060344098,133.54,49.5253501845,-33.841074397,59.9831528618,-13.8346498155,-4.771074397,14.6342299565,63.36,-29.07,69.7105049472,134.72,40.9153501845,-5.821074397,41.3273612496,-13.8346498155,-4.771074397,14.6342299565,54.75,-1.05,54.7600675675,134.51,-13.8346498155,-4.771074397,14.6342299565,-13.8346498155,-4.771074397,14.6342299565,0.0,0.0,0.0,134.72,39.2453501845,-4.491074397,39.5014842803,-13.8346498155,-4.771074397,14.6342299565,53.08,0.28,53.0807385028,133.54
2019-08-22 07:30:00,57.1780334233,-8.8514748496,57.8591057066,-14.9619665767,-5.1814748496,15.8337653595,72.14,-3.67,72.2332921858,133.33,46.1580334233,-25.6514748496,52.8068386809,-14.9619665767,-5.1814748496,15.8337653595,61.12,-20.47,64.4567707848,132.28,54.1580334233,-31.1014748496,62.4531370077,-14.9619665767,-5.1814748496,15.8337653595,69.12,-25.92,73.8201923595,133.45,45.1380334233,-3.2414748496,45.2542729532,-14.9619665767,-5.1814748496,15.8337653595,60.1,1.94,60.131302996,133.23,-14.9619665767,-5.1814748496,15.8337653595,-14.9619665767,-5.1814748496,15.8337653595,0.0,0.0,0.0,133.45,43.2380334233,0.13852515040000002,43.2382553248,-14.9619665767,-5.1814748496,15.8337653595,58.2,5.32,58.4426419663,132.28
2019-08-22 08:00:00,60.4687500327,-6.167511723,60.782464012,-15.2012499673,-5.317511723,16.1044693018,75.67,-0.85,75.6747738682,132.3,49.2387500327,-23.497511723,54.5581117888,-15.2012499673,-5.317511723,16.1044693018,64.44,-18.18,66.955403068,131.32,57.2687500327,-28.167511723,63.8209875118,-15.2012499673,-5.317511723,16.1044693018,72.47,-22.85,75.9869949399,132.34,48.1287500327,-1.397511723,48.1490354912,-15.2012499673,-5.317511723,16.1044693018,63.33,3.92,63.4512040863,132.29,-15.2012499673,-5.317511723,16.1044693018,-15.2012499673,-5.317511723,16.1044693018,0.0,0.0,0.0,132.34,46.1187500327,1.722488277,46.1509054131,-15.2012499673,-5.317511723,16.1044693018,61.32,7.04,61.7227996773,131.32
2019-08-22 08:30:00,63.8857667154,-3.9700017609,64.0090001702,-15.4142332846,-5.4600017609,16.3526819508,79.3,1.49,79.3139968732,131.32,52.1557667154,-20.8800017609,56.1800540691,-15.4142332846,-5.4600017609,16.3526819508,67.57,-15.42,69.3071518676,130.32,60.5157667154,-25.6600017609,65.731223262,-15.4142332846,-5.4600017609,16.3526819508,75.93,-20.2,78.5710181937,131.33,50.9457667154,0.8499982391,50.9528570663,-15.4142332846,-5.4600017609,16.3526819508,66.36,6.31,66.6593256792,131.3,-15.4142332846,-5.4600017609,16.3526819508,-15.4142332846,-5.4600017609,16.3526819508,0.0,0.0,0.0,131.33,48.7857667154,3.5399982391,48.9140329715,-15.4142332846,-5.4600017609,16.3526819508,64.2,9.0,64.8277718266,130.32
2019-08-22 09:00:00,65.94613374,-2.2478960015,65.9844344652,-14.43386626,-5.2278960015,15.3514622044,80.38,2.98,80.435221141,130.58,53.63613374,-19.1478960015,56.9515299519,-14.43386626,-5.2278960015,15.3514622044,68.07,-13.92,69.4787111279,129.48,62.49613374,-23.7678960015,66.8631409133,-14.43386626,-5.2278960015,15.3514622044,76.93,-18.54,79.1325249186,130.64,52.38613374,2.3621039985,52.4393606323,-14.43386626,-5.2278960015,15.3514622044,66.82,7.59,67.2496877316,130.47,-14.43386626,-5.2278960015,15.3514622044,-14.43386626,-5.2278960015,15.3514622044,0.0,0.0,0.0,130.64,50.16613374,4.9321039985,50.4080015898,-14.43386626,-5.2278960015,15.3514622044,64.6,10.16,65.3940792427,129.48
2019-08-22 09:30:00,65.46145047,-1.3332682753,65.4750265516,-13.35854953,-5.1532682753,14.3180661915,78.82,3.8200000000000003,78.9125135831,130.39,54.45145047,-18.4032682753,57.4773063173,-13.35854953,-5.1532682753,14.3180661915,67.81,-13.25,69.0923917664,129.38,62.08145047,-22.8832682753,66.1645710287,-13.35854953,-5.1532682753,14.3180661915,75.44,-17.73,77.4954611574,130.64,53.22145047,3.0567317247,53.3091586781,-13.35854953,-5.1532682753,14.3180661915,66.58,8.21,67.0842790824,130.35,-13.35854953,-5.1532682753,14.3180661915,-13.35854953,-5.1532682753,14.3180661915,0.0,0.0,0.0,130.64,50.92145047,5.3667317247,51.2034757353,-13.35854953,-5.1532682753,14.3180661915,64.28,10.52,65.135157941,129.38
2019-08-22 10:00:00,64.7702004631,-0.6116268262,64.7730882033,-11.4297995369,-4.7316268262,12.3704733086,76.2,4.12,76.3112992944,130.63,53.5502004631,-17.9016268262,56.4631934331,-11.4297995369,-4.7316268262,12.3704733086,64.98,-13.17,66.3012013466,129.6,61.4802004631,-22.2316268262,65.3762975421,-11.4297995369,-4.7316268262,12.3704733086,72.91,-17.5,74.9807848719,130.75,52.3802004631,3.5783731738,52.5022871418,-11.4297995369,-4.7316268262,12.3704733086,63.81,8.31,64.3488321572,130.63,-11.4297995369,-4.7316268262,12.3704733086,-11.4297995369,-4.7316268262,12.3704733086,0.0,0.0,0.0,130.75,50.1702004631,5.9883731738,50.5263260862,-11.4297995369,-4.7316268262,12.3704733086,61.6,10.72,62.5258218658,129.6
2019-08-22 10:30:00,66.9951504094,0.0692138014,66.9951861623,-12.2948495906,-4.8707861986,13.2245183144,79.29,4.94,79.4437392121,130.88,54.5051504094,-17.6507861986,57.2918988564,-12.2948495906,-4.8707861986,13.2245183144,66.8,-12.78,68.0115313752,129.87,63.5851504094,-21.5707861986,67.1443979034,-12.2948495906,-4.8707861986,13.2245183144,75.88,-16.7,77.6959741557,130.9,53.2751504094,3.8692138014,53.4154702926,-12.2948495906,-4.8707861986,13.2245183144,65.57,8.74,66.1499244142,130.88,-12.2948495906,-4.8707861986,13.2245183144,-12.2948495906,-4.8707861986,13.2245183144,0.0,0.0,0.0,130.9,51.0651504094,5.0892138014,51.3181223687,-12.2948495906,-4.8707861986,13.2245183144,63.36,9.96,64.1380635816,129.87
2019-08-22 11:00:00,68.8520170184,0.7315275597,68.8559030154,-13.9679829816,-5.1584724403,14.8900767793,82.82,5.89,83.0291786061,129.6,56.1220170184,-17.6484724403,58.8315338376,-13.9679829816,-5.1584724403,14.8900767793,70.09,-12.49,71.1941584682,129.05,65.5420170184,-18.3684724403,68.0672959256,-13.9679829816,-5.1584724403,14.8900767793,79.51,-13.21,80.5999019851,130.11,54.8120170184,3.6915275597,54.9361864834,-13.9679829816,-5.1584724403,14.8900767793,68.78,8.85,69.3470323806,130.1,-13.9679829816,-5.1584724403,14.8900767793,-13.9679829816,-5.1584724403,14.8900767793,0.0,0.0,0.0,130.11,52.5520170184,6.7615275597,52.9852125374,-13.9679829816,-5.1584724403,14.8900767793,66.52,11.92,67.5795590397,129.05
2019-08-22 11:30:00,67.3315170708,-14.9314987334,68.9672592284,-12.1384829292,-4.7614987334,13.0389661404,79.47,-10.17,80.1180990788,131.27,55.0315170708,-25.8814987334,60.8138129687,-12.1384829292,-4.7614987334,13.0389661404,67.17,-21.12,70.4120962619,129.72,66.0515170708,4.7685012666,66.2234211717,-12.1384829292,-4.7614987334,13.0389661404,78.19,9.53,78.7686295425,131.4,53.9115170708,-4.1114987334,54.0680690862,-12.1384829292,-4.7614987334,13.0389661404,66.05,0.65,66.0531982572,130.77,-12.1384829292,-4.7614987334,13.0389661404,-12.1384829292,-4.7614987334,13.0389661404,0.0,0.0,0.0,131.4,52.5415170708,14.5985012666,54.5318920938,-12.1384829292,-4.7614987334,13.0389661404,64.68,19.36,67.5152723463,129.72
2019-08-22 12:00:00,66.8335338752,-14.6131159213,68.4124579823,-10.7964661248,-4.4331159213,11.6711695025,77.63,-10.18,78.2946313613,131.67,54.0735338752,-26.1531159213,60.0660681096,-10.7964661248,-4.4331159213,11.6711695025,64.87,-21.72,68.4096140904,130.26,65.6335338752,5.1168840787,65.8326915113,-10.7964661248,-4.4331159213,11.6711695025,76.43,9.55,77.0243299224,131.89,52.9735338752,-4.2931159213,53.1472119263,-10.7964661248,-4.4331159213,11.6711695025,63.77,0.14,63.7701536771,131.24,-10.7964661248,-4.4331159213,11.6711695025,-10.7964661248,-4.4331159213,11.6711695025,0.0,0.0,0.0,131.89,51.6435338752,15.0468840787,53.7909222043,-10.7964661248,-4.4331159213,11.6711695025,62.44,19.48,65.4081340507,130.26
2019-08-22 12:30:00,67.1533339477,-14.5008821949,68.7011342317,-10.8966660523,-4.6208821949,11.835957220000001,78.05,-9.88,78.6728472855,132.14,54.3633339477,-26.5208821949,60.4874306803,-10.8966660523,-4.6208821949,11.835957220000001,65.26,-21.9,68.8366007296,130.26,65.9533339477,5.2991178051,66.1658741976,-10.8966660523,-4.6208821949,11.835957220000001,76.85,9.92,77.4876048152,132.19,53.2733339477,-4.6008821949000005,53.4716394631,-10.8966660523,-4.6208821949,11.835957220000001,64.17,0.02,64.1700031167,131.24,-10.8966660523,-4.6208821949,11.835957220000001,-10.8966660523,-4.6208821949,11.835957220000001,0.0,0.0,0.0,132.19,51.9833339477,15.0591178051,54.1206433571,-10.8966660523,-4.6208821949,11.835957220000001,62.88,19.68,65.8877591059,130.26
