Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-22 13:00:00,67.4879173123,-14.8762545525,69.1080453541,-11.6520826877,-4.8062545525,12.6044085059,79.14,-10.07,79.7780953646,132.06,54.7879173123,-26.8162545525,60.998585161,-11.6520826877,-4.8062545525,12.6044085059,66.44,-22.01,69.9908115398,130.47,66.2579173123,4.9737454475,66.444335728,-11.6520826877,-4.8062545525,12.6044085059,77.91,9.78,78.5214397474,132.28,53.6679173123,-4.8562545525,53.8871836054,-11.6520826877,-4.8062545525,12.6044085059,65.32,-0.05,65.3200191366,131.43,-11.6520826877,-4.8062545525,12.6044085059,-11.6520826877,-4.8062545525,12.6044085059,0.0,0.0,0.0,132.28,52.3479173123,14.1937454475,54.2380572731,-11.6520826877,-4.8062545525,12.6044085059,64.0,19.0,66.7607669219,130.47
2019-08-22 13:30:00,65.9935505213,-15.658936541,67.8258874177,-9.8864494787,-4.318936541,10.7886559006,75.88,-11.34,76.7226824349,132.99,53.4635505213,-27.318936541,60.0389500914,-9.8864494787,-4.318936541,10.7886559006,63.35,-23.0,67.3960124933,131.24,64.8635505213,4.401063459,65.0126875756,-9.8864494787,-4.318936541,10.7886559006,74.75,8.72,75.2568993515,133.12,52.4335505213,-5.128936541,52.6838040607,-9.8864494787,-4.318936541,10.7886559006,62.32,-0.81,62.3252637379,132.18,-9.8864494787,-4.318936541,10.7886559006,-9.8864494787,-4.318936541,10.7886559006,0.0,0.0,0.0,133.12,51.1935505213,13.681063459,52.9901039095,-9.8864494787,-4.318936541,10.7886559006,61.08,18.0,63.6770476703,131.24
2019-08-22 14:00:00,67.6025505253,-15.956038382700001,69.4600604549,-12.2774494747,-4.8160383827,13.1882520187,79.88,-11.14,80.6530470596,132.39,54.6925505253,-27.416038382700002,61.1793612549,-12.2774494747,-4.8160383827,13.1882520187,66.97,-22.6,70.6805553176,131.14,66.3925505253,4.0539616173,66.5162038157,-12.2774494747,-4.8160383827,13.1882520187,78.67,8.87,79.1684646813,132.7,53.5525505253,-5.2760383827,53.8118225744,-12.2774494747,-4.8160383827,13.1882520187,65.83,-0.46,65.8316071504,132.18,-12.2774494747,-4.8160383827,13.1882520187,-12.2774494747,-4.8160383827,13.1882520187,0.0,0.0,0.0,132.7,52.2825505253,13.8239616173,54.0792659365,-12.2774494747,-4.8160383827,13.1882520187,64.56,18.64,67.1970475542,131.14
2019-08-22 14:30:00,67.9851336452,-16.0119231956,69.8452581152,-13.4748663548,-5.1419231956,14.4226002312,81.46,-10.87,82.182044876,132.19,55.1351336452,-27.3819231956,61.5601549703,-13.4748663548,-5.1419231956,14.4226002312,68.61,-22.24,72.1245429795,130.58,66.7151336452,3.9280768044,66.8306729331,-13.4748663548,-5.1419231956,14.4226002312,80.19,9.07,80.7013073004,132.22,53.9651336452,-5.3219231956,54.2269168942,-13.4748663548,-5.1419231956,14.4226002312,67.44,-0.18,67.4402402131,131.6,-13.4748663548,-5.1419231956,14.4226002312,-13.4748663548,-5.1419231956,14.4226002312,0.0,0.0,0.0,132.22,52.6851336452,14.0180768044,54.5181601351,-13.4748663548,-5.1419231956,14.4226002312,66.16,19.16,68.8785249552,130.58
2019-08-22 15:00:00,66.0375170965,-15.9867349111,67.9450465994,-11.6524829035,-4.7267349111,12.574672192,77.69,-11.26,78.5017432927,132.38,54.0175170965,-27.3667349111,60.5543584969,-11.6524829035,-4.7267349111,12.574672192,65.67,-22.64,69.4630729237,130.93,64.8575170965,4.0132650889,64.9815652366,-11.6524829035,-4.7267349111,12.574672192,76.51,8.74,77.0075820942,132.47,52.9275170965,-5.2467349111,53.1869372424,-11.6524829035,-4.7267349111,12.574672192,64.58,-0.52,64.5820934935,132.05,-11.6524829035,-4.7267349111,12.574672192,-11.6524829035,-4.7267349111,12.574672192,0.0,0.0,0.0,132.47,51.6275170965,13.3532650889,53.3264494419,-11.6524829035,-4.7267349111,12.574672192,63.28,18.08,65.8121933991,130.93
2019-08-22 15:30:00,66.0435170338,-16.1907781954,67.9991723535,-12.0464829662,-4.8807781954,12.9976823953,78.09,-11.31,78.9047793229,132.59,53.6535170338,-27.7107781954,60.3869780523,-12.0464829662,-4.8807781954,12.9976823953,65.7,-22.83,69.5535685641,131.25,64.8635170338,3.8692218046,64.9788174667,-12.0464829662,-4.8807781954,12.9976823953,76.91,8.75,77.4061405833,133.1,52.5635170338,-5.5107781954,52.8516035639,-12.0464829662,-4.8807781954,12.9976823953,64.61,-0.63,64.613071433,132.19,-12.0464829662,-4.8807781954,12.9976823953,-12.0464829662,-4.8807781954,12.9976823953,0.0,0.0,0.0,133.1,51.3135170338,13.9192218046,53.1678640348,-12.0464829662,-4.8807781954,12.9976823953,63.36,18.8,66.0903139651,131.25
2019-08-22 16:00:00,67.7411669526,-16.0265188671,69.6111701316,-13.4988330474,-5.1265188671,14.4395183208,81.24,-10.9,81.9679669139,132.19,54.9411669526,-27.4665188671,61.4242743937,-13.4988330474,-5.1265188671,14.4395183208,68.44,-22.34,71.9938136231,130.47,66.4811669526,3.9634811329,66.5992097706,-13.4988330474,-5.1265188671,14.4395183208,79.98,9.09,80.4948973538,132.26,53.7711669526,-5.3265188671,54.0343427709,-13.4988330474,-5.1265188671,14.4395183208,67.27,-0.2,67.2702973087,131.64,-13.4988330474,-5.1265188671,14.4395183208,-13.4988330474,-5.1265188671,14.4395183208,0.0,0.0,0.0,132.26,52.5411669526,14.3934811329,54.4770274874,-13.4988330474,-5.1265188671,14.4395183208,66.04,19.52,68.8644465599,130.47
2019-08-22 16:30:00,66.704650241,-16.1596972626,68.6341473277,-11.755349759,-4.6696972626,12.648886136,78.46,-11.49,79.2968580714,132.29,55.234650241,-27.3396972626,61.630557629,-11.755349759,-4.6696972626,12.648886136,66.99,-22.67,70.7219131529,130.59,65.504650241,3.8403027374,65.6171252671,-11.755349759,-4.6696972626,12.648886136,77.26,8.51,77.7272648432,132.38,54.104650241,-5.2096972626,54.3548905184,-11.755349759,-4.6696972626,12.648886136,65.86,-0.54,65.8622137496,131.64,-11.755349759,-4.6696972626,12.648886136,-11.755349759,-4.6696972626,12.648886136,0.0,0.0,0.0,132.38,52.844650241,14.1303027374,54.7012112713,-11.755349759,-4.6696972626,12.648886136,64.6,18.8,67.2800118906,130.59
2019-08-22 17:00:00,68.6106836879,-16.6707221731,70.6069323359,-13.1393163121,-4.9507221731,14.0410570537,81.75,-11.72,82.5858395852,132.19,56.0806836879,-28.1007221731,62.727136628,-13.1393163121,-4.9507221731,14.0410570537,69.22,-23.15,72.9885669129,130.82,67.3406836879,3.3692778269,67.4249190776,-13.1393163121,-4.9507221731,14.0410570537,80.48,8.32,80.9089166903,132.47,54.9106836879,-5.9207221731,55.2289610089,-13.1393163121,-4.9507221731,14.0410570537,68.05,-0.97,68.0569129479,131.95,-13.1393163121,-4.9507221731,14.0410570537,-13.1393163121,-4.9507221731,14.0410570537,0.0,0.0,0.0,132.47,53.6606836879,13.0092778269,55.2151273061,-13.1393163121,-4.9507221731,14.0410570537,66.8,17.96,69.1722603361,130.82
2019-08-22 17:30:00,69.5258338458,-17.9015149494,71.7934941999,-14.5041661542,-5.3915149494,15.4738252956,84.03,-12.51,84.9561121992,132.19,56.6358338458,-29.1315149494,63.6887968065,-14.5041661542,-5.3915149494,15.4738252956,71.14,-23.74,74.9965812554,130.71,68.1958338458,2.1084850506,68.228421227,-14.5041661542,-5.3915149494,15.4738252956,82.7,7.5,83.0393882444,132.47,55.4258338458,-7.0115149494,55.8675612443,-14.5041661542,-5.3915149494,15.4738252956,69.93,-1.62,69.9487619619,131.68,-14.5041661542,-5.3915149494,15.4738252956,-14.5041661542,-5.3915149494,15.4738252956,0.0,0.0,0.0,132.47,54.1758338458,12.5284850506,55.6056104233,-14.5041661542,-5.3915149494,15.4738252956,68.68,17.92,70.9793547449,130.71
2019-08-22 18:00:00,70.5550338872,-18.8055183016,73.0182191334,-16.1949661128,-5.8555183016,17.2210342888,86.75,-12.95,87.7112592544,132.07,57.1950338872,-29.1555183016,64.1974777448,-16.1949661128,-5.8555183016,17.2210342888,73.39,-23.3,76.9998837661,130.28,69.1550338872,1.2144816984,69.1656972619,-16.1949661128,-5.8555183016,17.2210342888,85.35,7.07,85.6423224814,132.15,55.9250338872,-7.0755183016,56.3708468494,-16.1949661128,-5.8555183016,17.2210342888,72.12,-1.22,72.1303181748,131.22,-16.1949661128,-5.8555183016,17.2210342888,-16.1949661128,-5.8555183016,17.2210342888,0.0,0.0,0.0,132.15,54.6450338872,10.9444816984,55.7302557699,-16.1949661128,-5.8555183016,17.2210342888,70.84,16.8,72.8048459926,130.28
2019-08-22 18:30:00,69.1560004127,-20.0292813068,71.9980867992,-16.2239995873,-5.8392813068,17.2428352886,85.38,-14.19,86.5511438399,132.19,55.9460004127,-30.1792813068,63.5668465662,-16.2239995873,-5.8392813068,17.2428352886,72.17,-24.34,76.1639317525,130.28,67.8060004127,0.0007186932,67.8060004165,-16.2239995873,-5.8392813068,17.2428352886,84.03,5.84,84.2326925843,132.15,54.7260004127,-8.0892813068,55.3206253872,-16.2239995873,-5.8392813068,17.2428352886,70.95,-2.25,70.9856675675,131.22,-16.2239995873,-5.8392813068,17.2428352886,-16.2239995873,-5.8392813068,17.2428352886,0.0,0.0,0.0,132.15,53.4960004127,10.6807186932,54.5518085123,-16.2239995873,-5.8392813068,17.2428352886,69.72,16.52,71.6504626642,130.28
2019-08-22 19:00:00,68.224400405,-20.9715871458,71.3748994958,-16.475599595,-5.8215871458,17.473873609199998,84.7,-15.15,86.0442473382,132.19,55.184400405,-30.9715871458,63.2815712383,-16.475599595,-5.8215871458,17.473873609199998,71.66,-25.15,75.9452309233,130.28,66.914400405,-0.8315871458,66.9195675325,-16.475599595,-5.8215871458,17.473873609199998,83.39,4.99,83.539165665,132.15,53.984400405,-8.7815871458,54.693982849,-16.475599595,-5.8215871458,17.473873609199998,70.46,-2.96,70.522146876,131.22,-16.475599595,-5.8215871458,17.473873609199998,-16.475599595,-5.8215871458,17.473873609199998,0.0,0.0,0.0,132.15,52.764400405,11.4584128542,53.9942327961,-16.475599595,-5.8215871458,17.473873609199998,69.24,17.28,71.3636882455,130.28
2019-08-22 19:30:00,67.2232003503,-21.844989923900002,70.6835359197,-17.0367996497,-5.9949899239,18.0607986116,84.26,-15.85,85.7377985488,132.19,54.3232003503,-31.6749899239,62.8833450365,-17.0367996497,-5.9949899239,18.0607986116,71.36,-25.68,75.8400421941,130.28,65.9132003503,-1.7249899239,65.9357685226,-17.0367996497,-5.9949899239,18.0607986116,82.95,4.27,83.059830243,132.15,53.1332003503,-9.5149899239,53.9784402583,-17.0367996497,-5.9949899239,18.0607986116,70.17,-3.52,70.2582329695,131.3,-17.0367996497,-5.9949899239,18.0607986116,-17.0367996497,-5.9949899239,18.0607986116,0.0,0.0,0.0,132.15,51.9232003503,10.1250100761,52.9011773372,-17.0367996497,-5.9949899239,18.0607986116,68.96,16.12,70.8190369887,130.28
2019-08-22 20:00:00,65.8336002186,-23.0395455795,69.7487173951,-17.1563997814,-6.0295455795,18.1850893139,82.99,-17.01,84.7152890569,132.74,53.1336002186,-32.6495455795,62.3632287389,-17.1563997814,-6.0295455795,18.1850893139,70.29,-26.62,75.1618819615,130.93,64.5836002186,-2.7395455795,64.6416779422,-17.1563997814,-6.0295455795,18.1850893139,81.74,3.29,81.8061837516,132.82,51.9836002186,-10.2895455795,52.9921639483,-17.1563997814,-6.0295455795,18.1850893139,69.14,-4.26,69.2711137488,131.89,-17.1563997814,-6.0295455795,18.1850893139,-17.1563997814,-6.0295455795,18.1850893139,0.0,0.0,0.0,132.82,50.8436002186,10.1304544205,51.843011004,-17.1563997814,-6.0295455795,18.1850893139,68.0,16.16,69.8938166078,130.93
2019-08-22 20:30:00,64.7804668989,-23.7922197326,69.0114382653,-17.539533101099998,-6.0722197326,18.560901753,82.32,-17.72,84.205586513,133.13,52.1304668989,-33.5322197326,61.9838312731,-17.539533101099998,-6.0722197326,18.560901753,69.67,-27.46,74.8863171748,131.26,63.5604668989,-3.3722197326,63.6498611022,-17.539533101099998,-6.0722197326,18.560901753,81.1,2.7,81.144932066,133.13,50.9804668989,-11.0522197326,52.164734891,-17.539533101099998,-6.0722197326,18.560901753,68.52,-4.98,68.7007336205,132.19,-17.539533101099998,-6.0722197326,18.560901753,-17.539533101099998,-6.0722197326,18.560901753,0.0,0.0,0.0,133.13,49.8604668989,9.6877802674,50.7929054681,-17.539533101099998,-6.0722197326,18.560901753,67.4,15.76,69.2180438903,131.26
2019-08-22 21:00:00,65.1204002432,-23.8302982141,69.3437065696,-17.8495997568,-6.1302982141,18.8729639344,82.97,-17.7,84.8369665889,133.53,52.3604002432,-34.0502982141,62.4582606394,-17.8495997568,-6.1302982141,18.8729639344,70.21,-27.92,75.5577295847,131.88,63.8704002432,-3.3102982141,63.9561263797,-17.8495997568,-6.1302982141,18.8729639344,81.72,2.8200000000000003,81.7686419112,133.81,51.2304002432,-11.4402982141,52.4922311615,-17.8495997568,-6.1302982141,18.8729639344,69.08,-5.31,69.2837823737,132.88,-17.8495997568,-6.1302982141,18.8729639344,-17.8495997568,-6.1302982141,18.8729639344,0.0,0.0,0.0,133.81,50.1504002432,9.3497017859,51.0145035068,-17.8495997568,-6.1302982141,18.8729639344,68.0,15.48,69.7397332946,131.88
2019-08-22 21:30:00,63.1184337092,-26.2644294495,68.3648808103,-17.0715662908,-5.9144294495,18.067065377,80.19,-20.35,82.7318475558,134.54,50.5684337092,-34.7244294495,61.3429090311,-17.0715662908,-5.9144294495,18.067065377,67.64,-28.81,73.5199680359,132.6,61.9684337092,-5.4244294495,62.2053953546,-17.0715662908,-5.9144294495,18.067065377,79.04,0.49,79.0415188366,134.71,49.4984337092,-11.8344294495,50.8935031223,-17.0715662908,-5.9144294495,18.067065377,66.57,-5.92,66.8327113022,133.59,-17.0715662908,-5.9144294495,18.067065377,-17.0715662908,-5.9144294495,18.067065377,0.0,0.0,0.0,134.71,48.4484337092,8.9255705505,49.2637446661,-17.0715662908,-5.9144294495,18.067065377,65.52,14.84,67.1795802309,132.6
2019-08-22 22:00:00,59.937733624,-27.7330202186,66.0428067425,-16.282266376,-5.5930202185999995,17.2160992534,76.22,-22.14,79.370447901,134.44,47.847733624,-35.6330202186,59.6583417709,-16.282266376,-5.5930202185999995,17.2160992534,64.13,-30.04,70.8170777426,132.45,58.907733624,-6.8730202186,59.3073308086,-16.282266376,-5.5930202185999995,17.2160992534,75.19,-1.28,75.2008942766,134.71,46.897733624,-12.7630202186,48.6034165895,-16.282266376,-5.5930202185999995,17.2160992534,63.18,-7.17,63.5855431682,133.48,-16.282266376,-5.5930202185999995,17.2160992534,-16.282266376,-5.5930202185999995,17.2160992534,0.0,0.0,0.0,134.71,45.837733624,7.7269797814,46.4844494464,-16.282266376,-5.5930202185999995,17.2160992534,62.12,13.32,63.5320139772,132.45
2019-08-22 22:30:00,56.4535501627,-29.6050537397,63.745294202,-15.376449837300001,-5.2650537397,16.2528766833,71.83,-24.34,75.8418387172,134.6,44.8635501627,-36.6850537397,57.9528368683,-15.376449837300001,-5.2650537397,16.2528766833,60.24,-31.42,67.9416955926,132.72,55.5435501627,-8.675053739700001,56.2169238046,-15.376449837300001,-5.2650537397,16.2528766833,70.92,-3.41,71.0019330723,134.71,43.993550162700004,-13.7850537397,46.1027131796,-15.376449837300001,-5.2650537397,16.2528766833,59.37,-8.52,59.9782235482,133.66,-15.376449837300001,-5.2650537397,16.2528766833,-15.376449837300001,-5.2650537397,16.2528766833,0.0,0.0,0.0,134.71,43.0235501627,6.2149462603,43.4701210674,-15.376449837300001,-5.2650537397,16.2528766833,58.4,11.48,59.517647803,132.72
2019-08-22 23:00:00,53.2290000293,-30.6375276036,61.4164842837,-14.3309999707,-4.9075276036,15.1479829463,67.56,-25.73,72.2937514589,134.86,42.0590000293,-37.3575276036,56.2542829668,-14.3309999707,-4.9075276036,15.1479829463,56.39,-32.45,65.0602382412,132.72,52.4390000293,-9.6875276036,53.3263247856,-14.3309999707,-4.9075276036,15.1479829463,66.77,-4.78,66.9408791397,135.03,41.3090000293,-14.4275276036,43.7559942884,-14.3309999707,-4.9075276036,15.1479829463,55.64,-9.52,56.4485606548,133.82,-14.3309999707,-4.9075276036,15.1479829463,-14.3309999707,-4.9075276036,15.1479829463,0.0,0.0,0.0,135.03,40.3090000293,5.4924723964,40.6814790339,-14.3309999707,-4.9075276036,15.1479829463,54.64,10.4,55.6209456949,132.72
2019-08-22 23:30:00,50.4437501013,-30.5910423004,58.9947776783,-13.2762498987,-4.5510423004,14.0346285092,63.72,-26.04,68.8354559802,135.27,39.5637501013,-38.9510423004,55.5200325862,-13.2762498987,-4.5510423004,14.0346285092,52.84,-34.4,63.0509762018,133.36,49.7237501013,-9.5110423004,50.6252037011,-13.2762498987,-4.5510423004,14.0346285092,63.0,-4.96,63.1949491653,135.57,38.9137501013,-15.791042300400001,41.9956779191,-13.2762498987,-4.5510423004,14.0346285092,52.19,-11.24,53.3866434607,134.41,-13.2762498987,-4.5510423004,14.0346285092,-13.2762498987,-4.5510423004,14.0346285092,0.0,0.0,0.0,135.57,37.9637501013,5.6089576996,38.3758612702,-13.2762498987,-4.5510423004,14.0346285092,51.24,10.16,52.2375650275,133.36
2019-08-23 00:00:00,47.8729167719,-33.207303221,58.2626908704,-12.3270832281,-4.277303221,13.0480766306,60.2,-28.93,66.7906048782,136.69,37.2729167719,-39.447303221,54.271171501,-12.3270832281,-4.277303221,13.0480766306,49.6,-35.17,60.8036914998,134.48,47.2629167719,-11.777303221,48.7081941047,-12.3270832281,-4.277303221,13.0480766306,59.59,-7.5,60.0601207125,136.87,36.7229167719,-16.037303221,40.0720315287,-12.3270832281,-4.277303221,13.0480766306,49.05,-11.76,50.4400644329,135.54,-12.3270832281,-4.277303221,13.0480766306,-12.3270832281,-4.277303221,13.0480766306,0.0,0.0,0.0,136.87,35.7529167719,5.562696779,36.1830713615,-12.3270832281,-4.277303221,13.0480766306,48.08,9.84,49.0765931988,134.48
2019-08-23 00:30:00,46.0832500682,-33.5385041176,56.9955892618,-11.8467499318,-4.0785041176,12.529153195,57.93,-29.46,64.9905877801,135.64,35.7732500682,-39.1985041176,53.068334678,-11.8467499318,-4.0785041176,12.529153195,47.62,-35.12,59.1699146526,133.36,45.5232500682,-12.3885041176,47.1788229086,-11.8467499318,-4.0785041176,12.529153195,57.37,-8.31,57.9687243261,135.79,35.2532500682,-16.1485041176,38.7758407466,-11.8467499318,-4.0785041176,12.529153195,47.1,-12.07,48.6219590309,134.49,-11.8467499318,-4.0785041176,12.529153195,-11.8467499318,-4.0785041176,12.529153195,0.0,0.0,0.0,135.79,34.2732500682,5.1214958824,34.6537933034,-11.8467499318,-4.0785041176,12.529153195,46.12,9.2,47.0286550945,133.36
2019-08-23 01:00:00,44.7901667661,-33.9284640598,56.1898541766,-11.6398332339,-3.9984640598,12.3074543489,56.43,-29.93,63.8760502849,135.94,34.6301667661,-39.5384640598,52.5598572149,-11.6398332339,-3.9984640598,12.3074543489,46.27,-35.54,58.343847147700004,133.89,44.2601667661,-12.6884640598,46.0430177373,-11.6398332339,-3.9984640598,12.3074543489,55.9,-8.69,56.5714247655,135.94,34.1501667661,-16.4084640598,37.8876178052,-11.6398332339,-3.9984640598,12.3074543489,45.79,-12.41,47.4418823404,135.01,-11.6398332339,-3.9984640598,12.3074543489,-11.6398332339,-3.9984640598,12.3074543489,0.0,0.0,0.0,135.94,33.2001667661,4.1215359402,33.4550165416,-11.6398332339,-3.9984640598,12.3074543489,44.84,8.12,45.5692879031,133.89
2019-08-23 01:30:00,44.652916797,-34.078792316,56.1715859149,-11.567083203,-3.978792316,12.2322607117,56.22,-30.1,63.7706703744,135.94,34.582916797,-39.678792316,52.6344439872,-11.567083203,-3.978792316,12.2322607117,46.15,-35.7,58.3464866123,134.07,44.142916797,-12.828792316,45.9692833926,-11.567083203,-3.978792316,12.2322607117,55.71,-8.85,56.4085684981,135.94,34.112916797,-16.498792316,37.893287536,-11.567083203,-3.978792316,12.2322607117,45.68,-12.52,47.3646788229,135.01,-11.567083203,-3.978792316,12.2322607117,-11.567083203,-3.978792316,12.2322607117,0.0,0.0,0.0,135.94,33.152916797,4.261207684,33.4256455895,-11.567083203,-3.978792316,12.2322607117,44.72,8.24,45.4728050597,134.07
2019-08-23 02:00:00,43.8364167244,-33.9908579757,55.4708018435,-11.6835832756,-4.0008579757,12.3496146782,55.52,-29.99,63.1020641501,135.94,33.9664167244,-39.6108579757,52.179857557,-11.6835832756,-4.0008579757,12.3496146782,45.65,-35.61,57.8964126695,134.07,43.3264167244,-12.7108579757,45.1524561531,-11.6835832756,-4.0008579757,12.3496146782,55.01,-8.71,55.6952798718,135.94,33.5064167244,-16.4308579757,37.3182670488,-11.6835832756,-4.0008579757,12.3496146782,45.19,-12.43,46.8683368598,135.01,-11.6835832756,-4.0008579757,12.3496146782,-11.6835832756,-4.0008579757,12.3496146782,0.0,0.0,0.0,135.94,32.5164167244,3.7591420243,32.7329880297,-11.6835832756,-4.0008579757,12.3496146782,44.2,7.76,44.8760247794,134.07
2019-08-23 02:30:00,43.2102667081,-33.983315917,54.9726560183,-11.4497332919,-3.923315917,12.1032557703,54.66,-30.06,62.3804392418,135.94,33.2402667081,-40.053315917,52.0498169716,-11.4497332919,-3.923315917,12.1032557703,44.69,-36.13,57.4680171922,134.07,42.7202667081,-12.693315917,44.5661469793,-11.4497332919,-3.923315917,12.1032557703,54.17,-8.77,54.8753296118,136.15,32.8102667081,-16.813315917,36.8673458983,-11.4497332919,-3.923315917,12.1032557703,44.26,-12.89,46.0988036721,135.01,-11.4497332919,-3.923315917,12.1032557703,-11.4497332919,-3.923315917,12.1032557703,0.0,0.0,0.0,136.15,31.8702667081,5.7166840830000005,32.3789187119,-11.4497332919,-3.923315917,12.1032557703,43.32,9.64,44.3796349692,134.07
2019-08-23 03:00:00,42.4686000676,-33.706886762,54.2193342534,-11.3713999324,-3.886886762,12.0173468421,53.84,-29.82,61.5465514875,135.94,32.4586000676,-40.306886762,51.7513848973,-11.3713999324,-3.886886762,12.0173468421,43.83,-36.42,56.9867116089,134.07,42.0086000676,-12.386886762,43.796774348,-11.3713999324,-3.886886762,12.0173468421,53.38,-8.5,54.0525152051,136.15,32.0586000676,-17.026886762,36.2997067632,-11.3713999324,-3.886886762,12.0173468421,43.43,-13.14,45.374271344,135.01,-11.3713999324,-3.886886762,12.0173468421,-11.3713999324,-3.886886762,12.0173468421,0.0,0.0,0.0,136.15,31.1086000676,4.833113238,31.4818039784,-11.3713999324,-3.886886762,12.0173468421,42.48,8.72,43.3657560755,134.07
2019-08-23 03:30:00,42.1857000081,-33.8906497671,54.1129321587,-11.3442999919,-3.8706497671,11.9864536843,53.53,-30.02,61.3731317435,135.94,32.2757000081,-40.2306497671,51.5773786819,-11.3442999919,-3.8706497671,11.9864536843,43.62,-36.36,56.7869175075,134.07,41.7157000081,-12.5506497671,43.5628102484,-11.3442999919,-3.8706497671,11.9864536843,53.06,-8.68,53.7652861984,136.57,31.8657000081,-16.9306497671,36.0842034489,-11.3442999919,-3.8706497671,11.9864536843,43.21,-13.06,45.1405327837,135.01,-11.3442999919,-3.8706497671,11.9864536843,-11.3442999919,-3.8706497671,11.9864536843,0.0,0.0,0.0,136.57,30.9357000081,5.0893502329,31.3515393686,-11.3442999919,-3.8706497671,11.9864536843,42.28,8.96,43.2189773132,134.07
2019-08-23 04:00:00,42.0741000155,-34.2002574435,54.2207294428,-11.2558999845,-3.8402574435,11.8929753087,53.33,-30.36,61.3662651625,136.77,32.1241000155,-40.5302574435,51.7171110005,-11.2558999845,-3.8402574435,11.8929753087,43.38,-36.69,56.815319237,134.07,41.6141000155,-12.8102574435,43.5411990632,-11.2558999845,-3.8402574435,11.8929753087,52.87,-8.97,53.6255330976,136.88,31.7441000155,-17.1802574435,36.0950014769,-11.2558999845,-3.8402574435,11.8929753087,43.0,-13.34,45.0217236454,135.53,-11.2558999845,-3.8402574435,11.8929753087,-11.2558999845,-3.8402574435,11.8929753087,0.0,0.0,0.0,136.88,30.8241000155,4.9197425565,31.2142436811,-11.2558999845,-3.8402574435,11.8929753087,42.08,8.76,42.9821358241,134.07
2019-08-23 04:30:00,42.2273666728,-30.1881597711,51.908337350400004,-11.3426333272,-3.8581597711,11.980848368,53.57,-26.33,59.6909859191,136.33,32.4373666728,-39.2381597711,50.9098805625,-11.3426333272,-3.8581597711,11.980848368,43.78,-35.38,56.2888337062,134.27,41.3573666728,-20.9581597711,46.3646011424,-11.3426333272,-3.8581597711,11.980848368,52.7,-17.1,55.4048734319,136.58,32.0173666728,-15.8681597711,35.7338811659,-11.3426333272,-3.8581597711,11.980848368,43.36,-12.01,44.9925516058,135.89,-11.3426333272,-3.8581597711,11.980848368,-11.3426333272,-3.8581597711,11.980848368,0.0,0.0,0.0,136.58,31.0573666728,5.5018402289,31.5409300838,-11.3426333272,-3.8581597711,11.980848368,42.4,9.36,43.4208429213,134.27
2019-08-23 05:00:00,42.2863833493,-27.1759580155,50.26600154,-11.4136166507,-3.8759580155,12.0537834553,53.7,-23.3,58.5369968481,135.94,32.676383349299996,-38.0359580155,50.1445922403,-11.4136166507,-3.8759580155,12.0537834553,44.09,-34.16,55.7748482741,134.07,41.1363833493,-26.4959580155,48.930949574,-11.4136166507,-3.8759580155,12.0537834553,52.55,-22.62,57.2115976005,135.94,32.2463833493,-14.8459580155,35.4997423724,-11.4136166507,-3.8759580155,12.0537834553,43.66,-10.97,45.017068985,135.09,-11.4136166507,-3.8759580155,12.0537834553,-11.4136166507,-3.8759580155,12.0537834553,0.0,0.0,0.0,135.94,31.2263833493,6.2840419845,31.8524127931,-11.4136166507,-3.8759580155,12.0537834553,42.64,10.16,43.8337221782,134.07
2019-08-23 05:30:00,43.4687666723,-26.8123872124,51.0728673959,-11.9512333277,-4.0423872124,12.6163731883,55.42,-22.77,59.9153511214,135.16,33.9087666723,-37.5123872124,50.5666258674,-11.9512333277,-4.0423872124,12.6163731883,45.86,-33.47,56.774822765,133.36,42.2587666723,-26.1323872124,49.6860646669,-11.9512333277,-4.0423872124,12.6163731883,54.21,-22.09,58.5379552086,135.63,33.4087666723,-14.4723872124,36.4087308512,-11.9512333277,-4.0423872124,12.6163731883,45.36,-10.43,46.543683782,134.77,-11.9512333277,-4.0423872124,12.6163731883,-11.9512333277,-4.0423872124,12.6163731883,0.0,0.0,0.0,135.63,32.4087666723,6.9176127875999995,33.1388220053,-11.9512333277,-4.0423872124,12.6163731883,44.36,10.96,45.6938858054,133.36
2019-08-23 06:00:00,45.1221166695,-26.2604497295,52.2074384808,-12.5778833305,-4.2504497295,13.2766513843,57.7,-22.01,61.7554054314,135.9,35.4321166695,-37.0004497295,51.2295634557,-12.5778833305,-4.2504497295,13.2766513843,48.01,-32.75,58.1164572217,134.03,43.8421166695,-25.5804497295,50.7591430427,-12.5778833305,-4.2504497295,13.2766513843,56.42,-21.33,60.3173714613,135.9,34.8721166695,-13.8304497295,37.5146086309,-12.5778833305,-4.2504497295,13.2766513843,47.45,-9.58,48.4074260832,134.96,-12.5778833305,-4.2504497295,13.2766513843,-12.5778833305,-4.2504497295,13.2766513843,0.0,0.0,0.0,135.9,33.8621166695,5.5095502705,34.3074057533,-12.5778833305,-4.2504497295,13.2766513843,46.44,9.76,47.4545171717,134.03
2019-08-23 06:30:00,48.9383333062,-24.81342021,54.8695388107,-13.5816666938,-4.57342021,14.3310098248,62.52,-20.24,65.7145950303,135.58,38.9883333062,-35.27342021,52.5766517316,-13.5816666938,-4.57342021,14.3310098248,52.57,-30.7,60.8777044574,133.7,47.5083333062,-24.13342021,53.286618438,-13.5816666938,-4.57342021,14.3310098248,61.09,-19.56,64.1450052615,135.61,38.3083333062,-12.17342021,40.1960266731,-13.5816666938,-4.57342021,14.3310098248,51.89,-7.6,52.4436087622,134.72,-13.5816666938,-4.57342021,14.3310098248,-13.5816666938,-4.57342021,14.3310098248,0.0,0.0,0.0,135.61,37.2983333062,8.74657979,38.3101595591,-13.5816666938,-4.57342021,14.3310098248,50.88,13.32,52.5946461154,133.7
2019-08-23 07:00:00,52.6295499725,-23.1470071871,57.4948125663,-14.5304500275,-4.9070071871,15.3366455763,67.16,-18.24,69.592838712,135.33,42.0195499725,-34.3370071871,54.2648379935,-14.5304500275,-4.9070071871,15.3366455763,56.55,-29.43,63.7497247053,133.59,51.0395499725,-22.4870071871,55.7736600344,-14.5304500275,-4.9070071871,15.3366455763,65.57,-17.58,67.8857960107,135.61,41.2195499725,-11.2270071871,42.7211538973,-14.5304500275,-4.9070071871,15.3366455763,55.75,-6.32,56.1070842229,134.72,-14.5304500275,-4.9070071871,15.3366455763,-14.5304500275,-4.9070071871,15.3366455763,0.0,0.0,0.0,135.61,40.1895499725,9.4129928129,41.2771651242,-14.5304500275,-4.9070071871,15.3366455763,54.72,14.32,56.5627156349,133.59
2019-08-23 07:30:00,56.1449333037,-20.4252298516,59.744820279,-15.2150666963,-5.1752298516,16.0711312169,71.36,-15.25,72.9713101157,134.87,45.5149333037,-32.9652298516,56.1988926298,-15.2150666963,-5.1752298516,16.0711312169,60.73,-27.79,66.7863533965,133.32,54.3849333037,-19.8052298516,57.8789089386,-15.2150666963,-5.1752298516,16.0711312169,69.6,-14.63,71.1210018208,135.04,44.6049333037,-10.0252298516,45.7176695448,-15.2150666963,-5.1752298516,16.0711312169,59.82,-4.85,60.0162886223,134.29,-15.2150666963,-5.1752298516,16.0711312169,-15.2150666963,-5.1752298516,16.0711312169,0.0,0.0,0.0,135.04,43.5449333037,10.1447701484,44.7110453667,-15.2150666963,-5.1752298516,16.0711312169,58.76,15.32,60.7242949733,133.32
2019-08-23 08:00:00,59.2476833026,-17.3531482275,61.7366967867,-15.3423166974,-5.3031482275,16.2329930316,74.59,-12.05,75.5570684979,133.67,48.4976833026,-30.6731482275,57.3835107667,-15.3423166974,-5.3031482275,16.2329930316,63.84,-25.37,68.6963063054,132.04,57.3376833026,-16.7831482275,59.7434849247,-15.3423166974,-5.3031482275,16.2329930316,72.68,-11.48,73.5810627811,133.73,47.4976833026,-8.0831482275,48.1805687429,-15.3423166974,-5.3031482275,16.2329930316,62.84,-2.7800000000000002,62.9014626221,133.09,-15.3423166974,-5.3031482275,16.2329930316,-15.3423166974,-5.3031482275,16.2329930316,0.0,0.0,0.0,133.73,46.2976833026,12.2968517725,47.9029022368,-15.3423166974,-5.3031482275,16.2329930316,61.64,17.6,64.1034289254,132.04
2019-08-23 08:30:00,62.3807333046,-14.4741971057,64.0379439822,-15.3692666954,-5.4241971057,16.2983518491,77.75,-9.05,78.2749321303,132.71,51.2207333046,-28.6141971057,58.6714223133,-15.3692666954,-5.4241971057,16.2983518491,66.59,-23.19,70.5124400372,131.26,60.3407333046,-13.9441971057,61.9309674449,-15.3692666954,-5.4241971057,16.2983518491,75.71,-8.52,76.1878894576,132.9,50.1407333046,-6.2941971057,50.5342463437,-15.3692666954,-5.4241971057,16.2983518491,65.51,-0.87,65.5157767259,132.22,-15.3692666954,-5.4241971057,16.2983518491,-15.3692666954,-5.4241971057,16.2983518491,0.0,0.0,0.0,132.9,48.8707333046,12.895802894300001,50.5435486093,-15.3692666954,-5.4241971057,16.2983518491,64.24,18.32,66.8011975941,131.26
2019-08-23 09:00:00,64.0696999772,-12.5369993097,65.2847823529,-14.7903000228,-5.3069993097,15.7135997288,78.86,-7.23,79.1907349379,132.71,52.6396999772,-27.4069993097,59.3471281938,-14.7903000228,-5.3069993097,15.7135997288,67.43,-22.1,70.959248164,131.26,61.9696999772,-12.0569993097,63.1317269494,-14.7903000228,-5.3069993097,15.7135997288,76.76,-6.75,77.0562138961,132.81,51.5296999772,-5.1469993097,51.7861137916,-14.7903000228,-5.3069993097,15.7135997288,66.32,0.16,66.3201930033,132.22,-14.7903000228,-5.3069993097,15.7135997288,-14.7903000228,-5.3069993097,15.7135997288,0.0,0.0,0.0,132.81,50.2496999772,14.2530006903,52.2319861433,-14.7903000228,-5.3069993097,15.7135997288,65.04,19.56,67.9175617937,131.26
2019-08-23 09:30:00,65.3743333293,-11.1040288711,66.3106546146,-13.6056666707,-5.1140288711,14.5350423752,78.98,-5.99,79.2068210447,132.19,53.5943333293,-26.4040288711,59.7455044806,-13.6056666707,-5.1140288711,14.5350423752,67.2,-21.29,70.4918725812,131.26,63.2743333293,-10.6540288711,64.1650184248,-13.6056666707,-5.1140288711,14.5350423752,76.88,-5.54,77.0793487258,132.36,52.4743333293,-4.2440288711,52.6456782596,-13.6056666707,-5.1140288711,14.5350423752,66.08,0.87,66.0857269007,132.22,-13.6056666707,-5.1140288711,14.5350423752,-13.6056666707,-5.1140288711,14.5350423752,0.0,0.0,0.0,132.36,51.1143333293,13.8059711289,52.9460093917,-13.6056666707,-5.1140288711,14.5350423752,64.72,18.92,67.4288128325,131.26
2019-08-23 10:00:00,65.7176333562,-9.2039086557,66.3590179892,-12.5323666438,-4.7439086557,13.4001822013,78.25,-4.46,78.376999815,131.98,53.9076333562,-25.1239086557,59.4747317792,-12.5323666438,-4.7439086557,13.4001822013,66.44,-20.38,69.4954530887,130.34,63.6076333562,-8.8039086557,64.2140158283,-12.5323666438,-4.7439086557,13.4001822013,76.14,-4.06,76.2481685026,132.19,52.7976333562,-3.1039086557,52.8887921677,-12.5323666438,-4.7439086557,13.4001822013,65.33,1.6400000000000001,65.3505814817,131.37,-12.5323666438,-4.7439086557,13.4001822013,-12.5323666438,-4.7439086557,13.4001822013,0.0,0.0,0.0,132.19,51.4276333562,15.6560913443,53.7579265672,-12.5323666438,-4.7439086557,13.4001822013,63.96,20.4,67.1345037965,130.34
2019-08-23 10:30:00,66.3740333819,-8.0157658971,66.8562997054,-10.4859666181,-3.9857658971000003,11.2179243046,76.86,-4.03,76.9655799692,131.98,53.8540333819,-24.1757658971,59.0315556987,-10.4859666181,-3.9857658971000003,11.2179243046,64.34,-20.19,67.4334612785,130.34,64.3340333819,-7.6357658971,64.7855907746,-10.4859666181,-3.9857658971000003,11.2179243046,74.82,-3.65,74.9089774326,132.19,52.8040333819,-2.2057658971,52.8500836763,-10.4859666181,-3.9857658971000003,11.2179243046,63.29,1.78,63.3150258627,131.27,-10.4859666181,-3.9857658971000003,11.2179243046,-10.4859666181,-3.9857658971000003,11.2179243046,0.0,0.0,0.0,132.19,51.4340333819,16.2942341029,53.9533303414,-10.4859666181,-3.9857658971000003,11.2179243046,61.92,20.28,65.1564639925,130.34
2019-08-23 11:00:00,66.9642000426,-8.2972152279,67.4762763338,-11.8857999574,-4.5172152279,12.7152457327,78.85,-3.7800000000000002,78.9405529497,132.19,54.3242000426,-24.6372152279,59.6499043122,-11.8857999574,-4.5172152279,12.7152457327,66.21,-20.12,69.1995556344,131.18,64.8442000426,-7.9072152279,65.324530858,-11.8857999574,-4.5172152279,12.7152457327,76.73,-3.39,76.8048501073,132.19,53.2042000426,-2.5872152279,53.2670684833,-11.8857999574,-4.5172152279,12.7152457327,65.09,1.9300000000000002,65.1186071718,132.19,-11.8857999574,-4.5172152279,12.7152457327,-11.8857999574,-4.5172152279,12.7152457327,0.0,0.0,0.0,132.19,51.8342000426,16.2827847721,54.3315136361,-11.8857999574,-4.5172152279,12.7152457327,63.72,20.8,67.0289370347,131.18
2019-08-23 11:30:00,67.139116686,-7.7041246997,67.5796901944,-11.300883314,-4.3441246997,12.1070798743,78.44,-3.36,78.5119303036,132.19,54.549116686,-23.9741246997,59.5849375794,-11.300883314,-4.3441246997,12.1070798743,65.85,-19.63,68.7136041843,130.99,65.019116686,-7.3341246997,65.4314520681,-11.300883314,-4.3441246997,12.1070798743,76.32,-2.99,76.3785473808,132.19,53.449116686,-1.9341246997,53.4840996266,-11.300883314,-4.3441246997,12.1070798743,64.75,2.41,64.7948346707,132.19,-11.300883314,-4.3441246997,12.1070798743,-11.300883314,-4.3441246997,12.1070798743,0.0,0.0,0.0,132.19,52.099116686,15.9758753003,54.493545958,-11.300883314,-4.3441246997,12.1070798743,63.4,20.32,66.5767406832,130.99
2019-08-23 12:00:00,66.323466658,-7.9136442991,66.7939218465,-10.906533342,-4.2936442991,11.7212563706,77.23,-3.62,77.3147935391,132.19,53.773466658,-24.0936442991,58.9244381563,-10.906533342,-4.2936442991,11.7212563706,64.68,-19.8,67.6427557097,131.22,64.233466658,-7.5336442991,64.6737507443,-10.906533342,-4.2936442991,11.7212563706,75.14,-3.24,75.2098211672,132.19,52.703466658,-2.0236442991,52.7423030785,-10.906533342,-4.2936442991,11.7212563706,63.61,2.27,63.6504909643,132.19,-10.906533342,-4.2936442991,11.7212563706,-10.906533342,-4.2936442991,11.7212563706,0.0,0.0,0.0,132.19,51.293466658,15.2663557009,53.5171125733,-10.906533342,-4.2936442991,11.7212563706,62.2,19.56,65.203018335,131.22
2019-08-23 12:30:00,64.891933357,-6.7399290614,65.2410120903,-6.938066643,-3.4699290614000002,7.7573949515,71.83,-3.27,71.904393468,132.19,53.001933357,-23.1299290614,57.8290459715,-6.938066643,-3.4699290614000002,7.7573949515,59.94,-19.66,63.0818452489,131.22,62.961933357,-6.4399290614,63.2904237493,-6.938066643,-3.4699290614000002,7.7573949515,69.9,-2.9699999999999998,69.9630681145,132.27,52.061933357,-1.0699290614,52.0729262964,-6.938066643,-3.4699290614000002,7.7573949515,59.0,2.4,59.0487933831,132.19,-6.938066643,-3.4699290614000002,7.7573949515,-6.938066643,-3.4699290614000002,7.7573949515,0.0,0.0,0.0,132.27,50.621933357,17.4500709386,53.5451689003,-6.938066643,-3.4699290614000002,7.7573949515,57.56,20.92,61.2437751939,131.22
2019-08-23 13:00:00,64.1120833434,-6.3916582939,64.4299039762,-5.5579166566,-3.0016582939,6.3166755556,69.67,-3.39,69.7524264811,132.34,52.3920833434,-23.0816582939,57.2511427542,-5.5579166566,-3.0016582939,6.3166755556,57.95,-20.08,61.3303261038,131.32,62.2520833434,-6.1216582939,62.5523507221,-5.5579166566,-3.0016582939,6.3166755556,67.81,-3.12,67.8817390761,132.74,51.4820833434,-0.9416582939,51.4906945546,-5.5579166566,-3.0016582939,6.3166755556,57.04,2.06,57.0771863357,132.19,-5.5579166566,-3.0016582939,6.3166755556,-5.5579166566,-3.0016582939,6.3166755556,0.0,0.0,0.0,132.74,50.1220833434,16.3583417061,52.7239848841,-5.5579166566,-3.0016582939,6.3166755556,55.68,19.36,58.9497413056,131.32
2019-08-23 13:30:00,63.7242833263,-7.9824029253,64.2222939633,-5.9157166737,-3.1124029253,6.6845161181,69.64,-4.87,69.8100744879,133.12,52.2242833263,-23.3624029253,57.2116914572,-5.9157166737,-3.1124029253,6.6845161181,58.14,-20.25,61.5655918513,131.62,61.8842833263,-7.6624029253,62.3568515995,-5.9157166737,-3.1124029253,6.6845161181,67.8,-4.55,67.9525017935,133.13,51.3142833263,-1.1624029253,51.3274473732,-5.9157166737,-3.1124029253,6.6845161181,57.23,1.9500000000000002,57.263211576,132.64,-5.9157166737,-3.1124029253,6.6845161181,-5.9157166737,-3.1124029253,6.6845161181,0.0,0.0,0.0,133.13,49.9642833263,17.2075970747,52.8444037283,-5.9157166737,-3.1124029253,6.6845161181,55.88,20.32,59.4598755465,131.62
2019-08-23 14:00:00,62.6545999941,-7.0342041865,63.0482270088,-4.5554000059,-2.5542041865,5.2226074178,67.21,-4.48,67.35914563,133.03,51.4945999941,-22.3342041865,56.1294085591,-4.5554000059,-2.5542041865,5.2226074178,56.05,-19.78,59.4377901675,131.26,60.8845999941,-6.7442041865,61.2569898587,-4.5554000059,-2.5542041865,5.2226074178,65.44,-4.19,65.574001708,133.13,50.6345999941,-0.2042041865,50.6350117598,-4.5554000059,-2.5542041865,5.2226074178,55.19,2.35,55.2400090514,132.19,-4.5554000059,-2.5542041865,5.2226074178,-4.5554000059,-2.5542041865,5.2226074178,0.0,0.0,0.0,133.13,49.2445999941,18.2457958135,52.516089853,-4.5554000059,-2.5542041865,5.2226074178,53.8,20.8,57.680846041,131.26
2019-08-23 14:30:00,62.5751166773,-6.8397526141,62.9478152361,-4.4548833227,-2.5197526141,5.1181186636,67.03,-4.32,67.1690650523,133.11,51.3651166773,-22.1997526141,55.9571642187,-4.4548833227,-2.5197526141,5.1181186636,55.82,-19.68,59.1876237063,131.26,60.8051166773,-6.5697526141,61.1590047626,-4.4548833227,-2.5197526141,5.1181186636,65.26,-4.05,65.3855496268,133.13,50.5151166773,-0.059752614100000004,50.515152017,-4.4548833227,-2.5197526141,5.1181186636,54.97,2.46,55.0250170377,132.19,-4.4548833227,-2.5197526141,5.1181186636,-4.4548833227,-2.5197526141,5.1181186636,0.0,0.0,0.0,133.13,49.1051166773,19.0402473859,52.66729065,-4.4548833227,-2.5197526141,5.1181186636,53.56,21.56,57.7365326288,131.26
2019-08-23 15:00:00,62.7209166925,-7.1617542483,63.1284730898,-4.6890833075,-2.6217542483000003,5.3722525633,67.41,-4.54,67.5627093891,133.11,51.2809166925,-22.6817542483,56.0731164873,-4.6890833075,-2.6217542483000003,5.3722525633,55.97,-20.06,59.4562402108,131.4,60.9509166925,-6.8717542483,61.3370626302,-4.6890833075,-2.6217542483000003,5.3722525633,65.64,-4.25,65.7774437022,133.13,50.4209166925,-0.49175424830000003,50.4233146704,-4.6890833075,-2.6217542483000003,5.3722525633,55.11,2.13,55.1511468602,132.52,-4.6890833075,-2.6217542483000003,5.3722525633,-4.6890833075,-2.6217542483000003,5.3722525633,0.0,0.0,0.0,133.13,49.0709166925,16.6582457517,51.8213471126,-4.6890833075,-2.6217542483000003,5.3722525633,53.76,19.28,57.1126605929,131.4
2019-08-23 15:30:00,62.941066698,-7.570481281,63.3947163722,-5.318933302,-2.780481281,6.0018436855,68.26,-4.79,68.4278576312,133.11,51.381066698,-23.380481281,56.4505174463,-5.318933302,-2.780481281,6.0018436855,56.7,-20.6,60.3261966313,131.79,61.131066698,-7.270481281,61.5618974179,-5.318933302,-2.780481281,6.0018436855,66.45,-4.49,66.6015210037,133.13,50.511066698,-1.090481281,50.5228365038,-5.318933302,-2.780481281,6.0018436855,55.83,1.69,55.8555726853,133.01,-5.318933302,-2.780481281,6.0018436855,-5.318933302,-2.780481281,6.0018436855,0.0,0.0,0.0,133.13,49.201066698,17.619518719,52.260811361,-5.318933302,-2.780481281,6.0018436855,54.52,20.4,58.2116002185,131.79
2019-08-23 16:00:00,63.3578500217,-7.787991327,63.8347081789,-5.9221499783,-2.897991327,6.5931945289,69.28,-4.89,69.4523613709,133.11,51.6678500217,-24.097991327,57.0112261915,-5.9221499783,-2.897991327,6.5931945289,57.59,-21.2,61.3681358687,132.19,61.5178500217,-7.467991327,61.9694825358,-5.9221499783,-2.897991327,6.5931945289,67.44,-4.57,67.5946632509,133.13,50.7778500217,-1.747991327,50.8079277919,-5.9221499783,-2.897991327,6.5931945289,56.7,1.15,56.7116610584,133.12,-5.9221499783,-2.897991327,6.5931945289,-5.9221499783,-2.897991327,6.5931945289,0.0,0.0,0.0,133.13,49.4778500217,16.942008673,52.298081233,-5.9221499783,-2.897991327,6.5931945289,55.4,19.84,58.8454382259,132.19
2019-08-23 16:30:00,64.1019833587,-8.8570707094,64.710988032,-7.2780166413,-3.2670707094,7.9776736741,71.38,-5.59,71.598550963,133.62,52.3619833587,-25.1870707094,58.1047832126,-7.2780166413,-3.2670707094,7.9776736741,59.64,-21.92,63.5406641451,132.19,62.2219833587,-8.5070707094,62.8008396851,-7.2780166413,-3.2670707094,7.9776736741,69.5,-5.24,69.6972567609,133.73,51.4519833587,-2.6770707094,51.5215809068,-7.2780166413,-3.2670707094,7.9776736741,58.73,0.59,58.7329634873,133.12,-7.2780166413,-3.2670707094,7.9776736741,-7.2780166413,-3.2670707094,7.9776736741,0.0,0.0,0.0,133.73,50.1619833587,15.5729292906,52.5237156071,-7.2780166413,-3.2670707094,7.9776736741,57.44,18.84,60.4507998293,132.19
2019-08-23 17:00:00,64.943916691,-9.4036200799,65.6211885428,-8.826083309,-3.6736200799,9.5600853066,73.77,-5.73,73.9922009404,133.38,53.143916691,-25.7636200799,59.0596308901,-8.826083309,-3.6736200799,9.5600853066,61.97,-22.09,65.7894292421,132.19,62.983916691,-9.0136200799,63.6256167646,-8.826083309,-3.6736200799,9.5600853066,71.81,-5.34,72.0082752189,133.61,52.163916691,-3.2336200799,52.2640459911,-8.826083309,-3.6736200799,9.5600853066,60.99,0.44,60.9915871248,133.12,-8.826083309,-3.6736200799,9.5600853066,-8.826083309,-3.6736200799,9.5600853066,0.0,0.0,0.0,133.61,50.893916691,15.1263799201,53.0942381585,-8.826083309,-3.6736200799,9.5600853066,59.72,18.8,62.6092517125,132.19
2019-08-23 17:30:00,65.5088333718,-10.4875833743,66.3430226532,-10.3411666282,-4.0575833743,11.108722252,75.85,-6.43,76.1220559365,133.12,53.5588333718,-26.7975833743,59.8887227018,-10.3411666282,-4.0575833743,11.108722252,63.9,-22.74,67.8256411691,132.19,63.4888333718,-10.0575833743,64.2805331826,-10.3411666282,-4.0575833743,11.108722252,73.83,-6.0,74.073402109,133.13,52.5488333718,-4.2475833743,52.7202224318,-10.3411666282,-4.0575833743,11.108722252,62.89,-0.19,62.8902870084,133.12,-10.3411666282,-4.0575833743,11.108722252,-10.3411666282,-4.0575833743,11.108722252,0.0,0.0,0.0,133.13,51.2988333718,13.7424166257,53.1076672433,-10.3411666282,-4.0575833743,11.108722252,61.64,17.8,64.1586284143,132.19
2019-08-23 18:00:00,66.2012833804,-11.3904178006,67.1740391735,-12.2187166196,-4.5504178006,13.0385328158,78.42,-6.84,78.7177362479,133.43,53.9112833804,-27.7704178006,60.643405087,-12.2187166196,-4.5504178006,13.0385328158,66.13,-23.22,70.0881252424,132.19,64.1112833804,-10.9204178006,65.0346998273,-12.2187166196,-4.5504178006,13.0385328158,76.33,-6.37,76.5953379782,133.57,52.8512833804,-5.1404178006,53.1006784337,-12.2187166196,-4.5504178006,13.0385328158,65.07,-0.59,65.0726747568,133.12,-12.2187166196,-4.5504178006,13.0385328158,-12.2187166196,-4.5504178006,13.0385328158,0.0,0.0,0.0,133.57,51.6612833804,12.7295821994,53.2064889227,-12.2187166196,-4.5504178006,13.0385328158,63.88,17.28,66.1759231141,132.19
2019-08-23 18:30:00,66.1318167122,-12.841714987,67.3671049212,-14.0181832878,-5.011714987,14.8871337,80.15,-7.83,80.531555306,134.06,53.6818167122,-28.951714987,60.991304677,-14.0181832878,-5.011714987,14.8871337,67.7,-23.94,71.8081722369,132.41,63.9818167122,-12.331714987,65.1593743395,-14.0181832878,-5.011714987,14.8871337,78.0,-7.32,78.3427239761,134.06,52.6018167122,-6.191714987,52.9649738591,-14.0181832878,-5.011714987,14.8871337,66.62,-1.18,66.6304494957,133.38,-14.0181832878,-5.011714987,14.8871337,-14.0181832878,-5.011714987,14.8871337,0.0,0.0,0.0,134.06,51.3818167122,12.468285013,52.8729535756,-14.0181832878,-5.011714987,14.8871337,65.4,17.48,67.6957192147,132.41
2019-08-23 19:00:00,65.6607166793,-14.3414428788,67.2086802332,-15.4492833207,-5.3514428788,16.349871437,81.11,-8.99,81.6066921275,134.06,53.1507166793,-29.6014428788,60.8378509156,-15.4492833207,-5.3514428788,16.349871437,68.6,-24.25,72.7600336723,132.51,63.5107166793,-13.7814428788,64.9887628821,-15.4492833207,-5.3514428788,16.349871437,78.96,-8.43,79.4087306283,134.06,52.0507166793,-6.8214428788,52.4958016396,-15.4492833207,-5.3514428788,16.349871437,67.5,-1.47,67.5160047692,133.68,-15.4492833207,-5.3514428788,16.349871437,-15.4492833207,-5.3514428788,16.349871437,0.0,0.0,0.0,134.06,50.8707166793,11.8485571212,52.2323474613,-15.4492833207,-5.3514428788,16.349871437,66.32,17.2,68.5141036576,132.51
2019-08-23 19:30:00,64.4592500198,-16.667295637,66.5792284198,-16.4607499802,-5.587295637,17.383157436,80.92,-11.08,81.6750439241,134.15,51.9292500198,-30.447295637,60.1970499213,-16.4607499802,-5.587295637,17.383157436,68.39,-24.86,72.7682052823,132.7,62.3592500198,-16.047295637,64.3909291772,-16.4607499802,-5.587295637,17.383157436,78.82,-10.46,79.5110306813,134.22,50.8392500198,-7.627295637,51.4082190055,-16.4607499802,-5.587295637,17.383157436,67.3,-2.04,67.3309111776,133.89,-16.4607499802,-5.587295637,17.383157436,-16.4607499802,-5.587295637,17.383157436,0.0,0.0,0.0,134.22,49.6592500198,11.772704363,51.035651074,-16.4607499802,-5.587295637,17.383157436,66.12,17.36,68.3609830239,132.7
2019-08-23 20:00:00,63.5109500543,-17.759737614,65.9473203164,-16.8190499457,-5.659737614,17.7457902314,80.33,-12.1,81.2361920575,134.59,51.1809500543,-31.129737614,59.9045091155,-16.8190499457,-5.659737614,17.7457902314,68.0,-25.47,72.6135035651,133.14,61.4209500543,-17.119737614,63.7622029226,-16.8190499457,-5.659737614,17.7457902314,78.24,-11.46,79.0748329116,134.71,50.1109500543,-8.179737614,50.7741609756,-16.8190499457,-5.659737614,17.7457902314,66.93,-2.52,66.9774238083,134.13,-16.8190499457,-5.659737614,17.7457902314,-16.8190499457,-5.659737614,17.7457902314,0.0,0.0,0.0,134.71,48.9809500543,10.980262386,50.1966097489,-16.8190499457,-5.659737614,17.7457902314,65.8,16.64,67.8714196109,133.14
2019-08-23 20:30:00,62.6446334794,-18.3148216893,65.2670115547,-16.8953665206,-5.6848216893,17.8261214936,79.54,-12.63,80.5365041456,134.68,50.1846334794,-32.0948216893,59.5699170448,-16.8953665206,-5.6848216893,17.8261214936,67.08,-26.41,72.0917089546,133.14,60.5746334794,-17.6648216893,63.0977982696,-16.8953665206,-5.6848216893,17.8261214936,77.47,-11.98,78.3908240804,134.89,49.1446334794,-9.1548216893,49.9900566111,-16.8953665206,-5.6848216893,17.8261214936,66.04,-3.47,66.1311008528,134.13,-16.8953665206,-5.6848216893,17.8261214936,-16.8953665206,-5.6848216893,17.8261214936,0.0,0.0,0.0,134.89,48.0246334794,10.5151783107,49.1623269967,-16.8953665206,-5.6848216893,17.8261214936,64.92,16.2,66.9107345648,133.14
2019-08-23 21:00:00,62.9465501305,-18.2985767332,65.5523156249,-17.2834498695,-5.8085767332,18.2334089807,80.23,-12.49,81.1963853875,134.08,50.5865501305,-31.9485767332,59.8306828423,-17.2834498695,-5.8085767332,18.2334089807,67.87,-26.14,72.7298872541,132.76,60.8465501305,-17.6485767332,63.3543599406,-17.2834498695,-5.8085767332,18.2334089807,78.13,-11.84,79.0220380653,134.23,49.5265501305,-9.0885767332,50.3535638745,-17.2834498695,-5.8085767332,18.2334089807,66.81,-3.2800000000000002,66.8904664358,133.85,-17.2834498695,-5.8085767332,18.2334089807,-17.2834498695,-5.8085767332,18.2334089807,0.0,0.0,0.0,134.23,48.3565501305,9.5114232668,49.2830915536,-17.2834498695,-5.8085767332,18.2334089807,65.64,15.32,67.4040948311,132.76
2019-08-23 21:30:00,61.1630834389,-19.500330101,64.1964613495,-16.9669165611,-5.7003301010000005,17.8988832292,78.13,-13.8,79.339377991,134.83,49.0230834389,-33.300330101,59.2636034569,-16.9669165611,-5.7003301010000005,17.8988832292,65.99,-27.6,71.5292953971,133.61,59.1430834389,-18.830330101,62.0683949395,-16.9669165611,-5.7003301010000005,17.8988832292,76.11,-13.13,77.2342475849,135.0,48.0330834389,-10.200330101,49.1042140637,-16.9669165611,-5.7003301010000005,17.8988832292,65.0,-4.5,65.1555830302,134.63,-16.9669165611,-5.7003301010000005,17.8988832292,-16.9669165611,-5.7003301010000005,17.8988832292,0.0,0.0,0.0,135.0,46.9130834389,9.139669899,47.7950935097,-16.9669165611,-5.7003301010000005,17.8988832292,63.88,14.84,65.5810948369,133.61
