Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-23 22:00:00,58.0230667691,-20.8316991065,61.6492981708,-16.1169332309,-5.4216991065,17.0044217182,74.14,-15.41,75.7245515008,135.54,46.3830667691,-34.9116991065,58.0535581804,-16.1169332309,-5.4216991065,17.0044217182,62.5,-29.49,69.1079597442,134.22,56.1630667691,-20.1616991065,59.6723066403,-16.1169332309,-5.4216991065,17.0044217182,72.28,-14.74,73.7676487357,135.75,45.4930667691,-11.5916991065,46.9466357925,-16.1169332309,-5.4216991065,17.0044217182,61.61,-6.17,61.9181798828,135.19,-16.1169332309,-5.4216991065,17.0044217182,-16.1169332309,-5.4216991065,17.0044217182,0.0,0.0,0.0,135.75,44.4830667691,8.3383008935,45.2578224286,-16.1169332309,-5.4216991065,17.0044217182,60.6,13.76,62.1425586857,134.22
2019-08-23 22:30:00,55.3125667074,-22.1694011868,59.5899520452,-15.3774332926,-5.1694011868,16.2230750259,70.69,-17.0,72.7054062639,135.54,44.1925667074,-35.7894011868,56.8670747402,-15.3774332926,-5.1694011868,16.2230750259,59.57,-30.62,66.9788720419,134.07,53.5625667074,-21.4894011868,57.7125888837,-15.3774332926,-5.1694011868,16.2230750259,68.94,-16.32,70.845366821,135.75,43.3725667074,-12.4694011868,45.1294306274,-15.3774332926,-5.1694011868,16.2230750259,58.75,-7.3,59.2017947363,135.19,-15.3774332926,-5.1694011868,16.2230750259,-15.3774332926,-5.1694011868,16.2230750259,0.0,0.0,0.0,135.75,42.3425667074,7.5105988132,43.0035120648,-15.3774332926,-5.1694011868,16.2230750259,57.72,12.68,59.0963687548,134.07
2019-08-23 23:00:00,52.5139333535,-23.0715067785,57.3585880342,-14.5160666465,-4.8815067785,15.3148718348,67.03,-18.19,69.4542799257,135.23,41.7939333535,-36.4815067785,55.476420234,-14.5160666465,-4.8815067785,15.3148718348,56.31,-31.6,64.5707062065,133.38,50.9039333535,-22.4015067785,55.6150873127,-14.5160666465,-4.8815067785,15.3148718348,65.42,-17.52,67.7253778136,135.23,41.0739333535,-13.3415067785,43.1863844776,-14.5160666465,-4.8815067785,15.3148718348,55.59,-8.46,56.2300604659,134.65,-14.5160666465,-4.8815067785,15.3148718348,-14.5160666465,-4.8815067785,15.3148718348,0.0,0.0,0.0,135.23,40.0439333535,6.9984932215,40.6508979702,-14.5160666465,-4.8815067785,15.3148718348,54.56,11.88,55.8384097195,133.38
2019-08-23 23:30:00,50.0193833216,-23.8216347875,55.4022471731,-13.6506166784,-4.5916347875,14.402168091,63.67,-19.23,66.5106141905,135.31,39.6293833216,-37.1616347875,54.3274803624,-13.6506166784,-4.5916347875,14.402168091,53.28,-32.57,62.4464834879,133.84,48.5393833216,-23.1616347875,53.7822745825,-13.6506166784,-4.5916347875,14.402168091,62.19,-18.57,64.9033204081,135.56,38.9693833216,-13.9516347875,41.3915565026,-13.6506166784,-4.5916347875,14.402168091,52.62,-9.36,53.4459914306,134.95,-13.6506166784,-4.5916347875,14.402168091,-13.6506166784,-4.5916347875,14.402168091,0.0,0.0,0.0,135.56,37.9493833216,5.0083652125,38.2784458487,-13.6506166784,-4.5916347875,14.402168091,51.6,9.6,52.4854265487,133.84
2019-08-24 00:00:00,47.6479166455,-25.6041567124,54.0915594304,-12.7820833545,-4.3041567124,13.4873058795,60.43,-21.3,64.0739798982,136.46,37.5079166455,-37.2841567124,52.8862189312,-12.7820833545,-4.3041567124,13.4873058795,50.29,-32.98,60.1395419005,134.66,46.2979166455,-24.9141567124,52.5757766505,-12.7820833545,-4.3041567124,13.4873058795,59.08,-20.61,62.571706865,136.57,36.9179166455,-13.8441567124,39.428330481,-12.7820833545,-4.3041567124,13.4873058795,49.7,-9.54,50.6073275327,135.7,-12.7820833545,-4.3041567124,13.4873058795,-12.7820833545,-4.3041567124,13.4873058795,0.0,0.0,0.0,136.57,35.9379166455,5.3758432876,36.3377702105,-12.7820833545,-4.3041567124,13.4873058795,48.72,9.68,49.6723343522,134.66
2019-08-24 00:30:00,46.1231000174,-25.927935682,52.9112294693,-12.2568999826,-4.137935682,12.9365416125,58.38,-21.79,62.3139510864,136.46,36.1731000174,-37.857935682,52.3614023779,-12.2568999826,-4.137935682,12.9365416125,48.43,-33.72,59.0127384554,134.66,44.8431000174,-25.237935682,51.457332001,-12.2568999826,-4.137935682,12.9365416125,57.1,-21.1,60.8738038897,136.57,35.6331000174,-14.397935682,38.4319966793,-12.2568999826,-4.137935682,12.9365416125,47.89,-10.26,48.9767261054,135.83,-12.2568999826,-4.137935682,12.9365416125,-12.2568999826,-4.137935682,12.9365416125,0.0,0.0,0.0,136.57,34.7031000174,5.862064318,35.194728993,-12.2568999826,-4.137935682,12.9365416125,46.96,10.0,48.0129315914,134.66
2019-08-24 01:00:00,44.4020833904,-25.8022671228,51.3546687078,-12.0079166096,-4.0622671228,12.6764378072,56.41,-21.74,60.4542446814,135.31,34.8720833904,-37.9322671228,51.5259069698,-12.0079166096,-4.0622671228,12.6764378072,46.88,-33.87,57.8352081348,134.0,43.1620833904,-25.1222671228,49.9409025548,-12.0079166096,-4.0622671228,12.6764378072,55.17,-21.06,59.0529635158,135.67,34.3720833904,-14.8122671228,37.427842229,-12.0079166096,-4.0622671228,12.6764378072,46.38,-10.75,47.6095253074,135.01,-12.0079166096,-4.0622671228,12.6764378072,-12.0079166096,-4.0622671228,12.6764378072,0.0,0.0,0.0,135.67,33.3520833904,5.7377328772,33.8420307466,-12.0079166096,-4.0622671228,12.6764378072,45.36,9.8,46.4065685006,134.0
2019-08-24 01:30:00,43.9046834025,-26.0266466246,51.0392746734,-11.9853165975,-4.0566466246,12.6532286702,55.89,-21.97,60.05308485,135.83,34.6146834025,-38.0266466246,51.4218062748,-11.9853165975,-4.0566466246,12.6532286702,46.6,-33.97,57.6673295723,134.0,42.7046834025,-25.3566466246,49.6653753892,-11.9853165975,-4.0566466246,12.6532286702,54.69,-21.3,58.6914482697,135.94,34.1246834025,-14.8366466246,37.2104837429,-11.9853165975,-4.0566466246,12.6532286702,46.11,-10.78,47.3533578535,135.23,-11.9853165975,-4.0566466246,12.6532286702,-11.9853165975,-4.0566466246,12.6532286702,0.0,0.0,0.0,135.94,33.1346834025,5.7033533754,33.6219494364,-11.9853165975,-4.0566466246,12.6532286702,45.12,9.76,46.1635353932,134.0
2019-08-24 02:00:00,43.0091500049,-26.4047891315,50.4678102678,-11.9508499951,-4.0347891315,12.6135775632,54.96,-22.37,59.338170683,136.43,33.9091500049,-38.5247891315,51.3224106184,-11.9508499951,-4.0347891315,12.6135775632,45.86,-34.49,57.3820503293,134.63,41.8391500049,-25.7447891315,49.1254378154,-11.9508499951,-4.0347891315,12.6135775632,53.79,-21.71,58.0059324552,136.49,33.4191500049,-15.0847891315,36.665930374,-11.9508499951,-4.0347891315,12.6135775632,45.37,-11.05,46.6962461018,135.77,-11.9508499951,-4.0347891315,12.6135775632,-11.9508499951,-4.0347891315,12.6135775632,0.0,0.0,0.0,136.49,32.4891500049,5.6452108684999995,32.97594993,-11.9508499951,-4.0347891315,12.6135775632,44.44,9.68,45.4820404116,134.63
2019-08-24 02:30:00,42.1022333099,-26.5866225731,49.7940413054,-11.7277666901,-3.9566225730999998,12.377211872,53.83,-22.63,58.3933711991,136.13,33.0722333099,-38.5966225731,50.8278652921,-11.7277666901,-3.9566225730999998,12.377211872,44.8,-34.64,56.6301121313,134.44,40.9922333099,-25.9166225731,48.4977784783,-11.7277666901,-3.9566225730999998,12.377211872,52.72,-21.96,57.1107695623,136.3,32.6122333099,-15.2366225731,35.9960057353,-11.7277666901,-3.9566225730999998,12.377211872,44.34,-11.28,45.752311417,135.61,-11.7277666901,-3.9566225730999998,12.377211872,-11.7277666901,-3.9566225730999998,12.377211872,0.0,0.0,0.0,136.3,31.6722333099,6.0433774269,32.2436470263,-11.7277666901,-3.9566225730999998,12.377211872,43.4,10.0,44.537175483,134.44
2019-08-24 03:00:00,41.1641666438,-27.4804496037,49.4940776851,-11.4358333562,-3.8604496037000002,12.0698531762,52.6,-23.62,57.6599028789,137.14,32.2341666438,-39.1204496037,50.6897531698,-11.4358333562,-3.8604496037000002,12.0698531762,43.67,-35.26,56.1278585018,135.31,40.0941666438,-26.8104496037,48.2321719065,-11.4358333562,-3.8604496037000002,12.0698531762,51.53,-22.95,56.4096037923,137.19,31.9941666438,-15.6104496037,35.599337579,-11.4358333562,-3.8604496037000002,12.0698531762,43.43,-11.75,44.9914147366,136.3,-11.4358333562,-3.8604496037000002,12.0698531762,-11.4358333562,-3.8604496037000002,12.0698531762,0.0,0.0,0.0,137.19,30.8841666438,5.7395503963,31.4129621022,-11.4358333562,-3.8604496037000002,12.0698531762,42.32,9.6,43.3951886734,135.31
2019-08-24 03:30:00,40.611183312,-27.7017945996,49.159512142,-10.678816688,-3.6117945996,11.2730734978,51.29,-24.09,56.6656174413,136.24,31.201183312,-39.5717945996,50.3928642558,-10.678816688,-3.6117945996,11.2730734978,41.88,-35.96,55.2001449273,134.57,39.591183312,-27.0217945996,47.9336956579,-10.678816688,-3.6117945996,11.2730734978,50.27,-23.41,55.4535932109,136.44,30.831183312,-16.1717945996,34.815065776,-10.678816688,-3.6117945996,11.2730734978,41.51,-12.56,43.3685796401,135.94,-10.678816688,-3.6117945996,11.2730734978,-10.678816688,-3.6117945996,11.2730734978,0.0,0.0,0.0,136.44,29.881183312,5.2682054004,30.342035269,-10.678816688,-3.6117945996,11.2730734978,40.56,8.88,41.5206936358,134.57
2019-08-24 04:00:00,40.3781666457,-27.9371588702,49.1007249173,-10.4818333543,-3.5471588702,11.0657655188,50.86,-24.39,56.4057771864,136.54,30.8381666457,-39.9471588702,50.4655132132,-10.4818333543,-3.5471588702,11.0657655188,41.32,-36.4,55.0663454389,134.94,39.3581666457,-27.2671588702,47.8807188184,-10.4818333543,-3.5471588702,11.0657655188,49.84,-23.72,55.1965940978,136.8,30.4681666457,-16.4571588702,34.6287056765,-10.4818333543,-3.5471588702,11.0657655188,40.95,-12.91,42.9368210281,136.37,-10.4818333543,-3.5471588702,11.0657655188,-10.4818333543,-3.5471588702,11.0657655188,0.0,0.0,0.0,136.8,29.5581666457,5.0128411298,29.9802233422,-10.4818333543,-3.5471588702,11.0657655188,40.04,8.56,40.9447823294,134.94
2019-08-24 04:30:00,40.4932166458,-26.205613627,48.2331294848,-10.4167833542,-3.5256136270000002,10.9972417858,50.91,-22.68,55.7333876595,136.11,30.8232166458,-35.325613627,46.8825091321,-10.4167833542,-3.5256136270000002,10.9972417858,41.24,-31.8,52.076651198,134.3,39.4632166458,-25.555613627,47.0152619464,-10.4167833542,-3.5256136270000002,10.9972417858,49.88,-22.03,54.5282981579,136.21,30.4132166458,-12.155613627,32.7524455483,-10.4167833542,-3.5256136270000002,10.9972417858,40.83,-8.63,41.7320715997,135.36,-10.4167833542,-3.5256136270000002,10.9972417858,-10.4167833542,-3.5256136270000002,10.9972417858,0.0,0.0,0.0,136.21,29.1032166458,-6.725613627,29.8702376588,-10.4167833542,-3.5256136270000002,10.9972417858,39.52,-3.2,39.6493429958,134.3
2019-08-24 05:00:00,40.6023999791,-25.829248539399998,48.1217722468,-10.4576000209,-3.5392485394,11.0402752874,51.06,-22.29,55.7132632324,136.32,30.8423999791,-33.8292485394,45.7785068914,-10.4576000209,-3.5392485394,11.0402752874,41.3,-30.29,51.2169317707,134.38,39.5723999791,-25.2092485394,46.9199430096,-10.4576000209,-3.5392485394,11.0402752874,50.03,-21.67,54.5214618293,136.41,30.4123999791,-10.7592485394,32.2595025011,-10.4576000209,-3.5392485394,11.0402752874,40.87,-7.22,41.5028348429,135.36,-10.4576000209,-3.5392485394,11.0402752874,-10.4576000209,-3.5392485394,11.0402752874,0.0,0.0,0.0,136.41,29.0223999791,-11.0992485394,31.0723835372,-10.4576000209,-3.5392485394,11.0402752874,39.48,-7.5600000000000005,40.1973133431,134.38
2019-08-24 05:30:00,40.9604833121,-25.202851439,48.0930859253,-10.6195166879,-3.592851439,11.2108303059,51.58,-21.61,55.9239528288,135.92,31.2104833121,-33.812851439,46.0152495485,-10.6195166879,-3.592851439,11.2108303059,41.83,-30.22,51.6042372291,133.85,39.9004833121,-24.592851439,46.8706401752,-10.6195166879,-3.592851439,11.2108303059,50.52,-21.0,54.7107886984,136.13,30.7704833121,-10.822851439,32.618349997,-10.6195166879,-3.592851439,11.2108303059,41.39,-7.23,42.0167228613,135.08,-10.6195166879,-3.592851439,11.2108303059,-10.6195166879,-3.592851439,11.2108303059,0.0,0.0,0.0,136.13,29.3404833121,-10.712851439,31.2350627811,-10.6195166879,-3.592851439,11.2108303059,39.96,-7.12,40.5893582112,133.85
2019-08-24 06:00:00,41.4265499997,-24.8446849225,48.3054594613,-10.7634500003,-3.6446849224999998,11.363783881,52.19,-21.2,56.3314840919,136.17,31.6665499997,-33.9146849225,46.4001750241,-10.7634500003,-3.6446849224999998,11.363783881,42.43,-30.27,52.1208000706,134.18,40.3265499997,-24.2246849225,47.0432353741,-10.7634500003,-3.6446849224999998,11.363783881,51.09,-20.58,55.0792565309,136.23,31.2165499997,-10.8346849225,33.0433562346,-10.7634500003,-3.6446849224999998,11.363783881,41.98,-7.19,42.5912725802,135.29,-10.7634500003,-3.6446849224999998,11.363783881,-10.7634500003,-3.6446849224999998,11.363783881,0.0,0.0,0.0,136.23,29.7565499997,-11.3646849225,31.8529171548,-10.7634500003,-3.6446849224999998,11.363783881,40.52,-7.72,41.2488642268,134.18
2019-08-24 06:30:00,42.451616688,-24.6568306978,49.0927597461,-11.298383312,-3.8268306978,11.9288766719,53.75,-20.83,57.6450466215,135.52,32.741616688,-33.1968306978,46.6266343598,-11.298383312,-3.8268306978,11.9288766719,44.04,-29.37,52.9350403797,133.52,41.301616688,-24.0568306978,47.7970150142,-11.298383312,-3.8268306978,11.9288766719,52.6,-20.23,56.3561256653,135.81,32.241616688,-10.2468306978,33.8307461639,-11.298383312,-3.8268306978,11.9288766719,43.54,-6.42,44.0107714088,134.7,-11.298383312,-3.8268306978,11.9288766719,-11.298383312,-3.8268306978,11.9288766719,0.0,0.0,0.0,135.81,30.781616688,-9.9068306978,32.3365616664,-11.298383312,-3.8268306978,11.9288766719,42.08,-6.08,42.5169707293,133.52
2019-08-24 07:00:00,43.5736833516,-24.8371750023,50.1552703404,-11.4463166484,-3.9171750023,12.0980339235,55.02,-20.92,58.8629492975,135.24,33.8436833516,-32.2371750023,46.7400294708,-11.4463166484,-3.9171750023,12.0980339235,45.29,-28.32,53.4154144419,133.23,42.3736833516,-24.2071750023,48.8007823951,-11.4463166484,-3.9171750023,12.0980339235,53.82,-20.29,57.5176190397,135.43,33.3136833516,-9.3971750023,34.6137024381,-11.4463166484,-3.9171750023,12.0980339235,44.76,-5.48,45.094212489,134.27,-11.4463166484,-3.9171750023,12.0980339235,-11.4463166484,-3.9171750023,12.0980339235,0.0,0.0,0.0,135.43,31.7936833516,-9.6771750023,33.2338083446,-11.4463166484,-3.9171750023,12.0980339235,43.24,-5.76,43.6219577736,133.23
2019-08-24 07:30:00,45.6042833301,-24.0344528302,51.5500298826,-11.1857166699,-3.9344528302,11.8574945284,56.79,-20.1,60.2421289464,135.95,35.8442833301,-31.3844528302,47.642381625,-11.1857166699,-3.9344528302,11.8574945284,47.03,-27.45,54.4547830773,133.77,44.3542833301,-23.4144528302,50.1551497961,-11.1857166699,-3.9344528302,11.8574945284,55.54,-19.48,58.8571321082,136.08,35.2642833301,-8.4044528302,36.2519586528,-11.1857166699,-3.9344528302,11.8574945284,46.45,-4.47,46.6645840011,134.95,-11.1857166699,-3.9344528302,11.8574945284,-11.1857166699,-3.9344528302,11.8574945284,0.0,0.0,0.0,136.08,33.6942833301,-8.4144528302,34.7290619736,-11.1857166699,-3.9344528302,11.8574945284,44.88,-4.48,45.1030464603,133.77
2019-08-24 08:00:00,47.4502499954,-22.500233392,52.5146334589,-10.2997500046,-3.740233392,10.9578371946,57.75,-18.76,60.7206727565,136.1,37.4602499954,-30.350233392,48.2121042547,-10.2997500046,-3.740233392,10.9578371946,47.76,-26.61,54.6727509826,134.16,46.1402499954,-21.910233392,51.0781851374,-10.2997500046,-3.740233392,10.9578371946,56.44,-18.17,59.2926850463,136.27,36.8502499954,-7.280233392,37.562517527,-10.2997500046,-3.740233392,10.9578371946,47.15,-3.54,47.2827040259,135.15,-10.2997500046,-3.740233392,10.9578371946,-10.2997500046,-3.740233392,10.9578371946,0.0,0.0,0.0,136.27,35.2602499954,-6.980233392,35.9445251456,-10.2997500046,-3.740233392,10.9578371946,45.56,-3.24,45.675061029,134.16
2019-08-24 08:30:00,49.6201666536,-20.4517145258,53.6696708186,-9.3198333464,-3.5817145258,9.9843864383,58.94,-16.87,61.3067736877,135.35,39.4701666536,-28.9217145258,48.932194175,-9.3198333464,-3.5817145258,9.9843864383,48.79,-25.34,54.9779928699,133.42,48.2401666536,-19.9017145258,52.1842114038,-9.3198333464,-3.5817145258,9.9843864383,57.56,-16.32,59.8288893429,135.47,38.8301666536,-6.1517145258,39.3144430707,-9.3198333464,-3.5817145258,9.9843864383,48.15,-2.5700000000000003,48.2185379289,134.44,-9.3198333464,-3.5817145258,9.9843864383,-9.3198333464,-3.5817145258,9.9843864383,0.0,0.0,0.0,135.47,37.2001666536,-5.6617145258,37.6285451543,-9.3198333464,-3.5817145258,9.9843864383,46.52,-2.08,46.5664772127,133.42
2019-08-24 09:00:00,52.820166648,-17.1995047251,55.549914199,-9.319833352,-3.4795047251,9.9481780664,62.14,-13.72,63.6366089606,134.15,42.010166648,-27.3995047251,50.1556274108,-9.319833352,-3.4795047251,9.9481780664,51.33,-23.92,56.629809288,132.33,51.320166648,-16.6895047251,53.9657212752,-9.319833352,-3.4795047251,9.9481780664,60.64,-13.21,62.0621760817,134.27,41.300166648,-4.9495047251,41.5956892259,-9.319833352,-3.4795047251,9.9481780664,50.62,-1.47,50.6413398322,133.36,-9.319833352,-3.4795047251,9.9481780664,-9.319833352,-3.4795047251,9.9481780664,0.0,0.0,0.0,134.27,39.560166648,-3.5995047251,39.7235851792,-9.319833352,-3.4795047251,9.9481780664,48.88,-0.12,48.8801472993,132.33
2019-08-24 09:30:00,55.3179666674,-16.7343326566,57.793730851,-10.0020333326,-3.6943326566,10.6624933558,65.32,-13.04,66.6088882958,134.02,43.7879666674,-26.5043326566,51.184623418,-10.0020333326,-3.6943326566,10.6624933558,53.79,-22.81,58.4265367791,132.16,53.7279666674,-16.2143326566,56.1212881687,-10.0020333326,-3.6943326566,10.6624933558,63.73,-12.52,64.9481585574,134.11,42.9979666674,-4.0743326566,43.1905698519,-10.0020333326,-3.6943326566,10.6624933558,53.0,-0.38,53.0013622466,133.21,-10.0020333326,-3.6943326566,10.6624933558,-10.0020333326,-3.6943326566,10.6624933558,0.0,0.0,0.0,134.11,41.1979666674,-2.4943326566,41.2734073337,-10.0020333326,-3.6943326566,10.6624933558,51.2,1.2,51.2140605693,132.16
2019-08-24 10:00:00,56.4868166737,-16.243580064,58.7759674631,-9.8531833263,-3.723580064,10.5332934144,66.34,-12.52,67.511080572,134.02,45.0968166737,-25.933580064,52.021855494,-9.8531833263,-3.723580064,10.5332934144,54.95,-22.21,59.2687658046,132.16,54.8468166737,-15.753580064,57.0644248554,-9.8531833263,-3.723580064,10.5332934144,64.7,-12.03,65.8088968149,134.26,44.2768166737,-3.633580064,44.4256614902,-9.8531833263,-3.723580064,10.5332934144,54.13,0.09,54.1300748198,133.33,-9.8531833263,-3.723580064,10.5332934144,-9.8531833263,-3.723580064,10.5332934144,0.0,0.0,0.0,134.26,42.4268166737,-0.923580064,42.436868089,-9.8531833263,-3.723580064,10.5332934144,52.28,2.8,52.3549271798,132.16
2019-08-24 10:30:00,54.6011999869,-15.2818265704,56.6994291271,-7.9388000131,-3.4418265704,8.6527865909,62.54,-11.84,63.6509010148,133.94,44.3411999869,-25.0518265704,50.9287348242,-7.9388000131,-3.4418265704,8.6527865909,52.28,-21.61,56.5702262679,132.07,53.0711999869,-14.8218265704,55.1020762852,-7.9388000131,-3.4418265704,8.6527865909,61.01,-11.38,62.0622630912,134.11,43.5511999869,-2.8218265704,43.6425219882,-7.9388000131,-3.4418265704,8.6527865909,51.49,0.62,51.4937326284,133.17,-7.9388000131,-3.4418265704,8.6527865909,-7.9388000131,-3.4418265704,8.6527865909,0.0,0.0,0.0,134.11,41.7411999869,-0.0418265704,41.741220943,-7.9388000131,-3.4418265704,8.6527865909,49.68,3.4,49.796208691,132.07
2019-08-24 11:00:00,54.2764500372,-13.1501208443,55.8467430282,-3.9935499628,-2.3201208443,4.6185930799,58.27,-10.83,59.2678816898,133.94,43.2764500372,-23.4401208443,49.2167694289,-3.9935499628,-2.3201208443,4.6185930799,47.27,-21.12,51.7736158675,132.07,52.8464500372,-12.7701208443,54.3674835532,-3.9935499628,-2.3201208443,4.6185930799,56.84,-10.45,57.792630153,133.97,42.6064500372,-1.2301208443,42.624204181,-3.9935499628,-2.3201208443,4.6185930799,46.6,1.09,46.6127461109,133.07,-3.9935499628,-2.3201208443,4.6185930799,-3.9935499628,-2.3201208443,4.6185930799,0.0,0.0,0.0,133.97,40.8064500372,1.6398791557,40.8393874621,-3.9935499628,-2.3201208443,4.6185930799,44.8,3.96,44.9746773196,132.07
2019-08-24 11:30:00,53.9389500615,-12.3036114897,55.3243995849,-2.4110499385,-1.8636114897,3.0473282709,56.35,-10.44,57.3089530527,134.02,43.0589500615,-22.7536114897,48.7011295169,-2.4110499385,-1.8636114897,3.0473282709,45.47,-20.89,50.0391147004,132.19,52.5889500615,-11.9636114897,53.9326030194,-2.4110499385,-1.8636114897,3.0473282709,55.0,-10.1,55.9196745341,134.1,42.4489500615,-0.5836114897,42.4529617777,-2.4110499385,-1.8636114897,3.0473282709,44.86,1.28,44.8782575419,133.21,-2.4110499385,-1.8636114897,3.0473282709,-2.4110499385,-1.8636114897,3.0473282709,0.0,0.0,0.0,134.1,40.7089500615,1.5363885103000001,40.7379320139,-2.4110499385,-1.8636114897,3.0473282709,43.12,3.4,43.253836824,132.19
2019-08-24 12:00:00,54.3101667447,-11.8222904196,55.5820183387,-2.1398332553,-1.8222904196,2.8106278184,56.45,-10.0,57.3288975997,133.62,43.1601667447,-22.3522904196,48.6047824852,-2.1398332553,-1.8222904196,2.8106278184,45.3,-20.53,49.735006786,131.84,52.9401667447,-11.4822904196,54.171064677,-2.1398332553,-1.8222904196,2.8106278184,55.08,-9.66,55.9206759616,133.85,42.5301667447,-0.23229041960000002,42.5308010996,-2.1398332553,-1.8222904196,2.8106278184,44.67,1.5899999999999999,44.6982885578,133.06,-2.1398332553,-1.8222904196,2.8106278184,-2.1398332553,-1.8222904196,2.8106278184,0.0,0.0,0.0,133.85,40.7401667447,2.4977095804,40.8166600732,-2.1398332553,-1.8222904196,2.8106278184,42.88,4.32,43.0970625449,131.84
2019-08-24 12:30:00,54.145300079,-11.0810893552,55.2675679032,-1.0746999210000001,-1.5010893552,1.8461444073000002,55.22,-9.58,56.0448463286,133.49,43.155300079,-21.7110893552,48.3089155943,-1.0746999210000001,-1.5010893552,1.8461444073000002,44.23,-20.21,48.6285615662,131.65,52.815300079,-10.7710893552,53.9024330465,-1.0746999210000001,-1.5010893552,1.8461444073000002,53.89,-9.27,54.6814868123,133.62,42.555300079,0.3489106448,42.5567304131,-1.0746999210000001,-1.5010893552,1.8461444073000002,43.63,1.85,43.669204252,132.92,-1.0746999210000001,-1.5010893552,1.8461444073000002,-1.0746999210000001,-1.5010893552,1.8461444073000002,0.0,0.0,0.0,133.62,40.805300079,3.5789106448,40.9619471698,-1.0746999210000001,-1.5010893552,1.8461444073000002,41.88,5.08,42.186974293,131.65
2019-08-24 13:00:00,53.8113667515,-11.0876145485,54.941772705700004,-0.7386332485,-1.4176145485,1.5985024504,54.55,-9.67,55.400463897,133.9,42.7813667515,-21.8076145485,48.0189274497,-0.7386332485,-1.4176145485,1.5985024504,43.52,-20.39,48.0597804822,132.14,52.5113667515,-10.7876145485,53.6079869586,-0.7386332485,-1.4176145485,1.5985024504,53.25,-9.37,54.0680996522,134.11,42.2013667515,0.3123854515,42.2025229147,-0.7386332485,-1.4176145485,1.5985024504,42.94,1.73,42.97483566,133.29,-0.7386332485,-1.4176145485,1.5985024504,-0.7386332485,-1.4176145485,1.5985024504,0.0,0.0,0.0,134.11,40.4613667515,3.4223854515,40.6058483667,-0.7386332485,-1.4176145485,1.5985024504,41.2,4.84,41.4833171287,132.14
2019-08-24 13:30:00,53.4212501327,-10.9976065034,54.5415191808,-0.3587498673,-1.2976065034,1.3462852984,53.78,-9.7,54.6477666515,134.3,42.2912501327,-21.7976065034,47.5782039075,-0.3587498673,-1.2976065034,1.3462852984,42.65,-20.5,47.3209520192,132.49,52.1412501327,-10.6976065034,53.2273308584,-0.3587498673,-1.2976065034,1.3462852984,52.5,-9.4,53.3348853941,134.4,41.7312501327,0.42239349660000003,41.7333877598,-0.3587498673,-1.2976065034,1.3462852984,42.09,1.72,42.1251290799,133.5,-0.3587498673,-1.2976065034,1.3462852984,-0.3587498673,-1.2976065034,1.3462852984,0.0,0.0,0.0,134.4,40.0012501327,3.4223934966,40.1473883264,-0.3587498673,-1.2976065034,1.3462852984,40.36,4.72,40.6350587547,132.49
2019-08-24 14:00:00,52.6089335849,-11.0629707739,53.7595499915,-0.1010664151,-1.2329707739,1.2371060382,52.71,-9.83,53.6187746969,134.11,41.5789335849,-21.8529707739,46.9719070265,-0.1010664151,-1.2329707739,1.2371060382,41.68,-20.62,46.5016859909,132.28,51.3589335849,-10.7729707739,52.4766324974,-0.1010664151,-1.2329707739,1.2371060382,51.46,-9.54,52.336824512,134.17,41.0489335849,0.3270292261,41.0502362547,-0.1010664151,-1.2329707739,1.2371060382,41.15,1.56,41.1795592497,133.25,-0.1010664151,-1.2329707739,1.2371060382,-0.1010664151,-1.2329707739,1.2371060382,0.0,0.0,0.0,134.17,39.3789335849,2.7670292261,39.4760289419,-0.1010664151,-1.2329707739,1.2371060382,39.48,4.0,39.682116879,132.28
2019-08-24 14:30:00,52.6663502277,-11.4312334544,53.8926483353,-0.8436497723,-1.4512334544,1.6786373872,53.51,-9.98,54.4327153466,134.37,41.4863502277,-22.4412334544,47.167003447,-0.8436497723,-1.4512334544,1.6786373872,42.33,-20.99,47.2483756335,132.55,51.3863502277,-11.1312334544,52.578145155,-0.8436497723,-1.4512334544,1.6786373872,52.23,-9.68,53.1194437094,134.44,40.9563502277,-0.1112334544,40.956501277,-0.8436497723,-1.4512334544,1.6786373872,41.8,1.34,41.8214729535,133.57,-0.8436497723,-1.4512334544,1.6786373872,-0.8436497723,-1.4512334544,1.6786373872,0.0,0.0,0.0,134.44,39.2363502277,2.3487665456,39.306588296,-0.8436497723,-1.4512334544,1.6786373872,40.08,3.8,40.2597367105,132.55
2019-08-24 15:00:00,52.5706835934,-11.5338034823,53.8210497505,-0.6193164066,-1.3638034823,1.4978360223,53.19,-10.17,54.1535317408,134.21,41.1406835934,-22.6938034823,46.9847269123,-0.6193164066,-1.3638034823,1.4978360223,41.76,-21.33,46.8920728908,132.46,51.3106835934,-11.2438034823,52.5281768918,-0.6193164066,-1.3638034823,1.4978360223,51.93,-9.88,52.8615105724,134.44,40.6106835934,-0.3338034823,40.6120554354,-0.6193164066,-1.3638034823,1.4978360223,41.23,1.03,41.2428636251,133.86,-0.6193164066,-1.3638034823,1.4978360223,-0.6193164066,-1.3638034823,1.4978360223,0.0,0.0,0.0,134.44,38.9406835934,2.3161965177,39.0095065982,-0.6193164066,-1.3638034823,1.4978360223,39.56,3.68,39.7307941023,132.46
2019-08-24 15:30:00,52.6246668857,-12.4943720017,54.0875669313,-1.3953331143,-1.5643720017,2.096238121,54.02,-10.93,55.1146559456,134.68,41.3046668857,-22.8243720017,47.1913918401,-1.3953331143,-1.5643720017,2.096238121,42.7,-21.26,47.6998700208,132.75,51.3446668857,-12.1543720017,52.7636577234,-1.3953331143,-1.5643720017,2.096238121,52.74,-10.59,53.7927104727,134.95,40.7646668857,-0.3443720017,40.7661214537,-1.3953331143,-1.5643720017,2.096238121,42.16,1.22,42.1776481089,134.12,-1.3953331143,-1.5643720017,2.096238121,-1.3953331143,-1.5643720017,2.096238121,0.0,0.0,0.0,134.95,39.0846668857,1.6356279983,39.118876064,-1.3953331143,-1.5643720017,2.096238121,40.48,3.2,40.6062852278,132.75
2019-08-24 16:00:00,53.3587668187,-13.1155970756,54.9470370727,-2.6812331813,-1.8555970756,3.2607134004000002,56.04,-11.26,57.1600314905,134.76,41.9187668187,-22.9555970756,47.7927028813,-2.6812331813,-1.8555970756,3.2607134004000002,44.6,-21.1,49.3393352205,132.75,52.0187668187,-12.7555970756,53.5598483764,-2.6812331813,-1.8555970756,3.2607134004000002,54.7,-10.9,55.7754426249,134.88,41.3487668187,-0.4955970756,41.35173677,-2.6812331813,-1.8555970756,3.2607134004000002,44.03,1.3599999999999999,44.0509988536,133.94,-2.6812331813,-1.8555970756,3.2607134004000002,-2.6812331813,-1.8555970756,3.2607134004000002,0.0,0.0,0.0,134.88,39.6387668187,1.2244029244,39.6576726174,-2.6812331813,-1.8555970756,3.2607134004000002,42.32,3.08,42.4319313725,132.75
2019-08-24 16:30:00,54.6394002104,-13.5317061034,56.2900624038,-4.2705997896,-2.2917061034,4.8466420775,58.91,-11.24,59.9727079595,134.54,42.9794002104,-23.6517061034,49.0574361749,-4.2705997896,-2.2917061034,4.8466420775,47.25,-21.36,51.8537568552,132.66,53.1994002104,-13.1517061034,54.8009448475,-4.2705997896,-2.2917061034,4.8466420775,57.47,-10.86,58.4870968676,134.66,42.3394002104,-1.1817061034,42.3558878964,-4.2705997896,-2.2917061034,4.8466420775,46.61,1.11,46.6232152473,133.74,-4.2705997896,-2.2917061034,4.8466420775,-4.2705997896,-2.2917061034,4.8466420775,0.0,0.0,0.0,134.66,40.6094002104,0.8282938966000001,40.6178465238,-4.2705997896,-2.2917061034,4.8466420775,44.88,3.12,44.9883184838,132.66
2019-08-24 17:00:00,56.1169668403,-13.1315301172,57.6328990298,-6.0930331597,-2.7715301172,6.6937606975,62.21,-10.36,63.0667400458,134.07,44.2269668403,-24.0715301172,50.3533827868,-6.0930331597,-2.7715301172,6.6937606975,50.32,-21.3,54.6424047787,132.19,54.5569668403,-12.7215301172,56.0205315874,-6.0930331597,-2.7715301172,6.6937606975,60.65,-9.95,61.4607598391,134.07,43.5269668403,-1.6515301172,43.5582873176,-6.0930331597,-2.7715301172,6.6937606975,49.62,1.12,49.632638455,133.37,-6.0930331597,-2.7715301172,6.6937606975,-6.0930331597,-2.7715301172,6.6937606975,0.0,0.0,0.0,134.07,41.7469668403,0.2684698828,41.7478300806,-6.0930331597,-2.7715301172,6.6937606975,47.84,3.04,47.9364913192,132.19
2019-08-24 17:30:00,57.9500501365,-13.8122108489,59.5733621627,-8.2499498635,-3.3522108489,8.9049980531,66.2,-10.46,67.0212772185,134.18,45.8500501365,-24.5922108489,52.0288759437,-8.2499498635,-3.3522108489,8.9049980531,54.1,-21.24,58.120113558,132.41,56.2300501365,-13.3722108489,57.7982228217,-8.2499498635,-3.3522108489,8.9049980531,64.48,-10.02,65.2538949029,134.3,45.0700501365,-2.1622108489,45.1218857658,-8.2499498635,-3.3522108489,8.9049980531,53.32,1.19,53.3332776041,133.37,-8.2499498635,-3.3522108489,8.9049980531,-8.2499498635,-3.3522108489,8.9049980531,0.0,0.0,0.0,134.3,43.2300501365,0.24778915110000002,43.2307602787,-8.2499498635,-3.3522108489,8.9049980531,51.48,3.6,51.6057206131,132.41
2019-08-24 18:00:00,58.8441334693,-14.5137882725,60.6076075569,-10.1558665307,-3.8537882725,10.8624725104,69.0,-10.66,69.8185906475,134.06,46.6841334693,-25.1837882725,53.0436754904,-10.1558665307,-3.8537882725,10.8624725104,56.84,-21.33,60.7104150867,132.19,57.0541334693,-14.0237882725,58.752368322,-10.1558665307,-3.8537882725,10.8624725104,67.21,-10.17,67.9750910261,134.07,45.8541334693,-2.7337882725,45.9355543619,-10.1558665307,-3.8537882725,10.8624725104,56.01,1.12,56.0211968812,133.2,-10.1558665307,-3.8537882725,10.8624725104,-10.1558665307,-3.8537882725,10.8624725104,0.0,0.0,0.0,134.07,43.9641334693,-0.5737882725,43.9678776459,-10.1558665307,-3.8537882725,10.8624725104,54.12,3.2800000000000002,54.2193028358,132.19
2019-08-24 18:30:00,59.4483667673,-15.453780437,61.4241617044,-12.0416332327,-4.383780437,12.8147751378,71.49,-11.07,72.3420002488,133.96,47.2483667673,-25.893780437,53.8785303019,-12.0416332327,-4.383780437,12.8147751378,59.29,-21.51,63.0712628699,132.19,57.5783667673,-14.923780437,59.4809847104,-12.0416332327,-4.383780437,12.8147751378,69.62,-10.54,70.413322603,134.07,46.3483667673,-3.513780437,46.4813699771,-12.0416332327,-4.383780437,12.8147751378,58.39,0.87,58.3964810584,133.12,-12.0416332327,-4.383780437,12.8147751378,-12.0416332327,-4.383780437,12.8147751378,0.0,0.0,0.0,134.07,44.3983667673,-0.8637804370000001,44.4067684958,-12.0416332327,-4.383780437,12.8147751378,56.44,3.52,56.5496595923,132.19
2019-08-24 19:00:00,59.9631334028,-16.0922273165,62.084918841,-13.6168665972,-4.7622273165,14.4255975592,73.58,-11.33,74.4471980668,134.06,47.4631334028,-26.5022273165,54.3609886329,-13.6168665972,-4.7622273165,14.4255975592,61.08,-21.74,64.8335869747,132.31,58.0531334028,-15.5522273165,60.1002335469,-13.6168665972,-4.7622273165,14.4255975592,71.67,-10.79,72.477672424,134.19,46.5231334028,-4.0422273165,46.6984105007,-13.6168665972,-4.7622273165,14.4255975592,60.14,0.72,60.144309789,133.26,-13.6168665972,-4.7622273165,14.4255975592,-13.6168665972,-4.7622273165,14.4255975592,0.0,0.0,0.0,134.19,44.6231334028,-1.1622273165,44.638266174,-13.6168665972,-4.7622273165,14.4255975592,58.24,3.6,58.3511576578,132.31
2019-08-24 19:30:00,59.7666834124,-16.6987686419,62.0556630798,-14.8033165876,-5.0487686419,15.6405961137,74.57,-11.65,75.4745480278,134.06,47.1966834124,-27.0287686419,54.3882455998,-14.8033165876,-5.0487686419,15.6405961137,62.0,-21.98,65.7808513171,132.31,57.8266834124,-16.1087686419,60.0284744237,-14.8033165876,-5.0487686419,15.6405961137,72.63,-11.06,73.4672750277,134.12,46.2266834124,-4.5387686419,46.4489685579,-14.8033165876,-5.0487686419,15.6405961137,61.03,0.51,61.032130882,133.18,-14.8033165876,-5.0487686419,15.6405961137,-14.8033165876,-5.0487686419,15.6405961137,0.0,0.0,0.0,134.12,44.2766834124,-1.8887686419,44.3169509441,-14.8033165876,-5.0487686419,15.6405961137,59.08,3.16,59.1644487847,132.31
2019-08-24 20:00:00,59.508950133,-17.2357742777,61.9547178259,-15.211049867,-5.1457742777,16.0578650814,74.72,-12.09,75.6917862122,134.19,46.868950133,-27.5157742777,54.3490231805,-15.211049867,-5.1457742777,16.0578650814,62.08,-22.37,65.9874480489,132.49,57.578950133,-16.6457742777,59.936777522,-15.211049867,-5.1457742777,16.0578650814,72.79,-11.5,73.6928361511,134.38,45.898950133,-5.0157742777,46.1721952577,-15.211049867,-5.1457742777,16.0578650814,61.11,0.13,61.1101382751,133.45,-15.211049867,-5.1457742777,16.0578650814,-15.211049867,-5.1457742777,16.0578650814,0.0,0.0,0.0,134.38,43.988950133,-2.6657742776999998,44.0696503992,-15.211049867,-5.1457742777,16.0578650814,59.2,2.48,59.251923175499996,132.49
2019-08-24 20:30:00,59.0553500693,-17.4703059238,61.5852738963,-15.4846499307,-5.2103059238,16.3377376431,74.54,-12.26,75.5415064716,134.05,46.5853500693,-27.6203059238,54.1578816093,-15.4846499307,-5.2103059238,16.3377376431,62.07,-22.41,65.9916131035,132.22,57.1253500693,-16.8603059238,59.5615273174,-15.4846499307,-5.2103059238,16.3377376431,72.61,-11.65,73.5386605807,134.11,45.6353500693,-5.1003059238,45.9194762216,-15.4846499307,-5.2103059238,16.3377376431,61.12,0.11,61.1200989855,133.18,-15.4846499307,-5.2103059238,16.3377376431,-15.4846499307,-5.2103059238,16.3377376431,0.0,0.0,0.0,134.11,43.7153500693,-2.6903059238,43.7980544961,-15.4846499307,-5.2103059238,16.3377376431,59.2,2.52,59.2536108604,132.22
2019-08-24 21:00:00,59.9302001129,-17.6403059657,62.4724681771,-15.8597998871,-5.3403059657,16.734757849,75.79,-12.3,76.7816000094,134.05,47.4602001129,-27.6203059657,54.9122199187,-15.8597998871,-5.3403059657,16.734757849,63.32,-22.28,67.1254109857,132.22,57.9502001129,-17.0203059657,60.3979843066,-15.8597998871,-5.3403059657,16.734757849,73.81,-11.68,74.728431671,134.11,46.4702001129,-5.1603059657,46.7558366003,-15.8597998871,-5.3403059657,16.734757849,62.33,0.18,62.3302599064,133.18,-15.8597998871,-5.3403059657,16.734757849,-15.8597998871,-5.3403059657,16.734757849,0.0,0.0,0.0,134.11,44.5402001129,-2.7803059657,44.6268924233,-15.8597998871,-5.3403059657,16.734757849,60.4,2.56,60.4542273129,132.22
2019-08-24 21:30:00,58.9109168079,-18.256743082,61.674993207200004,-15.4990831921,-5.236743082,16.3598611823,74.41,-13.02,75.5405090001,134.32,46.4609168079,-28.306743082,54.4048572698,-15.4990831921,-5.236743082,16.3598611823,61.96,-23.07,66.1155541458,132.45,56.9809168079,-17.636743082,59.6479638111,-15.4990831921,-5.236743082,16.3598611823,72.48,-12.4,73.533056512,134.36,45.5009168079,-5.696743082,45.8561480295,-15.4990831921,-5.236743082,16.3598611823,61.0,-0.46,61.0017344016,133.47,-15.4990831921,-5.236743082,16.3598611823,-15.4990831921,-5.236743082,16.3598611823,0.0,0.0,0.0,134.36,43.5809168079,-3.716743082,43.7391185205,-15.4990831921,-5.236743082,16.3598611823,59.08,1.52,59.0995499137,132.45
2019-08-24 22:00:00,56.6913167802,-19.1860624761,59.8498988438,-14.9586832198,-5.0460624761,15.7868600482,71.65,-14.14,73.0319252108,135.32,44.6413167802,-29.3660624761,53.4341912002,-14.9586832198,-5.0460624761,15.7868600482,59.6,-24.32,64.3709748256,133.48,54.8413167802,-18.5660624761,57.8987797976,-14.9586832198,-5.0460624761,15.7868600482,69.8,-13.52,71.0973304703,135.41,43.7613167802,-6.4260624761,44.2306129879,-14.9586832198,-5.0460624761,15.7868600482,58.72,-1.38,58.7362137016,134.47,-14.9586832198,-5.0460624761,15.7868600482,-14.9586832198,-5.0460624761,15.7868600482,0.0,0.0,0.0,135.41,41.9613167802,-4.9660624761,42.2541581675,-14.9586832198,-5.0460624761,15.7868600482,56.92,0.08,56.9200562192,133.48
2019-08-24 22:30:00,54.4012501056,-19.6091448753,57.8274552076,-14.348749894400001,-4.8391448753,15.1427853005,68.75,-14.77,70.3186703515,135.78,42.7912501056,-30.5791448753,52.5944406464,-14.348749894400001,-4.8391448753,15.1427853005,57.14,-25.74,62.6699864369,134.01,52.6612501056,-19.0091448753,55.9870954022,-14.348749894400001,-4.8391448753,15.1427853005,67.01,-14.17,68.4918170295,135.91,41.9812501056,-7.4591448753,42.638764085,-14.348749894400001,-4.8391448753,15.1427853005,56.33,-2.62,56.3908973151,135.09,-14.348749894400001,-4.8391448753,15.1427853005,-14.348749894400001,-4.8391448753,15.1427853005,0.0,0.0,0.0,135.91,40.2912501056,-4.8391448753,40.580810221,-14.348749894400001,-4.8391448753,15.1427853005,54.64,0.0,54.64,134.01
2019-08-24 23:00:00,52.1004000144,-20.4671672088,55.9763933744,-13.5995999856,-4.5771672088,14.3492013515,65.7,-15.89,67.5942460569,135.94,40.8304000144,-31.0771672088,51.3119078485,-13.5995999856,-4.5771672088,14.3492013515,54.43,-26.5,60.5382102477,134.01,50.4704000144,-19.8771672088,54.2435531087,-13.5995999856,-4.5771672088,14.3492013515,64.07,-15.3,65.8715029432,136.03,40.1004000144,-7.9171672088000005,40.8744861487,-13.5995999856,-4.5771672088,14.3492013515,53.7,-3.34,53.8037693847,135.09,-13.5995999856,-4.5771672088,14.3492013515,-13.5995999856,-4.5771672088,14.3492013515,0.0,0.0,0.0,136.03,38.4004000144,-6.6571672088,38.9731779113,-13.5995999856,-4.5771672088,14.3492013515,52.0,-2.08,52.0415833733,134.01
2019-08-24 23:30:00,50.0658166808,-17.0324993828,52.8837596539,-12.7341833192,-4.2924993828,13.4381909407,62.8,-12.74,64.079229084,135.94,39.0658166808,-26.2824993828,47.0840504496,-12.7341833192,-4.2924993828,13.4381909407,51.8,-21.99,56.2743289609,134.01,47.9958166808,-29.0224993828,56.0883578764,-12.7341833192,-4.2924993828,13.4381909407,60.73,-24.73,65.5721419507,136.29,38.3358166808,-3.2824993828,38.4760918335,-12.7341833192,-4.2924993828,13.4381909407,51.07,1.01,51.079986296,135.27,-12.7341833192,-4.2924993828,13.4381909407,-12.7341833192,-4.2924993828,13.4381909407,0.0,0.0,0.0,136.29,36.4658166808,-12.6924993828,38.6115957554,-12.7341833192,-4.2924993828,13.4381909407,49.2,-8.4,49.9119224234,134.01
2019-08-25 00:00:00,48.4162000091,-1.9946690419,48.4572711563,-12.0137999909,-4.0546690419,12.6795793014,60.43,2.06,60.4651015049,134.07,37.8162000091,-15.3246690419,40.8033143798,-12.0137999909,-4.0546690419,12.6795793014,49.83,-11.27,51.0885681929,132.46,45.0762000091,-45.3046690419,63.9091295846,-12.0137999909,-4.0546690419,12.6795793014,57.09,-41.25,70.4331640635,134.1,36.9962000091,6.8253309581,37.6205257513,-12.0137999909,-4.0546690419,12.6795793014,49.01,10.88,50.2031323724,133.65,-12.0137999909,-4.0546690419,12.6795793014,-12.0137999909,-4.0546690419,12.6795793014,0.0,0.0,0.0,134.1,34.5862000091,-28.6546690419,44.9143105143,-12.0137999909,-4.0546690419,12.6795793014,46.6,-24.6,52.6945917529,132.46
2019-08-25 00:30:00,46.7937500017,-2.2896970111,46.8497358758,-11.5162499983,-3.8896970111,12.1554003167,58.31,1.6,58.3319475073,134.7,36.4837500017,-15.7196970111,39.7262241889,-11.5162499983,-3.8896970111,12.1554003167,48.0,-11.83,49.4363115534,133.13,43.5837500017,-45.9596970111,63.3390638829,-11.5162499983,-3.8896970111,12.1554003167,55.1,-42.07,69.3245620253,134.84,35.7037500017,6.5903029888999995,36.3068844391,-11.5162499983,-3.8896970111,12.1554003167,47.22,10.48,48.3689859311,134.07,-11.5162499983,-3.8896970111,12.1554003167,-11.5162499983,-3.8896970111,12.1554003167,0.0,0.0,0.0,134.84,33.3637500017,-28.2096970111,43.6912670866,-11.5162499983,-3.8896970111,12.1554003167,44.88,-24.32,51.045830388,133.13
2019-08-25 01:00:00,45.3454333111,-2.7169908034,45.426758207,-11.1245666889,-3.7569908034,11.7418466994,56.47,1.04,56.4795759545,134.33,35.2454333111,-16.0269908034,38.7182773829,-11.1245666889,-3.7569908034,11.7418466994,46.37,-12.27,47.9659233206,132.75,42.2654333111,-46.1669908034,62.5919954372,-11.1245666889,-3.7569908034,11.7418466994,53.39,-42.41,68.184310512,134.36,34.4954333111,6.1630091966,35.041655236,-11.1245666889,-3.7569908034,11.7418466994,45.62,9.92,46.6860878635,133.97,-11.1245666889,-3.7569908034,11.7418466994,-11.1245666889,-3.7569908034,11.7418466994,0.0,0.0,0.0,134.36,32.2354333111,-29.2369908034,43.519246225,-11.1245666889,-3.7569908034,11.7418466994,43.36,-25.48,50.292345342,132.75
2019-08-25 01:30:00,45.071499978,-2.8788963155,45.1633496794,-11.008500022,-3.7188963155,11.6196928763,56.08,0.84,56.08629066,134.55,35.001499978,-16.3888963155,38.6484271756,-11.008500022,-3.7188963155,11.6196928763,46.01,-12.67,47.7226256612,133.12,41.991499978,-46.5188963155,62.6681241526,-11.008500022,-3.7188963155,11.6196928763,53.0,-42.8,68.123710997,134.55,34.291499978,5.9111036845000005,34.7972429584,-11.008500022,-3.7188963155,11.6196928763,45.3,9.63,46.3122759104,134.52,-11.008500022,-3.7188963155,11.6196928763,-11.008500022,-3.7188963155,11.6196928763,0.0,0.0,0.0,134.55,32.031499978,-30.3988963155,44.1600485511,-11.008500022,-3.7188963155,11.6196928763,43.04,-26.68,50.6385623809,133.12
2019-08-25 02:00:00,43.9732166448,-3.3052694063,44.0972628169,-10.9367833552,-3.6952694063,11.5441866818,54.91,0.39,54.9113849762,133.56,34.1032166448,-16.4052694063,37.8439195884,-10.9367833552,-3.6952694063,11.5441866818,45.04,-12.71,46.7989925105,132.2,40.9632166448,-46.2752694063,61.8011786014,-10.9367833552,-3.6952694063,11.5441866818,51.9,-42.58,67.1317093481,133.86,33.3932166448,5.5647305937,33.8537020792,-10.9367833552,-3.6952694063,11.5441866818,44.33,9.26,45.2868247949,133.3,-10.9367833552,-3.6952694063,11.5441866818,-10.9367833552,-3.6952694063,11.5441866818,0.0,0.0,0.0,133.86,31.1432166448,-29.9352694063,43.1974570712,-10.9367833552,-3.6952694063,11.5441866818,42.08,-26.24,49.5909669194,132.2
2019-08-25 02:30:00,43.2162333329,-3.3651973358,43.3470573003,-10.8037666671,-3.6551973358,11.4053426849,54.02,0.29,54.0207784098,134.05,33.3762333329,-16.4751973358,37.2210300602,-10.8037666671,-3.6551973358,11.4053426849,44.18,-12.82,46.0024434134,132.44,40.2462333329,-46.5151973358,61.5095348761,-10.8037666671,-3.6551973358,11.4053426849,51.05,-42.86,66.6564483002,134.25,32.6862333329,5.5748026642,33.1582308671,-10.8037666671,-3.6551973358,11.4053426849,43.49,9.23,44.4586661968,133.42,-10.8037666671,-3.6551973358,11.4053426849,-10.8037666671,-3.6551973358,11.4053426849,0.0,0.0,0.0,134.25,30.5162333329,-29.5351973358,42.4684397935,-10.8037666671,-3.6551973358,11.4053426849,41.32,-25.88,48.7556847967,132.44
2019-08-25 03:00:00,42.2198000504,-3.6187921902999998,42.3746052868,-10.5501999496,-3.5887921903,11.1438838993,52.77,-0.03,52.7700085276,134.2,32.5198000504,-16.7587921903,36.5840745543,-10.5501999496,-3.5887921903,11.1438838993,43.07,-13.17,45.0385812388,132.44,39.3198000504,-46.9587921903,61.2468353466,-10.5501999496,-3.5887921903,11.1438838993,49.87,-43.37,66.0906483551,134.25,31.8598000504,5.3312078097,32.3027651442,-10.5501999496,-3.5887921903,11.1438838993,42.41,8.92,43.3379106557,133.61,-10.5501999496,-3.5887921903,11.1438838993,-10.5501999496,-3.5887921903,11.1438838993,0.0,0.0,0.0,134.25,29.6898000504,-27.8287921903,40.6930694566,-10.5501999496,-3.5887921903,11.1438838993,40.24,-24.24,46.9769645678,132.44
2019-08-25 03:30:00,41.6095500251,-3.6485119531,41.7692026829,-10.4104499749,-3.5485119531000002,10.9986092648,52.02,-0.1,52.0200961168,134.4,31.9995500251,-16.9485119531,36.2108168816,-10.4104499749,-3.5485119531000002,10.9986092648,42.41,-13.4,44.4766017137,132.93,38.7595500251,-47.2585119531,61.1201249195,-10.4104499749,-3.5485119531000002,10.9986092648,49.17,-43.71,65.7894596421,134.49,31.3695500251,5.2814880469,31.811048155800002,-10.4104499749,-3.5485119531000002,10.9986092648,41.78,8.83,42.7028956864,134.03,-10.4104499749,-3.5485119531000002,10.9986092648,-10.4104499749,-3.5485119531000002,10.9986092648,0.0,0.0,0.0,134.49,29.2295500251,-28.5885119531,40.8860564296,-10.4104499749,-3.5485119531000002,10.9986092648,39.64,-25.04,46.8863647557,132.93
2019-08-25 04:00:00,41.3044666586,-4.4609218754,41.5446601855,-10.4155333414,-3.5309218754,10.9977608664,51.72,-0.93,51.7283606931,134.96,31.6844666586,-16.6609218754,35.797929342,-10.4155333414,-3.5309218754,10.9977608664,42.1,-13.13,44.0999648526,133.22,38.4644666586,-48.2309218754,61.6906558587,-10.4155333414,-3.5309218754,10.9977608664,48.88,-44.7,66.2370319383,135.09,31.0444666586,5.6390781246,31.5524660243,-10.4155333414,-3.5309218754,10.9977608664,41.46,9.17,42.4619888842,134.28,-10.4155333414,-3.5309218754,10.9977608664,-10.4155333414,-3.5309218754,10.9977608664,0.0,0.0,0.0,135.09,28.9444666586,-27.6909218754,40.0570755855,-10.4155333414,-3.5309218754,10.9977608664,39.36,-24.16,46.1834948872,133.22
2019-08-25 04:30:00,41.072666654,-4.2571988861,41.2927074485,-10.327333346,-3.4971988861,10.9034037845,51.4,-0.76,51.40561837,135.09,31.432666654,-16.7371988861,35.6110426628,-10.327333346,-3.4971988861,10.9034037845,41.76,-13.24,43.8086201563,133.36,38.262666654,-48.0971988861,61.4603302966,-10.327333346,-3.4971988861,10.9034037845,48.59,-44.6,65.955652525,135.22,30.802666654,5.6028011139,31.3080764871,-10.327333346,-3.4971988861,10.9034037845,41.13,9.1,42.1246590491,134.28,-10.327333346,-3.4971988861,10.9034037845,-10.327333346,-3.4971988861,10.9034037845,0.0,0.0,0.0,135.22,28.712666654,-27.9371988861,40.0612569447,-10.327333346,-3.4971988861,10.9034037845,39.04,-24.44,46.0590403721,133.36
2019-08-25 05:00:00,40.8815333204,-4.1067985593,41.0872919652,-10.2684666796,-3.4767985593,10.8411040108,51.15,-0.63,51.1538796183,134.78,31.2315333204,-16.8667985593,35.4950358104,-10.2684666796,-3.4767985593,10.8411040108,41.5,-13.39,43.6066749478,133.22,38.0815333204,-47.8567985593,61.1594338461,-10.2684666796,-3.4767985593,10.8411040108,48.35,-44.38,65.6300761846,135.02,30.6115333204,5.4232014407,31.0882145851,-10.2684666796,-3.4767985593,10.8411040108,40.88,8.9,41.8375955332,134.21,-10.2684666796,-3.4767985593,10.8411040108,-10.2684666796,-3.4767985593,10.8411040108,0.0,0.0,0.0,135.02,28.5315333204,-28.7567985593,40.5092811216,-10.2684666796,-3.4767985593,10.8411040108,38.8,-25.28,46.3089451402,133.22
2019-08-25 05:30:00,41.1343333358,-4.1653093803,41.3446874606,-10.3756666642,-3.5153093803,10.9549924129,51.51,-0.65,51.5141009822,135.28,31.4843333358,-16.8953093803,35.731145023,-10.3756666642,-3.5153093803,10.9549924129,41.86,-13.38,43.9463764149,133.52,38.3043333358,-48.1153093803,61.5004467387,-10.3756666642,-3.5153093803,10.9549924129,48.68,-44.6,66.0219842174,135.4,30.8643333358,5.5046906197,31.3513746282,-10.3756666642,-3.5153093803,10.9549924129,41.24,9.02,42.2149025819,134.52,-10.3756666642,-3.5153093803,10.9549924129,-10.3756666642,-3.5153093803,10.9549924129,0.0,0.0,0.0,135.4,28.7843333358,-29.4353093803,41.1700775309,-10.3756666642,-3.5153093803,10.9549924129,39.16,-25.92,46.9611754538,133.52
2019-08-25 06:00:00,41.470299979,-4.3448690376,41.6972860904,-10.479700021,-3.5448690376,11.063010848,51.95,-0.8,51.9561594039,135.28,31.770299979,-16.8448690376,35.9597215458,-10.479700021,-3.5448690376,11.063010848,42.25,-13.3,44.2939329931,133.52,38.640299979,-48.3248690376,61.8737888768,-10.479700021,-3.5448690376,11.063010848,49.12,-44.78,66.4682089423,135.29,31.140299979,5.5651309624,31.6336682257,-10.479700021,-3.5448690376,11.063010848,41.62,9.11,42.6053576443,134.66,-10.479700021,-3.5448690376,11.063010848,-10.479700021,-3.5448690376,11.063010848,0.0,0.0,0.0,135.29,29.040299979,-28.6648690376,40.8045798877,-10.479700021,-3.5448690376,11.063010848,39.52,-25.12,46.8278207906,133.52
2019-08-25 06:30:00,41.9138999931,-5.1383678539,42.2276904038,-10.6261000069,-3.5983678539,11.2188347241,52.54,-1.54,52.5625646254,135.16,32.1638999931,-16.4383678539,36.1211350938,-10.6261000069,-3.5983678539,11.2188347241,42.79,-12.84,44.6749336877,133.39,39.0438999931,-49.1183678539,62.7458380078,-10.6261000069,-3.5983678539,11.2188347241,49.67,-45.52,67.3734317072,135.29,31.5138999931,5.9516321461,32.0709809326,-10.6261000069,-3.5983678539,11.2188347241,42.14,9.55,43.2085882667,134.66,-10.6261000069,-3.5983678539,11.2188347241,-10.6261000069,-3.5983678539,11.2188347241,0.0,0.0,0.0,135.29,29.4138999931,-27.9583678539,40.5813731391,-10.6261000069,-3.5983678539,11.2188347241,40.04,-24.36,46.8680189468,133.39
