Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-25 07:00:00,42.6836999816,-4.9483598507,42.9695765552,-10.596300018400001,-3.6083598507,11.1938302154,53.28,-1.34,53.2968479368,135.16,32.8436999816,-16.2583598507,36.647549625,-10.596300018400001,-3.6083598507,11.1938302154,43.44,-12.65,45.2444040739,133.39,39.7536999816,-48.9883598507,63.0889535742,-10.596300018400001,-3.6083598507,11.1938302154,50.35,-45.38,67.7824970033,135.42,32.1736999816,6.1516401493,32.7565206796,-10.596300018400001,-3.6083598507,11.1938302154,42.77,9.76,43.8694711616,134.74,-10.596300018400001,-3.6083598507,11.1938302154,-10.596300018400001,-3.6083598507,11.1938302154,0.0,0.0,0.0,135.42,30.0036999816,-28.6483598507,41.4843408375,-10.596300018400001,-3.6083598507,11.1938302154,40.6,-25.04,47.7007505182,133.39
2019-08-25 07:30:00,44.1307833123,-3.9813142409,44.3100090143,-10.7092166877,-3.6913142409,11.3275382537,54.84,-0.29,54.8407667707,134.96,34.2007833123,-15.9913142409,37.7546779926,-10.7092166877,-3.6913142409,11.3275382537,44.91,-12.3,46.5639141396,133.18,41.1107833123,-47.7213142409,62.9874617478,-10.7092166877,-3.6913142409,11.3275382537,51.82,-44.03,67.9996566168,135.05,33.5207833123,6.3086857591,34.1092719048,-10.7092166877,-3.6913142409,11.3275382537,44.23,10.0,45.3463658963,134.17,-10.7092166877,-3.6913142409,11.3275382537,-10.7092166877,-3.6913142409,11.3275382537,0.0,0.0,0.0,135.05,31.2907833123,-29.8113142409,43.2183708285,-10.7092166877,-3.6913142409,11.3275382537,42.0,-26.12,49.4596239371,133.18
2019-08-25 08:00:00,46.0964833129,-2.526294233,46.1656575429,-10.6135166871,-3.716294233,11.2453358906,56.71,1.19,56.7224840782,134.14,35.8164833129,-15.346294233,38.9657442325,-10.6135166871,-3.716294233,11.2453358906,46.43,-11.63,47.8644105782,132.56,42.9364833129,-45.946294233,62.8856386866,-10.6135166871,-3.716294233,11.2453358906,53.55,-42.23,68.1980600897,134.35,35.0864833129,6.7937057670000005,35.7381553709,-10.6135166871,-3.716294233,11.2453358906,45.7,10.51,46.892964291,133.64,-10.6135166871,-3.716294233,11.2453358906,-10.6135166871,-3.716294233,11.2453358906,0.0,0.0,0.0,134.35,32.7864833129,-28.796294233,43.6369115495,-10.6135166871,-3.716294233,11.2453358906,43.4,-25.08,50.1255064812,132.56
2019-08-25 08:30:00,48.2984166462,-0.3007217539,48.2993528331,-10.2515833538,-3.6507217539,10.882220848,58.55,3.35,58.6457585849,133.78,37.9884166462,-14.2807217539,40.5839723671,-10.2515833538,-3.6507217539,10.882220848,48.24,-10.63,49.3973126799,132.17,45.0284166462,-43.5807217539,62.6644844729,-10.2515833538,-3.6507217539,10.882220848,55.28,-39.93,68.1929857097,134.0,37.2284166462,7.7692782461,38.0304705525,-10.2515833538,-3.6507217539,10.882220848,47.48,11.42,48.8340741696,133.42,-10.2515833538,-3.6507217539,10.882220848,-10.2515833538,-3.6507217539,10.882220848,0.0,0.0,0.0,134.0,34.8284166462,-27.8907217539,44.6196253461,-10.2515833538,-3.6507217539,10.882220848,45.08,-24.24,51.1838255702,132.17
2019-08-25 09:00:00,50.9722333118,0.17770890960000002,50.9725430918,-10.9677666882,-3.9022910904,11.6412964004,61.94,4.08,62.0742297576,132.79,40.1122333118,-13.2222910904,42.2352961744,-10.9677666882,-3.9022910904,11.6412964004,51.08,-9.32,51.9232972759,131.54,47.5122333118,-42.5022910904,63.7483887028,-10.9677666882,-3.9022910904,11.6412964004,58.48,-38.6,70.0704673882,132.9,39.2622333118,8.5277089096,40.1776652368,-10.9677666882,-3.9022910904,11.6412964004,50.23,12.43,51.7451234417,132.53,-10.9677666882,-3.9022910904,11.6412964004,-10.9677666882,-3.9022910904,11.6412964004,0.0,0.0,0.0,132.9,36.7522333118,-27.3022910904,45.7836406612,-10.9677666882,-3.9022910904,11.6412964004,47.72,-23.4,53.1484562335,131.54
2019-08-25 09:30:00,51.9633833141,1.5493422716,51.9864758079,-9.6266166859,-3.7306577283999998,10.3242218062,61.59,5.28,61.8159081467,132.44,41.2133833141,-12.5006577284,43.067498277,-9.6266166859,-3.7306577283999998,10.3242218062,50.84,-8.77,51.5908761313,130.9,48.5133833141,-40.8206577284,63.4024799039,-9.6266166859,-3.7306577283999998,10.3242218062,58.14,-37.09,68.9632344079,132.6,40.3533833141,9.0793422716,41.3621808054,-9.6266166859,-3.7306577283999998,10.3242218062,49.98,12.81,51.5955085255,132.15,-9.6266166859,-3.7306577283999998,10.3242218062,-9.6266166859,-3.7306577283999998,10.3242218062,0.0,0.0,0.0,132.6,37.7733833141,-25.7306577284,45.7044334187,-9.6266166859,-3.7306577283999998,10.3242218062,47.4,-22.0,52.2566742149,130.9
2019-08-25 10:00:00,52.9072333168,3.8332014407,53.0459119115,-8.2627666832,-3.4767985593,8.9644543327,61.17,7.31,61.6052351672,132.25,42.0572333168,-11.5267985593,43.6082327008,-8.2627666832,-3.4767985593,8.9644543327,50.32,-8.05,50.9598361457,131.1,49.4772333168,-38.6567985593,62.7880935492,-8.2627666832,-3.4767985593,8.9644543327,57.74,-35.18,67.6131643987,132.41,41.2072333168,10.0732014407,42.4205783187,-8.2627666832,-3.4767985593,8.9644543327,49.47,13.55,51.2921377991,132.15,-8.2627666832,-3.4767985593,8.9644543327,-8.2627666832,-3.4767985593,8.9644543327,0.0,0.0,0.0,132.41,38.6172333168,-25.3567985593,46.1980296357,-8.2627666832,-3.4767985593,8.9644543327,46.88,-21.88,51.7345996409,131.1
2019-08-25 10:30:00,53.2472999888,5.6322088784,53.544343613,-5.7927000112,-2.7577911216,6.4156671742,59.04,8.39,59.6331593998,132.14,42.6472999888,-9.9577911216,43.7944037562,-5.7927000112,-2.7577911216,6.4156671742,48.44,-7.2,48.9721716896,130.79,49.9072999888,-36.7677911216,61.9887816958,-5.7927000112,-2.7577911216,6.4156671742,55.7,-34.01,65.2623176113,132.24,41.8172999888,11.5222088784,43.3756599465,-5.7927000112,-2.7577911216,6.4156671742,47.61,14.28,49.7054373283,131.76,-5.7927000112,-2.7577911216,6.4156671742,-5.7927000112,-2.7577911216,6.4156671742,0.0,0.0,0.0,132.24,39.2872999888,-22.357791121600002,45.20357026,-5.7927000112,-2.7577911216,6.4156671742,45.08,-19.6,49.1565499196,130.79
2019-08-25 11:00:00,53.6479833253,7.0546189684,54.109830564,-4.0120166747,-2.2553810316,4.6025016454,57.66,9.31,58.4067778601,131.45,42.9779833253,-8.7353810316,43.8567432954,-4.0120166747,-2.2553810316,4.6025016454,46.99,-6.48,47.4346972163,130.31,50.3779833253,-35.0953810316,61.3972879994,-4.0120166747,-2.2553810316,4.6025016454,54.39,-32.84,63.5353263941,131.64,42.1779833253,12.584618968400001,44.015394034,-4.0120166747,-2.2553810316,4.6025016454,46.19,14.84,48.5153759132,131.41,-4.0120166747,-2.2553810316,4.6025016454,-4.0120166747,-2.2553810316,4.6025016454,0.0,0.0,0.0,131.64,39.6679833253,-23.8553810316,46.288531033699996,-4.0120166747,-2.2553810316,4.6025016454,43.68,-21.6,48.7288661883,130.31
2019-08-25 11:30:00,54.2807499935,7.4782219099,54.7934633217,-3.2492500065,-2.0717780901,3.8535555088,57.53,9.55,58.317265025,131.54,43.4807499935,-7.5017780901,44.1231491908,-3.2492500065,-2.0717780901,3.8535555088,46.73,-5.43,47.0444236866,130.11,51.0007499935,-34.5617780901,61.6083842074,-3.2492500065,-2.0717780901,3.8535555088,54.25,-32.49,63.2349792441,131.56,42.6807499935,13.698221909899999,44.825078957,-3.2492500065,-2.0717780901,3.8535555088,45.93,15.77,48.5618965857,131.41,-3.2492500065,-2.0717780901,3.8535555088,-3.2492500065,-2.0717780901,3.8535555088,0.0,0.0,0.0,131.56,40.1507499935,-22.5917780901,46.0702850253,-3.2492500065,-2.0717780901,3.8535555088,43.4,-20.52,48.0065662175,130.11
2019-08-25 12:00:00,54.6084833281,7.6745630299,55.1451300578,-2.6415166719,-1.9254369701,3.2687792605,57.25,9.6,58.0493109348,132.05,43.6784833281,-6.7454369701,44.1962761526,-2.6415166719,-1.9254369701,3.2687792605,46.32,-4.82,46.5701062915,130.29,51.3284833281,-34.5354369701,61.8652536362,-2.6415166719,-1.9254369701,3.2687792605,53.97,-32.61,63.0569028735,132.05,42.8984833281,14.4845630299,45.277836057100004,-2.6415166719,-1.9254369701,3.2687792605,45.54,16.41,48.4064014362,131.25,-2.6415166719,-1.9254369701,3.2687792605,-2.6415166719,-1.9254369701,3.2687792605,0.0,0.0,0.0,132.05,40.3584833281,-21.6854369701,45.8155579811,-2.6415166719,-1.9254369701,3.2687792605,43.0,-19.76,47.322907772,130.29
2019-08-25 12:30:00,54.773449995600004,8.0163645007,55.356959131,-2.2065500044,-1.8336354993000001,2.8689862437,56.98,9.85,57.8251061391,132.05,43.9234499956,-6.3736354993,44.3834731515,-2.2065500044,-1.8336354993000001,2.8689862437,46.13,-4.54,46.3528693826,130.29,51.4934499956,-34.2136354993,61.8235250251,-2.2065500044,-1.8336354993000001,2.8689862437,53.7,-32.38,62.7068927631,132.19,43.1334499956,14.8663645007,45.6234950655,-2.2065500044,-1.8336354993000001,2.8689862437,45.34,16.7,48.3177565704,131.25,-2.2065500044,-1.8336354993000001,2.8689862437,-2.2065500044,-1.8336354993000001,2.8689862437,0.0,0.0,0.0,132.19,40.5534499956,-21.4736354993,45.8878995826,-2.2065500044,-1.8336354993000001,2.8689862437,42.76,-19.64,47.0547255863,130.29
2019-08-25 13:00:00,54.4629833307,8.1600234645,55.0708864666,-1.7370166693,-1.7199765355,2.4444930338,56.2,9.88,57.0618471485,132.05,43.6029833307,-6.2899765355,44.0543296414,-1.7370166693,-1.7199765355,2.4444930338,45.34,-4.57,45.5697322792,130.29,51.2429833307,-34.0699765355,61.5354096578,-1.7370166693,-1.7199765355,2.4444930338,52.98,-32.35,62.075783523,132.19,42.8329833307,14.9100234645,45.3538670977,-1.7370166693,-1.7199765355,2.4444930338,44.57,16.63,47.5714389103,131.25,-1.7370166693,-1.7199765355,2.4444930338,-1.7370166693,-1.7199765355,2.4444930338,0.0,0.0,0.0,132.19,40.3029833307,-21.1999765355,45.5386590762,-1.7370166693,-1.7199765355,2.4444930338,42.04,-19.48,46.3339184615,130.29
2019-08-25 13:30:00,53.7336500314,8.263850579,54.3653968263,-1.1063499686,-1.5561494210000002,1.9093483897999999,54.84,9.82,55.7122787184,132.19,42.9736500314,-6.246149421,43.4252113364,-1.1063499686,-1.5561494210000002,1.9093483897999999,44.08,-4.69,44.3287998935,130.29,50.5836500314,-34.056149421,60.9797258429,-1.1063499686,-1.5561494210000002,1.9093483897999999,51.69,-32.5,61.058218939,132.19,42.2236500314,15.003850579,44.8101791356,-1.1063499686,-1.5561494210000002,1.9093483897999999,43.33,16.56,46.3866629539,131.25,-1.1063499686,-1.5561494210000002,1.9093483897999999,-1.1063499686,-1.5561494210000002,1.9093483897999999,0.0,0.0,0.0,132.19,39.7736500314,-21.556149421,45.2394829179,-1.1063499686,-1.5561494210000002,1.9093483897999999,40.88,-20.0,45.5101571081,130.29
2019-08-25 14:00:00,53.0560000476,8.1824174643,53.683247821,-0.7739999524000001,-1.4575825357,1.6503401997,53.83,9.64,54.6863648454,131.88,42.3060000476,-6.3875825357,42.7854981352,-0.7739999524000001,-1.4575825357,1.6503401997,43.08,-4.93,43.361172724,130.63,49.9560000476,-34.1575825357,60.5172899711,-0.7739999524000001,-1.4575825357,1.6503401997,50.73,-32.7,60.3558025379,132.19,41.5860000476,14.8724174643,44.1654186122,-0.7739999524000001,-1.4575825357,1.6503401997,42.36,16.33,45.3986618746,131.57,-0.7739999524000001,-1.4575825357,1.6503401997,-0.7739999524000001,-1.4575825357,1.6503401997,0.0,0.0,0.0,132.19,39.1460000476,-21.4575825357,44.6412048225,-0.7739999524000001,-1.4575825357,1.6503401997,39.92,-20.0,44.6498197085,130.63
2019-08-25 14:30:00,52.7217334259,7.9322173008,53.3151127424,-0.8682665741000001,-1.4677826992,1.7053659125,53.59,9.4,54.4081620715,132.73,41.9217334259,-6.9077826992,42.4870473821,-0.8682665741000001,-1.4677826992,1.7053659125,42.79,-5.44,43.1344143347,131.26,49.6417334259,-34.8177826992,60.6348059254,-0.8682665741000001,-1.4677826992,1.7053659125,50.51,-33.35,60.5267098065,132.91,41.2317334259,14.5522173008,43.7243967331,-0.8682665741000001,-1.4677826992,1.7053659125,42.1,16.02,45.0449819625,132.19,-0.8682665741000001,-1.4677826992,1.7053659125,-0.8682665741000001,-1.4677826992,1.7053659125,0.0,0.0,0.0,132.91,38.8117334259,-22.2277826992,44.7261106653,-0.8682665741000001,-1.4677826992,1.7053659125,39.68,-20.76,44.7825859012,131.26
2019-08-25 15:00:00,52.4348167866,8.1498794072,53.0643999853,-1.1651832134,-1.5401205928000001,1.931223281,53.6,9.69,54.4688544032,133.13,41.7048167866,-7.7101205928,42.4115279465,-1.1651832134,-1.5401205928000001,1.931223281,42.87,-6.17,43.3117282038,131.26,49.3448167866,-34.7501205928,60.352976935,-1.1651832134,-1.5401205928000001,1.931223281,50.51,-33.21,60.4496832084,133.13,41.0048167866,13.8698794072,43.2870483456,-1.1651832134,-1.5401205928000001,1.931223281,42.17,15.41,44.8974052702,132.69,-1.1651832134,-1.5401205928000001,1.931223281,-1.1651832134,-1.5401205928000001,1.931223281,0.0,0.0,0.0,133.13,38.5948167866,-21.4201205928,44.140474046,-1.1651832134,-1.5401205928000001,1.931223281,39.76,-19.88,44.4530313927,131.26
2019-08-25 15:30:00,52.610100139400004,8.086156376,53.2278927031,-1.8498998606,-1.7038436240000001,2.5149975327,54.46,9.79,55.3329531111,133.13,41.8201001394,-8.233843624,42.622962784,-1.8498998606,-1.7038436240000001,2.5149975327,43.67,-6.53,44.1555183414,131.34,49.4801001394,-34.893843624,60.5463511093,-1.8498998606,-1.7038436240000001,2.5149975327,51.33,-33.19,61.1256492808,133.13,41.1101001394,13.416156376,43.2438849477,-1.8498998606,-1.7038436240000001,2.5149975327,42.96,15.12,45.5431224226,132.8,-1.8498998606,-1.7038436240000001,2.5149975327,-1.8498998606,-1.7038436240000001,2.5149975327,0.0,0.0,0.0,133.13,38.7501001394,-20.943843624,44.0478699435,-1.8498998606,-1.7038436240000001,2.5149975327,40.6,-19.24,44.9281381764,131.34
2019-08-25 16:00:00,53.0829667803,7.3086622946,53.5837466657,-2.9470332196999998,-1.9713377054,3.5455855859,56.03,9.28,56.7933033024,133.13,42.2429667803,-8.9013377054,43.170615647,-2.9470332196999998,-1.9713377054,3.5455855859,45.19,-6.93,45.7182786203,132.17,49.8729667803,-35.7113377054,61.3401373994,-2.9470332196999998,-1.9713377054,3.5455855859,52.82,-33.74,62.6764708643,133.13,41.5129667803,12.8086622946,43.4440817681,-2.9470332196999998,-1.9713377054,3.5455855859,44.46,14.78,46.8523211805,133.13,-2.9470332196999998,-1.9713377054,3.5455855859,-2.9470332196999998,-1.9713377054,3.5455855859,0.0,0.0,0.0,133.13,39.0529667803,-21.2513377054,44.4606968975,-2.9470332196999998,-1.9713377054,3.5455855859,42.0,-19.28,46.2138334268,132.17
2019-08-25 16:30:00,53.9690334293,6.8637622505,54.4037480467,-4.3609665707,-2.3562377495,4.9568019693,58.33,9.22,59.0541895212,133.13,43.0190334293,-9.3362377495,44.0204790127,-4.3609665707,-2.3562377495,4.9568019693,47.38,-6.98,47.8913854467,131.97,50.6690334293,-36.1162377495,62.2232559244,-4.3609665707,-2.3562377495,4.9568019693,55.03,-33.76,64.5603477376,133.13,42.2290334293,12.4037622505,44.0130046957,-4.3609665707,-2.3562377495,4.9568019693,46.59,14.76,48.8721362332,133.0,-4.3609665707,-2.3562377495,4.9568019693,-4.3609665707,-2.3562377495,4.9568019693,0.0,0.0,0.0,133.13,39.7590334293,-21.5962377495,45.2457536589,-4.3609665707,-2.3562377495,4.9568019693,44.12,-19.24,48.1326500413,131.97
2019-08-25 17:00:00,55.4140000942,6.5362040597,55.7981484456,-6.0359999058,-2.8037959403,6.6554163309,61.45,9.34,62.1557567728,132.45,44.2040000942,-9.6337959403,45.241614124,-6.0359999058,-2.8037959403,6.6554163309,50.24,-6.83,50.7021350635,131.26,51.9340000942,-36.2137959403,63.3133428449,-6.0359999058,-2.8037959403,6.6554163309,57.97,-33.41,66.908512164,132.82,43.3440000942,12.0262040597,44.9814620511,-6.0359999058,-2.8037959403,6.6554163309,49.38,14.83,51.5588333848,132.19,-6.0359999058,-2.8037959403,6.6554163309,-6.0359999058,-2.8037959403,6.6554163309,0.0,0.0,0.0,132.82,40.7640000942,-22.0437959403,46.3425575809,-6.0359999058,-2.8037959403,6.6554163309,46.8,-19.24,50.6005691668,131.26
2019-08-25 17:30:00,56.1708500995,5.7402471343,56.4633937881,-7.9691499005,-3.2997528657,8.6252953057,64.14,9.04,64.7739237657,132.19,44.7108500995,-10.3797528657,45.8998843809,-7.9691499005,-3.2997528657,8.6252953057,52.68,-7.08,53.1536339303,131.26,52.5608500995,-36.8697528657,64.2029722019,-7.9691499005,-3.2997528657,8.6252953057,60.53,-33.57,69.2157915508,132.27,43.7908500995,11.2702471343,45.2178838836,-7.9691499005,-3.2997528657,8.6252953057,51.76,14.57,53.7715770645,132.19,-7.9691499005,-3.2997528657,8.6252953057,-7.9691499005,-3.2997528657,8.6252953057,0.0,0.0,0.0,132.27,41.1508500995,-22.4997528657,46.900227536,-7.9691499005,-3.2997528657,8.6252953057,49.12,-19.2,52.7391164128,131.26
2019-08-25 18:00:00,56.842916746,5.2045944557,57.080688395,-9.867083254,-3.7854055443,10.5682840175,66.71,8.99,67.3130314278,132.19,45.282916746,-10.7754055443,46.5473083397,-9.867083254,-3.7854055443,10.5682840175,55.15,-6.99,55.5912097368,131.13,53.112916746,-37.2454055443,64.8706571528,-9.867083254,-3.7854055443,10.5682840175,62.98,-33.46,71.3165618913,132.19,44.302916746,10.8345944557,45.6085175074,-9.867083254,-3.7854055443,10.5682840175,54.17,14.62,56.1082284518,132.19,-9.867083254,-3.7854055443,10.5682840175,-9.867083254,-3.7854055443,10.5682840175,0.0,0.0,0.0,132.19,41.572916746,-23.9054055443,47.9559779486,-9.867083254,-3.7854055443,10.5682840175,51.44,-20.12,55.2348440751,131.13
2019-08-25 18:30:00,57.5884334569,4.488397351,57.7630797205,-11.5515665431,-4.241602649,12.3056849721,69.14,8.73,69.6889697154,132.19,45.7984334569,-11.301602649,47.1722665296,-11.5515665431,-4.241602649,12.3056849721,57.35,-7.06,57.7829222176,131.0,53.7284334569,-37.911602649,65.7573887647,-11.5515665431,-4.241602649,12.3056849721,65.28,-33.67,73.4516664209,132.19,44.7784334569,10.328397351,45.9541499181,-11.5515665431,-4.241602649,12.3056849721,56.33,14.57,58.1837932761,132.05,-11.5515665431,-4.241602649,12.3056849721,-11.5515665431,-4.241602649,12.3056849721,0.0,0.0,0.0,132.19,41.9684334569,-24.161602649,48.4265675987,-11.5515665431,-4.241602649,12.3056849721,53.52,-19.92,57.1068892516,131.0
2019-08-25 19:00:00,57.8665000945,3.7337534926,57.9868325426,-13.3134999055,-4.6862465074,14.114183861,71.18,8.42,71.6762778051,132.19,45.9265000945,-11.9162465074,47.4472374512,-13.3134999055,-4.6862465074,14.114183861,59.24,-7.23,59.6795651794,131.08,53.9065000945,-38.5962465074,66.2991779503,-13.3134999055,-4.6862465074,14.114183861,67.22,-33.91,75.2888869622,132.19,44.8665000945,9.7137534926,45.905989126,-13.3134999055,-4.6862465074,14.114183861,58.18,14.4,59.9355687384,132.19,-13.3134999055,-4.6862465074,14.114183861,-13.3134999055,-4.6862465074,14.114183861,0.0,0.0,0.0,132.19,42.0065000945,-24.1262465074,48.4419427843,-13.3134999055,-4.6862465074,14.114183861,55.32,-19.44,58.6363027484,131.08
2019-08-25 19:30:00,58.0074833556,3.1398943235,58.092401066,-14.4225166444,-4.9401056765,15.2451182499,72.43,8.08,72.8792926695,132.19,46.0074833556,-12.3501056765,47.636263864200004,-14.4225166444,-4.9401056765,15.2451182499,60.43,-7.41,60.8826165666,130.74,53.9774833556,-39.1301056765,66.6688373955,-14.4225166444,-4.9401056765,15.2451182499,68.4,-34.19,76.4690532176,132.19,44.9174833556,9.2798943235,45.8660740598,-14.4225166444,-4.9401056765,15.2451182499,59.34,14.22,61.0200294985,132.11,-14.4225166444,-4.9401056765,15.2451182499,-14.4225166444,-4.9401056765,15.2451182499,0.0,0.0,0.0,132.19,42.0174833556,-24.1401056765,48.4583698613,-14.4225166444,-4.9401056765,15.2451182499,56.44,-19.2,59.6163870089,130.74
2019-08-25 20:00:00,57.733366708,2.4079647599,57.7835610336,-14.706633292,-5.0020352401,15.5340084759,72.44,7.41,72.8180039551,132.19,45.783366708,-12.9320352401,47.5747223068,-14.706633292,-5.0020352401,15.5340084759,60.49,-7.93,61.0075814961,131.25,53.723366708,-39.9120352401,66.926606723,-14.706633292,-5.0020352401,15.5340084759,68.43,-34.91,76.8203944275,132.19,44.683366708,8.7579647599,45.5335613267,-14.706633292,-5.0020352401,15.5340084759,59.39,13.76,60.9631831518,132.19,-14.706633292,-5.0020352401,15.5340084759,-14.706633292,-5.0020352401,15.5340084759,0.0,0.0,0.0,132.19,41.773366708,-24.2820352401,48.318023568,-14.706633292,-5.0020352401,15.5340084759,56.48,-19.28,59.6800536193,131.25
2019-08-25 20:30:00,57.8154333588,1.9955147798000001,57.8498609653,-15.0245666412,-5.0644852202,15.8551762305,72.84,7.06,73.1813446173,132.19,46.0254333588,-13.1544852202,47.8683715754,-15.0245666412,-5.0644852202,15.8551762305,61.05,-8.09,61.5836877753,131.09,53.7754333588,-40.2444852202,67.1670739542,-15.0245666412,-5.0644852202,15.8551762305,68.8,-35.18,77.2727144599,132.19,44.9354333588,8.4955147798,45.7314655628,-15.0245666412,-5.0644852202,15.8551762305,59.96,13.56,61.4741831991,132.11,-15.0245666412,-5.0644852202,15.8551762305,-15.0245666412,-5.0644852202,15.8551762305,0.0,0.0,0.0,132.19,42.0554333588,-24.3444852202,48.593347648,-15.0245666412,-5.0644852202,15.8551762305,57.08,-19.28,60.2481933339,131.09
2019-08-25 21:00:00,58.9983666835,2.1435211488,59.0372929108,-15.3616333165,-5.1764788512,16.210358153,74.36,7.32,74.7194218393,131.51,47.1483666835,-12.8064788512,48.8566718216,-15.3616333165,-5.1764788512,16.210358153,62.51,-7.63,62.9739390542,130.32,54.8983666835,-39.8464788512,67.8348917693,-15.3616333165,-5.1764788512,16.210358153,70.26,-34.67,78.3484301055,131.98,45.9883666835,8.7235211488,46.8084361141,-15.3616333165,-5.1764788512,16.210358153,61.35,13.9,62.9049481361,131.26,-15.3616333165,-5.1764788512,16.210358153,-15.3616333165,-5.1764788512,16.210358153,0.0,0.0,0.0,131.98,42.9983666835,-24.5764788512,49.5263853938,-15.3616333165,-5.1764788512,16.210358153,58.36,-19.4,61.499996748,130.32
2019-08-25 21:30:00,58.0868000064,1.5697261309,58.1080061188,-15.2031999936,-5.1202738691,16.0422721128,73.29,6.69,73.594702255,132.15,46.4168000064,-13.330273869100001,48.2930173447,-15.2031999936,-5.1202738691,16.0422721128,61.62,-8.21,62.1645276665,130.72,54.0368000064,-40.6502738691,67.6196755432,-15.2031999936,-5.1202738691,16.0422721128,69.24,-35.53,77.8238941457,132.28,45.2968000064,8.3397261309,46.0581276514,-15.2031999936,-5.1202738691,16.0422721128,60.5,13.46,61.9792029636,131.89,-15.2031999936,-5.1202738691,16.0422721128,-15.2031999936,-5.1202738691,16.0422721128,0.0,0.0,0.0,132.28,42.3968000064,-25.0402738691,49.2392522914,-15.2031999936,-5.1202738691,16.0422721128,57.6,-19.92,60.9472427596,130.72
2019-08-25 22:00:00,56.1539666608,0.7914715794,56.1595441488,-14.7160333392,-4.9585284206,15.5289613735,70.87,5.75,71.1028789853,132.94,44.7239666608,-14.1985284206,46.9236763605,-14.7160333392,-4.9585284206,15.5289613735,59.44,-9.24,60.1538959669,131.55,52.2439666608,-41.9485284206,67.0008290181,-14.7160333392,-4.9585284206,15.5289613735,66.96,-36.99,76.4977234955,133.21,43.6539666608,7.7314715794,44.3333334863,-14.7160333392,-4.9585284206,15.5289613735,58.37,12.69,59.7335165548,132.71,-14.7160333392,-4.9585284206,15.5289613735,-14.7160333392,-4.9585284206,15.5289613735,0.0,0.0,0.0,133.21,40.8839666608,-27.2385284206,49.1267356991,-14.7160333392,-4.9585284206,15.5289613735,55.6,-22.28,59.8978997962,131.55
2019-08-25 22:30:00,54.1710166465,-0.2515067366,54.1716004946,-14.0989833535,-4.7515067366,14.8781096874,68.27,4.5,68.4181474464,133.27,42.9810166465,-14.7615067366,45.4452403789,-14.0989833535,-4.7515067366,14.8781096874,57.08,-10.01,57.951069878,132.19,50.3710166465,-43.3115067366,66.4313625767,-14.0989833535,-4.7515067366,14.8781096874,64.47,-38.56,75.1215980927,133.43,41.9910166465,7.2984932634,42.6205758164,-14.0989833535,-4.7515067366,14.8781096874,56.09,12.05,57.3697707857,133.16,-14.0989833535,-4.7515067366,14.8781096874,-14.0989833535,-4.7515067366,14.8781096874,0.0,0.0,0.0,133.43,39.3010166465,-27.5515067366,47.9964106252,-14.0989833535,-4.7515067366,14.8781096874,53.4,-22.8,58.0637580596,132.19
2019-08-25 23:00:00,51.9182666632,-1.8191127368000002,51.9501259331,-13.3117333368,-4.4891127368,14.0482873545,65.23,2.67,65.2846214663,134.33,41.0482666632,-14.5991127368,43.5671239441,-13.3117333368,-4.4891127368,14.0482873545,54.36,-10.11,55.2921486289,132.78,48.3082666632,-45.4691127368,66.3410042212,-13.3117333368,-4.4891127368,14.0482873545,61.62,-40.98,74.0025999543,134.6,40.1082666632,7.7008872632,40.840870698,-13.3117333368,-4.4891127368,14.0482873545,53.42,12.19,54.7931793201,133.92,-13.3117333368,-4.4891127368,14.0482873545,-13.3117333368,-4.4891127368,14.0482873545,0.0,0.0,0.0,134.6,37.6082666632,-27.3291127368,46.4893764681,-13.3117333368,-4.4891127368,14.0482873545,50.92,-22.84,55.8078130731,132.78
2019-08-25 23:30:00,49.5065999752,-2.1026915011,49.5512336138,-12.4134000248,-4.1826915011,13.0991376957,61.92,2.08,61.9549255508,134.49,38.8965999752,-15.9526915011,42.0408593604,-12.4134000248,-4.1826915011,13.0991376957,51.31,-11.77,52.6426538085,133.3,46.0965999752,-45.8126915011,64.9899933209,-12.4134000248,-4.1826915011,13.0991376957,58.51,-41.63,71.8086136894,134.49,38.0465999752,6.4073084989,38.5823453392,-12.4134000248,-4.1826915011,13.0991376957,50.46,10.59,51.5592833542,134.3,-12.4134000248,-4.1826915011,13.0991376957,-12.4134000248,-4.1826915011,13.0991376957,0.0,0.0,0.0,134.49,35.6265999752,-28.0626915011,45.3516182741,-12.4134000248,-4.1826915011,13.0991376957,48.04,-23.88,53.6478890545,133.3
2019-08-26 00:00:00,47.5545999765,-2.3941165707,47.6148272399,-11.7354000235,-3.9641165707,12.386841159,59.29,1.57,59.310783168,134.49,37.0845999765,-16.2341165707,40.4822689118,-11.7354000235,-3.9641165707,12.386841159,48.82,-12.27,50.3383084738,133.04,44.2745999765,-46.0141165707,63.8556115534,-11.7354000235,-3.9641165707,12.386841159,56.01,-42.05,70.0380082527,134.59,36.3045999765,6.0658834293,36.8078649372,-11.7354000235,-3.9641165707,12.386841159,48.04,10.03,49.0758851168,134.07,-11.7354000235,-3.9641165707,12.386841159,-11.7354000235,-3.9641165707,12.386841159,0.0,0.0,0.0,134.59,33.9845999765,-28.6041165707,44.4201364288,-11.7354000235,-3.9641165707,12.386841159,45.72,-24.64,51.9369617902,133.04
2019-08-26 00:30:00,46.2318833109,-2.7051893745,46.3109607331,-11.2381166891,-3.7951893745,11.8616495104,57.47,1.09,57.480335768,134.6,35.9318833109,-16.4851893745,39.5330457589,-11.2381166891,-3.7951893745,11.8616495104,47.17,-12.69,48.8471595899,133.04,43.0718833109,-46.3951893745,63.306403539,-11.2381166891,-3.7951893745,11.8616495104,54.31,-42.6,69.0241704043,134.73,35.1818833109,5.8448106255,35.6640817146,-11.2381166891,-3.7951893745,11.8616495104,46.42,9.64,47.410399703,134.07,-11.2381166891,-3.7951893745,11.8616495104,-11.2381166891,-3.7951893745,11.8616495104,0.0,0.0,0.0,134.73,32.8818833109,-29.4351893745,44.1321722056,-11.2381166891,-3.7951893745,11.8616495104,44.12,-25.64,51.0292465161,133.04
2019-08-26 01:00:00,44.8291666447,-3.1253654865,44.9379805008,-10.9608333553,-3.7053654865,11.5702031629,55.79,0.58,55.7930147958,134.71,34.8091666447,-16.7553654865,38.6318567388,-10.9608333553,-3.7053654865,11.5702031629,45.77,-13.05,47.5940689582,133.18,41.7691666447,-46.8653654865,62.7775896668,-10.9608333553,-3.7053654865,11.5702031629,52.73,-43.16,68.1413127258,134.94,34.0791666447,5.5946345135,34.5353374754,-10.9608333553,-3.7053654865,11.5702031629,45.04,9.3,45.990125027,134.23,-10.9608333553,-3.7053654865,11.5702031629,-10.9608333553,-3.7053654865,11.5702031629,0.0,0.0,0.0,134.94,31.9191666447,-28.2253654865,42.6087368522,-10.9608333553,-3.7053654865,11.5702031629,42.88,-24.52,49.3955949453,133.18
2019-08-26 01:30:00,44.6950499784,-4.3184319213,44.9031886043,-10.7949500216,-3.6484319213000003,11.3948234498,55.49,-0.67,55.4940447255,135.14,34.6550499784,-16.2884319213,38.2921075871,-10.7949500216,-3.6484319213000003,11.3948234498,45.45,-12.64,47.1749096449,133.39,41.6650499784,-48.3084319213,63.7940513245,-10.7949500216,-3.6484319213000003,11.3948234498,52.46,-44.66,68.8953351106,135.26,33.9450499784,6.1415680787,34.4961632142,-10.7949500216,-3.6484319213000003,11.3948234498,44.74,9.79,45.7985993236,134.49,-10.7949500216,-3.6484319213000003,11.3948234498,-10.7949500216,-3.6484319213000003,11.3948234498,0.0,0.0,0.0,135.26,31.7250499784,-28.5284319213,42.6655625068,-10.7949500216,-3.6484319213000003,11.3948234498,42.52,-24.88,49.2642344912,133.39
2019-08-26 02:00:00,43.7277333118,-5.0843726726,44.0223296301,-10.7822666882,-3.6443726726,11.3815081212,54.51,-1.44,54.529017046,135.14,33.9177333118,-16.0043726726,37.5040341517,-10.7822666882,-3.6443726726,11.3815081212,44.7,-12.36,46.3773608563,133.46,40.7477333118,-49.1643726726,63.8554094054,-10.7822666882,-3.6443726726,11.3815081212,51.53,-45.52,68.7561728138,135.45,33.2177333118,6.4356273274,33.8354120038,-10.7822666882,-3.6443726726,11.3815081212,44.0,10.08,45.139853788,134.75,-10.7822666882,-3.6443726726,11.3815081212,-10.7822666882,-3.6443726726,11.3815081212,0.0,0.0,0.0,135.45,31.0577333118,-29.1643726726,42.6045001361,-10.7822666882,-3.6443726726,11.3815081212,41.84,-25.52,49.0087339155,133.46
2019-08-26 02:30:00,42.8781333122,-5.3588081966,43.2117014434,-10.5518666878,-3.5688081966,11.1390431609,53.43,-1.79,53.4599756827,135.14,32.9681333122,-16.5488081966,36.888492336,-10.5518666878,-3.5688081966,11.1390431609,43.52,-12.98,45.4144338289,133.46,39.7181333122,-49.2188081966,63.2457207572,-10.5518666878,-3.5688081966,11.1390431609,50.27,-45.65,67.9043106143,135.45,32.2881333122,5.7811918034000005,32.8016117204,-10.5518666878,-3.5688081966,11.1390431609,42.84,9.35,43.8484674761,134.52,-10.5518666878,-3.5688081966,11.1390431609,-10.5518666878,-3.5688081966,11.1390431609,0.0,0.0,0.0,135.45,30.1281333122,-27.7288081966,40.9461991018,-10.5518666878,-3.5688081966,11.1390431609,40.68,-24.16,47.313507585,133.46
2019-08-26 03:00:00,41.9095166459,-5.3456296334,42.2490632047,-10.3604833541,-3.5056296334,10.9375067751,52.27,-1.8399999999999999,52.3023756631,135.14,32.3495166459,-16.5456296334,36.3352320371,-10.3604833541,-3.5056296334,10.9375067751,42.71,-13.04,44.6563063855,133.38,39.0395166459,-49.1956296334,62.8036132319,-10.3604833541,-3.5056296334,10.9375067751,49.4,-45.69,67.2899405558,135.26,31.7195166459,5.7843703666,32.242622052,-10.3604833541,-3.5056296334,10.9375067751,42.08,9.29,43.0932767378,134.34,-10.3604833541,-3.5056296334,10.9375067751,-10.3604833541,-3.5056296334,10.9375067751,0.0,0.0,0.0,135.26,29.5595166459,-27.7856296334,40.5685375441,-10.3604833541,-3.5056296334,10.9375067751,39.92,-24.28,46.7239210683,133.38
2019-08-26 03:30:00,41.5346833127,-5.3841804704000005,41.882207645,-10.3253166873,-3.4941804704,10.9005257604,51.86,-1.8900000000000001,51.89442841,135.48,32.0446833127,-16.5741804704,36.077211462,-10.3253166873,-3.4941804704,10.9005257604,42.37,-13.08,44.3430186162,133.62,38.6846833127,-49.4041804704,62.7477312016,-10.3253166873,-3.4941804704,10.9005257604,49.01,-45.91,67.1543609902,135.51,31.4046833127,5.8258195296,31.9404806971,-10.3253166873,-3.4941804704,10.9005257604,41.73,9.32,42.7581021562,134.57,-10.3253166873,-3.4941804704,10.9005257604,-10.3253166873,-3.4941804704,10.9005257604,0.0,0.0,0.0,135.51,29.3146833127,-27.7741804704,40.3826170341,-10.3253166873,-3.4941804704,10.9005257604,39.64,-24.28,46.4849222867,133.62
2019-08-26 04:00:00,41.3547666461,-5.3511700579,41.6995413085,-10.2852333539,-3.4811700579,10.8583870863,51.64,-1.87,51.6738473505,135.36,31.8147666461,-16.6011700579,35.885626984,-10.2852333539,-3.4811700579,10.8583870863,42.1,-13.12,44.0969885593,133.49,38.5147666461,-49.3611700579,62.6092034711,-10.2852333539,-3.4811700579,10.8583870863,48.8,-45.88,66.9807016983,135.37,31.1847666461,5.8088299421,31.7211629054,-10.2852333539,-3.4811700579,10.8583870863,41.47,9.29,42.4978234737,134.57,-10.2852333539,-3.4811700579,10.8583870863,-10.2852333539,-3.4811700579,10.8583870863,0.0,0.0,0.0,135.37,29.0747666461,-27.6011700579,40.0894829611,-10.2852333539,-3.4811700579,10.8583870863,39.36,-24.12,46.1625822501,133.49
2019-08-26 04:30:00,41.331566646,-5.1786560523,41.6547341838,-10.338433354,-3.4986560523,10.9143849294,51.67,-1.6800000000000002,51.6973045719,135.66,31.891566646,-16.4286560523,35.8744026127,-10.338433354,-3.4986560523,10.9143849294,42.23,-12.93,44.1651197213,133.79,38.481566646,-49.3886560523,62.6104649255,-10.338433354,-3.4986560523,10.9143849294,48.82,-45.89,67.0021231007,135.67,31.261566646,6.0513439477,31.841864153,-10.338433354,-3.4986560523,10.9143849294,41.6,9.55,42.6821098354,134.75,-10.338433354,-3.4986560523,10.9143849294,-10.338433354,-3.4986560523,10.9143849294,0.0,0.0,0.0,135.67,29.181566646,-27.4586560523,40.0692104254,-10.338433354,-3.4986560523,10.9143849294,39.52,-23.96,46.2159279903,133.79
2019-08-26 05:00:00,41.458466646,-5.1097048885,41.7721622697,-10.311533354,-3.4897048885,10.8860351055,51.77,-1.62,51.795340524,135.16,31.978466646,-16.3097048885,35.8974762704,-10.311533354,-3.4897048885,10.8860351055,42.29,-12.82,44.1904571146,133.34,38.598466646,-49.1197048885,62.4706894132,-10.311533354,-3.4897048885,10.8860351055,48.91,-45.63,66.8900964269,135.25,31.338466646,6.0602951115,31.9190643435,-10.311533354,-3.4897048885,10.8860351055,41.65,9.55,42.7308436612,134.47,-10.311533354,-3.4897048885,10.8860351055,-10.311533354,-3.4897048885,10.8860351055,0.0,0.0,0.0,135.25,29.208466646,-27.8897048885,40.3852716046,-10.311533354,-3.4897048885,10.8860351055,39.52,-24.4,46.4455638355,133.34
2019-08-26 05:30:00,42.3740166457,-4.8735079515,42.6533511748,-10.5059833543,-3.5535079515,11.0906764899,52.88,-1.32,52.8964724722,135.16,32.7640166457,-16.1035079515,36.5075848982,-10.5059833543,-3.5535079515,11.0906764899,43.27,-12.55,45.0532507151,133.34,39.4540166457,-48.8535079515,62.7955784163,-10.5059833543,-3.5535079515,11.0906764899,49.96,-45.3,67.4395403306,135.25,32.1140166457,6.2764920485,32.7216200325,-10.5059833543,-3.5535079515,11.0906764899,42.62,9.83,43.738922026,134.27,-10.5059833543,-3.5535079515,11.0906764899,-10.5059833543,-3.5535079515,11.0906764899,0.0,0.0,0.0,135.25,29.9740166457,-29.2735079515,41.8972545838,-10.5059833543,-3.5535079515,11.0906764899,40.48,-25.72,47.9598665553,133.34
2019-08-26 06:00:00,43.4069166451,-4.7244767559,43.6632693834,-10.7830833549,-3.6444767559,11.3823151188,54.19,-1.08,54.2007610648,135.16,33.5269166451,-15.9844767559,37.1423967574,-10.7830833549,-3.6444767559,11.3823151188,44.31,-12.34,45.9962139746,133.34,40.3769166451,-48.7144767559,63.2723924264,-10.7830833549,-3.6444767559,11.3823151188,51.16,-45.07,68.1810127528,135.25,32.8669166451,6.3955232441,33.4833828536,-10.7830833549,-3.6444767559,11.3823151188,43.65,10.04,44.7897767353,134.43,-10.7830833549,-3.6444767559,11.3823151188,-10.7830833549,-3.6444767559,11.3823151188,0.0,0.0,0.0,135.25,30.6569166451,-29.6044767559,42.6177378819,-10.7830833549,-3.6444767559,11.3823151188,41.44,-25.96,48.8998486705,133.34
2019-08-26 06:30:00,45.4741833112,-4.1608578918,45.664144426600004,-11.0758166888,-3.7408578918,11.6904975553,56.55,-0.42,56.5515596602,135.16,35.4441833112,-15.0908578918,38.5230336618,-11.0758166888,-3.7408578918,11.6904975553,46.52,-11.35,47.8845789373,133.34,42.3141833112,-48.2808578918,64.1991537955,-11.0758166888,-3.7408578918,11.6904975553,53.39,-44.54,69.5291571932,135.4,34.7241833112,7.3291421082,35.4892269664,-11.0758166888,-3.7408578918,11.6904975553,45.8,11.07,47.1188380587,134.6,-11.0758166888,-3.7408578918,11.6904975553,-11.0758166888,-3.7408578918,11.6904975553,0.0,0.0,0.0,135.4,32.4041833112,-28.4208578918,43.1019287199,-11.0758166888,-3.7408578918,11.6904975553,43.48,-24.68,49.9961278501,133.34
2019-08-26 07:00:00,46.4344999773,-3.9065104447000003,46.5985365864,-11.3455000227,-3.8365104447,11.9766098357,57.78,-0.07,57.7800424022,135.16,36.1744999773,-14.8565104447,39.1063978295,-11.3455000227,-3.8365104447,11.9766098357,47.52,-11.02,48.7810495992,133.25,43.1944999773,-47.9365104447,64.5265361065,-11.3455000227,-3.8365104447,11.9766098357,54.54,-44.1,70.138588523,135.15,35.4444999773,7.5234895553,36.234175494,-11.3455000227,-3.8365104447,11.9766098357,46.79,11.36,48.1492855606,134.22,-11.3455000227,-3.8365104447,11.9766098357,-11.3455000227,-3.8365104447,11.9766098357,0.0,0.0,0.0,135.15,33.0944999773,-27.6365104447,43.116384801,-11.3455000227,-3.8365104447,11.9766098357,44.44,-23.8,50.4118398791,133.25
2019-08-26 07:30:00,48.77353331,-2.5184960725,48.8385132248,-11.66646669,-3.9584960725,12.3197457841,60.44,1.44,60.4571517688,134.42,38.20353331,-14.2884960725,40.78812422,-11.66646669,-3.9584960725,12.3197457841,49.87,-10.33,50.9286343818,132.6,45.35353331,-46.1284960725,64.6898843221,-11.66646669,-3.9584960725,12.3197457841,57.02,-42.17,70.9195974326,134.49,37.41353331,7.9015039275,38.2388054083,-11.66646669,-3.9584960725,12.3197457841,49.08,11.86,50.492633126,133.7,-11.66646669,-3.9584960725,12.3197457841,-11.66646669,-3.9584960725,12.3197457841,0.0,0.0,0.0,134.49,34.97353331,-27.7984960725,44.6755460636,-11.66646669,-3.9584960725,12.3197457841,46.64,-23.84,52.3797212669,132.6
2019-08-26 08:00:00,50.9024833094,-1.5999612838,50.9276220058,-11.9875166906,-4.0799612838,12.6628053956,62.89,2.48,62.9388790812,134.14,40.1424833094,-13.5799612838,42.3772853627,-11.9875166906,-4.0799612838,12.6628053956,52.13,-9.5,52.9885544245,132.74,47.3724833094,-45.1799612838,65.4628220939,-11.9875166906,-4.0799612838,12.6628053956,59.36,-41.1,72.1998587256,134.56,39.2924833094,8.6000387162,40.2226293339,-11.9875166906,-4.0799612838,12.6628053956,51.28,12.68,52.8244337405,133.9,-11.9875166906,-4.0799612838,12.6628053956,-11.9875166906,-4.0799612838,12.6628053956,0.0,0.0,0.0,134.56,36.7324833094,-27.3199612838,45.7783312783,-11.9875166906,-4.0799612838,12.6628053956,48.72,-23.24,53.9790329665,132.74
2019-08-26 08:30:00,53.2502833086,0.9845302625000001,53.2593838895,-12.3597166914,-4.2254697375,13.0620515691,65.61,5.21,65.8165343968,133.7,42.4402833086,-13.2154697375,44.450267577299996,-12.3597166914,-4.2254697375,13.0620515691,54.8,-8.99,55.5325138995,132.31,49.5702833086,-42.3754697375,65.2142118159,-12.3597166914,-4.2254697375,13.0620515691,61.93,-38.15,72.7375240162,134.0,41.5202833086,8.8945302625,42.4622961534,-12.3597166914,-4.2254697375,13.0620515691,53.88,13.12,55.4543848582,133.29,-12.3597166914,-4.2254697375,13.0620515691,-12.3597166914,-4.2254697375,13.0620515691,0.0,0.0,0.0,134.0,38.9202833086,-26.9054697375,47.3148259493,-12.3597166914,-4.2254697375,13.0620515691,51.28,-22.68,56.0715685531,132.31
2019-08-26 09:00:00,55.4635333312,1.7405910616,55.4908387648,-12.6664666688,-4.3794089384,13.4021864083,68.13,6.12,68.4043222319,133.28,44.4735333312,-12.5694089384,46.2156381328,-12.6664666688,-4.3794089384,13.4021864083,57.14,-8.19,57.7239612293,132.0,51.6635333312,-41.3094089384,66.1482270594,-12.6664666688,-4.3794089384,13.4021864083,64.33,-36.93,74.1766391797,133.42,43.4635333312,9.4005910616,44.4685264197,-12.6664666688,-4.3794089384,13.4021864083,56.13,13.78,57.7967585596,133.01,-12.6664666688,-4.3794089384,13.4021864083,-12.6664666688,-4.3794089384,13.4021864083,0.0,0.0,0.0,133.42,40.7335333312,-25.6194089384,48.1204203223,-12.6664666688,-4.3794089384,13.4021864083,53.4,-21.24,57.4691012632,132.0
2019-08-26 09:30:00,57.7100833606,2.5147223389,57.7648470086,-12.7399166394,-4.4652776611,13.4997844638,70.45,6.98,70.7949355533,132.74,46.4000833606,-11.2252776611,47.7386069596,-12.7399166394,-4.4652776611,13.4997844638,59.14,-6.76,59.525097228,130.87,53.7800833606,-40.0252776611,67.0396913636,-12.7399166394,-4.4652776611,13.4997844638,66.52,-35.56,75.4282705622,132.74,45.3400833606,10.4547223389,46.5298224618,-12.7399166394,-4.4652776611,13.4997844638,58.08,14.92,59.9657635656,131.84,-12.7399166394,-4.4652776611,13.4997844638,-12.7399166394,-4.4652776611,13.4997844638,0.0,0.0,0.0,132.74,42.5000833606,-26.9052776611,50.3006068719,-12.7399166394,-4.4652776611,13.4997844638,55.24,-22.44,59.6239146652,130.87
2019-08-26 10:00:00,58.7927499992,3.9963476558,58.9284162951,-12.3972500008,-4.4136523442,13.1594883866,71.19,8.41,71.6850347004,131.93,47.4827499992,-10.9736523442,48.7343061226,-12.3972500008,-4.4136523442,13.1594883866,59.88,-6.5600000000000005,60.238260267,130.39,54.8227499992,-38.1436523442,66.7867661414,-12.3972500008,-4.4136523442,13.1594883866,67.22,-33.73,75.2079869429,132.17,46.3927499992,10.5263476558,47.5719586254,-12.3972500008,-4.4136523442,13.1594883866,58.79,14.94,60.6586160409,131.37,-12.3972500008,-4.4136523442,13.1594883866,-12.3972500008,-4.4136523442,13.1594883866,0.0,0.0,0.0,132.17,43.4427499992,-25.7336523442,50.4925082608,-12.3972500008,-4.4136523442,13.1594883866,55.84,-21.32,59.7716320674,130.39
2019-08-26 10:30:00,59.4648499985,4.9516960458,59.6706601193,-11.1551500015,-4.0683039542,11.8738565184,70.62,9.02,71.1937132056,131.43,47.7448499985,-10.2283039542,48.8281568683,-11.1551500015,-4.0683039542,11.8738565184,58.9,-6.16,59.2212428103,129.91,55.5148499985,-36.8483039542,66.6310443761,-11.1551500015,-4.0683039542,11.8738565184,66.67,-32.78,74.2927809414,131.52,46.6748499985,11.0916960458,47.9746531363,-11.1551500015,-4.0683039542,11.8738565184,57.83,15.16,59.7840656028,131.02,-11.1551500015,-4.0683039542,11.8738565184,-11.1551500015,-4.0683039542,11.8738565184,0.0,0.0,0.0,131.52,43.7648499985,-24.0283039542,49.927161809,-11.1551500015,-4.0683039542,11.8738565184,54.92,-19.96,58.4346472566,129.91
2019-08-26 11:00:00,58.9381833383,6.4245065884,59.2872983034,-7.9118166617,-3.1554934116,8.5178624994,66.85,9.58,67.5329467741,131.35,46.6981833383,-8.7754934116,47.5155723075,-7.9118166617,-3.1554934116,8.5178624994,54.61,-5.62,54.8984198315,130.07,55.1881833383,-35.5454934116,65.644631784,-7.9118166617,-3.1554934116,8.5178624994,63.1,-32.39,70.9275834919,131.38,45.7081833383,12.5245065884,47.3930510663,-7.9118166617,-3.1554934116,8.5178624994,53.62,15.68,55.865613753,131.13,-7.9118166617,-3.1554934116,8.5178624994,-7.9118166617,-3.1554934116,8.5178624994,0.0,0.0,0.0,131.38,42.9281833383,-22.7554934116,48.5864323153,-7.9118166617,-3.1554934116,8.5178624994,50.84,-19.6,54.4872976023,130.07
2019-08-26 11:30:00,57.131599991,7.3257317881,57.5993581889,-4.878400009,-2.4742682119,5.4699899298,62.01,9.8,62.7796153222,131.35,45.651599991,-7.9442682119,46.3376734328,-4.878400009,-2.4742682119,5.4699899298,50.53,-5.47,50.8252083124,130.07,53.601599991,-34.6542682119,63.8282839101,-4.878400009,-2.4742682119,5.4699899298,58.48,-32.18,66.7492531793,131.38,44.761599991,13.2857317881,46.6916641693,-4.878400009,-2.4742682119,5.4699899298,49.64,15.76,52.0817357622,131.21,-4.878400009,-2.4742682119,5.4699899298,-4.878400009,-2.4742682119,5.4699899298,0.0,0.0,0.0,131.38,42.081599991,-21.7542682119,47.3720301786,-4.878400009,-2.4742682119,5.4699899298,46.96,-19.28,50.7637666057,130.07
2019-08-26 12:00:00,56.3198833267,8.2813684184,56.925480418,-3.3001166733,-2.0986315816,3.9108853949,59.62,10.38,60.5168472411,131.35,45.1498833267,-7.1386315816,45.7107429963,-3.3001166733,-2.0986315816,3.9108853949,48.45,-5.04,48.7114370554,130.21,52.9098833267,-33.8386315816,62.805324145,-3.3001166733,-2.0986315816,3.9108853949,56.21,-31.74,64.5522400851,131.57,44.3298833267,14.0913684184,46.5156448914,-3.3001166733,-2.0986315816,3.9108853949,47.63,16.19,50.3063912441,131.29,-3.3001166733,-2.0986315816,3.9108853949,-3.3001166733,-2.0986315816,3.9108853949,0.0,0.0,0.0,131.57,41.6998833267,-22.4186315816,47.3442215212,-3.3001166733,-2.0986315816,3.9108853949,45.0,-20.32,49.3751192404,130.21
2019-08-26 12:30:00,56.7782999934,8.9125853634,57.4735550318,-3.5217000066,-2.1874146366,4.1457392259,60.3,11.1,61.3131307307,131.45,45.7182999934,-6.6774146366,46.2033637359,-3.5217000066,-2.1874146366,4.1457392259,49.24,-4.49,49.4442888512,130.3,53.3182999934,-33.2774146366,62.850834832,-3.5217000066,-2.1874146366,4.1457392259,56.84,-31.09,64.7871414711,131.57,44.8782999934,14.5825853634,47.1880663534,-3.5217000066,-2.1874146366,4.1457392259,48.4,16.77,51.2229723854,131.29,-3.5217000066,-2.1874146366,4.1457392259,-3.5217000066,-2.1874146366,4.1457392259,0.0,0.0,0.0,131.57,42.2382999934,-21.7074146366,47.4898498264,-3.5217000066,-2.1874146366,4.1457392259,45.76,-19.52,49.7494522583,130.3
2019-08-26 13:00:00,56.7631833277,9.4223532292,57.5398967836,-2.8268166723,-2.0276467708,3.4788279529,59.59,11.45,60.6800675675,131.26,45.7131833277,-6.3276467708,46.1490437995,-2.8268166723,-2.0276467708,3.4788279529,48.54,-4.3,48.7300892673,130.3,53.3231833277,-32.6876467708,62.5447370417,-2.8268166723,-2.0276467708,3.4788279529,56.15,-30.66,63.9754491973,131.47,44.8731833277,14.8823532292,47.2767069454,-2.8268166723,-2.0276467708,3.4788279529,47.7,16.91,50.6086761336,131.29,-2.8268166723,-2.0276467708,3.4788279529,-2.8268166723,-2.0276467708,3.4788279529,0.0,0.0,0.0,131.47,42.2131833277,-20.2676467708,46.8265987691,-2.8268166723,-2.0276467708,3.4788279529,45.04,-18.24,48.5932011705,130.3
2019-08-26 13:30:00,56.4382499972,10.3634342458,57.3818510691,-1.3817500028,-1.5565657542,2.0813769522,57.82,11.92,59.035911105,131.26,45.1682499972,-5.5065657542,45.5026710669,-1.3817500028,-1.5565657542,2.0813769522,46.55,-3.95,46.7172880206,130.04,53.0882499972,-31.7565657542,61.8614723093,-1.3817500028,-1.5565657542,2.0813769522,54.47,-30.2,62.2817862621,131.33,44.3682499972,15.6434342458,47.0452828966,-1.3817500028,-1.5565657542,2.0813769522,45.75,17.2,48.8764002357,131.21,-1.3817500028,-1.5565657542,2.0813769522,-1.3817500028,-1.5565657542,2.0813769522,0.0,0.0,0.0,131.33,41.7382499972,-20.5965657542,46.5435283761,-1.3817500028,-1.5565657542,2.0813769522,43.12,-19.04,47.1365675458,130.04
2019-08-26 14:00:00,56.277799998,10.5238826336,57.2533219849,-1.202200002,-1.4661173664,1.8959918187,57.48,11.99,58.7172078696,131.52,44.977799998,-5.4161173664,45.3027242005,-1.202200002,-1.4661173664,1.8959918187,46.18,-3.95,46.3486234963,130.28,52.937799998,-31.7261173664,61.7167496857,-1.202200002,-1.4661173664,1.8959918187,54.14,-30.26,62.022634578,131.65,44.207799998,15.8138826336,46.9511284701,-1.202200002,-1.4661173664,1.8959918187,45.41,17.28,48.5866905644,131.21,-1.202200002,-1.4661173664,1.8959918187,-1.202200002,-1.4661173664,1.8959918187,0.0,0.0,0.0,131.65,41.637799998,-19.9061173664,46.1514885705,-1.202200002,-1.4661173664,1.8959918187,42.84,-18.44,46.6401029158,130.28
2019-08-26 14:30:00,56.3211166643,10.4565167289,57.2835659192,-1.3688833357,-1.5034832711,2.0332986827,57.69,11.96,58.9167013673,131.25,45.0011166643,-5.4534832711,45.3303538573,-1.3688833357,-1.5034832711,2.0332986827,46.37,-3.95,46.5379350638,130.01,52.9711166643,-31.6634832711,61.7131701789,-1.3688833357,-1.5034832711,2.0332986827,54.34,-30.16,62.1487023195,131.31,44.2111166643,15.7065167289,46.9182001409,-1.3688833357,-1.5034832711,2.0332986827,45.58,17.21,48.7208425625,131.21,-1.3688833357,-1.5034832711,2.0332986827,-1.3688833357,-1.5034832711,2.0332986827,0.0,0.0,0.0,131.31,41.5911166643,-20.3834832711,46.3174629665,-1.3688833357,-1.5034832711,2.0332986827,42.96,-18.88,46.9256433094,130.01
2019-08-26 15:00:00,56.4460833312,10.1324494351,57.348294264,-1.8439166688,-1.6275505649,2.4594612261,58.29,11.76,59.4644574515,131.51,45.0460833312,-5.7875505649,45.4163556995,-1.8439166688,-1.6275505649,2.4594612261,46.89,-4.16,47.0741723241,130.3,53.0560833312,-32.1275505649,62.0252165152,-1.8439166688,-1.6275505649,2.4594612261,54.9,-30.5,62.80334386,131.73,44.2660833312,15.4524494351,46.8856516115,-1.8439166688,-1.6275505649,2.4594612261,46.11,17.08,49.1717245986,131.21,-1.8439166688,-1.6275505649,2.4594612261,-1.8439166688,-1.6275505649,2.4594612261,0.0,0.0,0.0,131.73,41.6760833312,-20.2275505649,46.3254759683,-1.8439166688,-1.6275505649,2.4594612261,43.52,-18.6,47.3281142663,130.3
2019-08-26 15:30:00,57.0984500248,9.0115686657,57.8052018857,-2.5815499752,-1.8284313343,3.1634729995,59.68,10.84,60.6564753345,131.58,45.6284500248,-5.5984313343,45.970619803,-2.5815499752,-1.8284313343,3.1634729995,48.21,-3.77,48.3571814729,130.3,53.6584500248,-33.2684313343,63.1349173002,-2.5815499752,-1.8284313343,3.1634729995,56.24,-31.44,64.4314457389,131.73,44.7984500248,15.6515686657,47.4539010654,-2.5815499752,-1.8284313343,3.1634729995,47.38,17.48,50.5016316568,131.3,-2.5815499752,-1.8284313343,3.1634729995,-2.5815499752,-1.8284313343,3.1634729995,0.0,0.0,0.0,131.73,42.1384500248,-21.3084313343,47.219680393,-2.5815499752,-1.8284313343,3.1634729995,44.72,-19.48,48.7785690647,130.3
