Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-26 16:00:00,57.5895833722,8.3645309334,58.1938612804,-3.7204166278,-2.1454690666,4.2947103977,61.31,10.51,62.2043101401,131.67,46.0595833722,-6.1454690666,46.4677523717,-3.7204166278,-2.1454690666,4.2947103977,49.78,-4.0,49.9404485362,130.3,54.0695833722,-33.9154690666,63.8261614705,-3.7204166278,-2.1454690666,4.2947103977,57.79,-31.77,65.9470772665,131.9,45.1895833722,15.1245309334,47.653435147,-3.7204166278,-2.1454690666,4.2947103977,48.91,17.27,51.8694611501,131.3,-3.7204166278,-2.1454690666,4.2947103977,-3.7204166278,-2.1454690666,4.2947103977,0.0,0.0,0.0,131.9,42.5195833722,-20.3454690666,47.1365365899,-3.7204166278,-2.1454690666,4.2947103977,46.24,-18.2,49.6928324812,130.3
2019-08-26 16:30:00,59.4467000266,7.9163722943,59.9714856774,-5.0632999734,-2.4936277057,5.6440398435,64.51,10.41,65.344534584,131.42,47.4767000266,-6.4836277057,47.917371314,-5.0632999734,-2.4936277057,5.6440398435,52.54,-3.99,52.691286756,130.3,55.7667000266,-34.1536277057,65.3941520117,-5.0632999734,-2.4936277057,5.6440398435,60.83,-31.66,68.5758302903,131.65,46.5567000266,14.7463722943,48.836275587,-5.0632999734,-2.4936277057,5.6440398435,51.62,17.24,54.4228077188,131.3,-5.0632999734,-2.4936277057,5.6440398435,-5.0632999734,-2.4936277057,5.6440398435,0.0,0.0,0.0,131.65,43.7367000266,-21.5736277057,48.7680258121,-5.0632999734,-2.4936277057,5.6440398435,48.8,-19.08,52.3973892479,130.3
2019-08-26 17:00:00,61.0969333511,8.6451871524,61.7055469615,-7.2830666489,-3.0948128476,7.91333851,68.38,11.74,69.3804871704,131.16,49.1669333511,-6.9048128476,49.6494086129,-7.2830666489,-3.0948128476,7.91333851,56.45,-3.81,56.5784287516,129.96,57.1969333511,-33.3048128476,66.1868547643,-7.2830666489,-3.0948128476,7.91333851,64.48,-30.21,71.2061408869,131.24,48.1469333511,14.3251871524,50.2328396377,-7.2830666489,-3.0948128476,7.91333851,55.43,17.42,58.1028510488,130.92,-7.2830666489,-3.0948128476,7.91333851,-7.2830666489,-3.0948128476,7.91333851,0.0,0.0,0.0,131.24,45.2369333511,-22.0948128476,50.3444226681,-7.2830666489,-3.0948128476,7.91333851,52.52,-19.0,55.8511450196,129.96
2019-08-26 17:30:00,62.9373666989,7.9027209982,63.4315783042,-9.2626333011,-3.6572790018,9.9585172274,72.2,11.56,73.1195842439,130.92,50.7673666989,-7.0472790018,51.2541672732,-9.2626333011,-3.6572790018,9.9585172274,60.03,-3.39,60.1256434477,129.57,58.8873666989,-33.8372790018,67.9167387834,-9.2626333011,-3.6572790018,9.9585172274,68.15,-30.18,74.5335823639,131.12,49.6373666989,14.1127209982,51.604622533,-9.2626333011,-3.6572790018,9.9585172274,58.9,17.77,61.5222146871,130.52,-9.2626333011,-3.6572790018,9.9585172274,-9.2626333011,-3.6572790018,9.9585172274,0.0,0.0,0.0,131.12,46.6173666989,-21.2972790018,51.2518582182,-9.2626333011,-3.6572790018,9.9585172274,55.88,-17.64,58.5981569676,129.57
2019-08-26 18:00:00,64.1789000288,7.4564678293,64.6106037845,-11.1810999712,-4.1735321707,11.9346289153,75.36,11.63,76.2521245606,130.61,51.7889000288,-7.4235321707,52.3182472573,-11.1810999712,-4.1735321707,11.9346289153,62.97,-3.25,63.0538135246,129.36,59.9489000288,-34.0135321707,68.9259819327,-11.1810999712,-4.1735321707,11.9346289153,71.13,-29.84,77.1356111015,130.64,50.6089000288,13.6664678293,52.4216854465,-11.1810999712,-4.1735321707,11.9346289153,61.79,17.84,64.3138375468,130.3,-11.1810999712,-4.1735321707,11.9346289153,-11.1810999712,-4.1735321707,11.9346289153,0.0,0.0,0.0,130.64,47.4589000288,-21.6535321707,52.1653395216,-11.1810999712,-4.1735321707,11.9346289153,58.64,-17.48,61.1898684424,129.36
2019-08-26 18:30:00,64.3448666541,6.2514476537,64.6478341671,-13.0951333459,-4.6685523463,13.9024421725,77.44,10.92,78.2061378665,130.8,51.8648666541,-8.5885523463,52.571167235,-13.0951333459,-4.6685523463,13.9024421725,64.96,-3.92,65.0781683823,129.48,60.0248666541,-35.2785523463,69.6244272687,-13.0951333459,-4.6685523463,13.9024421725,73.12,-30.61,79.2685719564,131.15,50.6248666541,12.5814476537,52.1648344079,-13.0951333459,-4.6685523463,13.9024421725,63.72,17.25,66.013641772,130.42,-13.0951333459,-4.6685523463,13.9024421725,-13.0951333459,-4.6685523463,13.9024421725,0.0,0.0,0.0,131.15,47.4248666541,-22.3485523463,52.4268611413,-13.0951333459,-4.6685523463,13.9024421725,60.52,-17.68,63.0496058671,129.48
2019-08-26 19:00:00,64.2036166528,5.4820800309,64.4372376251,-14.5463833472,-5.0679199691,15.4039307094,78.75,10.55,79.4535398834,130.53,51.6436166528,-9.2379199691,52.4633425006,-14.5463833472,-5.0679199691,15.4039307094,66.19,-4.17,66.3212258632,129.48,59.8236166528,-35.9879199691,69.8140064251,-14.5463833472,-5.0679199691,15.4039307094,74.37,-30.92,80.5415625624,130.86,50.3836166528,11.9420800309,51.7795529382,-14.5463833472,-5.0679199691,15.4039307094,64.93,17.01,67.1211218619,130.42,-14.5463833472,-5.0679199691,15.4039307094,-14.5463833472,-5.0679199691,15.4039307094,0.0,0.0,0.0,130.86,47.1736166528,-23.1879199691,52.5645293006,-14.5463833472,-5.0679199691,15.4039307094,61.72,-18.12,64.3249003108,129.48
2019-08-26 19:30:00,63.4932333772,4.5269798653,63.6544125053,-15.6267666228,-5.3330201347,16.5117212561,79.12,9.86,79.7320136457,130.66,51.0032333772,-9.9430201347,51.9633858051,-15.6267666228,-5.3330201347,16.5117212561,66.63,-4.61,66.7892880633,129.35,59.1032333772,-36.9130201347,69.6833068324,-15.6267666228,-5.3330201347,16.5117212561,74.73,-31.58,81.1287205618,130.75,49.7432333772,11.2369798653,50.9966565895,-15.6267666228,-5.3330201347,16.5117212561,65.37,16.57,67.4373917052,130.3,-15.6267666228,-5.3330201347,16.5117212561,-15.6267666228,-5.3330201347,16.5117212561,0.0,0.0,0.0,130.75,46.5332333772,-23.3330201347,52.0554669285,-15.6267666228,-5.3330201347,16.5117212561,62.16,-18.0,64.7137203381,129.35
2019-08-26 20:00:00,62.9602167189,3.8656828047,63.0787792592,-15.8597832811,-5.4043171953,16.7552788718,78.82,9.27,79.3632490514,130.95,50.5202167189,-10.5043171953,51.6007071372,-15.8597832811,-5.4043171953,16.7552788718,66.38,-5.1,66.5756291746,129.63,58.5902167189,-37.7043171953,69.6737327142,-15.8597832811,-5.4043171953,16.7552788718,74.45,-32.3,81.154744162,131.2,49.2802167189,10.7856828047,50.4467116215,-15.8597832811,-5.4043171953,16.7552788718,65.14,16.19,67.1217975027,130.65,-15.8597832811,-5.4043171953,16.7552788718,-15.8597832811,-5.4043171953,16.7552788718,0.0,0.0,0.0,131.2,46.0602167189,-23.6043171953,51.7562301027,-15.8597832811,-5.4043171953,16.7552788718,61.92,-18.2,64.5393399408,129.63
2019-08-26 20:30:00,62.9351500599,3.2940814973,63.0212986694,-16.2048499401,-5.4859185027,17.1082571701,79.14,8.78,79.6255486637,130.47,50.4651500599,-10.8959185027,51.6280196268,-16.2048499401,-5.4859185027,17.1082571701,66.67,-5.41,66.8891396267,129.37,58.5651500599,-38.0459185027,69.8381608882,-16.2048499401,-5.4859185027,17.1082571701,74.77,-32.56,81.5518638659,130.74,49.1951500599,10.2840814973,50.2585825672,-16.2048499401,-5.4859185027,17.1082571701,65.4,15.77,67.2744594924,130.31,-16.2048499401,-5.4859185027,17.1082571701,-16.2048499401,-5.4859185027,17.1082571701,0.0,0.0,0.0,130.74,45.9951500599,-24.1659185027,51.9571500961,-16.2048499401,-5.4859185027,17.1082571701,62.2,-18.68,64.9444562684,129.37
2019-08-26 21:00:00,63.5254000036,3.0311351103,63.5976746876,-16.5845999964,-5.5788648897,17.4977910177,80.11,8.61,80.5713609169,130.91,51.0654000036,-11.0688648897,52.2512664677,-16.5845999964,-5.5788648897,17.4977910177,67.65,-5.49,67.8723993977,129.37,59.0954000036,-38.3888648897,70.4696477152,-16.5845999964,-5.5788648897,17.4977910177,75.68,-32.81,82.4861109521,131.12,49.7854000036,10.1711351103,50.8137584021,-16.5845999964,-5.5788648897,17.4977910177,66.37,15.75,68.2131908065,130.4,-16.5845999964,-5.5788648897,17.4977910177,-16.5845999964,-5.5788648897,17.4977910177,0.0,0.0,0.0,131.12,46.5354000036,-24.2188648897,52.4604314702,-16.5845999964,-5.5788648897,17.4977910177,63.12,-18.64,65.8147703787,129.37
2019-08-26 21:30:00,61.4734166713,2.2215034663,61.5135435079,-16.0565833287,-5.3884965337,16.9366396633,77.53,7.61,77.9025866066,131.73,49.2134166713,-12.3684965337,50.7438674814,-16.0565833287,-5.3884965337,16.9366396633,65.27,-6.98,65.6421609943,130.31,57.2134166713,-39.6984965337,69.6372434423,-16.0565833287,-5.3884965337,16.9366396633,73.27,-34.31,80.9053088493,131.88,47.9834166713,9.1415034663,48.84644676,-16.0565833287,-5.3884965337,16.9366396633,64.04,14.53,65.6676670821,131.32,-16.0565833287,-5.3884965337,16.9366396633,-16.0565833287,-5.3884965337,16.9366396633,0.0,0.0,0.0,131.88,44.9434166713,-26.2284965337,52.03695545,-16.0565833287,-5.3884965337,16.9366396633,61.0,-20.84,64.4616599228,130.31
2019-08-26 22:00:00,58.8822333117,0.8372681476,58.8881857228,-15.4277666883,-5.1727318524,16.2718511487,74.31,6.01,74.552640463,132.05,46.8522333117,-12.9627318524,48.6123871392,-15.4277666883,-5.1727318524,16.2718511487,62.28,-7.79,62.7652969403,130.64,54.7822333117,-41.3027318524,68.6076434888,-15.4277666883,-5.1727318524,16.2718511487,70.21,-36.13,78.9608827205,132.28,45.7022333117,8.6472681476,46.5131097229,-15.4277666883,-5.1727318524,16.2718511487,61.13,13.82,62.6727157541,131.64,-15.4277666883,-5.1727318524,16.2718511487,-15.4277666883,-5.1727318524,16.2718511487,0.0,0.0,0.0,132.28,42.7722333117,-25.8127318524,49.9575926977,-15.4277666883,-5.1727318524,16.2718511487,58.2,-20.64,61.7515149612,130.64
2019-08-26 22:30:00,55.8849999743,0.1635292358,55.8852392313,-14.6650000257,-4.9264707642,15.4703697417,70.55,5.09,70.7333768457,132.74,44.3149999743,-14.5864707642,46.6538782104,-14.6650000257,-4.9264707642,15.4703697417,58.98,-9.66,59.7658430878,131.76,52.0149999743,-42.4764707642,67.1551248298,-14.6650000257,-4.9264707642,15.4703697417,66.68,-37.55,76.5259753286,132.9,43.2649999743,7.3035292358,43.8771211689,-14.6650000257,-4.9264707642,15.4703697417,57.93,12.23,59.2069066917,132.73,-14.6650000257,-4.9264707642,15.4703697417,-14.6650000257,-4.9264707642,15.4703697417,0.0,0.0,0.0,132.9,40.4549999743,-27.4864707642,48.9092332591,-14.6650000257,-4.9264707642,15.4703697417,55.12,-22.56,59.5581060814,131.76
2019-08-26 23:00:00,52.9258333058,-0.6656860330000001,52.9300195448,-13.7441666942,-4.605686033,14.4953255207,66.67,3.94,66.786319707,133.21,41.7358333058,-15.025686033,44.358212571,-13.7441666942,-4.605686033,14.4953255207,55.48,-10.42,56.4500380868,131.95,49.2758333058,-43.535686033,65.7530509281,-13.7441666942,-4.605686033,14.4953255207,63.02,-38.93,74.0747278092,133.32,40.7758333058,6.954313967,41.3646112581,-13.7441666942,-4.605686033,14.4953255207,54.52,11.56,55.732073351,133.0,-13.7441666942,-4.605686033,14.4953255207,-13.7441666942,-4.605686033,14.4953255207,0.0,0.0,0.0,133.32,38.1758333058,-27.485686033,47.0410159893,-13.7441666942,-4.605686033,14.4953255207,51.92,-22.88,56.7378251257,131.95
2019-08-26 23:30:00,50.2013833085,-2.5204337231,50.264614514,-12.8186166915,-4.2704337231,13.5112374736,63.02,1.75,63.0442931597,134.18,39.2213833085,-14.7504337231,41.90336745,-12.8186166915,-4.2704337231,13.5112374736,52.04,-10.48,53.0847624088,132.69,46.7713833085,-45.9804337231,65.5878234275,-12.8186166915,-4.2704337231,13.5112374736,59.59,-41.71,72.7371445686,134.44,38.3313833085,7.4295662769,39.0447615104,-12.8186166915,-4.2704337231,13.5112374736,51.15,11.7,52.4710634541,133.81,-12.8186166915,-4.2704337231,13.5112374736,-12.8186166915,-4.2704337231,13.5112374736,0.0,0.0,0.0,134.44,35.8613833085,-26.9904337231,44.8834304099,-12.8186166915,-4.2704337231,13.5112374736,48.68,-22.72,53.7209530816,132.69
2019-08-27 00:00:00,47.5825833092,-2.4522991355,47.6457343886,-12.0774166908,-4.0222991355,12.7296066027,59.66,1.57,59.6806543195,134.18,37.0325833092,-15.9922991355,40.3381439607,-12.0774166908,-4.0222991355,12.7296066027,49.11,-11.97,50.5477299194,132.69,44.3025833092,-45.7922991355,63.7154106004,-12.0774166908,-4.0222991355,12.7296066027,56.38,-41.77,70.1672095783,134.44,36.2225833092,6.1777008645,36.7456055816,-12.0774166908,-4.0222991355,12.7296066027,48.3,10.2,49.3652711934,133.64,-12.0774166908,-4.0222991355,12.7296066027,-12.0774166908,-4.0222991355,12.7296066027,0.0,0.0,0.0,134.44,33.8425833092,-28.2622991355,44.0916998704,-12.0774166908,-4.0222991355,12.7296066027,45.92,-24.24,51.9251769376,132.69
2019-08-27 00:30:00,46.0206166435,-2.5867906819,46.0932602696,-11.5893833565,-3.8767906819,12.2206101556,57.61,1.29,57.6244409951,134.29,35.8006166435,-16.0267906819,39.2242548892,-11.5893833565,-3.8767906819,12.2206101556,47.39,-12.15,48.9227411333,132.69,42.8506166435,-46.1267906819,62.9591626798,-11.5893833565,-3.8767906819,12.2206101556,54.44,-42.25,68.9113640846,134.44,35.0406166435,6.2032093181,35.5854551833,-11.5893833565,-3.8767906819,12.2206101556,46.63,10.08,47.7070571299,133.95,-11.5893833565,-3.8767906819,12.2206101556,-11.5893833565,-3.8767906819,12.2206101556,0.0,0.0,0.0,134.44,32.7306166435,-28.5567906819,43.437121911,-11.5893833565,-3.8767906819,12.2206101556,44.32,-24.68,50.7283431624,132.69
2019-08-27 01:00:00,44.5756999779,-3.1609379656,44.6876331589,-11.2543000221,-3.7709379656,11.8692561742,55.83,0.61,55.833332338299996,134.46,34.5056999779,-16.6809379656,38.3261923803,-11.2543000221,-3.7709379656,11.8692561742,45.76,-12.91,47.5462480118,133.15,41.4856999779,-46.8309379656,62.5635680999,-11.2543000221,-3.7709379656,11.8692561742,52.74,-43.06,68.0857635633,134.96,33.7956999779,5.6190620344,34.2596438268,-11.2543000221,-3.7709379656,11.8692561742,45.05,9.39,46.018198574,134.16,-11.2543000221,-3.7709379656,11.8692561742,-11.2543000221,-3.7709379656,11.8692561742,0.0,0.0,0.0,134.96,31.5856999779,-28.4909379656,42.5369250094,-11.2543000221,-3.7709379656,11.8692561742,42.84,-24.72,49.4605297182,133.15
2019-08-27 01:30:00,44.5906166443,-3.3266865566,44.7145383087,-11.1893833557,-3.7466865566000003,11.7999983066,55.78,0.42,55.7815811895,134.67,34.5106166443,-16.8166865566,38.389889397,-11.1893833557,-3.7466865566000003,11.7999983066,45.7,-13.07,47.5322511565,132.9,41.5106166443,-46.9066865566,62.6367985925,-11.1893833557,-3.7466865566000003,11.7999983066,52.7,-43.16,68.1181003846,134.67,33.8106166443,5.4633134434,34.2491692111,-11.1893833557,-3.7466865566000003,11.7999983066,45.0,9.21,45.9328215985,134.08,-11.1893833557,-3.7466865566000003,11.7999983066,-11.1893833557,-3.7466865566000003,11.7999983066,0.0,0.0,0.0,134.67,31.5706166443,-28.1066865566,42.2692519983,-11.1893833557,-3.7466865566000003,11.7999983066,42.76,-24.36,49.2120635617,132.9
2019-08-27 02:00:00,43.7636333381,-3.6349011342,43.9143269242,-11.2163666619,-3.7649011342,11.831371925700001,54.98,0.13,54.980153692,134.17,33.8636333381,-16.8749011342,37.8352739007,-11.2163666619,-3.7649011342,11.831371925700001,45.08,-13.11,46.9476144229,132.66,40.7236333381,-46.9749011342,62.1695717278,-11.2163666619,-3.7649011342,11.831371925700001,51.94,-43.21,67.563804659,134.26,33.1736333381,5.2950988658,33.5935711238,-11.2163666619,-3.7649011342,11.831371925700001,44.39,9.06,45.305139885,133.95,-11.2163666619,-3.7649011342,11.831371925700001,-11.2163666619,-3.7649011342,11.831371925700001,0.0,0.0,0.0,134.26,30.9036333381,-28.4449011342,42.0017494163,-11.2163666619,-3.7649011342,11.831371925700001,42.12,-24.68,48.8179966816,132.66
2019-08-27 02:30:00,43.127166696,-3.5770228161,43.2752538924,-11.102833304,-3.7170228161,11.7085082735,54.23,0.14,54.2301807115,134.47,33.247166696,-16.9670228161,37.3263172112,-11.102833304,-3.7170228161,11.7085082735,44.35,-13.25,46.2869852118,133.01,40.117166696,-47.0970228161,61.8669267206,-11.102833304,-3.7170228161,11.7085082735,51.22,-43.38,67.1216269171,134.57,32.577166696,5.2929771839,33.0043542189,-11.102833304,-3.7170228161,11.7085082735,43.68,9.01,44.5995795944,134.09,-11.102833304,-3.7170228161,11.7085082735,-11.102833304,-3.7170228161,11.7085082735,0.0,0.0,0.0,134.57,30.377166696,-27.7570228161,41.1488100932,-11.102833304,-3.7170228161,11.7085082735,41.48,-24.04,47.9427992508,133.01
2019-08-27 03:00:00,42.2393499782,-3.6346929256,42.3954440859,-10.9006500218,-3.6346929256,11.4906554888,53.14,0.0,53.14,134.27,32.4993499782,-17.0746929256,36.7117540784,-10.9006500218,-3.6346929256,11.4906554888,43.4,-13.44,45.4333974076,133.01,39.2893499782,-47.1946929256,61.408403839,-10.9006500218,-3.6346929256,11.4906554888,50.19,-43.56,66.4568258345,134.57,31.8493499782,5.1553070744,32.2638851514,-10.9006500218,-3.6346929256,11.4906554888,42.75,8.79,43.644319218,134.09,-10.9006500218,-3.6346929256,11.4906554888,-10.9006500218,-3.6346929256,11.4906554888,0.0,0.0,0.0,134.57,29.6993499782,-28.1146929256,40.8960554018,-10.9006500218,-3.6346929256,11.4906554888,40.6,-24.48,47.4091805455,133.01
2019-08-27 03:30:00,41.9840166451,-3.9303454366,42.1675855238,-10.7959833549,-3.6003454366,11.3804984013,52.78,-0.33,52.7810316307,134.74,32.2040166451,-17.0603454366,36.4438482393,-10.7959833549,-3.6003454366,11.3804984013,43.0,-13.46,45.0574255811,133.25,39.0540166451,-47.6903454366,61.6407759845,-10.7959833549,-3.6003454366,11.3804984013,49.85,-44.09,66.5503613814,134.97,31.5640166451,5.2496545634,31.997593969,-10.7959833549,-3.6003454366,11.3804984013,42.36,8.85,43.2746126499,134.25,-10.7959833549,-3.6003454366,11.3804984013,-10.7959833549,-3.6003454366,11.3804984013,0.0,0.0,0.0,134.97,29.4040166451,-28.8403454366,41.186911996,-10.7959833549,-3.6003454366,11.3804984013,40.2,-25.24,47.4668052432,133.25
2019-08-27 04:00:00,41.8579499785,-4.3957657714,42.0881305491,-10.7720500215,-3.5957657714,11.3563459418,52.63,-0.8,52.6360798312,134.93,32.0579499785,-16.7057657714,36.1496164133,-10.7720500215,-3.5957657714,11.3563459418,42.83,-13.11,44.7915282168,133.25,38.9479499785,-48.1857657714,61.9581377262,-10.7720500215,-3.5957657714,11.3563459418,49.72,-44.59,66.785825592,134.97,31.4179499785,5.6042342286,31.9138688056,-10.7720500215,-3.5957657714,11.3563459418,42.19,9.2,43.1814323523,134.4,-10.7720500215,-3.5957657714,11.3563459418,-10.7720500215,-3.5957657714,11.3563459418,0.0,0.0,0.0,134.97,29.2679499785,-27.5957657714,40.2261007861,-10.7720500215,-3.5957657714,11.3563459418,40.04,-24.0,46.6819194121,133.25
2019-08-27 04:30:00,42.1833166451,-4.320769773,42.404024038,-10.7666833549,-3.590769773,11.3496739172,52.95,-0.73,52.9550318667,134.55,32.3033166451,-16.610769773,36.3238480716,-10.7666833549,-3.590769773,11.3496739172,43.07,-13.02,44.9949474941,133.04,39.2433166451,-48.020769773,62.0163867933,-10.7666833549,-3.590769773,11.3496739172,50.01,-44.43,66.8956276598,134.86,31.6733166451,5.659230227,32.1749261703,-10.7666833549,-3.590769773,11.3496739172,42.44,9.25,43.4363453803,134.14,-10.7666833549,-3.590769773,11.3496739172,-10.7666833549,-3.590769773,11.3496739172,0.0,0.0,0.0,134.86,29.5133166451,-27.870769773,40.5932958397,-10.7666833549,-3.590769773,11.3496739172,40.28,-24.28,47.0318700457,133.04
2019-08-27 05:00:00,42.5621333117,-4.0173190177,42.7513045898,-10.8178666883,-3.6073190177,11.4034639554,53.38,-0.41000000000000003,53.3815745365,134.36,32.6021333117,-16.3473190177,36.4710012961,-10.8178666883,-3.6073190177,11.4034639554,43.42,-12.74,45.2504585612,133.04,39.6021333117,-47.6673190177,61.9717860415,-10.8178666883,-3.6073190177,11.4034639554,50.42,-44.06,66.9586439528,134.69,31.9421333117,5.8826809823,32.4793136633,-10.8178666883,-3.6073190177,11.4034639554,42.76,9.49,43.8004303632,134.05,-10.8178666883,-3.6073190177,11.4034639554,-10.8178666883,-3.6073190177,11.4034639554,0.0,0.0,0.0,134.69,29.7821333117,-29.6473190177,42.0230768689,-10.8178666883,-3.6073190177,11.4034639554,40.6,-26.04,48.2332001841,133.04
2019-08-27 05:30:00,43.9565499774,-3.2270868835,44.0748496954,-11.3034500226,-3.7670868835,11.9146517365,55.26,0.54,55.2626383735,134.14,33.9965499774,-16.2770868835,37.6922932146,-11.3034500226,-3.7670868835,11.9146517365,45.3,-12.51,46.9956391594,132.46,40.8665499774,-46.5870868835,61.9712156678,-11.3034500226,-3.7670868835,11.9146517365,52.17,-42.82,67.4926758989,134.16,33.3165499774,5.8329131165,33.8232963772,-11.3034500226,-3.7670868835,11.9146517365,44.62,9.6,45.6410385508,133.48,-11.3034500226,-3.7670868835,11.9146517365,-11.3034500226,-3.7670868835,11.9146517365,0.0,0.0,0.0,134.16,31.0565499774,-29.2470868835,42.6603022454,-11.3034500226,-3.7670868835,11.9146517365,42.36,-25.48,49.4327826447,132.46
2019-08-27 06:00:00,45.6078666426,-2.6122110586,45.6826131729,-12.0221333574,-4.0022110586,12.6708083333,57.63,1.3900000000000001,57.6467605334,134.31,35.5978666426,-15.7622110586,38.9314192775,-12.0221333574,-4.0022110586,12.6708083333,47.62,-11.76,49.0506065202,132.61,42.3878666426,-46.1322110586,62.6491191931,-12.0221333574,-4.0022110586,12.6708083333,54.41,-42.13,68.8141337227,134.32,34.8478666426,6.4377889414,35.4375356931,-12.0221333574,-4.0022110586,12.6708083333,46.87,10.44,48.0186474195,133.78,-12.0221333574,-4.0022110586,12.6708083333,-12.0221333574,-4.0022110586,12.6708083333,0.0,0.0,0.0,134.32,32.4978666426,-28.3622110586,43.1338191267,-12.0221333574,-4.0022110586,12.6708083333,44.52,-24.36,50.7487930891,132.61
2019-08-27 06:30:00,49.4726999742,-0.7957259651,49.4790988453,-12.9173000258,-4.2957259651,13.6128579484,62.39,3.5,62.4880956663,133.4,39.1626999742,-14.6357259651,41.8081516429,-12.9173000258,-4.2957259651,13.6128579484,52.08,-10.34,53.0965347269,132.22,45.9826999742,-43.9457259651,63.6053105292,-12.9173000258,-4.2957259651,13.6128579484,58.9,-39.65,71.0023415107,133.88,38.3126999742,7.3942740349000005,39.0197163984,-12.9173000258,-4.2957259651,13.6128579484,51.23,11.69,52.5468267358,133.18,-12.9173000258,-4.2957259651,13.6128579484,-12.9173000258,-4.2957259651,13.6128579484,0.0,0.0,0.0,133.88,35.8026999742,-28.0557259651,45.4857899224,-12.9173000258,-4.2957259651,13.6128579484,48.72,-23.76,54.2049444239,132.22
2019-08-27 07:00:00,53.1101999724,0.3341058004,53.1112508589,-13.7998000276,-4.6058941996,14.5481525349,66.91,4.94,67.0921135455,133.29,42.1601999724,-12.9958941996,44.1177484439,-13.7998000276,-4.6058941996,14.5481525349,55.96,-8.39,56.5854548449,131.56,49.3601999724,-42.6658941996,65.244217132,-13.7998000276,-4.6058941996,14.5481525349,63.16,-38.06,73.7410957337,133.36,41.2001999724,8.9341058004,42.1577362321,-13.7998000276,-4.6058941996,14.5481525349,55.0,13.54,56.6421362591,132.69,-13.7998000276,-4.6058941996,14.5481525349,-13.7998000276,-4.6058941996,14.5481525349,0.0,0.0,0.0,133.36,38.4801999724,-25.6058941996,46.2210731991,-13.7998000276,-4.6058941996,14.5481525349,52.28,-21.0,56.3400248491,131.56
2019-08-27 07:30:00,57.6915166439,2.7699263362,57.7579742078,-14.7684833561,-4.9800736638,15.5855456862,72.46,7.75,72.8732742506,132.33,46.4215166439,-10.9900736638,47.7047054981,-14.7684833561,-4.9800736638,15.5855456862,61.19,-6.01,61.4844386817,130.78,53.6415166439,-39.6300736638,66.6929909845,-14.7684833561,-4.9800736638,15.5855456862,68.41,-34.65,76.6847481576,132.42,45.3115166439,10.6199263362,46.5394066997,-14.7684833561,-4.9800736638,15.5855456862,60.08,15.6,62.0722675597,131.78,-14.7684833561,-4.9800736638,15.5855456862,-14.7684833561,-4.9800736638,15.5855456862,0.0,0.0,0.0,132.42,42.3915166439,-25.7000736638,49.5735258953,-14.7684833561,-4.9800736638,15.5855456862,57.16,-20.72,60.7995394719,130.78
2019-08-27 08:00:00,61.3141000019,5.4065235162,61.5520052929,-15.4158999981,-5.2834764838,16.2961681541,76.73,10.69,77.4710849285,130.93,49.7741000019,-8.633476483799999,50.5173034435,-15.4158999981,-5.2834764838,16.2961681541,65.19,-3.35,65.2760185673,129.68,57.0341000019,-36.3034764838,67.6079208957,-15.4158999981,-5.2834764838,16.2961681541,72.45,-31.02,78.8114388906,131.02,48.5441000019,12.5865235162,50.149279349,-15.4158999981,-5.2834764838,16.2961681541,63.96,17.87,66.4094759805,130.82,-15.4158999981,-5.2834764838,16.2961681541,-15.4158999981,-5.2834764838,16.2961681541,0.0,0.0,0.0,131.02,45.3441000019,-23.4434764838,51.0459008602,-15.4158999981,-5.2834764838,16.2961681541,60.76,-18.16,63.4157961394,129.68
2019-08-27 08:30:00,64.7733333035,8.3030887254,65.3033382733,-15.4966666965,-5.4169112746,16.4161385977,80.27,13.72,81.4340917552,130.1,52.8433333035,-6.7669112746,53.2748436209,-15.4966666965,-5.4169112746,16.4161385977,68.34,-1.35,68.3533327644,128.83,60.3233333035,-32.2669112746,68.4109501765,-15.4966666965,-5.4169112746,16.4161385977,75.82,-26.85,80.433792028,130.31,51.4933333035,14.1630887254,53.4055845109,-15.4966666965,-5.4169112746,16.4161385977,66.99,19.58,69.7928112344,129.79,-15.4966666965,-5.4169112746,16.4161385977,-15.4966666965,-5.4169112746,16.4161385977,0.0,0.0,0.0,130.31,48.1833333035,-21.4569112746,52.7449774831,-15.4966666965,-5.4169112746,16.4161385977,63.68,-16.04,65.6690490262,128.83
2019-08-27 09:00:00,65.6853833076,-8.1573195627,66.1899648188,-14.6646166924,-5.2973195627,15.5920677681,80.35,-2.86,80.4008837016,131.62,53.6853833076,-20.8573195627,57.594688646,-14.6646166924,-5.2973195627,15.5920677681,68.35,-15.56,70.0987596181,130.28,63.4553833076,-7.7773195627,63.9302148463,-14.6646166924,-5.2973195627,15.5920677681,78.12,-2.48,78.1593551662,131.7,52.5053833076,0.8626804373,52.5124698887,-14.6646166924,-5.2973195627,15.5920677681,67.17,6.16,67.4518680245,131.24,-14.6646166924,-5.2973195627,15.5920677681,-14.6646166924,-5.2973195627,15.5920677681,0.0,0.0,0.0,131.7,50.2153833076,3.5426804373,50.3401957228,-14.6646166924,-5.2973195627,15.5920677681,64.88,8.84,65.4794624291,130.28
2019-08-27 09:30:00,67.0507833167,-6.4758302161,67.362778449,-13.1092166833,-4.8158302161,13.9658076286,80.16,-1.6600000000000001,80.1771862814,131.25,54.7807833167,-19.2958302161,58.0798010028,-13.1092166833,-4.8158302161,13.9658076286,67.89,-14.48,69.4170188066,129.56,64.8107833167,-6.1258302161,65.0996423182,-13.1092166833,-4.8158302161,13.9658076286,77.92,-1.31,77.9310111573,131.34,53.5907833167,2.2841697839,53.6394396699,-13.1092166833,-4.8158302161,13.9658076286,66.7,7.1,67.0768216301,130.52,-13.1092166833,-4.8158302161,13.9658076286,-13.1092166833,-4.8158302161,13.9658076286,0.0,0.0,0.0,131.34,51.2907833167,3.9441697839,51.4422096,-13.1092166833,-4.8158302161,13.9658076286,64.4,8.76,64.9930580908,129.56
2019-08-27 10:00:00,68.8375333247,-5.4430518959,69.0523917628,-12.5124666753,-4.5130518959,13.3014833652,81.35,-0.93,81.3553157452,131.25,55.7275333247,-18.4330518959,58.6969792464,-12.5124666753,-4.5130518959,13.3014833652,68.24,-13.92,69.6452726321,129.64,66.5675333247,-5.1130518959,66.7636112911,-12.5124666753,-4.5130518959,13.3014833652,79.08,-0.6000000000000001,79.0822761433,131.26,54.5175333247,3.1269481041000002,54.6071354701,-12.5124666753,-4.5130518959,13.3014833652,67.03,7.64,67.4639941006,130.61,-12.5124666753,-4.5130518959,13.3014833652,-12.5124666753,-4.5130518959,13.3014833652,0.0,0.0,0.0,131.26,52.1675333247,5.2469481041,52.4307352379,-12.5124666753,-4.5130518959,13.3014833652,64.68,9.76,65.4122312721,129.64
2019-08-27 10:30:00,69.6227999863,-4.4816907679,69.766896377,-12.2272000137,-4.3916907679,12.9919732133,81.85,-0.09,81.8500494807,131.09,56.2627999863,-17.6716907679,58.9728015012,-12.2272000137,-4.3916907679,12.9919732133,68.49,-13.28,69.7655968225,129.43,67.3127999863,-4.1516907679,67.4407115786,-12.2272000137,-4.3916907679,12.9919732133,79.54,0.24,79.5403620811,131.26,55.0427999863,3.8283092321,55.175771693,-12.2272000137,-4.3916907679,12.9919732133,67.27,8.22,67.7703570892,130.37,-12.2272000137,-4.3916907679,12.9919732133,-12.2272000137,-4.3916907679,12.9919732133,0.0,0.0,0.0,131.26,52.7327999863,5.5683092321,53.0259772386,-12.2272000137,-4.3916907679,12.9919732133,64.96,9.96,65.7191235486,129.43
2019-08-27 11:00:00,69.1263333249,-4.0843248212,69.2468892311,-11.6336666751,-4.2243248212,12.3768784636,80.76,0.14,80.7601213471,130.85,56.0763333249,-16.9143248212,58.5717469717,-11.6336666751,-4.2243248212,12.3768784636,67.71,-12.69,68.888897509,129.43,66.8563333249,-3.7843248212000002,66.9633513199,-11.6336666751,-4.2243248212,12.3768784636,78.49,0.44,78.4912332684,130.97,54.8663333249,4.4856751788,55.0493943139,-11.6336666751,-4.2243248212,12.3768784636,66.5,8.71,67.0679811833,130.37,-11.6336666751,-4.2243248212,12.3768784636,-11.6336666751,-4.2243248212,12.3768784636,0.0,0.0,0.0,130.97,52.5263333249,5.9356751788,52.8606463485,-11.6336666751,-4.2243248212,12.3768784636,64.16,10.16,64.9594581258,129.43
2019-08-27 11:30:00,66.5286333217,-3.7379195079,66.6335583163,-8.4313666783,-3.6379195079,9.182723039,74.96,-0.1,74.9600667022,130.72,54.8386333217,-16.2279195079,57.1893440786,-8.4313666783,-3.6379195079,9.182723039,63.27,-12.59,64.5104720181,129.43,64.4286333217,-3.4779195079000003,64.5224357553,-8.4313666783,-3.6379195079,9.182723039,72.86,0.16,72.8601756792,131.1,53.7286333217,5.1120804921,53.9712831566,-8.4313666783,-3.6379195079,9.182723039,62.16,8.75,62.7728293133,130.37,-8.4313666783,-3.6379195079,9.182723039,-8.4313666783,-3.6379195079,9.182723039,0.0,0.0,0.0,131.1,51.4086333217,6.3620804921000005,51.8008074087,-8.4313666783,-3.6379195079,9.182723039,59.84,10.0,60.6698079773,129.43
2019-08-27 12:00:00,69.2334666594,-2.9224433186,69.2951194575,-11.0265333406,-4.2324433186,11.8109277348,80.26,1.31,80.2706901677,130.53,57.1334666594,-16.1324433186,59.3674046927,-11.0265333406,-4.2324433186,11.8109277348,68.16,-11.9,69.1910080863,129.29,66.9334666594,-2.6624433186000003,66.9863983468,-11.0265333406,-4.2324433186,11.8109277348,77.96,1.57,77.9758071455,130.67,55.9334666594,5.1875566814,56.1735118794,-11.0265333406,-4.2324433186,11.8109277348,66.96,9.42,67.6193611327,130.28,-11.0265333406,-4.2324433186,11.8109277348,-11.0265333406,-4.2324433186,11.8109277348,0.0,0.0,0.0,130.67,53.5334666594,6.7275566814,53.9545370796,-11.0265333406,-4.2324433186,11.8109277348,64.56,10.96,65.4837017891,129.29
2019-08-27 12:30:00,71.1641999986,-9.2523075999,71.7631420533,-15.0858000014,-5.4423075999,16.0374584549,86.25,-3.81,86.3341102925,130.89,58.6741999986,-20.4523075999,62.1366126502,-15.0858000014,-5.4423075999,16.0374584549,73.76,-15.01,75.2717589804,129.29,69.2541999986,2.6676924001,69.3055611058,-15.0858000014,-5.4423075999,16.0374584549,84.34,8.11,84.7290251331,130.99,57.3541999986,1.0676924001,57.364137094,-15.0858000014,-5.4423075999,16.0374584549,72.44,6.51,72.731930402,130.28,-15.0858000014,-5.4423075999,16.0374584549,-15.0858000014,-5.4423075999,16.0374584549,0.0,0.0,0.0,130.99,55.4741999986,12.1176924001,56.7822624997,-15.0858000014,-5.4423075999,16.0374584549,70.56,17.56,72.7122218062,129.29
2019-08-27 13:00:00,72.0050500123,-13.5911307547,73.2765041638,-16.2049499877,-5.7411307547,17.1918872276,88.21,-7.85,88.5586054542,131.48,58.9750500123,-24.1111307547,63.7134456,-16.2049499877,-5.7411307547,17.1918872276,75.18,-18.37,77.3917909083,129.65,70.4450500123,6.1788692453,70.7155110028,-16.2049499877,-5.7411307547,17.1918872276,86.65,11.92,87.4660442686,131.51,57.6550500123,-2.3011307547,57.7009531522,-16.2049499877,-5.7411307547,17.1918872276,73.86,3.44,73.9400649175,130.64,-16.2049499877,-5.7411307547,17.1918872276,-16.2049499877,-5.7411307547,17.1918872276,0.0,0.0,0.0,131.51,56.1150500123,15.2988692453,58.1631690855,-16.2049499877,-5.7411307547,17.1918872276,72.32,21.04,75.3184174024,129.65
2019-08-27 13:30:00,72.5646333182,-12.9082804058,73.7037971318,-15.9553666818,-5.5282804058,16.8859589658,88.52,-7.38,88.8271062233,131.4,59.0446333182,-24.9982804058,64.1185054951,-15.9553666818,-5.5282804058,16.8859589658,75.0,-19.47,77.4860045428,129.91,70.9646333182,6.8317195942,71.2927175425,-15.9553666818,-5.5282804058,16.8859589658,86.92,12.36,87.7943961765,131.59,57.7646333182,-3.1282804058,57.8492783074,-15.9553666818,-5.5282804058,16.8859589658,73.72,2.4,73.7590563931,130.9,-15.9553666818,-5.5282804058,16.8859589658,-15.9553666818,-5.5282804058,16.8859589658,0.0,0.0,0.0,131.59,56.2846333182,14.2317195942,58.0560228604,-15.9553666818,-5.5282804058,16.8859589658,72.24,19.76,74.8937594196,129.91
2019-08-27 14:00:00,70.9908666444,-13.5104421875,72.2650343875,-16.1191333556,-5.6904421875,17.0940806253,87.11,-7.82,87.4603024234,131.48,57.9608666444,-25.5504421875,63.3426172348,-16.1191333556,-5.6904421875,17.0940806253,74.08,-19.86,76.6959320955,129.91,69.4308666444,6.2395578125,69.7106686576,-16.1191333556,-5.6904421875,17.0940806253,85.55,11.93,86.3778177543,131.5,56.6808666444,-3.6804421875,56.8002314983,-16.1191333556,-5.6904421875,17.0940806253,72.8,2.01,72.8277426535,130.9,-16.1191333556,-5.6904421875,17.0940806253,-16.1191333556,-5.6904421875,17.0940806253,0.0,0.0,0.0,131.5,55.2008666444,14.2295578125,57.0054031986,-16.1191333556,-5.6904421875,17.0940806253,71.32,19.92,74.0496374063,129.91
2019-08-27 14:30:00,68.6541499905,-12.5502816627,69.791846807,-11.3358500095,-4.4602816627,12.1817735962,79.99,-8.09,80.3980609219,131.65,55.1741499905,-24.7902816627,60.4875598127,-11.3358500095,-4.4602816627,12.1817735962,66.51,-20.33,69.5477461892,130.22,67.2641499905,7.1797183373,67.646243276,-11.3358500095,-4.4602816627,12.1817735962,78.6,11.64,79.4572186777,131.74,54.0841499905,-2.9302816627,54.163473216,-11.3358500095,-4.4602816627,12.1817735962,65.42,1.53,65.4378888718,131.22,-11.3358500095,-4.4602816627,12.1817735962,-11.3358500095,-4.4602816627,12.1817735962,0.0,0.0,0.0,131.74,52.6241499905,14.9397183373,54.7037141904,-11.3358500095,-4.4602816627,12.1817735962,63.96,19.4,66.8374266411,130.22
2019-08-27 15:00:00,68.1261333489,-11.4321468654,69.0786799745,-8.5938666511,-3.5621468654,9.3028723687,76.72,-7.87,77.1225991523,131.65,54.9061333489,-23.9121468654,59.8871793211,-8.5938666511,-3.5621468654,9.3028723687,63.5,-20.35,66.6811255154,130.32,66.7861333489,8.2978531346,67.2996431962,-8.5938666511,-3.5621468654,9.3028723687,75.38,11.86,76.3072997819,132.11,53.9161333489,-2.0221468654,53.9540407499,-8.5938666511,-3.5621468654,9.3028723687,62.51,1.54,62.5289668874,131.22,-8.5938666511,-3.5621468654,9.3028723687,-8.5938666511,-3.5621468654,9.3028723687,0.0,0.0,0.0,132.11,52.4461333489,16.0778531346,54.8552118278,-8.5938666511,-3.5621468654,9.3028723687,61.04,19.64,64.1218465112,130.32
2019-08-27 15:30:00,68.5325166904,-12.6662063657,69.6931748999,-11.4974833096,-4.3462063657,12.2915268469,80.03,-8.32,80.4613155498,132.19,55.7625166904,-24.9862063657,61.1045724656,-11.4974833096,-4.3462063657,12.2915268469,67.26,-20.64,70.3556479609,130.57,67.1125166904,7.2137936343,67.4991015875,-11.4974833096,-4.3462063657,12.2915268469,78.61,11.56,79.4554321617,132.19,54.6825166904,-2.9662063657,54.7629072621,-11.4974833096,-4.3462063657,12.2915268469,66.18,1.38,66.1943864689,131.59,-11.4974833096,-4.3462063657,12.2915268469,-11.4974833096,-4.3462063657,12.2915268469,0.0,0.0,0.0,132.19,53.2225166904,15.6937936343,55.4881198231,-11.4974833096,-4.3462063657,12.2915268469,64.72,20.04,67.751605147,130.57
2019-08-27 16:00:00,68.2657333392,-13.033043725,69.4987091756,-10.4342666608,-4.003043725,11.1757898966,78.7,-9.03,79.2163550032,132.19,54.6957333392,-24.553043725,59.9539423364,-10.4342666608,-4.003043725,11.1757898966,65.13,-20.55,68.2950905995,130.57,66.9057333392,6.906956275,67.2613053594,-10.4342666608,-4.003043725,11.1757898966,77.34,10.91,78.1057213013,132.38,53.6657333392,-2.503043725,53.724074331,-10.4342666608,-4.003043725,11.1757898966,64.1,1.5,64.1175483,131.59,-10.4342666608,-4.003043725,11.1757898966,-10.4342666608,-4.003043725,11.1757898966,0.0,0.0,0.0,132.38,52.2057333392,15.596956275,54.4858113506,-10.4342666608,-4.003043725,11.1757898966,62.64,19.6,65.63482002719999,130.57
2019-08-27 16:30:00,68.4786166593,-14.9046852579,70.0818848363,-12.4513833407,-4.6846852579,13.3035041647,80.93,-10.22,81.5727485132,132.49,56.3786166593,-25.5046852579,61.8792161111,-12.4513833407,-4.6846852579,13.3035041647,68.83,-20.82,71.9099527187,130.8,67.0786166593,5.1053147421,67.2726173978,-12.4513833407,-4.6846852579,13.3035041647,79.53,9.79,80.1303001367,132.67,55.2586166593,-3.4146852579,55.3640207221,-12.4513833407,-4.6846852579,13.3035041647,67.71,1.27,67.7219093056,131.77,-12.4513833407,-4.6846852579,13.3035041647,-12.4513833407,-4.6846852579,13.3035041647,0.0,0.0,0.0,132.67,53.8286166593,14.7953147421,55.8249165676,-12.4513833407,-4.6846852579,13.3035041647,66.28,19.48,69.0833467632,130.8
2019-08-27 17:00:00,71.3600167012,-15.5963987775,73.0445045052,-14.3199832988,-5.1463987775,15.2166797317,85.68,-10.45,86.314917019,132.49,57.7800167012,-26.2863987775,63.4783828612,-14.3199832988,-5.1463987775,15.2166797317,72.1,-21.14,75.1352753372,130.7,69.8400167012,4.4436012225,69.9812369471,-14.3199832988,-5.1463987775,15.2166797317,84.16,9.59,84.7046262019,132.49,56.6000167012,-4.1763987775,56.7538914729,-14.3199832988,-5.1463987775,15.2166797317,70.92,0.97,70.9266332205,131.59,-14.3199832988,-5.1463987775,15.2166797317,-14.3199832988,-5.1463987775,15.2166797317,0.0,0.0,0.0,132.49,55.1600167012,13.3736012225,56.7580888696,-14.3199832988,-5.1463987775,15.2166797317,69.48,18.52,71.9059163074,130.7
2019-08-27 17:30:00,71.8587333729,-16.5714430046,73.7447644597,-16.3912666271,-5.7414430046,17.3677226318,88.25,-10.83,88.9120430538,132.24,58.6387333729,-27.0014430046,64.556788767,-16.3912666271,-5.7414430046,17.3677226318,75.03,-21.26,77.9838989792,130.37,70.2987333729,3.4685569954,70.3842510897,-16.3912666271,-5.7414430046,17.3677226318,86.69,9.21,87.17786531,132.25,57.3587333729,-4.9014430046,57.5677725613,-16.3912666271,-5.7414430046,17.3677226318,73.75,0.84,73.7547835737,131.32,-16.3912666271,-5.7414430046,17.3677226318,-16.3912666271,-5.7414430046,17.3677226318,0.0,0.0,0.0,132.25,55.9287333729,12.6585569954,57.3433717347,-16.3912666271,-5.7414430046,17.3677226318,72.32,18.4,74.6240068611,130.37
2019-08-27 18:00:00,72.2157834086,-17.2526680366,74.2480567267,-16.9142165914,-5.9026680366,17.9145810124,89.13,-11.35,89.8497601555,132.53,58.9557834086,-27.6426680366,65.1145259793,-16.9142165914,-5.9026680366,17.9145810124,75.87,-21.74,78.9232823697,130.92,70.6257834086,2.8673319634,70.6839647633,-16.9142165914,-5.9026680366,17.9145810124,87.54,8.77,87.9782046873,132.8,57.6757834086,-5.4626680366,57.933899695,-16.9142165914,-5.9026680366,17.9145810124,74.59,0.44,74.5912977498,131.86,-16.9142165914,-5.9026680366,17.9145810124,-16.9142165914,-5.9026680366,17.9145810124,0.0,0.0,0.0,132.8,56.2457834086,13.0573319634,57.7415107981,-16.9142165914,-5.9026680366,17.9145810124,73.16,18.96,75.5768959405,130.92
2019-08-27 18:30:00,71.5301001932,-18.8821637103,73.9803442816,-17.6998998068,-6.1421637103,18.7353310143,89.23,-12.74,90.1349016752,132.86,58.2801001932,-28.9921637103,65.0931304757,-17.6998998068,-6.1421637103,18.7353310143,75.98,-22.85,79.3415584672,131.15,69.9801001932,1.3578362897,69.9932721227,-17.6998998068,-6.1421637103,18.7353310143,87.68,7.5,88.0001840907,133.06,57.0101001932,-6.7121637103000005,57.403873264,-17.6998998068,-6.1421637103,18.7353310143,74.71,-0.5700000000000001,74.7121743761,132.07,-17.6998998068,-6.1421637103,18.7353310143,-17.6998998068,-6.1421637103,18.7353310143,0.0,0.0,0.0,133.06,55.6201001932,11.9378362897,56.8867953112,-17.6998998068,-6.1421637103,18.7353310143,73.32,18.08,75.5162816881,131.15
2019-08-27 19:00:00,70.0049167825,-20.2951901292,72.8874688552,-17.9850832175,-6.1351901292,19.002730758,87.99,-14.16,89.122083122,134.01,56.8349167825,-30.3951901292,64.4521167121,-17.9850832175,-6.1351901292,19.002730758,74.82,-24.26,78.6548154915,132.17,68.5249167825,0.23480987080000001,68.5253190852,-17.9850832175,-6.1351901292,19.002730758,86.51,6.37,86.7442044174,134.07,55.5949167825,-7.7651901292000005,56.1345967279,-17.9850832175,-6.1351901292,19.002730758,73.58,-1.63,73.598052284,133.1,-17.9850832175,-6.1351901292,19.002730758,-17.9850832175,-6.1351901292,19.002730758,0.0,0.0,0.0,134.07,54.3349167825,11.3048098708,55.4984856368,-17.9850832175,-6.1351901292,19.002730758,72.32,17.44,74.3931179613,132.17
2019-08-27 19:30:00,69.1899334535,-21.0531005019,72.322057023,-18.4600665465,-6.2731005019,19.496816325,87.65,-14.78,88.8874057446,134.01,56.0999334535,-31.3131005019,64.2472785146,-18.4600665465,-6.2731005019,19.496816325,74.56,-25.04,78.6523693222,132.17,67.6899334535,-0.4731005019,67.6915867373,-18.4600665465,-6.2731005019,19.496816325,86.15,5.8,86.3450201228,134.07,54.8899334535,-8.6431005019,55.566248576,-18.4600665465,-6.2731005019,19.496816325,73.35,-2.37,73.3882783556,133.1,-18.4600665465,-6.2731005019,19.496816325,-18.4600665465,-6.2731005019,19.496816325,0.0,0.0,0.0,134.07,53.6199334535,10.1268994981,54.5678601101,-18.4600665465,-6.2731005019,19.496816325,72.08,16.4,73.9221644705,132.17
2019-08-27 20:00:00,68.5769167575,-21.3319235729,71.8181347243,-18.7430832425,-6.3119235729,19.7773493833,87.32,-15.02,88.6023859724,133.84,55.5869167575,-32.0619235729,64.1706495042,-18.7430832425,-6.3119235729,19.7773493833,74.33,-25.75,78.6639142174,131.97,67.0869167575,-0.7919235729,67.0915907023,-18.7430832425,-6.3119235729,19.7773493833,85.83,5.52,86.0073212,133.85,54.3769167575,-9.4019235729,55.1837407478,-18.7430832425,-6.3119235729,19.7773493833,73.12,-3.09,73.1852614944,132.97,-18.7430832425,-6.3119235729,19.7773493833,-18.7430832425,-6.3119235729,19.7773493833,0.0,0.0,0.0,133.85,53.1369167575,9.0880764271,53.9084877884,-18.7430832425,-6.3119235729,19.7773493833,71.88,15.4,73.5111855434,131.97
2019-08-27 20:30:00,67.857983386,-21.6617074031,71.2315623641,-18.832016614,-6.3217074031,19.8647636342,86.69,-15.34,88.0367633435,133.15,54.817983386,-32.3517074031,63.6525276356,-18.832016614,-6.3217074031,19.8647636342,73.65,-26.03,78.1145530615,131.48,66.417983386,-1.2417074031,66.4295894488,-18.832016614,-6.3217074031,19.8647636342,85.25,5.08,85.4012230592,133.28,53.627983386,-9.8017074031,54.5163651582,-18.832016614,-6.3217074031,19.8647636342,72.46,-3.48,72.5435179737,132.41,-18.832016614,-6.3217074031,19.8647636342,-18.832016614,-6.3217074031,19.8647636342,0.0,0.0,0.0,133.28,52.407983386,9.6382925969,53.2868971396,-18.832016614,-6.3217074031,19.8647636342,71.24,15.96,73.0058846943,131.48
2019-08-27 21:00:00,66.1020000886,-22.8270796769,69.9324672973,-18.6279999114,-6.2470796769,19.6476050751,84.73,-16.58,86.3369521121,133.64,53.3920000886,-33.3570796769,62.9555433463,-18.6279999114,-6.2470796769,19.6476050751,72.02,-27.11,76.9534437176,131.93,64.7120000886,-2.2870796769,64.7524029586,-18.6279999114,-6.2470796769,19.6476050751,83.34,3.96,83.4340290289,133.81,52.2520000886,-10.7170796769,53.3397348143,-18.6279999114,-6.2470796769,19.6476050751,70.88,-4.47,71.0208089225,132.88,-18.6279999114,-6.2470796769,19.6476050751,-18.6279999114,-6.2470796769,19.6476050751,0.0,0.0,0.0,133.81,51.0120000886,8.7929203231,51.7642695385,-18.6279999114,-6.2470796769,19.6476050751,69.64,15.04,71.2455696868,131.93
2019-08-27 21:30:00,63.1299166974,-24.7842613408,67.8206900026,-17.9800833026,-5.9942613408,18.9529566186,81.11,-18.79,83.2580098249,133.64,50.7599166974,-34.5642613408,61.4105634656,-17.9800833026,-5.9942613408,18.9529566186,68.74,-28.57,74.4407986255,131.81,61.8399166974,-4.2142613408,61.9833469231,-17.9800833026,-5.9942613408,18.9529566186,79.82,1.78,79.8398446892,133.73,49.7199166974,-11.9342613408,51.1321494771,-17.9800833026,-5.9942613408,18.9529566186,67.7,-5.94,67.9600882872,132.76,-17.9800833026,-5.9942613408,18.9529566186,-17.9800833026,-5.9942613408,18.9529566186,0.0,0.0,0.0,133.73,48.4999166974,7.6857386592,49.105116825,-17.9800833026,-5.9942613408,18.9529566186,66.48,13.68,67.8729165426,131.81
2019-08-27 22:00:00,60.0202500586,-26.8201139313,65.7400101033,-17.0697499414,-5.7101139313000004,17.9994934421,77.09,-21.11,79.9280939345,134.02,47.9902500586,-35.1501139313,59.4860875337,-17.0697499414,-5.7101139313000004,17.9994934421,65.06,-29.44,71.4109039293,132.04,58.8402500586,-6.1301139313,59.1587129996,-17.0697499414,-5.7101139313000004,17.9994934421,75.91,-0.42,75.9111618934,134.14,47.0402500586,-12.4601139313,48.662506766,-17.0697499414,-5.7101139313000004,17.9994934421,64.11,-6.75,64.4643669014,132.99,-17.0697499414,-5.7101139313000004,17.9994934421,-17.0697499414,-5.7101139313000004,17.9994934421,0.0,0.0,0.0,134.14,45.8902500586,7.6498860687,46.5234973675,-17.0697499414,-5.7101139313000004,17.9994934421,62.96,13.36,64.3618769148,132.04
2019-08-27 22:30:00,56.6653334198,-28.5604661132,63.4559708474,-16.0846665802,-5.4004661132,16.9670720289,72.75,-23.16,76.3475480942,134.76,45.0553334198,-36.2104661132,57.8029491091,-16.0846665802,-5.4004661132,16.9670720289,61.14,-30.81,68.4642658618,132.55,55.6153334198,-7.6604661132,56.1404315309,-16.0846665802,-5.4004661132,16.9670720289,71.7,-2.26,71.7356090098,134.91,44.2153334198,-13.3104661132,46.1753637515,-16.0846665802,-5.4004661132,16.9670720289,60.3,-7.91,60.8165939526,133.75,-16.0846665802,-5.4004661132,16.9670720289,-16.0846665802,-5.4004661132,16.9670720289,0.0,0.0,0.0,134.91,43.0753334198,6.6395338868,43.5840310144,-16.0846665802,-5.4004661132,16.9670720289,59.16,12.04,60.3727355683,132.55
2019-08-27 23:00:00,53.3145000628,-30.1965828926,61.2720942627,-14.9554999372,-5.0465828926,15.7840101769,68.27,-25.15,72.7551743864,135.46,42.1145000628,-37.2065828926,56.1957376149,-14.9554999372,-5.0465828926,15.7840101769,57.07,-32.16,65.5076369594,133.4,52.4145000628,-9.0165828926,53.1843828947,-14.9554999372,-5.0465828926,15.7840101769,67.37,-3.9699999999999998,67.4868713158,135.76,41.3845000628,-14.0765828926,43.7130075765,-14.9554999372,-5.0465828926,15.7840101769,56.34,-9.03,57.0590615065,134.37,-14.9554999372,-5.0465828926,15.7840101769,-14.9554999372,-5.0465828926,15.7840101769,0.0,0.0,0.0,135.76,40.3245000628,6.0734171074,40.7793048086,-14.9554999372,-5.0465828926,15.7840101769,55.28,11.12,56.3873460982,133.4
2019-08-27 23:30:00,50.3163667009,-31.7131400147,59.4765500645,-13.8536332991,-4.6631400147,14.6173879467,64.17,-27.05,69.638289755,136.6,39.4763667009,-38.1431400147,54.893375357,-13.8536332991,-4.6631400147,14.6173879467,53.33,-33.48,62.9682404074,134.16,49.5763667009,-10.3131400147,50.6377032677,-13.8536332991,-4.6631400147,14.6173879467,63.43,-5.65,63.6811384948,136.71,38.8263667009,-14.773140014700001,41.5419356444,-13.8536332991,-4.6631400147,14.6173879467,52.68,-10.11,53.6413506541,135.37,-13.8536332991,-4.6631400147,14.6173879467,-13.8536332991,-4.6631400147,14.6173879467,0.0,0.0,0.0,136.71,37.8263667009,5.5768599853000005,38.235263633,-13.8536332991,-4.6631400147,14.6173879467,51.68,10.24,52.6847226433,134.16
2019-08-28 00:00:00,47.6495166422,-30.8595050186,56.7695824031,-13.0404833578,-4.3895050186,13.759431693,60.69,-26.47,66.2113056811,136.52,37.2195166422,-38.1295050186,53.2836895498,-13.0404833578,-4.3895050186,13.759431693,50.26,-33.74,60.5347437427,134.35,46.8195166422,-14.3395050186,48.9661979613,-13.0404833578,-4.3895050186,13.759431693,59.86,-9.95,60.6813159053,136.71,36.6395166422,-14.7395050186,39.4931283639,-13.0404833578,-4.3895050186,13.759431693,49.68,-10.35,50.7466737826,135.47,-13.0404833578,-4.3895050186,13.759431693,-13.0404833578,-4.3895050186,13.759431693,0.0,0.0,0.0,136.71,35.6395166422,5.8504949814,36.1165258298,-13.0404833578,-4.3895050186,13.759431693,48.68,10.24,49.7453515416,134.35
2019-08-28 00:30:00,46.0360666498,-17.7868308236,49.3527180947,-12.4139333502,-4.2168308236,13.1105836414,58.45,-13.57,60.0045614933,135.64,36.3760666498,-33.9968308236,49.789584563,-12.4139333502,-4.2168308236,13.1105836414,48.79,-29.78,57.1604102505,134.1,43.7060666498,-40.5168308236,59.5972637122,-12.4139333502,-4.2168308236,13.1105836414,56.12,-36.3,66.8366994996,135.77,35.8060666498,-10.7968308236,37.3984754337,-12.4139333502,-4.2168308236,13.1105836414,48.22,-6.58,48.6668757986,135.32,-12.4139333502,-4.2168308236,13.1105836414,-12.4139333502,-4.2168308236,13.1105836414,0.0,0.0,0.0,135.77,34.7060666498,8.8631691764,35.8199222522,-12.4139333502,-4.2168308236,13.1105836414,47.12,13.08,48.9017463901,134.1
