Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-28 01:00:00,44.602316685,-18.2987122842,48.2100562635,-11.987683315,-4.0787122842,12.6625607662,56.59,-14.22,58.349263063,135.64,35.052316685,-34.5087122842,49.1885772157,-11.987683315,-4.0787122842,12.6625607662,47.04,-30.43,56.0245169546,134.23,42.372316685,-41.0387122842,58.9880422391,-11.987683315,-4.0787122842,12.6625607662,54.36,-36.96,65.7347031635,135.77,34.522316685,-11.3087122842,36.3273632794,-11.987683315,-4.0787122842,12.6625607662,46.51,-7.23,47.0685988744,135.32,-11.987683315,-4.0787122842,12.6625607662,-11.987683315,-4.0787122842,12.6625607662,0.0,0.0,0.0,135.77,33.412316685,8.2812877158,34.4232861954,-11.987683315,-4.0787122842,12.6625607662,45.4,12.36,47.0524133281,134.23
2019-08-28 01:30:00,44.5444500335,-18.3593287808,48.1795909289,-12.0055499665,-4.0893287808,12.6828955635,56.55,-14.27,58.3226834088,136.33,35.0444500335,-34.6993287808,49.3169027413,-12.0055499665,-4.0893287808,12.6828955635,47.05,-30.61,56.1308702943,134.88,42.3044500335,-41.3093287808,59.1280571046,-12.0055499665,-4.0893287808,12.6828955635,54.31,-37.22,65.8399916464,136.35,34.5144500335,-11.2793287808,36.3107493569,-12.0055499665,-4.0893287808,12.6828955635,46.52,-7.19,47.0723538821,136.28,-12.0055499665,-4.0893287808,12.6828955635,-12.0055499665,-4.0893287808,12.6828955635,0.0,0.0,0.0,136.35,33.3944500335,8.4306712192,34.4422053627,-12.0055499665,-4.0893287808,12.6828955635,45.4,12.52,47.094696092,134.88
2019-08-28 02:00:00,43.7113333861,-18.4821150204,47.4580787855,-12.1986666139,-4.1221150204,12.8763076773,55.91,-14.36,57.7246715019,136.24,34.4013333861,-34.7821150204,48.9208264856,-12.1986666139,-4.1221150204,12.8763076773,46.6,-30.66,55.7816779956,135.07,41.5013333861,-41.4821150204,58.678160668,-12.1986666139,-4.1221150204,12.8763076773,53.7,-37.36,65.4175786773,136.35,33.8913333861,-11.3521150204,35.7420339953,-12.1986666139,-4.1221150204,12.8763076773,46.09,-7.23,46.6536279404,136.2,-12.1986666139,-4.1221150204,12.8763076773,-12.1986666139,-4.1221150204,12.8763076773,0.0,0.0,0.0,136.35,32.8013333861,8.3178849796,33.8395431771,-12.1986666139,-4.1221150204,12.8763076773,45.0,12.44,46.6878313911,135.07
2019-08-28 02:30:00,43.0879666821,-15.943003709100001,45.9429237213,-12.0620333179,-4.0530037091,12.7247588122,55.15,-11.89,56.4171481023,136.68,33.7979666821,-34.6730037091,48.4202409954,-12.0620333179,-4.0530037091,12.7247588122,45.86,-30.62,55.1427601776,135.37,40.6279666821,-45.8630037091,61.270276529,-12.0620333179,-4.0530037091,12.7247588122,52.69,-41.81,67.2630076639,136.92,33.2979666821,-11.1130037091,35.1034675866,-12.0620333179,-4.0530037091,12.7247588122,45.36,-7.06,45.9061346663,136.61,-12.0620333179,-4.0530037091,12.7247588122,-12.0620333179,-4.0530037091,12.7247588122,0.0,0.0,0.0,136.92,32.2179666821,8.5469962909,33.3323944943,-12.0620333179,-4.0530037091,12.7247588122,44.28,12.6,46.0377931704,135.37
2019-08-28 03:00:00,42.3977999921,-10.3569988904,43.6444827004,-11.9422000079,-4.0069988904,12.5965146424,54.34,-6.35,54.709762383,136.08,33.4377999921,-33.6769988904,47.457630815,-11.9422000079,-4.0069988904,12.5965146424,45.38,-29.67,54.2185696971,135.37,39.4077999921,-54.6669988904,67.3903217673,-11.9422000079,-4.0069988904,12.5965146424,51.35,-50.66,72.1336128306,136.11,32.9377999921,-10.1569988904,34.4682940509,-11.9422000079,-4.0069988904,12.5965146424,44.88,-6.15,45.2994139035,136.79,-11.9422000079,-4.0069988904,12.5965146424,-11.9422000079,-4.0069988904,12.5965146424,0.0,0.0,0.0,136.11,31.8577999921,9.4330011096,33.225004594,-11.9422000079,-4.0069988904,12.5965146424,43.8,13.44,45.8156479819,135.37
2019-08-28 03:30:00,42.4862333441,-1.247295092,42.5045382144,-11.5837666559,-3.8972950920000002,12.2218066983,54.07,2.65,54.1349000184,135.58,33.3962333441,-24.117295092,41.1940811784,-11.5837666559,-3.8972950920000002,12.2218066983,44.98,-20.22,49.3158067966,134.93,38.7262333441,-63.477295092,74.3578384652,-11.5837666559,-3.8972950920000002,12.2218066983,50.31,-59.58,77.979949346,135.73,32.8062333441,-0.9872950920000001,32.8210861769,-11.5837666559,-3.8972950920000002,12.2218066983,44.39,2.91,44.4852807117,136.03,-11.5837666559,-3.8972950920000002,12.2218066983,-11.5837666559,-3.8972950920000002,12.2218066983,0.0,0.0,0.0,135.73,31.2562333441,-6.097295092,31.8453941772,-11.5837666559,-3.8972950920000002,12.2218066983,42.84,-2.2,42.8964520677,134.93
2019-08-28 04:00:00,42.4678167168,2.5492381464,42.5442601513,-11.4721832832,-3.8607618536,12.1043988439,53.94,6.41,54.3195333191,135.15,33.2578167168,-19.3707618536,38.4877745208,-11.4721832832,-3.8607618536,12.1043988439,44.73,-15.51,47.3427185531,134.41,38.4278167168,-65.5907618536,76.0187157098,-11.4721832832,-3.8607618536,12.1043988439,49.9,-61.73,79.3763371541,135.34,32.6278167168,3.4392381464,32.8085778835,-11.4721832832,-3.8607618536,12.1043988439,44.1,7.3,44.7001118567,135.59,-11.4721832832,-3.8607618536,12.1043988439,-11.4721832832,-3.8607618536,12.1043988439,0.0,0.0,0.0,135.34,30.9278167168,-13.4607618536,33.7301342504,-11.4721832832,-3.8607618536,12.1043988439,42.4,-9.6,43.4732101414,134.41
2019-08-28 04:30:00,42.8627500303,2.6782293261,42.9463415494,-11.6472499697,-3.9017706738999998,12.2834134608,54.51,6.58,54.9057055323,135.15,33.6327500303,-19.2517706739,38.7529682564,-11.6472499697,-3.9017706738999998,12.2834134608,45.28,-15.35,47.8110959925,134.53,38.7727500303,-65.5917706739,76.194530808,-11.6472499697,-3.9017706738999998,12.2834134608,50.42,-61.69,79.6732859872,135.53,32.9927500303,3.6082293261,33.1894693153,-11.6472499697,-3.9017706738999998,12.2834134608,44.64,7.51,45.2673138147,135.94,-11.6472499697,-3.9017706738999998,12.2834134608,-11.6472499697,-3.9017706738999998,12.2834134608,0.0,0.0,0.0,135.53,31.2727500303,-13.5017706739,34.0629227428,-11.6472499697,-3.9017706738999998,12.2834134608,42.92,-9.6,43.9805229619,134.53
2019-08-28 05:00:00,42.890166695,1.4342020900999999,42.9141391008,-11.799833305,-3.9457979099,12.4420813038,54.69,5.38,54.9539852968,134.87,33.750166695,-18.425797909899998,38.4523572822,-11.799833305,-3.9457979099,12.4420813038,45.55,-14.48,47.7961598876,133.91,38.820166695,-66.2057979099,76.7477232178,-11.799833305,-3.9457979099,12.4420813038,50.62,-62.26,80.2414606049,135.02,33.070166695,4.1742020901,33.3325649827,-11.799833305,-3.9457979099,12.4420813038,44.87,8.12,45.5988080985,135.02,-11.799833305,-3.9457979099,12.4420813038,-11.799833305,-3.9457979099,12.4420813038,0.0,0.0,0.0,135.02,31.320166695,-15.4257979099,34.9128641472,-11.799833305,-3.9457979099,12.4420813038,43.12,-11.48,44.6220214692,133.91
2019-08-28 05:30:00,44.2666666874,3.0063958007,44.3686397732,-12.1933333126,-4.0836041993,12.858973541,56.46,7.09,56.9034243258,133.75,35.1166666874,-18.4436041993,39.6654360256,-12.1933333126,-4.0836041993,12.858973541,47.31,-14.36,49.4413359447,132.93,40.0666666874,-63.7036041993,75.25614239,-12.1933333126,-4.0836041993,12.858973541,52.26,-59.62,79.2821039075,133.86,34.4166666874,3.8963958007,34.6365247406,-12.1933333126,-4.0836041993,12.858973541,46.61,7.98,47.2881856281,133.96,-12.1933333126,-4.0836041993,12.858973541,-12.1933333126,-4.0836041993,12.858973541,0.0,0.0,0.0,133.86,32.5666666874,-15.8836041993,36.233639915,-12.1933333126,-4.0836041993,12.858973541,44.76,-11.8,46.2892816967,132.93
2019-08-28 06:00:00,46.1088833515,3.6931291186,46.2565490132,-12.9011166485,-4.2968708814,13.597864176,59.01,7.99,59.5484693338,133.22,36.8088833515,-18.0268708814,40.9861192034,-12.9011166485,-4.2968708814,13.597864176,49.71,-13.73,51.5712807675,132.42,41.7388833515,-62.5868708814,75.2279920651,-12.9011166485,-4.2968708814,13.597864176,54.64,-58.29,79.8952670688,133.32,36.0388833515,4.1931291186,36.2819989117,-12.9011166485,-4.2968708814,13.597864176,48.94,8.49,49.6709542892,133.48,-12.9011166485,-4.2968708814,13.597864176,-12.9011166485,-4.2968708814,13.597864176,0.0,0.0,0.0,133.32,34.1788833515,-14.7368708814,37.2205780521,-12.9011166485,-4.2968708814,13.597864176,47.08,-10.44,48.2236456523,132.42
2019-08-28 06:30:00,50.2865666622,4.6066037996,50.4971245245,-13.8134333378,-4.6033962004,14.560295229,64.1,9.21,64.7582743748,132.49,40.5965666622,-16.4733962004,43.8115738948,-13.8134333378,-4.6033962004,14.560295229,54.41,-11.87,55.689720775,131.7,45.5965666622,-60.9233962004,76.0966956968,-13.8134333378,-4.6033962004,14.560295229,59.41,-56.32,81.8626318903,132.58,39.7065666622,5.4966037996,40.0852103578,-13.8134333378,-4.6033962004,14.560295229,53.52,10.1,54.4646711181,132.74,-13.8134333378,-4.6033962004,14.560295229,-13.8134333378,-4.6033962004,14.560295229,0.0,0.0,0.0,132.58,37.7065666622,-14.4033962004,40.3638822657,-13.8134333378,-4.6033962004,14.560295229,51.52,-9.8,52.443783235,131.7
2019-08-28 07:00:00,53.8644333506,6.7756109018,54.2889130788,-14.7255666494,-4.9243890982,15.5271349944,68.59,11.7,69.5807308096,131.44,43.6744333506,-15.4043890982,46.3114600503,-14.7255666494,-4.9243890982,15.5271349944,58.4,-10.48,59.3328779009,130.8,48.8744333506,-57.9443890982,75.8041058473,-14.7255666494,-4.9243890982,15.5271349944,63.6,-53.02,82.8014516781,131.59,42.6744333506,6.3156109018,43.1392420293,-14.7255666494,-4.9243890982,15.5271349944,57.4,11.24,58.490149598,131.86,-14.7255666494,-4.9243890982,15.5271349944,-14.7255666494,-4.9243890982,15.5271349944,0.0,0.0,0.0,131.59,40.5544333506,-13.8443890982,42.8524115295,-14.7255666494,-4.9243890982,15.5271349944,55.28,-8.92,55.9950426377,130.8
2019-08-28 07:30:00,58.1196166909,8.6149863601,58.7546409595,-14.8703833091,-5.0550136399,15.7060963533,72.99,13.67,74.2590667865,130.63,47.3096166909,-13.4550136399,49.1857420752,-14.8703833091,-5.0550136399,15.7060963533,62.18,-8.4,62.7448197065,130.01,52.8296166909,-55.4150136399,76.562341503,-14.8703833091,-5.0550136399,15.7060963533,67.7,-50.36,84.376653169,130.7,46.1896166909,8.0249863601,46.8815645657,-14.8703833091,-5.0550136399,15.7060963533,61.06,13.08,62.4452560248,131.07,-14.8703833091,-5.0550136399,15.7060963533,-14.8703833091,-5.0550136399,15.7060963533,0.0,0.0,0.0,130.7,43.9296166909,-11.8150136399,45.4907218004,-14.8703833091,-5.0550136399,15.7060963533,58.8,-6.76,59.1873094506,130.01
2019-08-28 08:00:00,61.3489833506,10.9581568782,62.3199724031,-14.9310166494,-5.1118431218,15.7818312716,76.28,16.07,77.9543667795,129.78,50.1989833506,-11.6018431218,51.5222349405,-14.9310166494,-5.1118431218,15.7818312716,65.13,-6.49,65.4525553359,129.37,55.8489833506,-52.3418431218,76.5426513957,-14.9310166494,-5.1118431218,15.7818312716,70.78,-47.23,85.0910177398,130.09,48.9889833506,9.608156878199999,49.9223113279,-14.9310166494,-5.1118431218,15.7818312716,63.92,14.72,65.5930240193,130.31,-14.9310166494,-5.1118431218,15.7818312716,-14.9310166494,-5.1118431218,15.7818312716,0.0,0.0,0.0,130.09,46.5889833506,-11.0318431218,47.877290361,-14.9310166494,-5.1118431218,15.7818312716,61.52,-5.92,61.8041810883,129.37
2019-08-28 08:30:00,63.8182833496,5.5501904412,64.0591750152,-15.0217166504,-5.3098095588,15.9325468358,78.84,10.86,79.5844532556,129.6,52.8782833496,-14.0998095588,54.7258392316,-15.0217166504,-5.3098095588,15.9325468358,67.9,-8.79,68.466591123,128.85,59.4282833496,-34.9098095588,68.9232592476,-15.0217166504,-5.3098095588,15.9325468358,74.45,-29.6,80.1184279676,129.76,51.6082833496,7.0501904412,52.0876194076,-15.0217166504,-5.3098095588,15.9325468358,66.63,12.36,67.7667064273,129.81,-15.0217166504,-5.3098095588,15.9325468358,-15.0217166504,-5.3098095588,15.9325468358,0.0,0.0,0.0,129.76,49.2182833496,-5.3498095588,49.508179912,-15.0217166504,-5.3098095588,15.9325468358,64.24,-0.04,64.2400124533,128.85
2019-08-28 09:00:00,64.5927500189,-0.3259903636,64.5935726271,-13.3072499811,-4.8759903636,14.1724445345,77.9,4.55,78.032765554,130.31,53.2927500189,-18.2359903636,56.3264462675,-13.3072499811,-4.8759903636,14.1724445345,66.6,-13.36,67.9267958909,129.37,61.3127500189,-21.7959903636,65.0716413718,-13.3072499811,-4.8759903636,14.1724445345,74.62,-16.92,76.5142522671,130.33,52.1127500189,3.1940096364,52.2105392818,-13.3072499811,-4.8759903636,14.1724445345,65.42,8.07,65.9158653133,130.31,-13.3072499811,-4.8759903636,14.1724445345,-13.3072499811,-4.8759903636,14.1724445345,0.0,0.0,0.0,130.33,49.7727500189,5.0040096364,50.02366197,-13.3072499811,-4.8759903636,14.1724445345,63.08,9.88,63.849046978,129.37
2019-08-28 09:30:00,66.5765167686,1.4208712149,66.5916771079,-12.3934832314,-4.5991287851,13.2193196569,78.97,6.02,79.1991243638,130.31,54.7865167686,-16.8091287851,57.3071481592,-12.3934832314,-4.5991287851,13.2193196569,67.18,-12.21,68.2805719074,129.37,63.2265167686,-20.1091287851,66.3473396843,-12.3934832314,-4.5991287851,13.2193196569,75.62,-15.51,77.1941999117,130.33,53.5865167686,4.6208712149,53.7853811939,-12.3934832314,-4.5991287851,13.2193196569,65.98,9.22,66.6210837498,130.31,-12.3934832314,-4.5991287851,13.2193196569,-12.3934832314,-4.5991287851,13.2193196569,0.0,0.0,0.0,130.33,51.2865167686,6.3608712149,51.6794686976,-12.3934832314,-4.5991287851,13.2193196569,63.68,10.96,64.6162827776,129.37
2019-08-28 10:00:00,67.5676834718,1.187516372,67.5781180922,-14.0723165282,-5.092483628,14.9654095156,81.64,6.28,81.8811822093,130.92,55.5676834718,-17.112483628,58.1429664047,-14.0723165282,-5.092483628,14.9654095156,69.64,-12.02,70.6697247766,129.98,64.1176834718,-20.412483628,67.2885341024,-14.0723165282,-5.092483628,14.9654095156,78.19,-15.32,79.6767124071,131.02,54.2876834718,4.417516372,54.4671187749,-14.0723165282,-5.092483628,14.9654095156,68.36,9.51,69.0183287251,130.92,-14.0723165282,-5.092483628,14.9654095156,-14.0723165282,-5.092483628,14.9654095156,0.0,0.0,0.0,131.02,51.9276834718,6.627516372,52.3489091005,-14.0723165282,-5.092483628,14.9654095156,66.0,11.72,67.0325174822,129.98
2019-08-28 10:30:00,65.9553169338,1.2536253998,65.9672298076,-11.4646830662,-4.6563746002,12.3741982457,77.42,5.91,77.6452477619,131.26,54.7153169338,-16.3763746002,57.1134971107,-11.4646830662,-4.6563746002,12.3741982457,66.18,-11.72,67.2097522686,130.31,62.6953169338,-20.5163746002,65.9668431272,-11.4646830662,-4.6563746002,12.3741982457,74.16,-15.86,75.8369646017,131.26,53.5153169338,5.2136253998,53.7686808127,-11.4646830662,-4.6563746002,12.3741982457,64.98,9.87,65.7253170399,131.13,-11.4646830662,-4.6563746002,12.3741982457,-11.4646830662,-4.6563746002,12.3741982457,0.0,0.0,0.0,131.26,51.1753169338,6.4236253998,51.5768943089,-11.4646830662,-4.6563746002,12.3741982457,62.64,11.08,63.6123887305,130.31
2019-08-28 11:00:00,67.2023503783,1.9280371659000002,67.2300024072,-9.6676496217,-3.9219628341,10.432892297,76.87,5.85,77.092278472,130.81,54.4423503783,-15.3219628341,56.5573342706,-9.6676496217,-3.9219628341,10.432892297,64.11,-11.4,65.1156824429,129.81,63.9323503783,-19.7319628341,66.9081144718,-9.6676496217,-3.9219628341,10.432892297,73.6,-15.81,75.2789220167,130.82,53.3223503783,6.1180371659,53.6721848691,-9.6676496217,-3.9219628341,10.432892297,62.99,10.04,63.7851213058,130.34,-9.6676496217,-3.9219628341,10.432892297,-9.6676496217,-3.9219628341,10.432892297,0.0,0.0,0.0,130.82,51.0123503783,6.9980371659,51.490119589,-9.6676496217,-3.9219628341,10.432892297,60.68,10.92,61.6547548856,129.81
2019-08-28 11:30:00,67.4183169689,1.8450907369,67.4435602763,-10.3216830311,-4.1449092631,11.1228329752,77.74,5.99,77.9704283687,130.48,54.7083169689,-15.3449092631,56.8195933272,-10.3216830311,-4.1449092631,11.1228329752,65.03,-11.2,65.9874298636,129.53,64.1483169689,-19.7549092631,67.1212560217,-10.3216830311,-4.1449092631,11.1228329752,74.47,-15.61,76.0884551033,130.6,53.5283169689,6.0850907369,53.8730827668,-10.3216830311,-4.1449092631,11.1228329752,63.85,10.23,64.66432865190001,130.34,-10.3216830311,-4.1449092631,11.1228329752,-10.3216830311,-4.1449092631,11.1228329752,0.0,0.0,0.0,130.6,51.1983169689,7.0550907369,51.682124238,-10.3216830311,-4.1449092631,11.1228329752,61.52,11.2,62.5311954148,129.53
2019-08-28 12:00:00,68.4929837077,3.1275087043,68.5643502695,-10.6270162923,-4.0424912957,11.3699257321,79.12,7.17,79.4442150191,130.8,55.4829837077,-14.6324912957,57.3800599741,-10.6270162923,-4.0424912957,11.3699257321,66.11,-10.59,66.9528207023,129.68,65.1229837077,-18.5124912957,67.7031412932,-10.6270162923,-4.0424912957,11.3699257321,75.75,-14.47,77.1196693458,130.88,54.2929837077,6.7875087043,54.7156134416,-10.6270162923,-4.0424912957,11.3699257321,64.92,10.83,65.8171353068,130.17,-10.6270162923,-4.0424912957,11.3699257321,-10.6270162923,-4.0424912957,11.3699257321,0.0,0.0,0.0,130.88,51.932983707700004,8.3975087043,52.6075370001,-10.6270162923,-4.0424912957,11.3699257321,62.56,12.44,63.784850866,129.68
2019-08-28 12:30:00,69.6247335753,3.255987303,69.7008248068,-12.3052664247,-4.614012697,13.1418680161,81.93,7.87,82.3071187687,130.31,56.9447335753,-15.164012697,58.9291944882,-12.3052664247,-4.614012697,13.1418680161,69.25,-10.55,70.0490185513,129.37,66.1447335753,-18.254012697,68.6173065581,-12.3052664247,-4.614012697,13.1418680161,78.45,-13.64,79.6269558629,130.31,55.6647335753,6.195987303,56.0085066991,-12.3052664247,-4.614012697,13.1418680161,67.97,10.81,68.8242471808,130.3,-12.3052664247,-4.614012697,13.1418680161,-12.3052664247,-4.614012697,13.1418680161,0.0,0.0,0.0,130.31,53.2547335753,7.465987303,53.7755298866,-12.3052664247,-4.614012697,13.1418680161,65.56,12.08,66.6636332643,129.37
2019-08-28 13:00:00,69.1449004386,2.6320560632000003,69.1949779665,-12.4750995614,-4.9079439368,13.4058204804,81.62,7.54,81.9675301568,130.51,56.9949004386,-15.7179439368,59.122520562,-12.4750995614,-4.9079439368,13.4058204804,69.47,-10.81,70.306023924,129.57,65.6949004386,-18.9979439368,68.3867079004,-12.4750995614,-4.9079439368,13.4058204804,78.17,-14.09,79.4296984761,130.75,55.7149004386,5.7720560632,56.013094559,-12.4750995614,-4.9079439368,13.4058204804,68.19,10.68,69.0212901937,130.39,-12.4750995614,-4.9079439368,13.4058204804,-12.4750995614,-4.9079439368,13.4058204804,0.0,0.0,0.0,130.75,53.3249004386,7.3720560632,53.8320742438,-12.4750995614,-4.9079439368,13.4058204804,65.8,12.28,66.936076969,129.57
2019-08-28 13:30:00,69.2782004128,2.8360835089,69.3362273426,-10.9717995872,-4.2139164911,11.7531901361,80.25,7.05,80.5590777008,131.1,56.6082004128,-15.2639164911,58.6299880661,-10.9717995872,-4.2139164911,11.7531901361,67.58,-11.05,68.4774335091,130.08,65.8682004128,-18.8939164911,68.524447506,-10.9717995872,-4.2139164911,11.7531901361,76.84,-14.68,78.2297130252,131.22,55.3882004128,6.2860835089,55.7437672826,-10.9717995872,-4.2139164911,11.7531901361,66.36,10.5,67.1855609488,130.66,-10.9717995872,-4.2139164911,11.7531901361,-10.9717995872,-4.2139164911,11.7531901361,0.0,0.0,0.0,131.22,53.0282004128,8.4660835089,53.6997635842,-10.9717995872,-4.2139164911,11.7531901361,64.0,12.68,65.2440219484,130.08
2019-08-28 14:00:00,70.4500169082,2.2327446304,70.4853887763,-13.5199830918,-4.8572553696,14.3660318992,83.97,7.09,84.2687901895,130.65,57.3600169082,-15.9672553696,59.5409504773,-13.5199830918,-4.8572553696,14.3660318992,70.88,-11.11,71.7454284258,129.68,66.9100169082,-19.3972553696,69.6649400956,-13.5199830918,-4.8572553696,14.3660318992,80.43,-14.54,81.73369256309999,130.8,56.0300169082,5.5827446304,56.3074580525,-13.5199830918,-4.8572553696,14.3660318992,69.55,10.44,70.3291980617,130.5,-13.5199830918,-4.8572553696,14.3660318992,-13.5199830918,-4.8572553696,14.3660318992,0.0,0.0,0.0,130.8,53.6400169082,7.7827446304,54.2016838105,-13.5199830918,-4.8572553696,14.3660318992,67.16,12.64,68.3391191047,129.68
2019-08-28 14:30:00,71.728833523,2.5492135918,71.7741182357,-15.831166477,-5.5207864082,16.7661836619,87.56,8.07,87.9311008688,130.13,58.358833523,-16.6207864082,60.679518711,-15.831166477,-5.5207864082,16.7661836619,74.19,-11.1,75.0157723416,129.37,68.008833523,-18.9107864082,70.5890875401,-15.831166477,-5.5207864082,16.7661836619,83.84,-13.39,84.9025188083,130.31,56.978833523,4.8392135918,57.1839615437,-15.831166477,-5.5207864082,16.7661836619,72.81,10.36,73.5433593195,130.09,-15.831166477,-5.5207864082,16.7661836619,-15.831166477,-5.5207864082,16.7661836619,0.0,0.0,0.0,130.31,54.528833523,6.5192135918,54.9171542529,-15.831166477,-5.5207864082,16.7661836619,70.36,12.04,71.382709391,129.37
2019-08-28 15:00:00,72.1515668369,1.8747218776999999,72.1759182771,-17.1584331631,-5.8952781223,18.1429361667,89.31,7.77,89.6473591357,130.21,58.8315668369,-16.5252781223,61.108412461,-17.1584331631,-5.8952781223,18.1429361667,75.99,-10.63,76.7298963899,129.37,68.3815668369,-19.5552781223,71.1227641864,-17.1584331631,-5.8952781223,18.1429361667,85.54,-13.66,86.6238258218,130.31,57.4015668369,4.9347218777,57.6132914816,-17.1584331631,-5.8952781223,18.1429361667,74.56,10.83,75.3424349222,130.09,-17.1584331631,-5.8952781223,18.1429361667,-17.1584331631,-5.8952781223,18.1429361667,0.0,0.0,0.0,130.31,54.9615668369,6.2647218776999996,55.3174526653,-17.1584331631,-5.8952781223,18.1429361667,72.12,12.16,73.1379518444,129.37
2019-08-28 15:30:00,71.2080333943,0.8634969715,71.2132687559,-16.4719666057,-5.6665030285,17.4193840428,87.68,6.53,87.922825819,130.65,58.1880333943,-17.0565030285,60.6363878035,-16.4719666057,-5.6665030285,17.4193840428,74.66,-11.39,75.5238220696,129.7,67.4880333943,-20.7165030285,70.5960915997,-16.4719666057,-5.6665030285,17.4193840428,83.96,-15.05,85.2982068979,130.91,56.8080333943,4.5534969714999995,56.9902359426,-16.4719666057,-5.6665030285,17.4193840428,73.28,10.22,73.989234352,130.58,-16.4719666057,-5.6665030285,17.4193840428,-16.4719666057,-5.6665030285,17.4193840428,0.0,0.0,0.0,130.91,54.3280333943,6.4534969715,54.709988445,-16.4719666057,-5.6665030285,17.4193840428,70.8,12.12,71.8298990672,129.7
2019-08-28 16:00:00,70.6649167129,0.2685810469,70.6654271184,-16.2350832871,-5.6414189531000005,17.1873074431,86.9,5.91,87.1007353585,130.76,57.9049167129,-17.3114189531,60.4372782784,-16.2350832871,-5.6414189531000005,17.1873074431,74.14,-11.67,75.0528380543,129.7,66.9549167129,-21.2914189531,70.2587033261,-16.2350832871,-5.6414189531000005,17.1873074431,83.19,-15.65,84.6492681599,131.08,56.5349167129,4.2685810469,56.6958339906,-16.2350832871,-5.6414189531000005,17.1873074431,72.77,9.91,73.4416843489,130.36,-16.2350832871,-5.6414189531000005,17.1873074431,-16.2350832871,-5.6414189531000005,17.1873074431,0.0,0.0,0.0,131.08,54.1249167129,5.3585810469,54.3895302426,-16.2350832871,-5.6414189531000005,17.1873074431,70.36,11.0,71.2146726455,129.7
2019-08-28 16:30:00,71.88020003930001,0.2159628741,71.880524467,-17.3297999607,-5.8840371259,18.301471514,89.21,6.1,89.4183096463,130.66,58.9102000393,-18.0340371259,61.6087507074,-17.3297999607,-5.8840371259,18.301471514,76.24,-12.15,77.2020731587,129.7,68.1002000393,-21.2640371259,71.3428098709,-17.3297999607,-5.8840371259,18.301471514,85.43,-15.38,86.8033945189,130.69,57.5002000393,3.5659628741000002,57.6106682462,-17.3297999607,-5.8840371259,18.301471514,74.83,9.45,75.4243422245,130.44,-17.3297999607,-5.8840371259,18.301471514,-17.3297999607,-5.8840371259,18.301471514,0.0,0.0,0.0,130.69,55.0302000393,5.1559628741,55.2712119419,-17.3297999607,-5.8840371259,18.301471514,72.36,11.04,73.1973442141,129.7
2019-08-28 17:00:00,73.4400666956,0.1802621764,73.4402879263,-18.7099333044,-6.3097378236,19.7452372905,92.15,6.49,92.3782582646,130.31,60.3700666956,-18.6597378236,63.1880587491,-18.7099333044,-6.3097378236,19.7452372905,79.08,-12.35,80.0385463386,129.41,69.5300666956,-21.2097378236,72.6930750019,-18.7099333044,-6.3097378236,19.7452372905,88.24,-14.9,89.4891479454,130.46,58.8900666956,2.9402621764,58.9634216873,-18.7099333044,-6.3097378236,19.7452372905,77.6,9.25,78.1493602021,130.3,-18.7099333044,-6.3097378236,19.7452372905,-18.7099333044,-6.3097378236,19.7452372905,0.0,0.0,0.0,130.46,56.4500666956,4.6902621764,56.6445812873,-18.7099333044,-6.3097378236,19.7452372905,75.16,11.0,75.9606845677,129.41
2019-08-28 17:30:00,74.1684333274,-0.7524520764,74.1722501099,-19.5615666726,-6.5624520764,20.6329994897,93.73,5.8100000000000005,93.9098983068,130.31,61.3284333274,-19.0224520764,64.2108278828,-19.5615666726,-6.5624520764,20.6329994897,80.89,-12.46,81.8440205513,129.34,70.1984333274,-22.0124520764,73.5687983321,-19.5615666726,-6.5624520764,20.6329994897,89.76,-15.45,91.079965415,130.3,59.8184333274,2.4975479236,59.8705496164,-19.5615666726,-6.5624520764,20.6329994897,79.38,9.06,79.8953565609,130.07,-19.5615666726,-6.5624520764,20.6329994897,-19.5615666726,-6.5624520764,20.6329994897,0.0,0.0,0.0,130.3,57.2784333274,4.1175479236,57.4262407384,-19.5615666726,-6.5624520764,20.6329994897,76.84,10.68,77.5786568587,129.34
2019-08-28 18:00:00,73.8449833332,-1.6775201454,73.8640348026,-19.6550166668,-6.6075201454,20.735935056,93.5,4.93,93.6298825162,130.52,61.1249833332,-19.5375201454,64.1714756018,-19.6550166668,-6.6075201454,20.735935056,80.78,-12.93,81.8082715867,129.56,69.8949833332,-23.0075201454,73.5843371811,-19.6550166668,-6.6075201454,20.735935056,89.55,-16.4,91.0393458896,130.53,59.6049833332,2.0724798546,59.6410027657,-19.6550166668,-6.6075201454,20.735935056,79.26,8.68,79.7338698421,130.3,-19.6550166668,-6.6075201454,20.735935056,-19.6550166668,-6.6075201454,20.735935056,0.0,0.0,0.0,130.53,57.0649833332,3.5124798546,57.1729817094,-19.6550166668,-6.6075201454,20.735935056,76.72,10.12,77.3845772748,129.56
2019-08-28 18:30:00,73.367400036,-2.2350542009,73.4014363301,-19.952599964,-6.6950542009,21.0459021207,93.32,4.46,93.4265165785,130.39,60.577400036,-20.0950542009,63.8234486569,-19.952599964,-6.6950542009,21.0459021207,80.53,-13.4,81.6372519136,129.44,69.427400036,-23.5850542009,73.3240660181,-19.952599964,-6.6950542009,21.0459021207,89.38,-16.89,90.9618409005,130.4,59.077400036,1.5749457991,59.0983895659,-19.952599964,-6.6950542009,21.0459021207,79.03,8.27,79.4615240226,130.3,-19.952599964,-6.6950542009,21.0459021207,-19.952599964,-6.6950542009,21.0459021207,0.0,0.0,0.0,130.4,56.607400036,3.0649457991,56.6903133841,-19.952599964,-6.6950542009,21.0459021207,76.56,9.76,77.1796035232,129.44
2019-08-28 19:00:00,72.3879000207,-2.9666795178000003,72.4486663561,-20.0020999793,-6.7466795178000005,21.1092796679,92.39,3.7800000000000002,92.467294218,130.53,59.7479000207,-20.7566795178,63.2507019842,-20.0020999793,-6.7466795178000005,21.1092796679,79.75,-14.01,80.9712455135,129.59,68.4979000207,-24.3466795178,72.6961010701,-20.0020999793,-6.7466795178000005,21.1092796679,88.5,-17.6,90.2330870579,130.61,58.2679000207,0.9333204822000001,58.275374387,-20.0020999793,-6.7466795178000005,21.1092796679,78.27,7.68,78.6458854614,130.3,-20.0020999793,-6.7466795178000005,21.1092796679,-20.0020999793,-6.7466795178000005,21.1092796679,0.0,0.0,0.0,130.61,55.8379000207,2.7733204822,55.9067293376,-20.0020999793,-6.7466795178000005,21.1092796679,75.84,9.52,76.4351751486,129.59
2019-08-28 19:30:00,70.4712835353,-3.9417234933,70.5814351456,-19.2887164647,-6.5617234933,20.3742680374,89.76,2.62,89.7982293812,130.45,57.8612835353,-22.2117234933,61.9781315699,-19.2887164647,-6.5617234933,20.3742680374,77.15,-15.65,78.721312235,129.59,66.7012835353,-25.3117234933,71.3424457911,-19.2887164647,-6.5617234933,20.3742680374,85.99,-18.75,88.0104686955,130.69,56.4612835353,-0.4817234933,56.4633385125,-19.2887164647,-6.5617234933,20.3742680374,75.75,6.08,75.9936109157,130.38,-19.2887164647,-6.5617234933,20.3742680374,-19.2887164647,-6.5617234933,20.3742680374,0.0,0.0,0.0,130.69,54.0712835353,2.1982765067,54.1159507239,-19.2887164647,-6.5617234933,20.3742680374,73.36,8.76,73.8811694547,129.59
2019-08-28 20:00:00,69.1231001611,-5.2525481146,69.322379053,-19.1668998389,-6.4425481146,20.2206942424,88.29,1.19,88.2980192303,131.07,56.5831001611,-22.8325481146,61.0161657042,-19.1668998389,-6.4425481146,20.2206942424,75.75,-16.39,77.502868334,130.09,65.4131001611,-26.6825481146,70.6458211543,-19.1668998389,-6.4425481146,20.2206942424,84.58,-20.24,86.9680056113,131.21,55.2331001611,-1.0225481146,55.2425647309,-19.1668998389,-6.4425481146,20.2206942424,74.4,5.42,74.5971608039,130.82,-19.1668998389,-6.4425481146,20.2206942424,-19.1668998389,-6.4425481146,20.2206942424,0.0,0.0,0.0,131.21,52.8731001611,0.5974518854,52.8764755766,-19.1668998389,-6.4425481146,20.2206942424,72.04,7.04,72.3831693144,130.09
2019-08-28 20:30:00,67.93871671630001,-6.2214352111,68.2229835549,-19.1612832837,-6.4014352111,20.2023055576,87.1,0.18,87.1001859929,131.24,55.6287167163,-23.0614352111,60.2194646065,-19.1612832837,-6.4014352111,20.2023055576,74.79,-16.66,76.6231016078,130.09,64.3087167163,-27.6714352111,70.0094234538,-19.1612832837,-6.4014352111,20.2023055576,83.47,-21.27,86.1374123131,131.29,54.2887167163,-1.2514352111,54.3031385169,-19.1612832837,-6.4014352111,20.2023055576,73.45,5.15,73.6303266324,130.75,-19.1612832837,-6.4014352111,20.2023055576,-19.1612832837,-6.4014352111,20.2023055576,0.0,0.0,0.0,131.29,51.9987167163,-0.6814352111,52.0031815766,-19.1612832837,-6.4014352111,20.2023055576,71.16,5.72,71.3895230408,130.09
2019-08-28 21:00:00,65.8343166736,-7.0866072795,66.2146302157,-18.5356833264,-6.1866072795000004,19.5408716799,84.37,-0.9,84.3748001479,131.34,53.7043166736,-24.0466072795,58.8421018577,-18.5356833264,-6.1866072795000004,19.5408716799,72.24,-17.86,74.4150334274,130.3,62.3143166736,-28.6666072795,68.5918977388,-18.5356833264,-6.1866072795000004,19.5408716799,80.85,-22.48,83.9170596482,131.59,52.4543166736,-2.1066072795,52.4966011464,-18.5356833264,-6.1866072795000004,19.5408716799,70.99,4.08,71.1071480232,131.15,-18.5356833264,-6.1866072795000004,19.5408716799,-18.5356833264,-6.1866072795000004,19.5408716799,0.0,0.0,0.0,131.59,50.1843166736,1.0133927205,50.1945475604,-18.5356833264,-6.1866072795000004,19.5408716799,68.72,7.2,69.0961532938,130.3
2019-08-28 21:30:00,63.0242833239,-9.4905783674,63.7348520532,-17.695716676099998,-5.9105783674,18.6567233275,80.72,-3.58,80.7993490073,132.41,51.2042833239,-25.2505783674,57.0917711987,-17.695716676099998,-5.9105783674,18.6567233275,68.9,-19.34,71.5628786453,131.13,59.6642833239,-31.2605783674,67.3576310779,-17.695716676099998,-5.9105783674,18.6567233275,77.36,-25.35,81.40756783,132.51,50.0342833239,-3.1205783674,50.1315022425,-17.695716676099998,-5.9105783674,18.6567233275,67.73,2.79,67.7874398395,131.92,-17.695716676099998,-5.9105783674,18.6567233275,-17.695716676099998,-5.9105783674,18.6567233275,0.0,0.0,0.0,132.51,47.9042833239,0.08942163260000001,47.9043667843,-17.695716676099998,-5.9105783674,18.6567233275,65.6,6.0,65.873818775,131.13
2019-08-28 22:00:00,59.3564333072,-10.4436607247,60.2682024311,-16.6835666928,-5.5736607247,17.5899713322,76.04,-4.87,76.1957905661,132.96,48.0264333072,-26.7436607247,54.9705528912,-16.6835666928,-5.5736607247,17.5899713322,64.71,-21.17,68.0848955349,131.89,56.2264333072,-32.5136607247,64.9503651735,-16.6835666928,-5.5736607247,17.5899713322,72.91,-26.94,77.7279338462,133.22,46.9964333072,-4.3436607247,47.1967385747,-16.6835666928,-5.5736607247,17.5899713322,63.68,1.23,63.6918778181,132.71,-16.6835666928,-5.5736607247,17.5899713322,-16.6835666928,-5.5736607247,17.5899713322,0.0,0.0,0.0,133.22,44.9964333072,-1.1736607247,45.0117372455,-16.6835666928,-5.5736607247,17.5899713322,61.68,4.4,61.8367398882,131.89
2019-08-28 22:30:00,55.99669997,-12.5853579864,57.39356796,-15.78330003,-5.2753579864,16.6415732946,71.78,-7.31,72.1512612502,133.69,45.17669997,-27.4653579864,52.8704086376,-15.78330003,-5.2753579864,16.6415732946,60.96,-22.19,64.8730891819,132.27,53.02669997,-34.8053579864,63.429045825,-15.78330003,-5.2753579864,16.6415732946,68.81,-29.53,74.8788154287,133.84,44.24669997,-4.9453579864,44.5222082095,-15.78330003,-5.2753579864,16.6415732946,60.03,0.33,60.0309070396,133.19,-15.78330003,-5.2753579864,16.6415732946,-15.78330003,-5.2753579864,16.6415732946,0.0,0.0,0.0,133.84,42.29669997,-2.4353579864,42.366753438,-15.78330003,-5.2753579864,16.6415732946,58.08,2.84,58.149393806,132.27
2019-08-28 23:00:00,52.7182500023,-13.9034603517,54.520822564,-14.6117499977,-4.9134603517,15.4157494343,67.33,-8.99,67.9275275569,134.42,42.1982500023,-28.0534603517,50.6723686141,-14.6117499977,-4.9134603517,15.4157494343,56.81,-23.14,61.341957093,132.9,49.9682500023,-36.3634603517,61.7990878334,-14.6117499977,-4.9134603517,15.4157494343,64.58,-31.45,71.8309049087,134.49,41.3582500023,-5.2934603517,41.6956300558,-14.6117499977,-4.9134603517,15.4157494343,55.97,-0.38,55.9712899619,133.8,-14.6117499977,-4.9134603517,15.4157494343,-14.6117499977,-4.9134603517,15.4157494343,0.0,0.0,0.0,134.49,39.5482500023,-3.6734603517,39.7184892613,-14.6117499977,-4.9134603517,15.4157494343,54.16,1.24,54.1741931181,132.9
2019-08-28 23:30:00,49.6769500342,-14.7183201283,51.8114689243,-13.4830499658,-4.5683201283,14.2359469364,63.16,-10.15,63.9703689219,135.88,39.5069500342,-29.2783201283,49.1733579343,-13.4830499658,-4.5683201283,14.2359469364,52.99,-24.71,58.4681468836,134.26,47.1769500342,-37.6483201283,60.3577718526,-13.4830499658,-4.5683201283,14.2359469364,60.66,-33.08,69.0935742309,136.0,38.7569500342,-6.1383201283,39.2400324917,-13.4830499658,-4.5683201283,14.2359469364,52.24,-1.57,52.2635867502,135.19,-13.4830499658,-4.5683201283,14.2359469364,-13.4830499658,-4.5683201283,14.2359469364,0.0,0.0,0.0,136.0,37.0769500342,-4.5683201283,37.3573255551,-13.4830499658,-4.5683201283,14.2359469364,50.56,0.0,50.56,134.26
2019-08-29 00:00:00,47.1704667048,-16.3503136335,49.9237987843,-12.7195332952,-4.2903136335,13.4236104801,59.89,-12.06,61.0921901719,136.15,37.2604667048,-29.2403136335,47.3638925812,-12.7195332952,-4.2903136335,13.4236104801,49.98,-24.95,55.8614616708,134.52,44.8304667048,-39.3103136335,59.6244203572,-12.7195332952,-4.2903136335,13.4236104801,57.55,-35.02,67.3676695456,136.35,36.5804667048,-6.1003136335,37.0856356392,-12.7195332952,-4.2903136335,13.4236104801,49.3,-1.81,49.3332149773,135.48,-12.7195332952,-4.2903136335,13.4236104801,-12.7195332952,-4.2903136335,13.4236104801,0.0,0.0,0.0,136.35,34.9604667048,-4.3703136335,35.2325683632,-12.7195332952,-4.2903136335,13.4236104801,47.68,-0.08,47.680067114,134.52
2019-08-29 00:30:00,45.5392167022,-15.2253576091,48.0169946183,-12.2007832978,-4.1053576091,12.8729590296,57.74,-11.12,58.8010374058,134.05,35.8792167022,-29.4353576091,46.4086033914,-12.2007832978,-4.1053576091,12.8729590296,48.08,-25.33,54.3442296845,132.39,43.2392167022,-37.5253576091,57.2519198343,-12.2007832978,-4.1053576091,12.8729590296,55.44,-33.42,64.73399416070001,134.19,35.2592167022,-6.9153576091,35.9309690005,-12.2007832978,-4.1053576091,12.8729590296,47.46,-2.81,47.5431141176,133.32,-12.2007832978,-4.1053576091,12.8729590296,-12.2007832978,-4.1053576091,12.8729590296,0.0,0.0,0.0,134.19,33.5592167022,-6.9053576091,34.2622969075,-12.2007832978,-4.1053576091,12.8729590296,45.76,-2.8,45.8455843021,132.39
2019-08-29 01:00:00,44.242633345,-15.534492888,46.8906288568,-11.937366655,-4.014492888,12.5943191878,56.18,-11.52,57.3489563985,134.34,34.702633345,-29.974492888,45.8556756026,-11.937366655,-4.014492888,12.5943191878,46.64,-25.96,53.37800296,132.9,42.002633345,-37.954492888,56.6106415641,-11.937366655,-4.014492888,12.5943191878,53.94,-33.94,63.7294845421,134.5,34.122633345,-7.354492888,34.9061981894,-11.937366655,-4.014492888,12.5943191878,46.06,-3.34,46.1809397912,133.82,-11.937366655,-4.014492888,12.5943191878,-11.937366655,-4.014492888,12.5943191878,0.0,0.0,0.0,134.5,32.502633345,-6.894492888,33.2258213825,-11.937366655,-4.014492888,12.5943191878,44.44,-2.88,44.5332235528,132.9
2019-08-29 01:30:00,44.0574999811,-15.6849332307,46.7662317814,-11.8625000189,-3.9849332307000003,12.513936213400001,55.92,-11.7,57.1308708143,134.74,34.5774999811,-30.3249332307,45.9913587578,-11.8625000189,-3.9849332307000003,12.513936213400001,46.44,-26.34,53.3897855399,133.26,41.8374999811,-38.2149332307,56.6635467165,-11.8625000189,-3.9849332307000003,12.513936213400001,53.7,-34.23,63.68188832,134.9,34.0074999811,-7.5849332307,34.8430949698,-11.8625000189,-3.9849332307000003,12.513936213400001,45.87,-3.6,46.0110519332,134.19,-11.8625000189,-3.9849332307000003,12.513936213400001,-11.8625000189,-3.9849332307000003,12.513936213400001,0.0,0.0,0.0,134.9,32.3774999811,-6.7049332307,33.064461808,-11.8625000189,-3.9849332307000003,12.513936213400001,44.24,-2.7199999999999998,44.3235377649,133.26
2019-08-29 02:00:00,43.0585666429,-15.8636842311,45.8878702789,-11.8614333571,-3.9836842311,12.5125273761,54.92,-11.88,56.1902197896,135.13,33.7185666429,-31.1436842311,45.9006623476,-11.8614333571,-3.9836842311,12.5125273761,45.58,-27.16,53.0584771738,133.66,40.8785666429,-38.5136842311,56.1636989864,-11.8614333571,-3.9836842311,12.5125273761,52.74,-34.53,63.0383097806,135.26,33.1685666429,-8.2536842311,34.1800689955,-11.8614333571,-3.9836842311,12.5125273761,45.03,-4.27,45.2319997347,134.59,-11.8614333571,-3.9836842311,12.5125273761,-11.8614333571,-3.9836842311,12.5125273761,0.0,0.0,0.0,135.26,31.5785666429,-8.3036842311,32.6520603184,-11.8614333571,-3.9836842311,12.5125273761,43.44,-4.32,43.6542781409,133.66
2019-08-29 02:30:00,42.2614999766,-16.5370629158,45.3818116668,-11.6885000234,-3.9270629158,12.3305659214,53.95,-12.61,55.4041027362,135.26,33.0214999766,-30.6770629158,45.0721826612,-11.6885000234,-3.9270629158,12.3305659214,44.71,-26.75,52.101310924,133.87,40.1314999766,-39.2470629158,56.1326040541,-11.6885000234,-3.9270629158,12.3305659214,51.82,-35.32,62.7121583108,135.26,32.5014999766,-7.7770629158,33.419009685,-11.6885000234,-3.9270629158,12.3305659214,44.19,-3.85,44.3573962266,134.79,-11.6885000234,-3.9270629158,12.3305659214,-11.6885000234,-3.9270629158,12.3305659214,0.0,0.0,0.0,135.26,30.9114999766,-7.8870629158,31.9018274123,-11.6885000234,-3.9270629158,12.3305659214,42.6,-3.96,42.7836604325,133.87
2019-08-29 03:00:00,41.5608333103,-17.1946129357,44.9773007134,-11.4991666897,-3.8646129357000003,12.1312022364,53.06,-13.33,54.7087972816,135.41,32.4108333103,-30.4146129357,44.4467186179,-11.4991666897,-3.8646129357000003,12.1312022364,43.91,-26.55,51.3126748474,134.01,39.4808333103,-39.9646129357,56.1774553178,-11.4991666897,-3.8646129357000003,12.1312022364,50.98,-36.1,62.4673546743,135.73,31.9008333103,-7.4846129357,32.7670962505,-11.4991666897,-3.8646129357000003,12.1312022364,43.4,-3.62,43.5507106716,134.91,-11.4991666897,-3.8646129357000003,12.1312022364,-11.4991666897,-3.8646129357000003,12.1312022364,0.0,0.0,0.0,135.73,30.3408333103,-7.4246129357,31.2360535793,-11.4991666897,-3.8646129357000003,12.1312022364,41.84,-3.56,41.9911800263,134.01
2019-08-29 03:30:00,41.2435166437,-17.864308689,44.9462032888,-11.4664833563,-3.854308689,12.0969391182,52.71,-14.01,54.5401155114,135.74,32.1735166437,-30.354308689,44.2325584746,-11.4664833563,-3.854308689,12.0969391182,43.64,-26.5,51.0558478531,134.16,39.1735166437,-40.704308689,56.4925229751,-11.4664833563,-3.854308689,12.0969391182,50.64,-36.85,62.6285246513,136.0,31.6635166437,-7.374308689,32.5109014776,-11.4664833563,-3.854308689,12.0969391182,43.13,-3.52,43.2734017614,135.09,-11.4664833563,-3.854308689,12.0969391182,-11.4664833563,-3.854308689,12.0969391182,0.0,0.0,0.0,136.0,30.0935166437,-6.814308689,30.8553811659,-11.4664833563,-3.854308689,12.0969391182,41.56,-2.96,41.6652757101,134.16
2019-08-29 04:00:00,40.9595499763,-17.7204576488,44.6284590093,-11.8404500237,-3.9804576488,12.4916091781,52.8,-13.74,54.5584787178,135.74,32.2695499763,-29.9604576488,44.0335426488,-11.8404500237,-3.9804576488,12.4916091781,44.11,-25.98,51.1923089927,134.16,38.8795499763,-40.5704576488,56.1923610484,-11.8404500237,-3.9804576488,12.4916091781,50.72,-36.59,62.5407587098,136.0,31.7495499763,-7.0104576488,32.5143113128,-11.8404500237,-3.9804576488,12.4916091781,43.59,-3.03,43.6951828009,135.09,-11.8404500237,-3.9804576488,12.4916091781,-11.8404500237,-3.9804576488,12.4916091781,0.0,0.0,0.0,136.0,30.1595499763,-6.7804576488,30.9123447946,-11.8404500237,-3.9804576488,12.4916091781,42.0,-2.8,42.0932298594,134.16
2019-08-29 04:30:00,41.02265,-17.7884881112,44.713399807100004,-12.17735,-4.0984881112,12.8485585892,53.2,-13.69,54.9331967029,135.74,32.61265,-29.7884881112,44.1694347256,-12.17735,-4.0984881112,12.8485585892,44.79,-25.69,51.6344865376,134.0,38.92265,-40.6184881112,56.2568596659,-12.17735,-4.0984881112,12.8485585892,51.1,-36.52,62.8086013218,135.86,32.08265,-6.8484881112,32.8054602229,-12.17735,-4.0984881112,12.8485585892,44.26,-2.75,44.3453503763,134.92,-12.17735,-4.0984881112,12.8485585892,-12.17735,-4.0984881112,12.8485585892,0.0,0.0,0.0,135.86,30.46265,-6.4984881112,31.1480881076,-12.17735,-4.0984881112,12.8485585892,42.64,-2.4,42.7074888047,134.0
2019-08-29 05:00:00,41.0799666958,-17.8492086912,44.7901542153,-12.1900333042,-4.1092086912,12.8640004674,53.27,-13.74,55.0134574445,135.25,32.6499666958,-29.7492086912,44.1705302548,-12.1900333042,-4.1092086912,12.8640004674,44.84,-25.64,51.6530270168,133.43,38.9899666958,-40.5392086912,56.2462882709,-12.1900333042,-4.1092086912,12.8640004674,51.18,-36.43,62.8214716478,135.29,32.1099666958,-6.9392086912,32.8512188277,-12.1900333042,-4.1092086912,12.8640004674,44.3,-2.83,44.3903018688,134.33,-12.1900333042,-4.1092086912,12.8640004674,-12.1900333042,-4.1092086912,12.8640004674,0.0,0.0,0.0,135.29,30.4899666958,-6.7892086912,31.23669995,-12.1900333042,-4.1092086912,12.8640004674,42.68,-2.68,42.7640596763,133.43
2019-08-29 05:30:00,42.6003000655,-16.9178956661,45.8366748297,-12.3996999345,-4.1878956661,13.0878198557,55.0,-12.73,56.4539892302,134.32,33.8003000655,-29.4178956661,44.8092944593,-12.3996999345,-4.1878956661,13.0878198557,46.2,-25.23,52.6402213141,132.86,40.4103000655,-39.3778956661,56.4234970422,-12.3996999345,-4.1878956661,13.0878198557,52.81,-35.19,63.4604774643,134.59,33.2203000655,-6.8178956661,33.9127120378,-12.3996999345,-4.1878956661,13.0878198557,45.62,-2.63,45.6957470669,133.73,-12.3996999345,-4.1878956661,13.0878198557,-12.3996999345,-4.1878956661,13.0878198557,0.0,0.0,0.0,134.59,31.5603000655,-6.3478956661,32.192364306,-12.3996999345,-4.1878956661,13.0878198557,43.96,-2.16,44.013034433,132.86
2019-08-29 06:00:00,44.6517333652,-16.3784081213,47.560798407,-12.8282666348,-4.3284081213,13.5388161121,57.48,-12.05,58.7294891856,134.63,35.4917333652,-29.2384081213,45.9842108417,-12.8282666348,-4.3284081213,13.5388161121,48.32,-24.91,54.3629515387,133.22,42.3717333652,-38.9784081213,57.5732584456,-12.8282666348,-4.3284081213,13.5388161121,55.2,-34.65,65.1740937797,134.88,34.8617333652,-6.4984081213,35.4622300672,-12.8282666348,-4.3284081213,13.5388161121,47.69,-2.17,47.7393443608,134.05,-12.8282666348,-4.3284081213,13.5388161121,-12.8282666348,-4.3284081213,13.5388161121,0.0,0.0,0.0,134.88,33.2117333652,-5.2484081213,33.6238757571,-12.8282666348,-4.3284081213,13.5388161121,46.04,-0.92,46.0491910895,133.22
2019-08-29 06:30:00,48.6399500109,-13.7543089406,50.5472625519,-13.7400499891,-4.6343089406,14.5005445781,62.38,-9.12,63.043150302,133.95,39.0399500109,-28.4943089406,48.3326322359,-13.7400499891,-4.6343089406,14.5005445781,52.78,-23.86,57.9226035326,132.57,46.1099500109,-36.1243089406,58.5755340261,-13.7400499891,-4.6343089406,14.5005445781,59.85,-31.49,67.6287113584,134.11,38.3099500109,-5.9343089406,38.7668452732,-13.7400499891,-4.6343089406,14.5005445781,52.05,-1.3,52.066231859,133.4,-13.7400499891,-4.6343089406,14.5005445781,-13.7400499891,-4.6343089406,14.5005445781,0.0,0.0,0.0,134.11,36.5399500109,-4.6343089406,36.8326589612,-13.7400499891,-4.6343089406,14.5005445781,50.28,0.0,50.28,132.57
2019-08-29 07:00:00,52.307383366,-11.9434523485,53.6535964181,-14.642616634,-4.9234523485,15.4481909918,66.95,-7.02,67.3170327629,133.83,41.987383366,-27.7334523485,50.3198245336,-14.642616634,-4.9234523485,15.4481909918,56.63,-22.81,61.0512325838,132.38,49.587383366,-34.2834523485,60.2848545989,-14.642616634,-4.9234523485,15.4481909918,64.23,-29.36,70.6222521589,133.97,41.147383366,-5.2134523485,41.4763455871,-14.642616634,-4.9234523485,15.4481909918,55.79,-0.29,55.7907537142,133.13,-14.642616634,-4.9234523485,15.4481909918,-14.642616634,-4.9234523485,15.4481909918,0.0,0.0,0.0,133.97,39.317383366,-3.2434523485,39.450939379,-14.642616634,-4.9234523485,15.4481909918,53.96,1.6800000000000002,53.9861463711,132.38
2019-08-29 07:30:00,56.6185167463,-10.7143091083,57.6233707642,-15.1114832537,-5.1543091083,15.9663342227,71.73,-5.5600000000000005,71.9451631453,133.2,45.7985167463,-25.1743091083,52.2613621641,-15.1114832537,-5.1543091083,15.9663342227,60.91,-20.02,64.1157429966,132.11,53.7085167463,-32.9143091083,62.9917178299,-15.1114832537,-5.1543091083,15.9663342227,68.82,-27.76,74.2078836782,133.29,44.8185167463,-2.8143091083,44.9067898997,-15.1114832537,-5.1543091083,15.9663342227,59.93,2.34,59.9756658988,132.82,-15.1114832537,-5.1543091083,15.9663342227,-15.1114832537,-5.1543091083,15.9663342227,0.0,0.0,0.0,133.29,42.8885167463,-0.0743091083,42.8885811207,-15.1114832537,-5.1543091083,15.9663342227,58.0,5.08,58.2220439353,132.11
2019-08-29 08:00:00,59.8298000724,-7.5028679904,60.2984079788,-15.1701999276,-5.2628679904,16.0571711496,75.0,-2.24,75.0334432103,132.3,48.8598000724,-23.0928679904,54.0422114197,-15.1701999276,-5.2628679904,16.0571711496,64.03,-17.83,66.4661552973,131.13,56.7498000724,-29.4728679904,63.9467728336,-15.1701999276,-5.2628679904,16.0571711496,71.92,-24.21,75.8855091569,132.36,47.7798000724,-1.0428679904,47.7911798201,-15.1701999276,-5.2628679904,16.0571711496,62.95,4.22,63.0912902071,131.83,-15.1701999276,-5.2628679904,16.0571711496,-15.1701999276,-5.2628679904,16.0571711496,0.0,0.0,0.0,132.36,45.6698000724,1.2571320096,45.6870990493,-15.1701999276,-5.2628679904,16.0571711496,60.84,6.52,61.1883649071,131.13
2019-08-29 08:30:00,62.4021667114,-4.9006982055,62.5943068751,-14.4178332886,-5.1106982055,15.2968347342,76.82,0.21,76.8202870341,132.19,51.1021667114,-21.2706982055,55.3522722636,-14.4178332886,-5.1106982055,15.2968347342,65.52,-16.16,67.4834498229,131.13,59.2321667114,-26.8206982055,65.0215304769,-14.4178332886,-5.1106982055,15.2968347342,73.65,-21.71,76.7831140291,132.21,49.9621667114,0.6893017945000001,49.9669214527,-14.4178332886,-5.1106982055,15.2968347342,64.38,5.8,64.6407332879,131.72,-14.4178332886,-5.1106982055,15.2968347342,-14.4178332886,-5.1106982055,15.2968347342,0.0,0.0,0.0,132.21,47.8221667114,3.4493017945,47.9464004054,-14.4178332886,-5.1106982055,15.2968347342,62.24,8.56,62.8258800177,131.13
2019-08-29 09:00:00,63.4073833787,-3.1426035919,63.4852126425,-12.6826166213,-4.6826035918999995,13.5194504608,76.09,1.54,76.105582581,131.67,51.9873833787,-19.7626035919,55.6169806021,-12.6826166213,-4.6826035918999995,13.5194504608,64.67,-15.08,66.4049343046,130.51,60.2673833787,-24.9426035919,65.2249260119,-12.6826166213,-4.6826035918999995,13.5194504608,72.95,-20.26,75.7110962805,131.77,50.8573833787,1.9973964081000002,50.8965916004,-12.6826166213,-4.6826035918999995,13.5194504608,63.54,6.68,63.8901713881,131.29,-12.6826166213,-4.6826035918999995,13.5194504608,-12.6826166213,-4.6826035918999995,13.5194504608,0.0,0.0,0.0,131.77,48.6373833787,4.8373964081,48.8773512574,-12.6826166213,-4.6826035918999995,13.5194504608,61.32,9.52,62.0545953173,130.51
2019-08-29 09:30:00,64.2976333679,-2.1872952597,64.3348266281,-11.4823666321,-4.4172952597,12.3027330657,75.78,2.23,75.8128043275,130.96,53.0376333679,-17.5772952597,55.8744294102,-11.4823666321,-4.4172952597,12.3027330657,64.52,-13.16,65.8484320239,129.4,61.1576333679,-23.7672952597,65.6135690473,-11.4823666321,-4.4172952597,12.3027330657,72.64,-19.35,75.1730809532,131.04,51.8876333679,3.8827047403,52.0327002242,-11.4823666321,-4.4172952597,12.3027330657,63.37,8.3,63.91124236,130.3,-11.4823666321,-4.4172952597,12.3027330657,-11.4823666321,-4.4172952597,12.3027330657,0.0,0.0,0.0,131.04,49.6376333679,5.9427047403,49.9921032364,-11.4823666321,-4.4172952597,12.3027330657,61.12,10.36,61.9918059101,129.4
