Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-29 10:00:00,64.0258335392,-1.4289364991,64.0417771451,-10.3741664608,-4.1889364991,11.1879631189,74.4,2.76,74.4511759477,131.13,52.8558335392,-16.9589364991,55.5098609825,-10.3741664608,-4.1889364991,11.1879631189,63.23,-12.77,64.5066337674,129.4,60.9558335392,-23.0689364991,65.1750678838,-10.3741664608,-4.1889364991,11.1879631189,71.33,-18.88,73.7863354558,131.22,51.7358335392,4.4810635009,51.9295330433,-10.3741664608,-4.1889364991,11.1879631189,62.11,8.67,62.712207743,130.3,-10.3741664608,-4.1889364991,11.1879631189,-10.3741664608,-4.1889364991,11.1879631189,0.0,0.0,0.0,131.22,49.4658335392,7.9310635009,50.0976092841,-10.3741664608,-4.1889364991,11.1879631189,59.84,12.12,61.0550571206,129.4
2019-08-29 10:30:00,63.8950336029,-0.8114984399,63.9001866103,-8.8849663971,-3.8514984399000003,9.6838354029,72.78,3.04,72.843462301,131.13,52.5050336029,-16.6014984399,55.0671254388,-8.8849663971,-3.8514984399000003,9.6838354029,61.39,-12.75,62.7000366826,129.4,60.8650336029,-22.4914984399,64.8877478231,-8.8849663971,-3.8514984399000003,9.6838354029,69.75,-18.64,72.1977291887,131.22,51.4150336029,4.8585015601,51.644077277,-8.8849663971,-3.8514984399000003,9.6838354029,60.3,8.71,60.9258081604,130.3,-8.8849663971,-3.8514984399000003,9.6838354029,-8.8849663971,-3.8514984399000003,9.6838354029,0.0,0.0,0.0,131.22,49.1950336029,8.1885015601,49.8718647033,-8.8849663971,-3.8514984399000003,9.6838354029,58.08,12.04,59.3148210821,129.4
2019-08-29 11:00:00,64.3621337621,-0.1864463354,64.3624038134,-8.2078662379,-3.6564463354,8.9854698254,72.57,3.47,72.6529132245,130.43,52.4521337621,-16.1264463354,54.8752094083,-8.2078662379,-3.6564463354,8.9854698254,60.66,-12.47,61.9284789091,129.4,61.3421337621,-21.7764463354,65.0927875381,-8.2078662379,-3.6564463354,8.9854698254,69.55,-18.12,71.871669662,130.59,51.3921337621,5.2235536646,51.6569155632,-8.2078662379,-3.6564463354,8.9854698254,59.6,8.88,60.2578990673,130.3,-8.2078662379,-3.6564463354,8.9854698254,-8.2078662379,-3.6564463354,8.9854698254,0.0,0.0,0.0,130.59,49.1521337621,7.3035536646,49.6917915706,-8.2078662379,-3.6564463354,8.9854698254,57.36,10.96,58.3976985848,129.4
2019-08-29 11:30:00,66.5822837517,1.0481011075,66.5905325518,-10.5777162483,-4.2618988925,11.4040283759,77.16,5.31,77.3424960807,130.32,54.3122837517,-16.8218988925,56.8577211,-10.5777162483,-4.2618988925,11.4040283759,64.89,-12.56,66.0943696543,129.4,63.3522837517,-20.4618988925,66.5747787293,-10.5777162483,-4.2618988925,11.4040283759,73.93,-16.2,75.6841125997,130.36,53.1422837517,4.5281011075,53.3348481013,-10.5777162483,-4.2618988925,11.4040283759,63.72,8.79,64.3234210844,130.3,-10.5777162483,-4.2618988925,11.4040283759,-10.5777162483,-4.2618988925,11.4040283759,0.0,0.0,0.0,130.36,50.8622837517,6.4581011075,51.2706444114,-10.5777162483,-4.2618988925,11.4040283759,61.44,10.72,62.3681970238,129.4
2019-08-29 12:00:00,66.4135503369,2.1298865719,66.4476943555,-10.3664496631,-4.1501134281,11.1663207944,76.78,6.28,77.036399189,130.0,54.3435503369,-16.8801134281,56.9048301339,-10.3664496631,-4.1501134281,11.1663207944,64.71,-12.73,65.9502615613,129.29,63.2035503369,-19.3301134281,66.0934343209,-10.3664496631,-4.1501134281,11.1663207944,73.57,-15.18,75.1197530614,130.28,53.1735503369,4.4498865719000005,53.3594222789,-10.3664496631,-4.1501134281,11.1663207944,63.54,8.6,64.1193543324,129.92,-10.3664496631,-4.1501134281,11.1663207944,-10.3664496631,-4.1501134281,11.1663207944,0.0,0.0,0.0,130.28,50.9135503369,7.1298865719,51.4103578128,-10.3664496631,-4.1501134281,11.1663207944,61.28,11.28,62.3095241516,129.29
2019-08-29 12:30:00,64.5328337259,2.7958034813,64.5933676611,-7.7171662741,-3.6041965187000002,8.5173286803,72.25,6.4,72.5329063253,130.3,53.4728337259,-16.3941965187,55.9295416231,-7.7171662741,-3.6041965187000002,8.5173286803,61.19,-12.79,62.5124003698,129.37,61.5228337259,-18.8341965187,64.3411689991,-7.7171662741,-3.6041965187000002,8.5173286803,69.24,-15.23,70.8952078775,130.28,52.3828337259,4.9958034813,52.6205218672,-7.7171662741,-3.6041965187000002,8.5173286803,60.1,8.6,60.7121898798,130.3,-7.7171662741,-3.6041965187000002,8.5173286803,-7.7171662741,-3.6041965187000002,8.5173286803,0.0,0.0,0.0,130.28,50.1228337259,7.8358034813,50.7316299453,-7.7171662741,-3.6041965187000002,8.5173286803,57.84,11.44,58.9604884647,129.37
2019-08-29 13:00:00,64.0618673047,3.0135217357,64.1327073794,-6.0681326953,-3.3564782643,6.9345642074,70.13,6.37,70.4187034814,130.3,52.9718673047,-16.2664782643,55.413148628,-6.0681326953,-3.3564782643,6.9345642074,59.04,-12.91,60.4350039298,129.51,61.1218673047,-18.6464782643,63.9028466852,-6.0681326953,-3.3564782643,6.9345642074,67.19,-15.29,68.9077658904,130.47,51.9518673047,5.1135217357,52.202917744,-6.0681326953,-3.3564782643,6.9345642074,58.02,8.47,58.6349835849,130.3,-6.0681326953,-3.3564782643,6.9345642074,-6.0681326953,-3.3564782643,6.9345642074,0.0,0.0,0.0,130.47,49.7718673047,7.4435217357,50.3253891274,-6.0681326953,-3.3564782643,6.9345642074,55.84,10.8,56.8748239558,129.51
2019-08-29 13:30:00,64.0964173792,3.1512319451,64.1738341041,-5.7735826208,-3.2287680549,6.6150736528,69.87,6.38,70.1606820092,130.3,52.6864173792,-16.3787680549,55.1735681214,-5.7735826208,-3.2287680549,6.6150736528,58.46,-13.15,59.9207318046,129.51,61.1664173792,-18.5887680549,63.9286548647,-5.7735826208,-3.2287680549,6.6150736528,66.94,-15.36,68.6796418162,130.47,51.6664173792,5.0712319451,51.9147000207,-5.7735826208,-3.2287680549,6.6150736528,57.44,8.3,58.0365712288,130.3,-5.7735826208,-3.2287680549,6.6150736528,-5.7735826208,-3.2287680549,6.6150736528,0.0,0.0,0.0,130.47,49.5064173792,6.2112319451,49.8945364143,-5.7735826208,-3.2287680549,6.6150736528,55.28,9.44,56.0802282449,129.51
2019-08-29 14:00:00,64.4157843535,2.1952511359,64.4531799171,-6.0042156465,-3.3047488641,6.8536100402999995,70.42,5.5,70.6344561811,130.59,52.6557843535,-15.9547488641,55.0198658413,-6.0042156465,-3.3047488641,6.8536100402999995,58.66,-12.65,60.0084835669,129.51,61.4657843535,-19.5347488641,64.4953413773,-6.0042156465,-3.3047488641,6.8536100402999995,67.47,-16.23,69.3946237111,130.87,51.6457843535,5.4752511359,51.9352040189,-6.0042156465,-3.3047488641,6.8536100402999995,57.65,8.78,58.3147571375,130.3,-6.0042156465,-3.3047488641,6.8536100402999995,-6.0042156465,-3.3047488641,6.8536100402999995,0.0,0.0,0.0,130.87,49.4357843535,6.8152511359,49.9033508163,-6.0042156465,-3.3047488641,6.8536100402999995,55.44,10.12,56.3560821917,129.51
2019-08-29 14:30:00,65.2694173471,3.4656193662,65.3613598269,-7.0405826529,-3.5043806338,7.8645081041000005,72.31,6.97,72.6451443663,130.22,53.5194173471,-15.8143806338,55.8070127135,-7.0405826529,-3.5043806338,7.8645081041000005,60.56,-12.31,61.7984603368,129.36,62.2094173471,-18.1543806338,64.8042679371,-7.0405826529,-3.5043806338,7.8645081041000005,69.25,-14.65,70.782660306,130.32,52.4594173471,5.5156193662,52.7485784205,-7.0405826529,-3.5043806338,7.8645081041000005,59.5,9.02,60.1798172147,130.3,-7.0405826529,-3.5043806338,7.8645081041000005,-7.0405826529,-3.5043806338,7.8645081041000005,0.0,0.0,0.0,130.32,50.2394173471,6.4956193662,50.6575969261,-7.0405826529,-3.5043806338,7.8645081041000005,57.28,10.0,58.146353282,129.36
2019-08-29 15:00:00,63.8327841909,4.4060437026,63.9846665903,-7.3972158091,-3.5139562974,8.1894255346,71.23,7.92,71.66895632,130.29,53.0027841909,-15.8039562974,55.3087711546,-7.3972158091,-3.5139562974,8.1894255346,60.4,-12.29,61.6376840902,129.36,60.8227841909,-17.2539562974,63.2227022884,-7.3972158091,-3.5139562974,8.1894255346,68.22,-13.74,69.5899130622,130.32,51.9227841909,5.5560437026,52.2192027874,-7.3972158091,-3.5139562974,8.1894255346,59.32,9.07,60.0093934314,130.3,-7.3972158091,-3.5139562974,8.1894255346,-7.3972158091,-3.5139562974,8.1894255346,0.0,0.0,0.0,130.32,49.6827841909,6.0060437026,50.04449626,-7.3972158091,-3.5139562974,8.1894255346,57.08,9.52,57.8684439051,129.36
2019-08-29 15:30:00,62.3972841987,4.1460597928,62.534877366,-6.0727158013,-3.2739402072,6.8990261402,68.47,7.42,68.8708741051,130.29,51.9572841987,-16.1539402072,54.410561158,-6.0727158013,-3.2739402072,6.8990261402,58.03,-12.88,59.4422013388,129.36,59.5072841987,-17.6039402072,62.0565514956,-6.0727158013,-3.2739402072,6.8990261402,65.58,-14.33,67.1273811496,130.32,50.9472841987,5.2460597928,51.216666336,-6.0727158013,-3.2739402072,6.8990261402,57.02,8.52,57.6530207361,130.3,-6.0727158013,-3.2739402072,6.8990261402,-6.0727158013,-3.2739402072,6.8990261402,0.0,0.0,0.0,130.32,48.7672841987,7.4060597928,49.3264404734,-6.0727158013,-3.2739402072,6.8990261402,54.84,10.68,55.870278324,129.36
2019-08-29 16:00:00,63.1456674871,4.0236419512,63.27373086,-5.1843325129,-2.9863580488,5.9829455956,68.33,7.01,68.6886380706,130.29,51.6156674871,-15.676358048800001,53.9437237481,-5.1843325129,-2.9863580488,5.9829455956,56.8,-12.69,58.2003101366,129.49,60.2456674871,-17.7463580488,62.8050449801,-5.1843325129,-2.9863580488,5.9829455956,65.43,-14.76,67.0741567222,130.44,50.6456674871,5.7336419512,50.9691895682,-5.1843325129,-2.9863580488,5.9829455956,55.83,8.72,56.5068783424,130.3,-5.1843325129,-2.9863580488,5.9829455956,-5.1843325129,-2.9863580488,5.9829455956,0.0,0.0,0.0,130.44,48.4956674871,8.0936419512,49.1664194858,-5.1843325129,-2.9863580488,5.9829455956,53.68,11.08,54.8115754198,129.49
2019-08-29 16:30:00,64.3518509526,2.4996626505,64.4003807007,-6.4281490474,-3.3503373495,7.2488523596,70.78,5.85,71.0213411588,130.96,52.6618509526,-16.5003373495,55.1863359755,-6.4281490474,-3.3503373495,7.2488523596,59.09,-13.15,60.5355317149,130.27,61.3518509526,-19.3203373495,64.3220417167,-6.4281490474,-3.3503373495,7.2488523596,67.78,-15.97,69.6359770521,131.22,51.6618509526,5.0296626505,51.9061109141,-6.4281490474,-3.3503373495,7.2488523596,58.09,8.38,58.6913324095,130.8,-6.4281490474,-3.3503373495,7.2488523596,-6.4281490474,-3.3503373495,7.2488523596,0.0,0.0,0.0,131.22,49.4918509526,5.8496626505,49.8363508278,-6.4281490474,-3.3503373495,7.2488523596,55.92,9.2,56.6717425178,130.27
2019-08-29 17:00:00,65.8438177573,1.9342261416,65.8722215173,-8.1061822427,-3.8457738584000003,8.9721885358,73.95,5.78,74.175541117,130.7,53.9938177573,-17.1457738584,56.6507715501,-8.1061822427,-3.8457738584000003,8.9721885358,62.1,-13.3,63.5082671784,129.95,62.7438177573,-19.8157738584,65.7985680724,-8.1061822427,-3.8457738584000003,8.9721885358,70.85,-15.97,72.6275663918,130.96,52.8938177573,4.3842261416,53.0752050944,-8.1061822427,-3.8457738584000003,8.9721885358,61.0,8.23,61.5526839382,130.6,-8.1061822427,-3.8457738584000003,8.9721885358,-8.1061822427,-3.8457738584000003,8.9721885358,0.0,0.0,0.0,130.96,50.6538177573,5.6342261416,50.9662021109,-8.1061822427,-3.8457738584000003,8.9721885358,58.76,9.48,59.5198118277,129.95
2019-08-29 17:30:00,67.4378842088,0.7804148658000001,67.442399675,-11.0121157912,-4.5495851342,11.9149242168,78.45,5.33,78.6308552669,130.32,55.3178842088,-18.4095851342,58.3007816256,-11.0121157912,-4.5495851342,11.9149242168,66.33,-13.86,67.7625892362,129.38,64.1278842088,-20.8395851342,67.4290281827,-11.0121157912,-4.5495851342,11.9149242168,75.14,-16.29,76.8855233448,130.57,54.1478842088,3.1304148658,54.2382970006,-11.0121157912,-4.5495851342,11.9149242168,65.16,7.68,65.6110356571,130.32,-11.0121157912,-4.5495851342,11.9149242168,-11.0121157912,-4.5495851342,11.9149242168,0.0,0.0,0.0,130.57,51.9078842088,5.0104148658,52.1491390165,-11.0121157912,-4.5495851342,11.9149242168,62.92,9.56,63.6421244146,129.38
2019-08-29 18:00:00,67.9304173771,0.47473017440000004,67.9320761774,-12.6095826229,-4.9952698256,13.5629751365,80.54,5.47,80.7255380905,130.32,55.8904173771,-19.7352698256,59.2724187939,-12.6095826229,-4.9952698256,13.5629751365,68.5,-14.74,70.0679498772,129.57,64.5404173771,-21.1252698256,67.909811518,-12.6095826229,-4.9952698256,13.5629751365,77.15,-16.13,78.8181413128,130.49,54.6704173771,1.8847301744,54.7028952069,-12.6095826229,-4.9952698256,13.5629751365,67.28,6.88,67.6308568628,130.32,-12.6095826229,-4.9952698256,13.5629751365,-12.6095826229,-4.9952698256,13.5629751365,0.0,0.0,0.0,130.49,52.3904173771,4.4847301744,52.5820181971,-12.6095826229,-4.9952698256,13.5629751365,65.0,9.48,65.6876731206,129.57
2019-08-29 18:30:00,68.4110673432,-0.6573996365,68.4142259279,-14.3989326568,-5.3273996365,15.3528645061,82.81,4.67,82.941575823,130.32,55.9410673432,-20.7573996365,59.6680203724,-14.3989326568,-5.3273996365,15.3528645061,70.34,-15.43,72.0125023867,129.57,64.9310673432,-22.1773996365,68.6139968298,-14.3989326568,-5.3273996365,15.3528645061,79.33,-16.85,81.0997620218,130.49,54.6910673432,0.8726003635,54.6980281046,-14.3989326568,-5.3273996365,15.3528645061,69.09,6.2,69.367630059,130.32,-14.3989326568,-5.3273996365,15.3528645061,-14.3989326568,-5.3273996365,15.3528645061,0.0,0.0,0.0,130.49,52.4010673432,3.5526003635,52.5213559235,-14.3989326568,-5.3273996365,15.3528645061,66.8,8.88,67.3876427841,129.57
2019-08-29 19:00:00,68.1533170913,-1.4329482318,68.1683795552,-16.4466829087,-5.8129482318,17.4437308465,84.6,4.38,84.7133071011,130.32,55.7533170913,-21.2929482318,59.6810020952,-16.4466829087,-5.8129482318,17.4437308465,72.2,-15.48,73.8408450656,129.38,64.6033170913,-22.8529482318,68.52624185,-16.4466829087,-5.8129482318,17.4437308465,81.05,-17.04,82.8218817705,130.31,54.4433170913,0.3070517682,54.4441829463,-16.4466829087,-5.8129482318,17.4437308465,70.89,6.12,71.1536822659,130.32,-16.4466829087,-5.8129482318,17.4437308465,-16.4466829087,-5.8129482318,17.4437308465,0.0,0.0,0.0,130.31,52.1533170913,3.3470517682,52.2606088672,-16.4466829087,-5.8129482318,17.4437308465,68.6,9.16,69.2088549248,129.38
2019-08-29 19:30:00,67.0561503955,-2.5513550115,67.1046698693,-17.2138496045,-5.9813550115,18.2234251989,84.27,3.43,84.3397759067,130.45,54.7561503955,-22.2713550115,59.112175228,-17.2138496045,-5.9813550115,18.2234251989,71.97,-16.29,73.7905481752,130.09,63.5361503955,-24.1013550115,67.9537910677,-17.2138496045,-5.9813550115,18.2234251989,80.75,-18.12,82.7580624471,130.81,53.4661503955,-0.5213550115,53.4686922336,-17.2138496045,-5.9813550115,18.2234251989,70.68,5.46,70.8905776532,130.57,-17.2138496045,-5.9813550115,18.2234251989,-17.2138496045,-5.9813550115,18.2234251989,0.0,0.0,0.0,130.81,51.1861503955,1.0586449885,51.1970968076,-17.2138496045,-5.9813550115,18.2234251989,68.4,7.04,68.7613379742,130.09
2019-08-29 20:00:00,66.1731835942,-4.1873438238,66.3055357816,-17.4368164058,-6.0473438238,18.4557019291,83.61,1.8599999999999999,83.6306863538,130.96,54.0031835942,-22.5573438238,58.525016862,-17.4368164058,-6.0473438238,18.4557019291,71.44,-16.51,73.3229411576,130.2,62.6831835942,-25.7473438238,67.7650885005,-17.4368164058,-6.0473438238,18.4557019291,80.12,-19.7,82.5063900556,131.24,52.7231835942,-0.7973438238,52.7292124489,-17.4368164058,-6.0473438238,18.4557019291,70.16,5.25,70.3561518277,130.8,-17.4368164058,-6.0473438238,18.4557019291,-17.4368164058,-6.0473438238,18.4557019291,0.0,0.0,0.0,131.24,50.4431835942,-0.6073438238000001,50.446839719,-17.4368164058,-6.0473438238,18.4557019291,67.88,5.44,68.0976357886,130.2
2019-08-29 20:30:00,66.4261668142,-4.396311036,66.5714893055,-17.7638331858,-6.166311036,18.8036475516,84.19,1.77,84.2086040735,130.36,54.3361668142,-22.556311036,58.8320167222,-17.7638331858,-6.166311036,18.8036475516,72.1,-16.39,73.9394488754,129.43,62.9161668142,-25.816311036000002,68.006808204,-17.7638331858,-6.166311036,18.8036475516,80.68,-19.65,83.038454345,130.51,53.0461668142,-0.9063110360000001,53.0539085588,-17.7638331858,-6.166311036,18.8036475516,70.81,5.26,71.005096296,130.33,-17.7638331858,-6.166311036,18.8036475516,-17.7638331858,-6.166311036,18.8036475516,0.0,0.0,0.0,130.51,50.7561668142,-0.8063110360000001,50.7625709273,-17.7638331858,-6.166311036,18.8036475516,68.52,5.36,68.7293241637,129.43
2019-08-29 21:00:00,65.8944668064,-4.9577521958,66.0807087018,-17.8455331936,-6.1877521958,18.8878620336,83.74,1.23,83.7490328302,130.92,53.8844668064,-23.1277521958,58.6381163122,-17.8455331936,-6.1877521958,18.8878620336,71.73,-16.94,73.7031647896,130.02,62.4144668064,-26.5277521958,67.8180455579,-17.8455331936,-6.1877521958,18.8878620336,80.26,-20.34,82.7972414999,131.15,52.6144668064,-1.3077521958,52.6307166313,-17.8455331936,-6.1877521958,18.8878620336,70.46,4.88,70.6287901638,130.9,-17.8455331936,-6.1877521958,18.8878620336,-17.8455331936,-6.1877521958,18.8878620336,0.0,0.0,0.0,131.15,50.3544668064,0.3322478042,50.3555629098,-17.8455331936,-6.1877521958,18.8878620336,68.2,6.52,68.5109509495,130.02
2019-08-29 21:30:00,63.1173502,-7.0741171996,63.512542308,-16.8726498,-5.9141171996,17.8791245178,79.99,-1.16,79.9984106092,131.98,51.4773502,-24.1341171996,56.8539637723,-16.8726498,-5.9141171996,17.8791245178,68.35,-18.22,70.7367719083,131.01,59.8173502,-28.9341171996,66.4477127001,-16.8726498,-5.9141171996,17.8791245178,76.69,-23.02,80.0704471075,132.08,50.2873502,-2.0641171996,50.3296947135,-16.8726498,-5.9141171996,17.8791245178,67.16,3.85,67.2702616317,131.9,-16.8726498,-5.9141171996,17.8791245178,-16.8726498,-5.9141171996,17.8791245178,0.0,0.0,0.0,132.08,48.1273502,0.5658828004,48.1306769184,-16.8726498,-5.9141171996,17.8791245178,65.0,6.48,65.3222044943,131.01
2019-08-29 22:00:00,59.6632335062,-8.7809465557,60.3059404605,-15.8767664938,-5.5809465557,16.8291021376,75.54,-3.2,75.6077482802,132.3,48.4732335062,-25.3009465557,54.6789928872,-15.8767664938,-5.5809465557,16.8291021376,64.35,-19.72,67.3037955839,131.32,56.5632335062,-30.7209465557,64.3675068801,-15.8767664938,-5.5809465557,16.8291021376,72.44,-25.14,76.678375048,132.45,47.3932335062,-3.1209465557,47.4958828697,-15.8767664938,-5.5809465557,16.8291021376,63.27,2.46,63.3178055526,132.19,-15.8767664938,-5.5809465557,16.8291021376,-15.8767664938,-5.5809465557,16.8291021376,0.0,0.0,0.0,132.45,45.3632335062,-0.8209465557000001,45.3706613064,-15.8767664938,-5.5809465557,16.8291021376,61.24,4.76,61.4247116395,131.32
2019-08-29 22:30:00,56.2360668128,-9.3589288313,57.0095146396,-14.8339331872,-5.2389288313,15.7318768461,71.07,-4.12,71.189320126,132.67,45.3760668128,-26.9889288313,52.7957358019,-14.8339331872,-5.2389288313,15.7318768461,60.21,-21.75,64.0180177762,131.65,53.3260668128,-31.4489288313,61.908840454,-14.8339331872,-5.2389288313,15.7318768461,68.16,-26.21,73.0256783604,132.8,44.4260668128,-4.6689288313,44.6707321284,-14.8339331872,-5.2389288313,15.7318768461,59.26,0.5700000000000001,59.2627412461,132.55,-14.8339331872,-5.2389288313,15.7318768461,-14.8339331872,-5.2389288313,15.7318768461,0.0,0.0,0.0,132.8,42.4860668128,-2.4789288313,42.5583242313,-14.8339331872,-5.2389288313,15.7318768461,57.32,2.76,57.3864095409,131.65
2019-08-29 23:00:00,53.1078501988,-11.4559903636,54.3293978243,-13.8621498012,-4.8759903636,14.6947092226,66.97,-6.58,67.2924758052,133.61,42.4978501988,-27.4159903636,50.573746145,-13.8621498012,-4.8759903636,14.6947092226,56.36,-22.54,60.7000922569,132.33,50.3878501988,-33.8459903636,60.6999712632,-13.8621498012,-4.8759903636,14.6947092226,64.25,-28.97,70.4792409153,133.96,41.6478501988,-4.8459903636,41.9288331437,-13.8621498012,-4.8759903636,14.6947092226,55.51,0.03,55.5100081066,133.27,-13.8621498012,-4.8759903636,14.6947092226,-13.8621498012,-4.8759903636,14.6947092226,0.0,0.0,0.0,133.96,39.8178501988,-2.7959903636,39.9158960387,-13.8621498012,-4.8759903636,14.6947092226,53.68,2.08,53.7202829479,132.33
2019-08-29 23:30:00,50.0730835681,-12.1737644726,51.5316819001,-13.0669164319,-4.5337644726,13.831099932,63.14,-7.64,63.6005440228,134.8,39.7830835681,-28.8037644726,49.1156857428,-13.0669164319,-4.5337644726,13.831099932,52.85,-24.27,58.1563014642,133.82,47.5430835681,-34.9637644726,59.0153337808,-13.0669164319,-4.5337644726,13.831099932,60.61,-30.43,67.8200339133,135.12,39.0330835681,-5.8537644726,39.4695853961,-13.0669164319,-4.5337644726,13.831099932,52.1,-1.32,52.1167190065,134.76,-13.0669164319,-4.5337644726,13.831099932,-13.0669164319,-4.5337644726,13.831099932,0.0,0.0,0.0,135.12,37.3330835681,-4.5337644726,37.6073682807,-13.0669164319,-4.5337644726,13.831099932,50.4,0.0,50.4,133.82
2019-08-30 00:00:00,47.2830001626,-13.1061983206,49.065818436,-12.2269998374,-4.2261983206,12.9367800194,59.51,-8.88,60.168883154,134.14,37.3930001626,-29.1261983206,47.3980156733,-12.2269998374,-4.2261983206,12.9367800194,49.62,-24.9,55.5171541057,132.67,44.9330001626,-35.5261983206,57.2807582939,-12.2269998374,-4.2261983206,12.9367800194,57.16,-31.3,65.1686703869,134.33,36.7030001626,-6.5161983206,37.2769508072,-12.2269998374,-4.2261983206,12.9367800194,48.93,-2.29,48.9835584661,133.6,-12.2269998374,-4.2261983206,12.9367800194,-12.2269998374,-4.2261983206,12.9367800194,0.0,0.0,0.0,134.33,35.0130001626,-5.3461983206,35.4188088008,-12.2269998374,-4.2261983206,12.9367800194,47.24,-1.12,47.2532750188,132.67
2019-08-30 00:30:00,45.6816502473,-12.7104016266,47.4169534958,-11.6383497527,-4.0504016266,12.3230247222,57.32,-8.66,57.970492494,133.1,35.9616502473,-29.3604016266,46.4249229636,-11.6383497527,-4.0504016266,12.3230247222,47.6,-25.31,53.9106306771,131.95,43.3916502473,-34.850401626600004,55.6541625102,-11.6383497527,-4.0504016266,12.3230247222,55.03,-30.8,63.0629915243,133.26,35.3316502473,-7.0504016266,36.0282343765,-11.6383497527,-4.0504016266,12.3230247222,46.97,-3.0,47.0657083236,132.83,-11.6383497527,-4.0504016266,12.3230247222,-11.6383497527,-4.0504016266,12.3230247222,0.0,0.0,0.0,133.26,33.6416502473,-6.6904016266,34.3004680039,-11.6383497527,-4.0504016266,12.3230247222,45.28,-2.64,45.3568958373,131.95
2019-08-30 01:00:00,44.4457337536,-13.4195289023,46.4274380604,-11.2442662464,-3.9695289023,11.9243734899,55.69,-9.45,56.4860920935,133.9,34.8657337536,-29.2995289023,45.5420880513,-11.2442662464,-3.9695289023,11.9243734899,46.11,-25.33,52.6093242686,132.55,42.2157337536,-35.7995289023,55.3513725754,-11.2442662464,-3.9695289023,11.9243734899,53.46,-31.83,62.2183292929,134.03,34.2857337536,-6.7695289023,34.9476474256,-11.2442662464,-3.9695289023,11.9243734899,45.53,-2.8,45.6160158278,133.49,-11.2442662464,-3.9695289023,11.9243734899,-11.2442662464,-3.9695289023,11.9243734899,0.0,0.0,0.0,134.03,32.5957337536,-6.4895289023,33.2354606454,-11.2442662464,-3.9695289023,11.9243734899,43.84,-2.52,43.9123672785,132.55
2019-08-30 01:30:00,44.1263670451,-13.4754776987,46.1381053773,-11.5836329549,-4.0854776987,12.2829833697,55.71,-9.39,56.4958069241,133.9,34.9963670451,-29.0054776987,45.4539705954,-11.5836329549,-4.0854776987,12.2829833697,46.58,-24.92,52.8271028924,132.55,41.9063670451,-35.9154776987,55.191169015,-11.5836329549,-4.0854776987,12.2829833697,53.49,-31.83,62.2441081549,134.29,34.3963670451,-6.4454776987,34.9950603467,-11.5836329549,-4.0854776987,12.2829833697,45.98,-2.36,46.0405256269,133.49,-11.5836329549,-4.0854776987,12.2829833697,-11.5836329549,-4.0854776987,12.2829833697,0.0,0.0,0.0,134.29,32.7363670451,-5.4454776987,33.1861862027,-11.5836329549,-4.0854776987,12.2829833697,44.32,-1.3599999999999999,44.3408615162,132.55
2019-08-30 02:00:00,43.0980835467,-13.8961182468,45.2829648734,-12.2219164533,-4.1961182468,12.9221766794,55.32,-9.7,56.1639777794,134.18,34.3680835467,-29.3161182468,45.1730002959,-12.2219164533,-4.1961182468,12.9221766794,46.59,-25.12,52.9305441121,132.96,40.8980835467,-36.3861182468,54.7412352698,-12.2219164533,-4.1961182468,12.9221766794,53.12,-32.19,62.1122411446,134.29,33.7680835467,-6.7161182468,34.4294889698,-12.2219164533,-4.1961182468,12.9221766794,45.99,-2.52,46.0589893506,133.87,-12.2219164533,-4.1961182468,12.9221766794,-12.2219164533,-4.1961182468,12.9221766794,0.0,0.0,0.0,134.29,32.1380835467,-5.9961182468,32.6926574032,-12.2219164533,-4.1961182468,12.9221766794,44.36,-1.8,44.3965043669,132.96
2019-08-30 02:30:00,42.5984168184,-14.8226274337,45.1036073887,-12.0515831816,-4.1326274337,12.7404578681,54.65,-10.69,55.6857127098,135.22,33.8084168184,-29.1926274337,44.6678692602,-12.0515831816,-4.1326274337,12.7404578681,45.86,-25.06,52.2603406036,133.93,40.4184168184,-37.6326274337,55.2255653268,-12.0515831816,-4.1326274337,12.7404578681,52.47,-33.5,62.2523164228,135.35,33.2184168184,-6.3026274337,33.8110385597,-12.0515831816,-4.1326274337,12.7404578681,45.27,-2.17,45.3219792154,134.84,-12.0515831816,-4.1326274337,12.7404578681,-12.0515831816,-4.1326274337,12.7404578681,0.0,0.0,0.0,135.35,31.5884168184,-5.2126274337,32.0156143445,-12.0515831816,-4.1326274337,12.7404578681,43.64,-1.08,43.6533618408,133.93
2019-08-30 03:00:00,41.6857501465,-15.365173452,44.4273600441,-11.8542498535,-4.075173452,12.5351616764,53.54,-11.29,54.7174167884,135.44,33.0457501465,-28.885173452,43.8904869886,-11.8542498535,-4.075173452,12.5351616764,44.9,-24.81,51.2985974467,133.93,39.5657501465,-38.265173452,55.0424571033,-11.8542498535,-4.075173452,12.5351616764,51.42,-34.19,61.7492712508,135.63,32.4857501465,-5.965173452,33.02888519,-11.8542498535,-4.075173452,12.5351616764,44.34,-1.8900000000000001,44.3802625049,134.93,-11.8542498535,-4.075173452,12.5351616764,-11.8542498535,-4.075173452,12.5351616764,0.0,0.0,0.0,135.63,30.8657501465,-4.275173452,31.160417843,-11.8542498535,-4.075173452,12.5351616764,42.72,-0.2,42.7204681622,133.93
2019-08-30 03:30:00,41.3887834767,-15.6620669594,44.2530421454,-11.8112165233,-4.0520669594,12.4869564908,53.2,-11.61,54.4521083155,135.89,32.7487834767,-29.2520669594,43.9108897724,-11.8112165233,-4.0520669594,12.4869564908,44.56,-25.2,51.1921243943,134.34,39.2887834767,-38.6320669594,55.1003185529,-11.8112165233,-4.0520669594,12.4869564908,51.1,-34.58,61.7007811944,136.12,32.1987834767,-6.2420669594,32.798247778,-11.8112165233,-4.0520669594,12.4869564908,44.01,-2.19,44.064455063,135.28,-11.8112165233,-4.0520669594,12.4869564908,-11.8112165233,-4.0520669594,12.4869564908,0.0,0.0,0.0,136.12,30.5887834767,-5.1320669594,31.0163148337,-11.8112165233,-4.0520669594,12.4869564908,42.4,-1.08,42.4137524867,134.34
2019-08-30 04:00:00,41.1244667898,-15.7184400502,44.0260278285,-11.7655332102,-4.0284400502,12.4360806108,52.89,-11.69,54.1664859484,135.53,32.5544667898,-29.0984400502,43.6636292734,-11.7655332102,-4.0284400502,12.4360806108,44.32,-25.07,50.9192232855,134.14,39.0344667898,-38.6184400502,54.9096850244,-11.7655332102,-4.0284400502,12.4360806108,50.8,-34.59,61.4581817173,135.89,32.0144667898,-6.1684400502,32.6033086739,-11.7655332102,-4.0284400502,12.4360806108,43.78,-2.14,43.8322712165,135.09,-11.7655332102,-4.0284400502,12.4360806108,-11.7655332102,-4.0284400502,12.4360806108,0.0,0.0,0.0,135.89,30.3944667898,-4.9884400502,30.8011062394,-11.7655332102,-4.0284400502,12.4360806108,42.16,-0.96,42.1709283749,134.14
2019-08-30 04:30:00,41.4451335897,-15.5331717759,44.2603493399,-11.0748664103,-3.8431717759,11.7227400937,52.52,-11.69,53.8052646123,135.06,32.2651335897,-29.2731717759,43.5655532661,-11.0748664103,-3.8431717759,11.7227400937,43.34,-25.43,50.2497810941,133.63,39.3651335897,-38.3231717759,54.9388681855,-11.0748664103,-3.8431717759,11.7227400937,50.44,-34.48,61.0988052256,135.41,31.7451335897,-6.4231717759,32.3884337734,-11.0748664103,-3.8431717759,11.7227400937,42.82,-2.58,42.8976549476,134.57,-11.0748664103,-3.8431717759,11.7227400937,-11.0748664103,-3.8431717759,11.7227400937,0.0,0.0,0.0,135.41,30.1651335897,-5.7631717759,30.7107380798,-11.0748664103,-3.8431717759,11.7227400937,41.24,-1.92,41.2846702784,133.63
2019-08-30 05:00:00,41.6301169753,-15.5135160385,44.4267466652,-10.9298830247,-3.8035160384999998,11.5727730985,52.56,-11.71,53.8486555078,134.55,32.2801169753,-29.2535160385,43.563449732,-10.9298830247,-3.8035160384999998,11.5727730985,43.21,-25.45,50.1478474114,133.32,39.5501169753,-38.1435160385,54.9466975217,-10.9298830247,-3.8035160384999998,11.5727730985,50.48,-34.34,61.0529769954,134.88,31.7701169753,-6.5535160385,32.4390028375,-10.9298830247,-3.8035160384999998,11.5727730985,42.7,-2.75,42.7884622299,134.25,-10.9298830247,-3.8035160384999998,11.5727730985,-10.9298830247,-3.8035160384999998,11.5727730985,0.0,0.0,0.0,134.88,30.1501169753,-6.4435160385,30.8309658065,-10.9298830247,-3.8035160384999998,11.5727730985,41.08,-2.64,41.1647421952,133.32
2019-08-30 05:30:00,43.0866002351,-14.8487042391,45.5734477234,-11.5233997649,-3.9587042391000002,12.1844196166,54.61,-10.89,55.685224252,134.37,33.7566002351,-28.7787042391,44.3590112279,-11.5233997649,-3.9587042391000002,12.1844196166,45.28,-24.82,51.6363321703,132.75,40.9066002351,-37.3687042391,55.4055051354,-11.5233997649,-3.9587042391000002,12.1844196166,52.43,-33.41,62.1701938231,134.56,33.1966002351,-6.1887042391,33.7685404974,-11.5233997649,-3.9587042391000002,12.1844196166,44.72,-2.23,44.7755658814,133.69,-11.5233997649,-3.9587042391000002,12.1844196166,-11.5233997649,-3.9587042391000002,12.1844196166,0.0,0.0,0.0,134.56,31.5566002351,-5.0787042391,31.9626697124,-11.5233997649,-3.9587042391000002,12.1844196166,43.08,-1.12,43.0945565008,132.75
2019-08-30 06:00:00,44.9158003232,-13.0868388267,46.7834850043,-12.2241996768,-4.2068388267,12.9278208006,57.14,-8.88,57.8258938539,133.88,35.4958003232,-28.5668388267,45.5633199091,-12.2241996768,-4.2068388267,12.9278208006,47.72,-24.36,53.5780552092,132.61,42.6158003232,-35.5168388267,55.4756908693,-12.2241996768,-4.2068388267,12.9278208006,54.84,-31.31,63.1485684715,134.0,34.8758003232,-6.0368388267,35.3944186448,-12.2241996768,-4.2068388267,12.9278208006,47.1,-1.83,47.1355375486,133.45,-12.2241996768,-4.2068388267,12.9278208006,-12.2241996768,-4.2068388267,12.9278208006,0.0,0.0,0.0,134.0,33.1758003232,-4.6468388267,33.4996542992,-12.2241996768,-4.2068388267,12.9278208006,45.4,-0.44,45.4021321085,132.61
2019-08-30 06:30:00,48.8747003132,-11.6886483845,50.2529683876,-13.2352996868,-4.5486483845,13.9951191465,62.11,-7.14,62.5190506966,134.12,39.1247003132,-27.4086483845,47.7700343402,-13.2352996868,-4.5486483845,13.9951191465,52.36,-22.86,57.1327331746,132.81,46.3647003132,-34.1686483845,57.5949821387,-13.2352996868,-4.5486483845,13.9951191465,59.6,-29.62,66.5545220102,134.19,38.3647003132,-4.8086483845,38.6648849656,-13.2352996868,-4.5486483845,13.9951191465,51.6,-0.26,51.6006550346,133.67,-13.2352996868,-4.5486483845,13.9951191465,-13.2352996868,-4.5486483845,13.9951191465,0.0,0.0,0.0,134.19,36.6047003132,-2.9886483845000003,36.7265041106,-13.2352996868,-4.5486483845,13.9951191465,49.84,1.56,49.8644081485,132.81
2019-08-30 07:00:00,52.413483507,-10.2118510411,53.3990182964,-14.086516493,-4.8418510411,14.8954176985,66.5,-5.37,66.7164664832,133.39,42.023483507,-26.0818510411,49.4594391375,-14.086516493,-4.8418510411,14.8954176985,56.11,-21.24,59.9955806706,131.97,49.703483507,-32.4718510411,59.3705093693,-14.086516493,-4.8418510411,14.8954176985,63.79,-27.63,69.5167677615,133.56,41.163483507,-3.7118510411,41.3304997862,-14.086516493,-4.8418510411,14.8954176985,55.25,1.13,55.2615544479,132.84,-14.086516493,-4.8418510411,14.8954176985,-14.086516493,-4.8418510411,14.8954176985,0.0,0.0,0.0,133.56,39.313483507,-0.8818510411,39.3233727789,-14.086516493,-4.8418510411,14.8954176985,53.4,3.96,53.5466301461,131.97
2019-08-30 07:30:00,57.1765836734,-7.3905621095,57.6522517241,-14.7734163266,-5.1505621095,15.6455143732,71.95,-2.24,71.9848602138,131.41,46.2265836734,-23.6405621095,51.9208360388,-14.7734163266,-5.1505621095,15.6455143732,61.0,-18.49,63.7407255999,130.17,54.1865836734,-29.1005621095,61.5063294733,-14.7734163266,-5.1505621095,15.6455143732,68.96,-23.95,73.0005760251,131.54,45.2465836734,-1.8505621095,45.2844113822,-14.7734163266,-5.1505621095,15.6455143732,60.02,3.3,60.1106513024,131.06,-14.7734163266,-5.1505621095,15.6455143732,-14.7734163266,-5.1505621095,15.6455143732,0.0,0.0,0.0,131.54,43.1865836734,1.8894378905,43.2278959114,-14.7734163266,-5.1505621095,15.6455143732,57.96,7.04,58.3859846196,130.17
2019-08-30 08:00:00,60.5697338816,-5.5524516572,60.8236991797,-14.9602661184,-5.2624516572,15.8588448437,75.53,-0.29,75.5305567304,131.68,49.2997338816,-21.5224516572,53.7929334219,-14.9602661184,-5.2624516572,15.8588448437,64.26,-16.26,66.2852562792,130.44,57.4197338816,-27.3924516572,63.6189613781,-14.9602661184,-5.2624516572,15.8588448437,72.38,-22.13,75.687524071,131.8,48.2097338816,0.3375483428,48.2109155671,-14.9602661184,-5.2624516572,15.8588448437,63.17,5.6,63.4177333244,131.27,-14.9602661184,-5.2624516572,15.8588448437,-14.9602661184,-5.2624516572,15.8588448437,0.0,0.0,0.0,131.8,46.0397338816,2.9375483428,46.1333532941,-14.9602661184,-5.2624516572,15.8588448437,61.0,8.2,61.5486799209,130.44
2019-08-30 08:30:00,63.7196670751,-2.802627811,63.781272289,-14.9603329249,-5.302627811,15.8722847418,78.68,2.5,78.7197078247,131.32,52.1996670751,-19.802627811,55.8296454491,-14.9603329249,-5.302627811,15.8722847418,67.16,-14.5,68.7074639322,130.28,60.4296670751,-24.592627811,65.2421796498,-14.9603329249,-5.302627811,15.8722847418,75.39,-19.29,77.8187393884,131.42,50.9996670751,1.9673721890000002,51.0375998172,-14.9603329249,-5.302627811,15.8722847418,65.96,7.27,66.3594341447,131.05,-14.9603329249,-5.302627811,15.8722847418,-14.9603329249,-5.302627811,15.8722847418,0.0,0.0,0.0,131.42,48.7996670751,4.417372189,48.9991906433,-14.9603329249,-5.302627811,15.8722847418,63.76,9.72,64.4966355712,130.28
2019-08-30 09:00:00,64.0393003929,-1.5761505530000002,64.0586937533,-13.7306996071,-5.066150553,14.6355045395,77.77,3.49,77.848269088,130.85,52.9393003929,-18.196150553,55.9791873917,-13.7306996071,-5.066150553,14.6355045395,66.67,-13.13,67.9506129479,129.88,60.7993003929,-23.316150553,65.1168012488,-13.7306996071,-5.066150553,14.6355045395,74.53,-18.25,76.7318929781,131.0,51.7393003929,3.4238494470000003,51.8524632991,-13.7306996071,-5.066150553,14.6355045395,65.47,8.49,66.0181868882,130.77,-13.7306996071,-5.066150553,14.6355045395,-13.7306996071,-5.066150553,14.6355045395,0.0,0.0,0.0,131.0,49.4693003929,4.973849447,49.7187173978,-13.7306996071,-5.066150553,14.6355045395,63.2,10.04,63.992512062,129.88
2019-08-30 09:30:00,65.3156170863,0.7716157624000001,65.3201747261,-12.5543829137,-4.7483842376,13.4223575877,77.87,5.52,78.0654039892,130.55,53.9956170863,-17.3983842376,56.7294494827,-12.5543829137,-4.7483842376,13.4223575877,66.55,-12.65,67.7416046459,129.59,62.0556170863,-20.9083842376,65.4832814036,-12.5543829137,-4.7483842376,13.4223575877,74.61,-16.16,76.3400137543,130.69,52.7956170863,4.1316157624,52.9570338325,-12.5543829137,-4.7483842376,13.4223575877,65.35,8.88,65.9505640613,130.5,-12.5543829137,-4.7483842376,13.4223575877,-12.5543829137,-4.7483842376,13.4223575877,0.0,0.0,0.0,130.69,50.5256170863,5.0116157624,50.7735588127,-12.5543829137,-4.7483842376,13.4223575877,63.08,9.76,63.8305882787,129.59
2019-08-30 10:00:00,66.030517149,1.1493418523,66.0405192413,-13.359482851,-5.0306581477,14.2752689447,79.39,6.18,79.6301733013,130.73,54.520517149,-17.3506581477,57.2147894198,-13.359482851,-5.0306581477,14.2752689447,67.88,-12.32,68.9889614359,129.84,62.740517149,-20.5806581477,66.0298113122,-13.359482851,-5.0306581477,14.2752689447,76.1,-15.55,77.6724693827,130.86,53.260517149,4.2293418523,53.4281762695,-13.359482851,-5.0306581477,14.2752689447,66.62,9.26,67.2604787375,130.74,-13.359482851,-5.0306581477,14.2752689447,-13.359482851,-5.0306581477,14.2752689447,0.0,0.0,0.0,130.86,50.960517149,6.0493418523,51.3183090616,-13.359482851,-5.0306581477,14.2752689447,64.32,11.08,65.2673639731,129.84
2019-08-30 10:30:00,65.6075339271,-1.4190326211,65.6228783396,-10.8024660729,-4.3290326211,11.6376027038,76.41,2.91,76.4653921719,130.13,53.4975339271,-19.5190326211,56.9471577056,-10.8024660729,-4.3290326211,11.6376027038,64.3,-15.19,66.0698577265,129.26,62.8975339271,-13.5390326211,64.3382093194,-10.8024660729,-4.3290326211,11.6376027038,73.7,-9.21,74.2732394608,130.2,52.3575339271,1.9009673789,52.3920321796,-10.8024660729,-4.3290326211,11.6376027038,63.16,6.23,63.4665147932,130.07,-10.8024660729,-4.3290326211,11.6376027038,-10.8024660729,-4.3290326211,11.6376027038,0.0,0.0,0.0,130.2,50.3975339271,11.0309673789,51.5906354608,-10.8024660729,-4.3290326211,11.6376027038,61.2,15.36,63.0980950584,129.26
2019-08-30 11:00:00,65.0500505656,-7.0083678958,65.426495391,-8.0899494344,-3.7283678958,8.9077499413,73.14,-3.2800000000000002,73.2135096823,131.87,52.9600505656,-23.2783678958,57.8502322191,-8.0899494344,-3.7283678958,8.9077499413,61.05,-19.55,64.1038610382,130.87,63.1200505656,-6.7283678958,63.4776473883,-8.0899494344,-3.7283678958,8.9077499413,71.21,-3.0,71.273165357,132.05,51.9400505656,-1.2683678958,51.9555349302,-8.0899494344,-3.7283678958,8.9077499413,60.03,2.46,60.0803836539,131.81,-8.0899494344,-3.7283678958,8.9077499413,-8.0899494344,-3.7283678958,8.9077499413,0.0,0.0,0.0,132.05,50.5100505656,16.5116321042,53.1403726265,-8.0899494344,-3.7283678958,8.9077499413,58.6,20.24,61.9969160523,130.87
2019-08-30 11:30:00,64.8768005808,-7.009873123,65.2544065547,-8.2831994192,-3.7998731230000002,9.1132007752,73.16,-3.21,73.2303878182,131.62,53.0468005808,-22.709873123,57.703564787,-8.2831994192,-3.7998731230000002,9.1132007752,61.33,-18.91,64.1791009597,130.25,62.9368005808,-6.719873123,63.2945302703,-8.2831994192,-3.7998731230000002,9.1132007752,71.22,-2.92,71.2798344555,131.64,52.0468005808,-0.8498731230000001,52.053738915,-8.2831994192,-3.7998731230000002,9.1132007752,60.33,2.95,60.40208109,131.12,-8.2831994192,-3.7998731230000002,9.1132007752,-8.2831994192,-3.7998731230000002,9.1132007752,0.0,0.0,0.0,131.64,50.6368005808,17.080126877,53.4398382033,-8.2831994192,-3.7998731230000002,9.1132007752,58.92,20.88,62.5103255471,130.25
2019-08-30 12:00:00,64.3087672336,-6.417559197,64.6281874197,-7.2412327664,-3.567559197,8.0723559511,71.55,-2.85,71.6067385097,132.11,52.9387672336,-22.247559197,57.4235750057,-7.2412327664,-3.567559197,8.0723559511,60.18,-18.68,63.0124971732,130.96,62.4087672336,-6.167559197,62.7127819034,-7.2412327664,-3.567559197,8.0723559511,69.65,-2.6,69.6985114619,132.19,51.9287672336,-0.22755919700000002,51.9292658295,-7.2412327664,-3.567559197,8.0723559511,59.17,3.34,59.264192393,131.54,-7.2412327664,-3.567559197,8.0723559511,-7.2412327664,-3.567559197,8.0723559511,0.0,0.0,0.0,132.19,50.4787672336,20.072440803,54.3231886142,-7.2412327664,-3.567559197,8.0723559511,57.72,23.64,62.3734558927,130.96
2019-08-30 12:30:00,64.8296838509,-6.2337000279,65.1286950909,-6.3503161491,-3.3137000279,7.1628990687,71.18,-2.92,71.2398680515,131.73,53.0096838509,-22.0537000279,57.4142165922,-6.3503161491,-3.3137000279,7.1628990687,59.36,-18.74,62.2478690398,130.72,62.9396838509,-5.9837000279,63.2234803635,-6.3503161491,-3.3137000279,7.1628990687,69.29,-2.67,69.3414234062,131.87,52.0496838509,-0.12370002790000001,52.049830842,-6.3503161491,-3.3137000279,7.1628990687,58.4,3.19,58.4870592525,131.64,-6.3503161491,-3.3137000279,7.1628990687,-6.3503161491,-3.3137000279,7.1628990687,0.0,0.0,0.0,131.87,50.5696838509,18.8062999721,53.9534043729,-6.3503161491,-3.3137000279,7.1628990687,56.92,22.12,61.0670189218,130.72
2019-08-30 13:00:00,64.6168669843,-5.9966222377000005,64.8945219346,-6.0331330157,-2.9166222377,6.7011476079,70.65,-3.08,70.7171047201,131.56,52.7668669843,-21.7766222377,57.0838289485,-6.0331330157,-2.9166222377,6.7011476079,58.8,-18.86,61.7506242883,130.46,62.7268669843,-5.7366222377,62.9886392642,-6.0331330157,-2.9166222377,6.7011476079,68.76,-2.8200000000000003,68.8178029292,131.67,51.8068669843,0.0633777623,51.8069057507,-6.0331330157,-2.9166222377,6.7011476079,57.84,2.98,57.9167160671,131.32,-6.0331330157,-2.9166222377,6.7011476079,-6.0331330157,-2.9166222377,6.7011476079,0.0,0.0,0.0,131.67,50.3668669843,18.0033777623,53.4877827234,-6.0331330157,-2.9166222377,6.7011476079,56.4,20.92,60.1548535033,130.46
2019-08-30 13:30:00,64.3081502462,-6.5774629492,64.6436478468,-6.3618497538,-3.0374629492,7.0497740005,70.67,-3.54,70.7586072503,132.45,52.5181502462,-22.5774629492,57.1655310349,-6.3618497538,-3.0374629492,7.0497740005,58.88,-19.54,62.0376176203,131.27,62.4381502462,-6.3174629492,62.7569354278,-6.3618497538,-3.0374629492,7.0497740005,68.8,-3.2800000000000002,68.8781416706,132.51,51.5681502462,-0.4874629492,51.5704541375,-6.3618497538,-3.0374629492,7.0497740005,57.93,2.55,57.9860966094,131.97,-6.3618497538,-3.0374629492,7.0497740005,-6.3618497538,-3.0374629492,7.0497740005,0.0,0.0,0.0,132.51,50.1581502462,18.0425370508,53.3045324466,-6.3618497538,-3.0374629492,7.0497740005,56.52,21.08,60.3231033684,131.27
2019-08-30 14:00:00,64.3103336401,-6.959632776,64.6858214856,-7.0796663599,-3.319632776,7.8193118326,71.39,-3.64,71.4827370769,131.68,52.9903336401,-22.869632776,57.7147776795,-7.0796663599,-3.319632776,7.8193118326,60.07,-19.55,63.1712545388,130.51,62.4003336401,-6.669632776,62.7557618052,-7.0796663599,-3.319632776,7.8193118326,69.48,-3.35,69.5607137686,131.84,52.0103336401,-0.9696327760000001,52.0193713252,-7.0796663599,-3.319632776,7.8193118326,59.09,2.35,59.1367111023,131.34,-7.0796663599,-3.319632776,7.8193118326,-7.0796663599,-3.319632776,7.8193118326,0.0,0.0,0.0,131.84,50.6003336401,16.360367224,53.1794638953,-7.0796663599,-3.319632776,7.8193118326,57.68,19.68,60.9449325211,130.51
2019-08-30 14:30:00,63.2205837087,-6.758719952,63.5808343753,-5.7294162913,-3.028719952,6.4806909807,68.95,-3.73,69.0508175187,131.59,52.6605837087,-22.448719952,57.2458042482,-5.7294162913,-3.028719952,6.4806909807,58.39,-19.42,61.5347747213,130.51,61.4005837087,-6.498719952,61.7435425027,-5.7294162913,-3.028719952,6.4806909807,67.13,-3.47,67.2196236229,131.65,51.7205837087,-0.598719952,51.724048998,-5.7294162913,-3.028719952,6.4806909807,57.45,2.43,57.5013686794,131.34,-5.7294162913,-3.028719952,6.4806909807,-5.7294162913,-3.028719952,6.4806909807,0.0,0.0,0.0,131.65,50.2705837087,17.531280048,53.2398099784,-5.7294162913,-3.028719952,6.4806909807,56.0,20.56,59.6549545302,130.51
2019-08-30 15:00:00,63.3008835381,-6.6519624987,63.6494341042,-5.9291164619,-2.8819624987,6.592429739,69.23,-3.77,69.332573874,131.81,52.0408835381,-22.3319624987,56.6301166206,-5.9291164619,-2.8819624987,6.592429739,57.97,-19.45,61.1459189153,130.51,61.4508835381,-6.3819624987,61.7813930965,-5.9291164619,-2.8819624987,6.592429739,67.38,-3.5,67.4708411093,131.88,51.1108835381,-0.43196249870000003,51.1127088662,-5.9291164619,-2.8819624987,6.592429739,57.04,2.45,57.0925923391,131.34,-5.9291164619,-2.8819624987,6.592429739,-5.9291164619,-2.8819624987,6.592429739,0.0,0.0,0.0,131.88,49.6708835381,17.9580375013,52.8174950405,-5.9291164619,-2.8819624987,6.592429739,55.6,20.84,59.3773155338,130.51
2019-08-30 15:30:00,62.9900667868,-7.4890161955,63.4336967028,-6.8699332132,-3.0490161955,7.5161480902,69.86,-4.44,70.0009514221,132.45,51.8000667868,-24.1290161955,57.144171546,-6.8699332132,-3.0490161955,7.5161480902,58.67,-21.08,62.3420828975,131.33,61.1300667868,-7.1990161955,61.5525052255,-6.8699332132,-3.0490161955,7.5161480902,68.0,-4.15,68.1265183317,132.58,50.8800667868,-1.9490161955,50.9173826935,-6.8699332132,-3.0490161955,7.5161480902,57.75,1.1,57.7604752404,132.17,-6.8699332132,-3.0490161955,7.5161480902,-6.8699332132,-3.0490161955,7.5161480902,0.0,0.0,0.0,132.58,49.4900667868,15.9909838045,52.0094056263,-6.8699332132,-3.0490161955,7.5161480902,56.36,19.04,59.4892528109,131.33
2019-08-30 16:00:00,64.5586835896,-7.6878793662,65.0148222791,-8.3113164104,-3.2978793662,8.9416994351,72.87,-4.39,73.0021164077,132.55,52.1086835896,-24.5878793662,57.6183887069,-8.3113164104,-3.2978793662,8.9416994351,60.42,-21.29,64.0612246215,131.33,62.6086835896,-7.3678793662,63.0407241962,-8.3113164104,-3.2978793662,8.9416994351,70.92,-4.07,71.0366898159,132.58,51.1486835896,-2.3378793662,51.2020850443,-8.3113164104,-3.2978793662,8.9416994351,59.46,0.96,59.4677492428,132.17,-8.3113164104,-3.2978793662,8.9416994351,-8.3113164104,-3.2978793662,8.9416994351,0.0,0.0,0.0,132.58,49.8086835896,16.0221206338,52.3222066673,-8.3113164104,-3.2978793662,8.9416994351,58.12,19.32,61.2470146211,131.33
2019-08-30 16:30:00,64.295033707,-8.3931156698,64.8405409449,-8.394966293,-3.6531156698,9.1553652662,72.69,-4.74,72.8443800166,132.63,53.135033707,-25.1631156698,58.7921270006,-8.394966293,-3.6531156698,9.1553652662,61.53,-21.51,65.1814467468,131.51,62.355033707,-8.0631156698,62.8741923439,-8.394966293,-3.6531156698,9.1553652662,70.75,-4.41,70.8873091604,132.69,52.165033707,-2.8831156698,52.2446465929,-8.394966293,-3.6531156698,9.1553652662,60.56,0.77,60.5648949475,132.25,-8.394966293,-3.6531156698,9.1553652662,-8.394966293,-3.6531156698,9.1553652662,0.0,0.0,0.0,132.69,50.805033707,15.0268843302,52.9807389778,-8.394966293,-3.6531156698,9.1553652662,59.2,18.68,62.0772293196,131.51
2019-08-30 17:00:00,65.6875670081,-8.2352135098,66.2017764187,-10.3024329919,-4.1552135098,11.1088219387,75.99,-4.08,76.0994513778,131.96,54.2575670081,-25.9452135098,60.1418130896,-10.3024329919,-4.1552135098,11.1088219387,64.56,-21.79,68.1380781942,130.97,63.6075670081,-7.8952135098,64.0956861033,-10.3024329919,-4.1552135098,11.1088219387,73.91,-3.74,74.0045653997,132.07,53.2175670081,-3.8152135098,53.3541497204,-10.3024329919,-4.1552135098,11.1088219387,63.52,0.34,63.5209099431,131.81,-10.3024329919,-4.1552135098,11.1088219387,-10.3024329919,-4.1552135098,11.1088219387,0.0,0.0,0.0,132.07,51.8575670081,15.0047864902,53.9847281517,-10.3024329919,-4.1552135098,11.1088219387,62.16,19.16,65.0459160901,130.97
2019-08-30 17:30:00,67.0205502168,-8.8444369915,67.6016140122,-11.8994497832,-4.4744369915,12.7128868293,78.92,-4.37,79.0408963765,131.68,54.5905502168,-26.7044369915,60.7721575066,-11.8994497832,-4.4744369915,12.7128868293,66.49,-22.23,70.1077242535,130.58,64.8505502168,-8.4544369915,65.3993223838,-11.8994497832,-4.4744369915,12.7128868293,76.75,-3.98,76.8531255057,132.07,53.5105502168,-4.5444369915,53.7031739478,-11.8994497832,-4.4744369915,12.7128868293,65.41,-0.07,65.410037456,131.35,-11.8994497832,-4.4744369915,12.7128868293,-11.8994497832,-4.4744369915,12.7128868293,0.0,0.0,0.0,132.07,52.1405502168,14.0455630085,53.999211264,-11.8994497832,-4.4744369915,12.7128868293,64.04,18.52,66.6641732867,130.58
2019-08-30 18:00:00,66.6532168691,-10.1395692956,67.420042899,-14.0467831309,-5.0895692956,14.9404093632,80.7,-5.05,80.8578536693,132.09,54.7032168691,-27.8295692956,61.3752952173,-14.0467831309,-5.0895692956,14.9404093632,68.75,-22.74,72.4131900968,131.13,64.4032168691,-9.7095692956,65.131022401,-14.0467831309,-5.0895692956,14.9404093632,78.45,-4.62,78.5859204947,132.14,53.5932168691,-5.5595692956,53.8808101752,-14.0467831309,-5.0895692956,14.9404093632,67.64,-0.47000000000000003,67.6416328898,131.99,-14.0467831309,-5.0895692956,14.9404093632,-14.0467831309,-5.0895692956,14.9404093632,0.0,0.0,0.0,132.14,52.2332168691,12.5904307044,53.7292089075,-14.0467831309,-5.0895692956,14.9404093632,66.28,17.68,68.5975276522,131.13
2019-08-30 18:30:00,67.5369170133,-11.4669834291,68.5034807044,-16.3130829867,-5.7169834291,17.2858490118,83.85,-5.75,84.0469214189,131.46,55.0369170133,-28.9269834291,62.1758200962,-16.3130829867,-5.7169834291,17.2858490118,71.35,-23.21,75.0301712646,130.45,65.2169170133,-10.9869834291,66.1359211744,-16.3130829867,-5.7169834291,17.2858490118,81.53,-5.27,81.7001456547,131.71,53.8569170133,-6.7369834291,54.2766474268,-16.3130829867,-5.7169834291,17.2858490118,70.17,-1.02,70.177413033,131.32,-16.3130829867,-5.7169834291,17.2858490118,-16.3130829867,-5.7169834291,17.2858490118,0.0,0.0,0.0,131.71,52.5269170133,12.5230165709,53.9991014273,-16.3130829867,-5.7169834291,17.2858490118,68.84,18.24,71.2154702294,130.45
2019-08-30 19:00:00,66.9828502295,-13.2157025006,68.2741313929,-17.5071497705,-6.0157025006,18.5118602431,84.49,-7.2,84.7962269208,131.46,54.6428502295,-29.0157025006,61.8688295736,-17.5071497705,-6.0157025006,18.5118602431,72.15,-23.0,75.7272903252,130.36,64.6528502295,-12.6657025006,65.88179614,-17.5071497705,-6.0157025006,18.5118602431,82.16,-6.65,82.4286849343,131.81,53.4528502295,-6.9157025006,53.8983686092,-17.5071497705,-6.0157025006,18.5118602431,70.96,-0.9,70.9657072113,131.24,-17.5071497705,-6.0157025006,18.5118602431,-17.5071497705,-6.0157025006,18.5118602431,0.0,0.0,0.0,131.81,52.0928502295,12.1842974994,53.4988051324,-17.5071497705,-6.0157025006,18.5118602431,69.6,18.2,71.9402529882,130.36
