Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-08-30 19:30:00,65.726383511,-14.2692093201,67.2574741129,-17.873616489,-6.0592093201,18.872736526,83.6,-8.21,84.0021672339,131.31,53.416383511,-29.8492093201,61.1905656488,-17.873616489,-6.0592093201,18.872736526,71.29,-23.79,75.1546951294,130.12,63.456383511,-13.7192093201,64.9224869568,-17.873616489,-6.0592093201,18.872736526,81.33,-7.66,81.6899289998,131.45,52.236383511,-7.8092093201,52.8168866227,-17.873616489,-6.0592093201,18.872736526,70.11,-1.75,70.1318372781,130.97,-17.873616489,-6.0592093201,18.872736526,-17.873616489,-6.0592093201,18.872736526,0.0,0.0,0.0,131.45,50.886383511,10.8207906799,52.0241630184,-17.873616489,-6.0592093201,18.872736526,68.76,16.88,70.8016383991,130.12
2019-08-30 20:00:00,64.3559000288,-14.9193454161,66.0626122414,-17.7840999712,-6.0193454161,18.7751626098,82.14,-8.9,82.6207576823,131.42,52.3759000288,-30.3693454161,60.5436375256,-17.7840999712,-6.0193454161,18.7751626098,70.16,-24.35,74.2653896509,130.28,62.1359000288,-14.3493454161,63.7712614448,-17.7840999712,-6.0193454161,18.7751626098,79.92,-8.33,80.3529420743,131.45,51.2259000288,-8.2693454161,51.8890634659,-17.7840999712,-6.0193454161,18.7751626098,69.01,-2.25,69.0466697242,131.11,-17.7840999712,-6.0193454161,18.7751626098,-17.7840999712,-6.0193454161,18.7751626098,0.0,0.0,0.0,131.45,49.8959000288,9.5406545839,50.7998516688,-17.7840999712,-6.0193454161,18.7751626098,67.68,15.56,69.445633412,130.28
2019-08-30 20:30:00,64.2263500469,-15.3225399857,66.0288139524,-17.8936499531,-6.0625399857,18.8927790365,82.12,-9.26,82.6404380434,131.96,52.0863500469,-31.0925399857,60.6608102812,-17.8936499531,-6.0625399857,18.8927790365,69.98,-25.03,74.3216072216,130.77,62.0363500469,-14.7525399857,63.7663403621,-17.8936499531,-6.0625399857,18.8927790365,79.93,-8.69,80.4010012375,132.13,50.9463500469,-8.8225399857,51.704620634,-17.8936499531,-6.0625399857,18.8927790365,68.84,-2.76,68.895306081,131.66,-17.8936499531,-6.0625399857,18.8927790365,-17.8936499531,-6.0625399857,18.8927790365,0.0,0.0,0.0,132.13,49.6663500469,10.2974600143,50.7226183249,-17.8936499531,-6.0625399857,18.8927790365,67.56,16.36,69.5126118053,130.77
2019-08-30 21:00:00,62.9868500432,-16.6565591765,65.1520087332,-17.7531499568,-5.9865591765,18.7353469187,80.74,-10.67,81.4419824169,132.71,51.0768500432,-31.9265591765,60.2341248064,-17.7531499568,-5.9865591765,18.7353469187,68.83,-25.94,73.5557781551,131.35,60.8568500432,-16.0465591765,62.9368593003,-17.7531499568,-5.9865591765,18.7353469187,78.61,-10.06,79.2510927369,132.79,49.9668500432,-9.5065591765,50.8631573009,-17.7531499568,-5.9865591765,18.7353469187,67.72,-3.52,67.811420867,132.11,-17.7531499568,-5.9865591765,18.7353469187,-17.7531499568,-5.9865591765,18.7353469187,0.0,0.0,0.0,132.79,48.7268500432,10.5734408235,49.8608420104,-17.7531499568,-5.9865591765,18.7353469187,66.48,16.56,68.5114880878,131.35
2019-08-30 21:30:00,60.3910500221,-17.5473597464,62.8887013448,-17.1289499779,-5.7673597464,18.0738309661,77.52,-11.78,78.4099406963,132.59,48.8610500221,-33.2073597464,59.0773302595,-17.1289499779,-5.7673597464,18.0738309661,65.99,-27.44,71.467710891,131.35,58.3910500221,-16.9473597464,60.8007214189,-17.1289499779,-5.7673597464,18.0738309661,75.52,-11.18,76.3430599334,132.79,47.8210500221,-10.7573597464,49.0160546549,-17.1289499779,-5.7673597464,18.0738309661,64.95,-4.99,65.1414046517,132.27,-17.1289499779,-5.7673597464,18.0738309661,-17.1289499779,-5.7673597464,18.0738309661,0.0,0.0,0.0,132.79,46.6310500221,9.1926402536,47.5285120848,-17.1289499779,-5.7673597464,18.0738309661,63.76,14.96,65.4915200618,131.35
2019-08-30 22:00:00,57.9818833716,-18.7838608462,60.9486031637,-16.2481166284,-5.4538608462,17.1390166609,74.23,-13.33,75.4173839377,133.58,46.6418833716,-34.2738608462,57.8805910626,-16.2481166284,-5.4538608462,17.1390166609,62.89,-28.82,69.1790755937,132.23,56.1318833716,-18.1738608462,59.0006571904,-16.2481166284,-5.4538608462,17.1390166609,72.38,-12.72,73.4892019279,133.62,45.6918833716,-11.5638608462,47.1324843787,-16.2481166284,-5.4538608462,17.1390166609,61.94,-6.11,62.2406274069,133.11,-16.2481166284,-5.4538608462,17.1390166609,-16.2481166284,-5.4538608462,17.1390166609,0.0,0.0,0.0,133.62,44.5518833716,8.3861391538,45.3342877066,-16.2481166284,-5.4538608462,17.1390166609,60.8,13.84,62.3553173354,132.23
2019-08-30 22:30:00,55.074450123,-21.3007302602,59.0501157151,-15.425549877,-5.2007302602,16.2786726807,70.5,-16.1,72.3150053585,135.18,44.184450123,-35.2907302602,56.548220794,-15.425549877,-5.2007302602,16.2786726807,59.61,-30.09,66.7739485129,133.83,53.344450123,-20.6607302602,57.2057351479,-15.425549877,-5.2007302602,16.2786726807,68.77,-15.46,70.4863426488,135.31,43.334450123,-12.1107302602,44.9949369918,-15.425549877,-5.2007302602,16.2786726807,58.76,-6.91,59.1649026028,134.68,-15.425549877,-5.2007302602,16.2786726807,-15.425549877,-5.2007302602,16.2786726807,0.0,0.0,0.0,135.31,42.294450123,8.5192697398,43.1439273607,-15.425549877,-5.2007302602,16.2786726807,57.72,13.72,59.3282125131,133.83
2019-08-30 23:00:00,52.40196681,-22.9450296044,57.2052489646,-14.46803319,-4.9050296044,15.2768877658,66.87,-18.04,69.2606562198,136.03,41.84196681,-35.8450296044,55.0964275962,-14.46803319,-4.9050296044,15.2768877658,56.31,-30.94,64.2502894935,134.86,50.81196681,-22.3050296044,55.4920743597,-14.46803319,-4.9050296044,15.2768877658,65.28,-17.4,67.5591474191,136.24,41.07196681,-12.4050296044,42.90444286,-14.46803319,-4.9050296044,15.2768877658,55.54,-7.5,56.044104061,135.68,-14.46803319,-4.9050296044,15.2768877658,-14.46803319,-4.9050296044,15.2768877658,0.0,0.0,0.0,136.24,40.05196681,8.0149703956,40.8460499411,-14.46803319,-4.9050296044,15.2768877658,54.52,12.92,56.0299634124,134.86
2019-08-30 23:30:00,50.0437501531,-17.2676956285,52.9391182558,-13.3762498469,-4.5676956285,14.1346348846,63.42,-12.7,64.6791032715,136.48,39.6237501531,-30.7476956285,50.1543852784,-13.3762498469,-4.5676956285,14.1346348846,53.0,-26.18,59.1133859629,134.95,48.0737501531,-28.4776956285,55.875438272,-13.3762498469,-4.5676956285,14.1346348846,61.45,-23.91,65.9377782459,136.64,38.8737501531,-7.3476956285,39.5620662,-13.3762498469,-4.5676956285,14.1346348846,52.25,-2.7800000000000002,52.3239037152,135.89,-13.3762498469,-4.5676956285,14.1346348846,-13.3762498469,-4.5676956285,14.1346348846,0.0,0.0,0.0,136.64,37.6237501531,-3.6476956285,37.8001621555,-13.3762498469,-4.5676956285,14.1346348846,51.0,0.92,51.0082973643,134.95
2019-08-31 00:00:00,48.0265669374,-11.0673832947,49.2852726966,-12.5034330626,-4.3073832947,13.2245751992,60.53,-6.76,60.906309197,135.79,37.7165669374,-23.4373832947,44.4055216977,-12.5034330626,-4.3073832947,13.2245751992,50.22,-19.13,53.7401646815,134.22,45.6265669374,-34.1573832947,56.9957054876,-12.5034330626,-4.3073832947,13.2245751992,58.13,-29.85,65.3461506135,136.03,36.9565669374,-0.5273832947,36.960329719,-12.5034330626,-4.3073832947,13.2245751992,49.46,3.7800000000000002,49.6042336903,135.15,-12.5034330626,-4.3073832947,13.2245751992,-12.5034330626,-4.3073832947,13.2245751992,0.0,0.0,0.0,136.03,35.2965669374,-17.9873832947,39.615572637,-12.5034330626,-4.3073832947,13.2245751992,47.8,-13.68,49.7190345844,134.22
2019-08-31 00:30:00,46.5226002368,-11.5410901938,47.9327559781,-11.8673997632,-4.1010901938,12.5560391014,58.39,-7.44,58.8620905167,135.67,36.4326002368,-23.3010901938,43.2466780716,-11.8673997632,-4.1010901938,12.5560391014,48.3,-19.2,51.9762445738,133.97,44.2126002368,-34.5910901938,56.1364190209,-11.8673997632,-4.1010901938,12.5560391014,56.08,-30.49,63.8326444697,135.87,35.7126002368,-0.4810901938,35.7158405116,-11.8673997632,-4.1010901938,12.5560391014,47.58,3.62,47.7175104128,134.88,-11.8673997632,-4.1010901938,12.5560391014,-11.8673997632,-4.1010901938,12.5560391014,0.0,0.0,0.0,135.87,34.0926002368,-18.3410901938,38.7130595588,-11.8673997632,-4.1010901938,12.5560391014,45.96,-14.24,48.1154777592,133.97
2019-08-31 01:00:00,45.3350835486,-5.6721309848,45.688542002,-11.4349164514,-3.9721309848,12.1051699208,56.77,-1.7000000000000002,56.795447881,135.8,35.4650835486,-18.4921309848,39.9966381021,-11.4349164514,-3.9721309848,12.1051699208,46.9,-14.52,49.0962361083,134.36,42.5150835486,-42.8621309848,60.3713061123,-11.4349164514,-3.9721309848,12.1051699208,53.95,-38.89,66.5058989865,136.13,34.7450835486,4.3078690152,35.0111206084,-11.4349164514,-3.9721309848,12.1051699208,46.18,8.28,46.9164235636,135.26,-11.4349164514,-3.9721309848,12.1051699208,-11.4349164514,-3.9721309848,12.1051699208,0.0,0.0,0.0,136.13,32.7250835486,-25.1321309848,41.2620297744,-11.4349164514,-3.9721309848,12.1051699208,44.16,-21.16,48.9678588464,134.36
2019-08-31 01:30:00,44.9075002458,-2.8050612817,44.9950213593,-10.9524997542,-3.8250612817,11.6012216888,55.86,1.02,55.869311791,134.67,35.0275002458,-15.7150612817,38.3912610441,-10.9524997542,-3.8250612817,11.6012216888,45.98,-11.89,47.4924467679,133.12,41.8275002458,-46.7050612817,62.6969100207,-10.9524997542,-3.8250612817,11.6012216888,52.78,-42.88,68.0031087525,134.85,34.2975002458,6.6349387183,34.9333785212,-10.9524997542,-3.8250612817,11.6012216888,45.25,10.46,46.4432352448,134.04,-10.9524997542,-3.8250612817,11.6012216888,-10.9524997542,-3.8250612817,11.6012216888,0.0,0.0,0.0,134.85,32.0475002458,-29.0250612817,43.2376740171,-10.9524997542,-3.8250612817,11.6012216888,43.0,-25.2,49.8401444621,133.12
2019-08-31 02:00:00,43.9488670372,-3.1186321266,44.0593778916,-10.7311329628,-3.7886321266,11.3802876965,54.68,0.67,54.6841046375,135.12,34.1688670372,-15.4086321266,37.4824948292,-10.7311329628,-3.7886321266,11.3802876965,44.9,-11.62,46.3792453582,133.59,40.9188670372,-47.3386321266,62.5723562864,-10.7311329628,-3.7886321266,11.3802876965,51.65,-43.55,67.559788336,135.42,33.4688670372,7.0713678734,34.2077374925,-10.7311329628,-3.7886321266,11.3802876965,44.2,10.86,45.5146086438,134.51,-10.7311329628,-3.7886321266,11.3802876965,-10.7311329628,-3.7886321266,11.3802876965,0.0,0.0,0.0,135.42,31.2688670372,-28.9486321266,42.6117982229,-10.7311329628,-3.7886321266,11.3802876965,42.0,-25.16,48.9594281012,133.59
2019-08-31 02:30:00,42.9009003345,-3.8895368217,43.0768585925,-10.5690996655,-3.6995368216999998,11.1978766038,53.47,-0.19,53.4703375714,134.88,33.1409003345,-15.6695368217,36.6586096188,-10.5690996655,-3.6995368216999998,11.1978766038,43.71,-11.97,45.3193667211,133.21,39.9409003345,-47.8795368217,62.3516284133,-10.5690996655,-3.6995368216999998,11.1978766038,50.51,-44.18,67.1053835396,135.08,32.4709003345,6.6804631783,33.1509872675,-10.5690996655,-3.6995368216999998,11.1978766038,43.04,10.38,44.2739878484,134.14,-10.5690996655,-3.6995368216999998,11.1978766038,-10.5690996655,-3.6995368216999998,11.1978766038,0.0,0.0,0.0,135.08,30.3109003345,-29.6995368217,42.4359890483,-10.5690996655,-3.6995368216999998,11.1978766038,40.88,-26.0,48.4476459696,133.21
2019-08-31 03:00:00,42.0478169889,-3.6959419252,42.2099384061,-10.2921830111,-3.6359419252,10.9155441833,52.34,-0.06,52.3400343905,135.47,32.4078169889,-16.0659419252,36.1715508644,-10.2921830111,-3.6359419252,10.9155441833,42.7,-12.43,44.4724060514,133.71,39.1378169889,-48.0759419252,61.9924584983,-10.2921830111,-3.6359419252,10.9155441833,49.43,-44.44,66.4698315027,135.57,31.7678169889,6.4740580748,32.4207899996,-10.2921830111,-3.6359419252,10.9155441833,42.06,10.11,43.2580131305,134.64,-10.2921830111,-3.6359419252,10.9155441833,-10.2921830111,-3.6359419252,10.9155441833,0.0,0.0,0.0,135.57,29.6678169889,-28.8759419252,41.4004756852,-10.2921830111,-3.6359419252,10.9155441833,39.96,-25.24,47.2637197013,133.71
2019-08-31 03:30:00,41.5771168417,-3.7349090954,41.744534861700004,-10.3828831583,-3.6249090954,10.9974646455,51.96,-0.11,51.9601164356,135.22,32.1071168417,-16.1349090954,35.9333027066,-10.3828831583,-3.6249090954,10.9974646455,42.49,-12.51,44.2933426149,133.71,38.6771168417,-48.0349090954,61.6706726005,-10.3828831583,-3.6249090954,10.9974646455,49.06,-44.41,66.1750081224,135.5,31.4671168417,6.3550909046,32.1024395138,-10.3828831583,-3.6249090954,10.9974646455,41.85,9.98,43.0235156629,134.64,-10.3828831583,-3.6249090954,10.9974646455,-10.3828831583,-3.6249090954,10.9974646455,0.0,0.0,0.0,135.5,29.3371168417,-28.9049090954,41.18446545,-10.3828831583,-3.6249090954,10.9974646455,39.72,-25.28,47.0824468353,133.71
2019-08-31 04:00:00,41.2242667266,-3.9118986829,41.4094568722,-10.3957332734,-3.6118986829,11.0053206399,51.62,-0.30000000000000004,51.6208717478,135.51,31.8042667266,-16.2618986829,35.7205925313,-10.3957332734,-3.6118986829,11.0053206399,42.2,-12.65,44.05522103,133.71,38.3442667266,-48.2218986829,61.6087193779,-10.3957332734,-3.6118986829,11.0053206399,48.74,-44.61,66.0729876727,135.5,31.1842667266,6.2381013171,31.8020816821,-10.3957332734,-3.6118986829,11.0053206399,41.58,9.85,42.7307722842,134.64,-10.3957332734,-3.6118986829,11.0053206399,-10.3957332734,-3.6118986829,11.0053206399,0.0,0.0,0.0,135.5,29.0842667266,-28.3318986829,40.6028453929,-10.3957332734,-3.6118986829,11.0053206399,39.48,-24.72,46.5805624698,133.71
2019-08-31 04:30:00,41.2439667334,-3.8079595239,41.4193837187,-10.1960332666,-3.5879595239,10.8089105796,51.44,-0.22,51.4404704489,135.51,31.7239667334,-16.2379595239,35.6382013407,-10.1960332666,-3.5879595239,10.8089105796,41.92,-12.65,43.7870859958,133.71,38.3839667334,-48.2379595239,61.6460026378,-10.1960332666,-3.5879595239,10.8089105796,48.58,-44.65,65.9821104543,135.59,31.1139667334,6.3220404761,31.7497578206,-10.1960332666,-3.5879595239,10.8089105796,41.31,9.91,42.4820456193,134.64,-10.1960332666,-3.5879595239,10.8089105796,-10.1960332666,-3.5879595239,10.8089105796,0.0,0.0,0.0,135.59,29.0039667334,-27.8279595239,40.1948431709,-10.1960332666,-3.5879595239,10.8089105796,39.2,-24.24,46.0892351857,133.71
2019-08-31 05:00:00,41.0078167179,-3.897286963,41.1925949369,-9.9621832821,-3.517286963,10.5648664604,50.97,-0.38,50.9714164998,135.51,31.5778167179,-16.267286963,35.5215868706,-9.9621832821,-3.517286963,10.5648664604,41.54,-12.75,43.4526650506,133.84,38.1578167179,-48.377286963,61.614778021,-9.9621832821,-3.517286963,10.5648664604,48.12,-44.86,65.7871872024,135.67,30.9678167179,6.312713037,31.6046834846,-9.9621832821,-3.517286963,10.5648664604,40.93,9.83,42.0938689122,134.78,-9.9621832821,-3.517286963,10.5648664604,-9.9621832821,-3.517286963,10.5648664604,0.0,0.0,0.0,135.67,28.9178167179,-27.797286963,40.1114607841,-9.9621832821,-3.517286963,10.5648664604,38.88,-24.28,45.8385514605,133.84
2019-08-31 05:30:00,41.7241167343,-3.6430676087,41.8828587714,-10.3258832657,-3.5830676087,10.9298782566,52.05,-0.06,52.0500345821,135.42,32.1841167343,-16.0230676087,35.952135758,-10.3258832657,-3.5830676087,10.9298782566,42.51,-12.44,44.2928177022,133.58,38.8241167343,-48.0230676087,61.7537615272,-10.3258832657,-3.5830676087,10.9298782566,49.15,-44.44,66.2618751621,135.45,31.5541167343,6.4969323913,32.2160272749,-10.3258832657,-3.5830676087,10.9298782566,41.88,10.08,43.0759886712,134.51,-10.3258832657,-3.5830676087,10.9298782566,-10.3258832657,-3.5830676087,10.9298782566,0.0,0.0,0.0,135.45,29.4341167343,-29.0630676087,41.364587835,-10.3258832657,-3.5830676087,10.9298782566,39.76,-25.48,47.2238075551,133.58
2019-08-31 06:00:00,42.4729335815,-3.5687281648,42.6225985568,-10.5570664185,-3.6687281648,11.1763687176,53.03,0.1,53.0300942862,135.28,32.7329335815,-15.8687281648,36.3766611225,-10.5570664185,-3.6687281648,11.1763687176,43.29,-12.2,44.9762615165,133.58,39.5129335815,-47.6987281648,61.9390070049,-10.5570664185,-3.6687281648,11.1763687176,50.07,-44.03,66.6756762245,135.45,32.0829335815,6.5712718352,32.7489883925,-10.5570664185,-3.6687281648,11.1763687176,42.64,10.24,43.8523340314,134.51,-10.5570664185,-3.6687281648,11.1763687176,-10.5570664185,-3.6687281648,11.1763687176,0.0,0.0,0.0,135.45,29.9229335815,-29.7887281648,42.2226275805,-10.5570664185,-3.6687281648,11.1763687176,40.48,-26.12,48.1755622697,133.58
2019-08-31 06:30:00,43.6943335772,-3.0873671206,43.8032718241,-10.9156664228,-3.8073671206,11.560614942299999,54.61,0.72,54.6147461772,134.99,34.0043335772,-15.3373671206,37.3032107495,-10.9156664228,-3.8073671206,11.560614942299999,44.92,-11.53,46.3761501205,133.18,40.6643335772,-47.1073671206,62.2309574273,-10.9156664228,-3.8073671206,11.560614942299999,51.58,-43.3,67.3452774885,135.04,33.2943335772,7.0326328794,34.0289666838,-10.9156664228,-3.8073671206,11.560614942299999,44.21,10.84,45.5195529416,134.1,-10.9156664228,-3.8073671206,11.560614942299999,-10.9156664228,-3.8073671206,11.560614942299999,0.0,0.0,0.0,135.04,31.0843335772,-28.9673671206,42.4893416264,-10.9156664228,-3.8073671206,11.560614942299999,42.0,-25.16,48.9594281012,133.18
2019-08-31 07:00:00,44.669150303,-1.6246770031,44.6986863807,-11.130849697,-3.9146770031,11.7991741667,55.8,2.29,55.8469703744,133.36,34.989150303,-15.4246770031,38.2382177877,-11.130849697,-3.9146770031,11.7991741667,46.12,-11.51,47.5345611108,131.92,41.569150303,-44.7746770031,61.0963661575,-11.130849697,-3.9146770031,11.7991741667,52.7,-40.86,66.6845529339,133.43,34.259150303,6.5553229969,34.8806771591,-11.130849697,-3.9146770031,11.7991741667,45.39,10.47,46.5818956248,132.78,-11.130849697,-3.9146770031,11.7991741667,-11.130849697,-3.9146770031,11.7991741667,0.0,0.0,0.0,133.43,31.989150303,-28.1946770031,42.6408905678,-11.130849697,-3.9146770031,11.7991741667,43.12,-24.28,49.4858848562,131.92
2019-08-31 07:30:00,47.5011335285,-0.3790565468,47.5026459301,-11.5088664715,-4.0390565468,12.1970482186,59.01,3.66,59.1233938471,134.14,37.5011335285,-14.5290565468,40.2172661933,-11.5088664715,-4.0390565468,12.1970482186,49.01,-10.49,50.1200578611,132.6,44.2311335285,-43.9790565468,62.3742782561,-11.5088664715,-4.0390565468,12.1970482186,55.74,-39.94,68.5722334477,134.25,36.7011335285,7.6609434532,37.492175942,-11.5088664715,-4.0390565468,12.1970482186,48.21,11.7,49.609415437,133.52,-11.5088664715,-4.0390565468,12.1970482186,-11.5088664715,-4.0390565468,12.1970482186,0.0,0.0,0.0,134.25,34.3711335285,-28.3590565468,44.5601942126,-11.5088664715,-4.0390565468,12.1970482186,45.88,-24.32,51.9272259995,132.6
2019-08-31 08:00:00,50.3043835156,0.4456271178,50.3063572962,-12.1756164844,-4.2943728822,12.9107426288,62.48,4.74,62.659540375,133.26,40.0243835156,-13.7343728822,42.3152959847,-12.1756164844,-4.2943728822,12.9107426288,52.2,-9.44,53.0467114909,131.67,46.8643835156,-42.5743728822,63.3154615288,-12.1756164844,-4.2943728822,12.9107426288,59.04,-38.28,70.3639112045,133.36,39.1143835156,8.1856271178,39.961725302,-12.1756164844,-4.2943728822,12.9107426288,51.29,12.48,52.7864992209,132.55,-12.1756164844,-4.2943728822,12.9107426288,-12.1756164844,-4.2943728822,12.9107426288,0.0,0.0,0.0,133.36,36.6243835156,-28.2943728822,46.2808492218,-12.1756164844,-4.2943728822,12.9107426288,48.8,-24.0,54.3823500779,131.67
2019-08-31 08:30:00,52.4656835649,1.9376127456,52.5014504093,-11.5043164351,-4.1723872544,12.237569695,63.97,6.11,64.2611313315,132.71,42.3756835649,-12.2323872544,44.1058936598,-11.5043164351,-4.1723872544,12.237569695,53.88,-8.06,54.4795190875,131.67,48.9656835649,-40.9323872544,63.8208311864,-11.5043164351,-4.1723872544,12.237569695,60.47,-36.76,70.7666482179,133.11,41.4056835649,9.5676127456,42.4967039325,-11.5043164351,-4.1723872544,12.237569695,52.91,13.74,54.6649403183,132.55,-11.5043164351,-4.1723872544,12.237569695,-11.5043164351,-4.1723872544,12.237569695,0.0,0.0,0.0,133.11,38.8156835649,-26.6523872544,47.0851041941,-11.5043164351,-4.1723872544,12.237569695,50.32,-22.48,55.1130910039,131.67
2019-08-31 09:00:00,54.660200237,3.7655230345,54.7897495311,-11.549799763,-4.2944769655,12.3223539542,66.21,8.06,66.6987833472,131.71,44.310200237,-11.6044769655,45.8045601517,-11.549799763,-4.2944769655,12.3223539542,55.86,-7.31,56.3362733947,130.61,51.050200237,-38.4244769655,63.8949401308,-11.549799763,-4.2944769655,12.3223539542,62.6,-34.13,71.2994873754,131.81,43.280200237,9.8755230345,44.3925859549,-11.549799763,-4.2944769655,12.3223539542,54.83,14.17,56.6314206073,131.45,-11.549799763,-4.2944769655,12.3223539542,-11.549799763,-4.2944769655,12.3223539542,0.0,0.0,0.0,131.81,40.570200237,-25.2544769655,47.7883851377,-11.549799763,-4.2944769655,12.3223539542,52.12,-20.96,56.1766499535,130.61
2019-08-31 09:30:00,55.8578337425,5.7075328396,56.1486733727,-9.2021662575,-3.6824671604,9.9116309565,65.06,9.39,65.7341288829,131.56,45.3478337425,-10.0424671604,46.4464979499,-9.2021662575,-3.6824671604,9.9116309565,54.55,-6.36,54.9195056423,130.26,52.2878337425,-36.4624671604,63.7458160894,-9.2021662575,-3.6824671604,9.9116309565,61.49,-32.78,69.6817659076,131.81,44.3378337425,11.3675328396,45.7718724091,-9.2021662575,-3.6824671604,9.9116309565,53.54,15.05,55.6150528185,131.18,-9.2021662575,-3.6824671604,9.9116309565,-9.2021662575,-3.6824671604,9.9116309565,0.0,0.0,0.0,131.81,41.6778337425,-25.4024671604,48.8090889415,-9.2021662575,-3.6824671604,9.9116309565,50.88,-21.72,55.3220823903,130.26
2019-08-31 10:00:00,57.6165171102,5.8037537023,57.9080875263,-10.1834828898,-4.0362462977,10.9542050347,67.8,9.84,68.5103320675,131.43,46.9065171102,-9.5962462977,47.8780669035,-10.1834828898,-4.0362462977,10.9542050347,57.09,-5.5600000000000005,57.3601054741,130.26,53.9365171102,-36.1362462977,64.9228478617,-10.1834828898,-4.0362462977,10.9542050347,64.12,-32.1,71.7062368278,131.48,45.8165171102,11.7137537023,47.2902237879,-10.1834828898,-4.0362462977,10.9542050347,56.0,15.75,58.1726954851,131.08,-10.1834828898,-4.0362462977,10.9542050347,-10.1834828898,-4.0362462977,10.9542050347,0.0,0.0,0.0,131.48,43.0165171102,-24.3962462977,49.4529835067,-10.1834828898,-4.0362462977,10.9542050347,53.2,-20.36,56.9628791407,130.26
2019-08-31 10:30:00,56.7793838426,7.5761720051,57.2826047923,-6.1206161574,-2.8938279949,6.7702424337,62.9,10.47,63.7654365625,131.66,46.0193838426,-8.0038279949,46.7102232046,-6.1206161574,-2.8938279949,6.7702424337,52.14,-5.11,52.389805306,130.39,53.2993838426,-34.5738279949,63.5308893391,-6.1206161574,-2.8938279949,6.7702424337,59.42,-31.68,67.3376477166,131.67,45.0593838426,13.2861720051,46.9773396311,-6.1206161574,-2.8938279949,6.7702424337,51.18,16.18,53.6766690472,131.08,-6.1206161574,-2.8938279949,6.7702424337,-6.1206161574,-2.8938279949,6.7702424337,0.0,0.0,0.0,131.67,42.3993838426,-23.1738279949,48.3190858168,-6.1206161574,-2.8938279949,6.7702424337,48.52,-20.28,52.5877248034,130.39
2019-08-31 11:00:00,60.7478671492,7.2170283875,61.1750673226,-10.0621328508,-3.8329716125,10.7674597231,70.81,11.05,71.6669979837,131.32,48.8278671492,-8.2629716125,49.522089114,-10.0621328508,-3.8329716125,10.7674597231,58.89,-4.43,59.0563883081,129.98,56.8578671492,-34.7129716125,66.616870648,-10.0621328508,-3.8329716125,10.7674597231,66.92,-30.88,73.7011587426,131.48,47.6978671492,13.0170283875,49.4421839994,-10.0621328508,-3.8329716125,10.7674597231,57.76,16.85,60.1676000851,130.84,-10.0621328508,-3.8329716125,10.7674597231,-10.0621328508,-3.8329716125,10.7674597231,0.0,0.0,0.0,131.48,44.8578671492,-23.1929716125,50.4989324382,-10.0621328508,-3.8329716125,10.7674597231,54.92,-19.36,58.2324308268,129.98
2019-08-31 11:30:00,60.7164504718,7.0961395731,61.1297190795,-10.6535495282,-4.1538604269,11.4347135511,71.37,11.25,72.2512242111,131.32,49.3264504718,-8.2438604269,50.0105983856,-10.6535495282,-4.1538604269,11.4347135511,59.98,-4.09,60.1192855912,130.16,56.8164504718,-35.0038604269,66.7336443558,-10.6535495282,-4.1538604269,11.4347135511,67.47,-30.85,74.1884317128,131.79,48.1464504718,13.1061395731,49.8984126756,-10.6535495282,-4.1538604269,11.4347135511,58.8,17.26,61.2808909857,131.07,-10.6535495282,-4.1538604269,11.4347135511,-10.6535495282,-4.1538604269,11.4347135511,0.0,0.0,0.0,131.79,45.2264504718,-23.1138604269,50.7905735951,-10.6535495282,-4.1538604269,11.4347135511,55.88,-18.96,59.0089484739,130.16
2019-08-31 12:00:00,62.5238342371,6.4281970199,62.8534133094,-13.0361657629,-4.7718029801,13.8820647412,75.56,11.2,76.3855588446,131.05,50.6838342371,-8.6618029801,51.418653073,-13.0361657629,-4.7718029801,13.8820647412,63.72,-3.89,63.838628588,129.81,58.4138342371,-35.4018029801,68.3041996112,-13.0361657629,-4.7718029801,13.8820647412,71.45,-30.63,77.7386609095,131.4,49.4438342371,12.6181970199,51.028537507,-13.0361657629,-4.7718029801,13.8820647412,62.48,17.39,64.8549342764,130.74,-13.0361657629,-4.7718029801,13.8820647412,-13.0361657629,-4.7718029801,13.8820647412,0.0,0.0,0.0,131.4,46.4438342371,-24.3318029801,52.4315398869,-13.0361657629,-4.7718029801,13.8820647412,59.48,-19.56,62.6136087444,129.81
2019-08-31 12:30:00,62.4100841871,6.5199985326,62.7497329803,-11.6999158129,-4.5500014673999996,12.5535072145,74.11,11.07,74.9322160356,131.7,50.5400841871,-8.7300014674,51.2885273259,-11.6999158129,-4.5500014673999996,12.5535072145,62.24,-4.18,62.3802051936,130.07,58.3800841871,-35.5100014674,68.3315039634,-11.6999158129,-4.5500014673999996,12.5535072145,70.08,-30.96,76.6141501291,131.73,49.3200841871,12.6599985326,50.9190167527,-11.6999158129,-4.5500014673999996,12.5535072145,61.02,17.21,63.400508673,130.83,-11.6999158129,-4.5500014673999996,12.5535072145,-11.6999158129,-4.5500014673999996,12.5535072145,0.0,0.0,0.0,131.73,46.3400841871,-23.9900014674,52.1816401895,-11.6999158129,-4.5500014673999996,12.5535072145,58.04,-19.44,61.209110433,130.07
2019-08-31 13:00:00,60.8087507894,6.5399105814,61.1594195769,-10.2712492106,-4.1800894186,11.0892609264,71.08,10.72,71.8838285013,131.8,49.6287507894,-9.0300894186,50.4435865084,-10.2712492106,-4.1800894186,11.0892609264,59.9,-4.85,60.0960273229,130.41,56.9487507894,-35.6800894186,67.2028942635,-10.2712492106,-4.1800894186,11.0892609264,67.22,-31.5,74.2346172618,131.95,48.4487507894,12.4199105814,50.0153539616,-10.2712492106,-4.1800894186,11.0892609264,58.72,16.6,61.0212946438,131.27,-10.2712492106,-4.1800894186,11.0892609264,-10.2712492106,-4.1800894186,11.0892609264,0.0,0.0,0.0,131.95,45.5687507894,-23.4600894186,51.2531642344,-10.2712492106,-4.1800894186,11.0892609264,55.84,-19.28,59.0747323312,130.41
2019-08-31 13:30:00,55.5775676323,7.3250110824,56.0582002144,-4.9024323677,-2.8749889176,5.6832564957,60.48,10.2,61.3340884011,132.28,45.6175676323,-8.7949889176,46.4576614429,-4.9024323677,-2.8749889176,5.6832564957,50.52,-5.92,50.8656740838,130.95,52.2175676323,-35.2649889176,63.0102675188,-4.9024323677,-2.8749889176,5.6832564957,57.12,-32.39,65.6643472518,132.41,44.6975676323,12.7350110824,46.4763709804,-4.9024323677,-2.8749889176,5.6832564957,49.6,15.61,51.9983855519,131.79,-4.9024323677,-2.8749889176,5.6832564957,-4.9024323677,-2.8749889176,5.6832564957,0.0,0.0,0.0,132.41,42.0975676323,-24.2349889176,48.5750953513,-4.9024323677,-2.8749889176,5.6832564957,47.0,-21.36,51.6260554372,130.95
2019-08-31 14:00:00,53.9941678698,7.499759066,54.5125357143,-2.8358321302,-2.300240934,3.6514452242,56.83,9.8,57.6687861846,132.44,43.6141678698,-9.130240934,44.5595886256,-2.8358321302,-2.300240934,3.6514452242,46.45,-6.83,46.9494558009,131.48,50.8041678698,-35.350240934,61.8926732904,-2.8358321302,-2.300240934,3.6514452242,53.64,-33.05,63.0043815937,132.59,42.8141678698,12.509759066,44.6043388279,-2.8358321302,-2.300240934,3.6514452242,45.65,14.81,47.9922764619,132.41,-2.8358321302,-2.300240934,3.6514452242,-2.8358321302,-2.300240934,3.6514452242,0.0,0.0,0.0,132.59,40.4041678698,-21.940240934,45.9768523661,-2.8358321302,-2.300240934,3.6514452242,43.24,-19.64,47.4913381576,131.48
2019-08-31 14:30:00,51.1514844362,8.8091988851,51.9044925322,0.1714844362,-1.4708011149,1.4807642727,50.98,10.28,52.006141945,132.75,41.0714844362,-8.8508011149,42.0143251066,0.1714844362,-1.4708011149,1.4807642727,40.9,-7.38,41.5604908537,131.72,48.2514844362,-34.2908011149,59.1951416198,0.1714844362,-1.4708011149,1.4807642727,48.08,-32.82,58.2137337748,132.98,40.4014844362,12.8691988851,42.4016063916,0.1714844362,-1.4708011149,1.4807642727,40.23,14.34,42.7093490936,132.63,0.1714844362,-1.4708011149,1.4807642727,0.1714844362,-1.4708011149,1.4807642727,0.0,0.0,0.0,132.98,38.1314844362,-23.3108011149,44.6923209727,0.1714844362,-1.4708011149,1.4807642727,37.96,-21.84,43.7943740679,131.72
2019-08-31 15:00:00,52.9875009914,6.2612243192,53.3561448316,-2.3924990086,-2.0487756808,3.1498465512,55.38,8.31,56.0000044643,133.97,42.3475009914,-8.8787756808,43.2682735709,-2.3924990086,-2.0487756808,3.1498465512,44.74,-6.83,45.2583307249,132.35,49.8475009914,-37.3387756808,62.2812774791,-2.3924990086,-2.0487756808,3.1498465512,52.24,-35.29,63.0428560584,133.99,41.6075009914,13.0712243192,43.612395531,-2.3924990086,-2.0487756808,3.1498465512,44.0,15.12,46.5254167096,133.26,-2.3924990086,-2.0487756808,3.1498465512,-2.3924990086,-2.0487756808,3.1498465512,0.0,0.0,0.0,133.99,39.2875009914,-21.6487756808,44.8572984321,-2.3924990086,-2.0487756808,3.1498465512,41.68,-19.6,46.0584671912,132.35
2019-08-31 15:30:00,53.0592177453,4.8143386054,53.2771850228,-4.1407822547,-2.6856613946,4.9354690565,57.2,7.5,57.6896004493,133.36,42.7492177453,-9.7956613946,43.8571613308,-4.1407822547,-2.6856613946,4.9354690565,46.89,-7.11,47.4259865475,131.78,49.8492177453,-38.3956613946,62.9219462807,-4.1407822547,-2.6856613946,4.9354690565,53.99,-35.71,64.7311686902,133.37,41.9392177453,12.0243386054,43.6289204999,-4.1407822547,-2.6856613946,4.9354690565,46.08,14.71,48.3709675322,132.66,-4.1407822547,-2.6856613946,4.9354690565,-4.1407822547,-2.6856613946,4.9354690565,0.0,0.0,0.0,133.37,39.4992177453,-22.1656613946,45.2935397993,-4.1407822547,-2.6856613946,4.9354690565,43.64,-19.48,47.7903756001,131.78
2019-08-31 16:00:00,53.2599345451,4.9766124736,53.4919367705,-4.0900654549,-2.5333875264,4.8111004754,57.35,7.51,57.8396282837,133.23,41.9999345451,-9.6833875264,43.1017690563,-4.0900654549,-2.5333875264,4.8111004754,46.09,-7.15,46.6412971518,132.08,50.0399345451,-38.3133875264,63.0230966633,-4.0900654549,-2.5333875264,4.8111004754,54.13,-35.78,64.8865571594,133.37,41.2299345451,12.1466124736,42.9819461772,-4.0900654549,-2.5333875264,4.8111004754,45.32,14.68,47.6382703296,132.99,-4.0900654549,-2.5333875264,4.8111004754,-4.0900654549,-2.5333875264,4.8111004754,0.0,0.0,0.0,133.37,38.8299345451,-22.0533875264,44.6555228182,-4.0900654549,-2.5333875264,4.8111004754,42.92,-19.52,47.1503637314,132.08
2019-08-31 16:30:00,54.4306842701,4.7125291315,54.6343053487,-5.3193157299,-2.7674708685000002,5.996166679,59.75,7.48,60.2163839831,133.83,43.1806842701,-9.9074708685,44.3027027736,-5.3193157299,-2.7674708685000002,5.996166679,48.5,-7.14,49.0227457411,132.66,51.0806842701,-38.8574708685,64.1805215607,-5.3193157299,-2.7674708685000002,5.996166679,56.4,-36.09,66.9585550919,133.91,42.3406842701,12.1025291315,44.0364026215,-5.3193157299,-2.7674708685000002,5.996166679,47.66,14.87,49.9258700475,133.53,-5.3193157299,-2.7674708685000002,5.996166679,-5.3193157299,-2.7674708685000002,5.996166679,0.0,0.0,0.0,133.91,39.8806842701,-23.1274708685,46.101506338,-5.3193157299,-2.7674708685000002,5.996166679,45.2,-20.36,49.5738802193,132.66
2019-08-31 17:00:00,55.3557340129,4.5271166741,55.5405444111,-6.4742659871,-3.1628833259,7.2055500141,61.83,7.69,62.3063800906,133.31,44.4457340129,-9.9528833259,45.5464944693,-6.4742659871,-3.1628833259,7.2055500141,50.92,-6.79,51.3707163664,132.19,51.8857340129,-38.7728833259,64.7724160076,-6.4742659871,-3.1628833259,7.2055500141,58.36,-35.61,68.3663784327,133.6,43.5657340129,11.9571166741,45.1768283442,-6.4742659871,-3.1628833259,7.2055500141,50.04,15.12,52.2744296956,133.11,-6.4742659871,-3.1628833259,7.2055500141,-6.4742659871,-3.1628833259,7.2055500141,0.0,0.0,0.0,133.6,41.0057340129,-22.4028833259,46.726431527,-6.4742659871,-3.1628833259,7.2055500141,47.48,-19.24,51.2301473744,132.19
2019-08-31 17:30:00,57.4888505057,4.3151950298,57.650575371,-8.3011494943,-3.4948049702,9.006816569,65.79,7.8100000000000005,66.2519448771,133.55,46.2488505057,-10.0748049702,47.3334751342,-8.3011494943,-3.4948049702,9.006816569,54.55,-6.58,54.9454174613,132.19,53.8188505057,-38.9848049702,66.4551253728,-8.3011494943,-3.4948049702,9.006816569,62.12,-35.49,71.5432351799,133.67,45.2788505057,11.8651950298,46.8076612982,-8.3011494943,-3.4948049702,9.006816569,53.58,15.36,55.7381915745,133.04,-8.3011494943,-3.4948049702,9.006816569,-8.3011494943,-3.4948049702,9.006816569,0.0,0.0,0.0,133.67,42.6188505057,-23.6148049702,48.7239718435,-8.3011494943,-3.4948049702,9.006816569,50.92,-20.12,54.7508977095,132.19
2019-08-31 18:00:00,58.8645503337,3.8396143798,58.9896425194,-10.5854496663,-4.0703856202,11.3410662521,69.45,7.91,69.8990028541,133.19,47.5645503337,-10.3603856202,48.6798114072,-10.5854496663,-4.0703856202,11.3410662521,58.15,-6.29,58.4892007126,132.03,55.0245503337,-39.2603856202,67.5949629667,-10.5854496663,-4.0703856202,11.3410662521,65.61,-35.19,74.4513814513,133.38,46.4945503337,11.5296143798,47.9027683801,-10.5854496663,-4.0703856202,11.3410662521,57.08,15.6,59.1733588704,132.76,-10.5854496663,-4.0703856202,11.3410662521,-10.5854496663,-4.0703856202,11.3410662521,0.0,0.0,0.0,133.38,43.7345503337,-26.4303856202,51.1006475196,-10.5854496663,-4.0703856202,11.3410662521,54.32,-22.36,58.7420803173,132.03
2019-08-31 18:30:00,59.5023335991,3.7416558203,59.6198598792,-12.787666400900001,-4.6683441797,13.6131498692,72.29,8.41,72.777552858,132.76,48.2523335991,-11.3883441797,49.5780403093,-12.787666400900001,-4.6683441797,13.6131498692,61.04,-6.72,61.4087941585,131.34,55.5123335991,-39.0683441797,67.8819173165,-12.787666400900001,-4.6683441797,13.6131498692,68.3,-34.4,76.4738517403,132.93,47.1123335991,10.4516558203,48.2577360279,-12.787666400900001,-4.6683441797,13.6131498692,59.9,15.12,61.7788345633,132.25,-12.787666400900001,-4.6683441797,13.6131498692,-12.787666400900001,-4.6683441797,13.6131498692,0.0,0.0,0.0,132.93,44.2923335991,-25.4283441797,51.0726101093,-12.787666400900001,-4.6683441797,13.6131498692,57.08,-20.76,60.7379946985,131.34
2019-08-31 19:00:00,60.1561501892,3.1078606766,60.2363777427,-14.3138498108,-5.0021393234,15.1627073512,74.47,8.11,74.9102996924,132.9,48.4461501892,-11.6321393234,49.8230482146,-14.3138498108,-5.0021393234,15.1627073512,62.76,-6.63,63.1092267422,131.54,56.0561501892,-39.7621393234,68.7264119361,-14.3138498108,-5.0021393234,15.1627073512,70.37,-34.76,78.4869065513,133.1,47.2661501892,10.2578606766,48.3664414586,-14.3138498108,-5.0021393234,15.1627073512,61.58,15.26,63.4426039819,132.25,-14.3138498108,-5.0021393234,15.1627073512,-14.3138498108,-5.0021393234,15.1627073512,0.0,0.0,0.0,133.1,44.3661501892,-27.7221393234,52.3151248806,-14.3138498108,-5.0021393234,15.1627073512,58.68,-22.72,62.9248822009,131.54
2019-08-31 19:30:00,60.0882501324,2.3826324182,60.1354699093,-15.3017498676,-5.2373675818,16.1732361696,75.39,7.62,75.7741149734,132.71,48.4582501324,-12.1573675818,49.9600199401,-15.3017498676,-5.2373675818,16.1732361696,63.76,-6.92,64.1344213352,131.68,55.9682501324,-40.3873675818,69.0187255973,-15.3017498676,-5.2373675818,16.1732361696,71.27,-35.15,79.4665678131,132.95,47.2582501324,9.7026324182,48.2439973616,-15.3017498676,-5.2373675818,16.1732361696,62.56,14.94,64.3191822087,132.49,-15.3017498676,-5.2373675818,16.1732361696,-15.3017498676,-5.2373675818,16.1732361696,0.0,0.0,0.0,132.95,44.3382501324,-26.4773675818,51.642341338,-15.3017498676,-5.2373675818,16.1732361696,59.64,-21.24,63.3092978953,131.68
2019-08-31 20:00:00,59.6998334941,1.8821840303,59.7294963644,-15.7201665059,-5.3278159697,16.5984715555,75.42,7.21,75.7638469192,132.57,48.1898334941,-12.3978159697,49.7590784984,-15.7201665059,-5.3278159697,16.5984715555,63.91,-7.07,64.299867807,131.3,55.5698334941,-40.7278159697,68.8967443949,-15.7201665059,-5.3278159697,16.5984715555,71.29,-35.4,79.5953773783,132.95,46.9898334941,9.4021840303,47.9212428506,-15.7201665059,-5.3278159697,16.5984715555,62.71,14.73,64.4167447175,132.19,-15.7201665059,-5.3278159697,16.5984715555,-15.7201665059,-5.3278159697,16.5984715555,0.0,0.0,0.0,132.95,44.0398334941,-25.9278159697,51.105367381,-15.7201665059,-5.3278159697,16.5984715555,59.76,-20.6,63.2108977946,131.3
2019-08-31 20:30:00,60.1035334032,2.303705222,60.1476664992,-16.0364665968,-5.406294778,16.9232468557,76.14,7.71,76.5293649523,132.41,48.4735334032,-12.816294778,50.1392147169,-16.0364665968,-5.406294778,16.9232468557,64.51,-7.41,64.9341836016,130.87,55.9235334032,-40.096294778,68.8124584884,-16.0364665968,-5.406294778,16.9232468557,71.96,-34.69,79.8851531888,132.48,47.2635334032,8.913705222,48.0967330547,-16.0364665968,-5.406294778,16.9232468557,63.3,14.32,64.8995562389,131.71,-16.0364665968,-5.406294778,16.9232468557,-16.0364665968,-5.406294778,16.9232468557,0.0,0.0,0.0,132.48,44.3235334032,-24.926294778,50.8517038525,-16.0364665968,-5.406294778,16.9232468557,60.36,-19.52,63.4378435951,130.87
2019-08-31 21:00:00,59.5413000286,2.1128405428,59.578775619,-15.8586999714,-5.3671594572,16.7423046628,75.4,7.48,75.770115481,132.58,48.1113000286,-13.5371594572,49.9795145696,-15.8586999714,-5.3671594572,16.7423046628,63.97,-8.17,64.4896100159,131.51,55.4313000286,-40.4471594572,68.6192518978,-15.8586999714,-5.3671594572,16.7423046628,71.29,-35.08,79.4535744948,132.85,46.8913000286,8.3128405428,47.6224457191,-15.8586999714,-5.3671594572,16.7423046628,62.75,13.68,64.2238655019,132.32,-15.8586999714,-5.3671594572,16.7423046628,-15.8586999714,-5.3671594572,16.7423046628,0.0,0.0,0.0,132.85,43.9813000286,-25.8871594572,51.0343000047,-15.8586999714,-5.3671594572,16.7423046628,59.84,-20.52,63.2605406237,131.51
2019-08-31 21:30:00,57.4755334369,1.2930968124,57.4900777806,-15.1744665631,-5.1669031876,16.030013226,72.65,6.46,72.9366444251,133.41,46.1555334369,-14.4469031876,48.3636876029,-15.1744665631,-5.1669031876,16.030013226,61.33,-9.28,62.0281170116,132.14,53.5255334369,-41.7169031876,67.8622335417,-15.1744665631,-5.1669031876,16.030013226,68.7,-36.55,77.8176875781,133.42,45.0355334369,7.6230968124,45.6761521689,-15.1744665631,-5.1669031876,16.030013226,60.21,12.79,61.553458067,132.84,-15.1744665631,-5.1669031876,16.030013226,-15.1744665631,-5.1669031876,16.030013226,0.0,0.0,0.0,133.42,42.2255334369,-27.5669031876,50.4274709398,-15.1744665631,-5.1669031876,16.030013226,57.4,-22.4,61.6159070371,132.14
2019-08-31 22:00:00,55.6388500833,-0.5813626793000001,55.6418872896,-14.511149916699999,-4.9313626793,15.3261805347,70.15,4.35,70.2847422987,133.71,44.4988500833,-14.2813626793,46.7344089372,-14.511149916699999,-4.9313626793,15.3261805347,59.01,-9.35,59.7461513405,132.58,51.8088500833,-43.8813626793,67.8949993559,-14.511149916699999,-4.9313626793,15.3261805347,66.32,-38.95,76.9119295038,133.99,43.4288500833,7.8686373206999995,44.1359317658,-14.511149916699999,-4.9313626793,15.3261805347,57.94,12.8,59.337033967,133.42,-14.511149916699999,-4.9313626793,15.3261805347,-14.511149916699999,-4.9313626793,15.3261805347,0.0,0.0,0.0,133.99,40.7288500833,-27.6913626793,49.2508963994,-14.511149916699999,-4.9313626793,15.3261805347,55.24,-22.76,59.7450851535,132.58
2019-08-31 22:30:00,53.305316756,-1.7373674141,53.3336220408,-13.884683244,-4.7173674141,14.6641734887,67.19,2.98,67.2560517723,133.43,42.565316756,-15.0973674141,45.1634442151,-13.884683244,-4.7173674141,14.6641734887,56.45,-10.38,57.3964014551,131.89,49.655316756,-44.5973674141,66.7426075488,-13.884683244,-4.7173674141,14.6641734887,63.54,-39.88,75.018304433,133.48,41.545316756,6.8626325859,42.1083016799,-13.884683244,-4.7173674141,14.6641734887,55.43,11.58,56.6266836394,132.69,-13.884683244,-4.7173674141,14.6641734887,-13.884683244,-4.7173674141,14.6641734887,0.0,0.0,0.0,133.48,38.915316756,-28.5973674141,48.2929736218,-13.884683244,-4.7173674141,14.6641734887,52.8,-23.88,57.9490672919,131.89
2019-08-31 23:00:00,51.308583382,-1.8996411565,51.3437373512,-13.241416618,-4.4796411565,13.9786372348,64.55,2.58,64.6015394553,134.19,40.778583382,-15.6396411565,43.6748352961,-13.241416618,-4.4796411565,13.9786372348,54.02,-11.16,55.1607287842,132.54,47.798583382,-45.2196411565,65.7990920883,-13.241416618,-4.4796411565,13.9786372348,61.04,-40.74,73.3868462328,134.29,39.848583382,6.5203588435,40.3785175186,-13.241416618,-4.4796411565,13.9786372348,53.09,11.0,54.2175995411,133.44,-13.241416618,-4.4796411565,13.9786372348,-13.241416618,-4.4796411565,13.9786372348,0.0,0.0,0.0,134.29,37.358583382,-28.6396411565,47.0732705246,-13.241416618,-4.4796411565,13.9786372348,50.6,-24.16,56.0719680411,132.54
2019-08-31 23:30:00,49.203700104,-1.9651414811999999,49.2429272583,-12.546299896,-4.2451414812,13.245031796,61.75,2.2800000000000002,61.7920779712,134.3,38.803700104,-16.5851414812,42.1994556803,-12.546299896,-4.2451414812,13.245031796,51.35,-12.34,52.8119124819,133.05,45.823700104,-45.4751414812,64.5585004779,-12.546299896,-4.2451414812,13.245031796,58.37,-41.23,71.4630659852,134.44,37.943700104,5.7048585188,38.3701679472,-12.546299896,-4.2451414812,13.245031796,50.49,9.95,51.4610784963,133.93,-12.546299896,-4.2451414812,13.245031796,-12.546299896,-4.2451414812,13.245031796,0.0,0.0,0.0,134.44,35.533700104,-29.7251414812,46.3273987955,-12.546299896,-4.2451414812,13.245031796,48.08,-25.48,54.4143069422,133.05
2019-09-01 00:00:00,47.1722000376,-2.3757258812,47.2319863001,-11.9477999624,-4.0357258812,12.6109875636,59.12,1.6600000000000001,59.1433005504,134.73,37.0222000376,-16.8557258812,40.6787265117,-11.9477999624,-4.0357258812,12.6109875636,48.97,-12.82,50.6202854595,133.43,43.9522000376,-46.1657258812,63.7422162643,-11.9477999624,-4.0357258812,12.6109875636,55.9,-42.13,69.9981921195,134.9,36.2122000376,5.5442741188,36.6341699383,-11.9477999624,-4.0357258812,12.6109875636,48.16,9.58,49.1035843906,134.36,-11.9477999624,-4.0357258812,12.6109875636,-11.9477999624,-4.0357258812,12.6109875636,0.0,0.0,0.0,134.9,33.9322000376,-29.7157258812,45.1045293074,-11.9477999624,-4.0357258812,12.6109875636,45.88,-25.68,52.577911712,133.43
2019-09-01 00:30:00,45.6554000419,-3.6604496037,45.8019043741,-11.4045999581,-3.8604496037000002,12.0402645879,57.06,0.2,57.0603505072,135.81,35.7654000419,-16.2204496037,39.2717051515,-11.4045999581,-3.8604496037000002,12.0402645879,47.17,-12.36,48.7624701999,134.09,42.5354000419,-48.0804496037,64.1949366448,-11.4045999581,-3.8604496037000002,12.0402645879,53.94,-44.22,69.7490645099,135.93,34.9954000419,6.4195503963,35.5793289901,-11.4045999581,-3.8604496037000002,12.0402645879,46.4,10.28,47.5251344028,135.03,-11.4045999581,-3.8604496037000002,12.0402645879,-11.4045999581,-3.8604496037000002,12.0402645879,0.0,0.0,0.0,135.93,32.7554000419,-30.0604496037,44.4583722406,-11.4045999581,-3.8604496037000002,12.0402645879,44.16,-26.2,51.3473037267,134.09
2019-09-01 01:00:00,44.1630500555,-3.960233392,44.3402575401,-10.9969499445,-3.740233392,11.6156038977,55.16,-0.22,55.160438722,136.11,34.5130500555,-16.400233392,38.2114940751,-10.9969499445,-3.740233392,11.6156038977,45.51,-12.66,47.2380746856,134.3,41.1430500555,-48.580233392,63.6615240494,-10.9969499445,-3.740233392,11.6156038977,52.14,-44.84,68.7692169506,136.15,33.7930500555,6.299766608,34.3752424191,-10.9969499445,-3.740233392,11.6156038977,44.79,10.04,45.9014781897,135.23,-10.9969499445,-3.740233392,11.6156038977,-10.9969499445,-3.740233392,11.6156038977,0.0,0.0,0.0,136.15,31.6430500555,-27.940233392,42.2130223843,-10.9969499445,-3.740233392,11.6156038977,42.64,-24.2,49.0286610056,134.3
2019-09-01 01:30:00,43.7443001299,-4.2459979894,43.9498838767,-10.7956998701,-3.6959979894,11.4108517134,54.54,-0.55,54.5427731235,135.45,34.1343001299,-16.5059979894,37.9156750564,-10.7956998701,-3.6959979894,11.4108517134,44.93,-12.81,46.7204559053,133.66,40.7443001299,-48.4759979894,63.3247216665,-10.7956998701,-3.6959979894,11.4108517134,51.54,-44.78,68.2760572968,135.51,33.4243001299,6.0140020106,33.9610373716,-10.7956998701,-3.6959979894,11.4108517134,44.22,9.71,45.2735297939,134.58,-10.7956998701,-3.6959979894,11.4108517134,-10.7956998701,-3.6959979894,11.4108517134,0.0,0.0,0.0,135.51,31.2843001299,-27.8559979894,41.8887103956,-10.7956998701,-3.6959979894,11.4108517134,42.08,-24.16,48.5224896311,133.66
2019-09-01 02:00:00,42.9104167612,-4.4140044004,43.1368438979,-10.859583238799999,-3.7140044004,11.4771240651,53.77,-0.7000000000000001,53.7745562511,135.29,33.5104167612,-16.6240044004,37.4072927892,-10.859583238799999,-3.7140044004,11.4771240651,44.37,-12.91,46.2100097382,133.66,39.9804167612,-48.6040044004,62.9347516731,-10.859583238799999,-3.7140044004,11.4771240651,50.84,-44.89,67.8219558845,135.51,32.8104167612,5.8759955996,33.3324282394,-10.859583238799999,-3.7140044004,11.4771240651,43.67,9.59,44.7105915863,134.58,-10.859583238799999,-3.7140044004,11.4771240651,-10.859583238799999,-3.7140044004,11.4771240651,0.0,0.0,0.0,135.51,30.6604167612,-27.8740044004,41.4369554539,-10.859583238799999,-3.7140044004,11.4771240651,41.52,-24.16,48.0376518993,133.66
2019-09-01 02:30:00,41.8575334363,-4.6256296753,42.1123444523,-10.6324665637,-3.6356296753,11.2368655934,52.49,-0.99,52.4993352339,135.42,32.5875334363,-16.7956296753,36.6611580785,-10.6324665637,-3.6356296753,11.2368655934,43.22,-13.16,45.1791323511,133.66,38.9575334363,-48.8456296753,62.4786759609,-10.6324665637,-3.6356296753,11.2368655934,49.59,-45.21,67.1052322848,135.51,31.9275334363,5.7243703247,32.4366429666,-10.6324665637,-3.6356296753,11.2368655934,42.56,9.36,43.5770949009,134.58,-10.6324665637,-3.6356296753,11.2368655934,-10.6324665637,-3.6356296753,11.2368655934,0.0,0.0,0.0,135.51,29.8475334363,-28.5956296753,41.3350370601,-10.6324665637,-3.6356296753,11.2368655934,40.48,-24.96,47.5566188874,133.66
2019-09-01 03:00:00,40.8945834516,-4.8616264489,41.1825493068,-10.4054165484,-3.5616264489000002,10.9980851291,51.3,-1.3,51.3164690913,135.51,31.7145834516,-17.0016264489,35.9843035978,-10.4054165484,-3.5616264489000002,10.9980851291,42.12,-13.44,44.2123059792,133.95,38.0545834516,-49.1816264489,62.1850761987,-10.4054165484,-3.5616264489000002,10.9980851291,48.46,-45.62,66.5549096611,135.89,31.0945834516,5.5483735511,31.5857178024,-10.4054165484,-3.5616264489000002,10.9980851291,41.5,9.11,42.4881406983,134.92,-10.4054165484,-3.5616264489000002,10.9980851291,-10.4054165484,-3.5616264489000002,10.9980851291,0.0,0.0,0.0,135.89,28.9945834516,-30.4416264489,42.0402008842,-10.4054165484,-3.5616264489000002,10.9980851291,39.4,-26.88,47.6958530692,133.95
2019-09-01 03:30:00,40.462450042,-4.78665446,40.7445938049,-10.357549958,-3.52665446,10.9414867734,50.82,-1.26,50.835617435,135.67,31.302450042,-17.00665446,35.6240041904,-10.357549958,-3.52665446,10.9414867734,41.66,-13.48,43.7865961226,133.81,37.642450042,-49.18665446,61.9377188968,-10.357549958,-3.52665446,10.9414867734,48.0,-45.66,66.248287525,135.69,30.692450042,5.57334554,31.1943692049,-10.357549958,-3.52665446,10.9414867734,41.05,9.1,42.0465515827,134.76,-10.357549958,-3.52665446,10.9414867734,-10.357549958,-3.52665446,10.9414867734,0.0,0.0,0.0,135.69,28.642450042,-30.80665446,42.0647109039,-10.357549958,-3.52665446,10.9414867734,39.0,-27.28,47.5941004747,133.81
2019-09-01 04:00:00,40.0158999981,-4.9376072161,40.3193776946,-10.3341000019,-3.5076072161000003,10.913154046,50.35,-1.43,50.3703027587,135.67,30.9858999981,-17.0676072161,35.3755454343,-10.3341000019,-3.5076072161000003,10.913154046,41.32,-13.56,43.4881133185,133.81,37.2158999981,-49.3276072161,61.7918768637,-10.3341000019,-3.5076072161000003,10.913154046,47.55,-45.82,66.0338920555,135.69,30.3758999981,5.5123927839,30.8720225269,-10.3341000019,-3.5076072161000003,10.913154046,40.71,9.02,41.6972960754,134.76,-10.3341000019,-3.5076072161000003,10.913154046,-10.3341000019,-3.5076072161000003,10.913154046,0.0,0.0,0.0,135.69,28.3458999981,-30.5076072161,41.643776783,-10.3341000019,-3.5076072161000003,10.913154046,38.68,-27.0,47.1714150731,133.81
