Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-01 04:30:00,39.8347666576,-5.1245007235,40.1630320361,-10.3052333424,-3.4845007235,10.878399677,50.14,-1.6400000000000001,50.1668137318,135.51,30.7247666576,-17.2645007235,35.2430740912,-10.3052333424,-3.4845007235,10.878399677,41.03,-13.78,43.2822053505,133.89,37.0647666576,-49.4845007235,61.8264728028,-10.3052333424,-3.4845007235,10.878399677,47.37,-46.0,66.0296668173,135.76,30.1347666576,5.3054992765,30.5982431536,-10.3052333424,-3.4845007235,10.878399677,40.44,8.79,41.3842687503,134.76,-10.3052333424,-3.4845007235,10.878399677,-10.3052333424,-3.4845007235,10.878399677,0.0,0.0,0.0,135.76,28.0947666576,-30.6045007235,41.544570982,-10.3052333424,-3.4845007235,10.878399677,38.4,-27.12,47.0112156831,133.89
2019-09-01 05:00:00,39.5668833397,-4.9923389837,39.8805930967,-10.2031166603,-3.4523389837,10.771361754299999,49.77,-1.54,49.7938198977,135.81,30.5068833397,-17.1623389837,35.0030828713,-10.2031166603,-3.4523389837,10.771361754299999,40.71,-13.71,42.9565850598,133.89,36.7968833397,-49.4723389837,61.656491532,-10.2031166603,-3.4523389837,10.771361754299999,47.0,-46.02,65.7787230037,135.76,29.9168833397,5.4476610163,30.4088296274,-10.2031166603,-3.4523389837,10.771361754299999,40.12,8.9,41.0953087347,134.88,-10.2031166603,-3.4523389837,10.771361754299999,-10.2031166603,-3.4523389837,10.771361754299999,0.0,0.0,0.0,135.76,27.9168833397,-30.4923389837,41.3416873398,-10.2031166603,-3.4523389837,10.771361754299999,38.12,-27.04,46.7364525825,133.89
2019-09-01 05:30:00,40.1361500348,-4.7481196294,40.4160262722,-10.3738499652,-3.5181196294,10.9541740368,50.51,-1.23,50.5249740228,135.94,30.9861500348,-16.9681196294,35.3278725334,-10.3738499652,-3.5181196294,10.9541740368,41.36,-13.45,43.4919774211,134.07,37.3361500348,-49.2781196294,61.8249235635,-10.3738499652,-3.5181196294,10.9541740368,47.71,-45.76,66.1076523558,135.94,30.3761500348,5.6718803706,30.901144281,-10.3738499652,-3.5181196294,10.9541740368,40.75,9.19,41.7734197786,135.01,-10.3738499652,-3.5181196294,10.9541740368,-10.3738499652,-3.5181196294,10.9541740368,0.0,0.0,0.0,135.94,28.3461500348,-30.9181196294,41.9456117278,-10.3738499652,-3.5181196294,10.9541740368,38.72,-27.4,47.434148037,134.07
2019-09-01 06:00:00,40.5446666875,-4.8000571962,40.8278158354,-10.5453333125,-3.5700571962,11.1332548276,51.09,-1.23,51.1048040795,135.94,31.3246666875,-16.9600571962,35.6213178193,-10.5453333125,-3.5700571962,11.1332548276,41.87,-13.39,43.9589467572,134.07,37.7046666875,-49.3000571962,62.0655905439,-10.5453333125,-3.5700571962,11.1332548276,48.25,-45.73,66.4777812506,135.94,30.7146666875,5.6599428038,31.2318059399,-10.5453333125,-3.5700571962,11.1332548276,41.26,9.23,42.2797883155,135.01,-10.5453333125,-3.5700571962,11.1332548276,-10.5453333125,-3.5700571962,11.1332548276,0.0,0.0,0.0,135.94,28.6946666875,-30.9700571962,42.2199992781,-10.5453333125,-3.5700571962,11.1332548276,39.24,-27.4,47.8595612182,134.07
2019-09-01 06:30:00,41.2276499975,-4.6265344123,41.4864308537,-10.8623500025,-3.6765344123,11.4676742569,52.09,-0.9500000000000001,52.0986621709,135.62,32.0276499975,-16.7465344123,36.1416211477,-10.8623500025,-3.6765344123,11.4676742569,42.89,-13.07,44.8372278358,133.94,38.3476499975,-48.9265344123,62.1638804285,-10.8623500025,-3.6765344123,11.4676742569,49.21,-45.25,66.8519752887,135.81,31.3776499975,5.7934655877,31.9080109515,-10.8623500025,-3.6765344123,11.4676742569,42.24,9.47,43.2885492942,134.88,-10.8623500025,-3.6765344123,11.4676742569,-10.8623500025,-3.6765344123,11.4676742569,0.0,0.0,0.0,135.81,29.2576499975,-28.2365344123,40.6609389831,-10.8623500025,-3.6765344123,11.4676742569,40.12,-24.56,47.0404931947,133.94
2019-09-01 07:00:00,41.5556666975,-4.6905616483,41.8195504908,-10.9443333025,-3.7205616483,11.5594554549,52.5,-0.97,52.5089601878,134.33,32.3556666975,-16.5805616483,36.3566251461,-10.9443333025,-3.7205616483,11.5594554549,43.3,-12.86,45.1693435861,132.72,38.6756666975,-48.3805616483,61.939373099,-10.9443333025,-3.7205616483,11.5594554549,49.62,-44.66,66.7582204676,134.56,31.6856666975,5.6494383517,32.1853635641,-10.9443333025,-3.7205616483,11.5594554549,42.63,9.37,43.6476093274,133.65,-10.9443333025,-3.7205616483,11.5594554549,-10.9443333025,-3.7205616483,11.5594554549,0.0,0.0,0.0,134.56,29.5756666975,-28.9205616483,41.3656735308,-10.9443333025,-3.7205616483,11.5594554549,40.52,-25.2,47.7169823019,132.72
2019-09-01 07:30:00,43.5496000261,-3.7419467858,43.7100655248,-11.1103999739,-3.8119467858,11.7461451497,54.66,0.07,54.6600448225,134.82,34.0896000261,-16.4819467858,37.8649626937,-11.1103999739,-3.8119467858,11.7461451497,45.2,-12.67,46.9421867833,133.06,40.5396000261,-47.6519467858,62.5633055613,-11.1103999739,-3.8119467858,11.7461451497,51.65,-43.84,67.7470892364,134.9,33.3796000261,5.8880532142,33.8949386864,-11.1103999739,-3.8119467858,11.7461451497,44.49,9.7,45.5351523551,134.0,-11.1103999739,-3.8119467858,11.7461451497,-11.1103999739,-3.8119467858,11.7461451497,0.0,0.0,0.0,134.9,31.2096000261,-29.6519467858,43.0497047839,-11.1103999739,-3.8119467858,11.7461451497,42.32,-25.84,49.58515907,133.06
2019-09-01 08:00:00,44.9941666883,-2.0257658133,45.0397464814,-10.5558333117,-3.7257658133,11.1940585937,55.55,1.7000000000000002,55.5760065136,133.89,35.5341666883,-15.9157658133,38.9356983199,-10.5558333117,-3.7257658133,11.1940585937,46.09,-12.19,47.674775301,132.49,41.9541666883,-45.3957658133,61.813652669,-10.5558333117,-3.7257658133,11.1940585937,52.51,-41.67,67.0349834042,134.25,34.7841666883,6.1942341867,35.3313853303,-10.5558333117,-3.7257658133,11.1940585937,45.34,9.92,46.4125198626,133.43,-10.5558333117,-3.7257658133,11.1940585937,-10.5558333117,-3.7257658133,11.1940585937,0.0,0.0,0.0,134.25,32.5641666883,-29.4857658133,43.9298911642,-10.5558333117,-3.7257658133,11.1940585937,43.12,-25.76,50.2285974321,132.49
2019-09-01 08:30:00,47.2178999989,-0.5083678539,47.2206365711,-9.7421000011,-3.5983678539,10.3854110965,56.96,3.09,57.0437525063,134.16,37.5778999989,-14.8383678539,40.4014322629,-9.7421000011,-3.5983678539,10.3854110965,47.32,-11.24,48.6366117241,132.78,44.0978999989,-44.0783678539,62.3500384681,-9.7421000011,-3.5983678539,10.3854110965,53.84,-40.48,67.3600475059,134.34,36.8078999989,7.3416321461,37.5329330708,-9.7421000011,-3.5983678539,10.3854110965,46.55,10.94,47.8182611562,133.67,-9.7421000011,-3.5983678539,10.3854110965,-9.7421000011,-3.5983678539,10.3854110965,0.0,0.0,0.0,134.34,34.4978999989,-28.2383678539,44.5815042746,-9.7421000011,-3.5983678539,10.3854110965,44.24,-24.64,50.6389889315,132.78
2019-09-01 09:00:00,48.7326000167,1.1860117318,48.7470299425,-8.4573999833,-3.3439882682,9.0944967984,57.19,4.53,57.3691293293,133.58,39.0426000167,-13.4739882682,41.3022151453,-8.4573999833,-3.3439882682,9.0944967984,47.5,-10.13,48.5681675586,132.14,45.5926000167,-42.0439882682,62.0192077165,-8.4573999833,-3.3439882682,9.0944967984,54.05,-38.7,66.4762551593,133.61,38.2326000167,8.5060117318,39.1673836197,-8.4573999833,-3.3439882682,9.0944967984,46.69,11.85,48.1703082822,133.01,-8.4573999833,-3.3439882682,9.0944967984,-8.4573999833,-3.3439882682,9.0944967984,0.0,0.0,0.0,133.61,35.9026000167,-27.8239882682,45.4221422998,-8.4573999833,-3.3439882682,9.0944967984,44.36,-24.48,50.6663596482,132.14
2019-09-01 09:30:00,50.5916334204,1.9841783321,50.6305277061,-7.4083665796,-3.1358216679,8.0447046503,58.0,5.12,58.2255476574,133.13,40.7616334204,-11.7258216679,42.4146867593,-7.4083665796,-3.1358216679,8.0447046503,48.17,-8.59,48.9299192724,131.51,47.4116334204,-40.8658216679,62.5929577843,-7.4083665796,-3.1358216679,8.0447046503,54.82,-37.73,66.5491194532,133.25,39.9216334204,9.9841783321,41.1511923512,-7.4083665796,-3.1358216679,8.0447046503,47.33,13.12,49.1147971593,132.44,-7.4083665796,-3.1358216679,8.0447046503,-7.4083665796,-3.1358216679,8.0447046503,0.0,0.0,0.0,133.25,37.5116334204,-26.3358216679,45.8333737007,-7.4083665796,-3.1358216679,8.0447046503,44.92,-23.2,50.5573575259,131.51
2019-09-01 10:00:00,51.5528667371,3.2489582446,51.6551430013,-6.1571332629,-2.8610417554,6.7893924576,57.71,6.11,58.0325443178,132.95,41.7028667371,-10.8710417554,43.0965038366,-6.1571332629,-2.8610417554,6.7893924576,47.86,-8.01,48.5256602222,131.83,48.3828667371,-39.6510417554,62.5548311962,-6.1571332629,-2.8610417554,6.7893924576,54.54,-36.79,65.7884161536,133.25,40.8628667371,10.8289582446,42.2733984278,-6.1571332629,-2.8610417554,6.7893924576,47.02,13.69,48.9724054953,132.71,-6.1571332629,-2.8610417554,6.7893924576,-6.1571332629,-2.8610417554,6.7893924576,0.0,0.0,0.0,133.25,38.4428667371,-25.9410417554,46.3766282767,-6.1571332629,-2.8610417554,6.7893924576,44.6,-23.08,50.2179888088,131.83
2019-09-01 10:30:00,52.1169501217,5.3735700483,52.3932414063,-4.6630498783,-2.5064299517,5.2939800972,56.78,7.88,57.3241903563,132.27,42.2969501217,-10.3064299517,43.5345206468,-4.6630498783,-2.5064299517,5.2939800972,46.96,-7.8,47.6033780314,130.99,48.9769501217,-37.0864299517,61.4340697804,-4.6630498783,-2.5064299517,5.2939800972,53.64,-34.58,63.8202632398,132.5,41.4869501217,11.1835700483,42.9678864901,-4.6630498783,-2.5064299517,5.2939800972,46.15,13.69,48.1377045568,131.85,-4.6630498783,-2.5064299517,5.2939800972,-4.6630498783,-2.5064299517,5.2939800972,0.0,0.0,0.0,132.5,39.0569501217,-24.9064299517,46.3225172648,-4.6630498783,-2.5064299517,5.2939800972,43.72,-22.4,49.1243157713,130.99
2019-09-01 11:00:00,52.689300116,6.4763802974,53.0858347252,-4.320699884,-2.5036197026,4.9936518804,57.01,8.98,57.7129144993,132.86,42.939300116,-9.7736197026,44.0375650615,-4.320699884,-2.5036197026,4.9936518804,47.26,-7.27,47.8159021665,131.17,49.519300116,-36.2836197026,61.3894302197,-4.320699884,-2.5036197026,4.9936518804,53.84,-33.78,63.5596884826,132.88,42.109300116,11.8463802974,43.7439125184,-4.320699884,-2.5036197026,4.9936518804,46.43,14.35,48.5969896187,132.0,-4.320699884,-2.5036197026,4.9936518804,-4.320699884,-2.5036197026,4.9936518804,0.0,0.0,0.0,132.88,39.639300116,-22.3436197026,45.5028730423,-4.320699884,-2.5036197026,4.9936518804,43.96,-19.84,48.2297335676,131.17
2019-09-01 11:30:00,52.883783551,7.7425292992,53.4475567507,-3.4562164490000002,-2.2474707008,4.1226880422,56.34,9.99,57.2188404287,132.11,43.423783551,-8.7974707008,44.3059868259,-3.4562164490000002,-2.2474707008,4.1226880422,46.88,-6.55,47.3353662709,131.03,49.733783551,-34.9974707008,60.813421066000004,-3.4562164490000002,-2.2474707008,4.1226880422,53.19,-32.75,62.4638983734,132.54,42.593783551,12.7625292992,44.4647337932,-3.4562164490000002,-2.2474707008,4.1226880422,46.05,15.01,48.4345186824,132.0,-3.4562164490000002,-2.2474707008,4.1226880422,-3.4562164490000002,-2.2474707008,4.1226880422,0.0,0.0,0.0,132.54,40.183783551,-22.9274707008,46.2645152705,-3.4562164490000002,-2.2474707008,4.1226880422,43.64,-20.68,48.2919454982,131.03
2019-09-01 12:00:00,53.4282002928,7.9353955706,54.014285975,-3.8317997072,-2.3146044294,4.4766150896,57.26,10.25,58.1701822242,132.72,43.8482002928,-8.8346044294,44.7293517094,-3.8317997072,-2.3146044294,4.4766150896,47.68,-6.52,48.1237238792,131.54,50.2282002928,-35.0246044294,61.2339368332,-3.8317997072,-2.3146044294,4.4766150896,54.06,-32.71,63.1856605568,132.88,43.0082002928,12.8553955706,44.8883780917,-3.8317997072,-2.3146044294,4.4766150896,46.84,15.17,49.2352972978,132.47,-3.8317997072,-2.3146044294,4.4766150896,-3.8317997072,-2.3146044294,4.4766150896,0.0,0.0,0.0,132.88,40.5682002928,-22.1146044294,46.2042704095,-3.8317997072,-2.3146044294,4.4766150896,44.4,-19.8,48.6148125575,131.54
2019-09-01 12:30:00,54.1487335408,7.5144666983,54.6676554631,-4.5712664592,-2.7155333017,5.3170102646,58.72,10.23,59.6044570481,133.11,44.7587335408,-9.2555333017,45.7056793503,-4.5712664592,-2.7155333017,5.3170102646,49.33,-6.54,49.76163683,131.63,50.8387335408,-35.5955333017,62.0614116748,-4.5712664592,-2.7155333017,5.3170102646,55.41,-32.88,64.4310678167,133.11,43.8887335408,12.5144666983,45.6380631552,-4.5712664592,-2.7155333017,5.3170102646,48.46,15.23,50.7968945901,132.38,-4.5712664592,-2.7155333017,5.3170102646,-4.5712664592,-2.7155333017,5.3170102646,0.0,0.0,0.0,133.11,41.3887335408,-22.5155333017,47.1166266192,-4.5712664592,-2.7155333017,5.3170102646,45.96,-19.8,50.043596993,131.63
2019-09-01 13:00:00,56.6301503343,8.0443386893,57.1986478148,-5.0598496657,-2.4256613107,5.6112308305,61.69,10.47,62.5721743269,133.11,45.6301503343,-8.8856613107,46.4872627336,-5.0598496657,-2.4256613107,5.6112308305,50.69,-6.46,51.0999774951,131.63,53.1701503343,-35.0056613107,63.6589444648,-5.0598496657,-2.4256613107,5.6112308305,58.23,-32.58,66.7247278001,133.11,44.7301503343,12.8943386893,46.5515877191,-5.0598496657,-2.4256613107,5.6112308305,49.79,15.32,52.0936320485,132.38,-5.0598496657,-2.4256613107,5.6112308305,-5.0598496657,-2.4256613107,5.6112308305,0.0,0.0,0.0,133.11,42.1801503343,-22.9856613107,48.0365039123,-5.0598496657,-2.4256613107,5.6112308305,47.24,-20.56,51.520201863,131.63
2019-09-01 13:30:00,53.4844169859,6.7430495899,53.9078062816,-4.2355830141,-2.6369504101,4.9893557635,57.72,9.38,58.4771989753,132.84,43.5644169859,-9.9669504101,44.6900271626,-4.2355830141,-2.6369504101,4.9893557635,47.8,-7.33,48.3587520517,131.63,50.2144169859,-36.2869504101,61.9534538448,-4.2355830141,-2.6369504101,4.9893557635,54.45,-33.65,64.0087884591,133.11,42.7644169859,11.7830495899,44.3580389307,-4.2355830141,-2.6369504101,4.9893557635,47.0,14.42,49.1623473809,132.48,-4.2355830141,-2.6369504101,4.9893557635,-4.2355830141,-2.6369504101,4.9893557635,0.0,0.0,0.0,133.11,40.3244169859,-23.2769504101,46.5604448609,-4.2355830141,-2.6369504101,4.9893557635,44.56,-20.64,49.1080767288,131.63
2019-09-01 14:00:00,52.7058003213,6.3267725372,53.0841731427,-5.0041996787,-2.7332274628,5.7019774454,57.71,9.06,58.4168443174,133.13,43.5858003213,-10.7132274628,44.8831285932,-5.0041996787,-2.7332274628,5.7019774454,48.59,-7.98,49.2409230214,132.19,49.4258003213,-36.9132274628,61.6887031726,-5.0041996787,-2.7332274628,5.7019774454,54.43,-34.18,64.2720569143,133.26,42.7558003213,11.1767725372,44.1925186594,-5.0041996787,-2.7332274628,5.7019774454,47.76,13.91,49.7444037053,133.13,-5.0041996787,-2.7332274628,5.7019774454,-5.0041996787,-2.7332274628,5.7019774454,0.0,0.0,0.0,133.26,40.2758003213,-25.0532274628,47.4321019756,-5.0041996787,-2.7332274628,5.7019774454,45.28,-22.32,50.4822820403,132.19
2019-09-01 14:30:00,52.4203837068,6.8560281155,52.8668303332,-3.4996162932,-2.1939718845,4.1304753758,55.92,9.05,56.6475851206,133.23,42.4603837068,-10.3439718845,43.7021960418,-3.4996162932,-2.1939718845,4.1304753758,45.96,-8.15,46.6770189708,132.19,49.2703837068,-36.4839718845,61.3078373055,-3.4996162932,-2.1939718845,4.1304753758,52.77,-34.29,62.9323207899,133.26,41.6703837068,11.5860281155,43.2510916135,-3.4996162932,-2.1939718845,4.1304753758,45.17,13.78,47.2251765481,133.13,-3.4996162932,-2.1939718845,4.1304753758,-3.4996162932,-2.1939718845,4.1304753758,0.0,0.0,0.0,133.26,39.3003837068,-24.6739718845,46.4039335408,-3.4996162932,-2.1939718845,4.1304753758,42.8,-22.48,48.3444971015,132.19
2019-09-01 15:00:00,51.2300004331,5.6115927172,51.5364232092,-1.6399995669,-1.7284072828,2.382643556,52.87,7.34,53.3770784139,134.07,41.1300004331,-8.9784072828,42.0985597493,-1.6399995669,-1.7284072828,2.382643556,42.77,-7.25,43.3801267864,132.19,48.2000004331,-38.0884072828,61.4326200897,-1.6399995669,-1.7284072828,2.382643556,49.84,-36.36,61.6933967293,134.07,40.4400004331,12.9915927172,42.47558259,-1.6399995669,-1.7284072828,2.382643556,42.08,14.72,44.5803185274,133.13,-1.6399995669,-1.7284072828,2.382643556,-1.6399995669,-1.7284072828,2.382643556,0.0,0.0,0.0,134.07,38.1200004331,-24.2884072828,45.2002340852,-1.6399995669,-1.7284072828,2.382643556,39.76,-22.56,45.7144528568,132.19
2019-09-01 15:30:00,51.3940337072,4.7753236258000005,51.6154087113,-2.4659662928,-1.9646763742000002,3.1529261033,53.86,6.74,54.2800810611,134.07,41.3040337072,-9.5046763742,42.3835118114,-2.4659662928,-1.9646763742000002,3.1529261033,43.77,-7.54,44.4146878859,132.5,48.3240337072,-38.8846763742,62.0260452589,-2.4659662928,-1.9646763742000002,3.1529261033,50.79,-36.92,62.7910065216,134.22,40.6040337072,12.4753236258,42.4773027965,-2.4659662928,-1.9646763742000002,3.1529261033,43.07,14.44,45.4261873813,133.43,-2.4659662928,-1.9646763742000002,3.1529261033,-2.4659662928,-1.9646763742000002,3.1529261033,0.0,0.0,0.0,134.22,38.2940337072,-24.5246763742,45.474088983,-2.4659662928,-1.9646763742000002,3.1529261033,40.76,-22.56,46.586813585,132.5
2019-09-01 16:00:00,51.8878836519,4.6250914077,52.0936074811,-2.9721163481,-2.0649085923,3.6190223931,54.86,6.69,55.2664066138,134.07,41.7878836519,-9.7849085923,42.9181972625,-2.9721163481,-2.0649085923,3.6190223931,44.76,-7.72,45.4208762575,132.63,48.7778836519,-39.0549085923,62.4865411005,-2.9721163481,-2.0649085923,3.6190223931,51.75,-36.99,63.6107113622,134.33,41.0578836519,12.2450914077,42.8449772267,-2.9721163481,-2.0649085923,3.6190223931,44.03,14.31,46.297051742,133.56,-2.9721163481,-2.0649085923,3.6190223931,-2.9721163481,-2.0649085923,3.6190223931,0.0,0.0,0.0,134.33,38.7078836519,-24.6649085923,45.898343899,-2.9721163481,-2.0649085923,3.6190223931,41.68,-22.6,47.4128927614,132.63
2019-09-01 16:30:00,53.8731669586,4.3756596756,54.0505736857,-5.2668330414,-2.6443403244,5.8933917261,59.14,7.02,59.555184493,134.07,43.6231669586,-10.0343403244,44.7623578607,-5.2668330414,-2.6443403244,5.8933917261,48.89,-7.39,49.4453658091,132.74,50.5431669586,-39.3043403244,64.0268919638,-5.2668330414,-2.6443403244,5.8933917261,55.81,-36.66,66.7735853463,134.16,42.7731669586,12.0156596756,44.4288182277,-5.2668330414,-2.6443403244,5.8933917261,48.04,14.66,50.2270564537,133.56,-5.2668330414,-2.6443403244,5.8933917261,-5.2668330414,-2.6443403244,5.8933917261,0.0,0.0,0.0,134.16,40.3331669586,-24.3243403244,47.100296062,-5.2668330414,-2.6443403244,5.8933917261,45.6,-21.68,50.4914091703,132.74
2019-09-01 17:00:00,55.6295503947,4.6075410524,55.8200350382,-6.6704496053,-3.0424589476,7.3315383369,62.3,7.65,62.7679257264,134.07,44.9795503947,-9.9424589476,46.0653062904,-6.6704496053,-3.0424589476,7.3315383369,51.65,-6.9,52.1088524149,132.19,52.1195503947,-39.0124589476,65.1031449815,-6.6704496053,-3.0424589476,7.3315383369,58.79,-35.97,68.9210055063,134.07,44.0895503947,12.1275410524,45.7270784763,-6.6704496053,-3.0424589476,7.3315383369,50.76,15.17,52.9783587892,133.13,-6.6704496053,-3.0424589476,7.3315383369,-6.6704496053,-3.0424589476,7.3315383369,0.0,0.0,0.0,134.07,41.5695503947,-22.2024589476,47.1272395047,-6.6704496053,-3.0424589476,7.3315383369,48.24,-19.16,51.9057145216,132.19
2019-09-01 17:30:00,57.5941169531,4.1166361058,57.7410512585,-9.4158830469,-3.7333638942,10.1290107868,67.01,7.85,67.4682340068,133.25,46.4841169531,-10.7233638942,47.7049647534,-9.4158830469,-3.7333638942,10.1290107868,55.9,-6.99,56.3353361577,131.76,53.8941169531,-38.9933638942,66.5211114605,-9.4158830469,-3.7333638942,10.1290107868,63.31,-35.26,72.4667075284,133.56,45.4641169531,11.1566361058,46.8129945584,-9.4158830469,-3.7333638942,10.1290107868,54.88,14.89,56.86410555,132.69,-9.4158830469,-3.7333638942,10.1290107868,-9.4158830469,-3.7333638942,10.1290107868,0.0,0.0,0.0,133.56,42.8241169531,-22.9333638942,48.5782273485,-9.4158830469,-3.7333638942,10.1290107868,52.24,-19.2,55.6566042802,131.76
2019-09-01 18:00:00,58.901350319,3.5996703182000003,59.0112421137,-11.718649681,-4.4003296818,12.517573712699999,70.62,8.0,71.0716849385,132.69,47.421350319,-11.5603296818,48.8100982219,-11.718649681,-4.4003296818,12.517573712699999,59.14,-7.16,59.5718490564,131.38,55.001350319,-39.1203296818,67.4948052173,-11.718649681,-4.4003296818,12.517573712699999,66.72,-34.72,75.213275424,133.02,46.331350319,10.2196703182,47.4450807123,-11.718649681,-4.4003296818,12.517573712699999,58.05,14.62,59.8627338166,132.25,-11.718649681,-4.4003296818,12.517573712699999,-11.718649681,-4.4003296818,12.517573712699999,0.0,0.0,0.0,133.02,43.561350319,-24.0403296818,49.7546851344,-11.718649681,-4.4003296818,12.517573712699999,55.28,-19.64,58.6652196791,131.38
2019-09-01 18:30:00,59.1872169715,2.6068759497,59.2445985306,-13.4127830285,-4.8131240503,14.2502249699,72.6,7.42,72.9781912629,132.59,47.6672169715,-12.1131240503,49.1822259365,-13.4127830285,-4.8131240503,14.2502249699,61.08,-7.3,61.5146844258,131.38,55.1972169715,-40.0231240503,68.1805193596,-13.4127830285,-4.8131240503,14.2502249699,68.61,-35.21,77.1172885934,132.71,46.5272169715,9.6568759497,47.5188086153,-13.4127830285,-4.8131240503,14.2502249699,59.94,14.47,61.6618561187,132.25,-13.4127830285,-4.8131240503,14.2502249699,-13.4127830285,-4.8131240503,14.2502249699,0.0,0.0,0.0,132.71,43.6672169715,-24.0531240503,49.8535717338,-13.4127830285,-4.8131240503,14.2502249699,57.08,-19.24,60.2354048712,131.38
2019-09-01 19:00:00,59.6909668633,2.9731528347,59.7649660156,-14.9890331367,-5.2368471653,15.8775212992,74.68,8.21,75.1299307866,132.17,48.1709668633,-12.8368471653,49.852048039,-14.9890331367,-5.2368471653,15.8775212992,63.16,-7.6,63.6156081477,131.08,55.6009668633,-39.4168471653,68.1553765787,-14.9890331367,-5.2368471653,15.8775212992,70.59,-34.18,78.4297169445,132.4,46.9909668633,8.8731528347,47.8213739657,-14.9890331367,-5.2368471653,15.8775212992,61.98,14.11,63.5658123522,131.86,-14.9890331367,-5.2368471653,15.8775212992,-14.9890331367,-5.2368471653,15.8775212992,0.0,0.0,0.0,132.4,44.0909668633,-24.4768471653,50.4294497897,-14.9890331367,-5.2368471653,15.8775212992,59.08,-19.24,62.1339198828,131.08
2019-09-01 19:30:00,59.7076001701,2.2837372347000002,59.7512591819,-15.8623998299,-5.4462627653,16.7713298958,75.57,7.73,75.9643192558,132.17,48.2076001701,-13.2262627653,49.9890662135,-15.8623998299,-5.4462627653,16.7713298958,64.07,-7.78,64.5406329377,130.68,55.5776001701,-39.8962627653,68.4147748904,-15.8623998299,-5.4462627653,16.7713298958,71.44,-34.45,79.31252171,132.26,46.9976001701,8.4037372347,47.7430332222,-15.8623998299,-5.4462627653,16.7713298958,62.86,13.85,64.3677100727,131.54,-15.8623998299,-5.4462627653,16.7713298958,-15.8623998299,-5.4462627653,16.7713298958,0.0,0.0,0.0,132.26,44.0576001701,-24.7662627653,50.5414671741,-15.8623998299,-5.4462627653,16.7713298958,59.92,-19.32,62.9576746712,130.68
2019-09-01 20:00:00,59.4097834312,1.9357388270000002,59.4413109895,-16.1802165688,-5.474261173,17.0811868324,75.59,7.41,75.9523284699,132.17,47.9397834312,-13.524261173,49.8109272721,-16.1802165688,-5.474261173,17.0811868324,64.12,-8.05,64.6233464005,130.95,55.2697834312,-40.344261173,68.4281255781,-16.1802165688,-5.474261173,17.0811868324,71.45,-34.87,79.5048388465,132.26,46.7397834312,8.175738827,47.4494474211,-16.1802165688,-5.474261173,17.0811868324,62.92,13.65,64.3836073857,131.78,-16.1802165688,-5.474261173,17.0811868324,-16.1802165688,-5.474261173,17.0811868324,0.0,0.0,0.0,132.26,43.7797834312,-24.754261173,50.2935670192,-16.1802165688,-5.474261173,17.0811868324,59.96,-19.28,62.9834899001,130.95
2019-09-01 20:30:00,60.563883369,1.9924641836,60.5966491009,-16.516116631,-5.5475358164,17.422894771,77.08,7.54,77.4479050717,131.81,48.943883369,-13.3975358164,50.744435017,-16.516116631,-5.5475358164,17.422894771,65.46,-7.85,65.9290080314,130.58,56.353883369,-40.0675358164,69.145987571,-16.516116631,-5.5475358164,17.422894771,72.87,-34.52,80.6329169756,131.99,47.713883369,8.2124641836,48.4154854785,-16.516116631,-5.5475358164,17.422894771,64.23,13.76,65.68736941,131.41,-16.516116631,-5.5475358164,17.422894771,-16.516116631,-5.5475358164,17.422894771,0.0,0.0,0.0,131.99,44.723883369,-25.1875358164,51.328722019,-16.516116631,-5.5475358164,17.422894771,61.24,-19.64,64.3122632163,130.58
2019-09-01 21:00:00,60.516400140100004,1.5077724318999999,60.5351803799,-16.4535998599,-5.5422275681,17.3619478966,76.97,7.05,77.2921949488,132.54,48.9464001401,-13.9622275681,50.8988593717,-16.4535998599,-5.5422275681,17.3619478966,65.4,-8.42,65.9397937516,131.21,56.3064001401,-40.8522275681,69.5651866526,-16.4535998599,-5.5422275681,17.3619478966,72.76,-35.31,80.8752972174,132.7,47.7064001401,7.8077724319,48.3410997463,-16.4535998599,-5.5422275681,17.3619478966,64.16,13.35,65.5341750539,132.03,-16.4535998599,-5.5422275681,17.3619478966,-16.4535998599,-5.5422275681,17.3619478966,0.0,0.0,0.0,132.7,44.7064001401,-26.7422275681,52.0942314349,-16.4535998599,-5.5422275681,17.3619478966,61.16,-21.2,64.7300980997,131.21
2019-09-01 21:30:00,58.4901334663,0.9644978725000001,58.4980851743,-15.8198665337,-5.3555021275,16.701783742499998,74.31,6.32,74.5782709641,132.99,47.2101334663,-14.6155021275,49.4207406293,-15.8198665337,-5.3555021275,16.701783742499998,63.03,-9.26,63.7065812927,131.83,54.4301334663,-41.8155021275,68.6380043951,-15.8198665337,-5.3555021275,16.701783742499998,70.25,-36.46,79.1479254308,133.12,46.0501334663,7.3744978725,46.6368739426,-15.8198665337,-5.3555021275,16.701783742499998,61.87,12.73,63.1660494253,132.7,-15.8198665337,-5.3555021275,16.701783742499998,-15.8198665337,-5.3555021275,16.701783742499998,0.0,0.0,0.0,133.12,43.2201334663,-28.4355021275,51.7354590015,-15.8198665337,-5.3555021275,16.701783742499998,59.04,-23.08,63.3909141755,131.83
2019-09-01 22:00:00,55.8440500257,-1.2660704793,55.8584000642,-14.9259499743,-5.0360704793,15.7526502058,70.77,3.77,70.870344997,134.28,44.8840500257,-14.8260704793,47.2693379747,-14.9259499743,-5.0360704793,15.7526502058,59.81,-9.79,60.6059419529,132.99,51.9940500257,-44.7760704793,68.6168909645,-14.9259499743,-5.0360704793,15.7526502058,66.92,-39.74,77.8302897335,134.54,43.7940500257,7.4539295207,44.4238661414,-14.9259499743,-5.0360704793,15.7526502058,58.72,12.49,60.0336447336,133.9,-14.9259499743,-5.0360704793,15.7526502058,-14.9259499743,-5.0360704793,15.7526502058,0.0,0.0,0.0,134.54,41.0740500257,-28.1560704793,49.7980109075,-14.9259499743,-5.0360704793,15.7526502058,56.0,-23.12,60.5849354213,132.99
2019-09-01 22:30:00,53.3561500196,-1.457727725,53.3760593809,-14.1938499804,-4.787727725,14.979576564,67.55,3.33,67.6320293944,134.85,42.6161500196,-16.047727725,45.537520877,-14.1938499804,-4.787727725,14.979576564,56.81,-11.26,57.9151422341,133.54,49.6761500196,-45.357727725,67.2684424165,-14.1938499804,-4.787727725,14.979576564,63.87,-40.57,75.6657240764,135.17,41.6161500196,6.462272275,42.1149012276,-14.1938499804,-4.787727725,14.979576564,55.81,11.25,56.9325794251,134.46,-14.1938499804,-4.787727725,14.979576564,-14.1938499804,-4.787727725,14.979576564,0.0,0.0,0.0,135.17,39.0861500196,-28.747727725,48.5196761397,-14.1938499804,-4.787727725,14.979576564,53.28,-23.96,58.4195172866,133.54
2019-09-01 23:00:00,50.2635833468,-2.1708981593,50.3104423522,-13.2664166532,-4.4708981593,13.9995264623,63.53,2.3,63.5716202405,135.2,39.9035833468,-16.5808981593,43.2113659548,-13.2664166532,-4.4708981593,13.9995264623,53.17,-12.11,54.5316513596,133.65,46.803583346799996,-46.2108981593,65.7725058272,-13.2664166532,-4.4708981593,13.9995264623,60.07,-41.74,73.1480177448,135.41,38.9935833468,5.9591018407,39.4462981402,-13.2664166532,-4.4708981593,13.9995264623,52.26,10.43,53.2906417676,134.59,-13.2664166532,-4.4708981593,13.9995264623,-13.2664166532,-4.4708981593,13.9995264623,0.0,0.0,0.0,135.41,36.5735833468,-30.0308981593,47.3231639166,-13.2664166532,-4.4708981593,13.9995264623,49.84,-25.56,56.0119558666,133.65
2019-09-01 23:30:00,47.497649978,-3.8793047713,47.6558050917,-12.192350022,-4.1193047713,12.8694238743,59.69,0.24,59.6904824909,135.82,37.507649978,-16.1893047713,40.8523854365,-12.192350022,-4.1193047713,12.8694238743,49.7,-12.07,51.1446468362,134.12,44.247649978,-48.2493047713,65.4664031354,-12.192350022,-4.1193047713,12.8694238743,56.44,-44.13,71.6444729201,135.96,36.677649978,6.4806952287,37.2457973274,-12.192350022,-4.1193047713,12.8694238743,48.87,10.6,50.0063685944,135.04,-12.192350022,-4.1193047713,12.8694238743,-12.192350022,-4.1193047713,12.8694238743,0.0,0.0,0.0,135.96,34.407649978,-29.6793047713,45.4394928308,-12.192350022,-4.1193047713,12.8694238743,46.6,-25.56,53.1495399792,134.12
2019-09-02 00:00:00,45.2272833264,-4.3817466644,45.4390455547,-11.6527166736,-3.9317466644,12.2981477348,56.88,-0.45,56.8817800354,135.82,35.4972833264,-16.611746664400002,39.1919283883,-11.6527166736,-3.9317466644,12.2981477348,47.15,-12.68,48.8252485913,134.12,42.1472833264,-48.7517466644,64.4447538177,-11.6527166736,-3.9317466644,12.2981477348,53.8,-44.82,70.0233703845,135.96,34.7172833264,5.9882533356,35.2299437919,-11.6527166736,-3.9317466644,12.2981477348,46.37,9.92,47.4192292219,135.04,-11.6527166736,-3.9317466644,12.2981477348,-11.6527166736,-3.9317466644,12.2981477348,0.0,0.0,0.0,135.96,32.5072833264,-28.6917466644,43.35827252,-11.6527166736,-3.9317466644,12.2981477348,44.16,-24.76,50.6276920272,134.12
2019-09-02 00:30:00,43.8925833452,-4.6314343725,44.136255585,-11.2574166548,-3.8014343725,11.881933051,55.15,-0.8300000000000001,55.1562453399,135.42,34.3425833452,-16.6814343725,38.179618693,-11.2574166548,-3.8014343725,11.881933051,45.6,-12.88,47.3841154819,133.82,40.8925833452,-48.7714343725,63.6463367634,-11.2574166548,-3.8014343725,11.881933051,52.15,-44.97,68.8616250171,135.67,33.6125833452,5.8085656275,34.1107782641,-11.2574166548,-3.8014343725,11.881933051,44.87,9.61,45.8875691228,134.77,-11.2574166548,-3.8014343725,11.881933051,-11.2574166548,-3.8014343725,11.881933051,0.0,0.0,0.0,135.67,31.4225833452,-28.0014343725,42.0887047912,-11.2574166548,-3.8014343725,11.881933051,42.68,-24.2,49.0634527933,133.82
2019-09-02 01:00:00,42.7685666474,-4.8413863115,43.0417159799,-11.0314333526,-3.7313863115,11.6454182243,53.8,-1.11,53.8114495252,136.18,33.3685666474,-16.9613863115,37.4319364408,-11.0314333526,-3.7313863115,11.6454182243,44.4,-13.23,46.3291797898,134.42,39.8485666474,-49.2613863115,63.3608115887,-11.0314333526,-3.7313863115,11.6454182243,50.88,-45.53,68.2770481201,136.28,32.6685666474,5.6686136885,33.1567252295,-11.0314333526,-3.7313863115,11.6454182243,43.7,9.4,44.6995525705,135.34,-11.0314333526,-3.7313863115,11.6454182243,-11.0314333526,-3.7313863115,11.6454182243,0.0,0.0,0.0,136.28,30.5685666474,-29.6913863115,42.6147355732,-11.0314333526,-3.7313863115,11.6454182243,41.6,-25.96,49.035513661,134.42
2019-09-02 01:30:00,42.7568833387,-4.9188082385000005,43.0388864555,-10.8931166613,-3.6988082385,11.5039633597,53.65,-1.22,53.6638695958,135.96,33.3268833387,-17.0388082385,37.4299631213,-10.8931166613,-3.6988082385,11.5039633597,44.22,-13.34,46.1883535104,134.18,39.8368833387,-49.2588082385,63.351459835,-10.8931166613,-3.6988082385,11.5039633597,50.73,-45.56,68.185383331,136.05,32.6468833387,5.5411917615,33.1138007162,-10.8931166613,-3.6988082385,11.5039633597,43.54,9.24,44.5096528856,135.11,-10.8931166613,-3.6988082385,11.5039633597,-10.8931166613,-3.6988082385,11.5039633597,0.0,0.0,0.0,136.05,30.5068833387,-30.0188082385,42.7995184448,-10.8931166613,-3.6988082385,11.5039633597,41.4,-26.32,49.0581532469,134.18
2019-09-02 02:00:00,42.0019166694,-4.7593447033,42.2707033998,-11.2080833306,-3.8093447033,11.8377463655,53.21,-0.9500000000000001,53.2184798731,136.14,32.9119166694,-16.8393447033,36.969687433,-11.2080833306,-3.8093447033,11.8377463655,44.12,-13.03,46.0038617944,134.37,39.0919166694,-49.3193447033,62.933105047,-11.2080833306,-3.8093447033,11.8377463655,50.3,-45.51,67.8325150647,136.24,32.2119166694,5.8406552967,32.7371475516,-11.2080833306,-3.8093447033,11.8377463655,43.42,9.65,44.4794210844,135.3,-11.2080833306,-3.8093447033,11.8377463655,-11.2080833306,-3.8093447033,11.8377463655,0.0,0.0,0.0,136.24,30.1519166694,-29.1693447033,41.9522198371,-11.2080833306,-3.8093447033,11.8377463655,41.36,-25.36,48.5157623871,134.37
2019-09-02 02:30:00,41.1832167143,-4.7561421725,41.4569442591,-11.5267832857,-3.9061421725,12.1706482813,52.71,-0.85,52.7168530927,136.49,32.5232167143,-16.5961421725,36.5128958104,-11.5267832857,-3.9061421725,12.1706482813,44.05,-12.69,45.8414506751,134.62,38.3032167143,-49.5461421725,62.6255268628,-11.5267832857,-3.9061421725,12.1706482813,49.83,-45.64,67.572468506,136.49,31.8332167143,6.1638578275,32.4244788655,-11.5267832857,-3.9061421725,12.1706482813,43.36,10.07,44.5139809498,135.56,-11.5267832857,-3.9061421725,12.1706482813,-11.5267832857,-3.9061421725,12.1706482813,0.0,0.0,0.0,136.49,29.7532167143,-28.2661421725,41.0393554794,-11.5267832857,-3.9061421725,12.1706482813,41.28,-24.36,47.9317014094,134.62
2019-09-02 03:00:00,40.2658167483,-5.0136681829,40.5767527909,-11.3541832517,-3.8736681829,11.9967821729,51.62,-1.1400000000000001,51.6325866096,136.16,31.8558167483,-16.5836681829,35.9139403449,-11.3541832517,-3.8736681829,11.9967821729,43.21,-12.71,45.040517315,134.3,37.4358167483,-49.6436681829,62.1766368201,-11.3541832517,-3.8736681829,11.9967821729,48.79,-45.77,66.8981090914,136.18,31.1858167483,6.0763318171,31.7722673822,-11.3541832517,-3.8736681829,11.9967821729,42.54,9.95,43.6881459895,135.23,-11.3541832517,-3.8736681829,11.9967821729,-11.3541832517,-3.8736681829,11.9967821729,0.0,0.0,0.0,136.18,29.1258167483,-28.1136681829,40.4807551801,-11.3541832517,-3.8736681829,11.9967821729,40.48,-24.24,47.1827086971,134.3
2019-09-02 03:30:00,40.1052500509,-5.4424431928,40.4728460767,-11.3247499491,-3.8424431928000002,11.9588599415,51.43,-1.6,51.4548821785,136.39,31.6752500509,-16.0824431928,35.5241670534,-11.3247499491,-3.8424431928000002,11.9588599415,43.0,-12.24,44.7081379617,134.52,37.2952500509,-50.2424431928,62.5718688736,-11.3247499491,-3.8424431928000002,11.9588599415,48.62,-46.4,67.2076215916,136.41,31.0052500509,6.6375568072,31.7077702005,-11.3247499491,-3.8424431928000002,11.9588599415,42.33,10.48,43.608018758,135.45,-11.3247499491,-3.8424431928000002,11.9588599415,-11.3247499491,-3.8424431928000002,11.9588599415,0.0,0.0,0.0,136.41,28.9152500509,-29.0024431928,40.9540400529,-11.3247499491,-3.8424431928000002,11.9588599415,40.24,-25.16,47.4582258413,134.52
2019-09-02 04:00:00,40.0464333518,-5.5987441712,40.4359092947,-10.7535666482,-3.6487441712,11.3557267352,50.8,-1.9500000000000002,50.8374124046,136.1,31.1564333518,-16.5187441712,35.2646033325,-10.7535666482,-3.6487441712,11.3557267352,41.91,-12.87,43.8415898434,134.23,37.2664333518,-50.2287441712,62.5436950921,-10.7535666482,-3.6487441712,11.3557267352,48.02,-46.58,66.9000508221,136.18,30.5164333518,6.1312558288,31.1262751153,-10.7535666482,-3.6487441712,11.3557267352,41.27,9.78,42.41298504,135.17,-10.7535666482,-3.6487441712,11.3557267352,-10.7535666482,-3.6487441712,11.3557267352,0.0,0.0,0.0,136.18,28.5264333518,-29.4887441712,41.0285684928,-10.7535666482,-3.6487441712,11.3557267352,39.28,-25.84,47.0172734216,134.23
2019-09-02 04:30:00,40.2779666843,-5.509368671,40.6530164118,-10.7620333157,-3.649368671,11.3639453001,51.04,-1.8599999999999999,51.0738798213,136.72,31.3179666843,-16.629368671,35.4591446546,-10.7620333157,-3.649368671,11.3639453001,42.08,-12.98,44.0364258314,134.85,37.4879666843,-50.399368671,62.8127694705,-10.7620333157,-3.649368671,11.3639453001,48.25,-46.75,67.1835173238,136.74,30.6779666843,6.160631329,31.2904301386,-10.7620333157,-3.649368671,11.3639453001,41.44,9.81,42.5853225889,135.79,-10.7620333157,-3.649368671,11.3639453001,-10.7620333157,-3.649368671,11.3639453001,0.0,0.0,0.0,136.74,28.6379666843,-29.929368671,41.423426281,-10.7620333157,-3.649368671,11.3639453001,39.4,-26.28,47.3603040531,134.85
2019-09-02 05:00:00,40.4854000054,-5.5264223258000005,40.8608487103,-10.8645999946,-3.6864223258,11.4729788027,51.35,-1.8399999999999999,51.3829553451,136.04,31.5854000054,-16.4364223258,35.6060875747,-10.8645999946,-3.6864223258,11.4729788027,42.45,-12.75,44.3234136772,134.17,37.6854000054,-50.0564223258,62.6564824231,-10.8645999946,-3.6864223258,11.4729788027,48.55,-46.37,67.1362748445,136.06,30.9254000054,6.1735776742,31.5355898438,-10.8645999946,-3.6864223258,11.4729788027,41.79,9.86,42.937439374,135.11,-10.8645999946,-3.6864223258,11.4729788027,-10.8645999946,-3.6864223258,11.4729788027,0.0,0.0,0.0,136.06,28.8954000054,-27.9664223258,40.2127457304,-10.8645999946,-3.6864223258,11.4729788027,39.76,-24.28,46.5872944052,134.17
2019-09-02 05:30:00,42.2500833329,-4.5611701836,42.4955740646,-11.4199166671,-3.8711701836,12.0582111142,53.67,-0.6900000000000001,53.6744352555,135.75,33.2400833329,-16.3411701836,37.0396676949,-11.4199166671,-3.8711701836,12.0582111142,44.66,-12.47,46.3682704012,133.99,39.3100833329,-48.9911701836,62.8125577222,-11.4199166671,-3.8711701836,12.0582111142,50.73,-45.12,67.8921740704,135.85,32.5400833329,6.2488298164,33.1346479894,-11.4199166671,-3.8711701836,12.0582111142,43.96,10.12,45.109821547,134.87,-11.4199166671,-3.8711701836,12.0582111142,-11.4199166671,-3.8711701836,12.0582111142,0.0,0.0,0.0,135.85,30.4200833329,-29.3511701836,42.2714165971,-11.4199166671,-3.8711701836,12.0582111142,41.84,-25.48,48.9879168775,133.99
2019-09-02 06:00:00,44.2332000119,-3.8461102017,44.4000962497,-12.0167999881,-4.0761102017,12.6892929799,56.25,0.23,56.2504702203,134.63,34.9932000119,-15.9661102017,38.4634985674,-12.0167999881,-4.0761102017,12.6892929799,47.01,-11.89,48.490330995,132.93,41.1732000119,-47.5661102017,62.9107879377,-12.0167999881,-4.0761102017,12.6892929799,53.19,-43.49,68.706303932,134.79,34.2232000119,6.2738897983,34.7935211247,-12.0167999881,-4.0761102017,12.6892929799,46.24,10.35,47.3841756286,133.83,-12.0167999881,-4.0761102017,12.6892929799,-12.0167999881,-4.0761102017,12.6892929799,0.0,0.0,0.0,134.79,32.0232000119,-29.2361102017,43.3616821483,-12.0167999881,-4.0761102017,12.6892929799,44.04,-25.16,50.7202839109,132.93
2019-09-02 06:30:00,49.0593333191,-0.9928197197,49.0693781978,-13.4906666809,-4.5428197197,14.2350025817,62.55,3.55,62.6506584163,133.95,39.2893333191,-15.3728197197,42.1897534811,-13.4906666809,-4.5428197197,14.2350025817,52.78,-10.83,53.8796557153,132.93,45.6393333191,-44.4328197197,63.6963438045,-13.4906666809,-4.5428197197,14.2350025817,59.13,-39.89,71.3271967765,134.34,38.3893333191,6.8071802803,38.9881855958,-13.4906666809,-4.5428197197,14.2350025817,51.88,11.35,53.107032491,133.83,-13.4906666809,-4.5428197197,14.2350025817,-13.4906666809,-4.5428197197,14.2350025817,0.0,0.0,0.0,134.34,35.9493333191,-28.7828197197,46.0522016532,-13.4906666809,-4.5428197197,14.2350025817,49.44,-24.24,55.0626116344,132.93
2019-09-02 07:00:00,52.5768666476,0.46355324540000004,52.5789101075,-14.7231333524,-4.9564467546,15.535025592,67.3,5.42,67.5178968867,133.32,42.3268666476,-14.1164467546,44.6188044347,-14.7231333524,-4.9564467546,15.535025592,57.05,-9.16,57.7806896809,132.09,48.8868666476,-42.5864467546,64.8346448884,-14.7231333524,-4.9564467546,15.535025592,63.61,-37.63,73.9070294356,133.54,41.2968666476,7.8835532454,42.0426165537,-14.7231333524,-4.9564467546,15.535025592,56.02,12.84,57.4726543671,132.92,-14.7231333524,-4.9564467546,15.535025592,-14.7231333524,-4.9564467546,15.535025592,0.0,0.0,0.0,133.54,38.6768666476,-27.7964467546,47.6292186148,-14.7231333524,-4.9564467546,15.535025592,53.4,-22.84,58.0794765817,132.09
2019-09-02 07:30:00,57.7012666847,3.0894458518,57.7839151727,-15.5587333153,-5.2905541482,16.4336284968,73.26,8.38,73.7377244021,132.28,46.7812666847,-11.7005541482,48.2222965028,-15.5587333153,-5.2905541482,16.4336284968,62.34,-6.41,62.6686819711,131.0,53.6912666847,-39.3705541482,66.5792208737,-15.5587333153,-5.2905541482,16.4336284968,69.25,-34.08,77.181661682,132.47,45.6112666847,9.9594458518,46.6859530293,-15.5587333153,-5.2905541482,16.4336284968,61.17,15.25,63.0422984987,131.84,-15.5587333153,-5.2905541482,16.4336284968,-15.5587333153,-5.2905541482,16.4336284968,0.0,0.0,0.0,132.47,42.7212666847,-26.2505541482,50.1417811833,-15.5587333153,-5.2905541482,16.4336284968,58.28,-20.96,61.9344815107,131.0
2019-09-02 08:00:00,60.8633166938,5.3070359295,61.0942546343,-15.2266833062,-5.2729640705,16.1138460523,76.09,10.58,76.8220313452,131.74,49.6333166938,-9.7529640705,50.5824716101,-15.2266833062,-5.2729640705,16.1138460523,64.86,-4.48,65.014536836,130.51,56.6933166938,-36.8429640705,67.6131359962,-15.2266833062,-5.2729640705,16.1138460523,71.92,-31.57,78.5439450244,132.17,48.3833166938,11.7170359295,49.7818668318,-15.2266833062,-5.2729640705,16.1138460523,63.61,16.99,65.8398982381,131.42,-15.2266833062,-5.2729640705,16.1138460523,-15.2266833062,-5.2729640705,16.1138460523,0.0,0.0,0.0,132.17,45.3333166938,-25.0729640705,51.8050492687,-15.2266833062,-5.2729640705,16.1138460523,60.56,-19.8,63.7146262643,130.51
2019-09-02 08:30:00,63.4287333346,8.0108549989,63.9326052202,-14.7712666654,-5.2291450011,15.6695333799,78.2,13.24,79.3129094158,130.31,52.0287333346,-7.8891450011,52.6234520081,-14.7712666654,-5.2291450011,15.6695333799,66.8,-2.66,66.8529400999,129.08,59.1587333346,-33.2391450011,67.8571771455,-14.7712666654,-5.2291450011,15.6695333799,73.93,-28.01,79.0582380274,130.4,50.6887333346,13.1008549989,52.3543702929,-14.7712666654,-5.2291450011,15.6695333799,65.46,18.33,67.9779412751,129.87,-14.7712666654,-5.2291450011,15.6695333799,-14.7712666654,-5.2291450011,15.6695333799,0.0,0.0,0.0,130.4,47.5087333346,-22.5491450011,52.5884367835,-14.7712666654,-5.2291450011,15.6695333799,62.28,-17.32,64.6434900048,129.08
2019-09-02 09:00:00,64.1320333328,7.6324483869,64.5846109207,-13.2379666672,-4.8775516131,14.1079506385,77.37,12.51,78.3748492822,130.22,52.7120333328,-8.2175516131,53.3487264384,-13.2379666672,-4.8775516131,14.1079506385,65.95,-3.34,66.034522032,129.08,60.1620333328,-28.5675516131,66.6001145638,-13.2379666672,-4.8775516131,14.1079506385,73.4,-23.69,77.1283093293,130.29,51.3920333328,12.7424483869,52.9481924241,-13.2379666672,-4.8775516131,14.1079506385,64.63,17.62,66.988814738,129.87,-13.2379666672,-4.8775516131,14.1079506385,-13.2379666672,-4.8775516131,14.1079506385,0.0,0.0,0.0,130.29,48.4420333328,-20.5975516131,52.6392413117,-13.2379666672,-4.8775516131,14.1079506385,61.68,-15.72,63.6517148237,129.08
2019-09-02 09:30:00,64.3286666999,2.3481570877999998,64.3715092343,-11.5313333001,-4.4618429122,12.3644526709,75.86,6.8100000000000005,76.1650556358,131.24,52.9986666999,-13.0018429122,54.5701987451,-11.5313333001,-4.4618429122,12.3644526709,64.53,-8.54,65.0926455139,129.99,61.1986666999,-19.4818429122,64.2247538657,-11.5313333001,-4.4618429122,12.3644526709,72.73,-15.02,74.2647513966,131.33,51.7786666999,8.3881570878,52.4537082059,-11.5313333001,-4.4618429122,12.3644526709,63.31,12.85,64.6009179501,130.66,-11.5313333001,-4.4618429122,12.3644526709,-11.5313333001,-4.4618429122,12.3644526709,0.0,0.0,0.0,131.33,49.5086666999,-13.3818429122,51.28529807,-11.5313333001,-4.4618429122,12.3644526709,61.04,-8.92,61.6883133178,129.99
2019-09-02 10:00:00,63.913833395,3.4656832659,64.0077265629,-9.706166605,-3.9743167341000003,10.4883203453,73.62,7.44,73.9949863166,131.24,52.563833395,-12.1243167341,53.9440046479,-9.706166605,-3.9743167341000003,10.4883203453,62.27,-8.15,62.8010780162,130.32,60.853833395,-18.4743167341,63.5963003457,-9.706166605,-3.9743167341000003,10.4883203453,70.56,-14.5,72.0344611974,131.26,51.393833395,9.2756832659,52.224174585,-9.706166605,-3.9743167341000003,10.4883203453,61.1,13.25,62.5201767432,131.25,-9.706166605,-3.9743167341000003,10.4883203453,-9.706166605,-3.9743167341000003,10.4883203453,0.0,0.0,0.0,131.26,49.133833395,-11.9743167341,50.5719076696,-9.706166605,-3.9743167341000003,10.4883203453,58.84,-8.0,59.3813573439,130.32
2019-09-02 10:30:00,63.7760501026,3.9606633837,63.8989156491,-8.2339498974,-3.5593366163,8.9703293173,72.01,7.52,72.4015918333,130.86,52.1860501026,-11.7193366163,53.4857614327,-8.2339498974,-3.5593366163,8.9703293173,60.42,-8.16,60.9685328674,129.62,60.7760501026,-17.8393366163,63.3401152271,-8.2339498974,-3.5593366163,8.9703293173,69.01,-14.28,70.4719696049,131.09,51.0560501026,9.5306633837,51.9379802901,-8.2339498974,-3.5593366163,8.9703293173,59.29,13.09,60.7178079314,130.52,-8.2339498974,-3.5593366163,8.9703293173,-8.2339498974,-3.5593366163,8.9703293173,0.0,0.0,0.0,131.09,48.8460501026,-11.9593366163,50.2887894359,-8.2339498974,-3.5593366163,8.9703293173,57.08,-8.4,57.6947692603,129.62
2019-09-02 11:00:00,63.9317169428,4.7571085451,64.1084589813,-8.1982830572,-3.5428914549,8.9310651631,72.13,8.3,72.6059701402,130.55,53.0117169428,-10.9428914549,54.1293728637,-8.1982830572,-3.5428914549,8.9310651631,61.21,-7.4,61.655689924,129.38,60.9117169428,-17.0528914549,63.2537616896,-8.1982830572,-3.5428914549,8.9310651631,69.11,-13.51,70.4181240875,130.89,51.8717169428,10.2771085451,52.8799960159,-8.1982830572,-3.5428914549,8.9310651631,60.07,13.82,61.6392512933,130.32,-8.1982830572,-3.5428914549,8.9310651631,-8.1982830572,-3.5428914549,8.9310651631,0.0,0.0,0.0,130.89,49.6417169428,-10.3428914549,50.7077456083,-8.1982830572,-3.5428914549,8.9310651631,57.84,-6.8,58.238351625,129.38
2019-09-02 11:30:00,65.9077502531,5.476916301,66.1349238723,-9.7022497469,-3.823083699,10.4283085455,75.61,9.3,76.1798011286,129.83,53.9077502531,-10.603083699,54.9406126766,-9.7022497469,-3.823083699,10.4283085455,63.61,-6.78,63.9703095193,128.82,62.6777502531,-16.153083699,64.7257482752,-9.7022497469,-3.823083699,10.4283085455,72.38,-12.33,73.4227028922,130.23,52.7177502531,10.476916301,53.7487392125,-9.7022497469,-3.823083699,10.4283085455,62.42,14.3,64.0370705139,129.76,-9.7022497469,-3.823083699,10.4283085455,-9.7022497469,-3.823083699,10.4283085455,0.0,0.0,0.0,130.23,50.3777502531,-10.663083699,51.4938741457,-9.7022497469,-3.823083699,10.4283085455,60.08,-6.84,60.4681072963,128.82
2019-09-02 12:00:00,67.4752170969,4.4854027771,67.6241359305,-12.4447829031,-4.7945972229,13.336445704700001,79.92,9.28,80.4569748375,129.47,55.6152170969,-10.8945972229,56.6722561875,-12.4447829031,-4.7945972229,13.336445704700001,68.06,-6.1,68.3328149574,128.44,64.0652170969,-16.9645972229,66.2732947771,-12.4447829031,-4.7945972229,13.336445704700001,76.51,-12.17,77.4718594071,129.82,54.3052170969,10.0754027771,55.2319685062,-12.4447829031,-4.7945972229,13.336445704700001,66.75,14.87,68.3862515423,129.26,-12.4447829031,-4.7945972229,13.336445704700001,-12.4447829031,-4.7945972229,13.336445704700001,0.0,0.0,0.0,129.82,51.8752170969,-11.2745972229,53.0862947604,-12.4447829031,-4.7945972229,13.336445704700001,64.32,-6.48,64.6455938174,128.44
2019-09-02 12:30:00,67.55483371,0.4181490008,67.5561278211,-11.44516629,-4.7118509992,12.3771309779,79.0,5.13,79.1663874381,129.92,56.12483371,-13.3118509992,57.6819064873,-11.44516629,-4.7118509992,12.3771309779,67.57,-8.6,68.1150857006,128.79,64.65483371,-12.8218509992,65.9139392323,-11.44516629,-4.7118509992,12.3771309779,76.1,-8.11,76.5309225085,130.27,54.85483371,7.7881490008,55.4049460447,-11.44516629,-4.7118509992,12.3771309779,66.3,12.5,67.4680665204,129.73,-11.44516629,-4.7118509992,12.3771309779,-11.44516629,-4.7118509992,12.3771309779,0.0,0.0,0.0,130.27,52.47483371,-5.3918509992,52.7511159133,-11.44516629,-4.7118509992,12.3771309779,63.92,-0.68,63.9236169189,128.79
2019-09-02 13:00:00,64.3978504655,-5.1169746712,64.6008248737,-7.0221495345,-3.3869746712,7.7962928055,71.42,-1.73,71.4409497417,131.23,53.3378504655,-16.8769746712,55.9442451583,-7.0221495345,-3.3869746712,7.7962928055,60.36,-13.49,61.8490881097,129.38,62.4478504655,-4.8969746712,62.6395592951,-7.0221495345,-3.3869746712,7.7962928055,69.47,-1.51,69.486408743,131.26,52.2778504655,4.5030253288,52.4714292392,-7.0221495345,-3.3869746712,7.7962928055,59.3,7.89,59.8225885431,130.32,-7.0221495345,-3.3869746712,7.7962928055,-7.0221495345,-3.3869746712,7.7962928055,0.0,0.0,0.0,131.26,50.0578504655,5.2530253288,50.3327196596,-7.0221495345,-3.3869746712,7.7962928055,57.08,8.64,57.7302000689,129.38
