Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-02 13:30:00,65.105950531,-5.5367184855,65.3409522898,-7.414049469,-3.4467184855,8.1760624904,72.52,-2.09,72.5501102687,130.78,53.335950531,-17.3567184855,56.0890300828,-7.414049469,-3.4467184855,8.1760624904,60.75,-13.91,62.32215176,129.38,63.115950531,-5.2867184855,63.3369765917,-7.414049469,-3.4467184855,8.1760624904,70.53,-1.8399999999999999,70.5539970519,131.18,52.305950531,3.9732815145,52.4566433061,-7.414049469,-3.4467184855,8.1760624904,59.72,7.42,60.1791890939,130.32,-7.414049469,-3.4467184855,8.1760624904,-7.414049469,-3.4467184855,8.1760624904,0.0,0.0,0.0,131.18,50.105950531,6.0332815145,50.4678785412,-7.414049469,-3.4467184855,8.1760624904,57.52,9.48,58.2959758474,129.38
2019-09-02 14:00:00,66.3773674254,-7.1356460171,66.7598108925,-11.4426325746,-4.6556460171000005,12.353496674,77.82,-2.48,77.8595068055,130.52,53.6073674254,-21.4556460171,57.7416192039,-11.4426325746,-4.6556460171000005,12.353496674,65.05,-16.8,67.1843917886,129.23,64.2373674254,-6.8156460171,64.5979287932,-11.4426325746,-4.6556460171000005,12.353496674,75.68,-2.16,75.7108182494,130.72,52.4873674254,-0.0456460171,52.4873872736,-11.4426325746,-4.6556460171000005,12.353496674,63.93,4.61,64.095998315,129.98,-11.4426325746,-4.6556460171000005,12.353496674,-11.4426325746,-4.6556460171000005,12.353496674,0.0,0.0,0.0,130.72,50.5573674254,9.0643539829,51.3635076111,-11.4426325746,-4.6556460171000005,12.353496674,62.0,13.72,63.4999086614,129.23
2019-09-02 14:30:00,65.0884339523,-10.4969270294,65.9294297823,-11.0015660477,-4.6169270294,11.9310716492,76.09,-5.88,76.3168559363,130.26,52.8884339523,-25.7269270294,58.8137842712,-11.0015660477,-4.6169270294,11.9310716492,63.89,-21.11,67.2871770845,129.05,63.3684339523,-1.8469270294,63.3953433701,-11.0015660477,-4.6169270294,11.9310716492,74.37,2.77,74.4215681103,130.3,51.8484339523,-4.1969270294,52.0180189915,-11.0015660477,-4.6169270294,11.9310716492,62.85,0.42,62.8514033256,129.83,-11.0015660477,-4.6169270294,11.9310716492,-11.0015660477,-4.6169270294,11.9310716492,0.0,0.0,0.0,130.3,50.3984339523,13.4230729706,52.1553547856,-11.0015660477,-4.6169270294,11.9310716492,61.4,18.04,63.9953248292,129.05
2019-09-02 15:00:00,65.4269177028,-13.9540686774,66.898412483,-10.0030822972,-4.4140686774,10.9336936912,75.43,-9.54,76.030891748,131.64,52.1869177028,-27.0040686774,58.759629887,-10.0030822972,-4.4140686774,10.9336936912,62.19,-22.59,66.165732823,130.22,64.1769177028,5.7659313226,64.4354151833,-10.0030822972,-4.4140686774,10.9336936912,74.18,10.18,74.8752616022,131.7,51.2069177028,-5.0840686774,51.4586841547,-10.0030822972,-4.4140686774,10.9336936912,61.21,-0.67,61.2136667747,131.04,-10.0030822972,-4.4140686774,10.9336936912,-10.0030822972,-4.4140686774,10.9336936912,0.0,0.0,0.0,131.7,49.8769177028,12.0259313226,51.306236889,-10.0030822972,-4.4140686774,10.9336936912,59.88,16.44,62.0957969592,130.22
2019-09-02 15:30:00,67.5094842906,-15.3566710534,69.234079867,-14.0705157094,-5.3266710534,15.0450269803,81.58,-10.03,82.1942656151,131.91,54.2494842906,-27.8466710534,60.9790425847,-14.0705157094,-5.3266710534,15.0450269803,68.32,-22.52,71.9358936832,130.43,66.1494842906,4.5333289466,66.3046404353,-14.0705157094,-5.3266710534,15.0450269803,80.22,9.86,80.8236846475,132.03,53.1294842906,-5.7766710534,53.4426050024,-14.0705157094,-5.3266710534,15.0450269803,67.2,-0.45,67.2015066795,131.26,-14.0705157094,-5.3266710534,15.0450269803,-14.0705157094,-5.3266710534,15.0450269803,0.0,0.0,0.0,132.03,51.7694842906,12.6733289466,53.2981497831,-14.0705157094,-5.3266710534,15.0450269803,65.84,18.0,68.2561762773,130.43
2019-09-02 16:00:00,66.4204509014,-17.2578958757,68.6258789962,-12.4395490986,-4.8378958757,13.3471951466,78.86,-12.42,79.8320487023,132.96,54.1104509014,-26.9578958757,60.4538588247,-12.4395490986,-4.8378958757,13.3471951466,66.55,-22.12,70.1298574075,131.13,65.1304509014,2.9021041243,65.1950752969,-12.4395490986,-4.8378958757,13.3471951466,77.57,7.74,77.9551954651,133.04,53.0104509014,-4.7778958757000005,53.2253341349,-12.4395490986,-4.8378958757,13.3471951466,65.45,0.06,65.4500275019,132.02,-12.4395490986,-4.8378958757,13.3471951466,-12.4395490986,-4.8378958757,13.3471951466,0.0,0.0,0.0,133.04,51.6804509014,13.9221041243,53.5228361414,-12.4395490986,-4.8378958757,13.3471951466,64.12,18.76,66.8080234702,131.13
2019-09-02 16:30:00,65.1989009898,-17.2295211507,67.4370305497,-11.2110990102,-4.7595211507,12.1795641384,76.41,-12.47,77.4208563631,133.26,53.5789009898,-28.5995211507,60.7341027868,-11.2110990102,-4.7595211507,12.1795641384,64.79,-23.84,69.0368720323,131.54,63.9989009898,2.9804788493,64.0682650153,-11.2110990102,-4.7595211507,12.1795641384,75.21,7.74,75.6072198933,133.37,52.5289009898,-6.2295211507,52.8969977689,-11.2110990102,-4.7595211507,12.1795641384,63.74,-1.47,63.7569486409,132.33,-11.2110990102,-4.7595211507,12.1795641384,-11.2110990102,-4.7595211507,12.1795641384,0.0,0.0,0.0,133.37,51.2289009898,12.9204788493,52.8331247449,-11.2110990102,-4.7595211507,12.1795641384,62.44,17.68,64.8948071882,131.54
2019-09-02 17:00:00,68.7978011855,-17.1459584767,70.902195594,-13.6321988145,-5.3059584767,14.6283984042,82.43,-11.84,83.2759899371,133.12,55.8178011855,-29.2959584767,63.0387191514,-13.6321988145,-5.3059584767,14.6283984042,69.45,-23.99,73.4766806545,131.92,67.4378011855,3.0840415233,67.5082834981,-13.6321988145,-5.3059584767,14.6283984042,81.07,8.39,81.5029876753,133.3,54.6878011855,-6.8459584767,55.1146327754,-13.6321988145,-5.3059584767,14.6283984042,68.32,-1.54,68.3373543532,132.5,-13.6321988145,-5.3059584767,14.6283984042,-13.6321988145,-5.3059584767,14.6283984042,0.0,0.0,0.0,133.3,53.4078011855,12.8940415233,54.9422381623,-13.6321988145,-5.3059584767,14.6283984042,67.04,18.2,69.4665502238,131.92
2019-09-02 17:30:00,70.474567713,-17.7703381461,72.6804623827,-15.705432287,-5.8203381461,16.7492369814,86.18,-11.95,87.0045682709,132.55,57.314567713,-29.5403381461,64.4793862402,-15.705432287,-5.8203381461,16.7492369814,73.02,-23.72,76.7760301136,130.96,69.024567713,2.3296618539000002,69.0638709624,-15.705432287,-5.8203381461,16.7492369814,84.73,8.15,85.1210631982,132.68,56.084567713,-7.2803381461,56.5551240744,-15.705432287,-5.8203381461,16.7492369814,71.79,-1.46,71.8048445441,131.76,-15.705432287,-5.8203381461,16.7492369814,-15.705432287,-5.8203381461,16.7492369814,0.0,0.0,0.0,132.68,54.814567713,12.6196618539,56.2484906363,-15.705432287,-5.8203381461,16.7492369814,70.52,18.44,72.8910419736,130.96
2019-09-02 18:00:00,70.9408009454,-18.3871757151,73.2849607324,-16.7991990546,-6.1271757151,17.8817049276,87.74,-12.26,88.5924105102,132.72,57.7708009454,-30.0471757151,65.1175722085,-16.7991990546,-6.1271757151,17.8817049276,74.57,-23.92,78.3125232642,130.96,69.4708009454,1.7728242849,69.4934176016,-16.7991990546,-6.1271757151,17.8817049276,86.27,7.9,86.6309580924,132.68,56.4908009454,-7.7271757151,57.0168381795,-16.7991990546,-6.1271757151,17.8817049276,73.29,-1.6,73.3074627852,131.76,-16.7991990546,-6.1271757151,17.8817049276,-16.7991990546,-6.1271757151,17.8817049276,0.0,0.0,0.0,132.68,55.2008009454,12.3128242849,56.5573520145,-16.7991990546,-6.1271757151,17.8817049276,72.0,18.44,74.3238427424,130.96
2019-09-02 18:30:00,70.3330840284,-19.0785448882,72.8747801644,-17.8769159716,-6.3685448882,18.9774204951,88.21,-12.71,89.1209750844,132.24,57.3530840284,-31.0985448882,65.2418250951,-17.8769159716,-6.3685448882,18.9774204951,75.23,-24.73,79.1904400796,130.47,68.8430840284,0.9314551118000001,68.8493850893,-17.8769159716,-6.3685448882,18.9774204951,86.72,7.3,87.0267108421,132.26,56.0730840284,-8.9085448882,56.776341239,-17.8769159716,-6.3685448882,18.9774204951,73.95,-2.54,73.9936085078,131.32,-17.8769159716,-6.3685448882,18.9774204951,-17.8769159716,-6.3685448882,18.9774204951,0.0,0.0,0.0,132.26,54.8030840284,9.7114551118,55.6568987585,-17.8769159716,-6.3685448882,18.9774204951,72.68,16.08,74.4375496641,130.47
2019-09-02 19:00:00,69.2594173291,-19.7083287184,72.0089238195,-17.8105826709,-6.3783287184,18.9182433729,87.07,-13.33,88.0844696868,132.33,56.2894173291,-31.5983287184,64.5519394058,-17.8105826709,-6.3783287184,18.9182433729,74.1,-25.22,78.2742511941,130.85,67.7894173291,0.4316712816,67.7907917192,-17.8105826709,-6.3783287184,18.9182433729,85.6,6.8100000000000005,85.870461161,132.66,55.0494173291,-9.2983287184,55.8291793351,-17.8105826709,-6.3783287184,18.9182433729,72.86,-2.92,72.9184887391,131.71,-17.8105826709,-6.3783287184,18.9182433729,-17.8105826709,-6.3783287184,18.9182433729,0.0,0.0,0.0,132.66,53.7894173291,10.8216712816,54.8672031904,-17.8105826709,-6.3783287184,18.9182433729,71.6,17.2,73.636947248,130.85
2019-09-02 19:30:00,69.132817334,-21.0145016878,72.2561811454,-18.377182666,-6.4745016878,19.4843530774,87.51,-14.54,88.7097046551,132.33,56.062817334,-31.6745016878,64.3918748337,-18.377182666,-6.4745016878,19.4843530774,74.44,-25.2,78.5897805061,130.5,67.682817334,-0.8645016878,67.688338179,-18.377182666,-6.4745016878,19.4843530774,86.06,5.61,86.2426559192,132.33,54.812817334,-9.4245016878,55.6171392302,-18.377182666,-6.4745016878,19.4843530774,73.19,-2.95,73.2494273015,131.38,-18.377182666,-6.4745016878,19.4843530774,-18.377182666,-6.4745016878,19.4843530774,0.0,0.0,0.0,132.33,53.542817334,11.1254983122,54.6864699972,-18.377182666,-6.4745016878,19.4843530774,71.92,17.6,74.0421933765,130.5
2019-09-02 20:00:00,68.9336843012,-21.2786410102,72.143145167,-18.3563156988,-6.5086410102,19.4760553972,87.29,-14.77,88.5307686627,132.49,55.9136843012,-31.9286410102,64.387717842,-18.3563156988,-6.5086410102,19.4760553972,74.27,-25.42,78.4997407639,130.78,67.5036843012,-1.0786410102,67.5123015507,-18.3563156988,-6.5086410102,19.4760553972,85.86,5.43,86.0315320101,132.6,54.6636843012,-9.6186410102,55.5034831003,-18.3563156988,-6.5086410102,19.4760553972,73.02,-3.11,73.0861991076,131.56,-18.3563156988,-6.5086410102,19.4760553972,-18.3563156988,-6.5086410102,19.4760553972,0.0,0.0,0.0,132.6,53.4036843012,10.9713589898,54.5190261746,-18.3563156988,-6.5086410102,19.4760553972,71.76,17.48,73.858296758,130.78
2019-09-02 20:30:00,68.3483506244,-21.6559428476,71.697119145,-18.4916493756,-6.4959428476,19.5994482094,86.84,-15.16,88.1533391313,132.78,55.5283506244,-32.4359428476,64.3077608961,-18.4916493756,-6.4959428476,19.5994482094,74.02,-25.94,78.4336917402,131.1,66.9483506244,-1.3659428476,66.9622837961,-18.4916493756,-6.4959428476,19.5994482094,85.44,5.13,85.5938695235,132.96,54.2783506244,-10.0459428476,55.2001840051,-18.4916493756,-6.4959428476,19.5994482094,72.77,-3.55,72.8565398574,131.95,-18.4916493756,-6.4959428476,19.5994482094,-18.4916493756,-6.4959428476,19.5994482094,0.0,0.0,0.0,132.96,53.0683506244,10.3440571524,54.0670820034,-18.4916493756,-6.4959428476,19.5994482094,71.56,16.84,73.5147549816,131.1
2019-09-02 21:00:00,65.5784173279,-22.5011149161,69.3312987885,-17.8215826721,-6.2811149161,18.8960634399,83.4,-16.22,84.962629432,132.44,53.0884173279,-33.7411149161,62.9034410041,-17.8215826721,-6.2811149161,18.8960634399,70.91,-27.46,76.0413025927,131.1,64.2984173279,-2.2811149161,64.3388681602,-17.8215826721,-6.2811149161,18.8960634399,82.12,4.0,82.2173606971,132.77,51.9184173279,-11.3811149161,53.15121668,-17.8215826721,-6.2811149161,18.8960634399,69.74,-5.1,69.9262296996,131.82,-17.8215826721,-6.2811149161,18.8960634399,-17.8215826721,-6.2811149161,18.8960634399,0.0,0.0,0.0,132.77,50.7784173279,8.5588850839,51.4946810866,-17.8215826721,-6.2811149161,18.8960634399,68.6,14.84,70.18679078,131.1
2019-09-02 21:30:00,62.3344674751,-24.7639811036,67.0733970774,-16.7555325249,-5.9539811036,17.7819504322,79.09,-18.81,81.2960281933,133.34,50.2244674751,-34.9639811036,61.1962180839,-16.7555325249,-5.9539811036,17.7819504322,66.98,-29.01,72.9924687896,131.5,61.2044674751,-4.3639811036000005,61.3598498204,-16.7555325249,-5.9539811036,17.7819504322,77.96,1.5899999999999999,77.9762123984,133.4,49.1544674751,-12.4739811036,50.7125416178,-16.7555325249,-5.9539811036,17.7819504322,65.91,-6.52,66.2317031338,132.38,-16.7555325249,-5.9539811036,17.7819504322,-16.7555325249,-5.9539811036,17.7819504322,0.0,0.0,0.0,133.4,48.0444674751,7.4460188964,48.6180424572,-16.7555325249,-5.9539811036,17.7819504322,64.8,13.4,66.1709906228,131.5
2019-09-02 22:00:00,58.5867838512,-25.9672876339,64.083627153,-15.8132161488,-5.5972876339,16.7746068158,74.4,-20.37,77.1381675956,132.44,47.0267838512,-36.0172876339,59.2348158424,-15.8132161488,-5.5972876339,16.7746068158,62.84,-30.42,69.8157718571,130.69,57.5867838512,-5.8772876339,57.885923887,-15.8132161488,-5.5972876339,16.7746068158,73.4,-0.28,73.400534058,132.58,46.0567838512,-13.8472876339,48.0933957371,-15.8132161488,-5.5972876339,16.7746068158,61.87,-8.25,62.4176209095,131.56,-15.8132161488,-5.5972876339,16.7746068158,-15.8132161488,-5.5972876339,16.7746068158,0.0,0.0,0.0,132.58,44.9067838512,6.2027123661,45.3331322164,-15.8132161488,-5.5972876339,16.7746068158,60.72,11.8,61.8559487843,130.69
2019-09-02 22:30:00,54.966650345,-27.886294736099998,61.6358506411,-14.923349655,-5.2762947361,15.8286338977,69.89,-22.61,73.4562740683,133.48,43.916650345,-37.0662947361,57.4680988287,-14.923349655,-5.2762947361,15.8286338977,58.84,-31.79,66.8786191544,131.65,54.106650345,-7.4162947361,54.6125538605,-14.923349655,-5.2762947361,15.8286338977,69.03,-2.14,69.063163119,133.6,43.056650345,-14.5462947361,45.4474402962,-14.923349655,-5.2762947361,15.8286338977,57.98,-9.27,58.7163801677,132.51,-14.923349655,-5.2762947361,15.8286338977,-14.923349655,-5.2762947361,15.8286338977,0.0,0.0,0.0,133.6,42.036650345,6.0837052639,42.474597608,-14.923349655,-5.2762947361,15.8286338977,56.96,11.36,58.0817630586,131.65
2019-09-02 23:00:00,51.6651506431,-29.479128869,59.4836685977,-13.5248493569,-4.859128869,14.3712450224,65.19,-24.62,69.6841481257,134.93,40.7051506431,-38.249128869,55.856111108,-13.5248493569,-4.859128869,14.3712450224,54.23,-33.39,63.6850453403,133.02,50.9451506431,-8.619128869,51.6691180156,-13.5248493569,-4.859128869,14.3712450224,64.47,-3.76,64.5795517172,135.03,39.9751506431,-15.329128869,42.813489239,-13.5248493569,-4.859128869,14.3712450224,53.5,-10.47,54.514868614,133.95,-13.5248493569,-4.859128869,14.3712450224,-13.5248493569,-4.859128869,14.3712450224,0.0,0.0,0.0,135.03,38.9951506431,6.540871131,39.5399136169,-13.5248493569,-4.859128869,14.3712450224,52.52,11.4,53.7430032655,133.02
2019-09-02 23:30:00,48.4965170844,-31.6665106543,57.9196000188,-12.5034829156,-4.4865106543,13.2840454257,61.0,-27.18,66.7813776438,135.79,38.0165170844,-38.5465106543,54.1395331976,-12.5034829156,-4.4865106543,13.2840454257,50.52,-34.06,60.9290899325,133.59,47.8765170844,-10.5665106543,49.0286858435,-12.5034829156,-4.4865106543,13.2840454257,60.38,-6.08,60.6853425466,135.89,37.3865170844,-15.4465106543,40.4517780956,-12.5034829156,-4.4865106543,13.2840454257,49.89,-10.96,51.0796799129,134.5,-12.5034829156,-4.4865106543,13.2840454257,-12.5034829156,-4.4865106543,13.2840454257,0.0,0.0,0.0,135.89,36.4165170844,6.0734893457,36.9195068953,-12.5034829156,-4.4865106543,13.2840454257,48.92,10.56,50.0467781181,133.59
2019-09-03 00:00:00,46.1278837905,-31.6979597335,55.9691192914,-11.7721162095,-4.2379597335,12.5117154201,57.9,-27.46,64.0816791291,135.79,35.9378837905,-39.2979597335,53.2528039689,-11.7721162095,-4.2379597335,12.5117154201,47.71,-35.06,59.2068213975,133.72,45.5778837905,-10.6179597335,46.7983392838,-11.7721162095,-4.2379597335,12.5117154201,57.35,-6.38,57.7037858377,135.89,35.3878837905,-16.1979597335,38.9188414357,-11.7721162095,-4.2379597335,12.5117154201,47.16,-11.96,48.6529259141,134.68,-11.7721162095,-4.2379597335,12.5117154201,-11.7721162095,-4.2379597335,12.5117154201,0.0,0.0,0.0,135.89,34.4278837905,5.5620402665,34.874280985,-11.7721162095,-4.2379597335,12.5117154201,46.2,9.8,47.2279578216,133.72
2019-09-03 00:30:00,44.474450463,-32.3203856202,54.9780326187,-11.265549537,-4.0703856202,11.9783406809,55.74,-28.25,62.4900800128,136.27,34.614450463,-39.6503856202,52.6337654048,-11.265549537,-4.0703856202,11.9783406809,45.88,-35.58,58.0595452962,134.23,43.984450463,-11.0503856202,45.3513274876,-11.265549537,-4.0703856202,11.9783406809,55.25,-6.98,55.6891632187,136.5,34.124450463,-16.3403856202,37.8349880615,-11.265549537,-4.0703856202,11.9783406809,45.39,-12.27,47.0191982067,135.17,-11.265549537,-4.0703856202,11.9783406809,-11.265549537,-4.0703856202,11.9783406809,0.0,0.0,0.0,136.5,33.174450463,5.0096143798,33.5505648202,-11.265549537,-4.0703856202,11.9783406809,44.44,9.08,45.3581304729,134.23
2019-09-03 01:00:00,43.3299670818,-23.9259820669,49.4968551039,-11.0200329182,-3.9759820669,11.7153556888,54.35,-19.95,57.8958115929,136.27,33.7799670818,-32.3559820669,46.7760168416,-11.0200329182,-3.9759820669,11.7153556888,44.8,-28.38,53.0326729479,134.06,42.1399670818,-22.3759820669,47.7122772367,-11.0200329182,-3.9759820669,11.7153556888,53.16,-18.4,56.2542940583,136.5,33.2399670818,-9.2759820669,34.5099877558,-11.0200329182,-3.9759820669,11.7153556888,44.26,-5.3,44.5761999278,135.01,-11.0200329182,-3.9759820669,11.7153556888,-11.0200329182,-3.9759820669,11.7153556888,0.0,0.0,0.0,136.5,31.9399670818,-6.2159820669,32.5392060481,-11.0200329182,-3.9759820669,11.7153556888,42.96,-2.24,43.0183588715,134.06
2019-09-03 01:30:00,43.7014338083,-12.9968387429,45.5931259535,-10.8485661917,-3.9468387429,11.5442160616,54.55,-9.05,55.2956146543,134.89,34.1014338083,-23.0368387429,41.1534169547,-10.8485661917,-3.9468387429,11.5442160616,44.95,-19.09,48.8357512484,133.04,41.5614338083,-35.7168387429,54.8000488138,-10.8485661917,-3.9468387429,11.5442160616,52.41,-31.77,61.2873641137,135.04,33.4514338083,-0.5968387429,33.4567577676,-10.8485661917,-3.9468387429,11.5442160616,44.3,3.35,44.4264842183,133.97,-10.8485661917,-3.9468387429,11.5442160616,-10.8485661917,-3.9468387429,11.5442160616,0.0,0.0,0.0,135.04,31.8714338083,-18.8668387429,37.03708813,-10.8485661917,-3.9468387429,11.5442160616,42.72,-14.92,45.2504674009,133.04
2019-09-03 02:00:00,43.1382170766,-13.0595929697,45.0717066582,-11.2017829234,-4.0195929697,11.9011372694,54.34,-9.04,55.0868151194,135.46,33.6982170766,-23.4295929697,41.0428515197,-11.2017829234,-4.0195929697,11.9011372694,44.9,-19.41,48.9158266822,133.63,41.0082170766,-35.9895929697,54.5612011408,-11.2017829234,-4.0195929697,11.9011372694,52.21,-31.97,61.2206256093,135.61,33.0682170766,-0.7895929697,33.0776425654,-11.2017829234,-4.0195929697,11.9011372694,44.27,3.23,44.3876762176,134.56,-11.2017829234,-4.0195929697,11.9011372694,-11.2017829234,-4.0195929697,11.9011372694,0.0,0.0,0.0,135.61,31.4782170766,-19.4195929697,36.9864670039,-11.2017829234,-4.0195929697,11.9011372694,42.68,-15.4,45.3733666373,133.63
2019-09-03 02:30:00,42.2029669027,-13.3241165707,44.2563272062,-11.0670330973,-3.9641165707,11.7555706694,53.27,-9.36,54.0860656731,135.75,32.9329669027,-23.9141165707,40.6996963179,-11.0670330973,-3.9641165707,11.7555706694,44.0,-19.95,48.3115151905,134.02,40.1129669027,-36.3341165707,54.1222518075,-11.0670330973,-3.9641165707,11.7555706694,51.18,-32.37,60.5574875635,136.11,32.3129669027,-1.1941165707,32.3350234952,-11.0670330973,-3.9641165707,11.7555706694,43.38,2.77,43.4683482548,134.91,-11.0670330973,-3.9641165707,11.7555706694,-11.0670330973,-3.9641165707,11.7555706694,0.0,0.0,0.0,136.11,30.7329669027,-18.4041165707,35.8221546168,-11.0670330973,-3.9641165707,11.7555706694,41.8,-14.44,44.223903039,134.02
2019-09-03 03:00:00,41.4102837357,-13.2488483383,43.4780816201,-10.7997162643,-3.9088483383,11.4853370312,52.21,-9.34,53.0388508548,135.75,32.2302837357,-23.7888483383,40.0587130965,-10.7997162643,-3.9088483383,11.4853370312,43.03,-19.88,47.4003723614,134.02,39.3702837357,-36.3088483383,53.5569949594,-10.7997162643,-3.9088483383,11.4853370312,50.17,-32.4,59.722599575,136.11,31.6302837357,-1.0388483383,31.6473388308,-10.7997162643,-3.9088483383,11.4853370312,42.43,2.87,42.5269538058,134.91,-10.7997162643,-3.9088483383,11.4853370312,-10.7997162643,-3.9088483383,11.4853370312,0.0,0.0,0.0,136.11,30.1202837357,-18.0288483383,35.103715825,-10.7997162643,-3.9088483383,11.4853370312,40.92,-14.12,43.287651819,134.02
2019-09-03 03:30:00,41.3063502469,-13.3538683463,43.4112931221,-11.0036497531,-3.8838683463,11.6689648735,52.31,-9.47,53.160295334,136.16,32.0863502469,-23.9638683463,40.0474825462,-11.0036497531,-3.8838683463,11.6689648735,43.09,-20.08,47.5389787438,134.33,39.2663502469,-36.4938683463,53.6064239489,-11.0036497531,-3.8838683463,11.6689648735,50.27,-32.61,59.9206558709,136.23,31.5063502469,-1.1338683462999999,31.5267467923,-11.0036497531,-3.8838683463,11.6689648735,42.51,2.75,42.5988567922,135.27,-11.0036497531,-3.8838683463,11.6689648735,-11.0036497531,-3.8838683463,11.6689648735,0.0,0.0,0.0,136.23,29.9563502469,-19.0438683463,35.4972089284,-11.0036497531,-3.8838683463,11.6689648735,40.96,-15.16,43.6754759562,134.33
2019-09-03 04:00:00,40.9904667703,-13.5106737767,43.159664873,-10.9295332297,-3.8406737767,11.584708528,51.92,-9.67,52.8128327208,136.26,31.9204667703,-24.1406737767,40.021098551,-10.9295332297,-3.8406737767,11.584708528,42.85,-20.3,47.4153192544,134.33,38.9604667703,-36.7406737767,53.5517981073,-10.9295332297,-3.8406737767,11.584708528,49.89,-32.9,59.7613763228,136.23,31.3404667703,-1.2406737767,31.3650144078,-10.9295332297,-3.8406737767,11.584708528,42.27,2.6,42.3498866586,135.27,-10.9295332297,-3.8406737767,11.584708528,-10.9295332297,-3.8406737767,11.584708528,0.0,0.0,0.0,136.23,29.8304667703,-19.0406737767,35.3893205021,-10.9295332297,-3.8406737767,11.584708528,40.76,-15.2,43.5019263941,134.33
2019-09-03 04:30:00,41.345050124,-13.372451196,43.4538332112,-11.134949876,-3.832451196,11.7760261086,52.48,-9.54,53.3400599925,135.68,32.125050124,-23.912451196,40.0477735669,-11.134949876,-3.832451196,11.7760261086,43.26,-20.08,47.693123194,133.85,39.295050124,-36.422451196,53.5788756449,-11.134949876,-3.832451196,11.7760261086,50.43,-32.59,60.0440921324,135.94,31.535050124,-1.1624511960000001,31.5564681025,-11.134949876,-3.832451196,11.7760261086,42.67,2.67,42.7534536617,134.76,-11.134949876,-3.832451196,11.7760261086,-11.134949876,-3.832451196,11.7760261086,0.0,0.0,0.0,135.94,30.025050124,-19.032451196,35.5490904732,-11.134949876,-3.832451196,11.7760261086,41.16,-15.2,43.8769369943,133.85
2019-09-03 05:00:00,41.5849500481,-13.4988643447,43.721017933,-11.3350499519,-3.8888643447,11.9835980951,52.92,-9.61,53.7854859604,135.48,32.4549500481,-23.8788643447,40.2929763732,-11.3350499519,-3.8888643447,11.9835980951,43.79,-19.99,48.1369317676,133.65,39.5149500481,-36.4488643447,53.7582643816,-11.3350499519,-3.8888643447,11.9835980951,50.85,-32.56,60.3810905831,135.84,31.8449500481,-1.2288643447,31.8686515426,-11.3350499519,-3.8888643447,11.9835980951,43.18,2.66,43.2618538669,134.54,-11.3350499519,-3.8888643447,11.9835980951,-11.3350499519,-3.8888643447,11.9835980951,0.0,0.0,0.0,135.84,30.3049500481,-18.6888643447,35.6042644624,-11.3350499519,-3.8888643447,11.9835980951,41.64,-14.8,44.1919630702,133.65
2019-09-03 05:30:00,42.9896667261,-13.0798491973,44.9354414716,-11.8303332739,-4.0898491973,12.517334054300001,54.82,-8.99,55.5522501794,135.4,33.9396667261,-23.3498491973,41.1960730534,-11.8303332739,-4.0898491973,12.517334054300001,45.77,-19.26,49.6572300879,133.54,40.8296667261,-35.9898491973,54.427299494,-11.8303332739,-4.0898491973,12.517334054300001,52.66,-31.9,61.5685439165,135.61,33.2696667261,-0.7198491973000001,33.2774534322,-11.8303332739,-4.0898491973,12.517334054300001,45.1,3.37,45.2257327193,134.41,-11.8303332739,-4.0898491973,12.517334054300001,-11.8303332739,-4.0898491973,12.517334054300001,0.0,0.0,0.0,135.61,31.6496667261,-19.2098491973,37.0232320315,-11.8303332739,-4.0898491973,12.517334054300001,43.48,-15.12,46.0339526871,133.54
2019-09-03 06:00:00,45.112983477,-11.860201547,46.6459607997,-12.497016523,-4.300201547,13.2161702214,57.61,-7.5600000000000005,58.1039215544,134.31,35.772983477,-22.930201547,42.4911813184,-12.497016523,-4.300201547,13.2161702214,48.27,-18.63,51.7404078067,132.63,42.832983477,-34.410201547,54.9429380725,-12.497016523,-4.300201547,13.2161702214,55.33,-30.11,62.9922296795,134.49,35.052983477,-0.6402015470000001,35.0588292539,-12.497016523,-4.300201547,13.2161702214,47.55,3.66,47.690650027,133.45,-12.497016523,-4.300201547,13.2161702214,-12.497016523,-4.300201547,13.2161702214,0.0,0.0,0.0,134.49,33.382983477,-18.460201547,38.1471182002,-12.497016523,-4.300201547,13.2161702214,45.88,-14.16,48.0154141917,132.63
2019-09-03 06:30:00,50.063716771,-9.2658942416,50.9139718842,-13.946283229,-4.7358942416000005,14.728459192,64.01,-4.53,64.1700942807,133.31,40.293716771,-21.3358942416,45.5939030388,-13.946283229,-4.7358942416000005,14.728459192,54.24,-16.6,56.7233426378,131.78,47.513716771,-31.5358942416,57.0268875796,-13.946283229,-4.7358942416000005,14.728459192,61.46,-26.8,67.0490238557,133.52,39.403716771,0.7241057584,39.410369505,-13.946283229,-4.7358942416000005,14.728459192,53.35,5.46,53.6286686391,132.56,-13.946283229,-4.7358942416000005,14.728459192,-13.946283229,-4.7358942416000005,14.728459192,0.0,0.0,0.0,133.52,37.613716771,-16.0158942416,40.8815429955,-13.946283229,-4.7358942416000005,14.728459192,51.56,-11.28,52.779465704,131.78
2019-09-03 07:00:00,54.1937333711,-8.0566790146,54.7893312009,-15.3062666289,-5.1866790146,16.1611706667,69.5,-2.87,69.559233032,133.54,43.8137333711,-19.7266790146,48.0498189056,-15.3062666289,-5.1866790146,16.1611706667,59.12,-14.54,60.8817378201,131.78,51.3937333711,-30.3866790146,59.7048246908,-15.3062666289,-5.1866790146,16.1611706667,66.7,-25.2,71.3016830096,133.64,42.7837333711,2.3533209854,42.8484067478,-15.3062666289,-5.1866790146,16.1611706667,58.09,7.54,58.5772967966,132.67,-15.3062666289,-5.1866790146,16.1611706667,-15.3062666289,-5.1866790146,16.1611706667,0.0,0.0,0.0,133.64,40.8537333711,-16.9066790146,44.2138363599,-15.3062666289,-5.1866790146,16.1611706667,56.16,-11.72,57.3698875718,131.78
2019-09-03 07:30:00,59.7476500267,-4.45833647,59.9137584182,-16.4223499733,-5.58833647,17.3471347244,76.17,1.13,76.1783814478,131.5,48.6976500267,-17.82833647,51.8585643786,-16.4223499733,-5.58833647,17.3471347244,65.12,-12.24,66.2603350429,129.95,56.6276500267,-26.20833647,62.3984586995,-16.4223499733,-5.58833647,17.3471347244,73.05,-20.62,75.9044590258,131.57,47.4976500267,3.71166353,47.6424517024,-16.4223499733,-5.58833647,17.3471347244,63.92,9.3,64.5930058133,130.75,-16.4223499733,-5.58833647,17.3471347244,-16.4223499733,-5.58833647,17.3471347244,0.0,0.0,0.0,131.57,45.3776500267,-15.34833647,47.9030537058,-16.4223499733,-5.58833647,17.3471347244,61.8,-9.76,62.565946009,129.95
2019-09-03 08:00:00,62.0198833828,-2.6607624406,62.0769328461,-16.6101166172,-5.6807624406,17.5546870078,78.63,3.02,78.6879743036,130.7,51.1598833828,-15.9307624406,53.5828597565,-16.6101166172,-5.6807624406,17.5546870078,67.77,-10.25,68.5407572179,129.46,58.7698833828,-24.2307624406,63.5690887247,-16.6101166172,-5.6807624406,17.5546870078,75.38,-18.55,77.6289050548,130.91,49.8898833828,5.3792375594,50.1790460319,-16.6101166172,-5.6807624406,17.5546870078,66.5,11.06,67.4134526634,130.28,-16.6101166172,-5.6807624406,17.5546870078,-16.6101166172,-5.6807624406,17.5546870078,0.0,0.0,0.0,130.91,47.6298833828,-12.8807624406,49.3408535811,-16.6101166172,-5.6807624406,17.5546870078,64.24,-7.2,64.6422276844,129.46
2019-09-03 08:30:00,64.0304333787,-9.0541811831,64.6674152534,-16.4995666213,-5.7041811831,17.4577599268,80.53,-3.35,80.5996488826,131.29,53.1104333787,-21.7641811831,57.3968441314,-16.4995666213,-5.7041811831,17.4577599268,69.61,-16.06,71.4386149082,130.03,61.7904333787,-10.4041811831,62.660231752,-16.4995666213,-5.7041811831,17.4577599268,78.29,-4.7,78.4309511609,131.56,51.8404333787,-0.13418118310000002,51.8406070323,-16.4995666213,-5.7041811831,17.4577599268,68.34,5.57,68.5666135958,130.75,-16.4995666213,-5.7041811831,17.4577599268,-16.4995666213,-5.7041811831,17.4577599268,0.0,0.0,0.0,131.56,49.6204333787,-0.1041811831,49.620542746,-16.4995666213,-5.7041811831,17.4577599268,66.12,5.6,66.3567208352,130.03
2019-09-03 09:00:00,66.1508001779,-7.9717711351,66.6294041636,-15.1691998221,-5.3317711351,16.0789429591,81.32,-2.64,81.3628416416,131.4,54.1908001779,-21.1517711351,58.17250421,-15.1691998221,-5.3317711351,16.0789429591,69.36,-15.82,71.1412819676,129.95,63.9608001779,-7.6017711351,64.4109531352,-15.1691998221,-5.3317711351,16.0789429591,79.13,-2.27,79.1625530159,131.56,52.9408001779,0.4982288649,52.943144556,-15.1691998221,-5.3317711351,16.0789429591,68.11,5.83,68.359059385,130.75,-15.1691998221,-5.3317711351,16.0789429591,-15.1691998221,-5.3317711351,16.0789429591,0.0,0.0,0.0,131.56,50.7508001779,2.1082288649,50.7945700606,-15.1691998221,-5.3317711351,16.0789429591,65.92,7.44,66.3385257599,129.95
2019-09-03 09:30:00,67.0376667576,-6.9190808918,67.3937863952,-14.4823332424,-5.0490808918,15.3372485797,81.52,-1.87,81.5414452901,131.29,55.0776667576,-20.1790808918,58.6578612046,-14.4823332424,-5.0490808918,15.3372485797,69.56,-15.13,71.1864488509,129.57,64.8476667576,-6.5690808918,65.1795420946,-14.4823332424,-5.0490808918,15.3372485797,79.33,-1.52,79.3445606201,131.37,53.7976667576,1.3809191082,53.815387076,-14.4823332424,-5.0490808918,15.3372485797,68.28,6.43,68.5820916858,130.44,-14.4823332424,-5.0490808918,15.3372485797,-14.4823332424,-5.0490808918,15.3372485797,0.0,0.0,0.0,131.37,51.5576667576,4.5109191081999995,51.7546267756,-14.4823332424,-5.0490808918,15.3372485797,66.04,9.56,66.7283687797,129.57
2019-09-03 10:00:00,67.2787667121,-6.3750295205,67.5801261592,-13.0312332879,-4.6450295205,13.834353626,80.31,-1.73,80.3286312593,132.08,55.1387667121,-19.7950295205,58.5843561734,-13.0312332879,-4.6450295205,13.834353626,68.17,-15.15,69.8331683371,130.39,65.1187667121,-6.0550295205,65.3996724809,-13.0312332879,-4.6450295205,13.834353626,78.15,-1.4100000000000001,78.1627187347,132.17,53.8987667121,1.9749704795,53.9349382264,-13.0312332879,-4.6450295205,13.834353626,66.93,6.62,67.2565929854,131.29,-13.0312332879,-4.6450295205,13.834353626,-13.0312332879,-4.6450295205,13.834353626,0.0,0.0,0.0,132.17,51.7287667121,4.7149704795,51.9432021749,-13.0312332879,-4.6450295205,13.834353626,64.76,9.36,65.4329213775,130.39
2019-09-03 10:30:00,68.0448000689,-7.3502817885,68.4406418642,-13.3051999311,-4.8502817885,14.1616940595,81.35,-2.5,81.3884051939,131.86,55.7548000689,-19.4302817885,59.0434888968,-13.3051999311,-4.8502817885,14.1616940595,69.06,-14.58,70.5822923969,130.28,65.8548000689,-6.9802817885,66.2237044113,-13.3051999311,-4.8502817885,14.1616940595,79.16,-2.13,79.1886513334,132.04,54.5048000689,2.2997182115,54.5532944413,-13.3051999311,-4.8502817885,14.1616940595,67.81,7.15,68.1859120347,131.11,-13.3051999311,-4.8502817885,14.1616940595,-13.3051999311,-4.8502817885,14.1616940595,0.0,0.0,0.0,132.04,52.2948000689,4.9897182115,52.5323081739,-13.3051999311,-4.8502817885,14.1616940595,65.6,9.84,66.333894805,130.28
2019-09-03 11:00:00,69.2375333743,-6.6137085761000005,69.5526934697,-13.8624666257,-4.9937085761,14.7344869707,83.1,-1.62,83.1157891137,131.51,56.1275333743,-18.8837085761,59.2190379209,-13.8624666257,-4.9937085761,14.7344869707,69.99,-13.89,71.3549731974,130.06,66.9875333743,-6.2537085761,67.2788116611,-13.8624666257,-4.9937085761,14.7344869707,80.85,-1.26,80.8598175857,131.62,54.8375333743,2.7662914239000003,54.9072621319,-13.8624666257,-4.9937085761,14.7344869707,68.7,7.76,69.1368758334,130.8,-13.8624666257,-4.9937085761,14.7344869707,-13.8624666257,-4.9937085761,14.7344869707,0.0,0.0,0.0,131.62,52.5775333743,4.9262914239,52.8078153584,-13.8624666257,-4.9937085761,14.7344869707,66.44,9.92,67.1764839806,130.06
2019-09-03 11:30:00,69.7865501566,-6.3978479405,70.0792054823,-14.4134498434,-5.1578479405,15.308524807,84.2,-1.24,84.2091301463,131.34,57.0265501566,-18.4978479405,59.9516288452,-14.4134498434,-5.1578479405,15.308524807,71.44,-13.34,72.6748181972,129.51,67.5165501566,-6.0378479405,67.7859878795,-14.4134498434,-5.1578479405,15.308524807,81.93,-0.88,81.9347258493,131.37,55.6965501566,3.0221520595,55.778482432,-14.4134498434,-5.1578479405,15.308524807,70.11,8.18,70.5855828056,130.44,-14.4134498434,-5.1578479405,15.308524807,-14.4134498434,-5.1578479405,15.308524807,0.0,0.0,0.0,131.37,53.4265501566,4.6021520595,53.6243980406,-14.4134498434,-5.1578479405,15.308524807,67.84,9.76,68.538479703,129.51
2019-09-03 12:00:00,70.2522001907,-6.1018672571,70.5166960064,-15.5177998093,-5.4718672570999995,16.4542833998,85.77,-0.63,85.7723137149,131.18,57.3822001907,-18.7318672571,60.3622377788,-15.5177998093,-5.4718672570999995,16.4542833998,72.9,-13.26,74.0961375512,129.68,67.9222001907,-5.7518672571,68.1653083004,-15.5177998093,-5.4718672570999995,16.4542833998,83.44,-0.28,83.4404697973,131.48,56.0022001907,2.7781327429,56.0710660478,-15.5177998093,-5.4718672570999995,16.4542833998,71.52,8.25,71.9942560209,130.59,-15.5177998093,-5.4718672570999995,16.4542833998,-15.5177998093,-5.4718672570999995,16.4542833998,0.0,0.0,0.0,131.48,53.6822001907,5.0481327429,53.9190343154,-15.5177998093,-5.4718672570999995,16.4542833998,69.2,10.52,69.9950741124,129.68
2019-09-03 12:30:00,68.0584668997,-4.0263345424,68.17746172,-11.3415331003,-4.5763345424,12.2300127109,79.4,0.55,79.401904889,131.1,56.2184668997,-17.8263345424,58.9770652353,-11.3415331003,-4.5763345424,12.2300127109,67.56,-13.25,68.8470485932,129.68,65.8984668997,-3.7863345424,66.0071531654,-11.3415331003,-4.5763345424,12.2300127109,77.24,0.79,77.2440398995,131.35,54.9784668997,3.6736654576000003,55.1010675082,-11.3415331003,-4.5763345424,12.2300127109,66.32,8.25,66.8311671303,130.59,-11.3415331003,-4.5763345424,12.2300127109,-11.3415331003,-4.5763345424,12.2300127109,0.0,0.0,0.0,131.35,52.7384668997,5.4236654576,53.0166203933,-11.3415331003,-4.5763345424,12.2300127109,64.08,10.0,64.8555811014,129.68
2019-09-03 13:00:00,68.0996674569,-4.3498492812,68.2384488137,-10.3003325431,-4.3498492812,11.181146599,78.4,0.0,78.4,131.47,56.2396674569,-18.2298492812,59.1204499346,-10.3003325431,-4.3498492812,11.181146599,66.54,-13.88,67.9722443355,130.22,65.9896674569,-4.1298492812,66.1187709062,-10.3003325431,-4.3498492812,11.181146599,76.29,0.22,76.29031721,131.57,55.0296674569,3.3601507188,55.1321586124,-10.3003325431,-4.3498492812,11.181146599,65.33,7.71,65.7833793598,130.93,-10.3003325431,-4.3498492812,11.181146599,-10.3003325431,-4.3498492812,11.181146599,0.0,0.0,0.0,131.57,52.7796674569,5.2501507188,53.04014875,-10.3003325431,-4.3498492812,11.181146599,63.08,9.6,63.8063194362,130.22
2019-09-03 13:30:00,68.1998844921,-4.9061902755,68.3761284935,-9.2101155079,-4.1061902755,10.0839985247,77.41,-0.8,77.4141337225,131.81,55.1798844921,-18.6861902755,58.257989663000004,-9.2101155079,-4.1061902755,10.0839985247,64.39,-14.58,66.020061345,130.58,66.1298844921,-4.6361902755,66.2922007721,-9.2101155079,-4.1061902755,10.0839985247,75.34,-0.53,75.3418641925,131.99,54.0198844921,3.0538097245,54.1061334266,-9.2101155079,-4.1061902755,10.0839985247,63.23,7.16,63.6340985636,131.47,-9.2101155079,-4.1061902755,10.0839985247,-9.2101155079,-4.1061902755,10.0839985247,0.0,0.0,0.0,131.99,51.8698844921,5.3338097245,52.1434026834,-9.2101155079,-4.1061902755,10.0839985247,61.08,9.44,61.8051777766,130.58
2019-09-03 14:00:00,67.034751144,-6.2600654929,67.326415922,-10.235248856,-4.4700654929,11.1687870718,77.27,-1.79,77.2907303627,132.09,54.564751144,-18.880065492900002,57.7387992637,-10.235248856,-4.4700654929,11.1687870718,64.8,-14.41,66.3828901148,130.42,64.974751144,-5.9500654929,65.2466211048,-10.235248856,-4.4700654929,11.1687870718,75.21,-1.48,75.2245604839,132.21,53.414751144,2.8499345071,53.4907259856,-10.235248856,-4.4700654929,11.1687870718,63.65,7.32,64.0695317604,131.34,-10.235248856,-4.4700654929,11.1687870718,-10.235248856,-4.4700654929,11.1687870718,0.0,0.0,0.0,132.21,51.244751144,4.7299345071,51.4625766966,-10.235248856,-4.4700654929,11.1687870718,61.48,9.2,62.1645429485,130.42
2019-09-03 14:30:00,66.13610096,-7.5383921988,66.5643388545,-10.51389904,-4.6083921988,11.4795187914,76.65,-2.93,76.7059802102,133.05,54.47610096,-18.9483921988,57.6774405008,-10.51389904,-4.6083921988,11.4795187914,64.99,-14.34,66.5532546161,131.18,64.08610096,-7.2283921988,64.4924645989,-10.51389904,-4.6083921988,11.4795187914,74.6,-2.62,74.6459938644,133.06,53.31610096,3.0316078012,53.402221559,-10.51389904,-4.6083921988,11.4795187914,63.83,7.64,64.2856010316,132.12,-10.51389904,-4.6083921988,11.4795187914,-10.51389904,-4.6083921988,11.4795187914,0.0,0.0,0.0,133.06,51.16610096,4.2316078012,51.3407868271,-10.51389904,-4.6083921988,11.4795187914,61.68,8.84,62.3102559776,131.18
2019-09-03 15:00:00,68.2979345877,-7.2897534946,68.6858673597,-12.9820654123,-5.2497534946,14.0033543883,81.28,-2.04,81.3055963634,132.24,55.7879345877,-19.1497534946,58.983105246,-12.9820654123,-5.2497534946,14.0033543883,68.77,-13.9,70.1606934116,130.52,66.0979345877,-6.9397534946,66.4612453639,-12.9820654123,-5.2497534946,14.0033543883,79.08,-1.69,79.098056234,132.32,54.5279345877,2.6502465054,54.5923021766,-12.9820654123,-5.2497534946,14.0033543883,67.51,7.9,67.9706561687,131.41,-12.9820654123,-5.2497534946,14.0033543883,-12.9820654123,-5.2497534946,14.0033543883,0.0,0.0,0.0,132.32,52.3379345877,4.7902465054,52.5566918526,-12.9820654123,-5.2497534946,14.0033543883,65.32,10.04,66.0870940502,130.52
2019-09-03 15:30:00,67.7079008231,-8.020626093,68.1813044521,-12.6320991769,-4.9406260930000006,13.5639122603,80.34,-3.08,80.3990174069,132.53,55.2079008231,-19.500626093,58.5507193065,-12.6320991769,-4.9406260930000006,13.5639122603,67.84,-14.56,69.3848629025,131.17,65.5579008231,-7.660626093,66.0039661874,-12.6320991769,-4.9406260930000006,13.5639122603,78.19,-2.7199999999999998,78.2372960934,132.7,53.9879008231,2.459373907,54.0438891578,-12.6320991769,-4.9406260930000006,13.5639122603,66.62,7.4,67.0297277333,131.71,-12.6320991769,-4.9406260930000006,13.5639122603,-12.6320991769,-4.9406260930000006,13.5639122603,0.0,0.0,0.0,132.7,51.8079008231,4.179373907,51.9762037278,-12.6320991769,-4.9406260930000006,13.5639122603,64.44,9.12,65.0821634551,131.17
2019-09-03 16:00:00,68.4151338954,-7.5920831754,68.8350947764,-12.0648661046,-4.6820831754,12.9415183415,80.48,-2.91,80.5325927808,132.33,55.6051338954,-19.0820831754,58.7882370363,-12.0648661046,-4.6820831754,12.9415183415,67.67,-14.4,69.185178326,130.71,66.2351338954,-7.2320831754,66.6287924939,-12.0648661046,-4.6820831754,12.9415183415,78.3,-2.55,78.3415119844,132.36,54.3851338954,2.8179168246,54.4580888762,-12.0648661046,-4.6820831754,12.9415183415,66.45,7.5,66.8719111436,131.43,-12.0648661046,-4.6820831754,12.9415183415,-12.0648661046,-4.6820831754,12.9415183415,0.0,0.0,0.0,132.36,52.2151338954,4.5979168246,52.4171827442,-12.0648661046,-4.6820831754,12.9415183415,64.28,9.28,64.9464148356,130.71
2019-09-03 16:30:00,70.9030004093,-7.3269512906,71.2805701594,-14.7469995907,-5.3669512906,15.6932521513,85.65,-1.96,85.6724232177,132.25,57.6930004093,-19.5669512906,60.920832882,-14.7469995907,-5.3669512906,15.6932521513,72.44,-14.2,73.8186534692,130.61,68.5630004093,-6.9569512906,68.9150505795,-14.7469995907,-5.3669512906,15.6932521513,83.31,-1.5899999999999999,83.325171467,132.36,56.3630004093,2.3230487094,56.4108533036,-14.7469995907,-5.3669512906,15.6932521513,71.11,7.69,71.5245985658,131.43,-14.7469995907,-5.3669512906,15.6932521513,-14.7469995907,-5.3669512906,15.6932521513,0.0,0.0,0.0,132.36,54.0930004093,3.9130487094,54.2343492953,-14.7469995907,-5.3669512906,15.6932521513,68.84,9.28,69.4626806278,130.61
2019-09-03 17:00:00,72.7931172655,-7.1936928632,73.1477076759,-16.6568827345,-5.9236928632,17.678854023,89.45,-1.27,89.4590151969,131.63,59.6231172655,-19.8036928632,62.8259688622,-16.6568827345,-5.9236928632,17.678854023,76.28,-13.88,77.5325273676,130.24,70.3231172655,-6.7736928632,70.6485933119,-16.6568827345,-5.9236928632,17.678854023,86.98,-0.85,86.9841531545,131.67,58.1931172655,2.0063071368,58.2276924273,-16.6568827345,-5.9236928632,17.678854023,74.85,7.93,75.2689006164,131.01,-16.6568827345,-5.9236928632,17.678854023,-16.6568827345,-5.9236928632,17.678854023,0.0,0.0,0.0,131.67,55.9031172655,4.3963071368,56.0757169945,-16.6568827345,-5.9236928632,17.678854023,72.56,10.32,73.2902176283,130.24
2019-09-03 17:30:00,72.9891336994,-8.5440852288,73.4875161547,-17.1808663006,-6.0840852288,18.2263068094,90.17,-2.46,90.2035503736,131.34,60.1391336994,-20.4740852288,63.5287617388,-17.1808663006,-6.0840852288,18.2263068094,77.32,-14.39,78.6476604865,129.81,70.5291336994,-8.0740852288,70.9897848473,-17.1808663006,-6.0840852288,18.2263068094,87.71,-1.99,87.7325720585,131.43,58.6791336994,1.2059147712,58.6915237674,-17.1808663006,-6.0840852288,18.2263068094,75.86,7.29,76.2094725083,130.58,-17.1808663006,-6.0840852288,18.2263068094,-17.1808663006,-6.0840852288,18.2263068094,0.0,0.0,0.0,131.43,56.3391336994,3.3959147712,56.4413875018,-17.1808663006,-6.0840852288,18.2263068094,73.52,9.48,74.1286773118,129.81
2019-09-03 18:00:00,73.5484838592,-9.1871678377,74.1200615951,-18.5715161408,-6.5271678377,19.6851500311,92.12,-2.66,92.1583962534,131.34,60.4184838592,-21.0471678377,63.9795003562,-18.5715161408,-6.5271678377,19.6851500311,78.99,-14.52,80.3134515508,129.62,71.0084838592,-8.6871678377,71.5379036947,-18.5715161408,-6.5271678377,19.6851500311,89.58,-2.16,89.606037743,131.43,58.9284838592,0.6328321623000001,58.9318817491,-18.5715161408,-6.5271678377,19.6851500311,77.5,7.16,77.8300430425,130.58,-18.5715161408,-6.5271678377,19.6851500311,-18.5715161408,-6.5271678377,19.6851500311,0.0,0.0,0.0,131.43,56.5484838592,3.3528321623,56.6477935165,-18.5715161408,-6.5271678377,19.6851500311,75.12,9.88,75.7669373804,129.62
2019-09-03 18:30:00,72.5983003332,-7.9814832721,73.0357260969,-18.3916996668,-6.4714832721,19.4970436829,90.99,-1.51,91.0025285363,130.44,59.5083003332,-22.7114832721,63.6949706097,-18.3916996668,-6.4714832721,19.4970436829,77.9,-16.24,79.5747924911,129.46,70.0683003332,-7.5214832721,70.4708409358,-18.3916996668,-6.4714832721,19.4970436829,88.46,-1.05,88.4662314106,130.76,58.0783003332,-1.0514832721,58.0878178853,-18.3916996668,-6.4714832721,19.4970436829,76.47,5.42,76.6618373117,130.3,-18.3916996668,-6.4714832721,19.4970436829,-18.3916996668,-6.4714832721,19.4970436829,0.0,0.0,0.0,130.76,55.728300333199996,-0.2714832721,55.7289616017,-18.3916996668,-6.4714832721,19.4970436829,74.12,6.2,74.3788572109,129.46
2019-09-03 19:00:00,71.6956003278,-9.2822439098,72.2939773313,-18.6943996722,-6.5622439098,19.8127137019,90.39,-2.7199999999999998,90.4309156207,130.99,58.8656003278,-23.0422439098,63.2147443747,-18.6943996722,-6.5622439098,19.8127137019,77.56,-16.48,79.2915127867,129.85,69.2056003278,-8.8022439098,69.7631322017,-18.6943996722,-6.5622439098,19.8127137019,87.9,-2.24,87.9285368922,131.15,57.4256003278,-1.3122439098,57.4405915455,-18.6943996722,-6.5622439098,19.8127137019,76.12,5.25,76.3008315813,130.53,-18.6943996722,-6.5622439098,19.8127137019,-18.6943996722,-6.5622439098,19.8127137019,0.0,0.0,0.0,131.15,55.1456003278,-1.0822439098,55.1562189368,-18.6943996722,-6.5622439098,19.8127137019,73.84,5.48,74.043068548,129.85
2019-09-03 19:30:00,70.3900500563,-10.3709068333,71.1499462788,-18.7899499437,-6.5409068333,19.8958709557,89.18,-3.83,89.2622053279,130.99,57.6100500563,-23.8409068333,62.3482694718,-18.7899499437,-6.5409068333,19.8958709557,76.4,-17.3,78.3342198531,129.85,67.9500500563,-9.8609068333,68.6618291792,-18.7899499437,-6.5409068333,19.8958709557,86.74,-3.32,86.8035137538,131.15,56.2100500563,-2.0809068333,56.2485546533,-18.7899499437,-6.5409068333,19.8958709557,75.0,4.46,75.1324936362,130.53,-18.7899499437,-6.5409068333,19.8958709557,-18.7899499437,-6.5409068333,19.8958709557,0.0,0.0,0.0,131.15,53.9300500563,1.3390931667000001,53.9466724607,-18.7899499437,-6.5409068333,19.8958709557,72.72,7.88,73.1456957038,129.85
2019-09-03 20:00:00,69.6760000414,-10.7582967476,70.5016732474,-18.8639999586,-6.5482967476,19.9682419039,88.54,-4.21,88.6400344088,131.56,56.9660000414,-24.2382967476,61.9081593164,-18.8639999586,-6.5482967476,19.9682419039,75.83,-17.69,77.8660709167,130.15,67.2560000414,-10.2682967476,68.035339785,-18.8639999586,-6.5482967476,19.9682419039,86.12,-3.7199999999999998,86.200306264,131.7,55.5960000414,-2.3482967476,55.6455723146,-18.8639999586,-6.5482967476,19.9682419039,74.46,4.2,74.5783587913,130.94,-18.8639999586,-6.5482967476,19.9682419039,-18.8639999586,-6.5482967476,19.9682419039,0.0,0.0,0.0,131.7,53.3360000414,1.2117032524,53.3497621849,-18.8639999586,-6.5482967476,19.9682419039,72.2,7.76,72.6158219674,130.15
2019-09-03 20:30:00,69.7376502136,-11.6882086707,70.7103534092,-18.8523497864,-6.5282086707,19.9506541475,88.59,-5.16,88.7401470587,132.0,56.8576502136,-24.3682086707,61.8595342824,-18.8523497864,-6.5282086707,19.9506541475,75.71,-17.84,77.7834796085,130.51,67.3376502136,-11.1382086707,68.2526104166,-18.8523497864,-6.5282086707,19.9506541475,86.19,-4.61,86.3131982955,132.23,55.4876502136,-2.3882086707,55.5390211193,-18.8523497864,-6.5282086707,19.9506541475,74.34,4.14,74.455189208,131.35,-18.8523497864,-6.5282086707,19.9506541475,-18.8523497864,-6.5282086707,19.9506541475,0.0,0.0,0.0,132.23,53.2676502136,1.0317913293,53.2776421459,-18.8523497864,-6.5282086707,19.9506541475,72.12,7.5600000000000005,72.5151570363,130.51
2019-09-03 21:00:00,66.8715839059,-14.3900580767,68.402357456,-17.9984160941,-6.3000580767,19.0691823019,84.87,-8.09,85.2547066149,132.8,54.3015839059,-25.0700580767,59.8094459652,-17.9984160941,-6.3000580767,19.0691823019,72.3,-18.77,74.696739554,131.11,64.6315839059,-13.8200580767,66.0926292671,-17.9984160941,-6.3000580767,19.0691823019,82.63,-7.52,82.9714848608,133.0,53.0115839059,-2.9300580767,53.0924972906,-17.9984160941,-6.3000580767,19.0691823019,71.01,3.37,71.0899219299,131.95,-17.9984160941,-6.3000580767,19.0691823019,-17.9984160941,-6.3000580767,19.0691823019,0.0,0.0,0.0,133.0,50.8415839059,0.1799419233,50.8419023362,-17.9984160941,-6.3000580767,19.0691823019,68.84,6.48,69.1443128536,131.11
2019-09-03 21:30:00,63.5207004967,-14.38563043,65.1293002762,-17.3592995033,-5.97563043,18.3590151773,80.88,-8.41,81.3160654483,132.16,51.3607004967,-26.93563043,57.9952562041,-17.3592995033,-5.97563043,18.3590151773,68.72,-20.96,71.8453895528,130.59,61.4007004967,-13.82563043,62.9380177498,-17.3592995033,-5.97563043,18.3590151773,78.76,-7.85,79.1502375233,132.31,50.1907004967,-4.87563043,50.426958945,-17.3592995033,-5.97563043,18.3590151773,67.55,1.1,67.558955735,131.45,-17.3592995033,-5.97563043,18.3590151773,-17.3592995033,-5.97563043,18.3590151773,0.0,0.0,0.0,132.31,48.1607004967,-1.57563043,48.1864678472,-17.3592995033,-5.97563043,18.3590151773,65.52,4.4,65.6675749514,130.59
2019-09-03 22:00:00,59.9694836748,-15.8226279368,62.0217262502,-16.6605163252,-5.6926279368,17.606215296,76.63,-10.13,77.2966609887,132.62,48.2394836748,-28.2526279368,55.9040139038,-16.6605163252,-5.6926279368,17.606215296,64.9,-22.56,68.7092686615,130.94,57.9894836748,-15.2626279368,59.9643896693,-16.6605163252,-5.6926279368,17.606215296,74.65,-9.57,75.2609287745,132.69,47.1594836748,-6.0626279368,47.5475799382,-16.6605163252,-5.6926279368,17.606215296,63.82,-0.37,63.8210725388,131.81,-16.6605163252,-5.6926279368,17.606215296,-16.6605163252,-5.6926279368,17.606215296,0.0,0.0,0.0,132.69,45.2194836748,-3.7326279368,45.3732764426,-16.6605163252,-5.6926279368,17.606215296,61.88,1.96,61.9110329424,130.94
