Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-03 22:30:00,56.399100153,-18.1252939609,59.2400605945,-15.790899847,-5.3552939609,16.6742823349,72.19,-12.77,73.3107700137,133.48,45.159100153,-29.1952939609,53.774617768,-15.790899847,-5.3552939609,16.6742823349,60.95,-23.84,65.4465285558,131.79,54.609100153,-17.5552939609,57.361504213,-15.790899847,-5.3552939609,16.6742823349,70.4,-12.2,71.4492827116,133.65,44.199100153,-6.7852939609,44.7168946649,-15.790899847,-5.3552939609,16.6742823349,59.99,-1.43,60.0070412535,132.68,-15.790899847,-5.3552939609,16.6742823349,-15.790899847,-5.3552939609,16.6742823349,0.0,0.0,0.0,133.65,42.329100153,-5.3152939609,42.6615174327,-15.790899847,-5.3552939609,16.6742823349,58.12,0.04,58.1200137646,131.79
2019-09-03 23:00:00,52.7837001912,-19.9658142517,56.4336136058,-14.4662998088,-4.9658142517,15.2948730409,67.25,-15.0,68.9025580077,134.41,42.0337001912,-29.8458142517,51.5519600026,-14.4662998088,-4.9658142517,15.2948730409,56.5,-24.88,61.735438769,132.67,51.1737001912,-19.3858142517,54.7225491499,-14.4662998088,-4.9658142517,15.2948730409,65.64,-14.42,67.2052527709,134.85,41.1837001912,-7.1658142517,41.802464704,-14.4662998088,-4.9658142517,15.2948730409,55.65,-2.2,55.6934690965,133.59,-14.4662998088,-4.9658142517,15.2948730409,-14.4662998088,-4.9658142517,15.2948730409,0.0,0.0,0.0,134.85,39.4937001912,-5.8058142517,39.9181642103,-14.4662998088,-4.9658142517,15.2948730409,53.96,-0.84,53.9665377804,132.67
2019-09-03 23:30:00,49.6462169127,-19.9493769676,53.5044343503,-13.2237830873,-4.5493769676,13.9844653073,62.87,-15.4,64.7286404924,134.33,39.1762169127,-30.9493769676,49.9263448119,-13.2237830873,-4.5493769676,13.9844653073,52.4,-26.4,58.6746964202,132.67,48.1862169127,-19.3993769676,51.9446563863,-13.2237830873,-4.5493769676,13.9844653073,61.41,-14.85,63.179985755,134.59,38.4262169127,-8.3293769676,39.3186045899,-13.2237830873,-4.5493769676,13.9844653073,51.65,-3.7800000000000002,51.7881347415,133.59,-13.2237830873,-4.5493769676,13.9844653073,-13.2237830873,-4.5493769676,13.9844653073,0.0,0.0,0.0,134.59,36.7362169127,-8.1493769676,37.6292702297,-13.2237830873,-4.5493769676,13.9844653073,49.96,-3.6,50.0895358333,132.67
2019-09-04 00:00:00,46.8215004304,-20.8232599786,51.2431562132,-12.1684995696,-4.2532599786,12.8904073722,58.99,-16.57,61.2730364842,134.93,36.6515004304,-31.6332599786,48.4148285206,-12.1684995696,-4.2532599786,12.8904073722,48.82,-27.38,55.9737152599,133.26,45.4815004304,-20.2832599786,49.7993726543,-12.1684995696,-4.2532599786,12.8904073722,57.65,-16.03,59.8371406402,135.17,36.0015004304,-8.8732599786,37.0788723654,-12.1684995696,-4.2532599786,12.8904073722,48.17,-4.62,48.3910456593,134.2,-12.1684995696,-4.2532599786,12.8904073722,-12.1684995696,-4.2532599786,12.8904073722,0.0,0.0,0.0,135.17,34.4315004304,-8.3732599786,35.4350067667,-12.1684995696,-4.2532599786,12.8904073722,46.6,-4.12,46.7817742289,133.26
2019-09-04 00:30:00,45.2043836946,-21.7369989323,50.1590812096,-11.7556163054,-4.1369989323,12.4623141866,56.96,-17.6,59.6171250565,135.15,35.2843836946,-31.3569989323,47.2043336438,-11.7556163054,-4.1369989323,12.4623141866,47.04,-27.22,54.347861043500004,133.26,43.9243836946,-21.1969989323,48.7715516125,-11.7556163054,-4.1369989323,12.4623141866,55.68,-17.06,58.234920795,135.3,34.6843836946,-8.5469989323,35.7219493173,-11.7556163054,-4.1369989323,12.4623141866,46.44,-4.41,46.6489196016,134.2,-11.7556163054,-4.1369989323,12.4623141866,-11.7556163054,-4.1369989323,12.4623141866,0.0,0.0,0.0,135.3,33.1243836946,-8.9369989323,34.3088143932,-11.7556163054,-4.1369989323,12.4623141866,44.88,-4.8,45.135954626,133.26
2019-09-04 01:00:00,43.8880836038,-22.9712182866,49.5362569437,-11.6019163962,-4.0712182866,12.2954984608,55.49,-18.9,58.6203897974,135.98,34.2380836038,-31.4612182866,46.4978991454,-11.6019163962,-4.0712182866,12.2954984608,45.84,-27.39,53.3996039311,133.89,42.6680836038,-22.4212182866,48.2003774661,-11.6019163962,-4.0712182866,12.2954984608,54.27,-18.35,57.2883530921,136.21,33.6780836038,-8.4712182866,34.7271486662,-11.6019163962,-4.0712182866,12.2954984608,45.28,-4.4,45.4932786244,134.89,-11.6019163962,-4.0712182866,12.2954984608,-11.6019163962,-4.0712182866,12.2954984608,0.0,0.0,0.0,136.21,32.1580836038,-8.391218286600001,33.2348444468,-11.6019163962,-4.0712182866,12.2954984608,43.76,-4.32,43.9727188152,133.89
2019-09-04 01:30:00,43.9971503157,-22.9962783105,49.6445168376,-11.3728496843,-3.9962783105,12.0545406497,55.37,-19.0,58.5391911458,136.11,34.2571503157,-31.6762783105,46.657678418,-11.3728496843,-3.9962783105,12.0545406497,45.63,-27.68,53.3692729949,134.15,42.7571503157,-22.4462783105,48.2908822979,-11.3728496843,-3.9962783105,12.0545406497,54.13,-18.45,57.1879305448,136.21,33.6971503157,-8.6462783105,34.7887347862,-11.3728496843,-3.9962783105,12.0545406497,45.07,-4.65,45.3092418829,135.12,-11.3728496843,-3.9962783105,12.0545406497,-11.3728496843,-3.9962783105,12.0545406497,0.0,0.0,0.0,136.21,32.1871503157,-7.3962783105,33.0260136603,-11.3728496843,-3.9962783105,12.0545406497,43.56,-3.4,43.692489057,134.15
2019-09-04 02:00:00,43.1376503548,-23.3835721447,49.0677931476,-11.4223496452,-3.9935721447,12.1003590811,54.56,-19.39,57.9030715938,136.11,33.6476503548,-31.9235721447,46.381880437,-11.4223496452,-3.9935721447,12.1003590811,45.07,-27.93,53.0225404899,134.15,41.9476503548,-22.8135721447,47.750020359,-11.4223496452,-3.9935721447,12.1003590811,53.37,-18.82,56.5910708504,136.21,33.1076503548,-8.9035721447,34.2839628536,-11.4223496452,-3.9935721447,12.1003590811,44.53,-4.91,44.799877232,135.12,-11.4223496452,-3.9935721447,12.1003590811,-11.4223496452,-3.9935721447,12.1003590811,0.0,0.0,0.0,136.21,31.5776503548,-8.7935721447,32.7791841416,-11.4223496452,-3.9935721447,12.1003590811,43.0,-4.8,43.2670775533,134.15
2019-09-04 02:30:00,42.4771836031,-23.8536121606,48.7165879343,-11.1828163969,-3.9436121606,11.8578016276,53.66,-19.91,57.23463724,136.78,33.0171836031,-32.2936121606,46.1845406977,-11.1828163969,-3.9436121606,11.8578016276,44.2,-28.35,52.5105941692,134.39,41.3271836031,-23.3036121606,47.4446461078,-11.1828163969,-3.9436121606,11.8578016276,52.51,-19.36,55.9652543995,137.06,32.4971836031,-9.0836121606,33.7428355657,-11.1828163969,-3.9436121606,11.8578016276,43.68,-5.14,43.9813824248,135.42,-11.1828163969,-3.9436121606,11.8578016276,-11.1828163969,-3.9436121606,11.8578016276,0.0,0.0,0.0,137.06,31.0171836031,-8.8636121606,32.2587863876,-11.1828163969,-3.9436121606,11.8578016276,42.2,-4.92,42.4858376403,134.39
2019-09-04 03:00:00,42.1555836477,-4.9101533602,42.4405800938,-10.6444163523,-3.8401533602,11.3159346636,52.8,-1.07,52.8108407432,134.93,32.9155836477,-17.0301533602,37.0602451468,-10.6444163523,-3.8401533602,11.3159346636,43.56,-13.19,45.5131816071,133.3,39.3755836477,-45.6301533602,60.2706187398,-10.6444163523,-3.8401533602,11.3159346636,50.02,-41.79,65.1797859769,135.18,32.2355836477,5.3698466398,32.6797813035,-10.6444163523,-3.8401533602,11.3159346636,42.88,9.21,43.8579354279,134.23,-10.6444163523,-3.8401533602,11.3159346636,-10.6444163523,-3.8401533602,11.3159346636,0.0,0.0,0.0,135.18,30.1555836477,-27.9601533602,41.1233437485,-10.6444163523,-3.8401533602,11.3159346636,40.8,-24.12,47.3963542902,133.3
2019-09-04 03:30:00,42.0406170683,-3.6189203670000003,42.1960906732,-10.5793829317,-3.818920367,11.2475551114,52.62,0.2,52.6203800822,135.46,32.7206170683,-15.658920367,36.2745167906,-10.5793829317,-3.818920367,11.2475551114,43.3,-11.84,44.8895934488,133.62,39.1406170683,-47.788920367,61.7719095894,-10.5793829317,-3.818920367,11.2475551114,49.72,-43.97,66.3734834102,135.49,32.0606170683,6.791079633,32.7719686528,-10.5793829317,-3.818920367,11.2475551114,42.64,10.61,43.9402059622,134.55,-10.5793829317,-3.818920367,11.2475551114,-10.5793829317,-3.818920367,11.2475551114,0.0,0.0,0.0,135.49,29.9406170683,-29.658920367,42.1437078075,-10.5793829317,-3.818920367,11.2475551114,40.52,-25.84,48.0580482334,133.62
2019-09-04 04:00:00,41.9268505211,-3.6976873737,42.0895911898,-10.6031494789,-3.7976873737,11.262735381,52.53,0.1,52.5300951836,135.18,32.5168505211,-15.6376873737,36.08161352,-10.6031494789,-3.7976873737,11.262735381,43.12,-11.84,44.7159926648,133.33,39.0268505211,-47.6476873737,61.5905607513,-10.6031494789,-3.7976873737,11.262735381,49.63,-43.85,66.2265762364,135.2,31.8368505211,6.7123126263,32.5367514035,-10.6031494789,-3.7976873737,11.262735381,42.44,10.51,43.7220047573,134.27,-10.6031494789,-3.7976873737,11.262735381,-10.6031494789,-3.7976873737,11.262735381,0.0,0.0,0.0,135.2,29.7168505211,-29.3176873737,41.7446762813,-10.6031494789,-3.7976873737,11.262735381,40.32,-25.52,47.7176361527,133.33
2019-09-04 04:30:00,42.3452171026,-3.4022510326,42.4816751501,-10.804782897399999,-3.8222510326,11.4609308704,53.15,0.42,53.1516594285,135.18,32.9152171026,-15.3722510326,36.3279178968,-10.804782897399999,-3.8222510326,11.4609308704,43.72,-11.55,45.219917072,133.33,39.4352171026,-47.3722510326,61.6381904003,-10.804782897399999,-3.8222510326,11.4609308704,50.24,-43.55,66.48804479,135.2,32.2352171026,6.9577489674,32.9775604365,-10.804782897399999,-3.8222510326,11.4609308704,43.04,10.78,44.3694714866,134.27,-10.804782897399999,-3.8222510326,11.4609308704,-10.804782897399999,-3.8222510326,11.4609308704,0.0,0.0,0.0,135.2,30.0752171026,-28.7822510326,41.6285558033,-10.804782897399999,-3.8222510326,11.4609308704,40.88,-24.96,47.897557349,133.33
2019-09-04 05:00:00,42.3877334826,-3.6129796157,42.5414335853,-10.6822665174,-3.8229796157,11.3457477096,53.07,0.21,53.0704154874,135.03,33.1177334826,-15.4929796157,36.5625038584,-10.6822665174,-3.8229796157,11.3457477096,43.8,-11.67,45.3280145164,133.33,39.4477334826,-47.4729796157,61.7236378586,-10.6822665174,-3.8229796157,11.3457477096,50.13,-43.65,66.4705904893,135.27,32.4177334826,6.7970203843,33.1226347118,-10.6822665174,-3.8229796157,11.3457477096,43.1,10.62,44.3891247943,134.27,-10.6822665174,-3.8229796157,11.3457477096,-10.6822665174,-3.8229796157,11.3457477096,0.0,0.0,0.0,135.27,30.2377334826,-29.1029796157,41.9678918779,-10.6822665174,-3.8229796157,11.3457477096,40.92,-25.28,48.099114337,133.33
2019-09-04 05:30:00,43.8750503206,-2.8600173061,43.9681673445,-11.1049496794,-4.0100173061,11.8067839049,54.98,1.15,54.9920257856,134.62,34.6450503206,-14.9700173061,37.7409715013,-11.1049496794,-4.0100173061,11.8067839049,45.75,-10.96,47.0444906445,132.93,40.8450503206,-46.6100173061,61.9742837713,-11.1049496794,-4.0100173061,11.8067839049,51.95,-42.6,67.1830521784,134.81,33.9050503206,7.2399826939,34.6694359148,-11.1049496794,-4.0100173061,11.8067839049,45.01,11.25,46.3946397766,133.92,-11.1049496794,-4.0100173061,11.8067839049,-11.1049496794,-4.0100173061,11.8067839049,0.0,0.0,0.0,134.81,31.6550503206,-28.4500173061,42.5610819355,-11.1049496794,-4.0100173061,11.8067839049,42.76,-24.44,49.2517126606,132.93
2019-09-04 06:00:00,46.0584504138,-0.9373112241,46.0679867896,-11.6915495862,-4.2673112241,12.4459743215,57.75,3.33,57.8459281194,133.69,36.7084504138,-14.5473112241,39.4858784331,-11.6915495862,-4.2673112241,12.4459743215,48.4,-10.28,49.479676636,132.26,42.8684504138,-44.2673112241,61.6222271903,-11.6915495862,-4.2673112241,12.4459743215,54.56,-40.0,67.6520036658,133.87,35.9084504138,7.4926887759,36.681837416,-11.6915495862,-4.2673112241,12.4459743215,47.6,11.76,49.0311900733,133.18,-11.6915495862,-4.2673112241,12.4459743215,-11.6915495862,-4.2673112241,12.4459743215,0.0,0.0,0.0,133.87,33.5884504138,-28.3873112241,43.9775333521,-11.6915495862,-4.2673112241,12.4459743215,45.28,-24.12,51.3035359405,132.26
2019-09-04 06:30:00,51.4789838283,0.3694940805,51.4803098463,-13.0510161717,-4.7005059195,13.8716898398,64.53,5.07,64.7288637317,132.78,41.3989838283,-12.8005059195,43.3327683608,-13.0510161717,-4.7005059195,13.8716898398,54.45,-8.1,55.0491825552,131.4,47.9389838283,-42.3605059195,63.9731086649,-13.0510161717,-4.7005059195,13.8716898398,60.99,-37.66,71.680232282,133.02,40.4189838283,8.9394940805,41.395758335,-13.0510161717,-4.7005059195,13.8716898398,53.47,13.64,55.1823386601,132.3,-13.0510161717,-4.7005059195,13.8716898398,-13.0510161717,-4.7005059195,13.8716898398,0.0,0.0,0.0,133.02,37.8289838283,-25.9005059195,45.846136417,-13.0510161717,-4.7005059195,13.8716898398,50.88,-21.2,55.12,131.4
2019-09-04 07:00:00,55.9041170502,1.8913434027,55.9361017862,-14.6158829498,-5.1886565973,15.5095516275,70.52,7.08,70.8745144604,131.48,45.2041170502,-12.1086565973,46.7977751916,-14.6158829498,-5.1886565973,15.5095516275,59.82,-6.92,60.2189239359,130.14,52.1241170502,-38.4286565973,64.7586691196,-14.6158829498,-5.1886565973,15.5095516275,66.74,-33.24,74.5595413076,131.72,44.0941170502,9.2713434027,45.0582841099,-14.6158829498,-5.1886565973,15.5095516275,58.71,14.46,60.4644995018,131.01,-14.6158829498,-5.1886565973,15.5095516275,-14.6158829498,-5.1886565973,15.5095516275,0.0,0.0,0.0,131.72,41.3441170502,-24.5086565973,48.0625661286,-14.6158829498,-5.1886565973,15.5095516275,55.96,-19.32,59.2012162037,130.14
2019-09-04 07:30:00,61.7666837146,-3.5163349197000002,61.8666940151,-16.3733162854,-5.7463349197,17.3524018854,78.14,2.23,78.1718139741,130.97,50.2666837146,-17.1263349197,53.1041508683,-16.3733162854,-5.7463349197,17.3524018854,66.64,-11.38,67.6046891865,129.71,58.5566837146,-25.1463349197,63.7277284041,-16.3733162854,-5.7463349197,17.3524018854,74.93,-19.4,77.4006776456,131.19,49.0366837146,4.2936650803,49.2243020219,-16.3733162854,-5.7463349197,17.3524018854,65.41,10.04,66.1760508039,130.46,-16.3733162854,-5.7463349197,17.3524018854,-16.3733162854,-5.7463349197,17.3524018854,0.0,0.0,0.0,131.19,46.8666837146,-15.9863349197,49.5181678434,-16.3733162854,-5.7463349197,17.3524018854,63.24,-10.24,64.0636808184,129.71
2019-09-04 08:00:00,64.5144670523,-6.2529001708,64.8167819286,-16.1855329477,-5.7429001708000005,17.1741776855,80.7,-0.51,80.7016115081,130.55,52.6644670523,-20.1729001708,56.3958508332,-16.1855329477,-5.7429001708000005,17.1741776855,68.85,-14.43,70.3459124612,129.16,61.8644670523,-15.0429001708,63.6671118334,-16.1855329477,-5.7429001708000005,17.1741776855,78.05,-9.3,78.6021151115,130.75,51.4144670523,1.2170998292,51.4288708243,-16.1855329477,-5.7429001708000005,17.1741776855,67.6,6.96,67.9573513316,130.06,-16.1855329477,-5.7429001708000005,17.1741776855,-16.1855329477,-5.7429001708000005,17.1741776855,0.0,0.0,0.0,130.75,49.1744670523,-3.7029001708,49.3136865338,-16.1855329477,-5.7429001708000005,17.1741776855,65.36,2.04,65.3918282356,129.16
2019-09-04 08:30:00,64.9832839634,-8.7054140506,65.5637966294,-14.2267160366,-5.3354140506,15.1942782743,79.21,-3.37,79.2816561381,131.05,53.1032839634,-22.0554140506,57.5013048256,-14.2267160366,-5.3354140506,15.1942782743,67.33,-16.72,69.374976036,129.73,62.8832839634,-8.3454140506,63.4346383114,-14.2267160366,-5.3354140506,15.1942782743,77.11,-3.01,77.1687255305,131.29,51.8832839634,-0.49541405060000004,51.8856491711,-14.2267160366,-5.3354140506,15.1942782743,66.11,4.84,66.2869346101,130.58,-14.2267160366,-5.3354140506,15.1942782743,-14.2267160366,-5.3354140506,15.1942782743,0.0,0.0,0.0,131.29,49.6932839634,3.5445859494,49.8195399479,-14.2267160366,-5.3354140506,15.1942782743,63.92,8.88,64.533873276,129.73
2019-09-04 09:00:00,64.2641670105,-7.8285924461,64.7392463753,-12.6858329895,-4.8785924461,13.5915791169,76.95,-2.95,77.0065256975,131.05,52.6541670105,-21.1885924461,56.7575347722,-12.6858329895,-4.8785924461,13.5915791169,65.34,-16.31,67.3448713712,129.52,62.2041670105,-7.4985924461,62.6545072772,-12.6858329895,-4.8785924461,13.5915791169,74.89,-2.62,74.9358158693,131.21,51.4841670105,0.3314075539,51.4852336475,-12.6858329895,-4.8785924461,13.5915791169,64.17,5.21,64.3811540748,130.41,-12.6858329895,-4.8785924461,13.5915791169,-12.6858329895,-4.8785924461,13.5915791169,0.0,0.0,0.0,131.21,49.3541670105,1.9614075539,49.3931262515,-12.6858329895,-4.8785924461,13.5915791169,62.04,6.84,62.4159210458,129.52
2019-09-04 09:30:00,64.5585503027,-6.543868514,64.8893568493,-10.6714496973,-4.403868514,11.5444314078,75.23,-2.14,75.2604311707,131.13,52.9285503027,-20.123868514,56.6250962129,-10.6714496973,-4.403868514,11.5444314078,63.6,-15.72,65.5139557652,129.95,62.5585503027,-6.253868514,62.8703673233,-10.6714496973,-4.403868514,11.5444314078,73.23,-1.85,73.2533644279,131.4,51.8085503027,1.436131486,51.8284512417,-10.6714496973,-4.403868514,11.5444314078,62.48,5.84,62.7523386018,130.88,-10.6714496973,-4.403868514,11.5444314078,-10.6714496973,-4.403868514,11.5444314078,0.0,0.0,0.0,131.4,49.6485503027,1.676131486,49.6768352849,-10.6714496973,-4.403868514,11.5444314078,60.32,6.08,60.6256447388,129.95
2019-09-04 10:00:00,64.4954503973,-5.6575753292,64.7431176308,-8.7645496027,-3.9375753292,9.608424908,73.26,-1.72,73.2801883185,131.56,52.6754503973,-19.5975753292,56.2029183703,-8.7645496027,-3.9375753292,9.608424908,61.44,-15.66,63.4043310823,130.44,62.535450397299996,-5.4175753292,62.7696796139,-8.7645496027,-3.9375753292,9.608424908,71.3,-1.48,71.3153587946,131.77,51.6154503973,2.0824246708,51.657441015,-8.7645496027,-3.9375753292,9.608424908,60.38,6.02,60.6793605767,131.31,-8.7645496027,-3.9375753292,9.608424908,-8.7645496027,-3.9375753292,9.608424908,0.0,0.0,0.0,131.77,49.4754503973,2.5824246708,49.5428007807,-8.7645496027,-3.9375753292,9.608424908,58.24,6.52,58.6038224009,130.44
2019-09-04 10:30:00,63.8206838476,-6.5880475169,64.1598165277,-6.9793161524,-3.3480475169,7.7408188281,70.8,-3.24,70.8740968196,132.51,52.1106838476,-19.3280475169,55.5796436826,-6.9793161524,-3.3480475169,7.7408188281,59.09,-15.98,61.2126498365,130.88,61.9406838476,-6.3180475169,62.2620754548,-6.9793161524,-3.3480475169,7.7408188281,68.92,-2.9699999999999998,68.9839640786,132.56,51.1106838476,2.5019524831,51.1718845618,-6.9793161524,-3.3480475169,7.7408188281,58.09,5.85,58.3838213891,131.69,-6.9793161524,-3.3480475169,7.7408188281,-6.9793161524,-3.3480475169,7.7408188281,0.0,0.0,0.0,132.56,49.0206838476,2.8919524831,49.1059144509,-6.9793161524,-3.3480475169,7.7408188281,56.0,6.24,56.3465846347,130.88
2019-09-04 11:00:00,63.3564673658,-8.0324990054,63.8636281255,-5.8635326342,-3.1224990054,6.6431178667,69.22,-4.91,69.3939226446,132.41,52.0164673658,-18.7824990054,55.3036630442,-5.8635326342,-3.1224990054,6.6431178667,57.88,-15.66,59.9610707042,130.81,61.5464673658,-7.7624990054000005,62.0340554536,-5.8635326342,-3.1224990054,6.6431178667,67.41,-4.64,67.5695027361,132.68,51.0464673658,3.0275009946,51.1361671697,-5.8635326342,-3.1224990054,6.6431178667,56.91,6.15,57.2413364624,131.57,-5.8635326342,-3.1224990054,6.6431178667,-5.8635326342,-3.1224990054,6.6431178667,0.0,0.0,0.0,132.68,49.0164673658,3.9175009946,49.1727657049,-5.8635326342,-3.1224990054,6.6431178667,54.88,7.04,55.3297026921,130.81
2019-09-04 11:30:00,64.9061175619,-7.0883919892,65.2920316574,-8.533882438100001,-3.9583919892,9.4072321438,73.44,-3.13,73.5066697654,132.19,52.7461175619,-18.1483919892,55.7809739037,-8.533882438100001,-3.9583919892,9.4072321438,61.28,-14.19,62.9014665966,130.44,62.9461175619,-6.8083919892,63.3132523062,-8.533882438100001,-3.9583919892,9.4072321438,71.48,-2.85,71.5367940294,132.28,51.6761175619,3.5616080108,51.7987082647,-8.533882438100001,-3.9583919892,9.4072321438,60.21,7.52,60.677792478,131.3,-8.533882438100001,-3.9583919892,9.4072321438,-8.533882438100001,-3.9583919892,9.4072321438,0.0,0.0,0.0,132.28,49.5061175619,5.0816080108,49.7662377122,-8.533882438100001,-3.9583919892,9.4072321438,58.04,9.04,58.7397923047,130.44
2019-09-04 12:00:00,64.017250886,-6.3999371066,64.3363630148,-6.942749114,-3.5899371066,7.8159717047,70.96,-2.81,71.0156158883,132.28,52.207250886,-17.8199371066,55.1647278934,-6.942749114,-3.5899371066,7.8159717047,59.15,-14.23,60.8376150091,130.65,62.147250886,-6.1699371066,62.45277349,-6.942749114,-3.5899371066,7.8159717047,69.09,-2.58,69.1381551678,132.43,51.197250886,3.8700628934,51.3433139278,-6.942749114,-3.5899371066,7.8159717047,58.14,7.46,58.6166460999,131.45,-6.942749114,-3.5899371066,7.8159717047,-6.942749114,-3.5899371066,7.8159717047,0.0,0.0,0.0,132.43,49.097250886,5.6900628934,49.4258723777,-6.942749114,-3.5899371066,7.8159717047,56.04,9.28,56.8031689257,130.65
2019-09-04 12:30:00,64.7653175479,-6.0483518894,65.0471284351,-7.5446824521,-3.7483518894000003,8.4245103828,72.31,-2.3,72.3465693727,131.26,52.3353175479,-18.3283518894,55.4519066022,-7.5446824521,-3.7483518894000003,8.4245103828,59.88,-14.58,61.6294637329,129.48,62.8453175479,-5.7883518894,63.1113219263,-7.5446824521,-3.7483518894000003,8.4245103828,70.39,-2.04,70.4195548126,131.26,51.2753175479,3.0816481106,51.3678376488,-7.5446824521,-3.7483518894000003,8.4245103828,58.82,6.83,59.2152117281,130.32,-7.5446824521,-3.7483518894000003,8.4245103828,-7.5446824521,-3.7483518894000003,8.4245103828,0.0,0.0,0.0,131.26,49.1353175479,6.4116481106,49.5518784914,-7.5446824521,-3.7483518894000003,8.4245103828,56.68,10.16,57.5834003859,129.48
2019-09-04 13:00:00,63.6972175688,-5.1207616859,63.9027208047,-6.0827824312,-3.3407616859,6.9398076881,69.78,-1.78,69.8026990882,130.96,52.0272175688,-17.9107616859,55.023874383,-6.0827824312,-3.3407616859,6.9398076881,58.11,-14.57,59.9087389285,129.48,61.8372175688,-4.9007616859,62.0311126915,-6.0827824312,-3.3407616859,6.9398076881,67.92,-1.56,67.9379128322,131.02,51.0272175688,3.4292383141,51.1423171965,-6.0827824312,-3.3407616859,6.9398076881,57.11,6.77,57.5098687183,130.32,-6.0827824312,-3.3407616859,6.9398076881,-6.0827824312,-3.3407616859,6.9398076881,0.0,0.0,0.0,131.02,48.9172175688,6.8992383141,49.4013528558,-6.0827824312,-3.3407616859,6.9398076881,55.0,10.24,55.9451302617,129.48
2019-09-04 13:30:00,62.9541009712,-4.6033957812,63.1221837535,-5.6958990287999995,-3.3033957812,6.5845037348,68.65,-1.3,68.6623077095,131.1,51.5041009712,-18.5833957812,54.7541324067,-5.6958990287999995,-3.3033957812,6.5845037348,57.2,-15.28,59.2057294525,129.89,61.1241009712,-4.4233957812,61.2839469174,-5.6958990287999995,-3.3033957812,6.5845037348,66.82,-1.12,66.8293857521,131.16,50.5241009712,2.8566042188000003,50.6047919333,-5.6958990287999995,-3.3033957812,6.5845037348,56.22,6.16,56.5564673579,130.62,-5.6958990287999995,-3.3033957812,6.5845037348,-5.6958990287999995,-3.3033957812,6.5845037348,0.0,0.0,0.0,131.16,48.4241009712,3.2166042188,48.5308159582,-5.6958990287999995,-3.3033957812,6.5845037348,54.12,6.52,54.5113272632,129.89
2019-09-04 14:00:00,63.7398679937,-4.3679674432,63.8893567932,-6.1901320063,-3.3179674432,7.0232928323,69.93,-1.05,69.9378824386,131.26,51.0898679937,-18.4479674432,54.3185245971,-6.1901320063,-3.3179674432,7.0232928323,57.28,-15.13,59.2445381449,129.89,61.9098679937,-4.1779674432,62.0506822441,-6.1901320063,-3.3179674432,7.0232928323,68.1,-0.86,68.1054300331,131.34,50.1098679937,3.0220325568,50.2009118555,-6.1901320063,-3.3179674432,7.0232928323,56.3,6.34,56.6558523014,130.7,-6.1901320063,-3.3179674432,7.0232928323,-6.1901320063,-3.3179674432,7.0232928323,0.0,0.0,0.0,131.34,48.0098679937,4.8020325568,48.2494242603,-6.1901320063,-3.3179674432,7.0232928323,54.2,8.12,54.8048756955,129.89
2019-09-04 14:30:00,61.9177514506,-4.4545887166,62.077784314,-5.1722485494,-3.2445887166,6.1056949642,67.09,-1.21,67.100910575,130.95,50.3377514506,-18.3445887166,53.5762368619,-5.1722485494,-3.2445887166,6.1056949642,55.51,-15.1,57.5271249064,129.54,60.1577514506,-4.2845887166,60.3101381201,-5.1722485494,-3.2445887166,6.1056949642,65.33,-1.04,65.338277449,131.18,49.3977514506,3.0454112834,49.4915384511,-5.1722485494,-3.2445887166,6.1056949642,54.57,6.29,54.9313116537,130.33,-5.1722485494,-3.2445887166,6.1056949642,-5.1722485494,-3.2445887166,6.1056949642,0.0,0.0,0.0,131.18,47.3077514506,4.1554112834,47.4899019818,-5.1722485494,-3.2445887166,6.1056949642,52.48,7.4,52.9991547102,129.54
2019-09-04 15:00:00,62.4756351856,-4.9303613172,62.6698767716,-5.5343648144,-3.1903613172,6.3880825944,68.01,-1.74,68.0322548502,131.1,49.7456351856,-18.6203613172,53.1163447123,-5.5343648144,-3.1903613172,6.3880825944,55.28,-15.43,57.3930596849,129.79,60.6456351856,-4.7303613172,60.8298395958,-5.5343648144,-3.1903613172,6.3880825944,66.18,-1.54,66.197915375,131.18,48.8356351856,2.8096386828,48.916391256,-5.5343648144,-3.1903613172,6.3880825944,54.37,6.0,54.7000630713,130.58,-5.5343648144,-3.1903613172,6.3880825944,-5.5343648144,-3.1903613172,6.3880825944,0.0,0.0,0.0,131.18,46.8256351856,2.6096386828,46.8982976726,-5.5343648144,-3.1903613172,6.3880825944,52.36,5.8,52.6802581619,129.79
2019-09-04 15:30:00,64.0434185813,-7.5329957478,64.4849245058,-8.6965814187,-4.1929957478,9.6546228157,72.74,-3.34,72.8166409552,131.29,51.6434185813,-20.2629957478,55.4764065116,-8.6965814187,-4.1929957478,9.6546228157,60.34,-16.07,62.443258243,130.02,62.1334185813,-7.2529957478,62.5553167358,-8.6965814187,-4.1929957478,9.6546228157,70.83,-3.06,70.8960682972,131.42,50.6034185813,1.3070042522,50.6202946676,-8.6965814187,-4.1929957478,9.6546228157,59.3,5.5,59.5545128433,130.78,-8.6965814187,-4.1929957478,9.6546228157,-8.6965814187,-4.1929957478,9.6546228157,0.0,0.0,0.0,131.42,48.4634185813,1.8470042522,48.4986016839,-8.6965814187,-4.1929957478,9.6546228157,57.16,6.04,57.4782324015,130.02
2019-09-04 16:00:00,65.7494851598,-6.7274391912,66.0927623636,-8.2205148402,-3.8474391912,9.0763237364,73.97,-2.88,74.026044741,132.01,52.9294851598,-19.6274391912,56.4514549723,-8.2205148402,-3.8474391912,9.0763237364,61.15,-15.78,63.1532334881,130.32,63.7394851598,-6.4274391912,64.0627344327,-8.2205148402,-3.8474391912,9.0763237364,71.96,-2.58,72.0062358411,132.15,51.8894851598,2.1025608088,51.9320655483,-8.2205148402,-3.8474391912,9.0763237364,60.11,5.95,60.4037631278,131.24,-8.2205148402,-3.8474391912,9.0763237364,-8.2205148402,-3.8474391912,9.0763237364,0.0,0.0,0.0,132.15,49.8194851598,4.2725608088,50.0023587189,-8.2205148402,-3.8474391912,9.0763237364,58.04,8.12,58.605255737,130.32
2019-09-04 16:30:00,67.2357347927,-8.7663023619,67.8048087544,-9.3642652073,-4.0963023619,10.2210154052,76.6,-4.67,76.7422237103,132.13,53.9657347927,-20.0863023619,57.5826369168,-9.3642652073,-4.0963023619,10.2210154052,63.33,-15.99,65.3174478987,130.32,65.1757347927,-8.4063023619,65.7156170569,-9.3642652073,-4.0963023619,10.2210154052,74.54,-4.31,74.6645009359,132.15,52.8657347927,1.6736976381000002,52.8922222917,-9.3642652073,-4.0963023619,10.2210154052,62.23,5.77,62.4969263244,131.24,-9.3642652073,-4.0963023619,10.2210154052,-9.3642652073,-4.0963023619,10.2210154052,0.0,0.0,0.0,132.15,50.7157347927,3.0236976381,50.8057920219,-9.3642652073,-4.0963023619,10.2210154052,60.08,7.12,60.5004198333,130.32
2019-09-04 17:00:00,67.2840343897,-9.4534761484,67.9449004344,-9.4859656103,-4.2434761484,10.391854184,76.77,-5.21,76.9465853693,132.13,55.1840343897,-20.5634761484,58.8908668881,-9.4859656103,-4.2434761484,10.391854184,64.67,-16.32,66.6974609712,130.32,65.2340343897,-9.0734761484,65.8620316432,-9.4859656103,-4.2434761484,10.391854184,74.72,-4.83,74.8759460708,132.15,54.0540343897,1.1365238516,54.0659811736,-9.4859656103,-4.2434761484,10.391854184,63.54,5.38,63.7673584211,131.24,-9.4859656103,-4.2434761484,10.391854184,-9.4859656103,-4.2434761484,10.391854184,0.0,0.0,0.0,132.15,51.9140343897,1.8365238516,51.9465088959,-9.4859656103,-4.2434761484,10.391854184,61.4,6.08,61.700294975,130.32
2019-09-04 17:30:00,68.636467352,-10.5680079622,69.4452838057,-12.153532648,-4.8280079622,13.0773856985,80.79,-5.74,80.9936522204,131.43,56.606467352,-21.4680079622,60.5406269537,-12.153532648,-4.8280079622,13.0773856985,68.76,-16.64,70.7448033427,129.98,66.426467352,-10.1180079622,67.1926309203,-12.153532648,-4.8280079622,13.0773856985,78.58,-5.29,78.7578599252,131.7,55.406467352,0.2419920378,55.406995809,-12.153532648,-4.8280079622,13.0773856985,67.56,5.07,67.7499704797,130.47,-12.153532648,-4.8280079622,13.0773856985,-12.153532648,-4.8280079622,13.0773856985,0.0,0.0,0.0,131.7,53.206467352,0.8519920378,53.2132883641,-12.153532648,-4.8280079622,13.0773856985,65.36,5.68,65.6063411569,129.98
2019-09-04 18:00:00,71.9654343927,-10.6842293699,72.7542198403,-16.9545656073,-6.1642293699,18.0403719102,88.92,-4.52,89.0348066769,130.78,58.9454343927,-21.7742293699,62.8385335634,-16.9545656073,-6.1642293699,18.0403719102,75.9,-15.61,77.4885933541,129.32,69.5354343927,-10.2042293699,70.2801745389,-16.9545656073,-6.1642293699,18.0403719102,86.49,-4.04,86.5843040048,130.9,57.5354343927,-0.2142293699,57.5358332258,-16.9545656073,-6.1642293699,18.0403719102,74.49,5.95,74.7272547335,129.94,-16.9545656073,-6.1642293699,18.0403719102,-16.9545656073,-6.1642293699,18.0403719102,0.0,0.0,0.0,130.9,55.2054343927,2.3157706301,55.2539842916,-16.9545656073,-6.1642293699,18.0403719102,72.16,8.48,72.6565619886,129.32
2019-09-04 18:30:00,71.4046003664,-10.6469034392,72.1939991019,-16.6153996336,-5.9469034392,17.6475824265,88.02,-4.7,88.1453935268,131.15,58.7946003664,-22.9869034392,63.128462376,-16.6153996336,-5.9469034392,17.6475824265,75.41,-17.04,77.3112520918,129.32,68.9946003664,-10.1469034392,69.7367516387,-16.6153996336,-5.9469034392,17.6475824265,85.61,-4.2,85.7129634303,131.21,57.3946003664,-1.3169034392,57.4097063734,-16.6153996336,-5.9469034392,17.6475824265,74.01,4.63,74.154682927,130.32,-16.6153996336,-5.9469034392,17.6475824265,-16.6153996336,-5.9469034392,17.6475824265,0.0,0.0,0.0,131.21,55.1446003664,1.4530965608,55.1637420701,-16.6153996336,-5.9469034392,17.6475824265,71.76,7.4,72.1405406134,129.32
2019-09-04 19:00:00,69.3578003719,-12.6205143839,70.4966797498,-17.2521996281,-6.1205143839,18.3057119045,86.61,-6.5,86.8535669964,131.26,56.8378003719,-23.9605143839,61.681778514,-17.2521996281,-6.1205143839,18.3057119045,74.09,-17.84,76.207569834,129.4,67.0178003719,-12.0805143839,68.0979030108,-17.2521996281,-6.1205143839,18.3057119045,84.27,-5.96,84.4804977495,131.21,55.5078003719,-2.2205143839,55.5521969525,-17.2521996281,-6.1205143839,18.3057119045,72.76,3.9,72.8644467487,130.32,-17.2521996281,-6.1205143839,18.3057119045,-17.2521996281,-6.1205143839,18.3057119045,0.0,0.0,0.0,131.21,53.2678003719,0.8794856161,53.2750603135,-17.2521996281,-6.1205143839,18.3057119045,70.52,7.0,70.866567576,129.4
2019-09-04 19:30:00,68.1953503772,-13.3453261833,69.4888735267,-16.9746496228,-5.9653261833,17.9923274283,85.17,-7.38,85.4891414157,131.78,55.8753503772,-24.8553261833,61.154247763,-16.9746496228,-5.9653261833,17.9923274283,72.85,-18.89,75.2592492655,130.13,65.9253503772,-12.8153261833,67.159395527,-16.9746496228,-5.9653261833,17.9923274283,82.9,-6.85,83.1825252081,131.97,54.5753503772,-2.9853261832999998,54.6569395523,-16.9746496228,-5.9653261833,17.9923274283,71.55,2.98,71.6120304139,131.03,-16.9746496228,-5.9653261833,17.9923274283,-16.9746496228,-5.9653261833,17.9923274283,0.0,0.0,0.0,131.97,52.3853503772,-0.4453261833,52.3872431948,-16.9746496228,-5.9653261833,17.9923274283,69.36,5.52,69.5793072688,130.13
2019-09-04 20:00:00,68.1251004135,-13.5268554201,69.4550583032,-17.4348995865,-6.0068554201,18.4406625594,85.56,-7.52,85.8898364185,131.5,55.7851004135,-24.8768554201,61.0805645335,-17.4348995865,-6.0068554201,18.4406625594,73.22,-18.87,75.6124678872,129.89,65.8151004135,-12.9768554201,67.0822347498,-17.4348995865,-6.0068554201,18.4406625594,83.25,-6.97,83.5412676466,131.75,54.4751004135,-3.0468554201,54.5602409545,-17.4348995865,-6.0068554201,18.4406625594,71.91,2.96,71.9708948117,130.8,-17.4348995865,-6.0068554201,18.4406625594,-17.4348995865,-6.0068554201,18.4406625594,0.0,0.0,0.0,131.75,52.2851004135,-0.1268554201,52.2852543032,-17.4348995865,-6.0068554201,18.4406625594,69.72,5.88,69.9675124611,129.89
2019-09-04 20:30:00,68.6682505415,-13.6548058087,70.0127299433,-17.7417494585,-6.0948058087,18.7594331389,86.41,-7.5600000000000005,86.7400812773,131.26,55.9982505415,-25.0748058087,61.3559284019,-17.7417494585,-6.0948058087,18.7594331389,73.74,-18.98,76.1434698448,129.89,66.3582505415,-13.0948058087,67.637943154,-17.7417494585,-6.0948058087,18.7594331389,84.1,-7.0,84.390817036,131.35,54.6682505415,-3.2648058087000003,54.7656514089,-17.7417494585,-6.0948058087,18.7594331389,72.41,2.83,72.4652813422,130.45,-17.7417494585,-6.0948058087,18.7594331389,-17.7417494585,-6.0948058087,18.7594331389,0.0,0.0,0.0,131.35,52.4982505415,-0.4148058087,52.499889274,-17.7417494585,-6.0948058087,18.7594331389,70.24,5.68,70.4692840889,129.89
2019-09-04 21:00:00,66.0595837374,-15.3249738756,67.8138881634,-17.1704162626,-5.8849738756,18.1509259309,83.23,-9.44,83.763634711,131.82,53.8395837374,-25.9849738756,59.7822686449,-17.1704162626,-5.8849738756,18.1509259309,71.01,-20.1,73.7999329268,130.2,63.8495837374,-14.7449738756,65.5300205862,-17.1704162626,-5.8849738756,18.1509259309,81.02,-8.86,81.5030060795,131.99,52.5895837374,-4.1349738756,52.7518940572,-17.1704162626,-5.8849738756,18.1509259309,69.76,1.75,69.7819468057,130.99,-17.1704162626,-5.8849738756,18.1509259309,-17.1704162626,-5.8849738756,18.1509259309,0.0,0.0,0.0,131.99,50.4295837374,-1.3649738756,50.4480531795,-17.1704162626,-5.8849738756,18.1509259309,67.6,4.52,67.7509439049,130.2
2019-09-04 21:30:00,62.7706837994,-17.2891851428,65.1081766566,-16.1393162006,-5.5691851428,17.0731763471,78.91,-11.72,79.7756009065,132.11,50.9506837994,-27.2091851428,57.7608166126,-16.1393162006,-5.5691851428,17.0731763471,67.09,-21.64,70.4936713472,130.2,60.7306837994,-16.6691851428,62.9768027774,-16.1393162006,-5.5691851428,17.0731763471,76.87,-11.1,77.6672833309,132.19,49.8206837994,-5.3291851428,50.1048974505,-16.1393162006,-5.5691851428,17.0731763471,65.96,0.24,65.9604366268,131.13,-16.1393162006,-5.5691851428,17.0731763471,-16.1393162006,-5.5691851428,17.0731763471,0.0,0.0,0.0,132.19,47.7406837994,-2.2891851428,47.7955359657,-16.1393162006,-5.5691851428,17.0731763471,63.88,3.2800000000000002,63.9641524606,130.2
2019-09-04 22:00:00,58.8902173002,-18.952395593,61.8647799024,-14.9197826998,-5.202395593,15.8007859208,73.81,-13.75,75.0798148639,133.43,47.5002173002,-29.432395593,55.8796613617,-14.9197826998,-5.202395593,15.8007859208,62.42,-24.23,66.9578173181,131.59,57.0202173002,-18.352395593,59.900881504,-14.9197826998,-5.202395593,15.8007859208,71.94,-13.15,73.131977274,133.47,46.5002173002,-7.052395593,47.0319730881,-14.9197826998,-5.202395593,15.8007859208,61.42,-1.85,61.4478551294,132.52,-14.9197826998,-5.202395593,15.8007859208,-14.9197826998,-5.202395593,15.8007859208,0.0,0.0,0.0,133.47,44.6402173002,-5.202395593,44.9423399537,-14.9197826998,-5.202395593,15.8007859208,59.56,0.0,59.56,131.59
2019-09-04 22:30:00,55.279350618,-21.3270552062,59.2507374513,-13.860649382,-4.8470552062,14.6837170179,69.14,-16.48,71.0769301532,134.41,44.389350618,-30.0170552062,53.5858008388,-13.860649382,-4.8470552062,14.6837170179,58.25,-25.17,63.4554284518,132.5,53.599350618,-20.6870552062,57.4529776407,-13.860649382,-4.8470552062,14.6837170179,67.46,-15.84,69.294712641,134.59,43.489350618,-7.4470552062,44.1223554269,-13.860649382,-4.8470552062,14.6837170179,57.35,-2.6,57.4089061035,133.4,-13.860649382,-4.8470552062,14.6837170179,-13.860649382,-4.8470552062,14.6837170179,0.0,0.0,0.0,134.59,41.699350618,-5.6470552062,42.0799842498,-13.860649382,-4.8470552062,14.6837170179,55.56,-0.8,55.5657592407,132.5
2019-09-04 23:00:00,51.524700436,-22.2147492414,56.109623407,-12.765299564,-4.4747492414,13.5268715427,64.29,-17.74,66.6926660136,135.23,41.174700436,-31.7647492414,52.0034157567,-12.765299564,-4.4747492414,13.5268715427,53.94,-27.29,60.4505392863,133.33,50.004700436,-21.6247492414,54.4802702402,-12.765299564,-4.4747492414,13.5268715427,62.77,-17.15,65.0706954012,135.55,40.404700436,-8.8647492414,41.3657297341,-12.765299564,-4.4747492414,13.5268715427,53.17,-4.39,53.350923141,134.25,-12.765299564,-4.4747492414,13.5268715427,-12.765299564,-4.4747492414,13.5268715427,0.0,0.0,0.0,135.55,38.754700436,-8.5147492414,39.6790594713,-12.765299564,-4.4747492414,13.5268715427,51.52,-4.04,51.6781578619,133.33
2019-09-04 23:30:00,48.3794502024,-23.5430597733,53.8037811438,-11.6905497976,-4.1130597733,12.39299057,60.07,-19.43,63.1342205147,136.0,38.3794502024,-31.6030597733,49.7165524234,-11.6905497976,-4.1130597733,12.39299057,50.07,-27.49,57.120092787,133.96,47.0094502024,-22.9230597733,52.300622154,-11.6905497976,-4.1130597733,12.39299057,58.7,-18.81,61.6401338415,136.16,37.7094502024,-8.5530597733,38.6672660794,-11.6905497976,-4.1130597733,12.39299057,49.4,-4.44,49.5991290246,134.9,-11.6905497976,-4.1130597733,12.39299057,-11.6905497976,-4.1130597733,12.39299057,0.0,0.0,0.0,136.16,36.1494502024,-8.1130597733,37.0486772884,-11.6905497976,-4.1130597733,12.39299057,47.84,-4.0,48.0069328327,133.96
2019-09-05 00:00:00,45.9360669124,-20.0921309429,50.1379693367,-10.9939330876,-3.8421309429,11.6459664656,56.93,-16.25,59.2037785956,136.75,36.2160669124,-28.6721309429,46.1919321463,-10.9939330876,-3.8421309429,11.6459664656,47.21,-24.83,53.3414754202,134.79,44.2660669124,-29.4621309429,53.1742591823,-10.9939330876,-3.8421309429,11.6459664656,55.26,-25.62,60.9101961908,136.87,35.5860669124,-5.4621309429,36.0028197886,-10.9939330876,-3.8421309429,11.6459664656,46.58,-1.62,46.6081623753,135.77,-10.9939330876,-3.8421309429,11.6459664656,-10.9939330876,-3.8421309429,11.6459664656,0.0,0.0,0.0,136.87,34.0460669124,-12.5621309429,36.2896928346,-10.9939330876,-3.8421309429,11.6459664656,45.04,-8.72,45.8763555658,134.79
2019-09-05 00:30:00,44.4457169475,-14.2950852493,46.6880200615,-10.4242830525,-3.6650852493,11.0498202267,54.87,-10.63,55.890194131,136.75,34.9457169475,-24.0850852493,42.4416595392,-10.4242830525,-3.6650852493,11.0498202267,45.37,-20.42,49.7535255032,134.68,42.2757169475,-37.5750852493,56.5607927359,-10.4242830525,-3.6650852493,11.0498202267,52.7,-33.91,62.6672011502,136.87,34.3157169475,-1.0650852493,34.3322419339,-10.4242830525,-3.6650852493,11.0498202267,44.74,2.6,44.8154839313,135.67,-10.4242830525,-3.6650852493,11.0498202267,-10.4242830525,-3.6650852493,11.0498202267,0.0,0.0,0.0,136.87,32.7757169475,-18.5850852493,37.6782830706,-10.4242830525,-3.6650852493,11.0498202267,43.2,-14.92,45.7038991772,134.68
2019-09-05 01:00:00,42.9637835975,-14.6120267757,45.3805908677,-9.9962164025,-3.5820267757,10.6186278863,52.96,-11.03,54.0964185506,136.75,33.8037835975,-24.2920267757,41.626894556,-9.9962164025,-3.5820267757,10.6186278863,43.8,-20.71,48.4493973131,134.68,40.8637835975,-37.9020267757,55.7351993233,-9.9962164025,-3.5820267757,10.6186278863,50.86,-34.32,61.3563525643,136.87,33.2137835975,-1.2720267757000001,33.2381328142,-9.9962164025,-3.5820267757,10.6186278863,43.21,2.31,43.2717020696,135.67,-9.9962164025,-3.5820267757,10.6186278863,-9.9962164025,-3.5820267757,10.6186278863,0.0,0.0,0.0,136.87,31.6837835975,-18.7420267757,36.8120321459,-9.9962164025,-3.5820267757,10.6186278863,41.68,-15.16,44.3514148591,134.68
2019-09-05 01:30:00,43.1789001627,-7.0346448646,43.7481845067,-10.1710998373,-3.5646448646,10.7776604563,53.35,-3.47,53.4627290736,136.06,34.1689001627,-19.8546448646,39.5186115777,-10.1710998373,-3.5646448646,10.7776604563,44.34,-16.29,47.2376936355,134.59,40.2489001627,-50.1846448646,64.3309610102,-10.1710998373,-3.5646448646,10.7776604563,50.42,-46.62,68.6702322699,136.11,33.5389001627,2.9953551354,33.6723919036,-10.1710998373,-3.5646448646,10.7776604563,43.71,6.5600000000000005,44.1995214906,135.52,-10.1710998373,-3.5646448646,10.7776604563,-10.1710998373,-3.5646448646,10.7776604563,0.0,0.0,0.0,136.11,31.7489001627,-22.1246448646,38.6974491656,-10.1710998373,-3.5646448646,10.7776604563,41.92,-18.56,45.8449561021,134.59
2019-09-05 02:00:00,42.4487001152,2.6218163032,42.5295904307,-10.3112998848,-3.5681836968000002,10.9112254219,52.76,6.19,53.1218759081,134.94,33.8287001152,-13.4581836968,36.4074670899,-10.3112998848,-3.5681836968000002,10.9112254219,44.14,-9.89,45.2344083635,133.53,38.5287001152,-65.2381836968,75.7659642889,-10.3112998848,-3.5681836968000002,10.9112254219,48.84,-61.67,78.6672390516,135.01,33.1187001152,8.9018163032,34.2941777977,-10.3112998848,-3.5681836968000002,10.9112254219,43.43,12.47,45.1847961155,134.47,-10.3112998848,-3.5681836968000002,10.9112254219,-10.3112998848,-3.5681836968000002,10.9112254219,0.0,0.0,0.0,135.01,30.9287001152,-27.9281836968,41.6721481978,-10.3112998848,-3.5681836968000002,10.9112254219,41.24,-24.36,47.8972567064,133.53
2019-09-05 02:30:00,41.6583000995,2.3549067895,41.7248074072,-10.1816999005,-3.5250932105,10.7746598557,51.84,5.88,52.1724065,134.68,33.1983000995,-13.6150932105,35.8817208705,-10.1816999005,-3.5250932105,10.7746598557,43.38,-10.09,44.5379894023,133.36,37.8083000995,-65.3450932105,75.494693609,-10.1816999005,-3.5250932105,10.7746598557,47.99,-61.82,78.260797977,135.01,32.4983000995,8.6949067895,33.6413571878,-10.1816999005,-3.5250932105,10.7746598557,42.68,12.22,44.3949411532,134.27,-10.1816999005,-3.5250932105,10.7746598557,-10.1816999005,-3.5250932105,10.7746598557,0.0,0.0,0.0,135.01,30.2983000995,-28.0450932105,41.2857631891,-10.1816999005,-3.5250932105,10.7746598557,40.48,-24.52,47.3271676735,133.36
2019-09-05 03:00:00,41.1023835213,2.2903671821,41.1661476575,-9.9176164787,-3.4496328179,10.5004325243,51.02,5.74,51.3418737484,135.01,32.6123835213,-13.7696328179,35.4001461421,-9.9176164787,-3.4496328179,10.5004325243,42.53,-10.32,43.764178274,134.07,37.2923835213,-65.8096328179,75.6414545096,-9.9176164787,-3.4496328179,10.5004325243,47.21,-62.36,78.2147920792,135.01,31.942383521300002,8.6703671821,33.0982043636,-9.9176164787,-3.4496328179,10.5004325243,41.86,12.12,43.5792840694,135.01,-9.9176164787,-3.4496328179,10.5004325243,-9.9176164787,-3.4496328179,10.5004325243,0.0,0.0,0.0,135.01,29.8023835213,-28.1296328179,40.9811945412,-9.9176164787,-3.4496328179,10.5004325243,39.72,-24.68,46.7630281312,134.07
2019-09-05 03:30:00,40.7426333889,2.4181494201,40.814331087,-9.9673666111,-3.4118505799,10.5351374713,50.71,5.83,51.0440300133,135.01,32.3126333889,-13.6618505799,35.0820814348,-9.9673666111,-3.4118505799,10.5351374713,42.28,-10.25,43.5047227321,133.75,36.9526333889,-65.6018505799,75.293425436,-9.9673666111,-3.4118505799,10.5351374713,46.92,-62.19,77.9043163117,135.01,31.6626333889,8.738149420100001,32.846272367,-9.9673666111,-3.4118505799,10.5351374713,41.63,12.15,43.3668006659,134.68,-9.9673666111,-3.4118505799,10.5351374713,-9.9673666111,-3.4118505799,10.5351374713,0.0,0.0,0.0,135.01,29.5126333889,-28.0518505799,40.7173409067,-9.9673666111,-3.4118505799,10.5351374713,39.48,-24.64,46.5381563881,133.75
2019-09-05 04:00:00,40.5998334858,2.4135617517,40.6715104146,-9.8801665142,-3.4064382483,10.4509096201,50.48,5.82,50.8143955981,135.01,32.1698334858,-13.6764382483,34.9563034325,-9.8801665142,-3.4064382483,10.4509096201,42.05,-10.27,43.2859723236,133.87,36.8098334858,-65.6764382483,75.2885009961,-9.8801665142,-3.4064382483,10.4509096201,46.69,-62.27,77.8300006424,135.11,31.5098334858,8.7435617517,32.7004507371,-9.8801665142,-3.4064382483,10.4509096201,41.39,12.15,43.1364648528,134.79,-9.8801665142,-3.4064382483,10.4509096201,-9.8801665142,-3.4064382483,10.4509096201,0.0,0.0,0.0,135.11,29.3998334858,-28.1264382483,40.6871814891,-9.8801665142,-3.4064382483,10.4509096201,39.28,-24.72,46.411171069,133.87
2019-09-05 04:30:00,40.7483169116,2.4022406815,40.8190652933,-9.8016830884,-3.4477593185,10.3903818834,50.55,5.85,50.8873756447,135.76,32.5183169116,-13.787759318500001,35.3205781633,-9.8016830884,-3.4477593185,10.3903818834,42.32,-10.34,43.5648711693,134.07,36.9583169116,-66.0977593185,75.7286668037,-9.8016830884,-3.4477593185,10.3903818834,46.76,-62.65,78.176211855,135.86,31.6783169116,8.8222406815,32.8838515535,-9.8016830884,-3.4477593185,10.3903818834,41.48,12.27,43.2567139297,135.01,-9.8016830884,-3.4477593185,10.3903818834,-9.8016830884,-3.4477593185,10.3903818834,0.0,0.0,0.0,135.86,29.5183169116,-27.8877593185,40.6085970344,-9.8016830884,-3.4477593185,10.3903818834,39.32,-24.44,46.2966089471,134.07
2019-09-05 05:00:00,40.99760022,2.7313359445,41.0884828126,-9.67239978,-3.4886640555,10.2823195047,50.67,6.22,51.0503408412,135.12,32.56760022,-13.3886640555,35.2122835,-9.67239978,-3.4886640555,10.2823195047,42.24,-9.9,43.384647054,134.07,37.18760022,-65.6286640555,75.4323482057,-9.67239978,-3.4886640555,10.2823195047,46.86,-62.14,77.8282673583,135.34,31.88760022,9.1013359445,33.161021754,-9.67239978,-3.4886640555,10.2823195047,41.56,12.59,43.4251275185,135.01,-9.67239978,-3.4886640555,10.2823195047,-9.67239978,-3.4886640555,10.2823195047,0.0,0.0,0.0,135.34,29.76760022,-28.0086640555,40.8729162775,-9.67239978,-3.4886640555,10.2823195047,39.44,-24.52,46.4407579611,134.07
2019-09-05 05:30:00,42.6498505207,2.9405512553,42.7511004668,-10.3901494793,-3.6794487447,11.0224112275,53.04,6.62,53.4515294449,135.02,34.0898505207,-12.9794487447,36.4771709188,-10.3901494793,-3.6794487447,11.0224112275,44.48,-9.3,45.4418353503,134.07,38.6998505207,-65.2694487447,75.8800327475,-10.3901494793,-3.6794487447,11.0224112275,49.09,-61.59,78.7601180802,135.23,33.3698505207,9.4605512553,34.6849960909,-10.3901494793,-3.6794487447,11.0224112275,43.76,13.14,45.6902309033,135.01,-10.3901494793,-3.6794487447,11.0224112275,-10.3901494793,-3.6794487447,11.0224112275,0.0,0.0,0.0,135.23,31.1698505207,-27.7194487447,41.7124372363,-10.3901494793,-3.6794487447,11.0224112275,41.56,-24.04,48.0120318254,134.07
2019-09-05 06:00:00,44.7194170189,3.5201028255,44.8577460692,-11.2905829811,-3.8998971745,11.9451438679,56.01,7.42,56.4993495538,134.32,35.9794170189,-12.7798971745,38.1817262681,-11.2905829811,-3.8998971745,11.9451438679,47.27,-8.88,48.0968533274,133.15,40.5794170189,-63.8798971745,75.6791275625,-11.2905829811,-3.8998971745,11.9451438679,51.87,-59.98,79.297523921,134.46,35.1794170189,9.4401028255,36.4239882927,-11.2905829811,-3.8998971745,11.9451438679,46.47,13.34,48.3468354704,133.99,-11.2905829811,-3.8998971745,11.9451438679,-11.2905829811,-3.8998971745,11.9451438679,0.0,0.0,0.0,134.46,32.8694170189,-27.6998971745,42.9846819069,-11.2905829811,-3.8998971745,11.9451438679,44.16,-23.8,50.1651831453,133.15
2019-09-05 06:30:00,50.2914669828,5.8712395709,50.6330238617,-12.7685330172,-4.4087604291,13.5082420741,63.06,10.28,63.8924252161,133.07,40.8714669828,-11.3887604291,42.4285361218,-12.7685330172,-4.4087604291,13.5082420741,53.64,-6.98,54.0922360418,131.9,45.7014669828,-60.3487604291,75.7007065337,-12.7685330172,-4.4087604291,13.5082420741,58.47,-55.94,80.9198646811,133.31,39.8814669828,10.4612395709,41.2306796216,-12.7685330172,-4.4087604291,13.5082420741,52.65,14.87,54.7095914808,132.7,-12.7685330172,-4.4087604291,13.5082420741,-12.7685330172,-4.4087604291,13.5082420741,0.0,0.0,0.0,133.31,37.3114669828,-26.5287604291,45.7812264833,-12.7685330172,-4.4087604291,13.5082420741,50.08,-22.12,54.7476099935,131.9
2019-09-05 07:00:00,54.6177001495,7.4569960394,55.1244043918,-13.962299850499999,-4.8330039606,14.775105563,68.58,12.29,69.6725232785,132.51,44.7477001495,-10.0130039606,45.854300965,-13.962299850499999,-4.8330039606,14.775105563,58.71,-5.18,58.9380734331,131.45,49.6877001495,-58.3830039606,76.6644813301,-13.962299850499999,-4.8330039606,14.775105563,63.65,-53.55,83.1800757393,132.7,43.6177001495,11.7269960394,45.1666492275,-13.962299850499999,-4.8330039606,14.775105563,57.58,16.56,59.9140217311,132.34,-13.962299850499999,-4.8330039606,14.775105563,-13.962299850499999,-4.8330039606,14.775105563,0.0,0.0,0.0,132.7,40.8377001495,-25.3530039606,48.0675832899,-13.962299850499999,-4.8330039606,14.775105563,54.8,-20.52,58.5158986943,131.45
2019-09-05 07:30:00,60.612133688,10.3444018343,61.4885143707,-15.097866312,-5.2355981657,15.9798953479,75.71,15.58,77.2964455845,130.61,49.742133688,-8.5355981657,50.4691618702,-15.097866312,-5.2355981657,15.9798953479,64.84,-3.3,64.9239216314,129.69,55.202133688,-53.4855981657,76.8634163621,-15.097866312,-5.2355981657,15.9798953479,70.3,-48.25,85.2651892627,130.66,48.452133688,12.5944018343,50.0622434223,-15.097866312,-5.2355981657,15.9798953479,63.55,17.83,66.0038741287,130.47,-15.097866312,-5.2355981657,15.9798953479,-15.097866312,-5.2355981657,15.9798953479,0.0,0.0,0.0,130.66,45.342133688,-22.6355981657,50.67819444,-15.097866312,-5.2355981657,15.9798953479,60.44,-17.4,62.8947819775,129.69
