Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-05 08:00:00,63.2502835813,6.6240895844,63.5962022132,-15.0697164187,-5.2359104156,15.9534043646,78.32,11.86,79.2128903651,129.99,52.0502835813,-11.6959104156,53.3481615554,-15.0697164187,-5.2359104156,15.9534043646,67.12,-6.46,67.4301564584,129.08,58.5002835813,-42.2259104156,72.1478391189,-15.0697164187,-5.2359104156,15.9534043646,73.57,-36.99,82.3456434792,130.02,50.7502835813,9.4340895844,51.6196990486,-15.0697164187,-5.2359104156,15.9534043646,65.82,14.67,67.4350153852,129.97,-15.0697164187,-5.2359104156,15.9534043646,-15.0697164187,-5.2359104156,15.9534043646,0.0,0.0,0.0,130.02,48.0902835813,-17.5159104156,51.180880147,-15.0697164187,-5.2359104156,15.9534043646,63.16,-12.28,64.3427074345,129.08
2019-09-05 08:30:00,64.256400141,5.4942097579,64.490862143,-13.993599859,-4.9957902421,14.8586256819,78.25,10.49,78.9500006333,130.17,52.946400141,-13.2957902421,54.5902860045,-13.993599859,-4.9957902421,14.8586256819,66.94,-8.3,67.4526026184,129.27,59.976400141,-35.5757902421,69.7338183755,-13.993599859,-4.9957902421,14.8586256819,73.97,-30.58,80.0418471801,130.3,51.666400141,7.9042097579,52.2675179766,-13.993599859,-4.9957902421,14.8586256819,65.66,12.9,66.9152120224,129.97,-13.993599859,-4.9957902421,14.8586256819,-13.993599859,-4.9957902421,14.8586256819,0.0,0.0,0.0,130.3,49.326400141,-13.3157902421,51.0921130963,-13.993599859,-4.9957902421,14.8586256819,63.32,-8.32,63.8642685701,129.27
2019-09-05 09:00:00,63.8547001595,5.8418479805,64.1213686714,-12.5452998405,-4.6481520195,13.3787094028,76.4,10.49,77.1167951876,130.35,52.6647001595,-12.4181520195,54.1089746943,-12.5452998405,-4.6481520195,13.3787094028,65.21,-7.77,65.6712798718,129.41,59.6747001595,-35.4481520195,69.4092308035,-12.5452998405,-4.6481520195,13.3787094028,72.22,-30.8,78.5134918342,130.44,51.4447001595,8.8118479805,52.1939253107,-12.5452998405,-4.6481520195,13.3787094028,63.99,13.46,65.3903027979,130.32,-12.5452998405,-4.6481520195,13.3787094028,-12.5452998405,-4.6481520195,13.3787094028,0.0,0.0,0.0,130.44,49.1347001595,-11.8481520195,50.5430258893,-12.5452998405,-4.6481520195,13.3787094028,61.68,-7.2,62.0988115828,129.41
2019-09-05 09:30:00,63.6946001724,7.4809195275,64.1324118375,-9.3153998276,-3.7490804725,10.0415276895,73.01,11.23,73.8686198599,130.35,53.0246001724,-10.7690804725,54.1071281595,-9.3153998276,-3.7490804725,10.0415276895,62.34,-7.02,62.7340099149,129.41,59.6746001724,-33.6390804725,68.502887828,-9.3153998276,-3.7490804725,10.0415276895,68.99,-29.89,75.1866490808,130.32,51.8546001724,10.3209195275,52.8717404568,-9.3153998276,-3.7490804725,10.0415276895,61.17,14.07,62.7672988108,130.23,-9.3153998276,-3.7490804725,10.0415276895,-9.3153998276,-3.7490804725,10.0415276895,0.0,0.0,0.0,130.32,49.5246001724,-12.0690804725,50.9740004874,-9.3153998276,-3.7490804725,10.0415276895,58.84,-8.32,59.4253144712,129.41
2019-09-05 10:00:00,63.0472334453,9.231320022,63.7194704502,-7.5327665547,-3.208679978,8.187685825,70.58,12.44,71.6679147178,129.68,52.2272334453,-10.508679978,53.2739736479,-7.5327665547,-3.208679978,8.187685825,59.76,-7.3,60.2042157992,129.04,59.1272334453,-31.778679978,67.1261069633,-7.5327665547,-3.208679978,8.187685825,66.66,-28.57,72.5244820733,129.92,51.1172334453,10.491320022,52.182749553,-7.5327665547,-3.208679978,8.187685825,58.65,13.7,60.2288344566,129.75,-7.5327665547,-3.208679978,8.187685825,-7.5327665547,-3.208679978,8.187685825,0.0,0.0,0.0,129.92,48.9072334453,-9.648679978,49.8499198454,-7.5327665547,-3.208679978,8.187685825,56.44,-6.44,56.806225011,129.04
2019-09-05 10:30:00,63.7985834437,8.488357377,64.3607913282,-9.9314165563,-4.061642623,10.7298637275,73.73,12.55,74.7904766665,130.22,52.7485834437,-11.551642623,53.9986435257,-9.9314165563,-4.061642623,10.7298637275,62.68,-7.49,63.1259257358,129.37,59.7185834437,-32.651642623,68.0620229975,-9.9314165563,-4.061642623,10.7298637275,69.65,-28.59,75.2895118858,130.28,51.5485834437,9.588357377,52.4327478991,-9.9314165563,-4.061642623,10.7298637275,61.48,13.65,62.9770823395,130.27,-9.9314165563,-4.061642623,10.7298637275,-9.9314165563,-4.061642623,10.7298637275,0.0,0.0,0.0,130.28,49.2685834437,-11.181642623,50.5215047905,-9.9314165563,-4.061642623,10.7298637275,59.2,-7.12,59.6266249254,129.37
2019-09-05 11:00:00,64.4753003543,9.4325208348,65.1616206449,-8.8646996457,-3.6674791652,9.5933989407,73.34,13.1,74.5007758349,129.96,53.2153003543,-10.6674791652,54.2739652461,-8.8646996457,-3.6674791652,9.5933989407,62.08,-7.0,62.4734055419,129.37,60.4253003543,-31.6574791652,68.2159285651,-8.8646996457,-3.6674791652,9.5933989407,69.29,-27.99,74.7298079751,130.11,52.0553003543,10.4025208348,53.0845244369,-8.8646996457,-3.6674791652,9.5933989407,60.92,14.07,62.5236859118,130.04,-8.8646996457,-3.6674791652,9.5933989407,-8.8646996457,-3.6674791652,9.5933989407,0.0,0.0,0.0,130.11,49.7353003543,-10.1874791652,50.7679508457,-8.8646996457,-3.6674791652,9.5933989407,58.6,-6.52,58.9616010637,129.37
2019-09-05 11:30:00,65.4745002667,-0.3154616085,65.4752602224,-8.9254997333,-3.8454616085,9.7186480784,74.4,3.5300000000000002,74.4836955313,130.3,54.6745002667,-15.6654616085,56.8744904752,-8.9254997333,-3.8454616085,9.7186480784,63.6,-11.82,64.6890438946,129.04,62.6645002667,-15.4654616085,64.544713931,-8.9254997333,-3.8454616085,9.7186480784,71.59,-11.62,72.5269087994,130.5,53.5045002667,5.5845383915,53.7951542226,-8.9254997333,-3.8454616085,9.7186480784,62.43,9.43,63.1381802082,129.89,-8.9254997333,-3.8454616085,9.7186480784,-8.9254997333,-3.8454616085,9.7186480784,0.0,0.0,0.0,130.5,51.2745002667,-4.1654616085,51.4434198708,-8.9254997333,-3.8454616085,9.7186480784,60.2,-0.32,60.2008504923,129.04
2019-09-05 12:00:00,65.9132168001,-6.6928675292,66.2521443026,-9.0167831999,-3.8328675292,9.797614647,74.93,-2.86,74.9845617444,131.22,54.3932168001,-19.4828675292,57.7771941255,-9.0167831999,-3.8328675292,9.797614647,63.41,-15.65,65.3127139231,129.38,63.8932168001,-6.4028675292,64.2132374644,-9.0167831999,-3.8328675292,9.797614647,72.91,-2.5700000000000003,72.9552808233,131.25,53.2932168001,1.9971324708,53.3306243636,-9.0167831999,-3.8328675292,9.797614647,62.31,5.83,62.5821460163,130.31,-9.0167831999,-3.8328675292,9.797614647,-9.0167831999,-3.8328675292,9.797614647,0.0,0.0,0.0,131.25,51.1032168001,1.4471324708,51.1237025234,-9.0167831999,-3.8328675292,9.797614647,60.12,5.28,60.3514109197,129.38
2019-09-05 12:30:00,65.2683001548,-6.8292326169,65.6246098901,-8.9116998452,-3.8192326169,9.6956140555,74.18,-3.01,74.2410432308,131.22,53.9783001548,-19.7292326169,57.4708578956,-8.9116998452,-3.8192326169,9.6956140555,62.89,-15.91,64.871258659,129.53,63.2583001548,-6.5292326169,63.5943662366,-8.9116998452,-3.8192326169,9.6956140555,72.17,-2.71,72.2208626368,131.25,52.8883001548,1.7907673831,52.9186086465,-8.9116998452,-3.8192326169,9.6956140555,61.8,5.61,62.05410623,130.31,-8.9116998452,-3.8192326169,9.6956140555,-8.9116998452,-3.8192326169,9.6956140555,0.0,0.0,0.0,131.25,50.7283001548,1.1407673831,50.7411252025,-8.9116998452,-3.8192326169,9.6956140555,59.64,4.96,59.8458954315,129.53
2019-09-05 13:00:00,68.0613001213,-8.0355980819,68.5340164498,-13.6586998787,-4.9755980819,14.5367348001,81.72,-3.06,81.7772706808,131.13,55.7713001213,-20.7555980819,59.5082579896,-13.6586998787,-4.9755980819,14.5367348001,69.43,-15.78,71.2006551936,129.38,65.8313001213,-7.6555980819,66.2749444184,-13.6586998787,-4.9755980819,14.5367348001,79.49,-2.68,79.5351651787,131.25,54.5013001213,0.7444019181,54.5063835631,-13.6586998787,-4.9755980819,14.5367348001,68.16,5.72,68.399590642,130.31,-13.6586998787,-4.9755980819,14.5367348001,-13.6586998787,-4.9755980819,14.5367348001,0.0,0.0,0.0,131.25,52.3013001213,0.9844019181,52.3105633837,-13.6586998787,-4.9755980819,14.5367348001,65.96,5.96,66.2287188461,129.38
2019-09-05 13:30:00,67.9053000597,-9.4102178468,68.5542265373,-14.3046999403,-5.1902178468,15.217187706,82.21,-4.22,82.3182391697,131.22,55.4953000597,-21.7102178468,59.5907869362,-14.3046999403,-5.1902178468,15.217187706,69.8,-16.52,71.7283096134,129.68,65.6553000597,-9.0102178468,66.2706756535,-14.3046999403,-5.1902178468,15.217187706,79.96,-3.8200000000000003,80.0511961185,131.34,54.2453000597,-0.0802178468,54.2453593727,-14.3046999403,-5.1902178468,15.217187706,68.55,5.11,68.7401963919,130.47,-14.3046999403,-5.1902178468,15.217187706,-14.3046999403,-5.1902178468,15.217187706,0.0,0.0,0.0,131.34,51.9753000597,0.049782153200000005,51.9753239005,-14.3046999403,-5.1902178468,15.217187706,66.28,5.24,66.4868107221,129.68
2019-09-05 14:00:00,65.3605168828,-8.454044584,65.9049925045,-9.9994831172,-4.1840445840000005,10.839552190500001,75.36,-4.27,75.4808750612,132.13,53.8905168828,-20.544044584,57.6736124911,-9.9994831172,-4.1840445840000005,10.839552190500001,63.89,-16.36,65.951358591,130.38,63.3705168828,-8.124044584,63.8891423514,-9.9994831172,-4.1840445840000005,10.839552190500001,73.37,-3.94,73.4757136747,132.2,52.8205168828,1.255955416,52.835446698,-9.9994831172,-4.1840445840000005,10.839552190500001,62.82,5.44,63.0551028863,131.28,-9.9994831172,-4.1840445840000005,10.839552190500001,-9.9994831172,-4.1840445840000005,10.839552190500001,0.0,0.0,0.0,132.2,50.6805168828,1.775955416,50.7116240043,-9.9994831172,-4.1840445840000005,10.839552190500001,60.68,5.96,60.9719935708,130.38
2019-09-05 14:30:00,62.3266336724,-8.8752932901,62.9553817868,-7.2833663276,-3.2752932901,7.9859233153,69.61,-5.6,69.8348917089,132.84,51.6966336724,-19.8852932901,55.3892302013,-7.2833663276,-3.2752932901,7.9859233153,58.98,-16.61,61.2742401014,131.19,60.4766336724,-8.5652932901,61.0801724743,-7.2833663276,-3.2752932901,7.9859233153,67.76,-5.29,67.9661805606,133.05,50.7166336724,2.0347067099,50.7574325834,-7.2833663276,-3.2752932901,7.9859233153,58.0,5.31,58.2425626153,131.93,-7.2833663276,-3.2752932901,7.9859233153,-7.2833663276,-3.2752932901,7.9859233153,0.0,0.0,0.0,133.05,48.6366336724,2.6047067099,48.7063305129,-7.2833663276,-3.2752932901,7.9859233153,55.92,5.88,56.2282918112,131.19
2019-09-05 15:00:00,60.6372501936,-8.0987116972,61.1756915955,-3.5127498064,-2.2587116972,4.1762650459,64.15,-5.84,64.4152784671,133.13,49.9072501936,-18.8887116972,53.3621312493,-3.5127498064,-2.2587116972,4.1762650459,53.42,-16.63,55.9486666508,131.19,58.9572501936,-7.8387116972,59.476068729,-3.5127498064,-2.2587116972,4.1762650459,62.47,-5.58,62.7187157075,133.13,49.0672501936,3.0412883028,49.1614124705,-3.5127498064,-2.2587116972,4.1762650459,52.58,5.3,52.8464416967,132.19,-3.5127498064,-2.2587116972,4.1762650459,-3.5127498064,-2.2587116972,4.1762650459,0.0,0.0,0.0,133.13,47.0872501936,3.3812883028,47.2084975548,-3.5127498064,-2.2587116972,4.1762650459,50.6,5.64,50.9133538475,131.19
2019-09-05 15:30:00,60.6169168225,-7.702458696,61.1043245198,-3.8230831775,-2.262458696,4.4423737274,64.44,-5.44,64.6692136955,133.13,49.5969168225,-19.782458696,53.3966275185,-3.8230831775,-2.262458696,4.4423737274,53.42,-17.52,56.2196300237,131.73,58.9569168225,-7.462458696,59.427319736,-3.8230831775,-2.262458696,4.4423737274,62.78,-5.2,62.9949871021,133.38,48.7569168225,2.317541304,48.8119650877,-3.8230831775,-2.262458696,4.4423737274,52.58,4.58,52.7790943462,132.55,-3.8230831775,-2.262458696,4.4423737274,-3.8230831775,-2.262458696,4.4423737274,0.0,0.0,0.0,133.38,46.8169168225,3.857541304,46.9755715843,-3.8230831775,-2.262458696,4.4423737274,50.64,6.12,51.0084698849,131.73
2019-09-05 16:00:00,50.5130168794,-7.0138840172,50.9976415461,-5.5269831206,-2.8238840172,6.2065983726,56.04,-4.19,56.1964207045,133.56,46.8430168794,-20.5238840172,51.1419401814,-5.5269831206,-2.8238840172,6.2065983726,52.37,-17.7,55.280257778,132.1,48.9830168794,-6.8938840171999995,49.4657616888,-5.5269831206,-2.8238840172,6.2065983726,54.51,-4.07,54.6617325009,133.78,46.1030168794,1.6361159828,46.1320392015,-5.5269831206,-2.8238840172,6.2065983726,51.63,4.46,51.8222780279,132.92,29.4330168794,-4.2638840172,29.7402620959,-5.5269831206,-2.8238840172,6.2065983726,34.96,-1.44,34.9896441822,133.78,44.1530168794,4.6961159828,44.4020540614,-5.5269831206,-2.8238840172,6.2065983726,49.68,7.52,50.2459232177,132.1
2019-09-05 16:30:00,47.1515835571,-7.7776793705,47.7887447872,-9.1984164429,-3.8076793705,9.955364747,56.35,-3.9699999999999998,56.4896751628,133.34,46.8915835571,-21.2376793705,51.4767873273,-9.1984164429,-3.8076793705,9.955364747,56.09,-17.43,58.7357897708,131.91,45.4515835571,-7.6776793705,46.0954792617,-9.1984164429,-3.8076793705,9.955364747,54.65,-3.87,54.7868542627,133.5,46.0815835571,0.8823206295,46.0900296466,-9.1984164429,-3.8076793705,9.955364747,55.28,4.69,55.4785949714,132.57,44.0415835571,-5.7676793705,44.4176452273,-9.1984164429,-3.8076793705,9.955364747,53.24,-1.96,53.2760659208,133.5,44.0415835571,3.0723206295,44.148615338,-9.1984164429,-3.8076793705,9.955364747,53.24,6.88,53.6826973987,131.91
2019-09-05 17:00:00,48.0671167883,-7.8705298452,48.7072166766,-11.3128832117,-4.4105298452,12.1422444415,59.38,-3.46,59.4807195653,133.13,48.4671167883,-21.7805298452,53.1361730849,-11.3128832117,-4.4105298452,12.1422444415,59.78,-17.37,62.252432081,131.26,46.2771167883,-7.7405298452,46.9200100226,-11.3128832117,-4.4105298452,12.1422444415,57.59,-3.33,57.686194188900004,133.13,47.5471167883,0.26947015480000003,47.5478803843,-11.3128832117,-4.4105298452,12.1422444415,58.86,4.68,59.045761914,132.19,44.8871167883,-5.7705298452000005,45.2565163072,-11.3128832117,-4.4105298452,12.1422444415,56.2,-1.3599999999999999,56.2164531076,133.13,45.4871167883,1.4294701548,45.5095723847,-11.3128832117,-4.4105298452,12.1422444415,56.8,5.84,57.0994360743,131.26
2019-09-05 17:30:00,48.7441834908,-8.4465908539,49.4706005748,-13.1858165092,-4.9065908539,14.0691290001,61.93,-3.54,62.0310930099,133.13,49.3441834908,-23.0565908539,54.4651707624,-13.1858165092,-4.9065908539,14.0691290001,62.53,-18.15,65.1108547018,131.26,46.8741834908,-8.2965908539,47.6027572492,-13.1858165092,-4.9065908539,14.0691290001,60.06,-3.39,60.1555957497,133.13,48.3741834908,-0.9865908539,48.3842431987,-13.1858165092,-4.9065908539,14.0691290001,61.56,3.92,61.6846820532,132.19,45.4141834908,-6.3465908539,45.8555043326,-13.1858165092,-4.9065908539,14.0691290001,58.6,-1.44,58.6176901626,133.13,46.2941834908,1.1334091461,46.3080559014,-13.1858165092,-4.9065908539,14.0691290001,59.48,6.04,59.7858846217,131.26
2019-09-05 18:00:00,48.9737335123,-9.3238207884,49.853387129,-14.7962664877,-5.3738207884,15.7419011507,63.77,-3.95,63.8922170534,132.98,49.6337335123,-24.0138207884,55.1377465193,-14.7962664877,-5.3738207884,15.7419011507,64.43,-18.64,67.0721589037,131.26,47.0437335123,-9.1438207884,47.9241308882,-14.7962664877,-5.3738207884,15.7419011507,61.84,-3.77,61.9548101442,133.05,48.6037335123,-1.9138207884,48.6413982257,-14.7962664877,-5.3738207884,15.7419011507,63.4,3.46,63.4943430551,132.19,45.6437335123,-7.1338207884,46.197855015,-14.7962664877,-5.3738207884,15.7419011507,60.44,-1.76,60.4656199836,133.05,46.4837335123,0.1061792116,46.4838547807,-14.7962664877,-5.3738207884,15.7419011507,61.28,5.48,61.5245381941,131.26
2019-09-05 18:30:00,48.2226335228,-10.2287608484,49.2955366373,-16.1773664772,-5.7087608484,17.1550906894,64.4,-4.52,64.558426251,132.79,48.9226335228,-24.8987608484,54.8941924304,-16.1773664772,-5.7087608484,17.1550906894,65.1,-19.19,67.8694784126,131.26,46.2926335228,-10.0187608484,47.3643693868,-16.1773664772,-5.7087608484,17.1550906894,62.47,-4.31,62.6185036551,133.05,47.9126335228,-2.8087608484,47.9948912759,-16.1773664772,-5.7087608484,17.1550906894,64.09,2.9,64.1555773102,132.19,44.8626335228,-8.0287608484,45.5753978299,-16.1773664772,-5.7087608484,17.1550906894,61.04,-2.32,61.0840732106,133.05,45.7826335228,-0.8687608484,45.7908754851,-16.1773664772,-5.7087608484,17.1550906894,61.96,4.84,62.1487505908,131.26
2019-09-05 19:00:00,47.7482167436,-10.9281604839,48.9828224356,-17.6617832564,-6.0681604839,18.6751481775,65.41,-4.86,65.5903018746,132.19,48.7282167436,-25.3181604839,54.9130982308,-17.6617832564,-6.0681604839,18.6751481775,66.39,-19.25,69.1244862549,130.96,45.7882167436,-10.6881604839,47.0191191654,-17.6617832564,-6.0681604839,18.6751481775,63.45,-4.62,63.6179762331,132.3,47.6582167436,-3.3181604839,47.7735890653,-17.6617832564,-6.0681604839,18.6751481775,65.32,2.75,65.3778624612,131.79,44.3382167436,-8.6681604839,45.1775881404,-17.6617832564,-6.0681604839,18.6751481775,62.0,-2.6,62.0544921823,132.3,45.4982167436,-0.9881604839,45.5089462413,-17.6617832564,-6.0681604839,18.6751481775,63.16,5.08,63.3639645224,130.96
2019-09-05 19:30:00,46.9779500519,-11.6580244298,48.4028648396,-18.4120499481,-6.2380244298,19.4400754134,65.39,-5.42,65.6142400703,132.19,47.9679500519,-25.8880244298,54.5079264058,-18.4120499481,-6.2380244298,19.4400754134,66.38,-19.65,69.2273565868,130.57,45.0079500519,-11.4080244298,46.4312242921,-18.4120499481,-6.2380244298,19.4400754134,63.42,-5.17,63.6303803226,132.19,46.9179500519,-3.9280244297999998,47.082092275,-18.4120499481,-6.2380244298,19.4400754134,65.33,2.31,65.3708268267,131.28,43.5879500519,-9.3980244298,44.5895980348,-18.4120499481,-6.2380244298,19.4400754134,62.0,-3.16,62.0804768023,132.19,44.7879500519,-1.1980244298,44.8039700516,-18.4120499481,-6.2380244298,19.4400754134,63.2,5.04,63.4006435299,130.57
2019-09-05 20:00:00,47.0063167335,-12.1031325566,48.5394646708,-18.9336832665,-6.3631325566,19.9743289742,65.94,-5.74,66.1893586613,132.19,48.0663167335,-25.3231325566,54.3289227466,-18.9336832665,-6.3631325566,19.9743289742,67.0,-18.96,69.6310390559,130.32,45.0263167335,-11.8431325566,46.5578026472,-18.9336832665,-6.3631325566,19.9743289742,63.96,-5.48,64.1943299677,132.19,46.9963167335,-3.4931325566,47.1259563465,-18.9336832665,-6.3631325566,19.9743289742,65.93,2.87,65.9924374455,131.28,43.6263167335,-9.8431325566,44.7229557415,-18.9336832665,-6.3631325566,19.9743289742,62.56,-3.48,62.656715522,132.19,44.8263167335,-0.8431325566000001,44.8342452195,-18.9336832665,-6.3631325566,19.9743289742,63.76,5.52,63.9984999824,130.32
2019-09-05 20:30:00,47.5151500504,-12.7099060162,49.1856807948,-19.3748499496,-6.4899060162,20.4329070538,66.89,-6.22,67.1785717324,131.62,48.5351500504,-24.9799060162,54.5862299027,-19.3748499496,-6.4899060162,20.4329070538,67.91,-18.49,70.3821582505,130.06,45.5251500504,-12.3999060162,47.183651367,-19.3748499496,-6.4899060162,20.4329070538,64.9,-5.91,65.1685361198,131.74,47.4251500504,-3.2499060162,47.5363728782,-19.3748499496,-6.4899060162,20.4329070538,66.8,3.24,66.878528692,130.75,44.0651500504,-10.3699060162,45.268889977,-19.3748499496,-6.4899060162,20.4329070538,63.44,-3.88,63.5585399455,131.74,45.1851500504,-1.1299060162,45.1992751344,-19.3748499496,-6.4899060162,20.4329070538,64.56,5.36,64.7821209903,130.06
2019-09-05 21:00:00,45.785350004,-14.0118274509,47.8814116699,-18.374649996,-6.1718274509,19.3834779273,64.16,-7.84,64.6372276633,132.6,46.795350004,-25.7818274509,53.4275903322,-18.374649996,-6.1718274509,19.3834779273,65.17,-19.61,68.0564545065,130.83,43.905350004,-13.6918274509,45.9907153447,-18.374649996,-6.1718274509,19.3834779273,62.28,-7.52,62.7323584763,132.69,45.775350004,-3.7918274509,45.9321306212,-18.374649996,-6.1718274509,19.3834779273,64.15,2.38,64.1941344673,131.65,42.545350004,-11.6918274509,44.1226204583,-18.374649996,-6.1718274509,19.3834779273,60.92,-5.52,61.1695741362,132.69,43.625350004,-1.6118274509,43.655115974,-18.374649996,-6.1718274509,19.3834779273,62.0,4.5600000000000005,62.1674641593,130.83
2019-09-05 21:30:00,43.3191166647,-14.6264149515,45.7217440934,-16.7908833353,-5.6464149515,17.7148458923,60.11,-8.98,60.7770721572,132.6,44.2291166647,-26.9264149515,51.7807549489,-16.7908833353,-5.6464149515,17.7148458923,61.02,-21.28,64.6241348105,130.97,41.5691166647,-14.3164149515,43.9653408646,-16.7908833353,-5.6464149515,17.7148458923,58.36,-8.67,59.0004957606,132.8,43.3391166647,-4.8764149515,43.6125951538,-16.7908833353,-5.6464149515,17.7148458923,60.13,0.77,60.1349299492,131.8,40.2491166647,-12.3664149515,42.1060519526,-16.7908833353,-5.6464149515,17.7148458923,57.04,-6.72,57.4344844149,132.8,41.3291166647,-2.4064149515,41.3991149326,-16.7908833353,-5.6464149515,17.7148458923,58.12,3.24,58.2102396491,130.97
2019-09-05 22:00:00,40.8922833199,-16.2869994354,44.0164195014,-16.9177166801,-5.6969994354,17.8511887626,57.81,-10.59,58.7719678078,133.75,41.4922833199,-28.5369994354,50.3584145091,-16.9177166801,-5.6969994354,17.8511887626,58.41,-22.84,62.7167736734,131.94,39.2422833199,-15.9369994354,42.3549849624,-16.9177166801,-5.6969994354,17.8511887626,56.16,-10.24,57.0859282135,133.84,40.6922833199,-6.1569994354,41.1554439149,-16.9177166801,-5.6969994354,17.8511887626,57.61,-0.46,57.6118364575,132.83,37.922283319900004,-14.0569994354,40.4437733813,-16.9177166801,-5.6969994354,17.8511887626,54.84,-8.36,55.4735540596,133.84,38.7222833199,-4.4569994354,38.9779433715,-16.9177166801,-5.6969994354,17.8511887626,55.64,1.24,55.6538156823,131.94
2019-09-05 22:30:00,38.0117500102,-18.0696734208,42.0880771285,-15.4782499898,-5.2196734208,16.3346629401,53.49,-12.85,55.0118405437,134.0,38.3917500102,-29.0496734208,48.1436391925,-15.4782499898,-5.2196734208,16.3346629401,53.87,-23.83,58.9053970363,132.13,36.5117500102,-17.7196734208,40.5844146804,-15.4782499898,-5.2196734208,16.3346629401,51.99,-12.5,53.4715821722,134.05,37.7317500102,-6.6596734208,38.3149606408,-15.4782499898,-5.2196734208,16.3346629401,53.21,-1.44,53.2294814929,132.99,35.2417500102,-15.8596734208,38.6459594886,-15.4782499898,-5.2196734208,16.3346629401,50.72,-10.64,51.8240098796,134.05,35.8817500102,-5.2996734208,36.2710149039,-15.4782499898,-5.2196734208,16.3346629401,51.36,-0.08,51.3600623053,132.13
2019-09-05 23:00:00,35.6418833785,-17.6385602237,39.7676081445,-12.5881166215,-4.2685602237,13.2921513105,48.23,-13.37,50.0488741132,134.25,35.7818833785,-29.8185602237,46.5777813118,-12.5881166215,-4.2685602237,13.2921513105,48.37,-25.55,54.7033764954,132.39,34.3318833785,-17.3185602237,38.452707896,-12.5881166215,-4.2685602237,13.2921513105,46.92,-13.05,48.7010153898,134.28,35.2818833785,-7.3085602237,36.0309082217,-12.5881166215,-4.2685602237,13.2921513105,47.87,-3.04,47.96643097,133.31,33.0918833785,-15.548560223700001,36.562692332,-12.5881166215,-4.2685602237,13.2921513105,45.68,-11.28,47.0521072854,134.28,33.5718833785,-6.2685602237,34.1521039009,-12.5881166215,-4.2685602237,13.2921513105,46.16,-2.0,46.2033072409,132.39
2019-09-05 23:30:00,33.4802000323,-17.3287201616,37.6989169161,-10.5997999677,-3.6787201616000003,11.2200152131,44.08,-13.65,46.1450853288,133.97,33.3002000323,-30.4687201616,45.1358641269,-10.5997999677,-3.6787201616000003,11.2200152131,43.9,-26.79,51.4287283529,132.32,32.2802000323,-17.0387201616,36.5010862698,-10.5997999677,-3.6787201616000003,11.2200152131,42.88,-13.36,44.9130715939,134.08,32.9202000323,-8.0187201616,33.8827307518,-10.5997999677,-3.6787201616000003,11.2200152131,43.52,-4.34,43.7358662884,133.17,31.0402000323,-15.3587201616,34.6321281912,-10.5997999677,-3.6787201616000003,11.2200152131,41.64,-11.68,43.2471039493,134.08,31.2402000323,-7.3987201616,32.1043791108,-10.5997999677,-3.6787201616000003,11.2200152131,41.84,-3.7199999999999998,42.0050473158,132.32
2019-09-06 00:00:00,31.7622167235,-18.3025871662,36.6581929201,-9.7577832765,-3.4025871662,10.3340182841,41.52,-14.9,44.1125877727,134.47,31.3022167235,-30.5725871662,43.7551352168,-9.7577832765,-3.4025871662,10.3340182841,41.06,-27.17,49.2354800931,132.82,30.6522167235,-18.0025871662,35.5478766559,-9.7577832765,-3.4025871662,10.3340182841,40.41,-14.6,42.9665928368,134.61,31.0022167235,-8.0125871662,32.0209149598,-9.7577832765,-3.4025871662,10.3340182841,40.76,-4.61,41.0198695756,133.61,29.4422167235,-16.3625871662,33.6835031486,-9.7577832765,-3.4025871662,10.3340182841,39.2,-12.96,41.2868211419,134.61,29.4022167235,-7.4425871662,30.3295639926,-9.7577832765,-3.4025871662,10.3340182841,39.16,-4.04,39.3678447467,132.82
2019-09-06 00:30:00,30.6893667233,-18.4402892885,35.8033727311,-9.2506332767,-3.2802892885,9.815014714,39.94,-15.16,42.7203604854,133.45,30.2093667233,-30.0102892885,42.581959807,-9.2506332767,-3.2802892885,9.815014714,39.46,-26.73,47.6611424538,131.66,29.6393667233,-18.1402892885,34.7499950393,-9.2506332767,-3.2802892885,9.815014714,38.89,-14.86,41.6323395932,133.55,29.9193667233,-7.7902892885,30.9169389222,-9.2506332767,-3.2802892885,9.815014714,39.17,-4.51,39.4287839021,132.54,28.4293667233,-16.5202892885,32.8808280076,-9.2506332767,-3.2802892885,9.815014714,37.68,-13.24,39.938452649,133.55,28.3093667233,-7.4002892885,29.2606309882,-9.2506332767,-3.2802892885,9.815014714,37.56,-4.12,37.7852881423,131.66
2019-09-06 01:00:00,29.9740834055,-18.9465742605,35.4600952087,-8.6759165945,-3.1065742605,9.2153313772,38.65,-15.84,41.7699425425,135.31,29.3440834055,-30.7065742605,42.4731554482,-8.6759165945,-3.1065742605,9.2153313772,38.02,-27.6,46.9817028214,133.51,28.9640834055,-18.6565742605,34.4526615903,-8.6759165945,-3.1065742605,9.2153313772,37.64,-15.55,40.7255705915,135.43,29.1040834055,-7.9565742605,30.1720855235,-8.6759165945,-3.1065742605,9.2153313772,37.78,-4.85,38.090036755,134.38,27.8040834055,-17.0265742605,32.6032404075,-8.6759165945,-3.1065742605,9.2153313772,36.48,-13.92,39.0455733727,135.43,27.5240834055,-7.3865742605,28.4980112748,-8.6759165945,-3.1065742605,9.2153313772,36.2,-4.28,36.4521384832,133.51
2019-09-06 01:30:00,29.8629501333,-19.0641242804,35.429318724,-8.2570498667,-3.0441242804,8.8003161952,38.12,-16.02,41.3494232124,134.68,29.1929501333,-30.5641242804,42.2657548201,-8.2570498667,-3.0441242804,8.8003161952,37.45,-27.52,46.4742175835,132.92,28.8629501333,-18.7641242804,34.4261855338,-8.2570498667,-3.0441242804,8.8003161952,37.12,-15.72,40.3114475056,135.04,28.9629501333,-7.9341242804,30.0300317769,-8.2570498667,-3.0441242804,8.8003161952,37.22,-4.89,37.5398521574,133.73,27.7029501333,-17.1641242804,32.5892713696,-8.2570498667,-3.0441242804,8.8003161952,35.96,-14.12,38.6328357748,135.04,27.4229501333,-7.6441242804,28.468418116,-8.2570498667,-3.0441242804,8.8003161952,35.68,-4.6,35.9753026394,132.92
2019-09-06 02:00:00,29.2204001058,-19.1319065184,34.9265175671,-8.4595998942,-3.0819065184,9.0034981068,37.68,-16.05,40.9558896863,134.79,28.6404001058,-30.6019065184,41.9135920768,-8.4595998942,-3.0819065184,9.0034981068,37.1,-27.52,46.1926444361,132.92,28.2404001058,-18.841906518400002,33.9490447492,-8.4595998942,-3.0819065184,9.0034981068,36.7,-15.76,39.9408011938,134.96,28.4204001058,-7.9919065184,29.5226982502,-8.4595998942,-3.0819065184,9.0034981068,36.88,-4.91,37.2054095529,133.83,27.1004001058,-17.2819065184,32.1418104469,-8.4595998942,-3.0819065184,9.0034981068,35.56,-14.2,38.2903852161,134.96,26.8604001058,-7.7619065184,27.9594042612,-8.4595998942,-3.0819065184,9.0034981068,35.32,-4.68,35.6287075264,132.92
2019-09-06 02:30:00,28.8737502065,-19.7083036188,34.9586996685,-8.6562497935,-3.0283036188,9.1706751821,37.53,-16.68,41.0697370335,135.43,28.0937502065,-30.5283036188,41.4877828102,-8.6562497935,-3.0283036188,9.1706751821,36.75,-27.5,45.9000272331,133.53,27.9037502065,-19.3983036188,33.9840176976,-8.6562497935,-3.0283036188,9.1706751821,36.56,-16.37,40.0575897927,135.51,27.893750206500002,-7.7483036188,28.949913809,-8.6562497935,-3.0283036188,9.1706751821,36.55,-4.72,36.8535059391,134.46,26.7437502065,-17.7883036188,32.1193387345,-8.6562497935,-3.0283036188,9.1706751821,35.4,-14.76,38.3538472646,135.51,26.3437502065,-6.7883036188,27.2043055593,-8.6562497935,-3.0283036188,9.1706751821,35.0,-3.76,35.2013863363,133.53
2019-09-06 03:00:00,28.5369501751,-20.0574869587,34.8806580843,-8.5530498249,-3.0074869587,9.066401663,37.09,-17.05,40.821202824,135.83,27.756950175100002,-30.4774869587,41.2228758621,-8.5530498249,-3.0074869587,9.066401663,36.31,-27.47,45.5303964402,133.84,27.5869501751,-19.7474869587,33.9264360219,-8.5530498249,-3.0074869587,9.066401663,36.14,-16.74,39.8287233037,135.98,27.5469501751,-7.6374869587,28.5861097562,-8.5530498249,-3.0074869587,9.066401663,36.1,-4.63,36.3956989217,134.68,26.4469501751,-18.1674869587,32.0858030281,-8.5530498249,-3.0074869587,9.066401663,35.0,-15.16,38.1421761309,135.98,26.0069501751,-6.4474869587,26.794244633799998,-8.5530498249,-3.0074869587,9.066401663,34.56,-3.44,34.7307817361,133.84
2019-09-06 03:30:00,28.2439169421,-19.9212579671,34.5626295762,-8.3360830579,-2.9812579671,8.8531451934,36.58,-16.94,40.312032943,135.44,27.3939169421,-30.3112579671,40.8558324475,-8.3360830579,-2.9812579671,8.8531451934,35.73,-27.33,44.9840171617,133.5,27.3139169421,-19.6212579671,33.6309949739,-8.3360830579,-2.9812579671,8.8531451934,35.65,-16.64,39.3422431999,135.58,27.2139169421,-7.5212579671,28.2341388524,-8.3360830579,-2.9812579671,8.8531451934,35.55,-4.54,35.8387234706,134.41,26.1839169421,-18.0612579671,31.8089067053,-8.3360830579,-2.9812579671,8.8531451934,34.52,-15.08,37.6701048578,135.58,25.6639169421,-5.9812579671,26.3516997494,-8.3360830579,-2.9812579671,8.8531451934,34.0,-3.0,34.1320963318,133.5
2019-09-06 04:00:00,28.091816812,-20.0843884693,34.5330686732,-8.428183188,-2.9743884693,8.9376315999,36.52,-17.11,40.3294247417,136.16,27.321816812,-30.4843884693,40.9362872554,-8.428183188,-2.9743884693,8.9376315999,35.75,-27.51,45.1094513378,134.12,27.151816812,-19.7743884693,33.58939707,-8.428183188,-2.9743884693,8.9376315999,35.58,-16.8,39.3468728109,136.25,27.131816812,-7.5743884693,28.1692535259,-8.428183188,-2.9743884693,8.9376315999,35.56,-4.6,35.8562909404,134.98,26.051816812,-18.2143884693,31.787750888,-8.428183188,-2.9743884693,8.9376315999,34.48,-15.24,37.6978513977,136.25,25.571816812,-6.2143884693,26.3160870784,-8.428183188,-2.9743884693,8.9376315999,34.0,-3.24,34.1540275809,134.12
2019-09-06 04:30:00,28.1250001285,-19.9269905518,34.4688349771,-8.4649998715,-2.9769905518,8.973221025299999,36.59,-16.95,40.3253096702,135.55,27.2850001285,-30.2769905518,40.7574212738,-8.4649998715,-2.9769905518,8.973221025299999,35.75,-27.3,44.9816907197,133.63,27.1850001285,-19.6169905518,33.523880298899996,-8.4649998715,-2.9769905518,8.973221025299999,35.65,-16.64,39.3422431999,135.59,27.0950001285,-7.4769905518,28.1077288246,-8.4649998715,-2.9769905518,8.973221025299999,35.56,-4.5,35.8435991496,134.55,26.0550001285,-18.0569905518,31.7004406828,-8.4649998715,-2.9769905518,8.973221025299999,34.52,-15.08,37.6701048578,135.59,25.5750001285,-5.6169905518,26.1845606118,-8.4649998715,-2.9769905518,8.973221025299999,34.04,-2.64,34.1422201973,133.63
2019-09-06 05:00:00,28.3731169299,-19.8897927977,34.6502182079,-8.4568830701,-2.9897927977,8.9698234227,36.83,-16.9,40.5223259451,135.55,27.5031169299,-30.2497927977,40.8836324849,-8.4568830701,-2.9897927977,8.9698234227,35.96,-27.26,45.1245963971,133.63,27.4131169299,-19.5897927977,33.6933073721,-8.4568830701,-2.9897927977,8.9698234227,35.87,-16.6,39.5248896267,135.59,27.3031169299,-7.4697927977,28.3065009941,-8.4568830701,-2.9897927977,8.9698234227,35.76,-4.48,36.0395338483,134.55,26.3031169299,-18.0297927977,31.8892989662,-8.4568830701,-2.9897927977,8.9698234227,34.76,-15.04,37.8742551082,135.59,25.7431169299,-6.1497927977,26.4674898832,-8.4568830701,-2.9897927977,8.9698234227,34.2,-3.16,34.3456780396,133.63
2019-09-06 05:30:00,29.3071334558,-19.4818424929,35.1916219904,-8.6928665442,-3.1618424929,9.2500365786,38.0,-16.32,41.3562861002,135.63,28.8071334558,-29.6918424929,41.3697528221,-8.6928665442,-3.1618424929,9.2500365786,37.5,-26.53,45.935725748,133.63,28.3171334558,-19.1818424929,34.2023848376,-8.6928665442,-3.1618424929,9.2500365786,37.01,-16.02,40.3284081015,135.67,28.5571334558,-6.8918424929,29.3769869823,-8.6928665442,-3.1618424929,9.2500365786,37.25,-3.73,37.4362845379,134.48,27.1871334558,-17.5618424929,32.3660089799,-8.6928665442,-3.1618424929,9.2500365786,35.88,-14.4,38.6617950954,135.67,27.0271334558,-6.5218424929,27.802884245,-8.6928665442,-3.1618424929,9.2500365786,35.72,-3.36,35.8776810845,133.63
2019-09-06 06:00:00,30.8562669278,-18.6129074193,36.0353927593,-9.1137330722,-3.3929074193,9.7248111173,39.97,-15.22,42.7697241048,135.1,30.4862669278,-29.6129074193,42.5010206585,-9.1137330722,-3.3929074193,9.7248111173,39.6,-26.22,47.4936669462,133.17,29.7862669278,-18.3329074193,34.975951623,-9.1137330722,-3.3929074193,9.7248111173,38.9,-14.94,41.6702963752,135.26,30.1862669278,-6.9029074193,30.9654782278,-9.1137330722,-3.3929074193,9.7248111173,39.3,-3.51,39.4564329356,134.03,28.6462669278,-16.7129074193,33.1651908377,-9.1137330722,-3.3929074193,9.7248111173,37.76,-13.32,40.0404795176,135.26,28.5662669278,-6.8329074193,29.3720995162,-9.1137330722,-3.3929074193,9.7248111173,37.68,-3.44,37.836701759,133.17
2019-09-06 06:30:00,34.3538835395,-17.3476233483,38.4854433531,-10.5861164605,-3.8776233483,11.2739444981,44.94,-13.47,46.9152906844,134.84,34.6238835395,-27.9576233483,44.5021574156,-10.5861164605,-3.8776233483,11.2739444981,45.21,-24.08,51.2229489585,132.93,33.1138835395,-17.0876233483,37.2627985364,-10.5861164605,-3.8776233483,11.2739444981,43.7,-13.21,45.6529747114,134.92,34.1638835395,-5.3576233483,34.5814266109,-10.5861164605,-3.8776233483,11.2739444981,44.75,-1.48,44.7744670543,133.82,31.933883539500002,-15.3576233483,35.4348629576,-10.5861164605,-3.8776233483,11.2739444981,42.52,-11.48,44.0424885764,134.92,32.4538835395,-4.1976233483,32.7242203661,-10.5861164605,-3.8776233483,11.2739444981,43.04,-0.32,43.0411895746,132.93
2019-09-06 07:00:00,38.0268174576,-14.94635851,40.8586891452,-11.9431825424,-4.41635851,12.7335710518,49.97,-10.53,51.0674240588,133.69,38.1568174576,-26.99635851,46.7412675405,-11.9431825424,-4.41635851,12.7335710518,50.1,-22.58,54.9533110922,131.88,36.5968174576,-14.70635851,39.4411463911,-11.9431825424,-4.41635851,12.7335710518,48.54,-10.29,49.6187031269,133.75,37.5368174576,-4.68635851,37.8282251887,-11.9431825424,-4.41635851,12.7335710518,49.48,-0.27,49.4807366558,132.76,35.3368174576,-12.93635851,37.6303074599,-11.9431825424,-4.41635851,12.7335710518,47.28,-8.52,48.0415320322,133.75,35.7368174576,-2.93635851,35.857249243300004,-11.9431825424,-4.41635851,12.7335710518,47.68,1.48,47.7029642685,131.88
2019-09-06 07:30:00,42.2308504253,-13.2537566371,44.261798344,-14.1191495747,-5.0637566371,14.9997338641,56.35,-8.19,56.9420635383,132.6,43.1008504253,-24.6937566371,49.6735837668,-14.1191495747,-5.0637566371,14.9997338641,57.22,-19.63,60.4935145284,130.79,40.5808504253,-13.0237566371,42.6195220314,-14.1191495747,-5.0637566371,14.9997338641,54.7,-7.96,55.2761395179,132.74,42.2908504253,-2.7537566371,42.3804106317,-14.1191495747,-5.0637566371,14.9997338641,56.41,2.31,56.4572776531,131.59,39.2408504253,-11.1037566371,40.7815859618,-14.1191495747,-5.0637566371,14.9997338641,53.36,-6.04,53.7007560468,132.74,40.2808504253,0.1362433629,40.2810808351,-14.1191495747,-5.0637566371,14.9997338641,54.4,5.2,54.6479642805,130.79
2019-09-06 08:00:00,44.7480505263,-11.0473355691,46.0915572429,-14.5819494737,-5.2773355691,15.5075311111,59.33,-5.77,59.609913605,131.22,45.6580505263,-22.9973355691,51.1227446558,-14.5819494737,-5.2773355691,15.5075311111,60.24,-17.72,62.7921651164,129.66,42.9680505263,-10.8473355691,44.3161150709,-14.5819494737,-5.2773355691,15.5075311111,57.55,-5.57,57.818919049,131.51,44.7480505263,-1.4473355691,44.7714507935,-14.5819494737,-5.2773355691,15.5075311111,59.33,3.83,59.4534927485,130.43,41.5780505263,-8.9573355691,42.5319661674,-14.5819494737,-5.2773355691,15.5075311111,56.16,-3.68,56.2804406521,131.51,42.6580505263,1.1626644309,42.6738920569,-14.5819494737,-5.2773355691,15.5075311111,57.24,6.44,57.6011388776,129.66
2019-09-06 08:30:00,46.2628671738,-10.5296494532,47.4460366811,-14.7871328262,-5.3796494532,15.7353082417,61.05,-5.15,61.2668344212,131.48,47.2328671738,-21.4996494532,51.89584442,-14.7871328262,-5.3796494532,15.7353082417,62.02,-16.12,64.0806897591,129.66,44.4528671738,-10.3296494532,45.6372551518,-14.7871328262,-5.3796494532,15.7353082417,59.24,-4.95,59.4464473287,131.51,46.2728671738,0.0503505468,46.2728945675,-14.7871328262,-5.3796494532,15.7353082417,61.06,5.43,61.3009665503,130.52,42.9728671738,-8.4196494532,43.7899281804,-14.7871328262,-5.3796494532,15.7353082417,57.76,-3.04,57.8399446749,131.51,44.0928671738,0.5403505468,44.0961780012,-14.7871328262,-5.3796494532,15.7353082417,58.88,5.92,59.1768603425,129.66
2019-09-06 09:00:00,46.9256674833,-10.1375917967,48.0082184234,-14.4843325167,-5.3475917967,15.4399684741,61.41,-4.79,61.5965274995,131.48,47.7356674833,-21.0075917967,52.1537425615,-14.4843325167,-5.3475917967,15.4399684741,62.22,-15.66,64.1604551106,129.66,45.0756674833,-9.9475917967,46.1602684309,-14.4843325167,-5.3475917967,15.4399684741,59.56,-4.6,59.7373718873,131.65,46.7656674833,0.5124082033,46.7684746097,-14.4843325167,-5.3475917967,15.4399684741,61.25,5.86,61.5296847058,130.52,43.6356674833,-8.0275917967,44.3679355702,-14.4843325167,-5.3475917967,15.4399684741,58.12,-2.68,58.1817565909,131.65,44.5556674833,1.2924082033,44.5744077228,-14.4843325167,-5.3475917967,15.4399684741,59.04,6.64,59.4122142324,129.66
2019-09-06 09:30:00,48.3565512915,-8.6603620299,49.1259394139,-14.3934487085,-5.4003620299,15.3731999199,62.75,-3.26,62.8346250088,131.29,49.1265512915,-20.2303620299,53.1289524615,-14.3934487085,-5.4003620299,15.3731999199,63.52,-14.83,65.2282093883,129.66,46.4765512915,-8.5103620299,47.249297157,-14.3934487085,-5.4003620299,15.3731999199,60.87,-3.11,60.9493970438,131.43,48.1165512915,1.2196379701,48.1320062429,-14.3934487085,-5.4003620299,15.3731999199,62.51,6.62,62.8595617229,130.32,44.9665512915,-6.5603620299,45.4425910905,-14.3934487085,-5.4003620299,15.3731999199,59.36,-1.16,59.3713331499,131.43,45.8865512915,3.4396379701,46.0152876639,-14.3934487085,-5.4003620299,15.3731999199,60.28,8.84,60.924740459,129.66
2019-09-06 10:00:00,48.5914182336,-8.0681041262,49.2566770107,-13.1585817664,-5.0981041262,14.1116597105,61.75,-2.9699999999999998,61.8213830321,131.7,49.0014182336,-20.3481041262,53.0583106632,-13.1585817664,-5.0981041262,14.1116597105,62.16,-15.25,64.0033444439,129.88,46.7214182336,-7.9281041262,47.3893000243,-13.1585817664,-5.0981041262,14.1116597105,59.88,-2.83,59.946837281,131.74,48.0414182336,1.2218958738,48.056954704,-13.1585817664,-5.0981041262,14.1116597105,61.2,6.32,61.5254613961,130.77,45.2414182336,-5.9781041262,45.6346759902,-13.1585817664,-5.0981041262,14.1116597105,58.4,-0.88,58.4066297607,131.74,45.8414182336,3.1818958738,45.9517147342,-13.1585817664,-5.0981041262,14.1116597105,59.0,8.28,59.5781704989,129.88
2019-09-06 10:30:00,49.1339016792,-8.6830840763,49.895252713,-12.7460983208,-4.9930840763,13.6891895668,61.88,-3.69,61.9899225681,132.39,49.2639016792,-20.0230840763,53.1775883675,-12.7460983208,-4.9930840763,13.6891895668,62.01,-15.03,63.8054934939,130.57,47.2939016792,-8.5230840763,48.0557603021,-12.7460983208,-4.9930840763,13.6891895668,60.04,-3.5300000000000002,60.1436821287,132.54,48.2939016792,1.7569159237,48.3258491179,-12.7460983208,-4.9930840763,13.6891895668,61.04,6.75,61.4120843157,131.34,45.8539016792,-6.5930840763,46.3254687709,-12.7460983208,-4.9930840763,13.6891895668,58.6,-1.6,58.621838934,132.54,46.0939016792,3.5269159237,46.2286373144,-12.7460983208,-4.9930840763,13.6891895668,58.84,8.52,59.4536458092,130.57
2019-09-06 11:00:00,48.9891512641,-8.4185283787,49.7072284647,-12.1208487359,-4.8285283787,13.0472089116,61.11,-3.59,61.2153591838,132.19,49.4691512641,-19.5385283787,53.1878841278,-12.1208487359,-4.8285283787,13.0472089116,61.59,-14.71,63.3222883352,130.31,47.1591512641,-8.2785283787,47.880262949,-12.1208487359,-4.8285283787,13.0472089116,59.28,-3.45,59.380307341700004,132.19,48.4991512641,2.1314716213000002,48.5459663062,-12.1208487359,-4.8285283787,13.0472089116,60.62,6.96,61.0182431737,131.24,45.6791512641,-6.3485283787,46.1182032692,-12.1208487359,-4.8285283787,13.0472089116,57.8,-1.52,57.8199827049,132.19,46.3191512641,4.2914716213,46.517528981,-12.1208487359,-4.8285283787,13.0472089116,58.44,9.12,59.1473414449,130.31
2019-09-06 11:30:00,49.5459849018,-8.2510343811,50.2283205796,-11.9640150982,-4.8210343811000005,12.898838311,61.51,-3.43,61.605559814,132.19,49.9159849018,-19.2410343811,53.4960087555,-11.9640150982,-4.8210343811000005,12.898838311,61.88,-14.42,63.5379477163,130.31,47.6859849018,-8.1210343811,48.3725578761,-11.9640150982,-4.8210343811000005,12.898838311,59.65,-3.3,59.741212743,132.19,48.9459849018,2.3789656189,49.0037642985,-11.9640150982,-4.8210343811000005,12.898838311,60.91,7.2,61.3340696514,131.24,46.2359849018,-6.1810343811,46.6473095244,-11.9640150982,-4.8210343811000005,12.898838311,58.2,-1.3599999999999999,58.2158878658,132.19,46.7159849018,3.2589656189,46.8295216957,-11.9640150982,-4.8210343811000005,12.898838311,58.68,8.08,59.2336796088,130.31
2019-09-06 12:00:00,48.9113846776,-8.0198253974,49.5645150333,-11.7686153224,-4.7698253974,12.698485773,60.68,-3.25,60.7669721148,131.66,49.7613846776,-18.8998253974,53.2296797387,-11.7686153224,-4.7698253974,12.698485773,61.53,-14.13,63.131591141,129.83,47.0813846776,-7.8798253974,47.7362381368,-11.7686153224,-4.7698253974,12.698485773,58.85,-3.11,58.9321185772,131.95,48.8013846776,2.6201746026,48.871673405,-11.7686153224,-4.7698253974,12.698485773,60.57,7.39,61.0191527309,130.47,45.5913846776,-5.9698253974,45.9805738557,-11.7686153224,-4.7698253974,12.698485773,57.36,-1.2,57.3725509281,131.95,46.5913846776,3.5501746026000003,46.7264471781,-11.7686153224,-4.7698253974,12.698485773,58.36,8.32,58.9500805767,129.83
2019-09-06 12:30:00,49.5220848762,-7.9236844408,50.1519856596,-11.3779151238,-4.6336844408,12.285275091,60.9,-3.29,60.9888030707,131.66,49.8120848762,-19.0336844408,53.3247123115,-11.3779151238,-4.6336844408,12.285275091,61.19,-14.4,62.8615629777,129.9,47.6920848762,-7.7936844408,48.324698416,-11.3779151238,-4.6336844408,12.285275091,59.07,-3.16,59.1544630607,132.14,48.8520848762,2.5263155592,48.917363656,-11.3779151238,-4.6336844408,12.285275091,60.23,7.16,60.6540888976,130.72,46.2220848762,-5.8736844408,46.5937903504,-11.3779151238,-4.6336844408,12.285275091,57.6,-1.24,57.6133456762,132.14,46.6220848762,4.7663155592,46.8650889492,-11.3779151238,-4.6336844408,12.285275091,58.0,9.4,58.756786842,129.9
2019-09-06 13:00:00,49.4313679302,-8.3591448334,50.1331770168,-11.3786320698,-4.7091448334,12.3145975509,60.81,-3.65,60.91944353,132.01,49.6113679302,-19.5591448334,53.3277411346,-11.3786320698,-4.7091448334,12.3145975509,60.99,-14.85,62.771829669,130.16,47.6013679302,-8.2191448334,48.3057405556,-11.3786320698,-4.7091448334,12.3145975509,58.98,-3.51,59.08435072,132.14,48.6613679302,2.0208551666,48.7033118427,-11.3786320698,-4.7091448334,12.3145975509,60.04,6.73,60.4160119505,130.93,46.1413679302,-6.3091448333999995,46.5707112142,-11.3786320698,-4.7091448334,12.3145975509,57.52,-1.6,57.5422488264,132.14,46.5013679302,3.7708551666,46.6540091318,-11.3786320698,-4.7091448334,12.3145975509,57.88,8.48,58.497904236,130.16
2019-09-06 13:30:00,49.3179685207,-8.8647574123,50.1083420499,-11.6420314793,-4.9847574123000005,12.6643082489,60.96,-3.88,61.0833528877,132.6,48.6979685207,-20.3847574123,52.7923334662,-11.6420314793,-4.9847574123000005,12.6643082489,60.34,-15.4,62.2741969037,130.74,47.4979685207,-8.7247574123,48.2926330355,-11.6420314793,-4.9847574123000005,12.6643082489,59.14,-3.74,59.2581403691,132.71,47.7879685207,1.3952425877,47.808332299,-11.6420314793,-4.9847574123000005,12.6643082489,59.43,6.38,59.7714756385,131.48,46.0379685207,-6.7847574123,46.5352283615,-11.6420314793,-4.9847574123000005,12.6643082489,57.68,-1.8,57.7080791571,132.71,45.6379685207,3.3352425877,45.7596767232,-11.6420314793,-4.9847574123000005,12.6643082489,57.28,8.32,57.881091904,130.74
2019-09-06 14:00:00,48.4914012459,-8.9222754195,49.3054053168,-12.1985987541,-4.9622754195,13.1692820192,60.69,-3.96,60.8190570463,133.13,48.0614012459,-21.1922754195,52.5262870111,-12.1985987541,-4.9622754195,13.1692820192,60.26,-16.23,62.4073753654,131.26,46.6714012459,-8.7722754195,47.4886566487,-12.1985987541,-4.9622754195,13.1692820192,58.87,-3.81,58.9931606205,133.13,47.1614012459,0.7677245805,47.1676495971,-12.1985987541,-4.9622754195,13.1692820192,59.36,5.73,59.6359161915,132.19,45.2414012459,-6.8422754195,45.7558861745,-12.1985987541,-4.9622754195,13.1692820192,57.44,-1.88,57.4707577817,133.13,45.0414012459,2.9577245805,45.1384089318,-12.1985987541,-4.9622754195,13.1692820192,57.24,7.92,57.7853268573,131.26
2019-09-06 14:30:00,48.485951219,-9.047367498,49.3228377555,-12.464048781,-4.9773674980000004,13.4211288357,60.95,-4.07,61.0857381064,133.13,48.115951219,-21.277367498,52.6105610059,-12.464048781,-4.9773674980000004,13.4211288357,60.58,-16.3,62.7345710115,131.34,46.675951219,-8.907367498,47.5182661504,-12.464048781,-4.9773674980000004,13.4211288357,59.14,-3.93,59.2704352945,133.23,47.205951219,0.7526325020000001,47.2119506712,-12.464048781,-4.9773674980000004,13.4211288357,59.67,5.73,59.9444893214,132.19,45.215951219,-6.9773674980000004,45.7511300608,-12.464048781,-4.9773674980000004,13.4211288357,57.68,-2.0,57.714663648,133.23,45.095951219,2.462632502,45.1631417772,-12.464048781,-4.9773674980000004,13.4211288357,57.56,7.44,58.0388421663,131.34
2019-09-06 15:00:00,47.2934182235,-9.3231800726,48.2036211703,-11.1865817765,-4.7431800726,12.1506118794,58.48,-4.58,58.6590726146,133.83,46.8034182235,-22.4331800726,51.901902909,-11.1865817765,-4.7431800726,12.1506118794,57.99,-17.69,60.6281799166,132.15,45.5534182235,-9.1731800726,46.4678506549,-11.1865817765,-4.7431800726,12.1506118794,56.74,-4.43,56.9126743353,133.92,45.9734182235,-0.1831800726,45.9737831605,-11.1865817765,-4.7431800726,12.1506118794,57.16,4.5600000000000005,57.3416009543,132.99,44.1734182235,-7.2631800726,44.7665574097,-11.1865817765,-4.7431800726,12.1506118794,55.36,-2.52,55.4173258106,133.92,43.9334182235,1.5368199274,43.9602894928,-11.1865817765,-4.7431800726,12.1506118794,55.12,6.28,55.4765968675,132.15
2019-09-06 15:30:00,46.8876677992,-9.614965495,47.8633571025,-11.5523322008,-4.724965495,12.4812530704,58.44,-4.89,58.6442298952,133.12,45.8776677992,-22.804965495,51.2330640693,-11.5523322008,-4.724965495,12.4812530704,57.43,-18.08,60.2087310944,131.25,45.1376677992,-9.464965495,46.1193519704,-11.5523322008,-4.724965495,12.4812530704,56.69,-4.74,56.8878167976,133.12,45.0476677992,-0.694965495,45.0530282133,-11.5523322008,-4.724965495,12.4812530704,56.6,4.03,56.7432894711,132.19,43.7276677992,-7.524965495,44.3704184887,-11.5523322008,-4.724965495,12.4812530704,55.28,-2.8,55.3508662986,133.12,43.0876677992,1.595034505,43.1171804673,-11.5523322008,-4.724965495,12.4812530704,54.64,6.32,55.0042907417,131.25
2019-09-06 16:00:00,47.6979174353,-9.9718431218,48.7291389511,-13.4620825647,-5.1118431218,14.3999516346,61.16,-4.86,61.3527929275,133.12,47.4379174353,-23.2218431218,52.8167587852,-13.4620825647,-5.1118431218,14.3999516346,60.9,-18.11,63.535675805,131.25,45.8679174353,-9.7918431218,46.9014503142,-13.4620825647,-5.1118431218,14.3999516346,59.33,-4.68,59.5142949215,133.12,46.5279174353,-1.1418431218,46.5419263308,-13.4620825647,-5.1118431218,14.3999516346,59.99,3.9699999999999998,60.1212192158,132.19,44.4579174353,-7.8718431218,45.1494444797,-13.4620825647,-5.1118431218,14.3999516346,57.92,-2.76,57.9857223806,133.12,44.4579174353,1.2081568782,44.4743304135,-13.4620825647,-5.1118431218,14.3999516346,57.92,6.32,58.2637863514,131.25
2019-09-06 16:30:00,47.4329506561,-10.280434058600001,48.5342367034,-14.1970493439,-5.3104340586,15.157734658,61.63,-4.97,61.8300719715,133.12,47.9429506561,-23.5304340586,53.4060656162,-14.1970493439,-5.3104340586,15.157734658,62.14,-18.22,64.756065353,131.25,45.5929506561,-10.0904340586,46.6961883779,-14.1970493439,-5.3104340586,15.157734658,59.79,-4.78,59.980767751,133.12,46.9929506561,-1.4604340586,47.0156386643,-14.1970493439,-5.3104340586,15.157734658,61.19,3.85,61.310999013200004,132.19,44.2029506561,-8.1504340586,44.9480858552,-14.1970493439,-5.3104340586,15.157734658,58.4,-2.84,58.469014016,133.12,44.9629506561,0.8895659414,44.9717495687,-14.1970493439,-5.3104340586,15.157734658,59.16,6.2,59.4839944859,131.25
