Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-06 17:00:00,47.668433544,-9.7815227849,48.6616660682,-12.351566456,-4.8615227849,13.2738689803,60.02,-4.92,60.2213151633,132.55,48.418433544,-23.2615227849,53.7163210684,-12.351566456,-4.8615227849,13.2738689803,60.77,-18.4,63.4945107864,130.8,45.868433544,-9.6115227849,46.8646408929,-12.351566456,-4.8615227849,13.2738689803,58.22,-4.75,58.413447938,132.59,47.518433544,-1.3215227849,47.5368062552,-12.351566456,-4.8615227849,13.2738689803,59.87,3.54,59.9745654424,131.66,44.448433544,-7.6615227849,45.1039042201,-12.351566456,-4.8615227849,13.2738689803,56.8,-2.8,56.8689722081,132.59,45.448433544,0.8184772151,45.455802892,-12.351566456,-4.8615227849,13.2738689803,57.8,5.68,58.0784159564,130.8
2019-09-06 17:30:00,48.4895835334,-9.7473034725,49.4595757789,-13.4704164666,-5.0573034725,14.3884828317,61.96,-4.69,62.1372488931,132.68,48.7495835334,-24.2773034725,54.4601630421,-13.4704164666,-5.0573034725,14.3884828317,62.22,-19.22,65.1209397967,131.24,46.6495835334,-9.5573034725,47.6185435886,-13.4704164666,-5.0573034725,14.3884828317,60.12,-4.5,60.2881779456,132.82,47.8295835334,-2.2273034725,47.8814154107,-13.4704164666,-5.0573034725,14.3884828317,61.3,2.83,61.365290678,132.11,45.2095835334,-7.6173034725,45.8468074729,-13.4704164666,-5.0573034725,14.3884828317,58.68,-2.56,58.7358153089,132.82,45.8095835334,0.30269652750000003,45.8105835882,-13.4704164666,-5.0573034725,14.3884828317,59.28,5.36,59.5218279289,131.24
2019-09-06 18:00:00,47.8390334218,-10.2295373248,48.9205125956,-14.7009665782,-5.2595373248,15.6134926011,62.54,-4.97,62.7371700031,132.55,48.4790334218,-24.8295373248,54.4676289669,-14.7009665782,-5.2595373248,15.6134926011,63.18,-19.57,66.1414945401,131.24,45.9690334218,-10.0195373248,47.0483066851,-14.7009665782,-5.2595373248,15.6134926011,60.67,-4.76,60.8564417297,132.82,47.5190334218,-2.7495373248,47.5985135571,-14.7009665782,-5.2595373248,15.6134926011,62.22,2.51,62.2706070309,132.11,44.5390334218,-8.0595373248,45.262364499,-14.7009665782,-5.2595373248,15.6134926011,59.24,-2.8,59.3061345899,132.82,45.4590334218,-0.5795373248,45.4627274056,-14.7009665782,-5.2595373248,15.6134926011,60.16,4.68,60.3417600008,131.24
2019-09-06 18:30:00,47.0017002107,-11.4610666873,48.3788783697,-15.9382997893,-5.6910666873,16.9238778125,62.94,-5.77,63.2039278843,133.09,47.9117002107,-26.0110666873,54.5170304335,-15.9382997893,-5.6910666873,16.9238778125,63.85,-20.32,67.0054094831,131.24,45.1217002107,-11.2310666873,46.4984374881,-15.9382997893,-5.6910666873,16.9238778125,61.06,-5.54,61.3108081826,133.12,46.9717002107,-3.8710666873,47.130942893,-15.9382997893,-5.6910666873,16.9238778125,62.91,1.82,62.9363209919,132.19,43.7017002107,-9.2910666873,44.6784346357,-15.9382997893,-5.6910666873,16.9238778125,59.64,-3.6,59.7485531206,133.12,44.9417002107,-1.6110666873000001,44.9705676382,-15.9382997893,-5.6910666873,16.9238778125,60.88,4.08,61.0165616862,131.24
2019-09-06 19:00:00,46.5298502326,-12.0732925364,48.07069123,-16.9901497674,-5.9032925364,17.9864963762,63.52,-6.17,63.8189572149,133.09,47.3298502326,-26.6132925364,54.2990060928,-16.9901497674,-5.9032925364,17.9864963762,64.32,-20.71,67.5719357426,131.24,44.6398502326,-11.8232925364,46.1790696657,-16.9901497674,-5.9032925364,17.9864963762,61.63,-5.92,61.9136761952,133.12,46.3698502326,-4.4532925364,46.5832032497,-16.9901497674,-5.9032925364,17.9864963762,63.36,1.45,63.3765895264,132.19,43.2098502326,-9.8232925364,44.3123936769,-16.9901497674,-5.9032925364,17.9864963762,60.2,-3.92,60.3274929033,133.12,44.3298502326,-1.2632925364,44.3478469565,-16.9901497674,-5.9032925364,17.9864963762,61.32,4.64,61.4953006335,131.24
2019-09-06 19:30:00,45.7175501504,-13.5139971519,47.6730795185,-17.9124498496,-6.0639971519,18.9110528811,63.63,-7.45,64.064650159,133.09,46.6575501504,-27.0239971519,53.9186740202,-17.9124498496,-6.0639971519,18.9110528811,64.57,-20.96,67.8867181413,131.24,43.8475501504,-13.2139971519,45.7953859567,-17.9124498496,-6.0639971519,18.9110528811,61.76,-7.15,62.1725027645,133.12,45.6975501504,-4.8139971519,45.9504152139,-17.9124498496,-6.0639971519,18.9110528811,63.61,1.25,63.6222806885,132.19,42.4475501504,-11.2239971519,43.9064075715,-17.9124498496,-6.0639971519,18.9110528811,60.36,-5.16,60.5801551665,133.12,43.6875501504,-1.9439971519,43.7307804992,-17.9124498496,-6.0639971519,18.9110528811,61.6,4.12,61.7376254807,131.24
2019-09-06 20:00:00,45.2964833448,-13.7716673034,47.3437453496,-18.2235166552,-6.1116673034,19.2210571121,63.52,-7.66,63.9802000622,132.72,46.396483344800004,-26.9516673034,53.65655633,-18.2235166552,-6.1116673034,19.2210571121,64.62,-20.84,67.897348991,131.24,43.4164833448,-13.4716673034,45.4585178593,-18.2235166552,-6.1116673034,19.2210571121,61.64,-7.36,62.0778479008,132.99,45.4264833448,-4.8716673034,45.6869623787,-18.2235166552,-6.1116673034,19.2210571121,63.65,1.24,63.6620774088,132.08,42.0564833448,-11.4716673034,43.592968952,-18.2235166552,-6.1116673034,19.2210571121,60.28,-5.36,60.5178320828,132.99,43.3764833448,-1.8716673034,43.4168451855,-18.2235166552,-6.1116673034,19.2210571121,61.6,4.24,61.7457496513,131.24
2019-09-06 20:30:00,45.3478167494,-14.114957953,47.4937524518,-18.3721832506,-6.164957953,19.3789531182,63.72,-7.95,64.2140241692,132.72,46.2778167494,-27.374957953,53.7682494231,-18.3721832506,-6.164957953,19.3789531182,64.65,-21.21,68.040330687,131.15,43.4678167494,-13.794957953,45.6042975813,-18.3721832506,-6.164957953,19.3789531182,61.84,-7.63,62.3089279317,132.85,45.3178167494,-5.244957953,45.6203255015,-18.3721832506,-6.164957953,19.3789531182,63.69,0.92,63.6966443386,131.91,42.0678167494,-11.804957953,43.6927710077,-18.3721832506,-6.164957953,19.3789531182,60.44,-5.64,60.7025798463,132.85,43.2678167494,-2.484957953,43.3391160765,-18.3721832506,-6.164957953,19.3789531182,61.64,3.68,61.7497530359,131.15
2019-09-06 21:00:00,43.8688167442,-14.9106904958,46.3335922803,-17.9811832558,-6.0306904958,18.9655524342,61.85,-8.88,62.4842132062,133.34,44.5888167442,-28.3506904958,52.8386622677,-17.9811832558,-6.0306904958,18.9655524342,62.57,-22.32,66.4318244518,131.89,42.0788167442,-14.5906904958,44.5366710446,-17.9811832558,-6.0306904958,18.9655524342,60.06,-8.56,60.6669366294,133.56,43.6988167442,-6.0306904958,44.1129891608,-17.9811832558,-6.0306904958,18.9655524342,61.68,0.0,61.68,132.66,40.6988167442,-12.6306904958,42.6137070293,-17.9811832558,-6.0306904958,18.9655524342,58.68,-6.6,59.0499991533,133.56,41.7388167442,-3.7506904958,41.9069982509,-17.9811832558,-6.0306904958,18.9655524342,59.72,2.2800000000000002,59.7635072599,131.89
2019-09-06 21:30:00,41.8046834142,-15.9444694235,44.7421240059,-17.1053165858,-5.7344694235,18.040953275,58.91,-10.21,59.7882279383,133.55,42.3446834142,-29.0144694235,51.3313904875,-17.1053165858,-5.7344694235,18.040953275,59.45,-23.28,63.8456020412,131.97,40.1146834142,-15.6044694235,43.0428541271,-17.1053165858,-5.7344694235,18.040953275,57.22,-9.87,58.0650092569,133.65,41.5446834142,-6.6344694235,42.0710934552,-17.1053165858,-5.7344694235,18.040953275,58.65,-0.9,58.6569049644,132.83,38.7746834142,-13.6944694235,41.1219475057,-17.1053165858,-5.7344694235,18.040953275,55.88,-7.96,56.4440962369,133.65,39.6546834142,-5.2544694235,40.0012920492,-17.1053165858,-5.7344694235,18.040953275,56.76,0.48,56.762029562,131.97
2019-09-06 22:00:00,39.7247667432,-17.5785365915,43.4403273641,-16.2952332568,-5.4685365915,17.188354178,56.02,-12.11,57.3139817148,134.37,40.1647667432,-29.3585365915,49.7507000788,-16.2952332568,-5.4685365915,17.188354178,56.46,-23.89,61.3063104419,132.66,38.1447667432,-17.2285365915,41.8550558831,-16.2952332568,-5.4685365915,17.188354178,54.44,-11.76,55.695701809,134.54,39.4547667432,-6.7485365915,40.0277574301,-16.2952332568,-5.4685365915,17.188354178,55.75,-1.28,55.7646922344,133.51,36.8647667432,-15.3085365915,39.9169427637,-16.2952332568,-5.4685365915,17.188354178,53.16,-9.84,54.0630298818,134.54,37.6247667432,-5.6285365915,38.0434422291,-16.2952332568,-5.4685365915,17.188354178,53.92,-0.16,53.9202373882,132.66
2019-09-06 22:30:00,37.6935334282,-17.9633323427,41.7550448588,-15.4864665718,-5.2033323427,16.3372370475,53.18,-12.76,54.6893956814,135.48,37.9235334282,-30.9133323427,48.9267667459,-15.4864665718,-5.2033323427,16.3372370475,53.41,-25.71,59.275898981,133.78,36.1935334282,-17.6133323427,40.2517246616,-15.4864665718,-5.2033323427,16.3372370475,51.68,-12.41,53.1491345179,135.51,37.3035334282,-7.9733323427,38.1461352548,-15.4864665718,-5.2033323427,16.3372370475,52.79,-2.77,52.8626238471,134.62,34.9935334282,-15.7633323427,38.3800733238,-15.4864665718,-5.2033323427,16.3372370475,50.48,-10.56,51.5727059596,135.51,35.5935334282,-7.0433323427,36.2837174556,-15.4864665718,-5.2033323427,16.3372370475,51.08,-1.8399999999999999,51.1131294287,133.78
2019-09-06 23:00:00,35.8740001228,-19.2971192735,40.7347848536,-14.5259998772,-4.8971192734999995,15.3292677455,50.4,-14.4,52.4167912028,136.44,35.9040001228,-30.6371192735,47.1988379327,-14.5259998772,-4.8971192734999995,15.3292677455,50.43,-25.74,56.6191884435,134.49,34.4940001228,-18.9371192735,39.3503561719,-14.5259998772,-4.8971192734999995,15.3292677455,49.02,-14.04,50.9909992057,136.52,35.3640001228,-7.4271192735,36.1355033919,-14.5259998772,-4.8971192734999995,15.3292677455,49.89,-2.5300000000000002,49.9541089401,135.4,33.3140001228,-17.1371192735,37.463361584,-14.5259998772,-4.8971192734999995,15.3292677455,47.84,-12.24,49.3810003949,136.52,33.7540001228,-6.4171192735,34.3585789005,-14.5259998772,-4.8971192734999995,15.3292677455,48.28,-1.52,48.3039211659,134.49
2019-09-06 23:30:00,34.1851000998,-12.6611383806,36.4544303744,-13.4348999002,-4.5611383806,14.188041396,47.62,-8.1,48.3039791322,136.24,33.9851000998,-24.5011383806,41.8962147543,-13.4348999002,-4.5611383806,14.188041396,47.42,-19.94,51.4418117877,134.41,32.1351000998,-33.5211383806,46.4363152797,-13.4348999002,-4.5611383806,14.188041396,45.57,-28.96,53.9935783219,136.52,33.4651000998,-1.5711383805999999,33.5019611441,-13.4348999002,-4.5611383806,14.188041396,46.9,2.99,46.9952135861,135.26,31.5651000998,-10.7211383806,33.3361418356,-13.4348999002,-4.5611383806,14.188041396,45.0,-6.16,45.4196609411,136.52,31.8051000998,-16.8411383806,35.9887250998,-13.4348999002,-4.5611383806,14.188041396,45.24,-12.28,46.8770306227,134.41
2019-09-07 00:00:00,32.7170334379,-12.1209301301,34.8901307564,-12.6429665621,-4.3009301301,13.3544974999,45.36,-7.82,46.0291429423,136.55,32.2470334379,-23.9709301301,40.1805507285,-12.6429665621,-4.3009301301,13.3544974999,44.89,-19.67,49.01041726,134.68,30.6770334379,-35.4809301301,46.9039101083,-12.6429665621,-4.3009301301,13.3544974999,43.32,-31.18,53.3742896908,136.65,31.7870334379,-1.0309301301,31.8037468188,-12.6429665621,-4.3009301301,13.3544974999,44.43,3.27,44.5501717168,135.59,30.1170334379,-10.3009301301,31.8299366108,-12.6429665621,-4.3009301301,13.3544974999,42.76,-6.0,43.1789022556,136.65,30.1570334379,-18.1009301301,35.1722950254,-12.6429665621,-4.3009301301,13.3544974999,42.8,-13.8,44.9697676223,134.68
2019-09-07 00:30:00,31.816500143,-1.9185841914,31.8742944495,-12.003499857,-4.1085841914,12.6871774983,43.82,2.19,43.8746908821,135.78,31.456500143,-20.8385841914,37.732717797,-12.003499857,-4.1085841914,12.6871774983,43.46,-16.73,46.5689220403,134.78,29.106500143,-46.0185841914,54.4508809989,-12.003499857,-4.1085841914,12.6871774983,41.11,-41.91,58.7067304489,135.96,31.006500143,2.0214158086,31.0723216543,-12.003499857,-4.1085841914,12.6871774983,43.01,6.13,43.4446429379,135.7,28.716500143,-21.2285841914,35.7112050656,-12.003499857,-4.1085841914,12.6871774983,40.72,-17.12,44.172534453,135.96,29.356500143,-15.8685841914,33.3708864864,-12.003499857,-4.1085841914,12.6871774983,41.36,-11.76,42.9993860421,134.78
2019-09-07 01:00:00,30.7744167486,-1.8481838226,30.8298639254,-11.5755832514,-3.9581838226,12.233615442,42.35,2.11,42.4025305849,135.45,30.3344167486,-20.8081838226,36.7852871876,-11.5755832514,-3.9581838226,12.233615442,41.91,-16.85,45.1704615872,134.49,28.1144167486,-46.1581838226,54.0462613223,-11.5755832514,-3.9581838226,12.233615442,39.69,-42.2,57.9321680934,135.47,29.9144167486,1.8718161774,29.9729215328,-11.5755832514,-3.9581838226,12.233615442,41.49,5.83,41.8976013633,135.38,27.7044167486,-21.7581838226,35.2271666564,-11.5755832514,-3.9581838226,12.233615442,39.28,-17.8,43.1249162318,135.47,28.2244167486,-15.7981838226,32.3450199087,-11.5755832514,-3.9581838226,12.233615442,39.8,-11.84,41.5237955876,134.49
2019-09-07 01:30:00,30.7810000859,-1.7754215925999999,30.8321599652,-11.3989999141,-3.8954215926,12.0462238243,42.18,2.12,42.2332428307,135.55,30.2310000859,-20.9354215926,36.7723434588,-11.3989999141,-3.8954215926,12.0462238243,41.63,-17.04,44.9824243455,134.6,28.1410000859,-46.2354215926,54.1260574555,-11.3989999141,-3.8954215926,12.0462238243,39.54,-42.34,57.9317460465,135.55,29.8210000859,1.8445784074,29.8779938353,-11.3989999141,-3.8954215926,12.0462238243,41.22,5.74,41.6177366035,135.52,27.7610000859,-21.7354215926,35.2576470794,-11.3989999141,-3.8954215926,12.0462238243,39.16,-17.84,43.0322111912,135.55,28.2010000859,-16.2554215926,32.5505013325,-11.3989999141,-3.8954215926,12.0462238243,39.6,-12.36,41.484088516,134.6
2019-09-07 02:00:00,30.1107000654,-1.9458379258,30.1735073146,-11.4492999346,-3.8958379258,12.0939663525,41.56,1.9500000000000002,41.6057219622,136.16,29.5607000654,-21.3158379258,36.4444774257,-11.4492999346,-3.8958379258,12.0939663525,41.01,-17.42,44.5564417341,135.12,27.4807000654,-46.7758379258,54.2509713254,-11.4492999346,-3.8958379258,12.0939663525,38.93,-42.88,57.9157949095,136.22,29.1807000654,1.6441620742,29.2269828281,-11.4492999346,-3.8958379258,12.0939663525,40.63,5.54,41.0059568843,136.05,27.0707000654,-22.1358379258,34.9688164328,-11.4492999346,-3.8958379258,12.0939663525,38.52,-18.24,42.6202768644,136.22,27.5507000654,-16.0558379258,31.8877877187,-11.4492999346,-3.8958379258,12.0939663525,39.0,-12.16,40.8517514924,135.12
2019-09-07 02:30:00,29.3875666861,-1.7665184479,29.4406124793,-11.2424333139,-3.8265184479,11.8757968258,40.63,2.06,40.6821889775,135.86,28.7575666861,-21.6165184479,35.9759852056,-11.2424333139,-3.8265184479,11.8757968258,40.0,-17.79,43.7776666806,134.69,26.8175666861,-46.4365184479,53.6239883683,-11.2424333139,-3.8265184479,11.8757968258,38.06,-42.61,57.1329650902,136.01,28.3875666861,1.2634815521,28.4156704653,-11.2424333139,-3.8265184479,11.8757968258,39.63,5.09,39.9555377889,135.62,26.4375666861,-21.8665184479,34.3087388476,-11.2424333139,-3.8265184479,11.8757968258,37.68,-18.04,41.7758782074,136.01,26.7975666861,-16.7065184479,31.5787482169,-11.2424333139,-3.8265184479,11.8757968258,38.04,-12.88,40.1613744785,134.69
2019-09-07 03:00:00,28.8441333472,-1.5661581369,28.8866211223,-11.0358666528,-3.7561581369,11.657575937,39.88,2.19,39.9400863795,136.12,28.0241333472,-22.2361581369,35.7742753743,-11.0358666528,-3.7561581369,11.657575937,39.06,-18.48,43.2110402559,135.09,26.3041333472,-46.3761581369,53.316559104,-11.0358666528,-3.7561581369,11.657575937,37.34,-42.62,56.6633920622,136.22,27.6841333472,0.7538418631,27.694395042,-11.0358666528,-3.7561581369,11.657575937,38.72,4.51,38.981771381,136.03,25.8841333472,-21.7961581369,33.8387480364,-11.0358666528,-3.7561581369,11.657575937,36.92,-18.04,41.0917023254,136.22,26.1241333472,-16.2761581369,30.7795982242,-11.0358666528,-3.7561581369,11.657575937,37.16,-12.52,39.2124470035,135.09
2019-09-07 03:30:00,28.5330833395,-1.561906728,28.5758009071,-10.9269166605,-3.7319067280000002,11.5466287519,39.46,2.17,39.5196217087,135.86,27.6030833395,-22.231906728,35.4427409579,-10.9269166605,-3.7319067280000002,11.5466287519,38.53,-18.5,42.7412084527,134.88,26.0130833395,-46.231906728,53.0478058409,-10.9269166605,-3.7319067280000002,11.5466287519,36.94,-42.5,56.3099778015,135.98,27.2930833395,0.688093272,27.301755814,-10.9269166605,-3.7319067280000002,11.5466287519,38.22,4.42,38.4747293688,135.81,25.6330833395,-21.691906728,33.5796631756,-10.9269166605,-3.7319067280000002,11.5466287519,36.56,-17.96,40.733219858,135.98,25.7130833395,-16.491906728,30.5474326638,-10.9269166605,-3.7319067280000002,11.5466287519,36.64,-12.76,38.7982886221,134.88
2019-09-07 04:00:00,28.2108999787,-0.6837801855,28.2191855473,-10.6291000213,-3.6037801855,11.2234129786,38.84,2.92,38.9496084704,136.6,27.3308999787,-21.9937801855,35.0813976417,-10.6291000213,-3.6037801855,11.2234129786,37.96,-18.39,42.1800154101,135.69,25.7208999787,-45.8637801855,52.5837525156,-10.6291000213,-3.6037801855,11.2234129786,36.35,-42.26,55.7425340292,136.62,27.0208999787,1.1262198145,27.0443599801,-10.6291000213,-3.6037801855,11.2234129786,37.65,4.73,37.945953671,136.6,25.2508999787,-24.6837801855,35.3114280932,-10.6291000213,-3.6037801855,11.2234129786,35.88,-21.08,41.6141898876,136.62,25.4908999787,-16.5637801855,30.3997499292,-10.6291000213,-3.6037801855,11.2234129786,36.12,-12.96,38.3746791518,135.69
2019-09-07 04:30:00,27.8840666635,9.6073329277,29.4927452042,-8.5859333365,-2.9126670723,9.0665252844,36.47,12.52,38.5591921596,135.94,27.4240666635,-17.6726670723,32.6251834295,-8.5859333365,-2.9126670723,9.0665252844,36.01,-14.76,38.917575721,135.34,25.4340666635,-35.5526670723,43.7136578542,-8.5859333365,-2.9126670723,9.0665252844,34.02,-32.64,47.1458375681,135.94,27.1240666635,5.3073329277,27.638429318100002,-8.5859333365,-2.9126670723,9.0665252844,35.71,8.22,36.6438603316,136.27,24.2540666635,-55.0726670723,60.176892643,-8.5859333365,-2.9126670723,9.0665252844,32.84,-52.16,61.6370927283,135.94,25.4940666635,-12.5126670723,28.3991949235,-8.5859333365,-2.9126670723,9.0665252844,34.08,-9.6,35.4063045233,135.34
2019-09-07 05:00:00,27.9292833179,10.3387661263,29.781453149,-8.1007166821,-2.7512338737,8.5551679464,36.03,13.09,38.3341753531,135.94,27.4292833179,-17.6812338737,32.6342092693,-8.1007166821,-2.7512338737,8.5551679464,35.53,-14.93,38.5394058076,135.05,25.4992833179,-34.8112338737,43.1513088276,-8.1007166821,-2.7512338737,8.5551679464,33.6,-32.06,46.4413996344,135.94,27.1392833179,5.2787661263,27.6478945098,-8.1007166821,-2.7512338737,8.5551679464,35.24,8.03,36.1433050509,136.0,24.3392833179,-54.3112338737,59.5156352341,-8.1007166821,-2.7512338737,8.5551679464,32.44,-51.56,60.9162310062,135.94,25.5392833179,-12.3512338737,28.3691376428,-8.1007166821,-2.7512338737,8.5551679464,33.64,-9.6,34.9829901524,135.05
2019-09-07 05:30:00,28.3394499836,10.338389809,30.1663177934,-8.2105500164,-2.801610191,8.6753761437,36.55,13.14,38.8402124093,135.94,27.9394499836,-17.861610191,33.160970794,-8.2105500164,-2.801610191,8.6753761437,36.15,-15.06,39.1615385295,135.24,25.8694499836,-34.771610191,43.339281463,-8.2105500164,-2.801610191,8.6753761437,34.08,-31.97,46.7282280854,135.94,27.6294499836,5.108389809,28.0977250473,-8.2105500164,-2.801610191,8.6753761437,35.84,7.91,36.7025026395,136.18,24.7094499836,-54.241610191,59.6046071592,-8.2105500164,-2.801610191,8.6753761437,32.92,-51.44,61.0720885512,135.94,26.0294499836,-12.401610191,28.832832011,-8.2105500164,-2.801610191,8.6753761437,34.24,-9.6,35.5603374562,135.24
2019-09-07 06:00:00,28.9201833165,10.4407276607,30.7471266486,-8.3998166835,-2.8592723393,8.8731256402,37.32,13.3,39.6190913576,135.51,28.5801833165,-17.5892723393,33.5590431901,-8.3998166835,-2.8592723393,8.8731256402,36.98,-14.73,39.8056943163,135.03,26.4101833165,-34.5792723393,43.511192334,-8.3998166835,-2.8592723393,8.8731256402,34.81,-31.72,47.0945272829,135.78,28.2601833165,5.3207276607,28.7567053732,-8.3998166835,-2.8592723393,8.8731256402,36.66,8.18,37.5615228658,135.95,25.2401833165,-53.9792723393,59.5888302967,-8.3998166835,-2.8592723393,8.8731256402,33.64,-51.12,61.1956207584,135.78,26.6401833165,-12.4592723393,29.4097404675,-8.3998166835,-2.8592723393,8.8731256402,35.04,-9.6,36.3312757827,135.03
2019-09-07 06:30:00,30.0408833153,10.7627612238,31.9106831566,-9.0191166847,-3.0572387762,9.523191414,39.06,13.82,41.4327889479,134.26,29.9908833153,-17.2572387762,34.6015226863,-9.0191166847,-3.0572387762,9.523191414,39.01,-14.2,41.5140951967,133.97,27.4508833153,-33.4672387762,43.2851829856,-9.0191166847,-3.0572387762,9.523191414,36.47,-30.41,47.4850397494,134.44,29.6008833153,5.2727612238,30.0668306273,-9.0191166847,-3.0572387762,9.523191414,38.62,8.33,39.5081421988,134.88,26.1808833153,-52.4172387762,58.5918558512,-9.0191166847,-3.0572387762,9.523191414,35.2,-49.36,60.6254863898,134.44,27.9008833153,-14.2972387762,31.3507627722,-9.0191166847,-3.0572387762,9.523191414,36.92,-11.24,38.5930563703,133.97
2019-09-07 07:00:00,30.8848666477,11.1540261878,32.8372850286,-9.4651333523,-3.2059738122,9.993348661,40.35,14.36,42.8291034228,134.04,30.8848666477,-17.4159738122,35.4568911733,-9.4651333523,-3.2059738122,9.993348661,40.35,-14.21,42.7790439351,133.74,28.2248666477,-32.8659738122,43.3222267653,-9.4651333523,-3.2059738122,9.993348661,37.69,-29.66,47.9609393152,134.15,30.4748666477,5.0540261878,30.8911100141,-9.4651333523,-3.2059738122,9.993348661,39.94,8.26,40.7851835842,134.6,26.9748666477,-51.6859738122,58.3016579488,-9.4651333523,-3.2059738122,9.993348661,36.44,-48.48,60.6480337686,134.15,28.7748666477,-15.2459738122,32.5642851615,-9.4651333523,-3.2059738122,9.993348661,38.24,-12.04,40.090637311,133.74
2019-09-07 07:30:00,32.936766646,11.5724007871,34.9106152491,-10.313233354,-3.5175992129,10.8966181192,43.25,15.09,45.8068837622,133.37,33.326766646,-16.6275992129,37.2444684573,-10.313233354,-3.5175992129,10.8966181192,43.64,-13.11,45.5666731285,133.24,30.116766646,-32.1275992129,44.036374333,-10.313233354,-3.5175992129,10.8966181192,40.43,-28.61,49.5289511296,133.45,32.806766646,5.6724007871,33.2935439456,-10.313233354,-3.5175992129,10.8966181192,43.12,9.19,44.0884395278,134.11,28.806766646,-50.7575992129,58.3623481575,-10.313233354,-3.5175992129,10.8966181192,39.12,-47.24,61.3350796853,133.45,31.006766646,-13.7975992129,33.9380807042,-10.313233354,-3.5175992129,10.8966181192,41.32,-10.28,42.5795819613,133.24
2019-09-07 08:00:00,34.7872999797,12.5668683239,36.987598183,-10.3327000203,-3.6331316761,10.9528231742,45.12,16.2,47.9401126407,133.01,35.5772999797,-15.7331316761,38.9008445434,-10.3327000203,-3.6331316761,10.9528231742,45.91,-12.1,47.4777642692,132.87,31.8772999797,-30.9931316761,44.4605045528,-10.3327000203,-3.6331316761,10.9528231742,42.21,-27.36,50.3016272103,133.15,34.9772999797,6.4768683239,35.5719178167,-10.3327000203,-3.6331316761,10.9528231742,45.31,10.11,46.4242199719,133.78,30.5072999797,-49.5131316761,58.1570766152,-10.3327000203,-3.6331316761,10.9528231742,40.84,-45.88,61.423773899,133.15,33.1472999797,-12.9131316761,35.5737609149,-10.3327000203,-3.6331316761,10.9528231742,43.48,-9.28,44.4592937416,132.87
2019-09-07 08:30:00,37.3141166467,14.1791661177,39.9173152018,-10.785883353300001,-3.7708338823,11.4260434044,48.1,17.95,51.3401645888,132.22,38.0541166467,-15.5108338823,41.0938165845,-10.785883353300001,-3.7708338823,11.4260434044,48.84,-11.74,50.2311974773,132.21,34.2441166467,-28.8308338823,44.7646792378,-10.785883353300001,-3.7708338823,11.4260434044,45.03,-25.06,51.5335279212,132.47,37.3841166467,6.4791661177,37.9414255272,-10.785883353300001,-3.7708338823,11.4260434044,48.17,10.25,49.248465966,133.03,32.8141166467,-47.0108338823,57.3304871217,-10.785883353300001,-3.7708338823,11.4260434044,43.6,-43.24,61.405680519,132.47,35.4541166467,-12.6908338823,37.657026593,-10.785883353300001,-3.7708338823,11.4260434044,46.24,-8.92,47.0925047115,132.21
2019-09-07 09:00:00,39.0877833135,14.8673807372,41.8197777893,-10.1122166865,-3.6226192628,10.741522082,49.2,18.49,52.5596813156,131.68,39.8977833135,-13.5826192628,42.1464192948,-10.1122166865,-3.6226192628,10.741522082,50.01,-9.96,50.9921729288,131.65,35.9577833135,-27.9126192628,45.5200669478,-10.1122166865,-3.6226192628,10.741522082,46.07,-24.29,52.081177022,131.81,39.1777833135,8.2073807372,40.0282375821,-10.1122166865,-3.6226192628,10.741522082,49.29,11.83,50.6897721439,132.54,34.4477833135,-45.9826192628,57.4547739486,-10.1122166865,-3.6226192628,10.741522082,44.56,-42.36,61.481405319,131.81,37.2077833135,-12.2226192628,39.163906352,-10.1122166865,-3.6226192628,10.741522082,47.32,-8.6,48.0951390475,131.65
2019-09-07 09:30:00,40.6861999918,16.3197588144,43.8372147556,-7.9138000082,-3.0802411856,8.4921208383,48.6,19.4,52.3289594775,131.54,40.8961999918,-12.0802411856,42.6430697871,-7.9138000082,-3.0802411856,8.4921208383,48.81,-9.0,49.6328127351,131.49,37.5761999918,-26.3402411856,45.8887689041,-7.9138000082,-3.0802411856,8.4921208383,45.49,-23.26,51.0917576523,131.59,40.1961999918,9.5997588144,41.3266241432,-7.9138000082,-3.0802411856,8.4921208383,48.11,12.68,49.7529345868,132.35,36.0861999918,-44.3202411856,57.1532816957,-7.9138000082,-3.0802411856,8.4921208383,44.0,-41.24,60.3053695785,131.59,38.1661999918,-9.9602411856,39.444457485,-7.9138000082,-3.0802411856,8.4921208383,46.08,-6.88,46.5907802038,131.49
2019-09-07 10:00:00,41.3757167629,16.7028492588,44.6198959098,-8.2242832371,-3.1671507412,8.8130402576,49.6,19.87,53.4319838673,131.18,41.5257167629,-11.7071507412,43.1444380094,-8.2242832371,-3.1671507412,8.8130402576,49.75,-8.54,50.4776594148,131.11,38.2157167629,-25.7671507412,46.0910735937,-8.2242832371,-3.1671507412,8.8130402576,46.44,-22.6,51.6472032157,131.49,40.7857167629,9.8728492588,41.9636490829,-8.2242832371,-3.1671507412,8.8130402576,49.01,13.04,50.7151032731,131.98,36.6957167629,-43.6471507412,57.0232355849,-8.2242832371,-3.1671507412,8.8130402576,44.92,-40.48,60.4684777384,131.49,38.7757167629,-8.4871507412,39.6936762996,-8.2242832371,-3.1671507412,8.8130402576,47.0,-5.32,47.300131078,131.11
2019-09-07 10:30:00,41.6781501103,17.4167564889,45.1709154569,-6.9718498897,-2.8432435111,7.5293243088,48.65,20.26,52.7000009488,131.01,41.9681501103,-10.9432435111,43.3714214919,-6.9718498897,-2.8432435111,7.5293243088,48.94,-8.1,49.6057819211,130.74,38.5781501103,-24.9632435111,45.9503775015,-6.9718498897,-2.8432435111,7.5293243088,45.55,-22.12,50.6369124256,131.21,41.2681501103,10.5467564889,42.5945335221,-6.9718498897,-2.8432435111,7.5293243088,48.24,13.39,50.0638562238,131.63,37.0281501103,-42.8032435111,56.596833442,-6.9718498897,-2.8432435111,7.5293243088,44.0,-39.96,59.4373754468,131.21,39.1881501103,-10.7632435111,40.6393715496,-6.9718498897,-2.8432435111,7.5293243088,46.16,-7.92,46.8345171855,130.74
2019-09-07 11:00:00,42.1759501213,17.8569167203,45.8004393362,-5.8940498787,-2.5230832797,6.4113784172,48.07,20.38,52.2117735765,130.85,41.7559501213,-10.5830832797,43.076223398,-5.8940498787,-2.5230832797,6.4113784172,47.65,-8.06,48.3268672686,130.74,39.0859501213,-24.4030832797,46.0784328123,-5.8940498787,-2.5230832797,6.4113784172,44.98,-21.88,50.019344258,131.0,41.0759501213,10.8469167203,42.4839885216,-5.8940498787,-2.5230832797,6.4113784172,46.97,13.37,48.8358249649,131.56,37.5059501213,-42.1630832797,56.4306821344,-5.8940498787,-2.5230832797,6.4113784172,43.4,-39.64,58.7783089243,131.0,39.0659501213,-10.4030832797,40.4273743966,-5.8940498787,-2.5230832797,6.4113784172,44.96,-7.88,45.645328348,130.74
2019-09-07 11:30:00,42.2523502159,13.6670368519,44.4077582758,-4.7276497841000005,-2.4129631481000002,5.3078304075,46.98,16.08,49.6556824543,130.35,41.8923502159,-11.8629631481,43.5396244962,-4.7276497841000005,-2.4129631481000002,5.3078304075,46.62,-9.45,47.5681290362,130.22,39.2623502159,-28.1229631481,48.2952709973,-4.7276497841000005,-2.4129631481000002,5.3078304075,43.99,-25.71,50.952175616,130.42,41.2423502159,9.3870368519,42.2971383452,-4.7276497841000005,-2.4129631481000002,5.3078304075,45.97,11.8,47.46030868,131.04,38.1923502159,-26.7329631481,46.6187401556,-4.7276497841000005,-2.4129631481000002,5.3078304075,42.92,-24.32,49.3314179808,130.42,39.2323502159,-10.8929631481,40.71650709,-4.7276497841000005,-2.4129631481000002,5.3078304075,43.96,-8.48,44.7704366742,130.22
2019-09-07 12:00:00,42.0940168383,12.3238740854,43.8609635788,-7.4659831617,-3.1461259146,8.1017907181,49.56,15.47,51.9183445422,130.71,42.4640168383,-12.8261259146,44.3587897944,-7.4659831617,-3.1461259146,8.1017907181,49.93,-9.68,50.8596824607,130.62,38.9840168383,-29.7361259146,49.0305083928,-7.4659831617,-3.1461259146,8.1017907181,46.45,-26.59,53.5222439739,130.84,41.7340168383,8.6038740854,42.6116745827,-7.4659831617,-3.1461259146,8.1017907181,49.2,11.75,50.5836188899,131.54,37.8940168383,-26.8661259146,46.4515363987,-7.4659831617,-3.1461259146,8.1017907181,45.36,-23.72,51.1875766178,130.84,39.6940168383,-11.7861259146,41.4068561574,-7.4659831617,-3.1461259146,8.1017907181,47.16,-8.64,47.944918396,130.62
2019-09-07 12:30:00,43.1297501613,12.4279893145,44.8846328645,-8.8602498387,-3.3420106855,9.4695861909,51.99,15.77,54.3291174233,131.02,43.3897501613,-13.6020106855,45.4718057014,-8.8602498387,-3.3420106855,9.4695861909,52.25,-10.26,53.2478177957,130.77,39.8897501613,-29.7420106855,49.7572041774,-8.8602498387,-3.3420106855,9.4695861909,48.75,-26.4,55.4393587625,131.29,42.6197501613,7.9379893145,43.3526790195,-8.8602498387,-3.3420106855,9.4695861909,51.48,11.28,52.7013168716,131.67,38.8197501613,-26.8620106855,47.2074212456,-8.8602498387,-3.3420106855,9.4695861909,47.68,-23.52,53.1655226627,131.29,40.5797501613,-12.3420106855,42.4151075787,-8.8602498387,-3.3420106855,9.4695861909,49.44,-9.0,50.2524984454,130.77
2019-09-07 13:00:00,43.1951834666,12.6311919292,45.0041207476,-8.3048165334,-3.1788080708,8.8924011608,51.5,15.81,53.8721273016,131.16,43.2151834666,-14.0588080708,45.4444954469,-8.3048165334,-3.1788080708,8.8924011608,51.52,-10.88,52.656289273,130.85,39.9651834666,-29.5688080708,49.7144878305,-8.3048165334,-3.1788080708,8.8924011608,48.27,-26.39,55.0129530202,131.37,42.4651834666,7.5111919292,43.1243528768,-8.3048165334,-3.1788080708,8.8924011608,50.77,10.69,51.8832246492,131.67,38.8951834666,-26.6988080708,47.1769186075,-8.3048165334,-3.1788080708,8.8924011608,47.2,-23.52,52.7354757255,131.37,40.4151834666,-11.9388080708,42.1416918596,-8.3048165334,-3.1788080708,8.8924011608,48.72,-8.76,49.5012727109,130.85
2019-09-07 13:30:00,42.2170001187,11.1721686948,43.6702696622,-8.3929998813,-3.2278313052,8.9922934751,50.61,14.4,52.6187428584,132.23,42.9170001187,-13.6178313052,45.0257063092,-8.3929998813,-3.2278313052,8.9922934751,51.31,-10.39,52.3513915765,131.9,39.0470001187,-31.6878313052,50.287044764,-8.3929998813,-3.2278313052,8.9922934751,47.44,-28.46,55.3220137016,132.36,42.1670001187,8.2421686948,42.964976944,-8.3929998813,-3.2278313052,8.9922934751,50.56,11.47,51.8447152562,132.78,38.0470001187,-28.7878313052,47.7107267739,-8.3929998813,-3.2278313052,8.9922934751,46.44,-25.56,53.0093123894,132.36,40.1670001187,-11.4278313052,41.7610252134,-8.3929998813,-3.2278313052,8.9922934751,48.56,-8.2,49.2474730316,131.9
2019-09-07 14:00:00,41.117266747,11.4079335018,42.6704882972,-6.202733253,-2.6220664982,6.7341764552,47.32,14.03,49.3560867574,132.55,41.227266747,-13.6620664982,43.4320110567,-6.202733253,-2.6220664982,6.7341764552,47.43,-11.04,48.6979106328,131.9,38.117266747,-31.6220664982,49.526569777,-6.202733253,-2.6220664982,6.7341764552,44.32,-29.0,52.9647278856,132.6,40.577266747,8.2379335018,41.4050495113,-6.202733253,-2.6220664982,6.7341764552,46.78,10.86,48.0240356488,132.78,37.117266747,-28.7820664982,46.969126484,-6.202733253,-2.6220664982,6.7341764552,43.32,-26.16,50.6060075485,132.6,38.637266747,-11.0220664982,40.1786551737,-6.202733253,-2.6220664982,6.7341764552,44.84,-8.4,45.6200131521,131.9
2019-09-07 14:30:00,40.5689501021,11.3932178244,42.138404393,-5.0810498979,-2.3267821756,5.5884687847,45.65,13.72,47.6671889249,132.65,40.0489501021,-13.9367821756,42.4046259468,-5.0810498979,-2.3267821756,5.5884687847,45.13,-11.61,46.5994527865,132.56,37.6689501021,-31.8067821756,49.3013305516,-5.0810498979,-2.3267821756,5.5884687847,42.75,-29.48,51.9291141846,132.6,39.4789501021,8.0532178244,40.2919572433,-5.0810498979,-2.3267821756,5.5884687847,44.56,10.38,45.7530108299,133.48,36.6789501021,-29.0067821756,46.7625789791,-5.0810498979,-2.3267821756,5.5884687847,41.76,-26.68,49.5552217228,132.6,37.5589501021,-11.8867821756,39.3950545534,-5.0810498979,-2.3267821756,5.5884687847,42.64,-9.56,43.698549175,132.56
2019-09-07 15:00:00,40.351216848600004,10.9230817703,41.8035215804,-4.9387831514,-2.1569182297,5.3892369837,45.29,13.08,47.1409641395,132.9,39.5512168486,-13.3069182297,41.7297594886,-4.9387831514,-2.1569182297,5.3892369837,44.49,-11.15,45.8659198098,132.66,37.4512168486,-32.4569182297,49.5585026449,-4.9387831514,-2.1569182297,5.3892369837,42.39,-30.3,52.1056820318,133.15,38.9712168486,8.7330817703,39.9377322825,-4.9387831514,-2.1569182297,5.3892369837,43.91,10.89,45.2402497783,133.59,36.5412168486,-29.6369182297,47.0489899034,-4.9387831514,-2.1569182297,5.3892369837,41.48,-27.48,49.7568166184,133.15,37.1012168486,-10.5169182297,38.5630115615,-4.9387831514,-2.1569182297,5.3892369837,42.04,-8.36,42.8631683383,132.66
2019-09-07 15:30:00,40.5199334448,10.1834180298,41.779983355,-5.0000665552,-2.1865819702,5.4572709543,45.52,12.37,47.1708310294,133.38,39.9199334448,-12.7965819702,41.9208014756,-5.0000665552,-2.1865819702,5.4572709543,44.92,-10.61,46.1560234422,132.66,37.6199334448,-33.2665819702,50.2187700802,-5.0000665552,-2.1865819702,5.4572709543,42.62,-31.08,52.748751644,133.48,39.3399334448,9.2434180298,40.4112749157,-5.0000665552,-2.1865819702,5.4572709543,44.34,11.43,45.789523911,133.59,36.6799334448,-30.4665819702,47.6825978158,-5.0000665552,-2.1865819702,5.4572709543,41.68,-28.28,50.3684504427,133.48,37.4399334448,-10.8265819702,38.9738821971,-5.0000665552,-2.1865819702,5.4572709543,42.44,-8.64,43.3105437509,132.66
2019-09-07 16:00:00,40.0243001458,10.1496389344,41.2911585289,-5.0256998542,-2.4103610656,5.5738227,45.05,12.56,46.7681098613,133.84,39.9843001458,-13.7503610656,42.2825813732,-5.0256998542,-2.4103610656,5.5738227,45.01,-11.34,46.4165455414,133.32,37.1443001458,-33.6803610656,50.1404602575,-5.0256998542,-2.4103610656,5.5738227,42.17,-31.27,52.4987790334,133.95,39.3943001458,8.5196389344,40.3050261326,-5.0256998542,-2.4103610656,5.5738227,44.42,10.93,45.7449592851,134.18,36.2143001458,-30.8903610656,47.599264089,-5.0256998542,-2.4103610656,5.5738227,41.24,-28.48,50.1183399565,133.95,37.5343001458,-11.0503610656,39.1271538336,-5.0256998542,-2.4103610656,5.5738227,42.56,-8.64,43.4281383437,133.32
2019-09-07 16:30:00,39.8965001695,9.9865083484,41.1273762203,-6.1434998305,-2.6634916516000002,6.6960270269,46.04,12.65,47.7462469729,133.26,40.0465001695,-14.1034916516,42.4573980903,-6.1434998305,-2.6634916516000002,6.6960270269,46.19,-11.44,47.5856039155,133.09,36.9665001695,-33.6034916516,49.957149498,-6.1434998305,-2.6634916516000002,6.6960270269,43.11,-30.94,53.0636947451,133.49,39.4565001695,8.0565083484,40.2706187238,-6.1434998305,-2.6634916516000002,6.6960270269,45.6,10.72,46.8431254295,133.97,35.9765001695,-30.7834916516,47.3490435248,-6.1434998305,-2.6634916516000002,6.6960270269,42.12,-28.12,50.6441388514,133.49,37.5365001695,-11.5034916516,39.2596378633,-6.1434998305,-2.6634916516000002,6.6960270269,43.68,-8.84,44.565547231,133.09
2019-09-07 17:00:00,40.818116884,9.959598625,42.0156193662,-7.821883116,-3.270401375,8.4780528799,48.64,13.23,50.4071671491,133.56,41.288116884,-14.220401375,43.6683914415,-7.821883116,-3.270401375,8.4780528799,49.11,-10.95,50.3159477701,132.75,37.728116884,-33.700401375,50.5878232033,-7.821883116,-3.270401375,8.4780528799,45.55,-30.43,54.7794432246,133.6,40.588116884,7.989598625,41.3670027725,-7.821883116,-3.270401375,8.4780528799,48.41,11.26,49.7022705719,133.67,36.858116884,-30.830401375,48.0524133544,-7.821883116,-3.270401375,8.4780528799,44.68,-27.56,52.4962474849,133.6,38.698116884,-11.190401375,40.2836112247,-7.821883116,-3.270401375,8.4780528799,46.52,-7.92,47.1893716847,132.75
2019-09-07 17:30:00,41.7936168164,9.6922484331,42.9027515002,-11.2463831836,-4.2377515669,12.0183057481,53.04,13.93,54.8387317505,133.11,42.5936168164,-15.3077515669,45.2608379456,-11.2463831836,-4.2377515669,12.0183057481,53.84,-11.07,54.966266928,132.43,38.4836168164,-33.6277515669,51.1059139309,-11.2463831836,-4.2377515669,12.0183057481,49.73,-29.39,57.7654308389,133.21,41.7736168164,6.8222484331,42.327037879,-11.2463831836,-4.2377515669,12.0183057481,53.02,11.06,54.1612776806,133.22,37.5136168164,-30.6777515669,48.4602505962,-11.2463831836,-4.2377515669,12.0183057481,48.76,-26.44,55.4672083307,133.21,39.7536168164,-12.4377515669,41.653903947,-11.2463831836,-4.2377515669,12.0183057481,51.0,-8.2,51.6550094376,132.43
2019-09-07 18:00:00,42.6697334763,9.7499664779,43.769487103,-12.8502665237,-4.6400335220999995,13.6623299923,55.52,14.39,57.3545333866,132.43,43.4697334763,-15.8200335221,46.258957934,-12.8502665237,-4.6400335220999995,13.6623299923,56.32,-11.18,57.4189411257,131.92,39.2297334763,-33.2400335221,51.41859408,-12.8502665237,-4.6400335220999995,13.6623299923,52.08,-28.6,59.4162132755,132.52,42.5797334763,6.2199664779,43.0316358729,-12.8502665237,-4.6400335220999995,13.6623299923,55.43,10.86,56.4838428225,132.74,38.3097334763,-30.2800335221,48.8315073403,-12.8502665237,-4.6400335220999995,13.6623299923,51.16,-25.64,57.2254768438,132.52,40.5497334763,-12.9200335221,42.5582912158,-12.8502665237,-4.6400335220999995,13.6623299923,53.4,-8.28,54.0381198785,131.92
2019-09-07 18:30:00,42.6642333813,9.2149624763,43.6480508551,-13.1857666187,-4.6350375237,13.9766953952,55.85,13.85,57.5416805455,132.67,43.5742333813,-15.7650375237,46.3384313814,-13.1857666187,-4.6350375237,13.9766953952,56.76,-11.13,57.8409413824,132.06,39.2242333813,-33.8250375237,51.7945329917,-13.1857666187,-4.6350375237,13.9766953952,52.41,-29.19,59.9905342533,132.68,42.6742333813,6.2749624763,43.1331119763,-13.1857666187,-4.6350375237,13.9766953952,55.86,10.91,56.9154434227,132.9,38.2542333813,-30.8350375237,49.1343658825,-13.1857666187,-4.6350375237,13.9766953952,51.44,-26.2,57.7279273835,132.68,40.6142333813,-12.2750375237,42.4286754372,-13.1857666187,-4.6350375237,13.9766953952,53.8,-7.64,54.339760765,132.06
2019-09-07 19:00:00,42.4754166976,9.2541138455,43.4718258956,-13.0945833024,-4.4858861545,13.8416504238,55.57,13.74,57.2434494069,132.36,43.5354166976,-15.6158861545,46.2513611413,-13.0945833024,-4.4858861545,13.8416504238,56.63,-11.13,57.7133762658,131.92,39.0554166976,-33.6658861545,51.5627526805,-13.0945833024,-4.4858861545,13.8416504238,52.15,-29.18,59.758638706,132.44,42.6554166976,6.3841138455,43.1305168441,-13.0945833024,-4.4858861545,13.8416504238,55.75,10.87,56.7998186617,132.77,38.1054166976,-30.7258861545,48.9500036944,-13.0945833024,-4.4858861545,13.8416504238,51.2,-26.24,57.532404782,132.44,40.6254166976,-12.1258861545,42.3964809493,-13.0945833024,-4.4858861545,13.8416504238,53.72,-7.64,54.2605565766,131.92
2019-09-07 19:30:00,42.4563500233,8.9454828928,43.3885160093,-13.7136499767,-4.6345171072,14.4755982432,56.17,13.58,57.7882799536,132.78,43.4763500233,-16.0845171072,46.3562800699,-13.7136499767,-4.6345171072,14.4755982432,57.19,-11.45,58.3249397771,132.19,38.9963500233,-34.1845171072,51.8584277142,-13.7136499767,-4.6345171072,14.4755982432,52.71,-29.55,60.428028265,133.01,42.5763500233,6.0254828928,43.0006049423,-13.7136499767,-4.6345171072,14.4755982432,56.29,10.66,57.2904852484,133.12,38.0463500233,-31.1945171072,49.1998236546,-13.7136499767,-4.6345171072,14.4755982432,51.76,-26.56,58.1767238679,133.01,40.5263500233,-12.2745171072,42.3444071446,-13.7136499767,-4.6345171072,14.4755982432,54.24,-7.64,54.7754251467,132.19
2019-09-07 20:00:00,42.4289500548,8.6004868944,43.2918488583,-13.7610499452,-4.6395131056,14.5221065087,56.19,13.24,57.7287943751,132.48,43.3289500548,-16.3195131056,46.300371714,-13.7610499452,-4.6395131056,14.5221065087,57.09,-11.68,58.2725535737,132.01,38.9889500548,-34.2995131056,51.9287475841,-13.7610499452,-4.6395131056,14.5221065087,52.75,-29.66,60.5167588359,132.55,42.4289500548,5.7004868944,42.8101781541,-13.7610499452,-4.6395131056,14.5221065087,56.19,10.34,57.133455173,132.75,38.0389500548,-31.3195131056,49.2734575856,-13.7610499452,-4.6395131056,14.5221065087,51.8,-26.68,58.2671639948,132.55,40.3589500548,-13.3995131056,42.5251901935,-13.7610499452,-4.6395131056,14.5221065087,54.12,-8.76,54.8243741414,132.01
2019-09-07 20:30:00,42.7778167198,8.6161634149,43.6369095526,-13.9921832802,-4.7038365851,14.7616825452,56.77,13.32,58.3117080868,132.48,43.6478167198,-16.3638365851,46.614451109,-13.9921832802,-4.7038365851,14.7616825452,57.64,-11.66,58.8075267292,132.01,39.2878167198,-34.3038365851,52.1563586446,-13.9921832802,-4.7038365851,14.7616825452,53.28,-29.6,60.9501304346,132.7,42.7378167198,5.6761634148999995,43.1131048417,-13.9921832802,-4.7038365851,14.7616825452,56.73,10.38,57.6718068037,132.95,38.3678167198,-31.3038365851,49.5178709638,-13.9921832802,-4.7038365851,14.7616825452,52.36,-26.6,58.7292908181,132.7,40.6878167198,-13.3438365851,42.8200467566,-13.9921832802,-4.7038365851,14.7616825452,54.68,-8.64,55.3583959305,132.01
2019-09-07 21:00:00,41.5771333546,8.1384452862,42.3661694004,-13.5628666454,-4.5615547138,14.3094071522,55.14,12.7,56.5836513491,132.72,42.3671333546,-16.9515547138,45.6325453585,-13.5628666454,-4.5615547138,14.3094071522,55.93,-12.39,57.2859232273,132.3,38.1971333546,-34.9515547138,51.7748218096,-13.5628666454,-4.5615547138,14.3094071522,51.76,-30.39,60.0220767718,132.87,41.5171333546,5.1784452862,41.838841494,-13.5628666454,-4.5615547138,14.3094071522,55.08,9.74,55.9345510396,133.17,37.2771333546,-32.0015547138,49.1292598685,-13.5628666454,-4.5615547138,14.3094071522,50.84,-27.44,57.7724778766,132.87,39.4771333546,-13.3215547138,41.6642277966,-13.5628666454,-4.5615547138,14.3094071522,53.04,-8.76,53.7585267655,132.3
2019-09-07 21:30:00,40.1329500463,7.3766919604,40.8052602454,-12.8070499537,-4.3233080396,13.5170825596,52.94,11.7,54.2174658205,133.83,40.6829500463,-17.4933080396,44.2845147951,-12.8070499537,-4.3233080396,13.5170825596,53.49,-13.17,55.0874668141,133.13,36.8529500463,-36.3033080396,51.7307461935,-12.8070499537,-4.3233080396,13.5170825596,49.66,-31.98,59.06636945,133.97,39.9029500463,4.9266919604,40.2059413031,-12.8070499537,-4.3233080396,13.5170825596,52.71,9.25,53.5154800035,134.05,35.9529500463,-33.3633080396,49.0481899807,-12.8070499537,-4.3233080396,13.5170825596,48.76,-29.04,56.7526140367,133.97,37.9929500463,-13.803308039600001,40.4227110182,-12.8070499537,-4.3233080396,13.5170825596,50.8,-9.48,51.676981336,133.13
2019-09-07 22:00:00,38.586233391,6.8270283037,39.1855295072,-12.133766609,-4.0929716963,12.8054952825,50.72,10.92,51.8822204613,133.4,38.966233391,-17.9929716963,42.9198599153,-12.133766609,-4.0929716963,12.8054952825,51.1,-13.9,52.9567748263,133.13,35.436233391,-36.6929716963,51.010791102,-12.133766609,-4.0929716963,12.8054952825,47.57,-32.6,57.6685780993,133.42,38.256233391,4.3470283037,38.5024161364,-12.133766609,-4.0929716963,12.8054952825,50.39,8.44,51.0919338056,133.95,34.586233391,-33.7729716963,48.3406780815,-12.133766609,-4.0929716963,12.8054952825,46.72,-29.68,55.350345979,133.42,36.386233391,-14.3329716963,39.107442489,-12.133766609,-4.0929716963,12.8054952825,48.52,-10.24,49.5887890556,133.13
2019-09-07 22:30:00,37.2240833924,6.4975808167,37.7869149425,-11.4459166076,-3.8724191833,12.0832378657,48.67,10.37,49.7624939086,134.05,37.3740833924,-18.4624191833,41.6855254437,-11.4459166076,-3.8724191833,12.0832378657,48.82,-14.59,50.9535131272,133.51,34.1740833924,-37.4024191833,50.6636845923,-11.4459166076,-3.8724191833,12.0832378657,45.62,-33.53,56.616652144,134.22,36.7240833924,4.0675808167,36.9486605266,-11.4459166076,-3.8724191833,12.0832378657,48.17,7.94,48.8200010242,134.44,33.3140833924,-34.5524191833,47.9968522269,-11.4459166076,-3.8724191833,12.0832378657,44.76,-30.68,54.2652743474,134.22,34.9140833924,-14.5524191833,37.8254692398,-11.4459166076,-3.8724191833,12.0832378657,46.36,-10.68,47.5742787649,133.51
2019-09-07 23:00:00,35.393566718,6.1220644857,35.9191347138,-10.706433282,-3.6179355143,11.301202193,46.1,9.74,47.1176994345,133.92,35.443566718,-18.7179355143,40.0825090483,-10.706433282,-3.6179355143,11.301202193,46.15,-15.1,48.5575174407,133.51,32.493566718,-37.6779355143,49.7539817771,-10.706433282,-3.6179355143,11.301202193,43.2,-34.06,55.0120314113,134.06,34.883566718,3.7520644857,35.0847718373,-10.706433282,-3.6179355143,11.301202193,45.59,7.37,46.1818687366,134.44,31.653566718,-34.8579355143,47.08528384,-10.706433282,-3.6179355143,11.301202193,42.36,-31.24,52.6337078306,134.06,33.093566718,-13.2179355143,35.6356279218,-10.706433282,-3.6179355143,11.301202193,43.8,-9.6,44.8397145397,133.51
2019-09-07 23:30:00,33.6820666883,5.4176450518,34.1149892907,-9.7679333117,-3.3023549482,10.3110653856,43.45,8.72,44.3163728209,134.59,33.5720666883,-18.8523549482,38.503181022,-9.7679333117,-3.3023549482,10.3110653856,43.34,-15.55,46.0451745572,133.71,30.9220666883,-38.702354948199996,49.5383335086,-9.7679333117,-3.3023549482,10.3110653856,40.69,-35.4,53.9336268018,134.6,33.0920666883,3.7376450518,33.302475407,-9.7679333117,-3.3023549482,10.3110653856,42.86,7.04,43.4343320428,134.64,30.0720666883,-35.9423549482,46.8634406987,-9.7679333117,-3.3023549482,10.3110653856,39.84,-32.64,51.5033513473,134.6,31.3920666883,-13.4623549482,34.1569444142,-9.7679333117,-3.3023549482,10.3110653856,41.16,-10.16,42.3954148464,133.71
2019-09-08 00:00:00,32.2300166731,5.268565879,32.6577978617,-8.9499833269,-3.021434121,9.4462302374,41.18,8.29,42.0061483595,134.73,31.8600166731,-19.411434121,37.3076994338,-8.9499833269,-3.021434121,9.4462302374,40.81,-16.39,43.978269634,134.19,29.5900166731,-38.941434121,48.9081218011,-8.9499833269,-3.021434121,9.4462302374,38.54,-35.92,52.6837546118,134.81,31.4800166731,3.238565879,31.6461649919,-8.9499833269,-3.021434121,9.4462302374,40.43,6.26,40.9117648116,135.09,28.7300166731,-36.181434121,46.2007579276,-8.9499833269,-3.021434121,9.4462302374,37.68,-33.16,50.1933063266,134.81,29.8100166731,-15.021434121,33.3808414679,-8.9499833269,-3.021434121,9.4462302374,38.76,-12.0,40.5750859518,134.19
2019-09-08 00:30:00,31.3416666916,5.197300915,31.7696711946,-8.4883333084,-2.872699085,8.9612612051,39.83,8.07,40.6393134785,135.03,30.8716666916,-19.662699085,36.6016603398,-8.4883333084,-2.872699085,8.9612612051,39.36,-16.79,42.7915143457,134.56,28.7616666916,-39.282699085,48.6863832944,-8.4883333084,-2.872699085,8.9612612051,37.25,-36.41,52.0888721322,135.34,30.5116666916,3.107300915,30.6694819532,-8.4883333084,-2.872699085,8.9612612051,39.0,5.98,39.455803122,135.49,27.9516666916,-36.552699085,46.0151657743,-8.4883333084,-2.872699085,8.9612612051,36.44,-33.68,49.620721478,135.34,28.8716666916,-15.152699085,32.6064016278,-8.4883333084,-2.872699085,8.9612612051,37.36,-12.28,39.3264287725,134.56
2019-09-08 01:00:00,30.3103499923,4.9141624515,30.7061282036,-8.0496500077,-2.7258375485,8.4986502215,38.36,7.64,39.1134145786,135.03,29.7403499923,-19.9858375485,35.8318590109,-8.0496500077,-2.7258375485,8.4986502215,37.79,-17.26,41.5450562643,134.99,27.8103499923,-39.5858375485,48.3782399546,-8.0496500077,-2.7258375485,8.4986502215,35.86,-36.86,51.4256667434,135.34,29.4203499923,2.7941624515,29.552738239900002,-8.0496500077,-2.7258375485,8.4986502215,37.47,5.52,37.874414847,135.92,26.9903499923,-36.8858375485,45.7060609149,-8.0496500077,-2.7258375485,8.4986502215,35.04,-34.16,48.9357456263,135.34,27.8303499923,-15.0858375485,31.6561348751,-8.0496500077,-2.7258375485,8.4986502215,35.88,-12.36,37.9492292412,134.99
