Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-08 01:30:00,30.2732500126,4.9385019374,30.6734163032,-7.8767499874,-2.6814980626000002,8.3206743851,38.15,7.62,38.9035589632,134.85,29.6432500126,-19.9214980626,35.7153798295,-7.8767499874,-2.6814980626000002,8.3206743851,37.52,-17.24,41.2912581547,134.55,27.7832500126,-39.4114980626,48.2200701036,-7.8767499874,-2.6814980626000002,8.3206743851,35.66,-36.73,51.1930512863,135.05,29.3332500126,2.7985019374,29.4664414105,-7.8767499874,-2.6814980626000002,8.3206743851,37.21,5.48,37.6113613154,135.49,26.9632500126,-36.7214980626,45.5574941278,-7.8767499874,-2.6814980626000002,8.3206743851,34.84,-34.04,48.7088000263,135.05,27.7632500126,-14.7214980626,31.4248398002,-7.8767499874,-2.6814980626000002,8.3206743851,35.64,-12.04,37.6187612768,134.55
2019-09-08 02:00:00,29.4120667042,4.1382297034,29.7017611076,-7.9979332958,-2.7317702966,8.4515978346,37.41,6.87,38.0355754525,135.46,28.9520667042,-19.6817702966,35.0084882343,-7.9979332958,-2.7317702966,8.4515978346,36.95,-16.95,40.6522447105,134.55,26.9620667042,-40.3817702966,48.5555394703,-7.9979332958,-2.7317702966,8.4515978346,34.96,-37.65,51.3782453963,135.48,28.6520667042,3.0682297034,28.8158803429,-7.9979332958,-2.7317702966,8.4515978346,36.65,5.8,37.1060978816,135.49,26.1620667042,-37.7317702966,45.9144881704,-7.9979332958,-2.7317702966,8.4515978346,34.16,-35.0,48.9071119573,135.48,27.0420667042,-15.2517702966,31.0465757985,-7.9979332958,-2.7317702966,8.4515978346,35.04,-12.52,37.2095686618,134.55
2019-09-08 02:30:00,28.8177500334,4.1233057756000004,29.1112412567,-7.8922499666,-2.6966942244,8.3402499528,36.71,6.82,37.3381373397,135.32,28.2877500334,-19.8666942244,34.5670701876,-7.8922499666,-2.6966942244,8.3402499528,36.18,-17.17,40.0474880611,134.92,26.4077500334,-40.5366942244,48.3796738359,-7.8922499666,-2.6966942244,8.3402499528,34.3,-37.84,51.0720628132,135.48,28.0077500334,2.9733057756,28.1651310873,-7.8922499666,-2.6966942244,8.3402499528,35.9,5.67,36.3449982804,135.85,25.5877500334,-37.8566942244,45.693131315,-7.8922499666,-2.6966942244,8.3402499528,33.48,-35.16,48.5503450039,135.48,26.4277500334,-15.4966942244,30.6361470115,-7.8922499666,-2.6966942244,8.3402499528,34.32,-12.8,36.6292560667,134.92
2019-09-08 03:00:00,28.0086500442,3.8997109211,28.2788299363,-7.6813499558,-2.6302890789,8.1192091845,35.69,6.53,36.2824613278,135.76,27.4286500442,-20.3302890789,34.1416387609,-7.6813499558,-2.6302890789,8.1192091845,35.11,-17.7,39.3192332072,135.22,25.6586500442,-40.8402890789,48.2316859972,-7.6813499558,-2.6302890789,8.1192091845,33.34,-38.21,50.7105482124,136.03,27.1886500442,2.5397109211,27.3070105062,-7.6813499558,-2.6302890789,8.1192091845,34.87,5.17,35.2511815405,136.15,24.8386500442,-38.1902890789,45.5571807287,-7.6813499558,-2.6302890789,8.1192091845,32.52,-35.56,48.1877992857,136.03,25.5986500442,-15.6302890789,29.9932795935,-7.6813499558,-2.6302890789,8.1192091845,33.28,-13.0,35.7289574435,135.22
2019-09-08 03:30:00,27.6972667371,4.1152113297,28.0013133441,-7.7427332629,-2.6047886703,8.1691396363,35.44,6.72,36.0714845827,136.28,26.9872667371,-19.9047886703,33.5337617626,-7.7427332629,-2.6047886703,8.1691396363,34.73,-17.3,38.800295102,135.5,25.3472667371,-40.8747886703,48.0960734352,-7.7427332629,-2.6047886703,8.1691396363,33.09,-38.27,50.5919064673,136.41,26.7472667371,3.0652113297,26.9223289929,-7.7427332629,-2.6047886703,8.1691396363,34.49,5.67,34.9529540955,136.43,24.5772667371,-38.2447886703,45.4610371715,-7.7427332629,-2.6047886703,8.1691396363,32.32,-35.64,48.1122853334,136.41,25.1772667371,-16.7647886703,30.2481883674,-7.7427332629,-2.6047886703,8.1691396363,32.92,-14.16,35.8361828324,135.5
2019-09-08 04:00:00,27.5455833545,5.5046909132,28.0902257803,-7.7944166455,-2.6053090868,8.218306777,35.34,8.11,36.2586224228,136.57,26.7155833545,-14.3653090868,30.3328946712,-7.7944166455,-2.6053090868,8.218306777,34.51,-11.76,36.4587122647,135.12,25.1955833545,-39.7353090868,47.0501031752,-7.7944166455,-2.6053090868,8.218306777,32.99,-37.13,49.668672219,136.69,26.4155833545,8.4046909132,27.7204233969,-7.7944166455,-2.6053090868,8.218306777,34.21,11.01,35.9380606043,136.03,24.4055833545,-37.0853090868,44.3954124763,-7.7944166455,-2.6053090868,8.218306777,32.2,-34.48,47.1774352843,136.69,24.4855833545,-27.0853090868,36.5124329584,-7.7944166455,-2.6053090868,8.218306777,32.28,-24.48,40.5125758253,135.12
2019-09-08 04:30:00,27.4232166609,5.6353394224999995,27.996247292,-7.8967833391,-2.6346605775,8.324699602,35.32,8.27,36.2752711913,135.73,26.5332166609,-14.9346605775,30.4475889511,-7.8967833391,-2.6346605775,8.324699602,34.43,-12.3,36.561111854,134.66,25.073216660900002,-39.1446605775,46.486241464,-7.8967833391,-2.6346605775,8.324699602,32.97,-36.51,49.1935056689,135.92,26.2532166609,7.6653394225,27.3493841522,-7.8967833391,-2.6346605775,8.324699602,34.15,10.3,35.6694897637,135.61,24.2232166609,-36.5146605775,43.8187706638,-7.8967833391,-2.6346605775,8.324699602,32.12,-33.88,46.6856380485,135.92,24.3032166609,-26.7146605775,36.1153627953,-7.8967833391,-2.6346605775,8.324699602,32.2,-24.08,40.2080389972,134.66
2019-09-08 05:00:00,27.3311333178,5.9454114931,27.9703193807,-7.7788666822,-2.5945885069,8.2001619728,35.11,8.54,36.1336920339,136.12,26.3911333178,-14.7745885069,30.2453365553,-7.7788666822,-2.5945885069,8.2001619728,34.17,-12.18,36.2759052265,134.98,24.9811333178,-39.1745885069,46.4618704588,-7.7788666822,-2.5945885069,8.2001619728,32.76,-36.58,49.1051321147,136.38,26.1111333178,7.9654114931,27.2990670792,-7.7788666822,-2.5945885069,8.2001619728,33.89,10.56,35.4971224186,135.92,24.1811333178,-36.554588506900004,43.8288164276,-7.7788666822,-2.5945885069,8.2001619728,31.96,-33.96,46.6339275635,136.38,24.2211333178,-26.8745885069,36.178817098,-7.7788666822,-2.5945885069,8.2001619728,32.0,-24.28,40.1686245719,134.98
2019-09-08 05:30:00,27.5858666507,5.6683818478,28.1622192244,-7.9841333493,-2.6616181522,8.4160915233,35.57,8.33,36.5323664714,135.37,26.6958666507,-14.8316181522,30.5392565929,-7.9841333493,-2.6616181522,8.4160915233,34.68,-12.17,36.7533848781,134.39,25.2258666507,-38.9816181522,46.4317876249,-7.9841333493,-2.6616181522,8.4160915233,33.21,-36.32,49.2142916235,135.48,26.3958666507,7.6883818478,27.4927807193,-7.9841333493,-2.6616181522,8.4160915233,34.38,10.35,35.9041348594,135.32,24.3758666507,-36.3416181522,43.7595256475,-7.9841333493,-2.6616181522,8.4160915233,32.36,-33.68,46.7066590541,135.48,24.4158666507,-27.2216181522,36.5670758898,-7.9841333493,-2.6616181522,8.4160915233,32.4,-24.56,40.6565320705,134.39
2019-09-08 06:00:00,27.9365833172,5.7747629418,28.5271900907,-8.0834166828,-2.6952370582,8.5209112229,36.02,8.47,37.0024499189,135.37,27.0565833172,-14.6752370582,30.7802092831,-8.0834166828,-2.6952370582,8.5209112229,35.14,-11.98,37.12600167,134.39,25.5365833172,-38.8552370582,46.4956614574,-8.0834166828,-2.6952370582,8.5209112229,33.62,-36.16,49.3745886059,135.48,26.7465833172,7.8447629418,27.8732851447,-8.0834166828,-2.6952370582,8.5209112229,34.83,10.54,36.3898406152,135.32,24.7165833172,-36.1752370582,43.8127523341,-8.0834166828,-2.6952370582,8.5209112229,32.8,-33.48,46.8695039445,135.48,24.7965833172,-27.9352370582,37.3530188031,-8.0834166828,-2.6952370582,8.5209112229,32.88,-25.24,41.4505971006,134.39
2019-09-08 06:30:00,28.6464999829,4.9743625730000005,29.0751826182,-8.5335000171,-2.845637427,8.9954585712,37.18,7.82,37.9934836518,134.96,27.976499982900002,-13.485637427,31.0571564717,-8.5335000171,-2.845637427,8.9954585712,36.51,-10.64,38.0288009277,133.63,26.2064999829,-39.365637427,47.2909510518,-8.5335000171,-2.845637427,8.9954585712,34.74,-36.52,50.4041466548,135.18,27.6264999829,8.814362573,28.9985601173,-8.5335000171,-2.845637427,8.9954585712,36.16,11.66,37.9934362752,134.55,25.3864999829,-36.685637427,44.6128947145,-8.5335000171,-2.845637427,8.9954585712,33.92,-33.84,47.9135888867,135.18,25.5864999829,-26.365637427,36.7398396609,-8.5335000171,-2.845637427,8.9954585712,34.12,-23.52,41.4411003715,133.63
2019-09-08 07:00:00,29.1332499838,5.3768125112,29.6252656933,-8.7167500162,-2.9131874888000002,9.1906687564,37.85,8.29,38.7472140934,135.86,28.4632499838,-13.3231874888,31.4271208433,-8.7167500162,-2.9131874888000002,9.1906687564,37.18,-10.41,38.6098497796,134.73,26.6532499838,-39.6731874888,47.7949530831,-8.7167500162,-2.9131874888000002,9.1906687564,35.37,-36.76,51.0130816556,136.22,28.0832499838,9.3168125112,29.588374829,-8.7167500162,-2.9131874888000002,9.1906687564,36.8,12.23,38.7790265479,135.58,25.8432499838,-36.9931874888,45.1261508474,-8.7167500162,-2.9131874888000002,9.1906687564,34.56,-34.08,48.5369961988,136.22,26.0432499838,-27.2331874888,37.6815255864,-8.7167500162,-2.9131874888000002,9.1906687564,34.76,-24.32,42.4231069112,134.73
2019-09-08 07:30:00,30.378366655,5.5455634697,30.8803891624,-9.031633345,-3.0444365303,9.5309493056,39.41,8.59,40.3352971974,135.12,29.838366655,-12.9944365303,32.5450995601,-9.031633345,-3.0444365303,9.5309493056,38.87,-9.95,40.1233024563,134.1,27.808366655,-39.0744365303,47.9595334233,-9.031633345,-3.0444365303,9.5309493056,36.84,-36.03,51.5300543373,135.2,29.408366655000002,9.4455634697,30.8880348772,-9.031633345,-3.0444365303,9.5309493056,38.44,12.49,40.4182347462,135.02,27.008366655,-36.3644365303,45.2970651758,-9.031633345,-3.0444365303,9.5309493056,36.04,-33.32,49.0826242167,135.2,27.328366655,-26.9644365303,38.3916717717,-9.031633345,-3.0444365303,9.5309493056,36.36,-23.92,43.5225918346,134.1
2019-09-08 08:00:00,31.7666499825,6.195259223,32.3651245625,-8.7633500175,-3.054740777,9.2805034747,40.53,9.25,41.5721469256,135.2,31.5466499825,-12.314740777,33.8650847559,-8.7633500175,-3.054740777,9.2805034747,40.31,-9.26,41.359928675,134.1,29.1466499825,-38.524740777,48.3082069336,-8.7633500175,-3.054740777,9.2805034747,37.91,-35.47,51.9161728173,135.35,31.0466499825,10.155259223,32.6653297093,-8.7633500175,-3.054740777,9.2805034747,39.81,13.21,41.944489507,135.02,28.3566499825,-35.774740777,45.6501005025,-8.7633500175,-3.054740777,9.2805034747,37.12,-32.72,49.4822473216,135.35,28.9166499825,-26.414740777,39.1651781118,-8.7633500175,-3.054740777,9.2805034747,37.68,-23.36,44.3336441092,134.1
2019-09-08 08:30:00,33.6564666499,7.4797908272,34.4776016882,-8.3935333501,-3.1202091728,8.9547254219,42.05,10.6,43.3654528398,134.16,33.9464666499,-12.0702091728,36.0284963257,-8.3935333501,-3.1202091728,8.9547254219,42.34,-8.95,43.2756062927,133.2,30.9364666499,-36.5402091728,47.8774670923,-8.3935333501,-3.1202091728,8.9547254219,39.33,-33.42,51.6114841871,134.29,33.4164666499,10.0797908272,34.9036162379,-8.3935333501,-3.1202091728,8.9547254219,41.81,13.2,43.8442253894,134.14,30.0864666499,-33.7602091728,45.2210924113,-8.3935333501,-3.1202091728,8.9547254219,38.48,-30.64,49.1886165693,134.29,31.1664666499,-26.4802091728,40.8968228751,-8.3935333501,-3.1202091728,8.9547254219,39.56,-23.36,45.9421723474,133.2
2019-09-08 09:00:00,35.8585833181,9.6644346436,37.1381110796,-7.6414166819,-2.8055653564,8.1401748062,43.5,12.47,45.2520817201,133.73,35.5085833181,-11.4955653564,37.3230158497,-7.6414166819,-2.8055653564,8.1401748062,43.15,-8.69,44.0163446915,132.93,33.0685833181,-34.2055653564,47.5768000607,-7.6414166819,-2.8055653564,8.1401748062,40.71,-31.4,51.4126842326,134.01,34.9485833181,10.5944346436,36.5191117274,-7.6414166819,-2.8055653564,8.1401748062,42.59,13.4,44.6482709632,133.83,32.1585833181,-31.4455653564,44.9777507398,-7.6414166819,-2.8055653564,8.1401748062,39.8,-28.64,49.0335558572,134.01,32.6385833181,-25.4855653564,41.4100369783,-7.6414166819,-2.8055653564,8.1401748062,40.28,-22.68,46.2261917099,132.93
2019-09-08 09:30:00,37.7753166536,11.0333698849,39.3536503935,-6.5546833464,-2.5166301151,7.0212036652,44.33,13.55,46.3546265221,134.07,37.1053166536,-10.1766301151,38.4755548948,-6.5546833464,-2.5166301151,7.0212036652,43.66,-7.66,44.3268676989,133.13,34.9253166536,-32.9766301151,48.0336952264,-6.5546833464,-2.5166301151,7.0212036652,41.48,-30.46,51.4626272163,134.01,36.5053166536,11.943369884900001,38.4094028616,-6.5546833464,-2.5166301151,7.0212036652,43.06,14.46,45.4230690289,134.07,34.0053166536,-30.1566301151,45.4508954874,-6.5546833464,-2.5166301151,7.0212036652,40.56,-27.64,49.0824123287,134.01,34.2053166536,-24.7166301151,42.2008944409,-6.5546833464,-2.5166301151,7.0212036652,40.76,-22.2,46.4135497457,133.13
2019-09-08 10:00:00,38.6262833231,11.9891346081,40.4441480564,-5.1237166769,-2.1708653919,5.5646319856,43.75,14.16,45.9844332356,134.07,37.6862833231,-9.1608653919,38.7837260386,-5.1237166769,-2.1708653919,5.5646319856,42.81,-6.99,43.3769086035,133.13,35.8062833231,-31.8908653919,47.949110741,-5.1237166769,-2.1708653919,5.5646319856,40.93,-29.72,50.5820452335,134.01,37.1262833231,12.8591346081,39.2901801505,-5.1237166769,-2.1708653919,5.5646319856,42.25,15.03,44.8437665679,134.07,34.8762833231,-29.0908653919,45.4162260396,-5.1237166769,-2.1708653919,5.5646319856,40.0,-26.92,48.2150018148,134.01,34.7962833231,-23.4508653919,41.9609868894,-5.1237166769,-2.1708653919,5.5646319856,39.92,-21.28,45.2376480379,133.13
2019-09-08 10:30:00,39.5428999908,12.4639785041,41.4607247866,-4.5971000092,-2.1060214959,5.0565457612,44.14,14.57,46.4825182192,133.13,38.8628999908,-8.1560214959,39.7095162692,-4.5971000092,-2.1060214959,5.0565457612,43.46,-6.05,43.879084995,132.28,36.7028999908,-31.1560214959,48.1435410329,-4.5971000092,-2.1060214959,5.0565457612,41.3,-29.05,50.4934896794,133.29,38.2528999908,13.6839785041,40.6267845812,-4.5971000092,-2.1060214959,5.0565457612,42.85,15.79,45.6666902676,133.22,35.7228999908,-28.3460214959,45.6028784004,-4.5971000092,-2.1060214959,5.0565457612,40.32,-26.24,48.1065484108,133.29,35.8828999908,-22.1460214959,42.1666785489,-4.5971000092,-2.1060214959,5.0565457612,40.48,-20.04,45.1689273727,132.28
2019-09-08 11:00:00,40.1436833255,12.8158840582,42.139793487,-3.9363166745,-2.0141159418,4.4216797701,44.08,14.83,46.5077982708,133.51,39.1936833255,-7.6641159418,39.9359923601,-3.9363166745,-2.0141159418,4.4216797701,43.13,-5.65,43.4984988247,132.55,37.3036833255,-30.8841159418,48.4292618894,-3.9363166745,-2.0141159418,4.4216797701,41.24,-28.87,50.3409823106,133.81,38.6036833255,14.1858840582,41.1276509517,-3.9363166745,-2.0141159418,4.4216797701,42.54,16.2,45.5202328641,133.36,36.3436833255,-28.0941159418,45.9362892299,-3.9363166745,-2.0141159418,4.4216797701,40.28,-26.08,47.9858812569,133.81,36.2236833255,-24.4141159418,43.6829977323,-3.9363166745,-2.0141159418,4.4216797701,40.16,-22.4,45.984623517,132.55
2019-09-08 11:30:00,40.6104999948,13.4700955351,42.7861681335,-2.6095000052,-1.6799044649,3.1034769676,43.22,15.15,45.7983722418,133.13,39.4804999948,-6.9699044649,40.0910145555,-2.6095000052,-1.6799044649,3.1034769676,42.09,-5.29,42.4211291693,132.19,37.8204999948,-30.1599044649,48.3736504431,-2.6095000052,-1.6799044649,3.1034769676,40.43,-28.48,49.4539715291,133.13,38.9104999948,14.8200955351,41.6372698614,-2.6095000052,-1.6799044649,3.1034769676,41.52,16.5,44.6784108939,133.13,36.7904999948,-27.3999044649,45.8726024393,-2.6095000052,-1.6799044649,3.1034769676,39.4,-25.72,47.0518692509,133.13,36.5104999948,-22.4399044649,42.8551738098,-2.6095000052,-1.6799044649,3.1034769676,39.12,-20.76,44.2871538937,132.19
2019-09-08 12:00:00,40.4557666658,14.4576858224,42.9615378666,-0.42423333420000003,-1.0123141776,1.0976128261,40.88,15.47,43.7092129877,133.13,39.0857666658,-5.9223141776,39.5318980201,-0.42423333420000003,-1.0123141776,1.0976128261,39.51,-4.91,39.8139196764,132.19,37.7757666658,-29.1923141776,47.7409651582,-0.42423333420000003,-1.0123141776,1.0976128261,38.2,-28.18,47.4694891483,133.13,38.5757666658,15.8276858224,41.6965875384,-0.42423333420000003,-1.0123141776,1.0976128261,39.0,16.84,42.4804143106,133.13,36.7757666658,-26.4123141776,45.2776694859,-0.42423333420000003,-1.0123141776,1.0976128261,37.2,-25.4,45.0444225182,133.13,36.2557666658,-21.8923141776,42.3527335195,-0.42423333420000003,-1.0123141776,1.0976128261,36.68,-20.88,42.2065966408,132.19
2019-09-08 12:30:00,41.3771333292,14.8037385764,43.9456236545,-2.0628666708,-1.2862614236,2.4310259874,43.44,16.09,46.3240941628,132.35,40.0071333292,-6.3862614236,40.5136403226,-2.0628666708,-1.2862614236,2.4310259874,42.07,-5.1,42.3780001888,131.43,38.5471333292,-28.2462614236,47.7884167169,-2.0628666708,-1.2862614236,2.4310259874,40.61,-26.96,48.7443709571,132.36,39.4171333292,15.1337385764,42.2225110953,-2.0628666708,-1.2862614236,2.4310259874,41.48,16.42,44.6117338825,132.35,37.5371333292,-25.4862614236,45.3716420237,-2.0628666708,-1.2862614236,2.4310259874,39.6,-24.2,46.4090508414,132.36,37.0571333292,-21.0862614236,42.6363876449,-2.0628666708,-1.2862614236,2.4310259874,39.12,-19.8,43.8453463893,131.43
2019-09-08 13:00:00,41.4189666612,14.6444511112,43.931659969,-2.7410333388,-1.3955488888,3.0758446751,44.16,16.04,46.9828394204,132.35,39.8389666612,-6.6855488888,40.396037288,-2.7410333388,-1.3955488888,3.0758446751,42.58,-5.29,42.9073478556,131.53,38.5689666612,-28.4955488888,47.9537432928,-2.7410333388,-1.3955488888,3.0758446751,41.31,-27.1,49.4057294248,132.44,39.2489666612,14.8944511112,41.9800673877,-2.7410333388,-1.3955488888,3.0758446751,41.99,16.29,45.0391407556,132.42,37.5389666612,-25.7155488888,45.5023457928,-2.7410333388,-1.3955488888,3.0758446751,40.28,-24.32,47.0525323442,132.44,36.8589666612,-22.1955488888,43.0258737716,-2.7410333388,-1.3955488888,3.0758446751,39.6,-20.8,44.7303029277,131.53
2019-09-08 13:30:00,40.3721500008,14.1333701365,42.7745560714,-2.9978499992,-1.7366298635000001,3.4645328546,43.37,15.87,46.1823970794,132.5,40.3021500008,-7.2966298635,40.9573449097,-2.9978499992,-1.7366298635000001,3.4645328546,43.3,-5.5600000000000005,43.6555105342,131.86,37.5521500008,-29.0566298635,47.4810668447,-2.9978499992,-1.7366298635000001,3.4645328546,40.55,-27.32,48.8946305846,132.77,39.7021500008,14.3233701365,42.2068672937,-2.9978499992,-1.7366298635000001,3.4645328546,42.7,16.06,45.6203200339,132.6,36.5221500008,-26.2966298635,45.0042240557,-2.9978499992,-1.7366298635000001,3.4645328546,39.52,-24.56,46.5298183964,132.77,37.2821500008,-23.1766298635,43.8989166212,-2.9978499992,-1.7366298635000001,3.4645328546,40.28,-21.44,45.6306037655,131.86
2019-09-08 14:00:00,39.7303166983,14.1059642577,42.1601268094,-1.5596833017,-1.5940357423,2.2301484142,41.29,15.7,44.1741338342,133.14,39.3403166983,-7.4940357423,40.0477351373,-1.5596833017,-1.5940357423,2.2301484142,40.9,-5.9,41.3233590116,132.44,37.0403166983,-29.3640357423,47.2676597282,-1.5596833017,-1.5940357423,2.2301484142,38.6,-27.77,47.5513711685,133.37,38.8103166983,14.2359642577,41.3388843653,-1.5596833017,-1.5940357423,2.2301484142,40.37,15.83,43.3627236229,133.28,36.0403166983,-26.6340357423,44.8137957289,-1.5596833017,-1.5940357423,2.2301484142,37.6,-25.04,45.1747894295,133.37,36.4803166983,-22.2740357423,42.7427909086,-1.5596833017,-1.5940357423,2.2301484142,38.04,-20.68,43.2978521407,132.44
2019-09-08 14:30:00,39.4865333839,14.0647233871,41.9166167841,-1.3134666161,-1.2152766128999999,1.7894389617000002,40.8,15.28,43.5674006569,133.34,38.3665333839,-6.8452766129,38.9724094175,-1.3134666161,-1.2152766128999999,1.7894389617000002,39.68,-5.63,40.0774163339,132.44,36.8065333839,-29.5452766129,47.1979265421,-1.3134666161,-1.2152766128999999,1.7894389617000002,38.12,-28.33,47.4944554659,133.5,37.8665333839,14.9247233871,40.7016181336,-1.3134666161,-1.2152766128999999,1.7894389617000002,39.18,16.14,42.3741902578,133.28,35.8065333839,-26.8152766129,44.7344039057,-1.3134666161,-1.2152766128999999,1.7894389617000002,37.12,-25.6,45.0916222817,133.5,35.5665333839,-22.6152766129,42.147704958,-1.3134666161,-1.2152766128999999,1.7894389617000002,36.88,-21.4,42.6391181898,132.44
2019-09-08 15:00:00,38.9713167405,13.521288722,41.2503185102,0.1713167405,-0.9587112780000001,0.9738977052000001,38.8,14.48,41.4138913892,133.34,37.8413167405,-5.988711278,38.3122684714,0.1713167405,-0.9587112780000001,0.9738977052000001,37.67,-5.03,38.0043392259,132.44,36.3913167405,-30.178711278,47.276659659,0.1713167405,-0.9587112780000001,0.9738977052000001,36.22,-29.22,46.5370476073,133.37,37.3613167405,15.761288722,40.5497991458,0.1713167405,-0.9587112780000001,0.9738977052000001,37.19,16.72,40.7756606323,133.28,35.4113167405,-27.478711278,44.8223262091,0.1713167405,-0.9587112780000001,0.9738977052000001,35.24,-26.52,44.1040587701,133.37,35.0913167405,-21.598711278,41.2056408693,0.1713167405,-0.9587112780000001,0.9738977052000001,34.92,-20.64,40.5637276394,132.44
2019-09-08 15:30:00,38.6974500714,12.9524415996,40.807577549,-0.4725499286,-1.0975584004,1.1949635465,39.17,14.05,41.6135963358,133.34,37.9874500714,-6.1075584004,38.4752989922,-0.4725499286,-1.0975584004,1.1949635465,38.46,-5.01,38.7849416655,132.44,36.1074500714,-30.7475584004,47.4253128429,-0.4725499286,-1.0975584004,1.1949635465,36.58,-29.65,47.0873539286,133.37,37.4874500714,15.6324415996,40.6162792882,-0.4725499286,-1.0975584004,1.1949635465,37.96,16.73,41.4831833398,133.28,35.1674500714,-28.0575584004,44.9886222051,-0.4725499286,-1.0975584004,1.1949635465,35.64,-26.96,44.6883788025,133.37,35.2074500714,-21.4975584004,41.2517824792,-0.4725499286,-1.0975584004,1.1949635465,35.68,-20.4,41.1001508513,132.44
2019-09-08 16:00:00,39.2535833934,12.6258202004,41.2341502272,-1.7164166066000002,-1.4141797996,2.2239582894,40.97,14.04,43.3089194047,133.34,38.6035833934,-6.4441797996,39.1377580362,-1.7164166066000002,-1.4141797996,2.2239582894,40.32,-5.03,40.6325399157,132.44,36.5635833934,-31.0741797996,47.9843753818,-1.7164166066000002,-1.4141797996,2.2239582894,38.28,-29.66,48.4259641102,133.37,38.0535833934,15.3358202004,41.0275832861,-1.7164166066000002,-1.4141797996,2.2239582894,39.77,16.75,43.153393841,133.28,35.6035833934,-28.3341797996,45.5020977029,-1.7164166066000002,-1.4141797996,2.2239582894,37.32,-26.92,46.0159624478,133.37,35.7235833934,-21.4141797996,41.6502281741,-1.7164166066000002,-1.4141797996,2.2239582894,37.44,-20.0,42.4470682144,132.44
2019-09-08 16:30:00,40.2555666925,12.2062443272,42.0654614893,-4.0844333075,-2.0737556728,4.580726802,44.34,14.28,46.5827650532,133.52,40.3355666925,-6.9237556728000005,40.925497346,-4.0844333075,-2.0737556728,4.580726802,44.42,-4.85,44.6839893027,132.44,37.3755666925,-31.5537556728,48.9139293315,-4.0844333075,-2.0737556728,4.580726802,41.46,-29.48,50.8724090249,133.62,39.6755666925,14.9162443272,42.3868486349,-4.0844333075,-2.0737556728,4.580726802,43.76,16.99,46.9424935426,133.28,36.4755666925,-28.7537556728,46.4461562546,-4.0844333075,-2.0737556728,4.580726802,40.56,-26.68,48.5482852426,133.62,37.2755666925,-21.7937556728,43.1791113685,-4.0844333075,-2.0737556728,4.580726802,41.36,-19.72,45.8206067179,132.44
2019-09-08 17:00:00,41.5347999998,12.3319446895,43.3268562309,-6.2752000002,-2.6880553105000002,6.8266958621,47.81,15.02,50.113835415,132.9,41.7347999998,-7.8180553105,42.4607527002,-6.2752000002,-2.6880553105000002,6.8266958621,48.01,-5.13,48.2832993902,131.96,38.4847999998,-31.0380553105,49.4412854655,-6.2752000002,-2.6880553105000002,6.8266958621,44.76,-28.35,52.9828283503,132.94,40.9747999998,13.9319446895,43.2785549419,-6.2752000002,-2.6880553105000002,6.8266958621,47.25,16.62,50.0877919258,132.82,37.5247999998,-28.2080553105,46.9447015054,-6.2752000002,-2.6880553105000002,6.8266958621,43.8,-25.52,50.692311054,132.94,38.4047999998,-22.4480553105,44.4841977589,-6.2752000002,-2.6880553105000002,6.8266958621,44.68,-19.76,48.8544777886,131.96
2019-09-08 17:30:00,42.4151833422,11.747020594,44.0118196714,-8.1548166578,-3.172979406,8.7503618801,50.57,14.92,52.7250538169,132.61,42.7851833422,-8.242979406,43.5719935637,-8.1548166578,-3.172979406,8.7503618801,50.94,-5.07,51.1916838949,131.67,39.2151833422,-31.372979406,50.2204583947,-8.1548166578,-3.172979406,8.7503618801,47.37,-28.2,55.1285488654,132.65,41.945183342199996,13.407020594,44.0357423784,-8.1548166578,-3.172979406,8.7503618801,50.1,16.58,52.7722123849,132.53,38.2851833422,-28.492979406,47.7242615341,-8.1548166578,-3.172979406,8.7503618801,46.44,-25.32,52.894007222,132.65,39.3251833422,-22.772979406,45.4431362906,-8.1548166578,-3.172979406,8.7503618801,47.48,-19.6,51.366432619,131.67
2019-09-08 18:00:00,42.9782166853,10.9590139734,44.3534338774,-10.6717833147,-3.8409860266,11.3419633562,53.65,14.8,55.653953139,132.24,43.7582166853,-8.7109860266,44.6168444092,-10.6717833147,-3.8409860266,11.3419633562,54.43,-4.87,54.6474317786,131.25,39.6382166853,-31.8909860266,50.8745831603,-10.6717833147,-3.8409860266,11.3419633562,50.31,-28.05,57.6012031124,132.3,42.8282166853,12.8590139734,44.7170033076,-10.6717833147,-3.8409860266,11.3419633562,53.5,16.7,56.0458740676,132.17,38.6882166853,-28.9609860266,48.3271851231,-10.6717833147,-3.8409860266,11.3419633562,49.36,-25.12,55.3843299138,132.3,40.0482166853,-23.3609860266,46.3637285796,-10.6717833147,-3.8409860266,11.3419633562,50.72,-19.52,54.3465619888,131.25
2019-09-08 18:30:00,43.1680000587,10.7661634568,44.4902967472,-13.1919999413,-4.5738365432,13.9624082154,56.36,15.34,58.4103175817,132.17,44.2680000587,-9.8938365432,45.3601568642,-13.1919999413,-4.5738365432,13.9624082154,57.46,-5.32,57.7057536126,131.25,39.6880000587,-31.9738365432,50.9653173438,-13.1919999413,-4.5738365432,13.9624082154,52.88,-27.4,59.5571523832,132.19,43.2780000587,11.6861634568,44.8280236618,-13.1919999413,-4.5738365432,13.9624082154,56.47,16.26,58.7643471843,132.17,38.6880000587,-29.0138365432,48.3587020039,-13.1919999413,-4.5738365432,13.9624082154,51.88,-24.44,57.3484786198,132.19,40.4080000587,-23.0538365432,46.5218856895,-13.1919999413,-4.5738365432,13.9624082154,53.6,-18.48,56.6962997029,131.25
2019-09-08 19:00:00,43.0283833733,10.4719920797,44.2843583428,-13.6016166267,-4.6980079203,14.3901095646,56.63,15.17,58.6266645819,131.97,44.0683833733,-10.1880079203,45.2307187486,-13.6016166267,-4.6980079203,14.3901095646,57.67,-5.49,57.9307258715,131.14,39.5283833733,-32.1380079203,50.9445251738,-13.6016166267,-4.6980079203,14.3901095646,53.13,-27.44,59.7975793824,132.11,43.0683833733,11.3719920797,44.5444480294,-13.6016166267,-4.6980079203,14.3901095646,56.67,16.07,58.9044463517,131.84,38.5583833733,-29.1380079203,48.3298296492,-13.6016166267,-4.6980079203,14.3901095646,52.16,-24.44,57.6019027464,132.11,40.1983833733,-24.2180079203,46.9299683939,-13.6016166267,-4.6980079203,14.3901095646,53.8,-19.52,57.2317254676,131.14
2019-09-08 19:30:00,43.1069500904,10.2269639847,44.3034980384,-14.5530499096,-4.9230360153,15.3631879921,57.66,15.15,59.6170957025,132.12,44.2369500904,-10.4130360153,45.4460017202,-14.5530499096,-4.9230360153,15.3631879921,58.79,-5.49,59.0457805436,131.23,39.5669500904,-32.4630360153,51.1799985032,-14.5530499096,-4.9230360153,15.3631879921,54.12,-27.54,60.724179698,132.11,43.2069500904,11.1769639847,44.6291951533,-14.5530499096,-4.9230360153,15.3631879921,57.76,16.1,59.9618845601,131.84,38.6069500904,-29.4830360153,48.5772169639,-14.5530499096,-4.9230360153,15.3631879921,53.16,-24.56,58.5591939835,132.11,40.2869500904,-24.5630360153,47.1845428702,-14.5530499096,-4.9230360153,15.3631879921,54.84,-19.64,58.2507957027,131.23
2019-09-08 20:00:00,43.6365500574,10.3263955072,44.8417544827,-14.8534499426,-4.9936044928,15.6703880305,58.49,15.32,60.4630672394,131.8,44.7565500574,-10.4736044928,45.9656955143,-14.8534499426,-4.9936044928,15.6703880305,59.61,-5.48,59.8613606594,130.93,40.0465500574,-32.2436044928,51.4137744402,-14.8534499426,-4.9936044928,15.6703880305,54.9,-27.25,61.2908843141,131.89,43.7065500574,11.0763955072,45.08823633,-14.8534499426,-4.9936044928,15.6703880305,58.56,16.07,60.7249413339,131.73,39.0665500574,-29.2336044928,48.7934315767,-14.8534499426,-4.9936044928,15.6703880305,53.92,-24.24,59.1180513887,131.89,40.7865500574,-24.7536044928,47.7104139677,-14.8534499426,-4.9936044928,15.6703880305,55.64,-19.76,59.0446204154,130.93
2019-09-08 20:30:00,44.5613334234,10.7317597778,45.8353913957,-15.0986665766,-5.0582402222,15.9234269721,59.66,15.79,61.7141774635,131.54,45.5513334234,-10.8682402222,46.8299329722,-15.0986665766,-5.0582402222,15.9234269721,60.65,-5.8100000000000005,60.9276505373,130.85,40.9113334234,-31.7182402222,51.7666298427,-15.0986665766,-5.0582402222,15.9234269721,56.01,-26.66,62.0312477708,131.59,44.4913334234,10.6717597778,45.7533081487,-15.0986665766,-5.0582402222,15.9234269721,59.59,15.73,61.6311690624,131.54,39.9013334234,-28.7382402222,49.1731924938,-15.0986665766,-5.0582402222,15.9234269721,55.0,-23.68,59.8810687947,131.59,41.5413334234,-25.1382402222,48.5552623725,-15.0986665766,-5.0582402222,15.9234269721,56.64,-20.08,60.0940596066,130.85
2019-09-08 21:00:00,43.0389834202,10.0373322988,44.1939151187,-14.5310165798,-4.8626677012,15.3230538737,57.57,14.9,59.4669227386,132.07,43.9589834202,-11.0926677012,45.3369551256,-14.5310165798,-4.8626677012,15.3230538737,58.49,-6.23,58.8208551451,131.31,39.5089834202,-32.7326677012,51.306795902,-14.5310165798,-4.8626677012,15.3230538737,54.04,-27.87,60.8034415144,132.18,42.9589834202,10.5973322988,44.2467818982,-14.5310165798,-4.8626677012,15.3230538737,57.49,15.46,59.5324424159,132.04,38.5489834202,-29.7426677012,48.6893253672,-14.5310165798,-4.8626677012,15.3230538737,53.08,-24.88,58.6216751722,132.18,40.1089834202,-25.6226677012,47.5946599013,-14.5310165798,-4.8626677012,15.3230538737,54.64,-20.76,58.4508956304,131.31
2019-09-08 21:30:00,41.2318667298,9.3930729706,42.2882566897,-13.7981332702,-4.6169270294,14.5500686231,55.03,14.01,56.7853942489,132.96,41.9118667298,-11.8869270294,43.5649355213,-13.7981332702,-4.6169270294,14.5500686231,55.71,-7.27,56.1823548812,132.1,37.8418667298,-33.9369270294,50.8303245494,-13.7981332702,-4.6169270294,14.5500686231,51.64,-29.32,59.3830952376,133.06,41.0118667298,10.0730729706,42.2307945903,-13.7981332702,-4.6169270294,14.5500686231,54.81,14.69,56.7444464243,132.93,36.8818667298,-30.9769270294,48.1647391944,-13.7981332702,-4.6169270294,14.5500686231,50.68,-26.36,57.1254059067,133.06,38.3218667298,-25.0169270294,45.7647474335,-13.7981332702,-4.6169270294,14.5500686231,52.12,-20.4,55.9701206002,132.1
2019-09-08 22:00:00,39.1436167084,7.8476847743,39.9225360584,-12.6963832916,-4.2623152257,13.3927398157,51.84,12.11,53.2356807038,133.48,39.5536167084,-11.7823152257,41.2711951219,-12.6963832916,-4.2623152257,13.3927398157,52.25,-7.52,52.7883784559,132.57,35.9236167084,-35.8023152257,50.7179653864,-12.6963832916,-4.2623152257,13.3927398157,48.62,-31.54,57.9540852745,133.75,38.7536167084,10.2776847743,40.0933113162,-12.6963832916,-4.2623152257,13.3927398157,51.45,14.54,53.4650736463,133.39,35.0236167084,-32.9023152257,48.0543033926,-12.6963832916,-4.2623152257,13.3927398157,47.72,-28.64,55.6547212732,133.75,36.1436167084,-24.4223152257,43.62121628,-12.6963832916,-4.2623152257,13.3927398157,48.84,-20.16,52.8372141582,132.57
2019-09-08 22:30:00,37.1862167083,7.527636839,37.94048009,-11.7337832917,-3.9423631610000003,12.3783640934,48.92,11.47,50.2466645659,133.21,37.3462167083,-12.752363161,39.463434577,-11.7337832917,-3.9423631610000003,12.3783640934,49.08,-8.81,49.8644412382,132.22,34.1362167083,-35.862363161,49.5115176767,-11.7337832917,-3.9423631610000003,12.3783640934,45.87,-31.92,55.8833007257,133.29,36.6462167083,9.217636839,37.7876967799,-11.7337832917,-3.9423631610000003,12.3783640934,48.38,13.16,50.1379098088,133.1,33.2262167083,-33.022363161,46.8450418453,-11.7337832917,-3.9423631610000003,12.3783640934,44.96,-29.08,53.5448223454,133.29,34.1462167083,-25.942363161,42.8832172518,-11.7337832917,-3.9423631610000003,12.3783640934,45.88,-22.0,50.8819653708,132.22
2019-09-08 23:00:00,34.9604167358,6.8569163849,35.626507556199996,-10.5895832642,-3.5630836151,11.1729512018,45.55,10.42,46.7266401531,133.39,34.7904167358,-12.5030836151,36.9689085116,-10.5895832642,-3.5630836151,11.1729512018,45.38,-8.94,46.2522215683,132.43,32.0804167358,-36.6730836151,48.7244107177,-10.5895832642,-3.5630836151,11.1729512018,42.67,-33.11,54.0092677232,133.42,34.1604167358,9.4669163849,35.4479417936,-10.5895832642,-3.5630836151,11.1729512018,44.75,13.03,46.6084048214,133.32,31.2104167358,-33.8830836151,46.0668369664,-10.5895832642,-3.5630836151,11.1729512018,41.8,-30.32,51.6385747286,133.42,31.7704167358,-26.0830836151,41.1057980149,-10.5895832642,-3.5630836151,11.1729512018,42.36,-22.52,47.9741597112,132.43
2019-09-08 23:30:00,33.0565000015,6.9284056896,33.7747686558,-9.6334999985,-3.2115943104,10.1547358526,42.69,10.14,43.8777358121,134.1,32.5765000015,-13.2615943104,35.1724073103,-9.6334999985,-3.2115943104,10.1547358526,42.21,-10.05,43.3899366213,133.12,30.3165000015,-37.0215943104,47.8506908793,-9.6334999985,-3.2115943104,10.1547358526,39.95,-33.81,52.3365894953,134.27,32.0665000015,8.9384056896,33.2889699243,-9.6334999985,-3.2115943104,10.1547358526,41.7,12.15,43.4340016577,134.01,29.4465000015,-34.2515943104,45.1693267068,-9.6334999985,-3.2115943104,10.1547358526,39.08,-31.04,49.9071938702,134.27,29.8465000015,-26.8115943104,40.120757119,-9.6334999985,-3.2115943104,10.1547358526,39.48,-23.6,45.9959824333,133.12
2019-09-09 00:00:00,31.3779333218,6.6386379496,32.0725149212,-8.9620666782,-2.9813620504,9.444954146,40.34,9.62,41.4711948224,133.93,30.7879333218,-13.5113620504,33.622220966,-8.9620666782,-2.9813620504,9.444954146,39.75,-10.53,41.1210821842,132.95,28.7679333218,-37.2013620504,47.0269638188,-8.9620666782,-2.9813620504,9.444954146,37.73,-34.22,50.936836376,134.06,30.3379333218,8.6086379496,31.5356757591,-8.9620666782,-2.9813620504,9.444954146,39.3,11.59,40.9733828235,133.86,27.8779333218,-34.5013620504,44.3567711813,-8.9620666782,-2.9813620504,9.444954146,36.84,-31.52,48.4839767346,134.06,28.1579333218,-26.7413620504,38.8325849418,-8.9620666782,-2.9813620504,9.444954146,37.12,-23.76,44.073030302,132.95
2019-09-09 00:30:00,30.6118166537,6.8751231689,31.3743627414,-8.6681833463,-2.8848768311,9.1356399259,39.28,9.76,40.4743869626,134.58,29.8718166537,-13.8748768311,32.93687352,-8.6681833463,-2.8848768311,9.1356399259,38.54,-10.99,40.0763234342,133.65,28.0518166537,-37.3548768311,46.7150001674,-8.6681833463,-2.8848768311,9.1356399259,36.72,-34.47,50.3640675482,134.64,29.4718166537,8.4551231689,30.6606765201,-8.6681833463,-2.8848768311,9.1356399259,38.14,11.34,39.790139482,134.54,27.1718166537,-34.6448768311,44.0292528997,-8.6681833463,-2.8848768311,9.1356399259,35.84,-31.76,47.8874012659,134.64,27.3718166537,-27.0448768311,38.4791074446,-8.6681833463,-2.8848768311,9.1356399259,36.04,-24.16,43.3887911793,133.65
2019-09-09 01:00:00,29.8304000042,6.0203433822,30.4318467867,-8.3095999958,-2.7696566178,8.7590210567,38.14,8.79,39.1397968825,134.9,28.9804000042,-13.6196566178,32.0212215693,-8.3095999958,-2.7696566178,8.7590210567,37.29,-10.85,38.8364081758,133.95,27.3304000042,-38.2696566178,47.0267730345,-8.3095999958,-2.7696566178,8.7590210567,35.64,-35.5,50.3036738221,134.96,28.5904000042,8.7003433822,29.88489497,-8.3095999958,-2.7696566178,8.7590210567,36.9,11.47,38.6415695851,134.82,26.4904000042,-35.6096566178,44.3823043208,-8.3095999958,-2.7696566178,8.7590210567,34.8,-32.84,47.8487784588,134.96,26.5304000042,-26.8496566178,37.7460750923,-8.3095999958,-2.7696566178,8.7590210567,34.84,-24.08,42.3517650163,133.95
2019-09-09 01:30:00,29.9536333557,6.185947874,30.585717292600002,-8.2163666443,-2.744052126,8.6624767188,38.17,8.93,39.2006862185,134.11,29.0536333557,-14.014052126,32.2568948933,-8.2163666443,-2.744052126,8.6624767188,37.27,-11.27,38.9366896384,133.08,27.4636333557,-37.594052126,46.5571037796,-8.2163666443,-2.744052126,8.6624767188,35.68,-34.85,49.875694481400004,134.24,28.6736333557,8.085947874,29.7919419111,-8.2163666443,-2.744052126,8.6624767188,36.89,10.83,38.4468594296,133.93,26.5836333557,-34.904052126,43.8746215619,-8.2163666443,-2.744052126,8.6624767188,34.8,-32.16,47.3846557442,134.24,26.5836333557,-26.824052126,37.7653192075,-8.2163666443,-2.744052126,8.6624767188,34.8,-24.08,42.3188657693,133.08
2019-09-09 02:00:00,29.440766678,6.4687420748,30.1430483962,-8.539233322,-2.8512579252,9.002676129,37.98,9.32,39.1068127057,134.57,28.700766678,-14.501257925200001,32.1561889737,-8.539233322,-2.8512579252,9.002676129,37.24,-11.65,39.0197398761,133.64,26.940766678,-37.6512579252,46.2971071725,-8.539233322,-2.8512579252,9.002676129,35.48,-34.8,49.6977906954,134.59,28.320766678,7.7887420748,29.3722714194,-8.539233322,-2.8512579252,9.002676129,36.86,10.64,38.3649475433,134.57,26.100766678,-34.9712579252,43.637585887,-8.539233322,-2.8512579252,9.002676129,34.64,-32.12,47.2400677392,134.59,26.260766678,-27.4912579252,38.0183788295,-8.539233322,-2.8512579252,9.002676129,34.8,-24.64,42.64,133.64
2019-09-09 02:30:00,28.872916691,6.5329774774,29.602788939,-8.407083309,-2.8070225226,8.8633190852,37.28,9.34,38.4322000411,135.01,28.162916691,-14.5070225226,31.6797029502,-8.407083309,-2.8070225226,8.8633190852,36.57,-11.7,38.3960271382,134.07,26.422916691,-37.8470225226,46.1580723199,-8.407083309,-2.8070225226,8.8633190852,34.83,-35.04,49.4057739541,135.01,27.802916691,7.8929774774,28.9015790224,-8.407083309,-2.8070225226,8.8633190852,36.21,10.7,37.7578349485,135.01,25.552916691,-35.1670225226,43.4703464965,-8.407083309,-2.8070225226,8.8633190852,33.96,-32.36,46.9089671598,135.01,25.792916691,-27.6070225226,37.7812419594,-8.407083309,-2.8070225226,8.8633190852,34.2,-24.8,42.2454731303,134.07
2019-09-09 03:00:00,28.5294333324,6.4400791933,29.2472765618,-8.0805666676,-2.6999208067,8.519690724,36.61,9.14,37.7336944918,135.01,27.6494333324,-14.5399208067,31.2394055748,-8.0805666676,-2.6999208067,8.519690724,35.73,-11.84,37.6406495693,134.07,26.0994333324,-38.0499208067,46.1408375917,-8.0805666676,-2.6999208067,8.519690724,34.18,-35.35,49.1720947286,135.01,27.3194333324,7.9100791933,28.4415328428,-8.0805666676,-2.6999208067,8.519690724,35.4,10.61,36.9558128039,135.01,25.2394333324,-35.3799208067,43.4599561807,-8.0805666676,-2.6999208067,8.519690724,33.32,-32.68,46.6712416805,135.01,25.2794333324,-28.2199208067,37.8868536559,-8.0805666676,-2.6999208067,8.519690724,33.36,-25.52,42.0019047187,134.07
2019-09-09 03:30:00,28.2211333202,5.5836020191,28.7681938498,-7.9888666798,-2.6763979809,8.4252653952,36.21,8.26,37.1401628968,135.48,27.3611333202,-13.8763979809,30.6787554749,-7.9888666798,-2.6763979809,8.4252653952,35.35,-11.2,37.0818351757,134.07,25.8211333202,-39.0663979809,46.8285636886,-7.9888666798,-2.6763979809,8.4252653952,33.81,-36.39,49.6724088403,135.7,27.0311333202,8.6136020191,28.370342055,-7.9888666798,-2.6763979809,8.4252653952,35.02,11.29,36.7948977441,135.01,25.0111333202,-36.4363979809,44.1946590413,-7.9888666798,-2.6763979809,8.4252653952,33.0,-33.76,47.209507517,135.7,25.0111333202,-27.3163979809,37.0370407647,-7.9888666798,-2.6763979809,8.4252653952,33.0,-24.64,41.184094017,134.07
2019-09-09 04:00:00,27.9687500226,5.1866044285,28.4455944449,-7.8712499774,-2.6533955715,8.3064483545,35.84,7.84,36.6874801533,135.22,27.1287500226,-13.5033955715,30.3036428462,-7.8712499774,-2.6533955715,8.3064483545,35.0,-10.85,36.6431780827,133.82,25.5987500226,-39.2733955715,46.8795862017,-7.8712499774,-2.6533955715,8.3064483545,33.47,-36.62,49.6111408859,135.48,26.7887500226,8.8566044285,28.2148288986,-7.8712499774,-2.6533955715,8.3064483545,34.66,11.51,36.5211678346,134.65,24.7687500226,-36.6133955715,44.20443092,-7.8712499774,-2.6533955715,8.3064483545,32.64,-33.96,47.10256044,135.48,24.8087500226,-26.693395571499998,36.4418913453,-7.8712499774,-2.6533955715,8.3064483545,32.68,-24.04,40.5697424197,133.82
2019-09-09 04:30:00,28.1805001153,5.1567245181,28.6484274351,-7.8794998847,-2.6732754819,8.3206322016,36.06,7.83,36.9003048768,134.7,27.2705001153,-13.4332754819,30.399557015,-7.8794998847,-2.6732754819,8.3206322016,35.15,-10.76,36.7600340043,133.37,25.7905001153,-39.0532754819,46.8007288625,-7.8794998847,-2.6732754819,8.3206322016,33.67,-36.38,49.5698829936,134.99,26.9305001153,8.7967245181,28.3307994718,-7.8794998847,-2.6732754819,8.3206322016,34.81,11.47,36.651016357,134.3,24.9605001153,-36.3932754819,44.1304550884,-7.8794998847,-2.6732754819,8.3206322016,32.84,-33.72,47.0691406338,134.99,24.8805001153,-26.8732754819,36.6225643711,-7.8794998847,-2.6732754819,8.3206322016,32.76,-24.2,40.7290756094,133.37
2019-09-09 05:00:00,28.2514834517,5.2237141056,28.7303586173,-7.7685165483,-2.6862858944,8.2198528739,36.02,7.91,36.8782930733,134.38,27.4414834517,-13.2562858944,30.4756317365,-7.7685165483,-2.6862858944,8.2198528739,35.21,-10.57,36.7623312645,133.37,25.8614834517,-38.8962858944,46.7090717388,-7.7685165483,-2.6862858944,8.2198528739,33.63,-36.21,49.418023028,134.58,27.1014834517,8.9337141056,28.5359712118,-7.7685165483,-2.6862858944,8.2198528739,34.87,11.62,36.7551533802,134.3,25.0314834517,-36.2462858944,44.0496129941,-7.7685165483,-2.6862858944,8.2198528739,32.8,-33.56,46.926683241,134.58,25.0714834517,-26.0462858944,36.1522930304,-7.7685165483,-2.6862858944,8.2198528739,32.84,-23.36,40.3008089249,133.37
2019-09-09 05:30:00,29.4531834348,6.3340583263,30.1265714831,-8.3868165652,-2.8559416737000003,8.859745760500001,37.84,9.19,38.9399756035,133.67,29.0331834348,-13.3459416737,31.9537149565,-8.3868165652,-2.8559416737000003,8.859745760500001,37.42,-10.49,38.8625333708,132.6,26.9731834348,-37.3259416737,46.0519114309,-8.3868165652,-2.8559416737000003,8.859745760500001,35.36,-34.47,49.3812768162,133.81,28.6231834348,8.6440583263,29.8999393694,-8.3868165652,-2.8559416737000003,8.859745760500001,37.01,11.5,38.7555170266,133.41,26.1331834348,-34.6559416737,43.4048104446,-8.3868165652,-2.8559416737000003,8.859745760500001,34.52,-31.8,46.9347461909,133.81,26.5331834348,-26.6159416737,37.5821523381,-8.3868165652,-2.8559416737000003,8.859745760500001,34.92,-23.76,42.2367612395,132.6
2019-09-09 06:00:00,30.8524000569,6.7743624892,31.587380018,-9.1275999431,-3.1056375108,9.641476291,39.98,9.88,41.1827002514,134.09,30.7324000569,-13.0556375108,33.3905687892,-9.1275999431,-3.1056375108,9.641476291,39.86,-9.95,41.0831121022,132.95,28.2424000569,-37.0856375108,46.6152085757,-9.1275999431,-3.1056375108,9.641476291,37.37,-33.98,50.5089823695,134.19,30.2524000569,9.0443624892,31.575436688,-9.1275999431,-3.1056375108,9.641476291,39.38,12.15,41.2117325528,133.53,27.3924000569,-34.3856375108,43.9626619747,-9.1275999431,-3.1056375108,9.641476291,36.52,-31.28,48.0848084118,134.19,28.0724000569,-26.7856375108,38.8011600576,-9.1275999431,-3.1056375108,9.641476291,37.2,-23.68,44.0974194256,132.95
2019-09-09 06:30:00,34.7646834159,8.2009435789,35.7188842014,-10.8853165841,-3.6490564211,11.4806676592,45.65,11.85,47.1629621631,133.29,35.1446834159,-12.0690564211,37.159263923,-10.8853165841,-3.6490564211,11.4806676592,46.03,-8.42,46.7937741585,132.32,31.8546834159,-35.3490564211,47.5844159929,-10.8853165841,-3.6490564211,11.4806676592,42.74,-31.7,53.2127578688,133.35,34.4846834159,9.8809435789,35.8723631268,-10.8853165841,-3.6490564211,11.4806676592,45.37,13.53,47.3444590211,133.18,30.9546834159,-32.5290564211,44.9035849017,-10.8853165841,-3.6490564211,11.4806676592,41.84,-28.88,50.8393548346,133.35,32.1146834159,-25.9690564211,41.3006632187,-10.8853165841,-3.6490564211,11.4806676592,43.0,-22.32,48.4477285329,132.32
2019-09-09 07:00:00,37.8952000233,9.1477728512,38.9836880367,-12.7447999767,-4.2422271488,13.4322901111,50.64,13.39,52.3803560507,132.9,38.7052000233,-10.3622271488,40.0682949515,-12.7447999767,-4.2422271488,13.4322901111,51.45,-6.12,51.8127098307,131.82,34.7152000233,-34.1722271488,48.7122799812,-12.7447999767,-4.2422271488,13.4322901111,47.46,-29.93,56.1093263192,132.99,37.8752000233,11.4477728512,39.5674396449,-12.7447999767,-4.2422271488,13.4322901111,50.62,15.69,52.9958536114,132.63,33.8552000233,-31.2822271488,46.0950355679,-12.7447999767,-4.2422271488,13.4322901111,46.6,-27.04,53.876911567,132.99,35.2952000233,-24.3622271488,42.8867025584,-12.7447999767,-4.2422271488,13.4322901111,48.04,-20.12,52.0831642664,131.82
2019-09-09 07:30:00,42.4907500925,11.0389896284,43.9012885397,-14.4792499075,-4.8510103716,15.2702645527,56.97,15.89,59.1445094662,131.59,43.5907500925,-8.9910103716,44.5083336144,-14.4792499075,-4.8510103716,15.2702645527,58.07,-4.14,58.2173900136,130.66,38.9607500925,-31.5010103716,50.1024320987,-14.4792499075,-4.8510103716,15.2702645527,53.44,-26.65,59.7164642289,131.6,42.5407500925,12.4489896284,44.3248548921,-14.4792499075,-4.8510103716,15.2702645527,57.02,17.3,59.5866629373,131.58,38.0007500925,-28.5310103716,47.5192125399,-14.4792499075,-4.8510103716,15.2702645527,52.48,-23.68,57.5751057316,131.6,39.6407500925,-24.3310103716,46.5122256358,-14.4792499075,-4.8510103716,15.2702645527,54.12,-19.48,57.5190820511,130.66
2019-09-09 08:00:00,45.1522001093,12.1301344609,46.7531960057,-15.0977998907,-5.1098655391,15.9390805057,60.25,17.24,62.6680149678,130.57,46.3722001093,-7.1398655391,46.9186383316,-15.0977998907,-5.1098655391,15.9390805057,61.47,-2.03,61.503510468900004,129.59,41.4622001093,-29.8898655391,51.1127978088,-15.0977998907,-5.1098655391,15.9390805057,56.56,-24.78,61.7501578945,130.6,45.2322001093,13.9901344609,47.346338707,-15.0977998907,-5.1098655391,15.9390805057,60.33,19.1,63.2812681605,130.51,40.4622001093,-26.8698655391,48.5713836716,-15.0977998907,-5.1098655391,15.9390805057,55.56,-21.76,59.669181325,130.6,42.1822001093,-21.7098655391,47.441082068,-15.0977998907,-5.1098655391,15.9390805057,57.28,-16.6,59.6368879134,129.59
2019-09-09 08:30:00,46.9797834731,14.9194538969,49.2918873625,-15.0402165269,-5.1705461031,15.9041711567,62.02,20.09,65.1927028125,130.06,47.5797834731,-6.2805461031,47.9925104021,-15.0402165269,-5.1705461031,15.9041711567,62.62,-1.11,62.6298371385,129.36,43.1797834731,-26.7705461031,50.8050769062,-15.0402165269,-5.1705461031,15.9041711567,58.22,-21.6,62.0977326478,130.27,46.3897834731,14.6794538969,48.6569458288,-15.0402165269,-5.1705461031,15.9041711567,61.43,19.85,64.5574736185,130.09,42.1197834731,-23.7305461031,48.3447512991,-15.0402165269,-5.1705461031,15.9041711567,57.16,-18.56,60.097747046,130.27,43.1997834731,-22.0105461031,48.4838677488,-15.0402165269,-5.1705461031,15.9041711567,58.24,-16.84,60.6257635003,129.36
2019-09-09 09:00:00,47.2430834537,8.8268438531,48.0606086793,-14.5369165463,-5.0331561469,15.3835822705,61.78,13.86,63.3156220849,130.33,47.523083453699996,-11.6131561469,48.9214559947,-14.5369165463,-5.0331561469,15.3835822705,62.06,-6.58,62.4078520701,129.57,44.2330834537,-15.7131561469,46.9411221417,-14.5369165463,-5.0331561469,15.3835822705,58.77,-10.68,59.7325313376,130.47,46.4030834537,9.5968438531,47.3850774607,-14.5369165463,-5.0331561469,15.3835822705,60.94,14.63,62.6715286235,130.3,42.6230834537,-29.7131561469,51.9576644135,-14.5369165463,-5.0331561469,15.3835822705,57.16,-24.68,62.2604850608,130.47,44.0230834537,-12.6331561469,45.7998745741,-14.5369165463,-5.0331561469,15.3835822705,58.56,-7.6,59.0511100658,129.57
2019-09-09 09:30:00,48.158500116,8.6226965694,48.9243500678,-13.921499884,-4.9273034306,14.7677512884,62.08,13.55,63.5415525463,130.44,48.658500116,-10.9973034306,49.885772684,-13.921499884,-4.9273034306,14.7677512884,62.58,-6.07,62.873693227,129.48,45.228500116,-13.4573034306,47.1880942439,-13.921499884,-4.9273034306,14.7677512884,59.15,-8.53,59.7618891937,130.61,47.528500116000004,10.2126965694,48.6133468761,-13.921499884,-4.9273034306,14.7677512884,61.45,15.14,63.2876141121,130.3,43.478500116,-30.0073034306,52.8281954217,-13.921499884,-4.9273034306,14.7677512884,57.4,-25.08,62.6399744572,130.61,45.198500116,-9.0473034306,46.0950985692,-13.921499884,-4.9273034306,14.7677512884,59.12,-4.12,59.263384986,129.48
