Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-09 10:00:00,48.3504667864,10.0049703956,49.3747614787,-14.2595332136,-4.9050296044,15.0795756866,62.61,14.91,64.3608592236,130.29,50.9604667864,-10.9050296044,52.1141904452,-14.2595332136,-4.9050296044,15.0795756866,65.22,-6.0,65.4954074726,129.37,45.4104667864,-12.0150296044,46.9730926186,-14.2595332136,-4.9050296044,15.0795756866,59.67,-7.11,60.0921043066,130.3,49.7404667864,10.2649703956,50.7886173601,-14.2595332136,-4.9050296044,15.0795756866,64.0,15.17,65.7733144976,130.3,43.6204667864,-28.4650296044,52.0864956878,-14.2595332136,-4.9050296044,15.0795756866,57.88,-23.56,62.4913434005,130.3,47.4204667864,-10.1050296044,48.4851760185,-14.2595332136,-4.9050296044,15.0795756866,61.68,-5.2,61.898807743,129.37
2019-09-09 10:30:00,42.1678667818,10.2632729663,43.3988912406,-14.9421332182,-5.1267270337,15.7971730125,57.11,15.39,59.1473093217,130.29,58.4878667818,-10.4167270337,59.4082381727,-14.9421332182,-5.1267270337,15.7971730125,73.43,-5.29,73.6203029062,129.37,39.4278667818,-11.8567270337,41.1720615821,-14.9421332182,-5.1267270337,15.7971730125,54.37,-6.73,54.7849413617,130.3,57.0678667818,10.8032729663,58.0814266854,-14.9421332182,-5.1267270337,15.7971730125,72.01,15.93,73.7509660954,130.3,37.6978667818,-28.4067270337,47.2024501554,-14.9421332182,-5.1267270337,15.7971730125,52.64,-23.28,57.5580402724,130.3,54.5778667818,-9.3267270337,55.3690471258,-14.9421332182,-5.1267270337,15.7971730125,69.52,-4.2,69.6467544111,129.37
2019-09-09 11:00:00,42.6253000741,10.8455147798,43.9834218456,-14.8746999259,-5.0644852202,15.7132335447,57.5,15.91,59.6605237992,129.86,58.8553000741,-9.7044852202,59.6500073781,-14.8746999259,-5.0644852202,15.7132335447,73.73,-4.64,73.8758587091,128.93,39.8653000741,-11.2044852202,41.4099340624,-14.8746999259,-5.0644852202,15.7132335447,54.74,-6.14,55.0832751386,129.87,57.4353000741,11.4255147798,58.5607042529,-14.8746999259,-5.0644852202,15.7132335447,72.31,16.49,74.1664088385,129.86,38.1653000741,-27.7044852202,47.1606682636,-14.8746999259,-5.0644852202,15.7132335447,53.04,-22.64,57.669846540500004,129.87,54.9253000741,-8.7044852202,55.6107602105,-14.8746999259,-5.0644852202,15.7132335447,69.8,-3.64,69.8948467342,128.93
2019-09-09 11:30:00,42.6438167252,10.3409270695,43.8797205728,-15.1061832748,-5.1890729305,15.9725780953,57.75,15.53,59.8017006447,129.6,59.5838167252,-8.8890729305,60.2432305998,-15.1061832748,-5.1890729305,15.9725780953,74.69,-3.7,74.7815893118,128.6,39.8738167252,-11.6090729305,41.5294092727,-15.1061832748,-5.1890729305,15.9725780953,54.98,-6.42,55.3535617644,129.87,58.1238167252,12.1209270695,59.3741942575,-15.1061832748,-5.1890729305,15.9725780953,73.23,17.31,75.2480498086,129.45,38.1338167252,-28.0290729305,47.3267039564,-15.1061832748,-5.1890729305,15.9725780953,53.24,-22.84,57.9324019871,129.87,55.5738167252,-5.9090729305,55.8870848077,-15.1061832748,-5.1890729305,15.9725780953,70.68,-0.72,70.6836671375,128.6
2019-09-09 12:00:00,41.9435001,10.0498622688,43.1306959399,-14.1364999,-5.0301377312,15.0047630777,56.08,15.08,58.0721344536,129.68,58.6335001,-15.5201377312,60.6527988569,-14.1364999,-5.0301377312,15.0047630777,72.77,-10.49,73.5221939281,129.54,39.2535001,-11.9301377312,41.0263995055,-14.1364999,-5.0301377312,15.0047630777,53.39,-6.9,53.8340236282,129.87,57.3035001,5.8998622688,57.6064189002,-14.1364999,-5.0301377312,15.0047630777,71.44,10.93,72.2712840622,130.3,37.5035001,-28.4301377312,47.0615049819,-14.1364999,-5.0301377312,15.0047630777,51.64,-23.4,56.6943524524,129.87,54.9035001,6.8098622688,55.3242130297,-14.1364999,-5.0301377312,15.0047630777,69.04,11.84,70.0478921881,129.54
2019-09-09 12:30:00,42.5703834947,10.2641057584,43.7902890822,-13.4396165053,-4.7358942416000005,14.2496310857,56.01,15.0,57.9837917008,129.68,58.7203834947,-15.4158942416,60.7102399355,-13.4396165053,-4.7358942416000005,14.2496310857,72.16,-10.68,72.9460622652,129.44,39.8703834947,-11.6958942416,41.5504683743,-13.4396165053,-4.7358942416000005,14.2496310857,53.31,-6.96,53.7624190304,129.87,57.3903834947,5.9441057584,57.6973873839,-13.4396165053,-4.7358942416000005,14.2496310857,70.83,10.68,71.6306589388,130.3,38.1603834947,-28.1358942416,47.4114270322,-13.4396165053,-4.7358942416000005,14.2496310857,51.6,-23.4,56.6579208937,129.87,55.0403834947,7.5441057584,55.5549938973,-13.4396165053,-4.7358942416000005,14.2496310857,68.48,12.28,69.5723278323,129.44
2019-09-09 13:00:00,42.7947167757,9.9678766829,43.9402588691,-14.6052832243,-5.0221233171,15.4446113798,57.4,14.99,59.325037716,129.57,59.4747167757,-15.4721233171,61.4542800421,-14.6052832243,-5.0221233171,15.4446113798,74.08,-10.45,74.8134272708,129.44,40.0447167757,-11.9321233171,41.7846252646,-14.6052832243,-5.0221233171,15.4446113798,54.65,-6.91,55.0851214032,129.79,58.1047167757,5.8878766829,58.4022705331,-14.6052832243,-5.0221233171,15.4446113798,72.71,10.91,73.52395664,130.3,38.3147167757,-28.3021233171,47.6343122744,-14.6052832243,-5.0221233171,15.4446113798,52.92,-23.28,57.8142266229,129.79,55.6747167757,7.3378766829,56.1561975411,-14.6052832243,-5.0221233171,15.4446113798,70.28,12.36,71.35858743,129.44
2019-09-09 13:30:00,42.9368502015,9.7655707601,44.0333904838,-15.3231497985,-5.2644292399,16.2022570949,58.26,15.03,60.167503687600004,130.16,58.8368502015,-16.2544292399,61.0408175859,-15.3231497985,-5.2644292399,16.2022570949,74.16,-10.99,74.969898626,129.92,40.1568502015,-12.2844292399,41.9938069227,-15.3231497985,-5.2644292399,16.2022570949,55.48,-7.02,55.9223640416,130.31,57.4768502015,5.2655707601,57.7175410471,-15.3231497985,-5.2644292399,16.2022570949,72.8,10.53,73.5576025982,130.78,38.4368502015,-28.8244292399,48.0441377737,-15.3231497985,-5.2644292399,16.2022570949,53.76,-23.56,58.6959214937,130.31,55.0768502015,6.9355707601,55.5118146874,-15.3231497985,-5.2644292399,16.2022570949,70.4,12.2,71.4492827116,129.92
2019-09-09 14:00:00,42.596766846,10.3318960834,43.8318676582,-12.253233154,-4.4481039166,13.0356185576,54.85,14.78,56.8064336145,130.27,56.696766846,-16.1281039166,58.9460694765,-12.253233154,-4.4481039166,13.0356185576,68.95,-11.68,69.9322879649,129.92,39.976766846,-11.7481039166,41.6672513263,-12.253233154,-4.4481039166,13.0356185576,52.23,-7.3,52.7376800779,130.31,55.476766846,5.3918960834,55.738175455,-12.253233154,-4.4481039166,13.0356185576,67.73,9.84,68.4410585833,130.67,38.266766846,-28.2881039166,47.5874171188,-12.253233154,-4.4481039166,13.0356185576,50.52,-23.84,55.8624739875,130.31,53.146766846,6.5118960834,53.5442211334,-12.253233154,-4.4481039166,13.0356185576,65.4,10.96,66.3120019303,129.92
2019-09-09 14:30:00,41.8779668897,10.9512477418,43.2861864562,-10.3620331103,-3.8987522582,11.0712239319,52.24,14.85,54.3096685683,130.27,56.1579668897,-15.7687522582,58.3298447878,-10.3620331103,-3.8987522582,11.0712239319,66.52,-11.87,67.5707577285,130.27,39.3479668897,-11.2387522582,40.9215352922,-10.3620331103,-3.8987522582,11.0712239319,49.71,-7.34,50.248977104,130.5,55.0079668897,5.8112477418,55.314076162,-10.3620331103,-3.8987522582,11.0712239319,65.37,9.71,66.0872226682,131.11,37.6779668897,-27.9387522582,46.9063222464,-10.3620331103,-3.8987522582,11.0712239319,48.04,-24.04,53.7193000699,130.5,52.7179668897,6.8612477418,53.1625879125,-10.3620331103,-3.8987522582,11.0712239319,63.08,10.76,63.9911243846,130.27
2019-09-09 15:00:00,41.7667501804,10.5169642363,43.0704998506,-11.6832498196,-4.1430357637,12.3960909841,53.45,14.66,55.4239848802,130.39,56.6067501804,-16.2630357637,58.8966085462,-11.6832498196,-4.1430357637,12.3960909841,68.29,-12.12,69.3571805944,130.27,39.1867501804,-11.6730357637,40.888398766,-11.6832498196,-4.1430357637,12.3960909841,50.87,-7.53,51.4242919251,130.5,55.4067501804,5.3569642363,55.6651150307,-11.6832498196,-4.1430357637,12.3960909841,67.09,9.5,67.759265787,131.23,37.5167501804,-28.3430357637,47.0195089341,-11.6832498196,-4.1430357637,12.3960909841,49.2,-24.2,54.8295540744,130.5,53.1167501804,6.6969642363,53.5372625347,-11.6832498196,-4.1430357637,12.3960909841,64.8,10.84,65.7004231341,130.27
2019-09-09 15:30:00,40.9872334413,10.2121842819,42.2402889784,-12.9327665587,-4.5478157181,13.7090874484,53.92,14.76,55.9037029185,130.48,56.4972334413,-17.6978157181,59.2043078476,-12.9327665587,-4.5478157181,13.7090874484,69.43,-13.15,70.6643290494,130.27,38.3872334413,-11.9578157181,40.2065796609,-12.9327665587,-4.5478157181,13.7090874484,51.32,-7.41,51.8521986033,130.5,55.2772334413,3.9921842819,55.4212059799,-12.9327665587,-4.5478157181,13.7090874484,68.21,8.54,68.742531958,131.23,36.7072334413,-28.6278157181,46.5507553076,-12.9327665587,-4.5478157181,13.7090874484,49.64,-24.08,55.1722393963,130.5,53.0272334413,5.5321842819,53.3150311767,-12.9327665587,-4.5478157181,13.7090874484,65.96,10.08,66.7257671368,130.27
2019-09-09 16:00:00,41.6360833971,10.359021725,42.9053932712,-13.2539166029,-4.630978275,14.0396675566,54.89,14.99,56.9000193322,130.3,57.3160833971,-17.460978275,59.9167687572,-13.2539166029,-4.630978275,14.0396675566,70.57,-12.83,71.7267997334,130.27,38.9860833971,-11.780978275,40.7272163027,-13.2539166029,-4.630978275,14.0396675566,52.24,-7.15,52.7270338631,130.34,56.0460833971,4.179021725,56.201669786,-13.2539166029,-4.630978275,14.0396675566,69.3,8.81,69.8577561907,131.1,37.3060833971,-28.390978275,46.8806090601,-13.2539166029,-4.630978275,14.0396675566,50.56,-23.76,55.8645791177,130.34,53.7860833971,6.209021725,54.1432795274,-13.2539166029,-4.630978275,14.0396675566,67.04,10.84,67.9107296383,130.27
2019-09-09 16:30:00,42.1626667059,9.4161072668,43.2013140982,-14.5373332941,-5.0238927332,15.3809478738,56.7,14.44,58.5098589983,130.3,59.6926667059,-16.6638927332,61.9749931786,-14.5373332941,-5.0238927332,15.3809478738,74.23,-11.64,75.137091373,129.62,39.4326667059,-12.6038927332,41.3979868541,-14.5373332941,-5.0238927332,15.3809478738,53.97,-7.58,54.4996999992,130.34,58.3326667059,4.8661072668,58.5352800024,-14.5373332941,-5.0238927332,15.3809478738,72.87,9.89,73.5380785716,130.45,37.7426667059,-29.1438927332,47.6851693267,-14.5373332941,-5.0238927332,15.3809478738,52.28,-24.12,57.5758004721,130.34,55.9826667059,6.2561072668,56.3311445795,-14.5373332941,-5.0238927332,15.3809478738,70.52,11.28,71.4164462852,129.62
2019-09-09 17:00:00,43.2714333795,9.1841215552,44.2353369543,-15.6785666205,-5.4058784448,16.584359289200002,58.95,14.59,60.7286637429,129.94,61.1814333795,-16.8758784448,63.4662356191,-15.6785666205,-5.4058784448,16.584359289200002,76.86,-11.47,77.7111349808,129.62,40.4614333795,-12.8058784448,42.4395819238,-15.6785666205,-5.4058784448,16.584359289200002,56.14,-7.4,56.6256090475,130.03,59.7814333795,4.6641215552,59.9631037121,-15.6785666205,-5.4058784448,16.584359289200002,75.46,10.07,76.1289465315,130.56,38.6814333795,-29.2458784448,48.4930375858,-15.6785666205,-5.4058784448,16.584359289200002,54.36,-23.84,59.3578571042,130.03,57.3614333795,6.3941215552,57.7167118763,-15.6785666205,-5.4058784448,16.584359289200002,73.04,11.8,73.9870367024,129.62
2019-09-09 17:30:00,45.7591666808,8.1468196339,46.4787263753,-16.5208333192,-5.6531803661,17.4612823645,62.28,13.8,63.790582377,130.23,59.4191666808,-17.3531803661,61.9012943149,-16.5208333192,-5.6531803661,17.4612823645,75.94,-11.7,76.8360175959,129.62,42.7891666808,-13.7431803661,44.9420492613,-16.5208333192,-5.6531803661,17.4612823645,59.31,-8.09,59.8592031354,130.3,58.0391666808,4.1468196339,58.187120414,-16.5208333192,-5.6531803661,17.4612823645,74.56,9.8,75.201287223,130.42,41.0791666808,-30.1731803661,50.969782701,-16.5208333192,-5.6531803661,17.4612823645,57.6,-24.52,62.6018402285,130.3,55.5991666808,5.7868196339,55.8995046228,-16.5208333192,-5.6531803661,17.4612823645,72.12,11.44,73.0216954062,129.62
2019-09-09 18:00:00,51.8174666587,7.0732006861,52.2979924937,-17.1725333413,-5.8167993139,18.1309419396,68.99,12.89,70.1838457197,130.31,53.4474666587,-17.266799313900002,56.1673753239,-17.1725333413,-5.8167993139,18.1309419396,70.62,-11.45,71.5422036283,129.89,48.6174666587,-14.7867993139,50.8164097341,-17.1725333413,-5.8167993139,18.1309419396,65.79,-8.97,66.3986822158,130.3,52.187466658700004,4.2332006861,52.3588737876,-17.1725333413,-5.8167993139,18.1309419396,69.36,10.05,70.0843213565,130.57,46.7474666587,-31.0967993139,56.1456727324,-17.1725333413,-5.8167993139,18.1309419396,63.92,-25.28,68.7375065012,130.3,49.8674666587,4.9432006861,50.111869492,-17.1725333413,-5.8167993139,18.1309419396,67.04,10.76,67.8980058617,129.89
2019-09-09 18:30:00,51.6120333186,6.6239052177,52.0353543623,-17.5579666814,-5.9160947823,18.527880922,69.17,12.54,70.2975141808,130.56,53.0520333186,-18.0160947823,56.0276530871,-17.5579666814,-5.9160947823,18.527880922,70.61,-12.1,71.6392497169,130.22,48.4020333186,-15.3160947823,50.7675052446,-17.5579666814,-5.9160947823,18.527880922,65.96,-9.4,66.6264331928,130.65,51.8120333186,3.6039052177,51.9372210407,-17.5579666814,-5.9160947823,18.527880922,69.37,9.52,70.0201920877,131.02,46.5620333186,-31.7560947823,56.3602031808,-17.5579666814,-5.9160947823,18.527880922,64.12,-25.84,69.1308903458,130.65,49.4820333186,4.5639052177,49.6920602529,-17.5579666814,-5.9160947823,18.527880922,67.04,10.48,67.8541966278,130.22
2019-09-09 19:00:00,51.2886499703,6.1946177944,51.6613869868,-17.6313500297,-5.8953822056,18.5908589156,68.92,12.09,69.9723838382,130.56,52.4886499703,-18.4953822056,55.6519320297,-17.6313500297,-5.8953822056,18.5908589156,70.12,-12.6,71.2430656275,130.22,48.0886499703,-15.7653822056,50.6069711804,-17.6313500297,-5.8953822056,18.5908589156,65.72,-9.87,66.4570184405,130.65,51.2686499703,3.1546177944,51.3656118742,-17.6313500297,-5.8953822056,18.5908589156,68.9,9.05,69.4918160649,131.14,46.3286499703,-32.2153822056,56.428491551,-17.6313500297,-5.8953822056,18.5908589156,63.96,-26.32,69.1637477296,130.65,48.9686499703,4.8646177944,49.2096858982,-17.6313500297,-5.8953822056,18.5908589156,66.6,10.76,67.4636020384,130.22
2019-09-09 19:30:00,50.1616833009,5.5096057896,50.4633552941,-17.6083166991,-5.8803942104,18.5642627929,67.77,11.39,68.7204845734,131.06,51.2716833009,-19.3303942104,54.7946133195,-17.6083166991,-5.8803942104,18.5642627929,68.88,-13.45,70.1808869992,130.44,47.0116833009,-16.5403942104,49.8365629575,-17.6083166991,-5.8803942104,18.5642627929,64.62,-10.66,65.4933584419,131.19,50.0916833009,2.4396057896,50.1510559443,-17.6083166991,-5.8803942104,18.5642627929,67.7,8.32,68.2093278079,131.25,45.2316833009,-33.0803942104,56.0376449839,-17.6083166991,-5.8803942104,18.5642627929,62.84,-27.2,68.4741235796,131.19,47.831683300899996,2.7596057896,47.9112236487,-17.6083166991,-5.8803942104,18.5642627929,65.44,8.64,66.0079025572,130.44
2019-09-09 20:00:00,49.911833321,5.3671558515,50.1995763667,-17.378166679,-5.8128441485,18.3245691415,67.29,11.18,68.2124365494,130.48,50.951833321,-19.3628441485,54.5069633376,-17.378166679,-5.8128441485,18.3245691415,68.33,-13.55,69.6605440691,130.3,46.801833321,-16.562844148499998,49.6461419296,-17.378166679,-5.8128441485,18.3245691415,64.18,-10.75,65.0740724098,130.75,49.781833321,2.3171558515,49.8357315591,-17.378166679,-5.8128441485,18.3245691415,67.16,8.13,67.6502956387,131.25,45.021833321,-33.0128441485,55.8284278335,-17.378166679,-5.8128441485,18.3245691415,62.4,-27.2,68.0705516358,130.75,47.501833321,3.8271558515,47.655758212,-17.378166679,-5.8128441485,18.3245691415,64.88,9.64,65.5922556404,130.3
2019-09-09 20:30:00,48.6994833019,4.6594697355,48.9218798912,-17.0905166981,-5.7105302645,18.0193206561,65.79,10.37,66.6022597214,131.37,49.6994833019,-20.4205302645,53.7311520141,-17.0905166981,-5.7105302645,18.0193206561,66.79,-14.71,68.3907025845,131.07,45.6494833019,-17.5205302645,48.8962606595,-17.0905166981,-5.7105302645,18.0193206561,62.74,-11.81,63.8418647911,131.72,48.5894833019,1.4794697355,48.6120017922,-17.0905166981,-5.7105302645,18.0193206561,65.68,7.19,66.0723731979,131.89,43.8694833019,-34.1905302645,55.6194563525,-17.0905166981,-5.7105302645,18.0193206561,60.96,-28.48,67.2847085154,131.72,46.3894833019,2.8094697355,46.4744798918,-17.0905166981,-5.7105302645,18.0193206561,63.48,8.52,64.0492060841,131.07
2019-09-09 21:00:00,46.3869999701,4.4503665532,46.5999949429,-16.1630000299,-5.3996334468,17.0410859785,62.55,9.85,63.3208101654,131.8,47.1769999701,-22.2696334468,52.1690128336,-16.1630000299,-5.3996334468,17.0410859785,63.34,-16.87,65.548093031,131.56,43.4869999701,-17.8796334468,47.0191499135,-16.1630000299,-5.3996334468,17.0410859785,59.65,-12.48,60.9415531473,132.08,46.1869999701,-0.1396334468,46.1872110409,-16.1630000299,-5.3996334468,17.0410859785,62.35,5.26,62.571479925,132.24,41.8369999701,-34.7596334468,54.3927080026,-16.1630000299,-5.3996334468,17.0410859785,58.0,-29.36,65.00776569,132.08,44.1169999701,1.5603665532000002,44.1445855133,-16.1630000299,-5.3996334468,17.0410859785,60.28,6.96,60.6804746191,131.56
2019-09-09 21:30:00,44.1483833047,3.1224803577,44.2586673094,-15.0916166953,-5.0475196423,15.9133387137,59.24,8.17,59.8007232398,131.97,44.6383833047,-22.9175196423,50.177664061,-15.0916166953,-5.0475196423,15.9133387137,59.73,-17.87,62.3458883969,131.67,41.3983833047,-19.2175196423,45.641419801,-15.0916166953,-5.0475196423,15.9133387137,56.49,-14.17,58.2400978708,132.08,43.7483833047,-0.7875196423,43.7554708461,-15.0916166953,-5.0475196423,15.9133387137,58.84,4.26,58.9940098654,132.54,39.7483833047,-36.1275196423,53.713421515,-15.0916166953,-5.0475196423,15.9133387137,54.84,-31.08,63.0348475052,132.08,41.7483833047,1.6724803577,41.7818704597,-15.0916166953,-5.0475196423,15.9133387137,56.84,6.72,57.2358628833,131.67
2019-09-09 22:00:00,41.4503666462,1.8402226636,41.491195627,-14.0296333538,-4.6997773364,14.7958953448,55.48,6.54,55.8641387654,132.48,41.6503666462,-23.8397773364,47.9904993224,-14.0296333538,-4.6997773364,14.7958953448,55.68,-19.14,58.8778566186,132.03,38.8703666462,-20.6597773364,44.0196751783,-14.0296333538,-4.6997773364,14.7958953448,52.9,-15.96,55.2551499862,132.63,40.8603666462,-1.5697773364,40.8905094533,-14.0296333538,-4.6997773364,14.7958953448,54.89,3.13,54.9791687824,133.0,37.3703666462,-37.8197773364,53.1684103679,-14.0296333538,-4.6997773364,14.7958953448,51.4,-33.12,61.146499491,132.63,38.9303666462,0.4202226636,38.9326345666,-14.0296333538,-4.6997773364,14.7958953448,52.96,5.12,53.2069168436,132.03
2019-09-09 22:30:00,38.7732666658,1.3990698699,38.7985000282,-12.7967333342,-4.3009301301,13.5001623697,51.57,5.7,51.8840524632,133.18,38.7832666658,-25.6109301301,46.4764619501,-12.7967333342,-4.3009301301,13.5001623697,51.58,-21.31,55.8087134774,133.0,36.3732666658,-21.3609301301,42.1817954095,-12.7967333342,-4.3009301301,13.5001623697,49.17,-17.06,52.0454849146,133.29,38.1332666658,-3.0509301301,38.2551199353,-12.7967333342,-4.3009301301,13.5001623697,50.93,1.25,50.9453373725,133.95,34.8832666658,-38.7809301301,52.1613155033,-12.7967333342,-4.3009301301,13.5001623697,47.68,-34.48,58.8409109379,133.29,36.3232666658,-0.9009301301,36.3344378844,-12.7967333342,-4.3009301301,13.5001623697,49.12,3.4,49.2375304011,133.0
2019-09-09 23:00:00,36.1167500155,0.9049146669,36.1280846743,-11.6432499845,-3.9250853331,12.2870486723,47.76,4.83,48.0036092393,132.31,35.9167500155,-25.9150853331,44.2900054132,-11.6432499845,-3.9250853331,12.2870486723,47.56,-21.99,52.3976497565,132.02,33.8667500155,-21.5050853331,40.1176451427,-11.6432499845,-3.9250853331,12.2870486723,45.51,-17.58,48.7874625288,132.37,35.3567500155,-3.7850853331,35.5587772939,-11.6432499845,-3.9250853331,12.2870486723,47.0,0.14,47.0002085102,132.96,32.3967500155,-38.6450853331,50.4280877287,-11.6432499845,-3.9250853331,12.2870486723,44.04,-34.72,56.0802995712,132.37,33.5567500155,-1.9250853331000002,33.6119238536,-11.6432499845,-3.9250853331,12.2870486723,45.2,2.0,45.244226151,132.02
2019-09-09 23:30:00,33.9637500382,0.9617442326000001,33.9773640623,-10.6762499618,-3.6082557674,11.2695085487,44.64,4.57,44.8733161244,133.18,33.4837500382,-26.6682557674,42.806043759,-10.6762499618,-3.6082557674,11.2695085487,44.16,-23.06,49.8183620766,132.94,31.8537500382,-21.8082557674,38.6039040916,-10.6762499618,-3.6082557674,11.2695085487,42.53,-18.2,46.2605760881,133.35,33.0537500382,-4.1382557674000005,33.3117929926,-10.6762499618,-3.6082557674,11.2695085487,43.73,-0.53,43.733211636,133.92,30.4437500382,-39.3282557674,49.7346319791,-10.6762499618,-3.6082557674,11.2695085487,41.12,-35.72,54.4680897407,133.35,31.3237500382,-3.2882557674,31.4958718318,-10.6762499618,-3.6082557674,11.2695085487,42.0,0.32,42.0012190299,132.94
2019-09-10 00:00:00,32.2713499807,0.11880597450000001,32.2715686702,-9.8386500193,-3.3211940255,10.3840918696,42.11,3.44,42.2502745553,134.02,31.5713499807,-26.9111940255,41.4844850936,-9.8386500193,-3.3211940255,10.3840918696,41.41,-23.59,47.6579080531,133.49,30.2813499807,-22.8811940255,37.9540405845,-9.8386500193,-3.3211940255,10.3840918696,40.12,-19.56,44.6341573237,134.22,31.2113499807,-4.2011940255,31.4928309121,-9.8386500193,-3.3211940255,10.3840918696,41.05,-0.88,41.0594313161,134.55,28.9213499807,-40.6411940255,49.881370636,-9.8386500193,-3.3211940255,10.3840918696,38.76,-37.32,53.8063193315,134.22,29.6013499807,-3.3211940255,29.7870819389,-9.8386500193,-3.3211940255,10.3840918696,39.44,0.0,39.44,133.49
2019-09-10 00:30:00,31.2855666535,0.012753178700000001,31.2855692528,-9.3944333465,-3.1772468213,9.9171707289,40.68,3.19,40.8048832862,134.43,30.5455666535,-27.3872468213,41.0255156047,-9.3944333465,-3.1772468213,9.9171707289,39.94,-24.21,46.7046860604,134.18,29.3455666535,-23.1772468213,37.3944789031,-9.3944333465,-3.1772468213,9.9171707289,38.74,-20.0,43.598022891,134.58,30.2355666535,-4.4872468213,30.5667282334,-9.3944333465,-3.1772468213,9.9171707289,39.63,-1.31,39.6516456153,135.21,28.0055666535,-41.1372468213,49.7652975438,-9.3944333465,-3.1772468213,9.9171707289,37.4,-37.96,53.2890382724,134.58,28.6055666535,-3.3372468213,28.7995774259,-9.3944333465,-3.1772468213,9.9171707289,38.0,-0.16,38.0003368406,134.18
2019-09-10 01:00:00,30.3550000112,-0.1456695235,30.3553495333,-8.9949999888,-3.0656695235,9.5030707893,39.35,2.92,39.4581917984,135.32,29.6050000112,-27.7056695235,40.5470115965,-8.9949999888,-3.0656695235,9.5030707893,38.6,-24.64,45.7939908722,135.27,28.4650000112,-23.6456695235,37.0050525314,-8.9949999888,-3.0656695235,9.5030707893,37.46,-20.58,42.7409405605,135.39,29.3250000112,-4.5356695235,29.673690766100002,-8.9949999888,-3.0656695235,9.5030707893,38.32,-1.47,38.348185094,136.23,27.1650000112,-41.8656695235,49.9066279192,-8.9949999888,-3.0656695235,9.5030707893,36.16,-38.8,53.0375866721,135.39,27.8050000112,-3.2656695235,27.9961179998,-8.9949999888,-3.0656695235,9.5030707893,36.8,-0.2,36.8005434742,135.27
2019-09-10 01:30:00,30.5864833228,-0.2088881027,30.5871966073,-9.0835166772,-3.0788881027,9.5911327368,39.67,2.87,39.7736822535,135.4,29.8164833228,-27.7888881027,40.758373124,-9.0835166772,-3.0788881027,9.5911327368,38.9,-24.71,46.0846406083,135.16,28.6864833228,-23.7288881027,37.2286778709,-9.0835166772,-3.0788881027,9.5911327368,37.77,-20.65,43.0464330694,135.64,29.5464833228,-4.5988881027,29.9022482185,-9.0835166772,-3.0788881027,9.5911327368,38.63,-1.52,38.6598926538,136.13,27.3964833228,-41.9988881027,50.1445301136,-9.0835166772,-3.0788881027,9.5911327368,36.48,-38.92,53.3437606473,135.64,27.9564833228,-3.1588881027,28.1343834804,-9.0835166772,-3.0788881027,9.5911327368,37.04,-0.08,37.040086393,135.16
2019-09-10 02:00:00,29.9876333147,-0.2372708309,29.9885719778,-9.3023666853,-3.1472708309,9.8203533353,39.29,2.91,39.3976166792,134.14,29.3576333147,-27.7172708309,40.3747165458,-9.3023666853,-3.1472708309,9.8203533353,38.66,-24.57,45.8069918244,133.96,28.1076333147,-23.2972708309,36.5075591997,-9.3023666853,-3.1472708309,9.8203533353,37.41,-20.15,42.4915356277,134.23,29.0776333147,-4.9472708309,29.4954953825,-9.3023666853,-3.1472708309,9.8203533353,38.38,-1.8,38.4221862991,134.97,26.7376333147,-41.1472708309,49.0713657045,-9.3023666853,-3.1472708309,9.8203533353,36.04,-38.0,52.3725271493,134.23,27.4976333147,-3.9872708309,27.7852148919,-9.3023666853,-3.1472708309,9.8203533353,36.8,-0.84,36.8095857081,133.96
2019-09-10 02:30:00,29.4080499816,-0.20448459130000002,29.4087608999,-9.2119500184,-3.1144845913,9.7241985485,38.62,2.91,38.729478437,134.31,28.7480499816,-27.9444845913,40.0917023437,-9.2119500184,-3.1144845913,9.7241985485,37.96,-24.83,45.3595690015,134.24,27.5480499816,-23.3844845913,36.134874808,-9.2119500184,-3.1144845913,9.7241985485,36.76,-20.27,41.978214588,134.45,28.4880499816,-5.0644845913,28.9347195585,-9.2119500184,-3.1144845913,9.7241985485,37.7,-1.9500000000000002,37.7503973489,135.23,26.2680499816,-41.3144845913,48.9581156386,-9.2119500184,-3.1144845913,9.7241985485,35.48,-38.2,52.135116764,134.45,26.9080499816,-4.1544845913,27.2268781911,-9.2119500184,-3.1144845913,9.7241985485,36.12,-1.04,36.1349692127,134.24
2019-09-10 03:00:00,28.9011666511,-0.4448608667,28.9045902062,-8.9688333489,-3.0348608667,9.4683869862,37.87,2.59,37.9584641417,134.75,28.1611666511,-28.1748608667,39.8355882599,-8.9688333489,-3.0348608667,9.4683869862,37.13,-25.14,44.8403445571,134.33,27.0711666511,-23.6948608667,35.9763046371,-8.9688333489,-3.0348608667,9.4683869862,36.04,-20.66,41.5417524907,134.96,27.921166651100002,-5.2348608667,28.4076629706,-8.9688333489,-3.0348608667,9.4683869862,36.89,-2.2,36.9555422095,135.43,25.7511666511,-41.7548608667,49.0570177435,-8.9688333489,-3.0348608667,9.4683869862,34.72,-38.72,52.006891851,134.96,26.3911666511,-4.6348608667,26.7950669427,-8.9688333489,-3.0348608667,9.4683869862,35.36,-1.6,35.3961805849,134.33
2019-09-10 03:30:00,28.7489833198,-0.0595526184,28.7490450005,-8.9510166802,-3.0295526184,9.4498089227,37.7,2.9699999999999998,37.8168071101,134.88,27.9489833198,-28.4495526184,39.8813579608,-8.9510166802,-3.0295526184,9.4498089227,36.9,-25.42,44.8083295828,134.61,26.9289833198,-23.4295526184,35.6947346052,-8.9510166802,-3.0295526184,9.4498089227,35.88,-20.4,41.2738948974,135.35,27.7189833198,-5.3795526184,28.2361757796,-8.9510166802,-3.0295526184,9.4498089227,36.67,-2.35,36.7452228188,135.63,25.6089833198,-41.5495526184,48.8076361798,-8.9510166802,-3.0295526184,9.4498089227,34.56,-38.52,51.7511738997,135.35,26.1689833198,-4.8295526184,26.6109050295,-8.9510166802,-3.0295526184,9.4498089227,35.12,-1.8,35.1660973098,134.61
2019-09-10 04:00:00,28.5104166496,0.0114802114,28.510418961,-8.9195833504,-3.0185197886,9.416497696,37.43,3.03,37.5524406664,134.22,27.6304166496,-28.5285197886,39.7154424067,-8.9195833504,-3.0185197886,9.416497696,36.55,-25.51,44.5719934488,134.18,26.7104166496,-23.0885197886,35.3061765648,-8.9195833504,-3.0185197886,9.416497696,35.63,-20.07,40.8937868141,134.24,27.4104166496,-5.7185197886,28.0005787347,-8.9195833504,-3.0185197886,9.416497696,36.33,-2.7,36.4301921488,135.15,25.4004166496,-40.9785197886,48.2122417031,-8.9195833504,-3.0185197886,9.416497696,34.32,-37.96,51.1744467484,134.24,25.8804166496,-5.4985197886,26.458074114,-8.9195833504,-3.0185197886,9.416497696,34.8,-2.48,34.8882559037,134.18
2019-09-10 04:30:00,28.7272333405,-0.1967183597,28.7279068766,-9.0227666595,-3.0567183597,9.5264812666,37.75,2.86,37.8581840558,134.49,27.8972333405,-28.0467183597,39.5584888337,-9.0227666595,-3.0567183597,9.5264812666,36.92,-24.99,44.5823563756,134.18,26.9072333405,-23.2967183597,35.5912389834,-9.0227666595,-3.0567183597,9.5264812666,35.93,-20.24,41.2386044866,134.53,27.6772333405,-5.2367183597,28.1682882789,-9.0227666595,-3.0567183597,9.5264812666,36.7,-2.18,36.7646895812,135.15,25.5772333405,-41.2167183597,48.5078626379,-9.0227666595,-3.0567183597,9.5264812666,34.6,-38.16,51.510635795,134.53,26.0972333405,-4.5767183597,26.4955079017,-9.0227666595,-3.0567183597,9.5264812666,35.12,-1.52,35.1528775494,134.18
2019-09-10 05:00:00,28.8147666509,-0.7871186866000001,28.8255153115,-9.0952333491,-3.0771186866,9.6016628292,37.91,2.29,37.9791021484,134.23,28.0247666509,-27.2771186866,39.1079115995,-9.0952333491,-3.0771186866,9.6016628292,37.12,-24.2,44.3117862425,133.59,26.9947666509,-23.8171186866,35.9996190128,-9.0952333491,-3.0771186866,9.6016628292,36.09,-20.74,41.6249408408,134.29,27.7647666509,-4.5871186866,28.1411429232,-9.0952333491,-3.0771186866,9.6016628292,36.86,-1.51,36.8909162261,134.74,25.6647666509,-41.6371186866,48.9114495774,-9.0952333491,-3.0771186866,9.6016628292,34.76,-38.56,51.9146530375,134.29,26.1847666509,-3.3571186866,26.3990956367,-9.0952333491,-3.0771186866,9.6016628292,35.28,-0.28,35.2811110936,133.59
2019-09-10 05:30:00,29.9824333241,-0.12369998600000001,29.9826885005,-9.4175666759,-3.183699986,9.9411522318,39.4,3.06,39.5186487623,133.62,29.3924333241,-27.043699986,39.9409169354,-9.4175666759,-3.183699986,9.9411522318,38.81,-23.86,45.5578280869,133.59,28.0924333241,-23.083699986,36.3598956972,-9.4175666759,-3.183699986,9.9411522318,37.51,-19.9,42.4618664215,133.73,29.0924333241,-4.423699986,29.4268380612,-9.4175666759,-3.183699986,9.9411522318,38.51,-1.24,38.5299584739,134.49,26.7824333241,-40.823699986,48.8249241198,-9.4175666759,-3.183699986,9.9411522318,36.2,-37.64,52.2226923856,133.73,27.5024333241,-3.223699986,27.6907219181,-9.4175666759,-3.183699986,9.9411522318,36.92,-0.04,36.9200216685,133.59
2019-09-10 06:00:00,31.6232833247,0.5960116898,31.6288994145,-10.2967166753,-3.4739883102,10.8669668753,41.92,4.07,42.1171140987,134.11,31.2432833247,-26.8339883102,41.1850176829,-10.2967166753,-3.4739883102,10.8669668753,41.54,-23.36,47.6577506813,134.02,29.6032833247,-22.5539883102,37.2160821729,-10.2967166753,-3.4739883102,10.8669668753,39.9,-19.08,44.2273263944,134.33,30.8632833247,-4.0039883102,31.1219244259,-10.2967166753,-3.4739883102,10.8669668753,41.16,-0.53,41.1634121521,134.98,28.2632833247,-40.4339883102,49.3327537743,-10.2967166753,-3.4739883102,10.8669668753,38.56,-36.96,53.4126876313,134.33,29.2232833247,-3.1539883102,29.3929911805,-10.2967166753,-3.4739883102,10.8669668753,39.52,0.32,39.5212955253,134.02
2019-09-10 06:30:00,35.6456333335,1.8731612571,35.6948162741,-11.7243666665,-3.9468387429,12.3708653616,47.37,5.82,47.7261909228,133.34,35.6456333335,-25.1168387429,43.6058111286,-11.7243666665,-3.9468387429,12.3708653616,47.37,-21.17,51.8853139144,133.09,33.3856333335,-20.9568387429,39.4181379973,-11.7243666665,-3.9468387429,12.3708653616,45.11,-17.01,48.2104988566,133.47,35.0956333335,-2.6168387429,35.1930578962,-11.7243666665,-3.9468387429,12.3708653616,46.82,1.33,46.8388866221,134.0,31.9156333335,-38.4268387429,49.9522730899,-11.7243666665,-3.9468387429,12.3708653616,43.64,-34.48,55.6176231064,133.47,33.3556333335,-0.26683874290000004,33.3567006461,-11.7243666665,-3.9468387429,12.3708653616,45.08,3.68,45.2299546761,133.09
2019-09-10 07:00:00,38.8945000277,3.0890137638,39.0169724407,-13.3154999723,-4.4909862362,14.0524551907,52.21,7.58,52.7573738922,132.66,39.1145000277,-23.5809862362,45.6728258847,-13.3154999723,-4.4909862362,14.0524551907,52.43,-19.09,55.7972490361,132.27,36.4145000277,-19.5609862362,41.3357955627,-13.3154999723,-4.4909862362,14.0524551907,49.73,-15.07,51.9632350802,132.87,38.4045000277,-1.2909862362,38.4261924713,-13.3154999723,-4.4909862362,14.0524551907,51.72,3.2,51.8189000269,133.19,34.9245000277,-36.7709862362,50.7131751222,-13.3154999723,-4.4909862362,14.0524551907,48.24,-32.28,58.0439144097,132.87,36.5245000277,0.22901376380000002,36.5252179949,-13.3154999723,-4.4909862362,14.0524551907,49.84,4.72,50.0630003096,132.27
2019-09-10 07:30:00,43.39570003,5.1390376056000004,43.6989300625,-14.95429997,-5.0409623944,15.7810769421,58.35,10.18,59.2313675344,130.66,43.83570003,-21.2309623944,48.7064919833,-14.95429997,-5.0409623944,15.7810769421,58.79,-16.19,60.9785224485,130.5,40.63570003,-16.9309623944,44.0217855673,-14.95429997,-5.0409623944,15.7810769421,55.59,-11.89,56.8473411867,130.87,42.90570003,0.48903760560000004,42.9084869559,-14.95429997,-5.0409623944,15.7810769421,57.86,5.53,58.1236655761,131.43,39.00570003,-33.5609623944,51.4566111561,-14.95429997,-5.0409623944,15.7810769421,53.96,-28.52,61.0333679228,130.87,40.88570003,2.5190376056,40.9632276243,-14.95429997,-5.0409623944,15.7810769421,55.84,7.5600000000000005,56.3494383291,130.5
2019-09-10 08:00:00,45.9299167259,6.9677084484,46.4554217662,-15.7300832741,-5.3322915516,16.609300196,61.66,12.3,62.8748407553,129.94,46.5499167259,-19.7722915516,50.5750754858,-15.7300832741,-5.3322915516,16.609300196,62.28,-14.44,63.9320889695,129.89,43.0299167259,-14.9122915516,45.5406430868,-15.7300832741,-5.3322915516,16.609300196,58.76,-9.58,59.53582115,130.2,45.5199167259,1.7277084484,45.5526925134,-15.7300832741,-5.3322915516,16.609300196,61.25,7.06,61.6555439519,130.82,41.2699167259,-31.2922915516,51.7920219446,-15.7300832741,-5.3322915516,16.609300196,57.0,-25.96,62.6332307964,130.2,43.3099167259,3.7077084484,43.4683331719,-15.7300832741,-5.3322915516,16.609300196,59.04,9.04,59.7280771497,129.89
2019-09-10 08:30:00,47.0532833821,8.0600222906,47.7386157776,-15.5967166179,-5.3599777094,16.4920262644,62.65,13.42,64.0712017992,129.53,47.7632833821,-18.0199777094,51.0494939846,-15.5967166179,-5.3599777094,16.4920262644,63.36,-12.66,64.6124229541,129.42,44.1332833821,-13.6399777094,46.193026465,-15.5967166179,-5.3599777094,16.4920262644,59.73,-8.28,60.3011716304,129.55,46.7032833821,3.2500222906,46.8162292753,-15.5967166179,-5.3599777094,16.4920262644,62.3,8.61,62.8921465686,130.34,42.2832833821,-29.8799777094,51.7753717658,-15.5967166179,-5.3599777094,16.4920262644,57.88,-24.52,62.8595641092,129.55,44.4432833821,5.0400222906,44.7281484355,-15.5967166179,-5.3599777094,16.4920262644,60.04,10.4,60.9340758525,129.42
2019-09-10 09:00:00,47.0768666645,9.4165796223,48.0094089396,-14.6531333355,-5.0934203777,15.5131314599,61.73,14.51,63.4124041493,129.53,47.6368666645,-17.3934203777,50.7129385665,-14.6531333355,-5.0934203777,15.5131314599,62.29,-12.3,63.4927877794,129.26,44.1568666645,-12.3134203777,45.8415662366,-14.6531333355,-5.0934203777,15.5131314599,58.81,-7.22,59.2515358451,129.55,46.5868666645,3.8365796223,46.744577106,-14.6531333355,-5.0934203777,15.5131314599,61.24,8.93,61.8876603209,130.1,42.3468666645,-28.5334203777,51.0628357492,-14.6531333355,-5.0934203777,15.5131314599,57.0,-23.44,61.6314335384,129.55,44.3468666645,4.7465796223000005,44.6001636889,-14.6531333355,-5.0934203777,15.5131314599,59.0,9.84,59.8149279027,129.26
2019-09-10 09:30:00,48.7071333325,9.4946980359,49.6239269734,-15.5828666675,-5.3453019641,16.4741611824,64.29,14.84,65.980525157,129.22,49.3071333325,-17.8853019641,52.4507142356,-15.5828666675,-5.3453019641,16.4741611824,64.89,-12.54,66.0905719449,129.04,45.6771333325,-12.1553019641,47.2668157941,-15.5828666675,-5.3453019641,16.4741611824,61.26,-6.8100000000000005,61.6373563677,129.45,48.1971333325,3.3746980359,48.3151347748,-15.5828666675,-5.3453019641,16.4741611824,63.78,8.72,64.3733392019,129.78,43.9771333325,-23.4253019641,49.8270311002,-15.5828666675,-5.3453019641,16.4741611824,59.56,-18.08,62.2437145421,129.45,45.9371333325,4.8546980359,46.1929465593,-15.5828666675,-5.3453019641,16.4741611824,61.52,10.2,62.359846055,129.04
2019-09-10 10:00:00,49.3697499864,6.5417917486,49.8012776242,-15.1802500136,-5.2282082514,16.0553465237,64.55,11.77,65.6142926503,129.46,49.6797499864,-18.8382082514,53.1314939451,-15.1802500136,-5.2282082514,16.0553465237,64.86,-13.61,66.2725561601,129.35,46.3497499864,-15.1082082514,48.7499464653,-15.1802500136,-5.2282082514,16.0553465237,61.53,-9.88,62.3181779259,129.54,48.5897499864,2.4817917486,48.6530892547,-15.1802500136,-5.2282082514,16.0553465237,63.77,7.71,64.2343911001,130.2,45.0997499864,-11.4282082514,46.5251694535,-15.1802500136,-5.2282082514,16.0553465237,60.28,-6.2,60.5980065679,129.54,46.3397499864,4.6117917486,46.5686702831,-15.1802500136,-5.2282082514,16.0553465237,61.52,9.84,62.3019742865,129.35
2019-09-10 10:30:00,49.8100166558,5.572048102,50.1207090862,-13.639983344200001,-4.767951898,14.4493083202,63.45,10.34,64.2869979078,130.12,50.0100166558,-17.407951898,52.9531732306,-13.639983344200001,-4.767951898,14.4493083202,63.65,-12.64,64.892927966,129.62,46.8700166558,-16.207951898,49.5933076739,-13.639983344200001,-4.767951898,14.4493083202,60.51,-11.44,61.5819267318,130.28,48.9400166558,3.972048102,49.1009408911,-13.639983344200001,-4.767951898,14.4493083202,62.58,8.74,63.1873721562,130.55,45.6400166558,-12.527951898,47.3282230714,-13.639983344200001,-4.767951898,14.4493083202,59.28,-7.76,59.7857508107,130.28,46.6800166558,5.512048102,47.0043256442,-13.639983344200001,-4.767951898,14.4493083202,60.32,10.28,61.1897115535,129.62
2019-09-10 11:00:00,49.7074833427,6.1926167472,50.0917398624,-11.7225166573,-4.1773832528,12.4445943133,61.43,10.37,62.2991316151,130.04,49.5974833427,-16.6373832528,52.313601247,-11.7225166573,-4.1773832528,12.4445943133,61.32,-12.46,62.5731092403,129.37,46.8374833427,-15.5773832528,49.3599505153,-11.7225166573,-4.1773832528,12.4445943133,58.56,-11.4,59.6593127684,130.28,48.5874833427,4.6526167472,48.8097365304,-11.7225166573,-4.1773832528,12.4445943133,60.31,8.83,60.9529736764,130.31,45.5974833427,-11.9373832528,47.1341872329,-11.7225166573,-4.1773832528,12.4445943133,57.32,-7.76,57.8428906608,130.28,46.3574833427,6.2626167472,46.7785915819,-11.7225166573,-4.1773832528,12.4445943133,58.08,10.44,59.0108464606,129.37
2019-09-10 11:30:00,48.923283357,5.4552828971,49.2264945524,-10.956716643,-4.1247171029,11.7073878715,59.88,9.58,60.6414940449,130.31,48.913283357,-16.6547171029,51.6709675789,-10.956716643,-4.1247171029,11.7073878715,59.87,-12.53,61.1671300618,129.71,46.133283357,-16.4147171029,48.9665474673,-10.956716643,-4.1247171029,11.7073878715,57.09,-12.29,58.3978783861,130.36,47.923283357,4.7352828971,48.156660929,-10.956716643,-4.1247171029,11.7073878715,58.88,8.86,59.5428753085,130.64,44.963283357,-12.7647171029,46.7400775883,-10.956716643,-4.1247171029,11.7073878715,55.92,-8.64,56.5835311729,130.36,45.723283357,6.2352828971,46.1464775877,-10.956716643,-4.1247171029,11.7073878715,56.68,10.36,57.619024636,129.71
2019-09-10 12:00:00,47.1972833469,5.3603030728,47.5006989881,-8.5927166531,-3.6296969272,9.3278871811,55.79,8.99,56.5096823562,130.42,47.6272833469,-16.0996969272,50.2748282956,-8.5927166531,-3.6296969272,9.3278871811,56.22,-12.47,57.5863638373,129.54,44.5872833469,-16.5696969272,47.5665921895,-8.5927166531,-3.6296969272,9.3278871811,53.18,-12.94,54.7316727316,130.45,46.7372833469,5.2503030728,47.0312591476,-8.5927166531,-3.6296969272,9.3278871811,55.33,8.88,56.0380522502,130.46,43.3672833469,-12.9896969272,45.2708901078,-8.5927166531,-3.6296969272,9.3278871811,51.96,-9.36,52.7963180534,130.45,44.5672833469,6.3303030728,45.0146140927,-8.5927166531,-3.6296969272,9.3278871811,53.16,9.96,54.0849997689,129.54
2019-09-10 12:30:00,47.5718833365,5.3396224668,47.8706136609,-9.2081166635,-3.8203775332000003,9.9691873783,56.78,9.16,57.5141200054,130.42,48.1818833365,-16.1003775332,50.8007484055,-9.2081166635,-3.8203775332000003,9.9691873783,57.39,-12.28,58.6891003509,129.79,44.9118833365,-16.5603775332,47.867769625,-9.2081166635,-3.8203775332000003,9.9691873783,54.12,-12.74,55.5992985567,130.45,47.2818833365,5.2496224668,47.5724187728,-9.2081166635,-3.8203775332000003,9.9691873783,56.49,9.07,57.2135036508,130.61,43.6718833365,-12.9803775332,45.560109691,-9.2081166635,-3.8203775332000003,9.9691873783,52.88,-9.16,53.6674948176,130.45,45.0718833365,6.2996224668,45.5099979205,-9.2081166635,-3.8203775332000003,9.9691873783,54.28,10.12,55.2153312043,129.79
2019-09-10 13:00:00,47.2829166648,5.8297267598,47.6409479589,-6.5270833352,-3.1702732402000002,7.2562696534,53.81,9.0,54.5574568689,130.42,47.5129166648,-15.7602732402,50.0586002861,-6.5270833352,-3.1702732402000002,7.2562696534,54.04,-12.59,55.4872030292,129.49,44.7529166648,-16.0202732402,47.5339111025,-6.5270833352,-3.1702732402000002,7.2562696534,51.28,-12.85,52.8654982006,130.45,46.6929166648,5.4897267598,47.0145250594,-6.5270833352,-3.1702732402000002,7.2562696534,53.22,8.66,53.9199777448,130.41,43.5129166648,-12.4902732402,45.2700877213,-6.5270833352,-3.1702732402000002,7.2562696534,50.04,-9.32,50.9005304491,130.45,44.5529166648,6.1897267598,44.9808303692,-6.5270833352,-3.1702732402000002,7.2562696534,51.08,9.36,51.9304920061,129.49
2019-09-10 13:30:00,49.3052166538,6.3362601239,49.7106888067,-6.6147833462,-2.7437398761000003,7.1612476025,55.92,9.08,56.6523856514,130.33,47.1552166538,-15.5537398761,49.6541366031,-6.6147833462,-2.7437398761000003,7.1612476025,53.77,-12.81,55.2748496154,129.8,46.6552166538,-15.5837398761,49.1890454221,-6.6147833462,-2.7437398761000003,7.1612476025,53.27,-12.84,54.7956065757,130.68,46.3552166538,5.7962601239,46.7161935783,-6.6147833462,-2.7437398761000003,7.1612476025,52.97,8.54,53.6540073061,130.72,45.4252166538,-12.0237398761,46.9895800008,-6.6147833462,-2.7437398761000003,7.1612476025,52.04,-9.28,52.8609496699,130.68,44.2252166538,6.6962601239,44.7292933962,-6.6147833462,-2.7437398761000003,7.1612476025,50.84,9.44,51.7089856795,129.8
2019-09-10 14:00:00,48.7063499887,5.0027930688,48.962602746499996,-9.4636500113,-3.6172069312,10.1313798429,58.17,8.62,58.8052149048,130.56,48.2963499887,-16.3872069312,51.0007644377,-9.4636500113,-3.6172069312,10.1313798429,57.76,-12.77,59.1548011576,129.69,46.0063499887,-16.9072069312,49.0146701049,-9.4636500113,-3.6172069312,10.1313798429,55.47,-13.29,57.0398544879,130.68,47.3863499887,4.9927930688,47.6486531591,-9.4636500113,-3.6172069312,10.1313798429,56.85,8.61,57.4983008445,130.62,44.7763499887,-13.2972069312,46.7090701093,-9.4636500113,-3.6172069312,10.1313798429,54.24,-9.68,55.0970053633,130.68,45.2163499887,5.9827930688,45.6104387087,-9.4636500113,-3.6172069312,10.1313798429,54.68,9.6,55.5163255268,129.69
2019-09-10 14:30:00,46.5695666937,4.2603111179,46.7640331115,-7.8804333063000005,-3.5096888821,8.6266531833,54.45,7.77,55.0015945223,131.26,47.1495666937,-16.2196888821,49.8614073892,-7.8804333063000005,-3.5096888821,8.6266531833,55.03,-12.71,56.478712804,130.36,44.0095666937,-17.8996888821,47.5104285672,-7.8804333063000005,-3.5096888821,8.6266531833,51.89,-14.39,53.8483444499,131.3,46.3095666937,5.3403111179,46.6164658698,-7.8804333063000005,-3.5096888821,8.6266531833,54.19,8.85,54.9079101769,131.26,42.8395666937,-14.3096888821,45.1663112331,-7.8804333063000005,-3.5096888821,8.6266531833,50.72,-10.8,51.8570959465,131.3,44.1595666937,6.2103111179,44.5941172662,-7.8804333063000005,-3.5096888821,8.6266531833,52.04,9.72,52.9399659992,130.36
2019-09-10 15:00:00,46.8114500836,4.6510878878,47.0419438105,-6.5385499164,-3.0489121122,7.2144646424,53.35,7.7,53.9028060494,131.58,46.0514500836,-16.3689121122,48.8740968054,-6.5385499164,-3.0489121122,7.2144646424,52.59,-13.32,54.2506267245,130.92,44.3114500836,-17.6089121122,47.6820552649,-6.5385499164,-3.0489121122,7.2144646424,50.85,-14.56,52.8934409922,131.91,45.2814500836,5.2710878878,45.5872140978,-6.5385499164,-3.0489121122,7.2144646424,51.82,8.32,52.4836622198,131.73,43.1014500836,-14.0089121122,45.3209070726,-6.5385499164,-3.0489121122,7.2144646424,49.64,-10.96,50.8355308815,131.91,43.2214500836,6.1110878878,43.6513360907,-6.5385499164,-3.0489121122,7.2144646424,49.76,9.16,50.5960788995,130.92
2019-09-10 15:30:00,47.1550001704,4.7200390097,47.3906405245,-7.1149998296,-3.1699609903,7.7892153171,54.27,7.89,54.8405415728,131.45,46.2450001704,-16.5999609903,49.1340894455,-7.1149998296,-3.1699609903,7.7892153171,53.36,-13.43,55.0241265265,131.15,44.5950001704,-17.5599609903,47.9277192257,-7.1149998296,-3.1699609903,7.7892153171,51.71,-14.39,53.674912203,131.91,45.4450001704,5.0900390097,45.7291650657,-7.1149998296,-3.1699609903,7.7892153171,52.56,8.26,53.205086223,131.82,43.4450001704,-13.9699609903,45.6358176203,-7.1149998296,-3.1699609903,7.7892153171,50.56,-10.8,51.7006150834,131.91,43.3650001704,6.2700390097,43.8159403523,-7.1149998296,-3.1699609903,7.7892153171,50.48,9.44,51.3550776457,131.15
2019-09-10 16:00:00,46.908000269,4.5414481568,47.1273300814,-6.741999731,-3.1085518432,7.4241265435,53.65,7.65,54.1926655554,131.27,46.438000269,-16.5785518432,49.3085819123,-6.741999731,-3.1085518432,7.4241265435,53.18,-13.47,54.8593957313,130.41,44.398000269,-17.5385518432,47.736602609,-6.741999731,-3.1085518432,7.4241265435,51.14,-14.43,53.1368469144,131.31,45.658000269,4.9114481568,45.9214036323,-6.741999731,-3.1085518432,7.4241265435,52.4,8.02,53.010191473,131.29,43.178000269,-13.9885518432,45.3874353748,-6.741999731,-3.1085518432,7.4241265435,49.92,-10.88,51.0918858528,131.31,43.578000269,6.0114481568,43.9906764712,-6.741999731,-3.1085518432,7.4241265435,50.32,9.12,51.139777082,130.41
2019-09-10 16:30:00,47.9173671791,4.5238020148,48.1304359221,-6.5126328209,-3.1861979852,7.2502581927,54.43,7.71,54.973348088,131.27,47.6473671791,-16.5561979852,50.4418406764,-6.5126328209,-3.1861979852,7.2502581927,54.16,-13.37,55.7858629045,130.41,45.3473671791,-17.5561979852,48.6271919585,-6.5126328209,-3.1861979852,7.2502581927,51.86,-14.37,53.8140920206,131.31,46.8273671791,4.9638020148,47.089719126,-6.5126328209,-3.1861979852,7.2502581927,53.34,8.15,53.9590409477,131.29,44.1673671791,-13.9861979852,46.3289332665,-6.5126328209,-3.1861979852,7.2502581927,50.68,-10.8,51.8179737157,131.31,44.7273671791,5.9738020148,45.1245352917,-6.5126328209,-3.1861979852,7.2502581927,51.24,9.16,52.0523121485,130.41
2019-09-10 17:00:00,49.2402506677,3.7164359424,49.3803015578,-8.5897493323,-3.7435640576,9.37006219,57.83,7.46,58.3091802378,130.9,49.0102506677,-16.8035640576,51.8108524882,-8.5897493323,-3.7435640576,9.37006219,57.6,-13.06,59.0620317971,130.15,46.5402506677,-18.2735640576,49.9991807491,-8.5897493323,-3.7435640576,9.37006219,55.13,-14.53,57.0126108857,131.1,48.1002506677,4.6664359424,48.326077212,-8.5897493323,-3.7435640576,9.37006219,56.69,8.41,57.310419646,130.82,45.3302506677,-14.6635640576,47.642961038,-8.5897493323,-3.7435640576,9.37006219,53.92,-10.92,55.0146598644,131.1,45.9302506677,4.9364359424,46.1947651386,-8.5897493323,-3.7435640576,9.37006219,54.52,8.68,55.2066372821,130.15
2019-09-10 17:30:00,49.6067841216,3.3916479429,49.7225935231,-10.2432158784,-4.2683520570999995,11.0969500681,59.85,7.66,60.338197686,130.58,49.7167841216,-18.0383520571,52.8880021208,-10.2432158784,-4.2683520570999995,11.0969500681,59.96,-13.77,61.5208460605,129.7,46.8167841216,-18.4583520571,50.3241695029,-10.2432158784,-4.2683520570999995,11.0969500681,57.06,-14.19,58.7979565971,130.61,48.7567841216,3.3916479429,48.8746076573,-10.2432158784,-4.2683520570999995,11.0969500681,59.0,7.66,59.4951729134,130.58,45.6367841216,-14.8283520571,47.9853737059,-10.2432158784,-4.2683520570999995,11.0969500681,55.88,-10.56,56.8690425451,130.61,46.5967841216,4.1316479429,46.7795981727,-10.2432158784,-4.2683520570999995,11.0969500681,56.84,8.4,57.4573372164,129.7
2019-09-10 18:00:00,49.6896839869,2.7290697441000002,49.7645708953,-12.0603160131,-4.6909302559,12.9404810189,61.75,7.42,62.1942031061,130.33,49.9396839869,-18.7209302559,53.3333410388,-12.0603160131,-4.6909302559,12.9404810189,62.0,-14.03,63.5676088901,129.55,46.8196839869,-19.0109302559,50.5321509322,-12.0603160131,-4.6909302559,12.9404810189,58.88,-14.32,60.596343124,130.39,48.9396839869,2.6790697441,49.0129583216,-12.0603160131,-4.6909302559,12.9404810189,61.0,7.37,61.4436074787,130.35,45.6196839869,-15.3309302559,48.1268427136,-12.0603160131,-4.6909302559,12.9404810189,57.68,-10.64,58.653149958,130.39,46.7396839869,3.7890697441,46.8930176969,-12.0603160131,-4.6909302559,12.9404810189,58.8,8.48,59.4083361154,129.55
