Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-10 18:30:00,49.6280172427,1.9105908518999999,49.6647808094,-13.6819827573,-5.0294091481,14.5770919099,63.31,6.94,63.6892432048,129.9,49.9380172427,-19.4294091481,53.5845827265,-13.6819827573,-5.0294091481,14.5770919099,63.62,-14.4,65.2293216276,129.47,46.7080172427,-19.7194091481,50.7000391705,-13.6819827573,-5.0294091481,14.5770919099,60.39,-14.69,62.1510112548,130.06,48.8880172427,1.9205908519000001,48.9257283967,-13.6819827573,-5.0294091481,14.5770919099,62.57,6.95,62.9548044235,129.94,45.5180172427,-16.0294091481,48.2579718942,-13.6819827573,-5.0294091481,14.5770919099,59.2,-11.0,60.2132875701,130.06,46.6780172427,3.4105908519,46.8024510434,-13.6819827573,-5.0294091481,14.5770919099,60.36,8.44,60.9472165074,129.47
2019-09-10 19:00:00,49.4280504621,1.4410070174,49.4490512923,-15.6919495379,-5.5489929826,16.6441762614,65.12,6.99,65.4940798851,129.69,49.9380504621,-19.8689929826,53.7455650831,-15.6919495379,-5.5489929826,16.6441762614,65.63,-14.32,67.1740969422,129.24,46.4380504621,-20.1689929826,50.6288535191,-15.6919495379,-5.5489929826,16.6441762614,62.13,-14.62,63.8269637379,129.9,48.8380504621,1.4910070174,48.8608050984,-15.6919495379,-5.5489929826,16.6441762614,64.53,7.04,64.9128839292,129.8,45.2280504621,-16.4689929826,48.1331931048,-15.6919495379,-5.5489929826,16.6441762614,60.92,-10.92,61.8909751095,129.9,46.6280504621,3.2510070174,46.74124663,-15.6919495379,-5.5489929826,16.6441762614,62.32,8.8,62.9382427464,129.24
2019-09-10 19:30:00,49.2869172047,0.9833528723,49.2967259603,-15.923082795300001,-5.6166471277,16.8846465958,65.21,6.6,65.5431468576,130.01,49.6969172047,-20.3866471277,53.7159097545,-15.923082795300001,-5.6166471277,16.8846465958,65.62,-14.77,67.2617075311,129.42,46.2869172047,-20.6366471277,50.6788901712,-15.923082795300001,-5.6166471277,16.8846465958,62.21,-15.02,63.9975351088,130.24,48.5969172047,1.0133528723,48.6074813772,-15.923082795300001,-5.6166471277,16.8846465958,64.52,6.63,64.8597510017,130.14,45.1169172047,-16.8966471277,48.1770993545,-15.923082795300001,-5.6166471277,16.8846465958,61.04,-11.28,62.0735048149,130.24,46.3969172047,2.9833528723000002,46.4927340609,-15.923082795300001,-5.6166471277,16.8846465958,62.32,8.6,62.9105905234,129.42
2019-09-10 20:00:00,49.8146838045,1.0499100783,49.825746695,-16.3753161955,-5.7400899217,17.352222129,66.19,6.79,66.5373594306,129.81,50.2246838045,-20.2200899217,54.1421360837,-16.3753161955,-5.7400899217,17.352222129,66.6,-14.48,68.1559271084,129.02,46.7846838045,-20.5100899217,51.0829759047,-16.3753161955,-5.7400899217,17.352222129,63.16,-14.77,64.8640000308,129.86,49.1146838045,1.1499100783,49.128143242,-16.3753161955,-5.7400899217,17.352222129,65.49,6.89,65.8514403791,129.84,45.544683804499996,-16.7800899217,48.5375075651,-16.3753161955,-5.7400899217,17.352222129,61.92,-11.04,62.8964863884,129.86,46.8646838045,2.7399100783,46.9447089173,-16.3753161955,-5.7400899217,17.352222129,63.24,8.48,63.8060185249,129.02
2019-09-10 20:30:00,49.0098338054,0.5881246558000001,49.0133624662,-16.3301661946,-5.7218753442,17.3035888011,65.34,6.31,65.6439768753,130.2,49.4298338054,-20.6818753442,53.5821652957,-16.3301661946,-5.7218753442,17.3035888011,65.76,-14.96,67.4401897981,129.37,46.0198338054,-21.0818753442,50.6188756444,-16.3301661946,-5.7218753442,17.3035888011,62.35,-15.36,64.2141113775,130.23,48.3598338054,0.7981246558,48.3664194318,-16.3301661946,-5.7218753442,17.3035888011,64.69,6.52,65.0177398869,130.22,44.8298338054,-17.4018753442,48.0888684054,-16.3301661946,-5.7218753442,17.3035888011,61.16,-11.68,62.2653033398,130.23,46.1498338054,2.7981246558,46.234582964,-16.3301661946,-5.7218753442,17.3035888011,62.48,8.52,63.0582334037,129.37
2019-09-10 21:00:00,46.9087671395,-1.2601539052000001,46.9256904308,-15.7512328605,-5.5301539052,16.6938293642,62.66,4.27,62.8053222267,130.82,47.3287671395,-21.4901539052,51.9792161716,-15.7512328605,-5.5301539052,16.6938293642,63.08,-15.96,65.0677185707,130.0,44.0687671395,-23.0801539052,49.746856599,-15.7512328605,-5.5301539052,16.6938293642,59.82,-17.55,62.3412776577,130.93,46.3287671395,0.11984609480000001,46.3289221518,-15.7512328605,-5.5301539052,16.6938293642,62.08,5.65,62.3365775448,130.77,42.9287671395,-19.3701539052,47.096516967,-15.7512328605,-5.5301539052,16.6938293642,58.68,-13.84,60.2900323437,130.93,44.1687671395,1.8698460948000002,44.208328571,-15.7512328605,-5.5301539052,16.6938293642,59.92,7.4,60.3752134572,130.0
2019-09-10 21:30:00,44.4371004063,-2.4125236858,44.5025410853,-14.6428995937,-5.1725236858,15.5296332794,59.08,2.76,59.1444333813,130.82,44.5571004063,-22.9425236858,50.1168094524,-14.6428995937,-5.1725236858,15.5296332794,59.2,-17.77,61.8094887538,130.07,41.7271004063,-24.2625236858,48.2682189843,-14.6428995937,-5.1725236858,15.5296332794,56.37,-19.09,59.5147460719,130.93,43.6571004063,-1.2625236858,43.6753521101,-14.6428995937,-5.1725236858,15.5296332794,58.3,3.91,58.4309686724,130.85,40.6371004063,-20.6125236858,45.5658870442,-14.6428995937,-5.1725236858,15.5296332794,55.28,-15.44,57.3957489715,130.93,41.5971004063,1.0674763141999999,41.6107950884,-14.6428995937,-5.1725236858,15.5296332794,56.24,6.24,56.5851146504,130.07
2019-09-10 22:00:00,42.1108504292,-3.2979278885,42.239792284399996,-13.5691495708,-4.7979278885,14.3924262061,55.68,1.5,55.7002010768,131.38,41.8208504292,-24.2579278885,48.3469812508,-13.5691495708,-4.7979278885,14.3924262061,55.39,-19.46,58.7089746121,130.6,39.5708504292,-25.3179278885,46.9771186457,-13.5691495708,-4.7979278885,14.3924262061,53.14,-20.52,56.9642870578,131.46,41.0408504292,-2.3879278885,41.1102615359,-13.5691495708,-4.7979278885,14.3924262061,54.61,2.41,54.6631521228,131.41,38.5108504292,-21.6779278885,44.192965032,-13.5691495708,-4.7979278885,14.3924262061,52.08,-16.88,54.7472446795,131.46,39.0708504292,0.24207211150000002,39.0716003277,-13.5691495708,-4.7979278885,14.3924262061,52.64,5.04,52.8807261675,130.6
2019-09-10 22:30:00,39.2334668935,-4.3572872565,39.474686531,-12.6465331065,-4.4272872565,13.3990922105,51.88,0.07,51.8800472243,132.33,38.9234668935,-25.2772872565,46.4109634252,-12.6465331065,-4.4272872565,13.3990922105,51.57,-20.85,55.6254204478,131.45,36.8734668935,-26.6272872565,45.4825789439,-12.6465331065,-4.4272872565,13.3990922105,49.52,-22.2,54.2685028354,132.41,38.2634668935,-3.1772872565,38.3951566349,-12.6465331065,-4.4272872565,13.3990922105,50.91,1.25,50.925343396,132.38,35.8334668935,-23.0272872565,42.5945220422,-12.6465331065,-4.4272872565,13.3990922105,48.48,-18.6,51.9256237324,132.41,36.3934668935,-0.7472872565,36.401138317,-12.6465331065,-4.4272872565,13.3990922105,49.04,3.68,49.1778812069,131.45
2019-09-10 23:00:00,36.6192668975,-5.2099372323,36.988027172,-11.2407331025,-3.9799372323,11.9245117743,47.86,-1.23,47.8758028653,132.73,36.1992668975,-25.6599372323,44.3713793192,-11.2407331025,-3.9799372323,11.9245117743,47.44,-21.68,52.1591410972,131.89,34.4192668975,-27.6599372323,44.1560648321,-11.2407331025,-3.9799372323,11.9245117743,45.66,-23.68,51.4351825116,132.85,35.6392668975,-3.4199372323,35.8029791451,-11.2407331025,-3.9799372323,11.9245117743,46.88,0.56,46.8833445906,132.82,33.4392668975,-24.1399372323,41.2422252094,-11.2407331025,-3.9799372323,11.9245117743,44.68,-20.16,49.0176294816,132.85,33.8792668975,-1.2199372323,33.9012237591,-11.2407331025,-3.9799372323,11.9245117743,45.12,2.76,45.2043360752,131.89
2019-09-10 23:30:00,34.4983336015,-6.0919547052,35.0320843429,-9.7816663985,-3.5419547052,10.4031937724,44.28,-2.55,44.3533640212,133.8,33.6083336015,-26.1319547052,42.5722814068,-9.7816663985,-3.5419547052,10.4031937724,43.39,-22.59,48.9183012788,132.86,32.4683336015,-28.8119547052,43.4087712426,-9.7816663985,-3.5419547052,10.4031937724,42.25,-25.27,49.2304316455,133.89,33.1883336015,-3.6619547052,33.3897499168,-9.7816663985,-3.5419547052,10.4031937724,42.97,-0.12,42.9701675584,133.81,31.5383336015,-25.3019547052,40.4333451283,-9.7816663985,-3.5419547052,10.4031937724,41.32,-21.76,46.699464665,133.89,31.4583336015,-2.4219547052,31.5514281385,-9.7816663985,-3.5419547052,10.4031937724,41.24,1.12,41.2552057321,132.86
2019-09-11 00:00:00,32.6584670404,-6.5665422897,33.3120840997,-8.7615329596,-3.2765422897,9.354153579,41.42,-3.29,41.5504572779,132.74,31.5684670404,-26.2165422897,41.0350484453,-8.7615329596,-3.2765422897,9.354153579,40.33,-22.94,46.3977639547,131.79,30.7384670404,-28.946542289699998,42.2226913699,-8.7615329596,-3.2765422897,9.354153579,39.5,-25.67,47.1083739902,132.8,31.2084670404,-4.0965422897,31.4761826424,-8.7615329596,-3.2765422897,9.354153579,39.97,-0.8200000000000001,39.9784104236,132.74,29.7584670404,-25.5165422897,39.2002588131,-8.7615329596,-3.2765422897,9.354153579,38.52,-22.24,44.4792985556,132.8,29.5584670404,-3.2765422897,29.7395141714,-8.7615329596,-3.2765422897,9.354153579,38.32,0.0,38.32,131.79
2019-09-11 00:30:00,31.6933171272,-6.7153412673,32.3969467521,-8.1166828728,-3.0853412673,8.6833099446,39.81,-3.63,39.9751547839,132.07,30.3733171272,-26.5253412673,40.3253285498,-8.1166828728,-3.0853412673,8.6833099446,38.49,-23.44,45.0656598753,131.15,29.8633171272,-28.8253412673,41.5056382798,-8.1166828728,-3.0853412673,8.6833099446,37.98,-25.74,45.8805841288,132.23,30.0733171272,-4.6453412673,30.4299786152,-8.1166828728,-3.0853412673,8.6833099446,38.19,-1.56,38.2218484639,132.08,28.8833171272,-25.4453412673,38.4930045655,-8.1166828728,-3.0853412673,8.6833099446,37.0,-22.36,43.231581049,132.23,28.3633171272,-3.4453412673,28.571806644,-8.1166828728,-3.0853412673,8.6833099446,36.48,-0.36,36.4817762725,131.15
2019-09-11 01:00:00,30.7511173181,-6.6385357949,31.4595196055,-7.7588826819,-2.9985357949,8.3181414622,38.51,-3.64,38.6816455183,132.52,29.4511173181,-27.0685357949,40.0009242564,-7.7588826819,-2.9985357949,8.3181414622,37.21,-24.07,44.3164642091,131.76,28.9611173181,-28.9585357949,40.9553795209,-7.7588826819,-2.9985357949,8.3181414622,36.72,-25.96,44.9697676223,132.76,29.1711173181,-4.9985357949,29.5962741858,-7.7588826819,-2.9985357949,8.3181414622,36.93,-2.0,36.9841168612,132.71,28.0011173181,-25.5585357949,37.9117570556,-7.7588826819,-2.9985357949,8.3181414622,35.76,-22.56,42.2815704533,132.76,27.5611173181,-4.2385357949,27.885128178,-7.7588826819,-2.9985357949,8.3181414622,35.32,-1.24,35.3417600014,131.76
2019-09-11 01:30:00,30.6768670141,-6.5280153784,31.3637554285,-7.9131329859,-2.9980153784,8.4620192544,38.59,-3.5300000000000002,38.751116113,132.52,29.5168670141,-27.3280153784,40.2251894073,-7.9131329859,-2.9980153784,8.4620192544,37.43,-24.33,44.6425111301,131.57,28.8768670141,-28.8180153784,40.7964638039,-7.9131329859,-2.9980153784,8.4620192544,36.79,-25.82,44.9463736023,132.52,29.2368670141,-5.2580153784,29.7059104981,-7.9131329859,-2.9980153784,8.4620192544,37.15,-2.26,37.21867945,132.52,27.9268670141,-25.4380153784,37.7756869906,-7.9131329859,-2.9980153784,8.4620192544,35.84,-22.44,42.2854490339,132.52,27.6068670141,-4.7580153784,28.0138861402,-7.9131329859,-2.9980153784,8.4620192544,35.52,-1.76,35.563576873,131.57
2019-09-11 02:00:00,30.165900369,-6.7720906754,30.916706765,-8.694099631,-3.1120906754,9.2343097612,38.86,-3.66,39.0319766345,132.52,29.155900369,-27.3420906754,39.9706948755,-8.694099631,-3.1120906754,9.2343097612,37.85,-24.23,44.9412438635,131.67,28.355900369,-29.0620906754,40.6037215063,-8.694099631,-3.1120906754,9.2343097612,37.05,-25.95,45.2338921606,132.66,28.855900369,-5.2620906754,29.331767495,-8.694099631,-3.1120906754,9.2343097612,37.55,-2.15,37.6115009007,132.61,27.385900369,-25.7120906754,37.5645996375,-8.694099631,-3.1120906754,9.2343097612,36.08,-22.6,42.573775966,132.66,27.225900369,-4.5520906754,27.6038254672,-8.694099631,-3.1120906754,9.2343097612,35.92,-1.44,35.9488525547,131.67
2019-09-11 02:30:00,29.5115836605,-7.0341562931,30.3383078781,-8.4384163395,-3.0041562931,8.9572219662,37.95,-4.03,38.1633777331,132.66,28.5115836605,-27.1441562931,39.3664276217,-8.4384163395,-3.0041562931,8.9572219662,36.95,-24.14,44.1366299121,131.67,27.7515836605,-29.3541562931,40.3957533331,-8.4384163395,-3.0041562931,8.9572219662,36.19,-26.35,44.7664896993,132.66,28.2515836605,-5.0641562931,28.7018755187,-8.4384163395,-3.0041562931,8.9572219662,36.69,-2.06,36.7477849673,132.61,26.7615836605,-25.9641562931,37.286991995,-8.4384163395,-3.0041562931,8.9572219662,35.2,-22.96,42.0262013511,132.66,26.6015836605,-4.3241562931,26.9507436056,-8.4384163395,-3.0041562931,8.9572219662,35.04,-1.32,35.064854199,131.67
2019-09-11 03:00:00,29.0884004686,-7.7188320385,30.0951060782,-8.4615995314,-3.0188320385,8.9839865041,37.55,-4.7,37.8429980313,133.56,27.9084004686,-27.0288320385,38.8514681586,-8.4615995314,-3.0188320385,8.9839865041,36.37,-24.01,43.5804658075,132.48,27.3384004686,-30.3288320385,40.8316812414,-8.4615995314,-3.0188320385,8.9839865041,35.8,-27.31,45.0275038171,133.71,27.6484004686,-4.7088320385,28.046517567,-8.4615995314,-3.0188320385,8.9839865041,36.11,-1.69,36.1495255847,133.47,26.4184004686,-26.9388320385,37.7310555765,-8.4615995314,-3.0188320385,8.9839865041,34.88,-23.92,42.2939806592,133.71,26.0584004686,-3.5388320385,26.2975962243,-8.4615995314,-3.0188320385,8.9839865041,34.52,-0.52,34.5239163479,132.48
2019-09-11 03:30:00,28.9060503521,-7.7424909603,29.9250048159,-8.3439496479,-3.0024909603,8.8677194189,37.25,-4.74,37.5503675082,133.41,27.7360503521,-27.0124909603,38.7164455628,-8.3439496479,-3.0024909603,8.8677194189,36.08,-24.01,43.3387413292,132.48,27.1760503521,-30.3624909603,40.7482339502,-8.3439496479,-3.0024909603,8.8677194189,35.52,-27.36,44.8357000614,133.59,27.4860503521,-4.6824909603,27.8820495221,-8.3439496479,-3.0024909603,8.8677194189,35.83,-1.6800000000000002,35.8693643657,133.4,26.2560503521,-27.0024909603,37.6631742974,-8.3439496479,-3.0024909603,8.8677194189,34.6,-24.0,42.1089064213,133.59,25.8560503521,-3.6024909603,26.105809333,-8.3439496479,-3.0024909603,8.8677194189,34.2,-0.6000000000000001,34.205262753,132.48
2019-09-11 04:00:00,28.8570674367,-7.4899208906,29.8132396092,-8.1829325633,-2.9599208906000003,8.7018111341,37.04,-4.53,37.3159818308,134.01,27.417067436700002,-26.9599208906,38.4516959477,-8.1829325633,-2.9599208906000003,8.7018111341,35.6,-24.0,42.9343685175,132.94,27.1270674367,-30.2799208906,40.6540452705,-8.1829325633,-2.9599208906000003,8.7018111341,35.31,-27.32,44.6450277187,134.05,27.1870674367,-4.4899208906,27.555326625,-8.1829325633,-2.9599208906000003,8.7018111341,35.37,-1.53,35.4030761375,133.97,26.2170674367,-26.8799208906,37.548166028,-8.1829325633,-2.9599208906000003,8.7018111341,34.4,-23.92,41.8990023748,134.05,25.6170674367,-3.2399208906,25.8211392358,-8.1829325633,-2.9599208906000003,8.7018111341,33.8,-0.28,33.8011597434,132.94
2019-09-11 04:30:00,28.9852502957,-7.4078872856,29.9169104144,-8.3847497043,-3.0278872856,8.914714186,37.37,-4.38,37.6258063037,133.56,27.6952502957,-27.4778872856,39.013602482,-8.3847497043,-3.0278872856,8.914714186,36.08,-24.45,43.5840440987,132.6,27.2352502957,-30.1078872856,40.5985681456,-8.3847497043,-3.0278872856,8.914714186,35.62,-27.08,44.744952788,133.76,27.4652502957,-5.0478872856,27.9252777937,-8.3847497043,-3.0278872856,8.914714186,35.85,-2.02,35.9068642463,133.58,26.2952502957,-26.707887285600002,37.480013759,-8.3847497043,-3.0278872856,8.914714186,34.68,-23.68,41.993389956,133.76,25.8552502957,-4.2278872856,26.1986449793,-8.3847497043,-3.0278872856,8.914714186,34.24,-1.2,34.2610215843,132.6
2019-09-11 05:00:00,29.1860003221,-7.6747729155,30.1782165495,-9.5839996779,-3.4047729155,10.1708174909,38.77,-4.27,39.0044330814,133.41,27.8560003221,-27.7047729155,39.2875450524,-9.5839996779,-3.4047729155,10.1708174909,37.44,-24.3,44.6345561197,132.47,27.3760003221,-30.2947729155,40.8315889923,-9.5839996779,-3.4047729155,10.1708174909,36.96,-26.89,45.7068233418,133.44,27.5660003221,-5.3447729155,28.0793691396,-9.5839996779,-3.4047729155,10.1708174909,37.15,-1.94,37.2006196185,133.41,26.4560003221,-26.8847729155,37.7188410183,-9.5839996779,-3.4047729155,10.1708174909,36.04,-23.48,43.013858232,133.44,25.9760003221,-4.3647729155,26.3401563271,-9.5839996779,-3.4047729155,10.1708174909,35.56,-0.96,35.57295602,132.47
2019-09-11 05:30:00,30.4841836317,-7.8803295979,31.4862675822,-11.8758163683,-4.1403295979,12.576857461,42.36,-3.74,42.5247833622,133.86,29.4441836317,-27.7603295979,40.4672194389,-11.8758163683,-4.1403295979,12.576857461,41.32,-23.62,47.5946089384,132.86,28.5341836317,-30.5503295979,41.8033763477,-11.8758163683,-4.1403295979,12.576857461,40.41,-26.41,48.2747988085,134.03,29.0741836317,-5.3203295979,29.5569629847,-11.8758163683,-4.1403295979,12.576857461,40.95,-1.18,40.9669976933,133.87,27.6041836317,-27.0603295979,38.6555609443,-11.8758163683,-4.1403295979,12.576857461,39.48,-22.92,45.6508137934,134.03,27.4041836317,-4.1803295979,27.7211911011,-11.8758163683,-4.1403295979,12.576857461,39.28,-0.04,39.2800203666,132.86
2019-09-11 06:00:00,32.0461502939,-7.0085042015,32.8035802894,-12.4938497061,-4.3385042015,13.2256908774,44.54,-2.67,44.6199562976,133.0,31.1261502939,-27.2185042015,41.3483276939,-12.4938497061,-4.3385042015,13.2256908774,43.62,-22.88,49.2564594749,132.06,29.9861502939,-29.4785042015,42.0493926163,-12.4938497061,-4.3385042015,13.2256908774,42.48,-25.14,49.3616247707,133.17,30.6861502939,-4.9785042015,31.0873820696,-12.4938497061,-4.3385042015,13.2256908774,43.18,-0.64,43.1847426761,133.11,29.0261502939,-26.0185042015,38.9805074591,-12.4938497061,-4.3385042015,13.2256908774,41.52,-21.68,46.8394363758,133.17,29.0261502939,-3.9785042015,29.2975407938,-12.4938497061,-4.3385042015,13.2256908774,41.52,0.36,41.5215606643,132.06
2019-09-11 06:30:00,36.1344007702,-6.0253097996,36.6333083027,-13.525599229800001,-4.8153097996,14.3571948163,49.66,-1.21,49.6747390532,133.23,35.4244007702,-25.2653097996,43.5111945273,-13.525599229800001,-4.8153097996,14.3571948163,48.95,-20.45,53.0500235627,132.19,33.8444007702,-28.5953097996,44.3072816366,-13.525599229800001,-4.8153097996,14.3571948163,47.37,-23.78,53.003823447,133.43,34.8344007702,-2.9653097996,34.9603852842,-13.525599229800001,-4.8153097996,14.3571948163,48.36,1.85,48.3953727127,133.11,32.8744007702,-24.9753097996,41.2854977635,-13.525599229800001,-4.8153097996,14.3571948163,46.4,-20.16,50.5903706252,133.43,33.0344007702,-0.49530979960000004,33.038113839,-13.525599229800001,-4.8153097996,14.3571948163,46.56,4.32,46.7599828914,132.19
2019-09-11 07:00:00,39.2213670002,-4.6317791383,39.4939110162,-15.2286329998,-5.3217791383,16.1317263874,54.45,0.6900000000000001,54.4543717253,131.87,38.8913670002,-23.8017791383,45.596744591,-15.2286329998,-5.3217791383,16.1317263874,54.12,-18.48,57.1881526192,130.82,36.7113670002,-26.8017791383,45.4539308752,-15.2286329998,-5.3217791383,16.1317263874,51.94,-21.48,56.2063519542,132.06,38.1213670002,-1.9117791383,38.1692745732,-15.2286329998,-5.3217791383,16.1317263874,53.35,3.41,53.4588683008,131.7,35.7313670002,-23.1617791383,42.5816697718,-15.2286329998,-5.3217791383,16.1317263874,50.96,-17.84,53.9924735496,132.06,36.2113670002,0.1182208617,36.2115599802,-15.2286329998,-5.3217791383,16.1317263874,51.44,5.44,51.7268518277,130.82
2019-09-11 07:30:00,43.7289669074,-2.5298577875,43.8020858774,-16.9010330926,-5.8998577875,17.9012078227,60.63,3.37,60.7235852038,131.18,43.6389669074,-21.909857787500002,48.8303317725,-16.9010330926,-5.8998577875,17.9012078227,60.54,-16.01,62.6211761308,130.22,40.9389669074,-24.4598577875,47.6894501376,-16.9010330926,-5.8998577875,17.9012078227,57.84,-18.56,60.7448697422,131.29,42.6989669074,-0.2698577875,42.6998196505,-16.9010330926,-5.8998577875,17.9012078227,59.6,5.63,59.8653230176,130.99,39.8189669074,-20.7398577875,44.8964567268,-16.9010330926,-5.8998577875,17.9012078227,56.72,-14.84,58.6292077381,131.29,40.6189669074,1.1001422125,40.6338625473,-16.9010330926,-5.8998577875,17.9012078227,57.52,7.0,57.9443733248,130.22
2019-09-11 08:00:00,46.7836337964,0.32524216840000003,46.7847643327,-17.8163662036,-6.2847578316,18.8923552185,64.6,6.61,64.9372935993,131.7,46.8636337964,-20.5947578316,51.1892979317,-17.8163662036,-6.2847578316,18.8923552185,64.68,-14.31,66.2440827546,130.79,43.8136337964,-21.9247578316,48.9931578123,-17.8163662036,-6.2847578316,18.8923552185,61.63,-15.64,63.5835395366,131.73,45.8136337964,1.3052421684,45.8322233669,-17.8163662036,-6.2847578316,18.8923552185,63.63,7.59,64.0810814515,131.72,42.7036337964,-18.1247578316,46.3908092823,-17.8163662036,-6.2847578316,18.8923552185,60.52,-11.84,61.6673008976,131.73,43.7036337964,2.2352421684,43.760757701,-17.8163662036,-6.2847578316,18.8923552185,61.52,8.52,62.1071718886,130.79
2019-09-11 08:30:00,48.0915341348,0.7354102353,48.0971567106,-18.2684658652,-6.4945897647,19.3885672828,66.36,7.23,66.7526965747,132.18,48.4115341348,-19.1645897647,52.0668621883,-18.2684658652,-6.4945897647,19.3885672828,66.68,-12.67,67.8730528266,131.24,45.0515341348,-21.6245897647,49.9726286119,-18.2684658652,-6.4945897647,19.3885672828,63.32,-15.13,65.1025291367,132.25,47.3115341348,2.7854102353,47.3934570628,-18.2684658652,-6.4945897647,19.3885672828,65.58,9.28,66.2333360174,132.11,43.8915341348,-17.7745897647,47.3540157749,-18.2684658652,-6.4945897647,19.3885672828,62.16,-11.28,63.1751850017,132.25,45.0915341348,4.4254102353,45.3081748295,-18.2684658652,-6.4945897647,19.3885672828,63.36,10.92,64.2941365911,131.24
2019-09-11 09:00:00,48.7786848777,0.8694374713,48.7864327443,-17.6213151223,-6.4505625287,18.7648741956,66.4,7.32,66.8022634347,131.83,48.7486848777,-18.3605625287,52.091693519,-17.6213151223,-6.4505625287,18.7648741956,66.37,-11.91,67.4301490433,130.79,45.7286848777,-21.3105625287,50.4504974796,-17.6213151223,-6.4505625287,18.7648741956,63.35,-14.86,65.069517441,131.88,47.6386848777,3.3894374713,47.7591099503,-17.6213151223,-6.4505625287,18.7648741956,65.26,9.84,65.9976757166,131.45,44.5386848777,-17.4905625287,47.8499135653,-17.6213151223,-6.4505625287,18.7648741956,62.16,-11.04,63.1327743727,131.88,45.4186848777,4.4694374713,45.6380631417,-17.6213151223,-6.4505625287,18.7648741956,63.04,10.92,63.9788089917,130.79
2019-09-11 09:30:00,50.2357516703,2.344089249,50.2904116138,-16.8142483297,-6.275910751,17.9473118502,67.05,8.62,67.6018261588,130.73,50.1757516703,-17.545910751,53.1551036097,-16.8142483297,-6.275910751,17.9473118502,66.99,-11.27,67.9313844994,129.87,47.1557516703,-19.585910751,51.0614611575,-16.8142483297,-6.275910751,17.9473118502,63.97,-13.31,65.3400107132,131.1,49.0457516703,3.934089249,49.2032805321,-16.8142483297,-6.275910751,17.9473118502,65.86,10.21,66.6467080957,130.55,45.9057516703,-15.755910751,48.5343873971,-16.8142483297,-6.275910751,17.9473118502,62.72,-9.48,63.4323955089,131.1,46.7457516703,4.844089249,46.9960689832,-16.8142483297,-6.275910751,17.9473118502,63.56,11.12,64.5254058492,129.87
2019-09-11 10:00:00,50.7853685736,3.4221037469,50.9005349206,-15.5846314264,-6.0078962531,16.7025613032,66.37,9.43,67.0365706163,130.73,50.3953685736,-17.0178962531,53.1911831655,-15.5846314264,-6.0078962531,16.7025613032,65.98,-11.01,66.8923052376,129.87,47.7253685736,-18.5278962531,51.195641856,-15.5846314264,-6.0078962531,16.7025613032,63.31,-12.52,64.5360868042,130.87,49.2853685736,4.4621037469000004,49.4869470192,-15.5846314264,-6.0078962531,16.7025613032,64.87,10.47,65.7094955086,130.74,46.4953685736,-14.7678962531,48.7843218517,-15.5846314264,-6.0078962531,16.7025613032,62.08,-8.76,62.6950077757,130.87,47.0153685736,6.3921037469,47.447906934,-15.5846314264,-6.0078962531,16.7025613032,62.6,12.4,63.8162988585,129.87
2019-09-11 10:30:00,51.4205517599,4.673697093,51.6325148313,-15.1594482401,-5.786302907,16.2262186684,66.58,10.46,67.3966468009,130.3,50.5705517599,-16.806302907,53.290079027,-15.1594482401,-5.786302907,16.2262186684,65.73,-11.02,66.6473802936,129.49,48.3405517599,-17.146302907,51.2913701107,-15.1594482401,-5.786302907,16.2262186684,63.5,-11.36,64.508135921,130.36,49.4705517599,4.5436970930000005,49.6787748913,-15.1594482401,-5.786302907,16.2262186684,64.63,10.33,65.450330786,130.37,47.0405517599,-13.386302907,48.9081446734,-15.1594482401,-5.786302907,16.2262186684,62.2,-7.6,62.6625885198,130.36,47.1605517599,5.253697093,47.4522810352,-15.1594482401,-5.786302907,16.2262186684,62.32,11.04,63.2903152149,129.49
2019-09-11 11:00:00,51.3182516333,4.9384289025,51.555320101,-14.5317483667,-5.7115710975,15.6138962144,65.85,10.65,66.7056594301,129.87,50.8382516333,-15.8315710975,53.2462813025,-14.5317483667,-5.7115710975,15.6138962144,65.37,-10.12,66.1487059586,129.18,48.2582516333,-16.8015710975,51.0994289796,-14.5317483667,-5.7115710975,15.6138962144,62.79,-11.09,63.761839684899996,130.0,49.7282516333,5.4084289025,50.021496516,-14.5317483667,-5.7115710975,15.6138962144,64.26,11.12,65.2150442766,130.09,46.9882516333,-13.0715710975,48.7725513225,-14.5317483667,-5.7115710975,15.6138962144,61.52,-7.36,61.9586959191,130.0,47.4282516333,5.4484289025,47.7401762721,-14.5317483667,-5.7115710975,15.6138962144,61.96,11.16,62.957026613400004,129.18
2019-09-11 11:30:00,51.6541348551,-2.5154142602,51.7153454647,-15.5358651449,-5.9854142602,16.648972631,67.19,3.47,67.2795436964,130.52,51.0641348551,-18.9754142602,54.4757947611,-15.5358651449,-5.9854142602,16.648972631,66.6,-12.99,67.854993184,129.18,49.2541348551,-8.6754142602,50.0123246102,-15.5358651449,-5.9854142602,16.648972631,64.79,-2.69,64.8458186778,130.53,49.9641348551,2.3945857398,50.0214835114,-15.5358651449,-5.9854142602,16.648972631,65.5,8.38,66.0338882696,130.09,47.6241348551,-11.8254142602,49.0703438252,-15.5358651449,-5.9854142602,16.648972631,63.16,-5.84,63.429419042,130.53,47.9441348551,7.5345857398,48.5325668935,-15.5358651449,-5.9854142602,16.648972631,63.48,13.52,64.9037810917,129.18
2019-09-11 12:00:00,50.829334978,-12.4870714221,52.3406939867,-13.630665022,-5.4770714221,14.6899060686,64.46,-7.01,64.8400470388,131.32,50.139334978,-25.6170714221,56.3044159927,-13.630665022,-5.4770714221,14.6899060686,63.77,-20.14,66.874752336,129.59,49.609334978,6.8829285779,50.084536763,-13.630665022,-5.4770714221,14.6899060686,63.24,12.36,64.4365362198,131.35,49.189334978,-3.9570714221000003,49.3482430267,-13.630665022,-5.4770714221,14.6899060686,62.82,1.52,62.8383863574,130.45,47.489334978,-10.1970714221,48.5717737193,-13.630665022,-5.4770714221,14.6899060686,61.12,-4.72,61.3019803922,131.35,47.769334978,13.2429285779,49.5710048472,-13.630665022,-5.4770714221,14.6899060686,61.4,18.72,64.1903294897,129.59
2019-09-11 12:30:00,51.4146348936,-12.3301699116,52.8724670438,-13.8553651064,-5.5101699116,14.9108388324,65.27,-6.82,65.6253403801,132.14,50.5946348936,-25.7601699116,56.7750247371,-13.8553651064,-5.5101699116,14.9108388324,64.45,-20.25,67.5563838582,130.35,50.1746348936,7.2498300884,50.6957002419,-13.8553651064,-5.5101699116,14.9108388324,64.03,12.76,65.2890381305,132.17,49.6346348936,-3.8801699116,49.7860693324,-13.8553651064,-5.5101699116,14.9108388324,63.49,1.63,63.5109203208,131.26,48.1046348936,-10.0301699116,49.1391921658,-13.8553651064,-5.5101699116,14.9108388324,61.96,-4.52,62.1246488924,132.17,48.2646348936,14.5298300884,50.4042750549,-13.8553651064,-5.5101699116,14.9108388324,62.12,20.04,65.2724750565,130.35
2019-09-11 13:00:00,51.2719680593,-12.5589447538,52.7877050269,-12.3780319407,-4.9589447538,13.3344219146,63.65,-7.6,64.1021255498,133.04,50.3719680593,-25.6089447538,56.5079925105,-12.3780319407,-4.9589447538,13.3344219146,62.75,-20.65,66.0604647274,131.21,50.0819680593,7.2510552462,50.6041631378,-12.3780319407,-4.9589447538,13.3344219146,62.46,12.21,63.6422477604,133.06,49.4519680593,-3.4889447538000002,49.5748916331,-12.3780319407,-4.9589447538,13.3344219146,61.83,1.47,61.8474720583,132.13,48.0619680593,-10.2789447538,49.1488502305,-12.3780319407,-4.9589447538,13.3344219146,60.44,-5.32,60.6736845758,133.06,48.1019680593,14.6810552462,50.292471746,-12.3780319407,-4.9589447538,13.3344219146,60.48,19.64,63.5889927582,131.21
2019-09-11 13:30:00,51.0010846314,-13.2864788932,52.7033315357,-13.4789153686,-5.3064788931999995,14.4858509504,64.48,-7.98,64.9719231669,133.12,50.1510846314,-26.4064788932,56.6783328728,-13.4789153686,-5.3064788931999995,14.4858509504,63.63,-21.1,67.0372053415,131.21,49.8110846314,6.6435211068,50.2521693548,-13.4789153686,-5.3064788931999995,14.4858509504,63.29,11.95,64.4082805235,133.13,49.2110846314,-4.1564788932,49.3863054641,-13.4789153686,-5.3064788931999995,14.4858509504,62.69,1.15,62.7005470471,132.13,47.7610846314,-10.9464788932,48.9994551534,-13.4789153686,-5.3064788931999995,14.4858509504,61.24,-5.64,61.499164222,133.13,47.8810846314,13.7735211068,49.8227673776,-13.4789153686,-5.3064788931999995,14.4858509504,61.36,19.08,64.2580422982,131.21
2019-09-11 14:00:00,50.2247678135,-13.2331801983,51.9388521252,-12.7852321865,-5.1331801983,13.7772167367,63.01,-8.1,63.5284983295,133.4,49.6247678135,-26.8031801983,56.4006032706,-12.7852321865,-5.1331801983,13.7772167367,62.41,-21.67,66.065096685,131.78,49.0547678135,6.7668198017000005,49.5192901349,-12.7852321865,-5.1331801983,13.7772167367,61.84,11.9,62.9745631188,133.59,48.7247678135,-4.4731801983,48.9296672742,-12.7852321865,-5.1331801983,13.7772167367,61.51,0.66,61.5135407857,132.71,47.0547678135,-10.9331801983,48.3082353562,-12.7852321865,-5.1331801983,13.7772167367,59.84,-5.8,60.1204258135,133.59,47.4147678135,12.6668198017,49.0775766588,-12.7852321865,-5.1331801983,13.7772167367,60.2,17.8,62.7764286974,131.78
2019-09-11 14:30:00,50.7605343358,-13.4473915495,52.5115623986,-13.2594656642,-5.0773915495,14.1983567587,64.02,-8.37,64.5648302096,133.54,49.7205343358,-26.7473915495,56.4584315168,-13.2594656642,-5.0773915495,14.1983567587,62.98,-21.67,66.6038234638,132.12,49.5605343358,6.5726084505,49.9944571477,-13.2594656642,-5.0773915495,14.1983567587,62.82,11.65,63.891117536,133.9,48.8005343358,-4.3873915495,48.9973607051,-13.2594656642,-5.0773915495,14.1983567587,62.06,0.6900000000000001,62.0638356855,132.98,47.5805343358,-11.1173915495,48.862087988,-13.2594656642,-5.0773915495,14.1983567587,60.84,-6.04,61.1390807913,133.9,47.5005343358,12.3626084505,49.0829384806,-13.2594656642,-5.0773915495,14.1983567587,60.76,17.44,63.2133783309,132.12
2019-09-11 15:00:00,49.8800340726,-13.0141087352,51.5498285667,-11.3999659274,-4.4941087352,12.2538253811,61.28,-8.52,61.86944965,134.16,49.3200340726,-27.0941087352,56.272164425,-11.3999659274,-4.4941087352,12.2538253811,60.72,-22.6,64.7894929753,132.58,48.7800340726,7.1758912648,49.3050214437,-11.3999659274,-4.4941087352,12.2538253811,60.18,11.67,61.3010709531,134.25,48.4700340726,-4.5041087352,48.6788578183,-11.3999659274,-4.4941087352,12.2538253811,59.87,-0.01,59.8700008351,133.41,46.8000340726,-10.7741087352,48.0242085644,-11.3999659274,-4.4941087352,12.2538253811,58.2,-6.28,58.5378373362,134.25,47.2000340726,13.6658912648,49.1385775182,-11.3999659274,-4.4941087352,12.2538253811,58.6,18.16,61.3493732649,132.58
2019-09-11 15:30:00,49.7874008163,-13.2149971724,51.5113718543,-8.8125991837,-3.6449971724,9.5366613004,58.6,-9.57,59.3762991437,134.8,48.3974008163,-26.6749971724,55.2617759389,-8.8125991837,-3.6449971724,9.5366613004,57.21,-23.03,61.6714277441,133.13,48.7374008163,7.1350028276,49.2569031069,-8.8125991837,-3.6449971724,9.5366613004,57.55,10.78,58.5509256972,134.99,47.6174008163,-3.9549971724,47.7813652289,-8.8125991837,-3.6449971724,9.5366613004,56.43,-0.31,56.430851491,134.06,46.9074008163,-10.9649971724,48.1719359621,-8.8125991837,-3.6449971724,9.5366613004,55.72,-7.32,56.1987615522,134.99,46.3874008163,14.3550028276,48.5577703429,-8.8125991837,-3.6449971724,9.5366613004,55.2,18.0,58.0606579363,133.13
2019-09-11 16:00:00,50.1294013291,-13.0610499263,51.8029719494,-7.3705986709,-3.3710499263,8.1049184063,57.5,-9.69,58.3107717322,134.56,48.6294013291,-26.4710499263,55.3672751526,-7.3705986709,-3.3710499263,8.1049184063,56.0,-23.1,60.5773059817,133.13,49.1194013291,7.2589500737,49.6528744697,-7.3705986709,-3.3710499263,8.1049184063,56.49,10.63,57.4814491815,134.68,47.8894013291,-3.7910499263,48.0392216757,-7.3705986709,-3.3710499263,8.1049184063,55.26,-0.42,55.2615960682,133.9,47.2694013291,-10.8910499263,48.5078475147,-7.3705986709,-3.3710499263,8.1049184063,54.64,-7.52,55.1550541655,134.68,46.6294013291,13.8289500737,48.6368268748,-7.3705986709,-3.3710499263,8.1049184063,54.0,17.2,56.6730976743,133.13
2019-09-11 16:30:00,51.1155345444,-13.5653414769,52.8849351058,-8.2344654556,-3.7353414769,9.0420792569,59.35,-9.83,60.1585521767,134.12,49.9755345444,-26.8753414769,56.7436166675,-8.2344654556,-3.7353414769,9.0420792569,58.21,-23.14,62.640751113,132.77,50.0355345444,6.6946585231,50.4814141035,-8.2344654556,-3.7353414769,9.0420792569,58.27,10.43,59.1960961551,134.16,49.1455345444,-4.2653414769,49.3302818112,-8.2344654556,-3.7353414769,9.0420792569,57.38,-0.53,57.3824476648,133.52,48.1655345444,-11.2953414769,49.472249363,-8.2344654556,-3.7353414769,9.0420792569,56.4,-7.5600000000000005,56.9044251355,134.16,47.8855345444,12.9046585231,49.5938971064,-8.2344654556,-3.7353414769,9.0420792569,56.12,16.64,58.5349809943,132.77
2019-09-11 17:00:00,52.3925175871,-13.8535241256,54.1931363718,-9.9274824129,-4.0535241256,10.7231508847,62.32,-9.8,63.085833592,133.86,51.1925175871,-26.6835241256,57.7294059961,-9.9274824129,-4.0535241256,10.7231508847,61.12,-22.63,65.1749284618,132.0,51.2425175871,6.3064758744,51.6291317631,-9.9274824129,-4.0535241256,10.7231508847,61.17,10.36,62.0411033106,133.86,50.2925175871,-4.1935241256,50.4670483567,-9.9274824129,-4.0535241256,10.7231508847,60.22,-0.14,60.2201627364,132.93,49.3925175871,-11.5335241256,50.7212280248,-9.9274824129,-4.0535241256,10.7231508847,59.32,-7.48,59.78973825,133.86,49.0325175871,13.6664758744,50.9014768327,-9.9274824129,-4.0535241256,10.7231508847,58.96,17.72,61.5652499386,132.0
2019-09-11 17:30:00,52.6823339869,-13.7903296398,54.4573365662,-11.0776660131,-4.2703296398,11.8722533468,63.76,-9.52,64.4667976558,133.24,51.6523339869,-27.7303296398,58.6253766575,-11.0776660131,-4.2703296398,11.8722533468,62.73,-23.46,66.9733118488,131.86,51.5023339869,6.2496703602,51.8801386439,-11.0776660131,-4.2703296398,11.8722533468,62.58,10.52,63.4580711967,133.45,50.7123339869,-5.3003296398,50.9885704123,-11.0776660131,-4.2703296398,11.8722533468,61.79,-1.03,61.7985841262,132.56,49.6023339869,-11.4703296398,50.9112953969,-11.0776660131,-4.2703296398,11.8722533468,60.68,-7.2,61.1056658584,133.45,49.4823339869,13.2096703602,51.2152005543,-11.0776660131,-4.2703296398,11.8722533468,60.56,17.48,63.032245716,131.86
2019-09-11 18:00:00,52.1856171823,-14.9454219699,54.2835544024,-13.9243828177,-5.0654219699,14.8171163385,66.11,-9.88,66.8441957091,133.44,51.7156171823,-28.7354219699,59.1627377353,-13.9243828177,-5.0654219699,14.8171163385,65.64,-23.67,69.7773494767,131.69,50.9456171823,5.1345780301,51.203708866,-13.9243828177,-5.0654219699,14.8171163385,64.87,10.2,65.6670153121,133.53,50.7156171823,-6.2954219699,51.1048546027,-13.9243828177,-5.0654219699,14.8171163385,64.64,-1.23,64.6517014471,132.56,49.0356171823,-12.5054219699,50.6051117091,-13.9243828177,-5.0654219699,14.8171163385,62.96,-7.44,63.3980693712,133.53,49.4356171823,12.2145780301,50.922256064,-13.9243828177,-5.0654219699,14.8171163385,63.36,17.28,65.6741044857,131.69
2019-09-11 18:30:00,51.0933005386,-15.8467670497,53.4943491021,-13.6166994614,-5.0767670497,14.5323111685,64.71,-10.77,65.600129573,133.74,50.6933005386,-29.5567670497,58.6806032512,-13.6166994614,-5.0767670497,14.5323111685,64.31,-24.48,68.8116741549,131.92,49.9033005386,4.2832329503,50.0867795846,-13.6166994614,-5.0767670497,14.5323111685,63.52,9.36,64.2059187303,133.75,49.7233005386,-7.0367670497,50.2187485603,-13.6166994614,-5.0767670497,14.5323111685,63.34,-1.96,63.370317973,132.82,48.0233005386,-13.4367670497,49.8676659106,-13.6166994614,-5.0767670497,14.5323111685,61.64,-8.36,62.2043342541,133.75,48.5033005386,11.6032329503,49.8718876526,-13.6166994614,-5.0767670497,14.5323111685,62.12,16.68,64.3204228842,131.92
2019-09-11 19:00:00,50.5005005434,-17.0181682774,53.290886713,-14.9994994566,-5.4081682774,15.9446940411,65.5,-11.61,66.5209899205,133.62,50.2405005434,-29.5681682774,58.2956642482,-14.9994994566,-5.4081682774,15.9446940411,65.24,-24.16,69.5698440418,131.92,49.2905005434,3.1718317226,49.3924484137,-14.9994994566,-5.4081682774,15.9446940411,64.29,8.58,64.860006938,133.62,49.2505005434,-7.0781682774,49.7565299226,-14.9994994566,-5.4081682774,15.9446940411,64.25,-1.67,64.2716998375,132.68,47.4405005434,-14.5281682774,49.6152069965,-14.9994994566,-5.4081682774,15.9446940411,62.44,-9.12,63.1025197595,133.62,48.0405005434,11.7118317226,49.4475145458,-14.9994994566,-5.4081682774,15.9446940411,63.04,17.12,65.3233189604,131.92
2019-09-11 19:30:00,49.3282170278,-17.7259265058,52.416423625,-15.4417829722,-5.4759265058,16.383968764,64.77,-12.25,65.9182478529,133.29,49.3182170278,-30.1859265058,57.8228042369,-15.4417829722,-5.4759265058,16.383968764,64.76,-24.71,69.3140800992,131.48,48.1682170278,2.3540734942,48.2257067719,-15.4417829722,-5.4759265058,16.383968764,63.61,7.83,64.0901006396,133.34,48.3482170278,-7.7959265058,48.9727124004,-15.4417829722,-5.4759265058,16.383968764,63.79,-2.32,63.832174489,132.36,46.2782170278,-15.2759265058,48.7342518347,-15.4417829722,-5.4759265058,16.383968764,61.72,-9.8,62.4931868286,133.34,47.1182170278,9.8440734942,48.1355602319,-15.4417829722,-5.4759265058,16.383968764,62.56,15.32,64.4085087547,131.48
2019-09-11 20:00:00,49.4236004703,-16.941547046,52.2466104141,-15.7763995297,-5.611547046,16.7446780312,65.2,-11.33,66.1771025355,133.01,49.4136004703,-31.131547046,58.402715116,-15.7763995297,-5.611547046,16.7446780312,65.19,-25.52,70.0071889166,131.34,48.2236004703,3.018452954,48.317974922,-15.7763995297,-5.611547046,16.7446780312,64.0,8.63,64.5792296331,133.07,48.4336004703,-8.781547046,49.223258964,-15.7763995297,-5.611547046,16.7446780312,64.21,-3.17,64.2882026503,132.18,46.3436004703,-14.491547046,48.5565056438,-15.7763995297,-5.611547046,16.7446780312,62.12,-8.88,62.7514844446,133.07,47.2236004703,10.308452954,48.3356249953,-15.7763995297,-5.611547046,16.7446780312,63.0,15.92,64.9803539541,131.34
2019-09-11 20:30:00,49.1252337091,-17.1431563565,52.030533313,-16.1147662909,-5.6831563565,17.0875381136,65.24,-11.46,66.2388798214,132.9,49.1652337091,-31.6531563565,58.4734342501,-16.1147662909,-5.6831563565,17.0875381136,65.28,-25.97,70.256097956,131.57,47.9352337091,2.8468436435,48.019695433,-16.1147662909,-5.6831563565,17.0875381136,64.05,8.53,64.6155043314,133.07,48.1952337091,-9.2531563565,49.0754669344,-16.1147662909,-5.6831563565,17.0875381136,64.31,-3.5700000000000003,64.4090133444,132.4,46.0052337091,-14.6831563565,48.2915790715,-16.1147662909,-5.6831563565,17.0875381136,62.12,-9.0,62.7685781263,133.07,46.9652337091,9.6368436435,47.9437371589,-16.1147662909,-5.6831563565,17.0875381136,63.08,15.32,64.9137027137,131.57
2019-09-11 21:00:00,46.84168371,-19.0307863663,50.5600055627,-15.27831629,-5.3907863663,16.2014667949,62.12,-13.64,63.5998742137,133.8,46.81168371,-32.3207863663,56.8855602337,-15.27831629,-5.3907863663,16.2014667949,62.09,-26.93,67.6786007539,132.17,45.75168371,1.1992136337,45.7673975187,-15.27831629,-5.3907863663,16.2014667949,61.03,6.59,61.3847619528,133.95,45.95168371,-9.7407863663,46.9727597104,-15.27831629,-5.3907863663,16.2014667949,61.23,-4.35,61.3843253608,133.06,43.92168371,-16.5507863663,46.9365830591,-15.27831629,-5.3907863663,16.2014667949,59.2,-11.16,60.242722382,133.95,44.80168371,9.0092136337,45.6985425757,-15.27831629,-5.3907863663,16.2014667949,60.08,14.4,61.7816024396,132.17
2019-09-11 21:30:00,44.6052502769,-20.0781121294,48.9158352576,-14.3847497231,-5.0881121294,15.2581096351,58.99,-14.99,60.8647697769,133.97,44.3552502769,-33.3681121294,55.5051270984,-14.3847497231,-5.0881121294,15.2581096351,58.74,-28.28,65.1931438113,132.25,43.6052502769,0.2418878706,43.6059211743,-14.3847497231,-5.0881121294,15.2581096351,57.99,5.33,58.2344313959,133.95,43.5852502769,-10.6981121294,44.8789889017,-14.3847497231,-5.0881121294,15.2581096351,57.97,-5.61,58.240819019,133.18,41.8552502769,-17.6881121294,45.4393143263,-14.3847497231,-5.0881121294,15.2581096351,56.24,-12.6,57.63417042,133.95,42.4152502769,8.6318878706,43.2846733182,-14.3847497231,-5.0881121294,15.2581096351,56.8,13.72,58.4335383149,132.25
2019-09-11 22:00:00,41.8476503509,-21.2371592475,46.9280595464,-13.1823496491,-4.7171592475,14.0009261707,55.03,-16.52,57.4561685113,133.97,41.2376503509,-35.2271592475,54.2355654079,-13.1823496491,-4.7171592475,14.0009261707,54.42,-30.51,62.3890735626,132.47,40.9776503509,-0.9371592475,40.9883653703,-13.1823496491,-4.7171592475,14.0009261707,54.16,3.7800000000000002,54.2917489127,134.14,40.6076503509,-12.5271592475,42.4960114108,-13.1823496491,-4.7171592475,14.0009261707,53.79,-7.8100000000000005,54.3540265298,133.33,39.2176503509,-18.8771592475,43.5243752431,-13.1823496491,-4.7171592475,14.0009261707,52.4,-14.16,54.2795136308,134.14,39.4976503509,6.7228407525,40.0657081682,-13.1823496491,-4.7171592475,14.0009261707,52.68,11.44,53.9078472952,132.47
2019-09-11 22:30:00,39.4652836352,-21.8413865211,45.1060392583,-12.1047163648,-4.3813865211,12.8732554593,51.57,-17.46,54.4455370072,133.68,38.6652836352,-35.6813865211,52.6133585951,-12.1047163648,-4.3813865211,12.8732554593,50.77,-31.3,59.6429618647,132.17,38.6652836352,-1.6013865211,38.698431458900004,-12.1047163648,-4.3813865211,12.8732554593,50.77,2.7800000000000002,50.8460549109,133.8,38.1252836352,-13.0713865211,40.3038260944,-12.1047163648,-4.3813865211,12.8732554593,50.23,-8.69,50.9761610952,133.09,36.9752836352,-19.5413865211,41.821494319,-12.1047163648,-4.3813865211,12.8732554593,49.08,-15.16,51.3680056066,133.8,37.0152836352,5.2586134789,37.3869527819,-12.1047163648,-4.3813865211,12.8732554593,49.12,9.64,50.0570075014,132.17
2019-09-11 23:00:00,36.8637502185,-22.8833719812,43.3887634463,-11.0462497815,-3.9833719812,11.7425247105,47.91,-18.9,51.5031853384,134.38,35.9337502185,-36.4233719812,51.165383134,-11.0462497815,-3.9833719812,11.7425247105,46.98,-32.44,57.0918032646,132.82,36.1837502185,-2.4633719812,36.2675058612,-11.0462497815,-3.9833719812,11.7425247105,47.23,1.52,47.2544527002,134.47,35.5237502185,-13.6333719812,38.0500415396,-11.0462497815,-3.9833719812,11.7425247105,46.57,-9.65,47.5593040319,133.73,34.5137502185,-20.6633719812,40.2265322365,-11.0462497815,-3.9833719812,11.7425247105,45.56,-16.68,48.5173783298,134.47,34.4337502185,6.0966280188,34.9693012127,-11.0462497815,-3.9833719812,11.7425247105,45.48,10.08,46.5836537854,132.82
2019-09-11 23:30:00,34.5626502316,-23.187198928,41.6199830028,-10.0973497684,-3.627198928,10.7290747229,44.66,-19.56,48.7556068571,133.92,33.4426502316,-37.017198928,49.8867103645,-10.0973497684,-3.627198928,10.7290747229,43.54,-33.39,54.8691507133,132.3,33.9626502316,-2.967198928,34.0920207707,-10.0973497684,-3.627198928,10.7290747229,44.06,0.66,44.0649429819,134.01,33.1226502316,-14.427198928,36.1282995347,-10.0973497684,-3.627198928,10.7290747229,43.22,-10.8,44.5489438708,133.24,32.3026502316,-20.987198928,38.5217306312,-10.0973497684,-3.627198928,10.7290747229,42.4,-17.36,45.816259122700004,134.01,32.0226502316,5.852801072,32.5531167208,-10.0973497684,-3.627198928,10.7290747229,42.12,9.48,43.1736586358,132.3
2019-09-12 00:00:00,32.8775002244,-23.299408603,40.2963082956,-9.2724997756,-3.339408603,9.8555010987,42.15,-19.96,46.6371536438,134.21,31.557500224400002,-37.659408603,49.1335616126,-9.2724997756,-3.339408603,9.8555010987,40.83,-34.32,53.3380848925,132.8,32.3375002244,-3.009408603,32.4772298835,-9.2724997756,-3.339408603,9.8555010987,41.61,0.33,41.6113085591,134.4,31.3275002244,-14.939408603,34.70732199,-9.2724997756,-3.339408603,9.8555010987,40.6,-11.6,42.2246373578,133.76,30.6875002244,-21.179408603,37.2865930168,-9.2724997756,-3.339408603,9.8555010987,39.96,-17.84,43.7614807793,134.4,30.2475002244,5.540591397,30.7507629638,-9.2724997756,-3.339408603,9.8555010987,39.52,8.88,40.5053675455,132.8
2019-09-12 00:30:00,31.7485834302,-23.3797287723,39.4282166384,-8.7114165698,-3.0697287723,9.236450259,40.46,-20.31,45.2714888202,134.21,30.3885834302,-37.9797287723,48.6407833048,-8.7114165698,-3.0697287723,9.236450259,39.1,-34.91,52.4167730789,132.63,31.2585834302,-3.0497287723,31.4070037356,-8.7114165698,-3.0697287723,9.236450259,39.97,0.02,39.9700050038,134.33,30.1885834302,-15.2597287723,33.8261716977,-8.7114165698,-3.0697287723,9.236450259,38.9,-12.19,40.7652560399,133.55,29.6485834302,-21.3097287723,36.512231372,-8.7114165698,-3.0697287723,9.236450259,38.36,-18.24,42.475724832,134.33,29.1285834302,5.5302712277,29.6489168858,-8.7114165698,-3.0697287723,9.236450259,37.84,8.6,38.804968754,132.63
2019-09-12 01:00:00,30.810100086,-23.8005613967,38.9323643015,-8.369899914,-2.9405613967,8.8714218646,39.18,-20.86,44.3870701894,134.39,29.380100086,-38.3305613967,48.295157294,-8.369899914,-2.9405613967,8.8714218646,37.75,-35.39,51.7447060094,133.12,30.340100086,-3.3905613967,30.5289629665,-8.369899914,-2.9405613967,8.8714218646,38.71,-0.45,38.7126155148,134.44,29.220100086,-15.5305613967,33.0909743938,-8.369899914,-2.9405613967,8.8714218646,37.59,-12.59,39.6423536133,134.06,28.790100086,-21.7405613967,36.0766111602,-8.369899914,-2.9405613967,8.8714218646,37.16,-18.8,41.6449948973,134.44,28.190100086,5.1394386033,28.6547652584,-8.369899914,-2.9405613967,8.8714218646,36.56,8.08,37.4422221563,133.12
2019-09-12 01:30:00,30.9240168493,-24.185461315,39.2585195482,-8.3659831507,-2.935461315,8.866036725,39.29,-21.25,44.66840718,134.52,29.4840168493,-38.335461315,48.3623287674,-8.3659831507,-2.935461315,8.866036725,37.85,-35.4,51.824535695,133.12,30.4640168493,-3.755461315,30.6946218788,-8.3659831507,-2.935461315,8.866036725,38.83,-0.8200000000000001,38.8386572888,134.72,29.3240168493,-15.495461315,33.1663577371,-8.3659831507,-2.935461315,8.866036725,37.69,-12.56,39.7276943706,134.06,28.8740168493,-22.135461315,36.3825163594,-8.3659831507,-2.935461315,8.866036725,37.24,-19.2,41.8981813448,134.72,28.2740168493,5.384538685,28.7821695785,-8.3659831507,-2.935461315,8.866036725,36.64,8.32,37.5727560874,133.12
2019-09-12 02:00:00,30.3639167112,-24.4472867953,38.9825251837,-8.5260832888,-2.9972867953,9.0375784578,38.89,-21.45,44.4132255077,134.93,29.1539167112,-38.5772867953,48.3545025421,-8.5260832888,-2.9972867953,9.0375784578,37.68,-35.58,51.8239211176,133.21,29.9039167112,-3.9672867953,30.1659344159,-8.5260832888,-2.9972867953,9.0375784578,38.43,-0.97,38.4422397891,134.97,28.9939167112,-15.6972867953,32.9704719255,-8.5260832888,-2.9972867953,9.0375784578,37.52,-12.7,39.6111146018,134.06,28.3539167112,-22.3572867953,36.1080720298,-8.5260832888,-2.9972867953,9.0375784578,36.88,-19.36,41.6526589787,134.97,27.9139167112,5.3627132047,28.4243810675,-8.5260832888,-2.9972867953,9.0375784578,36.44,8.36,37.3866714218,133.21
2019-09-12 02:30:00,29.6434333933,-24.6459497188,38.5506936498,-8.3965666067,-2.9759497188,8.9083448244,38.04,-21.67,43.7793387342,134.93,28.4134333933,-38.8059497188,48.0959970348,-8.3965666067,-2.9759497188,8.9083448244,36.81,-35.83,51.3689108314,133.43,29.2234333933,-4.1659497188,29.5188786432,-8.3965666067,-2.9759497188,8.9083448244,37.62,-1.19,37.6388164001,134.97,28.2834333933,-15.9159497188,32.4541223878,-8.3965666067,-2.9759497188,8.9083448244,36.68,-12.94,38.8955781548,134.36,27.6834333933,-22.6159497188,35.7470791271,-8.3965666067,-2.9759497188,8.9083448244,36.08,-19.64,41.0791431264,134.97,27.2434333933,4.5440502812,27.619794641,-8.3965666067,-2.9759497188,8.9083448244,35.64,7.52,36.4247168829,133.43
