Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-12 03:00:00,29.0690000745,-25.0635077419,38.3821076239,-8.1209999255,-2.9035077419,8.6244418369,37.19,-22.16,43.2915892524,135.26,27.7390000745,-38.9535077419,47.8207893131,-8.1209999255,-2.9035077419,8.6244418369,35.86,-36.05,50.8482261244,133.43,28.6590000745,-4.5035077419,29.0106853978,-8.1209999255,-2.9035077419,8.6244418369,36.78,-1.6,36.8147850734,135.3,27.6390000745,-16.0035077419,31.9378550495,-8.1209999255,-2.9035077419,8.6244418369,35.76,-13.1,38.0839546266,134.36,27.1190000745,-23.0235077419,35.574177064,-8.1209999255,-2.9035077419,8.6244418369,35.24,-20.12,40.5792064979,135.3,26.5990000745,4.6564922581,27.0035131994,-8.1209999255,-2.9035077419,8.6244418369,34.72,7.5600000000000005,35.5335334578,133.43
2019-09-12 03:30:00,28.9123666882,-25.7462779331,38.7142838617,-8.0076333118,-2.8262779331,8.4917629625,36.92,-22.92,43.4558718702,135.13,27.4323666882,-38.6362779331,47.3845619864,-8.0076333118,-2.8262779331,8.4917629625,35.44,-35.81,50.3820374737,133.43,28.5223666882,-5.1462779331,28.9829187292,-8.0076333118,-2.8262779331,8.4917629625,36.53,-2.32,36.6035968178,135.16,27.3223666882,-15.6862779331,31.5050954108,-8.0076333118,-2.8262779331,8.4917629625,35.33,-12.86,37.5977193457,134.36,26.9923666882,-23.7062779331,35.9245803437,-8.0076333118,-2.8262779331,8.4917629625,35.0,-20.88,40.7550536744,135.16,26.2723666882,5.0937220669,26.7616003986,-8.0076333118,-2.8262779331,8.4917629625,34.28,7.92,35.1830186312,133.43
2019-09-12 04:00:00,28.7563333536,-25.5891842624,38.4932858971,-8.0536666464,-2.8391842624,8.5394680002,36.81,-22.75,43.2728390564,135.3,27.2863333536,-38.8191842624,47.4496897216,-8.0536666464,-2.8391842624,8.5394680002,35.34,-35.98,50.4328860963,133.76,28.3563333536,-4.9091842624,28.7781467677,-8.0536666464,-2.8391842624,8.5394680002,36.41,-2.07,36.46879488,135.37,27.1963333536,-15.7891842624,31.4473987406,-8.0536666464,-2.8391842624,8.5394680002,35.25,-12.95,37.5534951769,134.64,26.8663333536,-23.5591842624,35.7328284771,-8.0536666464,-2.8391842624,8.5394680002,34.92,-20.72,40.6044923623,135.37,26.1463333536,4.9608157376,26.6127871637,-8.0536666464,-2.8391842624,8.5394680002,34.2,7.8,35.0781983574,133.76
2019-09-12 04:30:00,29.0063168024,-25.2509216657,38.4574499858,-8.0336831976,-2.8809216657,8.534622157,37.04,-22.37,43.2709891267,135.39,27.4363168024,-38.7509216657,47.4803686762,-8.0336831976,-2.8809216657,8.534622157,35.47,-35.87,50.4457907065,133.62,28.6163168024,-4.5909216657,28.9822385105,-8.0336831976,-2.8809216657,8.534622157,36.65,-1.71,36.6898705367,135.37,27.3363168024,-15.7009216657,31.524485047,-8.0336831976,-2.8809216657,8.534622157,35.37,-12.82,37.6216599846,134.52,27.0863168024,-23.2009216657,35.664426591,-8.0336831976,-2.8809216657,8.534622157,35.12,-20.32,40.5748296361,135.37,26.286316802400002,5.2790783343,26.8111752651,-8.0336831976,-2.8809216657,8.534622157,34.32,8.16,35.2767345428,133.62
2019-09-12 05:00:00,29.1306670616,-25.0789120703,38.4388812803,-7.9393329384,-2.9189120703,8.4589038995,37.07,-22.16,43.1885459352,135.28,27.4306670616,-38.6089120703,47.3612667345,-7.9393329384,-2.9189120703,8.4589038995,35.37,-35.69,50.2475173516,133.62,28.7406670616,-4.4289120703,29.079910682,-7.9393329384,-2.9189120703,8.4589038995,36.68,-1.51,36.7110678134,135.37,27.3306670616,-15.5789120703,31.4589870041,-7.9393329384,-2.9189120703,8.4589038995,35.27,-12.66,37.4733038309,134.52,27.2206670616,-23.0389120703,35.6616907151,-7.9393329384,-2.9189120703,8.4589038995,35.16,-20.12,40.5097519123,135.37,26.2606670616,5.2810879297,26.7864242526,-7.9393329384,-2.9189120703,8.4589038995,34.2,8.2,35.1693047984,133.62
2019-09-12 05:30:00,30.1472001986,-24.7053973315,38.9770488508,-8.8127998014,-3.1453973315,9.3572947326,38.96,-21.56,44.5276902612,134.96,28.8472001986,-37.7953973315,47.5463249762,-8.8127998014,-3.1453973315,9.3572947326,37.66,-34.65,51.1751707374,133.34,29.6872001986,-4.1553973315,29.9766105925,-8.8127998014,-3.1453973315,9.3572947326,38.5,-1.01,38.5132457734,135.12,28.6672001986,-14.8853973315,32.3014461122,-8.8127998014,-3.1453973315,9.3572947326,37.48,-11.74,39.2756667671,134.23,28.1872001986,-22.6653973315,36.1695796385,-8.8127998014,-3.1453973315,9.3572947326,37.0,-19.52,41.8333646746,135.12,27.6272001986,5.7746026685,28.2242489145,-8.8127998014,-3.1453973315,9.3572947326,36.44,8.92,37.5158633114,133.34
2019-09-12 06:00:00,31.6621833987,-24.307374998,39.916692459000004,-9.6778166013,-3.407374998,10.2601334565,41.34,-20.9,46.3228410182,134.53,30.6121833987,-36.767374998,47.8429267153,-9.6778166013,-3.407374998,10.2601334565,40.29,-33.36,52.3084476925,132.85,31.1221833987,-3.867374998,31.3615511236,-9.6778166013,-3.407374998,10.2601334565,40.8,-0.46,40.8025930549,134.63,30.3521833987,-14.027374998,33.4368402575,-9.6778166013,-3.407374998,10.2601334565,40.03,-10.62,41.4147956653,133.73,29.5621833987,-22.167374998,36.9501718751,-9.6778166013,-3.407374998,10.2601334565,39.24,-18.76,43.4938524392,134.63,29.2421833987,6.192625002,29.8906991276,-9.6778166013,-3.407374998,10.2601334565,38.92,9.6,40.0864865011,132.85
2019-09-12 06:30:00,35.6580333768,-22.2216345779,42.0154303514,-11.4319666232,-3.9416345779,12.0924085285,47.09,-18.28,50.5136268743,134.88,35.1480333768,-36.0816345779,50.3713073492,-11.4319666232,-3.9416345779,12.0924085285,46.58,-32.14,56.5921902739,133.2,34.9580333768,-1.7416345779,35.0013912377,-11.4319666232,-3.9416345779,12.0924085285,46.39,2.2,46.4421371171,134.93,34.7080333768,-13.2016345779,37.133956649,-11.4319666232,-3.9416345779,12.0924085285,46.14,-9.26,47.060038249,134.1,33.3680333768,-20.0216345779,38.9138985789,-11.4319666232,-3.9416345779,12.0924085285,44.8,-16.08,47.5983865273,134.93,33.6480333768,6.2983654221,34.2324342856,-11.4319666232,-3.9416345779,12.0924085285,45.08,10.24,46.2283895458,133.2
2019-09-12 07:00:00,38.891700025,-20.6787364195,44.0474116236,-13.088299975,-4.4387364195,13.8204912083,51.98,-16.24,54.4578552644,134.64,38.601700025,-35.0487364195,52.1392862382,-13.088299975,-4.4387364195,13.8204912083,51.69,-30.61,60.0735232861,133.09,38.051700025,-0.2187364195,38.0523287121,-13.088299975,-4.4387364195,13.8204912083,51.14,4.22,51.3138188016,134.74,38.011700025,-12.1487364195,39.9059035154,-13.088299975,-4.4387364195,13.8204912083,51.1,-7.71,51.6783716849,134.0,36.391700025,-18.4387364195,40.7963580661,-13.088299975,-4.4387364195,13.8204912083,49.48,-14.0,51.4224697968,134.74,36.951700025,7.7612635805,37.7579838855,-13.088299975,-4.4387364195,13.8204912083,50.04,12.2,51.5057433691,133.09
2019-09-12 07:30:00,43.1368000341,-19.0217470417,47.1445689099,-15.1131999659,-5.1017470417,15.9510700609,58.25,-13.92,59.890140257,133.61,43.2068000341,-32.1817470417,53.8747845642,-15.1131999659,-5.1017470417,15.9510700609,58.32,-27.08,64.3004572301,131.98,42.1168000341,1.1482529583,42.1324498453,-15.1131999659,-5.1017470417,15.9510700609,57.23,6.25,57.5702648943,133.63,42.4068000341,-9.6617470417,43.4935172759,-15.1131999659,-5.1017470417,15.9510700609,57.52,-4.5600000000000005,57.7004679357,132.74,40.3668000341,-16.6617470417,43.6702685986,-15.1131999659,-5.1017470417,15.9510700609,55.48,-11.56,56.6715448881,133.63,41.2468000341,9.7782529583,42.3900075958,-15.1131999659,-5.1017470417,15.9510700609,56.36,14.88,58.291200022,131.98
2019-09-12 08:00:00,45.643466725,-17.7065749733,48.957623022,-15.566533275,-5.3165749733,16.4494050849,61.21,-12.39,62.4513906971,133.34,45.933466725,-30.2665749733,55.0086259235,-15.566533275,-5.3165749733,16.4494050849,61.5,-24.95,66.3683094556,131.98,44.553466725,2.3834250267,44.6171728382,-15.566533275,-5.3165749733,16.4494050849,60.12,7.7,60.6110913942,133.43,45.043466725,-7.8765749733,45.7269540634,-15.566533275,-5.3165749733,16.4494050849,60.61,-2.56,60.6640395951,132.49,42.713466725,-15.3165749733,45.3766207268,-15.566533275,-5.3165749733,16.4494050849,58.28,-10.0,59.1317038483,133.43,43.793466725,10.4834250267,45.0307664613,-15.566533275,-5.3165749733,16.4494050849,59.36,15.8,61.4267824324,131.98
2019-09-12 08:30:00,46.7126000854,-16.0250297721,49.3849024089,-15.6273999146,-5.4250297721,16.5422663537,62.34,-10.6,63.2347657543,133.13,47.1926000854,-29.4750297721,55.6409820446,-15.6273999146,-5.4250297721,16.5422663537,62.82,-24.05,67.2662983967,131.45,45.5826000854,3.9449702279,45.7529913847,-15.6273999146,-5.4250297721,16.5422663537,61.21,9.37,61.9230247969,133.13,46.2526000854,-7.1450297721,46.8012229018,-15.6273999146,-5.4250297721,16.5422663537,61.88,-1.72,61.9038997156,132.19,43.6926000854,-13.6250297721,45.7677259487,-15.6273999146,-5.4250297721,16.5422663537,59.32,-8.2,59.8840746777,133.13,44.9726000854,12.5349702279,46.6868315166,-15.6273999146,-5.4250297721,16.5422663537,60.6,17.96,63.205392175,131.45
2019-09-12 09:00:00,47.1933334534,-15.2471994731,49.5952398343,-15.2666665466,-5.3171994731,16.1661287165,62.46,-9.93,63.2444187261,133.13,47.5433334534,-28.9171994731,55.646859581,-15.2666665466,-5.3171994731,16.1661287165,62.81,-23.6,67.0973628394,131.45,46.0533334534,4.6928005269,46.2918124398,-15.2666665466,-5.3171994731,16.1661287165,61.32,10.01,62.1316545732,133.13,46.6133334534,-6.6171994731,47.0806774007,-15.2666665466,-5.3171994731,16.1661287165,61.88,-1.3,61.8936539558,132.19,44.1333334534,-12.9171994731,45.9848362391,-15.2666665466,-5.3171994731,16.1661287165,59.4,-7.6,59.8842216281,133.13,45.3333334534,11.9628005269,46.8851758923,-15.2666665466,-5.3171994731,16.1661287165,60.6,17.28,63.0155409403,131.45
2019-09-12 09:30:00,48.8018502473,-14.1551898776,50.8132855465,-15.2281497527,-5.3551898776,16.1423233618,64.03,-8.8,64.6318876407,133.01,49.0118502473,-28.1951898776,56.5431710899,-15.2281497527,-5.3551898776,16.1423233618,64.24,-22.84,68.1794925179,131.26,47.6018502473,5.6548101224,47.9365520713,-15.2281497527,-5.3551898776,16.1423233618,62.83,11.01,63.7873733587,133.13,48.0318502473,-5.9851898776,48.4033174075,-15.2281497527,-5.3551898776,16.1423233618,63.26,-0.63,63.2631369757,132.19,45.6518502473,-11.8351898776,47.1610342384,-15.2281497527,-5.3551898776,16.1423233618,60.88,-6.48,61.2238907617,133.13,46.7318502473,12.2848101224,48.3195859593,-15.2281497527,-5.3551898776,16.1423233618,61.96,17.64,64.4221328427,131.26
2019-09-12 10:00:00,49.1031004544,-13.1853499832,50.8425798756,-14.1768995456,-5.2853499832,15.130082788,63.28,-7.9,63.7712192137,132.69,49.6931004544,-27.6353499832,56.8605030004,-14.1768995456,-5.2853499832,15.130082788,63.87,-22.35,67.6675653471,131.26,47.9231004544,6.5846500168,48.3733518893,-14.1768995456,-5.2853499832,15.130082788,62.1,11.87,63.2242587936,133.13,48.7431004544,-5.4153499832,49.0430000851,-14.1768995456,-5.2853499832,15.130082788,62.92,-0.13,62.9201342974,132.19,45.9431004544,-10.8853499832,47.2150328139,-14.1768995456,-5.2853499832,15.130082788,60.12,-5.6,60.3802484261,133.13,47.3831004544,12.0346500168,48.8875342976,-14.1768995456,-5.2853499832,15.130082788,61.56,17.32,63.9501055511,131.26
2019-09-12 10:30:00,48.8507842209,-12.362651611,50.390815372,-11.1392157791,-4.622651611,12.0603082916,59.99,-7.74,60.487252376,133.13,49.7507842209,-27.062651611,56.6350390025,-11.1392157791,-4.622651611,12.0603082916,60.89,-22.44,64.8933409527,131.26,47.7607842209,7.407348389,48.3317837407,-11.1392157791,-4.622651611,12.0603082916,58.9,12.03,60.1159787411,133.13,48.8407842209,-4.832651611,49.0792901834,-11.1392157791,-4.622651611,12.0603082916,59.98,-0.21,59.9803676214,132.19,45.8207842209,-10.142651611,46.9299227394,-11.1392157791,-4.622651611,12.0603082916,56.96,-5.52,57.2268468466,133.13,47.5007842209,13.257348389,49.3161412512,-11.1392157791,-4.622651611,12.0603082916,58.64,17.88,61.3053341888,131.26
2019-09-12 11:00:00,49.2725009586,-11.5313463794,50.6038664534,-9.4174990414,-4.0413463794,10.2480129173,58.69,-7.49,59.1660054423,132.93,48.9425009586,-26.4413463794,55.6283488739,-9.4174990414,-4.0413463794,10.2480129173,58.36,-22.4,62.5111957972,131.26,48.1925009586,8.1786536206,48.8815662974,-9.4174990414,-4.0413463794,10.2480129173,57.61,12.22,58.891769374,133.13,48.1125009586,-4.2713463794,48.3017302835,-9.4174990414,-4.0413463794,10.2480129173,57.53,-0.23,57.5304597583,132.19,46.2625009586,-9.4013463794,47.2080957961,-9.4174990414,-4.0413463794,10.2480129173,55.68,-5.36,55.9373935753,133.13,46.7425009586,14.0786536206,48.816696771,-9.4174990414,-4.0413463794,10.2480129173,56.16,18.12,59.0108464606,131.26
2019-09-12 11:30:00,49.2292841859,-11.1650052175,50.4794984421,-8.6607158141,-3.7650052175,9.4436890408,57.89,-7.4,58.3610495108,132.93,48.4292841859,-26.3050052175,55.1121480824,-8.6607158141,-3.7650052175,9.4436890408,57.09,-22.54,61.3784954198,131.26,48.1792841859,8.5449947825,48.9311798397,-8.6607158141,-3.7650052175,9.4436890408,56.84,12.31,58.1577312143,133.13,47.6192841859,-4.1550052175,47.8002122876,-8.6607158141,-3.7650052175,9.4436890408,56.28,-0.39,56.2813512631,132.19,46.2592841859,-9.0050052175,47.1276086001,-8.6607158141,-3.7650052175,9.4436890408,54.92,-5.24,55.1694118149,133.13,46.2992841859,14.3949947825,48.48545752,-8.6607158141,-3.7650052175,9.4436890408,54.96,18.16,57.8825293158,131.26
2019-09-12 12:00:00,50.7300174203,-10.9788403351,51.9044275816,-9.7799825797,-3.9188403351,10.5359085432,60.51,-7.06,60.9204702871,132.68,49.2000174203,-26.1188403351,55.7031016606,-9.7799825797,-3.9188403351,10.5359085432,58.98,-22.2,63.0196826396,131.26,49.5800174203,8.7311596649,50.3429367091,-9.7799825797,-3.9188403351,10.5359085432,59.36,12.65,60.692932867,133.04,48.3300174203,-3.9788403351,48.4935228073,-9.7799825797,-3.9188403351,10.5359085432,58.11,-0.06,58.1100309757,132.19,47.6600174203,-8.7988403351,48.4654191331,-9.7799825797,-3.9188403351,10.5359085432,57.44,-4.88,57.64692533,133.04,47.0200174203,13.2011596649,48.8380246806,-9.7799825797,-3.9188403351,10.5359085432,56.8,17.12,59.3239782887,131.26
2019-09-12 12:30:00,50.3312837678,-10.9729555642,51.5135310334,-9.3287162322,-3.7229555642000003,10.0441696856,59.66,-7.25,60.0989026522,132.99,49.1712837678,-26.2129555642,55.7219363158,-9.3287162322,-3.7229555642000003,10.0441696856,58.5,-22.49,62.6741581515,131.26,49.2512837678,8.7270444358,50.0184991514,-9.3287162322,-3.7229555642000003,10.0441696856,58.58,12.45,59.8883870212,133.04,48.3512837678,-4.0529555642,48.5208521236,-9.3287162322,-3.7229555642000003,10.0441696856,57.68,-0.33,57.6809439937,132.19,47.2712837678,-8.8029555642,48.0839505004,-9.3287162322,-3.7229555642000003,10.0441696856,56.6,-5.08,56.8275144626,133.04,46.9912837678,14.4770444358,49.1707795926,-9.3287162322,-3.7229555642000003,10.0441696856,56.32,18.2,59.1876879089,131.26
2019-09-12 13:00:00,49.6670004881,-10.758183613,50.8187903451,-7.3029995119,-3.308183613,8.0173487318,56.97,-7.45,57.4550554782,133.13,48.1070004881,-26.128183613,54.7445474442,-7.3029995119,-3.308183613,8.0173487318,55.41,-22.82,59.9251241133,131.51,48.6270004881,9.001816387,49.4531887216,-7.3029995119,-3.308183613,8.0173487318,55.93,12.31,57.2686738104,133.13,47.3470004881,-3.938183613,47.5105014222,-7.3029995119,-3.308183613,8.0173487318,54.65,-0.63,54.6536311694,132.36,46.6970004881,-8.668183613,47.4947077234,-7.3029995119,-3.308183613,8.0173487318,54.0,-5.36,54.2653628017,133.13,45.9770004881,14.331816387,48.1589611063,-7.3029995119,-3.308183613,8.0173487318,53.28,17.64,56.124219371,131.51
2019-09-12 13:30:00,49.3030006334,-11.6932677302,50.6706856246,-7.5969993666,-3.4632677302,8.3491689855,56.9,-8.23,57.4921116328,133.51,47.9230006334,-26.4032677302,54.7151399207,-7.5969993666,-3.4632677302,8.3491689855,55.52,-22.94,60.0725727766,132.19,48.2830006334,8.2267322698,48.9788451681,-7.5969993666,-3.4632677302,8.3491689855,55.88,11.69,57.0896706944,133.77,47.1830006334,-4.0932677302,47.360219483,-7.5969993666,-3.4632677302,8.3491689855,54.78,-0.63,54.7836225527,133.13,46.3630006334,-9.5432677302,47.3349953702,-7.5969993666,-3.4632677302,8.3491689855,53.96,-6.08,54.3014548608,133.77,45.8430006334,14.4967322698,48.0805153214,-7.5969993666,-3.4632677302,8.3491689855,53.44,17.96,56.3772578262,132.19
2019-09-12 14:00:00,48.4651174802,-10.9952609839,49.6967139404,-3.6148825198,-2.4052609839,4.3419645361,52.08,-8.59,52.7836575087,134.01,47.0051174802,-25.1652609839,53.3176465133,-3.6148825198,-2.4052609839,4.3419645361,50.62,-22.76,55.5013693525,132.19,47.5751174802,8.9147390161,48.4031442675,-3.6148825198,-2.4052609839,4.3419645361,51.19,11.32,52.4266964437,134.06,46.3751174802,-2.8652609839,46.4635474518,-3.6148825198,-2.4052609839,4.3419645361,49.99,-0.46,49.9921163785,133.13,45.6651174802,-9.0052609839,46.5445773412,-3.6148825198,-2.4052609839,4.3419645361,49.28,-6.6,49.72,134.06,45.0251174802,15.3947390161,47.5842326142,-3.6148825198,-2.4052609839,4.3419645361,48.64,17.8,51.7946869862,132.19
2019-09-12 14:30:00,48.7380843749,-11.4477510638,50.0644771565,-4.4819156251,-2.6777510638,5.2209116474,53.22,-8.77,53.9377539391,133.44,47.1180843749,-25.5677510638,53.6080569469,-4.4819156251,-2.6777510638,5.2209116474,51.6,-22.89,56.4491992857,132.19,47.7980843749,8.4522489362,48.5396475264,-4.4819156251,-2.6777510638,5.2209116474,52.28,11.13,53.4516164395,134.06,46.4580843749,-3.2977510638,46.5749800415,-4.4819156251,-2.6777510638,5.2209116474,50.94,-0.62,50.9437729266,133.13,45.9580843749,-9.3977510638,46.9090955409,-4.4819156251,-2.6777510638,5.2209116474,50.44,-6.72,50.8856757841,134.06,45.1180843749,14.8822489362,47.509187228,-4.4819156251,-2.6777510638,5.2209116474,49.6,17.56,52.6166665611,132.19
2019-09-12 15:00:00,48.2162342416,-10.880737299,49.4286929689,-3.4037657584,-2.200737299,4.0532537544,51.62,-8.68,52.3446921856,133.84,46.3662342416,-25.060737299,52.7054857839,-3.4037657584,-2.200737299,4.0532537544,49.77,-22.86,54.7689008471,132.19,47.3462342416,9.089262700999999,48.2107933279,-3.4037657584,-2.200737299,4.0532537544,50.75,11.29,51.9906395421,134.06,45.7562342416,-2.720737299,45.8370525168,-3.4037657584,-2.200737299,4.0532537544,49.16,-0.52,49.1627501265,133.13,45.4762342416,-8.880737299,46.3352498188,-3.4037657584,-2.200737299,4.0532537544,48.88,-6.68,49.3343369267,134.06,44.4362342416,15.399262701,47.028886924,-3.4037657584,-2.200737299,4.0532537544,47.84,17.6,50.9747545359,132.19
2019-09-12 15:30:00,47.2822179036,-11.3796003859,48.6323291116,-2.5277820964,-2.1896003859,3.3442536054,49.81,-9.19,50.6506880506,134.06,45.6822179036,-25.5496003859,52.3416384198,-2.5277820964,-2.1896003859,3.3442536054,48.21,-23.36,53.571388819,132.19,46.4422179036,8.6403996141,47.2391374741,-2.5277820964,-2.1896003859,3.3442536054,48.97,10.83,50.1532631042,134.06,45.1222179036,-3.1596003859,45.2327052379,-2.5277820964,-2.1896003859,3.3442536054,47.65,-0.97,47.6598720099,133.13,44.5922179036,-9.3896003859,45.5700613667,-2.5277820964,-2.1896003859,3.3442536054,47.12,-7.2,47.6669109551,134.06,43.7922179036,14.8503996141,46.2416772794,-2.5277820964,-2.1896003859,3.3442536054,46.32,17.04,49.3548781784,132.19
2019-09-12 16:00:00,48.0079016911,-11.5967261952,49.388689831,-3.4120983089,-2.5267261952,4.245793228,51.42,-9.07,52.2138037304,133.53,46.3279016911,-25.6467261952,52.9530833817,-3.4120983089,-2.5267261952,4.245793228,49.74,-23.12,54.8507246989,131.81,47.1179016911,8.2732738048,47.8387261454,-3.4120983089,-2.5267261952,4.245793228,50.53,10.8,51.6712773212,133.56,45.7179016911,-3.4167261952,45.8453983833,-3.4120983089,-2.5267261952,4.245793228,49.13,-0.89,49.1380606048,132.75,45.2679016911,-9.6067261952,46.2760425242,-3.4120983089,-2.5267261952,4.245793228,48.68,-7.08,49.1921619773,133.56,44.3879016911,14.4332738048,46.6755311621,-3.4120983089,-2.5267261952,4.245793228,47.8,16.96,50.7196372227,131.81
2019-09-12 16:30:00,49.3954016301,-11.5291842624,50.7230499079,-4.7145983699,-2.8391842624,5.5034902621,54.11,-8.69,54.8033593861,133.13,47.7954016301,-25.9991842624,54.4091720144,-4.7145983699,-2.8391842624,5.5034902621,52.51,-23.16,57.3906412231,131.26,48.4354016301,8.2408157376,49.1314479238,-4.7145983699,-2.8391842624,5.5034902621,53.15,11.08,54.2926228875,133.13,47.1454016301,-3.8491842624,47.3022738814,-4.7145983699,-2.8391842624,5.5034902621,51.86,-1.01,51.8698342006,132.19,46.5254016301,-9.4791842624,47.4812376747,-4.7145983699,-2.8391842624,5.5034902621,51.24,-6.64,51.6684352385,133.13,45.8454016301,14.4808157376,48.0780082268,-4.7145983699,-2.8391842624,5.5034902621,50.56,17.32,53.4443261722,131.26
2019-09-12 17:00:00,50.3185849954,-11.6346848386,51.6461604307,-6.7214150046,-3.3846848386,7.5255239765,57.04,-8.25,57.6335327739,132.22,48.9785849954,-26.9446848386,55.9009644747,-6.7214150046,-3.3846848386,7.5255239765,55.7,-23.56,60.4777942719,131.26,49.2785849954,8.0353151614,49.9294024488,-6.7214150046,-3.3846848386,7.5255239765,56.0,11.42,57.1525712457,132.37,48.2285849954,-4.8546848386,48.4723052427,-6.7214150046,-3.3846848386,7.5255239765,54.95,-1.47,54.9696589038,132.19,47.3185849954,-9.5046848386,48.2637288225,-6.7214150046,-3.3846848386,7.5255239765,54.04,-6.12,54.3854392278,132.37,46.9585849954,14.1353151614,49.0399412671,-6.7214150046,-3.3846848386,7.5255239765,53.68,17.52,56.4667406532,131.26
2019-09-12 17:30:00,51.3834511847,-12.8145410329,52.9572612352,-10.6665488153,-4.3445410329,11.5173912157,62.05,-8.47,62.6254213559,132.22,50.4334511847,-27.7445410329,57.5612070367,-10.6665488153,-4.3445410329,11.5173912157,61.1,-23.4,65.4275935672,130.96,50.2134511847,6.8854589671,50.6833328133,-10.6665488153,-4.3445410329,11.5173912157,60.88,11.23,61.9070860241,132.37,49.5334511847,-5.6345410329,49.8528919815,-10.6665488153,-4.3445410329,11.5173912157,60.2,-1.29,60.2138198423,131.84,48.2934511847,-10.5445410329,49.4312125374,-10.6665488153,-4.3445410329,11.5173912157,58.96,-6.2,59.285087501,132.37,48.2934511847,13.2554589671,50.0795828632,-10.6665488153,-4.3445410329,11.5173912157,58.96,17.6,61.5308182946,130.96
2019-09-12 18:00:00,52.2490342781,-13.8218431637,54.0463220898,-14.1209657219,-5.2418431637,15.0624895908,66.37,-8.58,66.9222929972,132.22,51.7790342781,-28.0918431637,58.908573596,-14.1209657219,-5.2418431637,15.0624895908,65.9,-22.85,69.7490680941,130.78,50.9890342781,5.8481568363,51.3233139518,-14.1209657219,-5.2418431637,15.0624895908,65.11,11.09,66.0477115425,132.19,50.7790342781,-6.0518431637,51.1383919174,-14.1209657219,-5.2418431637,15.0624895908,64.9,-0.81,64.9050545027,131.26,48.9590342781,-11.4418431637,50.2782538721,-14.1209657219,-5.2418431637,15.0624895908,63.08,-6.2,63.3839601161,132.19,49.4790342781,11.9181568363,50.8941774221,-14.1209657219,-5.2418431637,15.0624895908,63.6,17.16,65.8743166947,130.78
2019-09-12 18:30:00,51.8021840977,-15.0221554975,53.9363646632,-15.2078159023,-5.5021554975,16.1725501896,67.01,-9.52,67.6828671083,132.22,51.4621840977,-28.0021554975,58.5873459427,-15.2078159023,-5.5021554975,16.1725501896,66.67,-22.5,70.3643297417,130.32,50.5321840977,4.6578445025,50.7464003166,-15.2078159023,-5.5021554975,16.1725501896,65.74,10.16,66.5204720368,132.19,50.4421840977,-6.0221554975,50.8003965869,-15.2078159023,-5.5021554975,16.1725501896,65.65,-0.52,65.6520593736,131.26,48.5121840977,-12.5821554975,50.1172888622,-15.2078159023,-5.5021554975,16.1725501896,63.72,-7.08,64.112126778,132.19,49.1121840977,12.4178445025,50.657768298,-15.2078159023,-5.5021554975,16.1725501896,64.32,17.92,66.7696697611,130.32
2019-09-12 19:00:00,51.1843006679,-15.5217392062,53.4860451226,-15.6756993321,-5.6317392062,16.6566514052,66.86,-9.89,67.5875114204,132.22,50.9243006679,-28.3917392062,58.3041615468,-15.6756993321,-5.6317392062,16.6566514052,66.6,-22.76,70.3816567012,130.32,49.9343006679,4.1682607938,50.1079712345,-15.6756993321,-5.6317392062,16.6566514052,65.61,9.8,66.3378632457,132.19,49.9043006679,-6.4017392062,50.3132337464,-15.6756993321,-5.6317392062,16.6566514052,65.58,-0.77,65.5845202773,131.26,47.9643006679,-13.1117392062,49.7241575452,-15.6756993321,-5.6317392062,16.6566514052,63.64,-7.48,64.0780773744,132.19,48.6043006679,11.5682607938,49.9620125817,-15.6756993321,-5.6317392062,16.6566514052,64.28,17.2,66.5414036522,130.32
2019-09-12 19:30:00,50.6900336946,-16.174133164,53.207913881,-16.3699663054,-5.764133164,17.3551441358,67.06,-10.41,67.863183686,132.22,50.5600336946,-29.014133164,58.2935410698,-16.3699663054,-5.764133164,17.3551441358,66.93,-23.25,70.8532807991,130.69,49.4300336946,3.615866836,49.5621097616,-16.3699663054,-5.764133164,17.3551441358,65.8,9.38,66.4652119533,132.19,49.5400336946,-6.934133164,50.0229661376,-16.3699663054,-5.764133164,17.3551441358,65.91,-1.17,65.9203837974,131.26,47.4300336946,-13.684133164,49.3645986181,-16.3699663054,-5.764133164,17.3551441358,63.8,-7.92,64.2897067967,132.19,48.2700336946,11.475866836,49.6154378446,-16.3699663054,-5.764133164,17.3551441358,64.64,17.24,66.8995306411,130.69
2019-09-12 20:00:00,50.8130170414,-16.2981523968,53.3628379343,-16.6069829586,-5.8181523968,17.5966695797,67.42,-10.48,68.2296621712,132.22,50.7830170414,-28.9881523968,58.4741635187,-16.6069829586,-5.8181523968,17.5966695797,67.39,-23.17,71.2619183014,130.58,49.5630170414,3.4718476032,49.6844682374,-16.6069829586,-5.8181523968,17.5966695797,66.17,9.29,66.818956891,132.35,49.7630170414,-6.9281523968,50.2429812083,-16.6069829586,-5.8181523968,17.5966695797,66.37,-1.11,66.3792814062,131.37,47.5530170414,-13.8181523968,49.5200036895,-16.6069829586,-5.8181523968,17.5966695797,64.16,-8.0,64.6568294923,132.35,48.5130170414,11.2618476032,49.8030323766,-16.6069829586,-5.8181523968,17.5966695797,65.12,17.08,67.3226618606,130.58
2019-09-12 20:30:00,49.4367670265,-16.9227480265,52.2529744111,-16.2632329735,-5.6727480265,17.2241927799,65.7,-11.25,66.6562262658,132.78,49.2167670265,-30.4127480265,57.8552106475,-16.2632329735,-5.6727480265,17.2241927799,65.48,-24.74,69.9978428239,131.09,48.2567670265,2.9472519735000002,48.346684044,-16.2632329735,-5.6727480265,17.2241927799,64.52,8.62,65.0932776867,132.84,48.2767670265,-8.2027480265,48.9686768222,-16.2632329735,-5.6727480265,17.2241927799,64.54,-2.5300000000000002,64.5895695914,131.96,46.2567670265,-14.4727480265,48.4680196747,-16.2632329735,-5.6727480265,17.2241927799,62.52,-8.8,63.1362843379,132.84,47.0167670265,10.2472519735,48.1205003573,-16.2632329735,-5.6727480265,17.2241927799,63.28,15.92,65.2518566786,131.09
2019-09-12 21:00:00,47.2597171691,-18.23158702,50.6544334897,-15.3302828309,-5.43158702,16.2640618922,62.59,-12.8,63.8854294812,133.49,46.8597171691,-32.09158702,56.7952731363,-15.3302828309,-5.43158702,16.2640618922,62.19,-26.66,67.6635182355,132.1,46.1497171691,1.89841298,46.1887471862,-15.3302828309,-5.43158702,16.2640618922,61.48,7.33,61.9154205348,133.84,46.0097171691,-9.59158702,46.9988575982,-15.3302828309,-5.43158702,16.2640618922,61.34,-4.16,61.4809010994,133.01,44.2297171691,-15.79158702,46.9642640895,-15.3302828309,-5.43158702,16.2640618922,59.56,-10.36,60.4543067118,133.84,44.8297171691,9.16841298,45.757658791,-15.3302828309,-5.43158702,16.2640618922,60.16,14.6,61.9062646264,132.1
2019-09-12 21:30:00,44.8667338611,-18.7731801983,48.6359548289,-14.4532661389,-5.1331801983,15.3377456307,59.32,-13.64,60.8679883026,133.49,44.2367338611,-33.4031801983,55.431589099199996,-14.4532661389,-5.1331801983,15.3377456307,58.69,-28.27,65.1437564161,132.19,43.8567338611,1.3968198017,43.8789723047,-14.4532661389,-5.1331801983,15.3377456307,58.31,6.53,58.6745004239,133.65,43.5167338611,-10.8031801983,44.8376496745,-14.4532661389,-5.1331801983,15.3377456307,57.97,-5.67,58.246629087,133.01,41.9467338611,-16.3731801983,45.0289852364,-14.4532661389,-5.1331801983,15.3377456307,56.4,-11.24,57.5091088437,133.65,42.3867338611,8.2668198017,43.1853623007,-14.4532661389,-5.1331801983,15.3377456307,56.84,13.4,58.3981643547,132.19
2019-09-12 22:00:00,42.5030006489,-20.1114026533,47.0209908535,-13.2269993511,-4.7514026533,14.0545131189,55.73,-15.36,57.807979553,134.38,41.5730006489,-34.6914026533,54.1461706957,-13.2269993511,-4.7514026533,14.0545131189,54.8,-29.94,62.4455250598,132.75,41.6030006489,0.2485973467,41.6037433848,-13.2269993511,-4.7514026533,14.0545131189,54.83,5.0,55.0575053921,134.55,40.9630006489,-11.9214026533,42.6624807457,-13.2269993511,-4.7514026533,14.0545131189,54.19,-7.17,54.6622813282,133.68,39.7730006489,-17.7914026533,43.5709259597,-13.2269993511,-4.7514026533,14.0545131189,53.0,-13.04,54.5805972851,134.55,39.8530006489,7.6485973467,40.5803240757,-13.2269993511,-4.7514026533,14.0545131189,53.08,12.4,54.5091405179,132.75
2019-09-12 22:30:00,39.6655837141,-21.0469750066,44.9036044022,-12.5944162859,-4.4269750066,13.3498100844,52.26,-16.62,54.8391466017,135.48,38.6355837141,-36.9469750066,53.45827617,-12.5944162859,-4.4269750066,13.3498100844,51.23,-32.52,60.680007416,133.96,38.8655837141,-0.3669750066,38.8673161936,-12.5944162859,-4.4269750066,13.3498100844,51.46,4.06,51.6199108872,135.5,38.1455837141,-13.7469750066,40.5470699154,-12.5944162859,-4.4269750066,13.3498100844,50.74,-9.32,51.5888553856,134.89,37.1655837141,-18.7469750066,41.6260697726,-12.5944162859,-4.4269750066,13.3498100844,49.76,-14.32,51.779532636,135.5,37.1255837141,5.5730249934,37.5415446365,-12.5944162859,-4.4269750066,13.3498100844,49.72,10.0,50.7156622751,133.96
2019-09-12 23:00:00,37.1893502135,-21.7960141216,43.1058464816,-11.7306497865,-4.0660141216,12.4153379032,48.92,-17.73,52.0338284196,134.02,36.0593502135,-36.3360141216,51.191626855,-11.7306497865,-4.0660141216,12.4153379032,47.79,-32.27,57.6648679874,132.57,36.4593502135,-1.5360141216,36.4916916211,-11.7306497865,-4.0660141216,12.4153379032,48.19,2.5300000000000002,48.2563674555,134.14,35.6293502135,-13.6660141216,38.1603267623,-11.7306497865,-4.0660141216,12.4153379032,47.36,-9.6,48.3231787034,133.46,34.7493502135,-19.5860141216,39.8889619999,-11.7306497865,-4.0660141216,12.4153379032,46.48,-15.52,49.0026611522,134.14,34.5493502135,6.9739858784,35.2461924072,-11.7306497865,-4.0660141216,12.4153379032,46.28,11.04,47.578566603,132.57
2019-09-12 23:30:00,35.2850168096,-22.2729315546,41.7266808084,-10.8649831904,-3.7529315546,11.4948838612,46.15,-18.52,49.7273858151,134.5,34.0050168096,-36.8329315546,50.1298914334,-10.8649831904,-3.7529315546,11.4948838612,44.87,-33.08,55.7458814622,133.07,34.6350168096,-1.8729315546,34.6856203924,-10.8649831904,-3.7529315546,11.4948838612,45.5,1.88,45.5388229975,134.61,33.6550168096,-14.0129315546,36.455759589,-10.8649831904,-3.7529315546,11.4948838612,44.52,-10.26,45.6869565631,133.99,32.9350168096,-20.0729315546,38.5699094301,-10.8649831904,-3.7529315546,11.4948838612,43.8,-16.32,46.7416559399,134.61,32.5750168096,6.2470684454,33.1686234913,-10.8649831904,-3.7529315546,11.4948838612,43.44,10.0,44.5761550607,133.07
2019-09-13 00:00:00,33.3947500738,-22.4460859825,40.237247774,-10.0552499262,-3.4560859825,10.632618746,43.45,-18.99,47.4185891819,134.05,31.9647500738,-37.1160859825,48.9831510414,-10.0552499262,-3.4560859825,10.632618746,42.02,-33.66,53.8393536365,132.61,32.8147500738,-2.1860859825,32.8874868959,-10.0552499262,-3.4560859825,10.632618746,42.87,1.27,42.8888073977,134.16,31.7047500738,-14.4460859825,34.8407889902,-10.0552499262,-3.4560859825,10.632618746,41.76,-10.99,43.1819140382,133.54,31.1447500738,-20.3360859825,37.1961268178,-10.0552499262,-3.4560859825,10.632618746,41.2,-16.88,44.5238632645,134.16,30.6247500738,5.9039140175,31.1886440521,-10.0552499262,-3.4560859825,10.632618746,40.68,9.36,41.7429275447,132.61
2019-09-13 00:30:00,32.2967500229,-23.0112020287,39.655964001,-9.7232499771,-3.3112020287,10.271594277,42.02,-19.7,46.408731937,135.25,30.7567500229,-38.2412020287,49.0751179782,-9.7232499771,-3.3112020287,10.271594277,40.48,-34.93,53.4671422464,133.84,31.7767500229,-2.3712020287,31.8650975376,-9.7232499771,-3.3112020287,10.271594277,41.5,0.9400000000000001,41.510644418,135.31,30.5367500229,-15.1312020287,34.0799996595,-9.7232499771,-3.3112020287,10.271594277,40.26,-11.82,41.9592659612,134.82,30.1567500229,-20.9112020287,36.6975195651,-9.7232499771,-3.3112020287,10.271594277,39.88,-17.6,43.5909898947,135.31,29.5167500229,5.5687979713,30.0374773035,-9.7232499771,-3.3112020287,10.271594277,39.24,8.88,40.2322258892,133.84
2019-09-13 01:00:00,31.3333333174,-24.0915062754,39.5244032389,-9.7866666826,-3.3215062754,10.3349527669,41.12,-20.77,46.0678553875,136.05,29.7333333174,-38.7315062754,48.8282775502,-9.7866666826,-3.3215062754,10.3349527669,39.52,-35.41,53.0631557674,134.36,30.8333333174,-3.2415062754,31.003254771,-9.7866666826,-3.3215062754,10.3349527669,40.62,0.08,40.6200787789,136.11,29.5433333174,-15.4515062754,33.3400298392,-9.7866666826,-3.3215062754,10.3349527669,39.33,-12.13,41.1580587492,135.29,29.2933333174,-22.0015062754,36.6355790896,-9.7866666826,-3.3215062754,10.3349527669,39.08,-18.68,43.3149950941,136.11,28.5333333174,5.3584937246,29.032129877,-9.7866666826,-3.3215062754,10.3349527669,38.32,8.68,39.2907724536,134.36
2019-09-13 01:30:00,31.3921000044,-24.0868785911,39.5681900388,-9.9778999956,-3.3768785911,10.5338405789,41.37,-20.71,46.2642518582,136.49,29.7721000044,-39.3968785911,49.3810893095,-9.9778999956,-3.3768785911,10.5338405789,39.75,-36.02,53.6423610591,134.99,30.8721000044,-3.1768785911,31.0351271347,-9.9778999956,-3.3768785911,10.5338405789,40.85,0.2,40.8504895931,136.63,29.5921000044,-15.8968785911,33.5917122459,-9.9778999956,-3.3768785911,10.5338405789,39.57,-12.52,41.5034372071,135.97,29.3021000044,-21.9768785911,36.627807159,-9.9778999956,-3.3768785911,10.5338405789,39.28,-18.6,43.4612286987,136.63,28.5821000044,4.7831214089,28.9795564334,-9.9778999956,-3.3768785911,10.5338405789,38.56,8.16,39.4139467701,134.99
2019-09-13 02:00:00,30.800033708,-23.887463075,38.9775957259,-9.669966292,-3.427463075,10.2594225578,40.47,-20.46,45.3479051335,136.74,29.130033708,-40.207463075,49.6507698909,-9.669966292,-3.427463075,10.2594225578,38.8,-36.78,53.4622146941,135.34,30.310033708,-2.857463075,30.4444286957,-9.669966292,-3.427463075,10.2594225578,39.98,0.5700000000000001,39.9840630752,136.93,28.980033708,-16.597463075,33.3963790588,-9.669966292,-3.427463075,10.2594225578,38.65,-13.17,40.8322348152,136.28,28.770033708,-21.827463075,36.1130583563,-9.669966292,-3.427463075,10.2594225578,38.44,-18.4,42.6168229693,136.93,28.050033708,4.292536925,28.3765795027,-9.669966292,-3.427463075,10.2594225578,37.72,7.72,38.5019064463,135.34
2019-09-13 02:30:00,30.2090670266,-13.1675190973,32.9540785001,-9.4509329734,-3.3575190973,10.0296095914,39.66,-9.81,40.8552530282,135.76,28.9590670266,-36.6275190973,46.6926409434,-9.4509329734,-3.3575190973,10.0296095914,38.41,-33.27,50.815558641,135.06,29.1190670266,-12.9975190973,31.8881728417,-9.4509329734,-3.3575190973,10.0296095914,38.57,-9.64,39.7564397299,135.93,28.7690670266,-13.2375190973,31.668456379,-9.4509329734,-3.3575190973,10.0296095914,38.22,-9.88,39.4763574814,136.0,27.6290670266,-32.8375190973,42.9146595608,-9.4509329734,-3.3575190973,10.0296095914,37.08,-29.48,47.3708433533,135.93,27.7090670266,6.8024809027,28.5318443483,-9.4509329734,-3.3575190973,10.0296095914,37.16,10.16,38.5239042674,135.06
2019-09-13 03:00:00,29.6356336773,-11.4059177899,31.7547751383,-9.2443663227,-3.2759177899,9.8076473262,38.88,-8.13,39.7209176631,136.21,28.2556336773,-34.5859177899,44.6605703487,-9.2443663227,-3.2759177899,9.8076473262,37.5,-31.31,48.8524932834,135.3,28.5856336773,-16.0759177899,32.7959385522,-9.2443663227,-3.2759177899,9.8076473262,37.83,-12.8,39.9368113399,136.22,28.0856336773,-11.1559177899,30.2201475971,-9.2443663227,-3.2759177899,9.8076473262,37.33,-7.88,38.1526316261,136.25,27.0356336773,-31.3159177899,41.3716351545,-9.2443663227,-3.2759177899,9.8076473262,36.28,-28.04,45.8528079838,136.22,26.9156336773,1.7240822101000002,26.970795237,-9.2443663227,-3.2759177899,9.8076473262,36.16,5.0,36.5040490905,135.3
2019-09-13 03:30:00,29.5252668947,-3.7711779772,29.7651334373,-9.2447331053,-3.2111779772,9.7865598751,38.77,-0.56,38.7740441533,135.2,28.0152668947,-23.9611779772,36.8645253494,-9.2447331053,-3.2111779772,9.7865598751,37.26,-20.75,42.6482133272,134.24,27.6952668947,-27.0811779772,38.7352295592,-9.2447331053,-3.2111779772,9.7865598751,36.94,-23.87,43.9811380026,135.23,27.7252668947,-1.2011779772,27.7512747981,-9.2447331053,-3.2111779772,9.7865598751,36.97,2.01,37.0245999303,135.18,26.7552668947,-23.6511779772,35.7102579985,-9.2447331053,-3.2111779772,9.7865598751,36.0,-20.44,41.3979902894,135.23,26.2352668947,-18.0111779772,31.8228182467,-9.2447331053,-3.2111779772,9.7865598751,35.48,-14.8,38.4430800015,134.24
2019-09-13 04:00:00,29.3930501796,-3.8356455559000002,29.6422599626,-9.2969498204,-3.2256455559,9.8406333747,38.69,-0.61,38.6948084373,135.33,28.0230501796,-23.9256455559,36.8473588828,-9.2969498204,-3.2256455559,9.8406333747,37.32,-20.7,42.6763681679,134.34,27.5530501796,-27.2056455559,38.721024319,-9.2969498204,-3.2256455559,9.8406333747,36.85,-23.98,43.965473954,135.4,27.7230501796,-1.1056455559,27.7450889953,-9.2969498204,-3.2256455559,9.8406333747,37.02,2.12,37.0806526372,135.27,26.5830501796,-23.7456455559,35.6442735894,-9.2969498204,-3.2256455559,9.8406333747,35.88,-20.52,41.3333376344,135.4,26.2230501796,-18.1056455559,31.8663264547,-9.2969498204,-3.2256455559,9.8406333747,35.52,-14.88,38.5108400324,134.34
2019-09-13 04:30:00,29.581866796699998,-3.7409217915,29.8174670123,-9.5081332033,-3.2709217915,10.0550249317,39.09,-0.47000000000000003,39.0928254287,135.12,28.2218667967,-23.7709217915,36.8989225901,-9.5081332033,-3.2709217915,10.0550249317,37.73,-20.5,42.9395260803,134.16,27.7218667967,-27.0609217915,38.7401005019,-9.5081332033,-3.2709217915,10.0550249317,37.23,-23.79,44.1818627946,135.18,27.9218667967,-0.9909217915,27.9394447226,-9.5081332033,-3.2709217915,10.0550249317,37.43,2.2800000000000002,37.4993773282,135.09,26.7718667967,-23.6309217915,35.7092889385,-9.5081332033,-3.2709217915,10.0550249317,36.28,-20.36,41.6024999249,135.18,26.4118667967,-18.0309217915,31.9796943128,-9.5081332033,-3.2709217915,10.0550249317,35.92,-14.76,38.8343147229,134.16
2019-09-13 05:00:00,29.7190333855,-3.718591943,29.950774137,-9.7009666145,-3.318591943,10.2528925548,39.42,-0.4,39.4220293745,135.67,28.3390333855,-23.768591943,36.9871163539,-9.7009666145,-3.318591943,10.2528925548,38.04,-20.45,43.1884718415,134.55,27.8590333855,-27.138591943,38.8925303088,-9.7009666145,-3.318591943,10.2528925548,37.56,-23.82,44.4763532678,135.71,28.0190333855,-0.908591943,28.0337612741,-9.7009666145,-3.318591943,10.2528925548,37.72,2.41,37.7969112495,135.48,26.8990333855,-23.678591943,35.8362067395,-9.7009666145,-3.318591943,10.2528925548,36.6,-20.36,41.8818528721,135.71,26.5390333855,-17.878591943,31.9994428529,-9.7009666145,-3.318591943,10.2528925548,36.24,-14.56,39.0554887308,134.55
2019-09-13 05:30:00,30.4797833872,-4.6135559706,30.8269702375,-10.2302166128,-3.4935559706,10.8102851611,40.71,-1.12,40.7254036199,134.98,29.4597833872,-22.3935559706,37.0047319437,-10.2302166128,-3.4935559706,10.8102851611,39.69,-18.9,43.9602786615,133.48,28.5697833872,-27.7235559706,39.8098992519,-10.2302166128,-3.4935559706,10.8102851611,38.8,-24.23,45.7442116557,135.05,29.0797833872,0.1364440294,29.0801034871,-10.2302166128,-3.4935559706,10.8102851611,39.31,3.63,39.4772466112,134.35,27.6097833872,-24.2935559706,36.7760383998,-10.2302166128,-3.4935559706,10.8102851611,37.84,-20.8,43.1799212598,135.05,27.4897833872,-17.373555970600002,32.5196654002,-10.2302166128,-3.4935559706,10.8102851611,37.72,-13.88,40.1926958538,133.48
2019-09-13 06:00:00,31.9834334399,-4.4980236332,32.2981769022,-11.0765665601,-3.7680236332,11.6999285836,43.06,-0.73,43.0661874328,134.77,31.0934334399,-21.6780236332,37.9043310417,-11.0765665601,-3.7680236332,11.6999285836,42.17,-17.91,45.8156850871,133.48,29.9734334399,-27.6180236332,40.7573544477,-11.0765665601,-3.7680236332,11.6999285836,41.05,-23.85,47.4755200077,134.88,30.6334334399,0.8519763668,30.6452787235,-11.0765665601,-3.7680236332,11.6999285836,41.71,4.62,41.9650866793,134.35,29.0434334399,-24.1280236332,37.7582116952,-11.0765665601,-3.7680236332,11.6999285836,40.12,-20.36,44.9904878836,134.88,29.0034334399,-16.5680236332,33.4020741633,-11.0765665601,-3.7680236332,11.6999285836,40.08,-12.8,42.0742961914,133.48
2019-09-13 06:30:00,35.9038667103,-2.885325806,36.01961618,-14.1661332897,-4.795325806,14.9557507992,50.07,1.9100000000000001,50.1064167547,133.41,35.3338667103,-21.335325806,41.2756376564,-14.1661332897,-4.795325806,14.9557507992,49.5,-16.54,52.1902442991,132.28,33.5938667103,-25.595325806,42.233500727,-14.1661332897,-4.795325806,14.9557507992,47.76,-20.8,52.0927787702,133.49,34.6638667103,0.8446741940000001,34.6741565117,-14.1661332897,-4.795325806,14.9557507992,48.83,5.64,49.1546386417,133.17,32.5938667103,-21.995325806,39.3211711987,-14.1661332897,-4.795325806,14.9557507992,46.76,-17.2,49.8230629327,133.49,32.9138667103,-16.475325806,36.8070507136,-14.1661332897,-4.795325806,14.9557507992,47.08,-11.68,48.5072035887,132.28
2019-09-13 07:00:00,39.0025000658,-1.9961746464,39.0535494495,-15.6474999342,-5.2961746464,16.519495152,54.65,3.3,54.7495433771,133.41,38.5225000658,-19.8161746464,43.320477709,-15.6474999342,-5.2961746464,16.519495152,54.17,-14.52,56.0822547692,132.06,36.4825000658,-24.6361746464,44.0217436304,-15.6474999342,-5.2961746464,16.519495152,52.13,-19.34,55.6019109384,133.4,37.7125000658,2.2838253536,37.7815896894,-15.6474999342,-5.2961746464,16.519495152,53.36,7.58,53.895695561,132.99,35.4325000658,-20.9761746464,41.1759877078,-15.6474999342,-5.2961746464,16.519495152,51.08,-15.68,53.4324695293,133.4,35.8325000658,-15.6961746464,39.1195342444,-15.6474999342,-5.2961746464,16.519495152,51.48,-10.4,52.52,132.06
2019-09-13 07:30:00,43.2005500643,-0.0456624008,43.2005741966,-17.1994499357,-5.8056624008,18.1528728857,60.4,5.76,60.6740273923,131.33,43.1905500643,-17.0056624008,46.417843213,-17.1994499357,-5.8056624008,18.1528728857,60.39,-11.2,61.4198021814,130.12,40.4305500643,-22.0856624008,46.0695763187,-17.1994499357,-5.8056624008,18.1528728857,57.63,-16.28,59.8853512973,131.43,42.1805500643,4.4643375992,42.4161421387,-17.1994499357,-5.8056624008,18.1528728857,59.38,10.27,60.2615739921,130.8,39.3205500643,-18.3656624008,43.398193658,-17.1994499357,-5.8056624008,18.1528728857,56.52,-12.56,57.8987391918,131.43,40.0805500643,-14.6456624008,42.6725429359,-17.1994499357,-5.8056624008,18.1528728857,57.28,-8.84,57.9581228129,130.12
2019-09-13 08:00:00,45.7449333666,1.8394616904,45.7819019704,-17.1250666334,-5.8305383096,18.0904141516,62.87,7.67,63.3361334469,131.07,45.7849333666,-15.2805383096,48.2675354085,-17.1250666334,-5.8305383096,18.0904141516,62.91,-9.45,63.61580464,129.99,42.8349333666,-20.1605383096,47.3421463545,-17.1250666334,-5.8305383096,18.0904141516,59.96,-14.33,61.6486050126,131.15,44.7049333666,6.0894616904,45.1177638075,-17.1250666334,-5.8305383096,18.0904141516,61.83,11.92,62.9685262651,130.52,41.6749333666,-16.4305383096,44.7969045834,-17.1250666334,-5.8305383096,18.0904141516,58.8,-10.6,59.7478033069,131.15,42.4749333666,-11.7505383096,44.0703428063,-17.1250666334,-5.8305383096,18.0904141516,59.6,-5.92,59.893291778,129.99
2019-09-13 08:30:00,46.4611333434,3.171951938,46.5692837678,-14.3488666566,-5.038048062,15.2076264619,60.81,8.21,61.3617160777,130.49,46.7311333434,-13.278048062,48.5809158404,-14.3488666566,-5.038048062,15.2076264619,61.08,-8.24,61.6333026861,129.42,43.6311333434,-18.718048062,47.4767429388,-14.3488666566,-5.038048062,15.2076264619,57.98,-13.68,59.571996777,130.58,45.6711333434,7.891951938,46.3479808218,-14.3488666566,-5.038048062,15.2076264619,60.02,12.93,61.3969486212,130.3,42.4511333434,-15.078048062,45.0493757504,-14.3488666566,-5.038048062,15.2076264619,56.8,-10.04,57.6805131739,130.58,43.4511333434,-12.118048062,45.1092903697,-14.3488666566,-5.038048062,15.2076264619,57.8,-7.08,58.2320049457,129.42
2019-09-13 09:00:00,46.7403834022,4.5670042522,46.9629744419,-11.2996165978,-4.1929957478,12.0524913855,58.04,8.76,58.6973525808,130.72,46.8003834022,-11.9029957478,48.2903426615,-11.2996165978,-4.1929957478,12.0524913855,58.1,-7.71,58.6093345808,129.42,44.0303834022,-17.4129957478,47.3485700255,-11.2996165978,-4.1929957478,12.0524913855,55.33,-13.22,56.887408976,130.77,45.8303834022,9.2570042522,46.7559212349,-11.2996165978,-4.1929957478,12.0524913855,57.13,13.45,58.6919023375,130.3,42.8603834022,-13.7929957478,45.0250951924,-11.2996165978,-4.1929957478,12.0524913855,54.16,-9.6,55.0042325644,130.77,43.5803834022,-10.5929957478,44.8493185723,-11.2996165978,-4.1929957478,12.0524913855,54.88,-6.4,55.2519176138,129.42
2019-09-13 09:30:00,47.7711667709,4.8355552149,48.0152784943,-10.0288332291,-3.8144447851,10.729747665,57.8,8.65,58.4436694604,130.58,47.3011667709,-14.4144447851,49.4487269437,-10.0288332291,-3.8144447851,10.729747665,57.33,-10.6,58.3017058069,129.42,45.0711667709,-17.0644447851,48.1934160432,-10.0288332291,-3.8144447851,10.729747665,55.1,-13.25,56.6707375989,130.58,46.3511667709,6.8455552149,46.8539463356,-10.0288332291,-3.8144447851,10.729747665,56.38,10.66,57.3789159884,130.3,43.8511667709,-13.4544447851,45.8688010705,-10.0288332291,-3.8144447851,10.729747665,53.88,-9.64,54.7355825766,130.58,44.2111667709,-0.6144447851,44.2154363276,-10.0288332291,-3.8144447851,10.729747665,54.24,3.2,54.3343132836,129.42
2019-09-13 10:00:00,47.5251835033,4.9367563212,47.7809023564,-7.7448164967,-3.3632436788,8.4435531982,55.27,8.3,55.889738772,130.77,47.1551835033,-16.0932436788,49.8257345488,-7.7448164967,-3.3632436788,8.4435531982,54.9,-12.73,56.356569271,129.87,44.9251835033,-17.0832436788,48.0635966964,-7.7448164967,-3.3632436788,8.4435531982,52.67,-13.72,54.4276336065,130.77,46.2951835033,5.3367563212,46.601770177,-7.7448164967,-3.3632436788,8.4435531982,54.04,8.7,54.7358346972,130.77,43.7751835033,-13.4832436788,45.8046346001,-7.7448164967,-3.3632436788,8.4435531982,51.52,-10.12,52.50452171,130.77,44.1351835033,5.6767563212,44.4987638614,-7.7448164967,-3.3632436788,8.4435531982,51.88,9.04,52.6617128472,129.87
2019-09-13 10:30:00,47.504183626,5.2429534679,47.7926356569,-5.535816374,-2.7770465321,6.1933230473,53.04,8.02,53.6429119269,130.99,46.874183626,-14.9070465321,49.1874895366,-5.535816374,-2.7770465321,6.1933230473,52.41,-12.13,53.7953994315,130.11,44.994183626,-16.8270465321,48.0377565584,-5.535816374,-2.7770465321,6.1933230473,50.53,-14.05,52.4469579671,131.12,46.074183626,6.4729534679,46.5266539028,-5.535816374,-2.7770465321,6.1933230473,51.61,9.25,52.4323812162,130.85,43.824183626,-13.2970465321,45.7970579509,-5.535816374,-2.7770465321,6.1933230473,49.36,-10.52,50.468604102,131.12,43.944183626,7.0229534679,44.5018331079,-5.535816374,-2.7770465321,6.1933230473,49.48,9.8,50.441157798,130.11
2019-09-13 11:00:00,47.518233561,5.7824091257,47.8687661848,-4.451766439,-2.4875908743,5.0996404565,51.97,8.27,52.623890012,131.13,46.628233561,-14.5275908743,48.8389502511,-4.451766439,-2.4875908743,5.0996404565,51.08,-12.04,52.4797865849,130.24,45.068233561,-16.3075908743,47.9278958064,-4.451766439,-2.4875908743,5.0996404565,49.52,-13.82,51.4122825792,131.21,45.858233561,6.8524091257,46.3673710292,-4.451766439,-2.4875908743,5.0996404565,50.31,9.34,51.1696365045,131.1,43.908233561,-12.7675908743,45.726844973,-4.451766439,-2.4875908743,5.0996404565,48.36,-10.28,49.4405501588,131.21,43.748233561,7.1524091257,44.3290525052,-4.451766439,-2.4875908743,5.0996404565,48.2,9.64,49.154548111,130.24
2019-09-13 11:30:00,47.2714001561,6.2333700107,47.6806058519,-3.0685998439,-2.1266299893,3.7334782862,50.34,8.36,51.0294542397,130.63,46.2114001561,-14.0866299893,48.3107301626,-3.0685998439,-2.1266299893,3.7334782862,49.28,-11.96,50.7105511703,129.74,44.8814001561,-15.7766299893,47.5735444737,-3.0685998439,-2.1266299893,3.7334782862,47.95,-13.65,49.8550398656,130.74,45.4814001561,7.1833700107,46.0451796051,-3.0685998439,-2.1266299893,3.7334782862,48.55,9.31,49.4345891052,130.56,43.7314001561,-12.2866299893,45.4246258775,-3.0685998439,-2.1266299893,3.7334782862,46.8,-10.16,47.8901409478,130.74,43.3714001561,7.4733700107,44.0105624915,-3.0685998439,-2.1266299893,3.7334782862,46.44,9.6,47.4218683731,129.74
