Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-13 12:00:00,47.1971001468,6.4169969618,47.631335403,-2.5228998532,-1.9730030382,3.202774525,49.72,8.39,50.422916417,130.86,45.9871001468,-13.923003038200001,48.0485524601,-2.5228998532,-1.9730030382,3.202774525,48.51,-11.95,49.9602101677,129.94,44.8171001468,-15.6330030382,47.465390018,-2.5228998532,-1.9730030382,3.202774525,47.34,-13.66,49.271403471,130.99,45.2571001468,7.3669969618,45.8527835353,-2.5228998532,-1.9730030382,3.202774525,47.78,9.34,48.6843301279,130.86,43.6371001468,-12.1330030382,45.292452704,-2.5228998532,-1.9730030382,3.202774525,46.16,-10.16,47.2649045276,130.99,43.1571001468,7.1469969618,43.7448837997,-2.5228998532,-1.9730030382,3.202774525,45.68,9.12,46.5815070602,129.94
2019-09-13 12:30:00,47.1342001222,6.6941307323,47.6071865103,-1.8257998778000002,-1.7758692677,2.5470093932999998,48.96,8.47,49.6872468547,130.52,45.9242001222,-13.6858692677,47.9200915533,-1.8257998778000002,-1.7758692677,2.5470093932999998,47.75,-11.91,49.2129109076,129.68,44.7942001222,-15.3358692677,47.3466920786,-1.8257998778000002,-1.7758692677,2.5470093932999998,46.62,-13.56,48.5520133465,130.72,45.2342001222,7.5541307323,45.8606340102,-1.8257998778000002,-1.7758692677,2.5470093932999998,47.06,9.33,47.9759575204,130.49,43.6142001222,-11.8558692677,45.1969035266,-1.8257998778000002,-1.7758692677,2.5470093932999998,45.44,-10.08,46.5446022649,130.72,43.1742001222,7.8641307323,43.8845771128,-1.8257998778000002,-1.7758692677,2.5470093932999998,45.0,9.64,46.0209691336,129.68
2019-09-13 13:00:00,46.9561167934,6.7707921054,47.4417593482,-1.3438832066,-1.6392078946000002,2.1196755871,48.3,8.41,49.0267080274,130.92,45.5961167934,-13.8792078946,47.6617066252,-1.3438832066,-1.6392078946000002,2.1196755871,46.94,-12.24,48.5095990501,130.1,44.6461167934,-15.3892078946,47.2239712896,-1.3438832066,-1.6392078946000002,2.1196755871,45.99,-13.75,48.0014853937,131.05,44.9161167934,7.4907921054,45.5364635668,-1.3438832066,-1.6392078946000002,2.1196755871,46.26,9.13,47.15235413,130.88,43.4961167934,-11.9192078946,45.0996640003,-1.3438832066,-1.6392078946000002,2.1196755871,44.84,-10.28,46.0033042292,131.05,42.8561167934,8.560792105400001,43.7027906213,-1.3438832066,-1.6392078946000002,2.1196755871,44.2,10.2,45.361657818,130.1
2019-09-13 13:30:00,46.4006667605,6.4658121553,46.848997883,-1.0593332395,-1.5341878447,1.8643817354,47.46,8.0,48.1295293972,131.11,44.9606667605,-14.2841878447,47.1752008785,-1.0593332395,-1.5341878447,1.8643817354,46.02,-12.75,47.7535642649,130.26,44.1306667605,-15.6841878447,46.8349174983,-1.0593332395,-1.5341878447,1.8643817354,45.19,-14.15,47.3535489694,131.19,44.3206667605,7.0958121553,44.8850983316,-1.0593332395,-1.5341878447,1.8643817354,45.38,8.63,46.1933036273,131.09,42.9806667605,-12.2141878447,44.6824809056,-1.0593332395,-1.5341878447,1.8643817354,44.04,-10.68,45.316487066,131.19,42.2606667605,7.5058121553,42.9220359623,-1.0593332395,-1.5341878447,1.8643817354,43.32,9.04,44.2531806766,130.26
2019-09-13 14:00:00,45.9259001071,6.549326978,46.3905376614,-0.9940998929,-1.500673022,1.8000705864,46.92,8.05,47.6055553481,131.23,44.4259001071,-14.470673022,46.7232380945,-0.9940998929,-1.500673022,1.8000705864,45.42,-12.97,47.23555123,130.39,43.6759001071,-15.690673022,46.4088512037,-0.9940998929,-1.500673022,1.8000705864,44.67,-14.19,46.8696596958,131.19,43.7859001071,6.989326978,44.3402271058,-0.9940998929,-1.500673022,1.8000705864,44.78,8.49,45.5777193374,131.22,42.5259001071,-12.220673022,44.2470002263,-0.9940998929,-1.500673022,1.8000705864,43.52,-10.72,44.82085229,131.19,41.7659001071,7.539326978,42.4409220333,-0.9940998929,-1.500673022,1.8000705864,42.76,9.04,43.7051392859,130.39
2019-09-13 14:30:00,45.752450104,6.7401115834,46.2462516825,-1.327549896,-1.5698884166,2.0559519369,47.08,8.31,47.8077661055,131.39,44.242450104,-15.4198884166,46.852613054,-1.327549896,-1.5698884166,2.0559519369,45.57,-13.85,47.628220626,130.77,43.492450104,-15.5798884166,46.198767723,-1.327549896,-1.5698884166,2.0559519369,44.82,-14.01,46.9586254058,131.63,43.612450104,6.1601115834,44.0453491165,-1.327549896,-1.5698884166,2.0559519369,44.94,7.73,45.5999616228,131.58,42.352450104,-12.0898884166,44.0442440251,-1.327549896,-1.5698884166,2.0559519369,43.68,-10.52,44.9289750606,131.63,41.632450104,6.6301115834,42.1570786615,-1.327549896,-1.5698884166,2.0559519369,42.96,8.2,43.7355873403,130.77
2019-09-13 15:00:00,45.4343000565,6.2450595207,45.861491363,-1.7156999435,-1.6349404793,2.3699486633,47.15,7.88,47.803942306,131.7,43.9643000565,-16.0049404793,46.7869404771,-1.7156999435,-1.6349404793,2.3699486633,45.68,-14.37,47.8869428968,131.1,43.1743000565,-16.1749404793,46.1047598939,-1.7156999435,-1.6349404793,2.3699486633,44.89,-14.54,47.1860540838,131.95,43.3643000565,5.6950595207,43.7366690814,-1.7156999435,-1.6349404793,2.3699486633,45.08,7.33,45.6720406814,131.98,42.0043000565,-12.6749404793,43.8749967452,-1.7156999435,-1.6349404793,2.3699486633,43.72,-11.04,45.0923496837,131.95,41.4043000565,6.2850595207,41.8786107261,-1.7156999435,-1.6349404793,2.3699486633,43.12,7.92,43.8413138489,131.1
2019-09-13 15:30:00,45.1857500676,5.2461563341,45.4892752795,-2.7442499324,-1.8338436659,3.3005893841000002,47.93,7.08,48.4500908152,131.7,43.5557500676,-16.4038436659,46.5423404114,-2.7442499324,-1.8338436659,3.3005893841000002,46.3,-14.57,48.5383858405,131.1,42.9157500676,-17.1438436659,46.2133420076,-2.7442499324,-1.8338436659,3.3005893841000002,45.66,-15.31,48.1584021745,131.95,42.9157500676,5.3061563341,43.2425357595,-2.7442499324,-1.8338436659,3.3005893841000002,45.66,7.14,46.2148807204,131.88,41.8157500676,-13.6338436659,43.9822537716,-2.7442499324,-1.8338436659,3.3005893841000002,44.56,-11.8,46.0959173897,131.95,40.9357500676,6.0061563341,41.3740202,-2.7442499324,-1.8338436659,3.3005893841000002,43.68,7.84,44.3780125738,131.1
2019-09-13 16:00:00,45.7652500688,5.0104156204,46.0387052224,-4.1447499312,-2.2095843796,4.6969367807,49.91,7.22,50.4295201246,132.19,44.4552500688,-17.1295843796,47.6412837747,-4.1447499312,-2.2095843796,4.6969367807,48.6,-14.92,50.8386309808,131.26,43.3952500688,-17.5095843796,46.7945859441,-4.1447499312,-2.2095843796,4.6969367807,47.54,-15.3,49.9413816389,132.19,43.7652500688,4.7504156204,44.0223075515,-4.1447499312,-2.2095843796,4.6969367807,47.91,6.96,48.4129084026,132.19,42.2952500688,-13.9695843796,44.5425354703,-4.1447499312,-2.2095843796,4.6969367807,46.44,-11.76,47.9058576794,132.19,41.8152500688,5.5504156204,42.1820133692,-4.1447499312,-2.2095843796,4.6969367807,45.96,7.76,46.6105052536,131.26
2019-09-13 16:30:00,46.6957000726,6.7127933623,47.1757352883,-5.8742999274,-2.7072066377,6.4681038502,52.57,9.42,53.407315042,132.19,46.1557000726,-16.8872066377,49.1480050176,-5.8742999274,-2.7072066377,6.4681038502,52.03,-14.18,53.9276672961,131.26,44.1857000726,-15.7672066377,46.9146128201,-5.8742999274,-2.7072066377,6.4681038502,50.06,-13.06,51.7355506398,132.19,45.3657000726,4.9427933623,45.6341752341,-5.8742999274,-2.7072066377,6.4681038502,51.24,7.65,51.8079154184,132.19,43.0057000726,-12.1872066377,44.699197357,-5.8742999274,-2.7072066377,6.4681038502,48.88,-9.48,49.7908103971,132.19,43.3257000726,5.3727933623,43.6575674459,-5.8742999274,-2.7072066377,6.4681038502,49.2,8.08,49.8590653743,131.26
2019-09-13 17:00:00,47.444566733,6.3564120586,47.8684748738,-7.995433267,-3.3235879414,8.6587060195,55.44,9.68,56.2787348827,131.63,47.404566733,-17.2635879414,50.4502172022,-7.995433267,-3.3235879414,8.6587060195,55.4,-13.94,57.1269078456,131.1,44.804566733,-16.0135879414,47.580292127,-7.995433267,-3.3235879414,8.6587060195,52.8,-12.69,54.3035551322,131.68,46.554566733,4.5464120586,46.776036026,-7.995433267,-3.3235879414,8.6587060195,54.55,7.87,55.1147838606,131.86,43.604566733,-12.4035879414,45.3343934976,-7.995433267,-3.3235879414,8.6587060195,51.6,-9.08,52.3928086668,131.68,44.484566733,5.2764120586,44.7963971948,-7.995433267,-3.3235879414,8.6587060195,52.48,8.6,53.1799811959,131.1
2019-09-13 17:30:00,47.9770500736,4.7659314903,48.2131873738,-10.1429499264,-3.8940685097000003,10.8647688778,58.12,8.66,58.7616371453,131.63,48.0770500736,-18.2040685097,51.4080816029,-10.1429499264,-3.8940685097000003,10.8647688778,58.22,-14.31,59.9528523091,131.18,45.2370500736,-17.5740685097,48.5308003576,-10.1429499264,-3.8940685097000003,10.8647688778,55.38,-13.68,57.044603601,131.68,47.1670500736,3.6559314903,47.3085240492,-10.1429499264,-3.8940685097000003,10.8647688778,57.31,7.55,57.8051779688,131.86,44.0170500736,-13.9340685097,46.1698923804,-10.1429499264,-3.8940685097000003,10.8647688778,54.16,-10.04,55.082730506,131.68,45.0970500736,4.5459314903,45.3255934154,-10.1429499264,-3.8940685097000003,10.8647688778,55.24,8.44,55.8810450869,131.18
2019-09-13 18:00:00,48.3922334111,-0.0345650843,48.3922457555,-12.2477665889,-4.4445650843,13.0292726276,60.64,4.41,60.800145559,132.34,47.9822334111,-20.6945650843,52.2547581293,-12.2477665889,-4.4445650843,13.0292726276,60.23,-16.25,62.3836148359,131.43,45.6122334111,-22.3645650843,50.8000945685,-12.2477665889,-4.4445650843,13.0292726276,57.86,-17.92,60.5714949461,132.41,47.0322334111,1.3254349157,47.0509060206,-12.2477665889,-4.4445650843,13.0292726276,59.28,5.77,59.5601485895,132.25,44.5522334111,-18.6445650843,48.2961831733,-12.2477665889,-4.4445650843,13.0292726276,56.8,-14.2,58.5480998838,132.41,44.9922334111,2.5954349157000003,45.0670317385,-12.2477665889,-4.4445650843,13.0292726276,57.24,7.04,57.6713030891,131.43
2019-09-13 18:30:00,47.9736834134,-0.9564066968,47.9832159616,-13.9363165866,-4.8764066968,14.764831942,61.91,3.92,62.0339785924,132.78,47.5636834134,-21.7064066968,52.282617298,-13.9363165866,-4.8764066968,14.764831942,61.5,-16.83,63.7612648871,131.84,45.1436834134,-23.3564066968,50.8278849246,-13.9363165866,-4.8764066968,14.764831942,59.08,-18.48,61.902801229,132.78,46.6036834134,0.4435933032,46.6057945186,-13.9363165866,-4.8764066968,14.764831942,60.54,5.32,60.7733000585,132.78,44.0636834134,-19.5964066968,48.2247586969,-13.9363165866,-4.8764066968,14.764831942,58.0,-14.72,59.8387700408,132.78,44.5836834134,0.3235933032,44.5848577359,-13.9363165866,-4.8764066968,14.764831942,58.52,5.2,58.7505778695,131.84
2019-09-13 19:00:00,47.4710333982,-1.6998095168,47.5014564438,-15.1289666018,-5.1798095168,15.991124321600001,62.6,3.48,62.6966538182,132.96,47.0910333982,-22.3898095168,52.1427751151,-15.1289666018,-5.1798095168,15.991124321600001,62.22,-17.21,64.5562739011,132.03,44.6110333982,-24.0998095168,50.7044881603,-15.1289666018,-5.1798095168,15.991124321600001,59.74,-18.92,62.6644556348,132.96,46.1210333982,-0.1998095168,46.1214662122,-15.1289666018,-5.1798095168,15.991124321600001,61.25,4.98,61.4521187592,132.94,43.5510333982,-20.3398095168,48.0666241922,-15.1289666018,-5.1798095168,15.991124321600001,58.68,-15.16,60.6066663,132.96,44.0710333982,-0.0998095168,44.0711464194,-15.1289666018,-5.1798095168,15.991124321600001,59.2,5.08,59.4175596941,132.03
2019-09-13 19:30:00,46.8360167087,-2.2071354057,46.8879932162,-15.5239832913,-5.2671354057,16.3931928741,62.36,3.06,62.4350318331,132.8,46.4260167087,-22.9571354057,51.7919404297,-15.5239832913,-5.2671354057,16.3931928741,61.95,-17.69,64.4262260264,132.03,43.9860167087,-24.6171354057,50.4060811955,-15.5239832913,-5.2671354057,16.3931928741,59.51,-19.35,62.5768535483,133.13,45.4560167087,-0.7171354057,45.4616732888,-15.5239832913,-5.2671354057,16.3931928741,60.98,4.55,61.1495126718,132.75,42.9960167087,-20.8671354057,47.7922043105,-15.5239832913,-5.2671354057,16.3931928741,58.52,-15.6,60.5636062334,133.13,43.4360167087,1.4528645943,43.4603079033,-15.5239832913,-5.2671354057,16.3931928741,58.96,6.72,59.3417222534,132.03
2019-09-13 20:00:00,47.6090333907,-2.4266871017,47.6708387873,-16.0909666093,-5.4366871017000005,16.9846040008,63.7,3.01,63.7710757319,132.99,47.2690333907,-23.0466871017,52.5881289271,-16.0909666093,-5.4366871017000005,16.9846040008,63.36,-17.61,65.7617039013,132.03,44.7090333907,-24.8666871017,51.1590636558,-16.0909666093,-5.4366871017000005,16.9846040008,60.8,-19.43,63.8291853309,133.05,46.2490333907,-0.7766871017,46.2555546116,-16.0909666093,-5.4366871017000005,16.9846040008,62.34,4.66,62.5139280481,132.92,43.7090333907,-21.0366871017,48.5079560913,-16.0909666093,-5.4366871017000005,16.9846040008,59.8,-15.6,61.8012944848,133.05,44.2290333907,0.5233128983,44.2321291717,-16.0909666093,-5.4366871017000005,16.9846040008,60.32,5.96,60.613727818,132.03
2019-09-13 20:30:00,46.8755667458,-3.5992251168,47.0135425083,-15.9644332542,-5.3892251168,16.8495363879,62.84,1.79,62.8654889427,133.15,46.5555667458,-23.4992251168,52.1501138648,-15.9644332542,-5.3892251168,16.8495363879,62.52,-18.11,65.090110616,132.23,44.0255667458,-26.0592251168,51.1598840986,-15.9644332542,-5.3892251168,16.8495363879,59.99,-20.67,63.4511544418,133.19,45.5955667458,-1.1792251168,45.6108131779,-15.9644332542,-5.3892251168,16.8495363879,61.56,4.21,61.703789997,133.03,42.9955667458,-22.3092251168,48.4388303441,-15.9644332542,-5.3892251168,16.8495363879,58.96,-16.92,61.339775024,133.19,43.5555667458,0.6507748832,43.5604281717,-15.9644332542,-5.3892251168,16.8495363879,59.52,6.04,59.8256801048,132.23
2019-09-13 21:00:00,44.9344667727,-4.6452778707,45.1739406145,-15.1155332273,-5.1152778707,15.9576129932,60.05,0.47000000000000003,60.0518392724,133.99,44.4844667727,-24.2052778707,50.6434917916,-15.1155332273,-5.1152778707,15.9576129932,59.6,-19.09,62.5826501516,133.01,42.2144667727,-27.3552778707,50.3028073997,-15.1155332273,-5.1152778707,15.9576129932,57.33,-22.24,61.4926540328,133.99,43.6044667727,-1.6652778707,43.6362541119,-15.1155332273,-5.1152778707,15.9576129932,58.72,3.45,58.8212623122,133.88,41.2444667727,-23.5952778707,47.5167673265,-15.1155332273,-5.1152778707,15.9576129932,56.36,-18.48,59.3123933087,133.99,41.6444667727,-0.3552778707,41.645982221,-15.1155332273,-5.1152778707,15.9576129932,56.76,4.76,56.959241568,133.01
2019-09-13 21:30:00,42.772000068,-5.9333962843,43.1815838209,-14.347999932,-4.8633962843,15.1498424238,57.12,-1.07,57.1300210047,133.91,42.252000068,-25.1633962843,49.1775154141,-14.347999932,-4.8633962843,15.1498424238,56.6,-20.3,60.1302752364,132.75,40.172000068,-28.5433962843,49.2799661212,-14.347999932,-4.8633962843,15.1498424238,54.52,-23.68,59.4404979791,133.99,41.462000068,-2.6833962843,41.5487432452,-14.347999932,-4.8633962843,15.1498424238,55.81,2.18,55.852560371,133.48,39.252000068,-24.8233962843,46.4426583264,-14.347999932,-4.8633962843,15.1498424238,53.6,-19.96,57.1958180289,133.99,39.572000068,-1.1033962843,39.5873802208,-14.347999932,-4.8633962843,15.1498424238,53.92,3.76,54.0509389373,132.75
2019-09-13 22:00:00,40.6432001055,-6.4515627169,41.1520640589,-13.3667998945,-4.5515627169,14.1204837943,54.01,-1.9,54.0434094039,134.43,39.9832001055,-26.6315627169,48.0405705985,-13.3667998945,-4.5515627169,14.1204837943,53.35,-22.08,57.7386257197,133.45,38.1832001055,-29.3115627169,48.1365191846,-13.3667998945,-4.5515627169,14.1204837943,51.55,-24.76,57.187936665,134.43,39.2932001055,-3.8615627169,39.4824928437,-13.3667998945,-4.5515627169,14.1204837943,52.66,0.6900000000000001,52.6645203149,134.36,37.2732001055,-25.6315627169,45.2356988828,-13.3667998945,-4.5515627169,14.1204837943,50.64,-21.08,54.8523107991,134.43,37.5132001055,-2.0715627169,37.5703547261,-13.3667998945,-4.5515627169,14.1204837943,50.88,2.48,50.9404043957,133.45
2019-09-13 22:30:00,38.4823167942,-6.9510822325,39.1050668079,-12.3476832058,-4.2410822325,13.0557289744,50.83,-2.71,50.9021905226,134.54,37.7323167942,-27.7410822325,46.8326315093,-12.3476832058,-4.2410822325,13.0557289744,50.08,-23.5,55.3195842356,133.64,36.1523167942,-29.831082232500002,46.8709235748,-12.3476832058,-4.2410822325,13.0557289744,48.5,-25.59,54.8370139596,134.75,37.1223167942,-4.9310822325,37.4483908353,-12.3476832058,-4.2410822325,13.0557289744,49.47,-0.6900000000000001,49.4748117733,134.52,35.2923167942,-26.2010822325,43.9550262752,-12.3476832058,-4.2410822325,13.0557289744,47.64,-21.96,52.4577086804,134.75,35.3723167942,-3.8410822325,35.5802572799,-12.3476832058,-4.2410822325,13.0557289744,47.72,0.4,47.7216764165,133.64
2019-09-13 23:00:00,36.685750221,-7.3769508294,37.4200971781,-11.374249779,-3.9369508294,12.0363258459,48.06,-3.44,48.1829554926,135.18,35.765750221,-28.1269508294,45.5007060586,-11.374249779,-3.9369508294,12.0363258459,47.14,-24.19,52.9842967303,134.26,34.485750221,-30.4469508294,46.0030844956,-11.374249779,-3.9369508294,12.0363258459,45.86,-26.51,52.9709325952,135.26,35.265750221,-5.1869508294,35.6451623303,-11.374249779,-3.9369508294,12.0363258459,46.64,-1.25,46.6567476363,135.19,33.625750221,-26.8569508294,43.034717215,-11.374249779,-3.9369508294,12.0363258459,45.0,-22.92,50.50075643,135.26,33.625750221,-3.9369508294,33.855437669,-11.374249779,-3.9369508294,12.0363258459,45.0,0.0,45.0,134.26
2019-09-13 23:30:00,34.9765335787,-8.7261020308,36.0486165869,-10.2034664213,-3.5661020307999998,10.8086914428,45.18,-5.16,45.4737066886,135.37,33.6765335787,-28.1661020308,43.902599211,-10.2034664213,-3.5661020307999998,10.8086914428,43.88,-24.6,50.3052124536,134.36,32.9165335787,-31.8761020308,45.8212184857,-10.2034664213,-3.5661020307999998,10.8086914428,43.12,-28.31,51.5828508324,135.54,33.2565335787,-5.1561020308,33.6538617965,-10.2034664213,-3.5661020307999998,10.8086914428,43.46,-1.5899999999999999,43.4890756398,135.29,32.0365335787,-28.3661020308,42.7898963327,-10.2034664213,-3.5661020307999998,10.8086914428,42.24,-24.8,48.9822171813,135.54,31.5965335787,-3.7261020308,31.8154800456,-10.2034664213,-3.5661020307999998,10.8086914428,41.8,-0.16,41.800306219,134.36
2019-09-14 00:00:00,33.2766168341,-9.1805935352,34.5197990374,-9.3733831659,-3.2905935352,9.9341994035,42.65,-5.89,43.054786029,135.74,31.8366168341,-28.4905935352,42.7233436359,-9.3733831659,-3.2905935352,9.9341994035,41.21,-25.2,48.3042865593,134.63,31.3166168341,-32.4505935352,45.0973559172,-9.3733831659,-3.2905935352,9.9341994035,40.69,-29.16,50.059781262,136.01,31.4966168341,-5.3905935352,31.9545829367,-9.3733831659,-3.2905935352,9.9341994035,40.87,-2.1,40.9239159905,135.58,30.5066168341,-28.9305935352,42.0432267192,-9.3733831659,-3.2905935352,9.9341994035,39.88,-25.64,47.4112223002,136.01,29.9466168341,-4.2905935352,30.2524222616,-9.3733831659,-3.2905935352,9.9341994035,39.32,-1.0,39.3327141194,134.63
2019-09-14 00:30:00,32.1856834103,-9.0792884295,33.4417657275,-8.8643165897,-3.0992884295,9.3905110282,41.05,-5.98,41.4832845855,136.62,30.7056834103,-29.1592884295,42.3450480624,-8.8643165897,-3.0992884295,9.3905110282,39.57,-26.06,47.380465384,135.59,30.3156834103,-32.6392884295,44.5461986012,-8.8643165897,-3.0992884295,9.3905110282,39.18,-29.54,49.0681566803,136.71,30.4356834103,-5.7692884294999995,30.9776615263,-8.8643165897,-3.0992884295,9.3905110282,39.3,-2.67,39.3905940549,136.55,29.4956834103,-29.3392884295,41.6027545409,-8.8643165897,-3.0992884295,9.3905110282,38.36,-26.24,46.476092779,136.71,28.8956834103,-5.1392884295,29.3491534002,-8.8643165897,-3.0992884295,9.3905110282,37.76,-2.04,37.8150657807,135.59
2019-09-14 01:00:00,31.5732668242,6.3004954426,32.1957671251,-8.3667331758,-2.9595045574,8.8747333065,39.94,9.26,40.9994048737,136.09,30.0732668242,-14.2895045574,33.2955149828,-8.3667331758,-2.9595045574,8.8747333065,38.44,-11.33,40.0749610106,135.16,28.9032668242,-40.7895045574,49.991824483,-8.3667331758,-2.9595045574,8.8747333065,37.27,-37.83,53.1051956027,136.13,29.6632668242,8.4404954426,30.8407419171,-8.3667331758,-2.9595045574,8.8747333065,38.03,11.4,39.7019004583,136.11,28.1532668242,-37.7195045574,47.0676901592,-8.3667331758,-2.9595045574,8.8747333065,36.52,-34.76,50.4179333174,136.13,27.6732668242,-27.2795045574,38.8584748236,-8.3667331758,-2.9595045574,8.8747333065,36.04,-24.32,43.4780864344,135.16
2019-09-14 01:30:00,31.7506003418,17.2700070808,36.1435162462,-8.0993996582,-2.8699929192,8.5928536691,39.85,20.14,44.6502194843,133.59,30.3006003418,-11.8599929192,32.5389891226,-8.0993996582,-2.8699929192,8.5928536691,38.4,-8.99,39.4383075195,133.52,28.3106003418,-50.1399929192,57.5804565947,-8.0993996582,-2.8699929192,8.5928536691,36.41,-47.27,59.6669171317,133.75,29.8606003418,10.360007080799999,31.606727124,-8.0993996582,-2.8699929192,8.5928536691,37.96,13.23,40.1994340756,134.48,27.7406003418,-45.5899929192,53.3665472155,-8.0993996582,-2.8699929192,8.5928536691,35.84,-42.72,55.7629267525,133.75,27.7006003418,-25.7099929192,37.7932136131,-8.0993996582,-2.8699929192,8.5928536691,35.8,-22.84,42.4653458717,133.52
2019-09-14 02:00:00,31.0290169821,17.0261559987,35.393359306,-8.1409830179,-2.8738440013,8.6333414066,39.17,19.9,43.9351670078,134.16,29.5690169821,-11.9738440013,31.9014060106,-8.1409830179,-2.8738440013,8.6333414066,37.71,-9.1,38.7924490075,134.06,27.6190169821,-50.7538440013,57.7820281745,-8.1409830179,-2.8738440013,8.6333414066,35.76,-47.88,59.7601204818,134.19,29.1490169821,10.3461559987,30.9306989085,-8.1409830179,-2.8738440013,8.6333414066,37.29,13.22,39.5640303811,135.05,27.0590169821,-46.1938440013,53.5356107993,-8.1409830179,-2.8738440013,8.6333414066,35.2,-43.32,55.8181189221,134.19,27.0590169821,-25.9938440013,37.5215981269,-8.1409830179,-2.8738440013,8.6333414066,35.2,-23.12,42.1138267081,134.06
2019-09-14 02:30:00,30.3284667353,17.3703753949,34.9506199641,-8.0315332647,-2.8096246051,8.5087905723,38.36,20.18,43.3442268359,133.25,28.8384667353,-12.6596246051,31.4948132045,-8.0315332647,-2.8096246051,8.5087905723,36.87,-9.85,38.1630632942,133.26,26.9884667353,-49.8196246051,56.660147657,-8.0315332647,-2.8096246051,8.5087905723,35.02,-47.01,58.6203079146,133.32,28.4484667353,9.5203753949,29.9992134439,-8.0315332647,-2.8096246051,8.5087905723,36.48,12.33,38.5073927967,134.22,26.3684667353,-45.3296246051,52.441118455,-8.0315332647,-2.8096246051,8.5087905723,34.4,-42.52,54.6928733932,133.32,26.3684667353,-26.6896246051,37.5184234681,-8.0315332647,-2.8096246051,8.5087905723,34.4,-23.88,41.8761793864,133.26
2019-09-14 03:00:00,29.7247500343,17.2587421168,34.3718626794,-7.8352499657,-2.7212578832,8.294358715,37.56,19.98,42.5435541534,134.2,28.2647500343,-12.3912578832,30.8616163937,-7.8352499657,-2.7212578832,8.294358715,36.1,-9.67,37.372702605,134.08,26.4247500343,-50.7512578832,57.2185074177,-7.8352499657,-2.7212578832,8.294358715,34.26,-48.03,58.9968516109,134.3,27.8847500343,10.0087421168,29.6265793374,-7.8352499657,-2.7212578832,8.294358715,35.72,12.73,37.9205920312,135.07,25.8447500343,-46.2012578832,52.9387130022,-7.8352499657,-2.7212578832,8.294358715,33.68,-43.48,54.9986618019,134.3,25.8447500343,-26.3212578832,36.8884768036,-7.8352499657,-2.7212578832,8.294358715,33.68,-23.6,41.12544711,134.08
2019-09-14 03:30:00,29.2832667449,16.7469406879,33.7338069843,-7.6467332551,-2.6830593121,8.1037853345,36.93,19.43,41.7294835818,134.06,27.7832667449,-12.3730593121,30.4138538787,-7.6467332551,-2.6830593121,8.1037853345,35.43,-9.69,36.7311992726,133.97,26.0232667449,-50.9830593121,57.2405690825,-7.6467332551,-2.6830593121,8.1037853345,33.67,-48.3,58.8774906055,134.14,27.4232667449,9.9369406879,29.1681049984,-7.6467332551,-2.6830593121,8.1037853345,35.07,12.62,37.271561545,134.97,25.4732667449,-46.4830593121,53.0053027693,-7.6467332551,-2.6830593121,8.1037853345,33.12,-43.8,54.9124248235,134.14,25.3932667449,-26.5230593121,36.719077756,-7.6467332551,-2.6830593121,8.1037853345,33.04,-23.84,40.7429404928,133.97
2019-09-14 04:00:00,29.0882833892,17.0012001,33.6922696679,-7.6217166108,-2.6687999,8.0754601727,36.71,19.67,41.6477250279,134.66,27.5982833892,-12.3087999,30.2187326175,-7.6217166108,-2.6687999,8.0754601727,35.22,-9.64,36.5154487854,134.48,25.8382833892,-51.2287999,57.3760126507,-7.6217166108,-2.6687999,8.0754601727,33.46,-48.56,58.9715626383,134.67,27.2482833892,10.1512001,29.0777545751,-7.6217166108,-2.6687999,8.0754601727,34.87,12.82,37.1519757214,135.54,25.2982833892,-46.7087999,53.1198186229,-7.6217166108,-2.6687999,8.0754601727,32.92,-44.04,54.9840704204,134.67,25.2182833892,-26.2687999,36.4144430863,-7.6217166108,-2.6687999,8.0754601727,32.84,-23.6,40.4403956459,134.48
2019-09-14 04:30:00,28.7943666818,16.5404475074,33.2069564451,-7.6356333182,-2.6395524926,8.0789933489,36.43,19.18,41.1705878025,133.75,27.2743666818,-12.5095524926,30.006332356,-7.6356333182,-2.6395524926,8.0789933489,34.91,-9.87,36.2784371218,133.62,25.5743666818,-51.0195524926,57.0705087389,-7.6356333182,-2.6395524926,8.0789933489,33.21,-48.38,58.6815856977,134.02,26.9243666818,9.7504475074,28.6355154975,-7.6356333182,-2.6395524926,8.0789933489,34.56,12.39,36.7138352668,134.65,25.0043666818,-46.5195524926,52.8137019841,-7.6356333182,-2.6395524926,8.0789933489,32.64,-43.88,54.6884265636,134.02,24.9243666818,-26.3195524926,36.2483502783,-7.6356333182,-2.6395524926,8.0789933489,32.56,-23.68,40.2603527059,133.62
2019-09-14 05:00:00,28.831533318600002,16.677124845,33.3074136882,-7.7584666814,-2.6528751550000003,8.1994848518,36.59,19.33,41.382085496,134.19,27.2815333186,-12.502875155,30.0100641012,-7.7584666814,-2.6528751550000003,8.1994848518,35.04,-9.85,36.3981331939,133.95,25.6015333186,-51.182875155,57.2287097303,-7.7584666814,-2.6528751550000003,8.1994848518,33.36,-48.53,58.890156223299996,134.41,26.9315333186,9.837124845,28.6718766757,-7.7584666814,-2.6528751550000003,8.1994848518,34.69,12.49,36.8699905072,134.99,25.0415333186,-46.692875155,52.9839879699,-7.7584666814,-2.6528751550000003,8.1994848518,32.8,-44.04,54.9123082742,134.41,24.8815333186,-26.412875155000002,36.2867837406,-7.7584666814,-2.6528751550000003,8.1994848518,32.64,-23.76,40.3721091844,133.95
2019-09-14 05:30:00,29.243499984,16.7926092052,33.7220108421,-8.016500016,-2.7373907948,8.4709846459,37.26,19.53,42.0681411522,133.48,27.853499984,-12.1673907948,30.3951124379,-8.016500016,-2.7373907948,8.4709846459,35.87,-9.43,37.0888365954,133.45,25.973499984,-50.7673907948,57.0258771921,-8.016500016,-2.7373907948,8.4709846459,33.99,-48.03,58.8404707663,133.76,27.473499984,10.0826092052,29.2652047619,-8.016500016,-2.7373907948,8.4709846459,35.49,12.82,37.7345001292,134.39,25.383499984,-46.2573907948,52.7642708144,-8.016500016,-2.7373907948,8.4709846459,33.4,-43.52,54.8593693001,133.76,25.463499984,-25.6173907948,36.1198081745,-8.016500016,-2.7373907948,8.4709846459,33.48,-22.88,40.5512613861,133.45
2019-09-14 06:00:00,29.8492666497,16.8225130832,34.2633282966,-8.4807333503,-2.8774869168,8.9555998747,38.33,19.7,43.0961587615,133.78,28.5392666497,-12.0974869168,30.9974019977,-8.4807333503,-2.8774869168,8.9555998747,37.02,-9.22,38.1508689285,133.75,26.5092666497,-50.8074869168,57.3074335938,-8.4807333503,-2.8774869168,8.9555998747,34.99,-47.93,59.3429439782,133.9,28.1292666497,10.1625130832,29.9087330794,-8.4807333503,-2.8774869168,8.9555998747,36.61,13.04,38.863011978,134.69,25.9592666497,-46.2774869168,53.0611846864,-8.4807333503,-2.8774869168,8.9555998747,34.44,-43.4,55.4046351852,133.9,26.0392666497,-25.3174869168,36.3182949963,-8.4807333503,-2.8774869168,8.9555998747,34.52,-22.44,41.1726122562,133.75
2019-09-14 06:30:00,31.2644499821,17.1709197371,35.6694030971,-9.1555500179,-3.0990802629,9.665836467,40.42,20.27,45.2177984869,133.28,30.1544499821,-11.5190802629,32.2797159812,-9.1555500179,-3.0990802629,9.665836467,39.31,-8.42,40.2016479762,133.22,27.8044499821,-50.0290802629,57.2363198569,-9.1555500179,-3.0990802629,9.665836467,36.96,-46.93,59.7366428585,133.3,29.6844499821,10.6009197371,31.5205658263,-9.1555500179,-3.0990802629,9.665836467,38.84,13.7,41.1853809015,134.16,27.2044499821,-45.4590802629,52.9774487606,-9.1555500179,-3.0990802629,9.665836467,36.36,-42.36,55.8248976712,133.3,27.4844499821,-26.1790802629,37.9570709385,-9.1555500179,-3.0990802629,9.665836467,36.64,-23.08,43.3033024145,133.22
2019-09-14 07:00:00,31.9978166475,17.0700149582,36.2663160644,-9.7821833525,-3.2699850418,10.3142577685,41.78,20.34,46.4680965825,133.07,30.9778166475,-11.1999850418,32.9403216314,-9.7821833525,-3.2699850418,10.3142577685,40.76,-7.93,41.5242399088,132.94,28.4478166475,-49.7599850418,57.3178365203,-9.7821833525,-3.2699850418,10.3142577685,38.23,-46.49,60.1901403886,133.13,30.4578166475,10.8000149582,32.3159235986,-9.7821833525,-3.2699850418,10.3142577685,40.24,14.07,42.6288927841,133.86,27.8578166475,-45.1499850418,53.0526068883,-9.7821833525,-3.2699850418,10.3142577685,37.64,-41.88,56.3090046085,133.13,28.2578166475,-25.4699850418,38.0424018657,-9.7821833525,-3.2699850418,10.3142577685,38.04,-22.2,44.0440870038,132.94
2019-09-14 07:30:00,34.1695499794,18.3596145475,38.789606754,-10.5004500206,-3.5503854525,11.0844344689,44.67,21.91,49.7539646661,131.99,33.3595499794,-11.0903854525,35.1547468248,-10.5004500206,-3.5503854525,11.0844344689,43.86,-7.54,44.503384141,131.99,30.4295499794,-47.7103854525,56.5883238131,-10.5004500206,-3.5503854525,11.0844344689,40.93,-44.16,60.2110496504,132.14,32.7495499794,10.6996145475,34.4530807812,-10.5004500206,-3.5503854525,11.0844344689,43.25,14.25,45.5370728089,132.9,29.8195499794,-43.1103854525,52.4186121033,-10.5004500206,-3.5503854525,11.0844344689,40.32,-39.56,56.4862461135,132.14,30.4195499794,-25.7503854525,39.8551298066,-10.5004500206,-3.5503854525,11.0844344689,40.92,-22.2,46.5541233405,131.99
2019-09-14 08:00:00,36.4875999794,19.617733003,41.4270491398,-10.7124000206,-3.672266997,11.3243568956,47.2,23.29,52.6332983956,132.63,35.8075999794,-10.322266997,37.2657136285,-10.7124000206,-3.672266997,11.3243568956,46.52,-6.65,46.9929026556,132.64,32.5775999794,-46.922266997,57.1226676596,-10.7124000206,-3.672266997,11.3243568956,43.29,-43.25,61.1930273806,132.66,35.1275999794,11.617733003,36.9989189091,-10.7124000206,-3.672266997,11.3243568956,45.84,15.29,48.3227658563,133.56,31.9275999794,-42.272266997,52.9746750581,-10.7124000206,-3.672266997,11.3243568956,42.64,-38.6,57.5163420255,132.66,32.7275999794,-22.952266997,39.9737709093,-10.7124000206,-3.672266997,11.3243568956,43.44,-19.28,47.5263295448,132.64
2019-09-14 08:30:00,38.6053333144,20.8540741231,43.8778323057,-9.8446666856,-3.5259258769,10.4570366471,48.45,24.38,54.2382420438,132.34,38.0853333144,-9.0359258769,39.1425672398,-9.8446666856,-3.5259258769,10.4570366471,47.93,-5.51,48.2456733811,132.35,34.6053333144,-45.7059258769,57.3285335071,-9.8446666856,-3.5259258769,10.4570366471,44.45,-42.18,61.2776868036,132.57,37.3753333144,12.8740741231,39.530460722,-9.8446666856,-3.5259258769,10.4570366471,47.22,16.4,49.9868822793,133.28,33.9553333144,-41.0059258769,53.2395587653,-9.8446666856,-3.5259258769,10.4570366471,43.8,-37.48,57.6471196158,132.57,34.8753333144,-24.7659258769,42.7742908572,-9.8446666856,-3.5259258769,10.4570366471,44.72,-21.24,49.5077367691,132.35
2019-09-14 09:00:00,39.8568333192,22.0736098546,45.5610734537,-8.4431666808,-3.2063901454,9.0315005045,48.3,25.28,54.5157628581,132.16,39.3868333192,-7.5863901454,40.1107959826,-8.4431666808,-3.2063901454,9.0315005045,47.83,-4.38,48.0301290858,132.18,35.8468333192,-44.1263901454,56.8518580724,-8.4431666808,-3.2063901454,9.0315005045,44.29,-40.92,60.2996724701,132.19,38.6568333192,14.1636098546,41.1698749863,-8.4431666808,-3.2063901454,9.0315005045,47.1,17.37,50.2008655304,133.12,35.1568333192,-39.4463901454,52.8395744167,-8.4431666808,-3.2063901454,9.0315005045,43.6,-36.24,56.6947757734,132.19,36.1568333192,-23.1663901454,42.9418004751,-8.4431666808,-3.2063901454,9.0315005045,44.6,-19.96,48.8626810562,132.18
2019-09-14 09:30:00,41.2847666537,23.2731135734,47.3927185657,-6.9052333463,-2.8468864266000002,7.4690702161,48.19,26.12,54.8135977655,131.62,40.6047666537,-6.7068864266,41.1549438165,-6.9052333463,-2.8468864266000002,7.4690702161,47.51,-3.86,47.6665469695,131.72,37.3047666537,-42.5068864266,56.5551147887,-6.9052333463,-2.8468864266000002,7.4690702161,44.21,-39.66,59.3922528618,131.84,39.8747666537,14.8931135734,42.5652657409,-6.9052333463,-2.8468864266000002,7.4690702161,46.78,17.74,50.030750544,132.72,36.5747666537,-37.8468864266,52.631742969,-6.9052333463,-2.8468864266000002,7.4690702161,43.48,-35.0,55.8167573404,131.84,37.3347666537,-22.5268864266,43.6044196517,-6.9052333463,-2.8468864266000002,7.4690702161,44.24,-19.68,48.4198306482,131.72
2019-09-14 10:00:00,41.8410333235,23.7696149248,48.1213742869,-5.0989666765,-2.3803850752,5.6272279387,46.94,26.15,53.7325422812,131.4,40.7910333235,-5.0503850752,41.102491275,-5.0989666765,-2.3803850752,5.6272279387,45.89,-2.67,45.9676081605,131.39,37.9210333235,-41.8403850752,56.467889916,-5.0989666765,-2.3803850752,5.6272279387,43.02,-39.46,58.3764678616,131.43,40.0910333235,16.3996149248,43.3155667472,-5.0989666765,-2.3803850752,5.6272279387,45.19,18.78,48.936944122,132.33,37.1410333235,-37.2203850752,52.5814931462,-5.0989666765,-2.3803850752,5.6272279387,42.24,-34.84,54.7543897784,131.43,37.5410333235,-20.4203850752,42.7354806878,-5.0989666765,-2.3803850752,5.6272279387,42.64,-18.04,46.2991490203,131.39
2019-09-14 10:30:00,42.0452166599,24.6171090482,48.721682051,-3.5647833401,-1.9828909518,4.0791588334,45.61,26.6,52.7999251893,131.32,40.7952166599,-4.3128909518,41.0225636777,-3.5647833401,-1.9828909518,4.0791588334,44.36,-2.33,44.4211492422,131.26,38.2252166599,-40.9328909518,56.0059706671,-3.5647833401,-1.9828909518,4.0791588334,41.79,-38.95,57.1271091514,131.52,40.1452166599,17.0971090482,43.6342704589,-3.5647833401,-1.9828909518,4.0791588334,43.71,19.08,47.6928768266,132.11,37.4752166599,-36.3428909518,52.2034250451,-3.5647833401,-1.9828909518,4.0791588334,41.04,-34.36,53.5246784203,131.52,37.6352166599,-20.3428909518,42.7813364134,-3.5647833401,-1.9828909518,4.0791588334,41.2,-18.36,45.1057601643,131.26
2019-09-14 11:00:00,41.986516663,25.2305279166,48.9841517273,-2.043483337,-1.5694720834,2.5766386571,44.03,26.8,51.5449405859,131.32,40.426516663,-3.7794720834,40.6028035822,-2.043483337,-1.5694720834,2.5766386571,42.47,-2.21,42.5274617159,131.26,38.256516663,-40.1594720834,55.4648020388,-2.043483337,-1.5694720834,2.5766386571,40.3,-38.59,55.7967570742,131.33,39.816516663,17.5505279166,43.5129409409,-2.043483337,-1.5694720834,2.5766386571,41.86,19.12,46.019930465,132.18,37.436516663,-35.6094720834,51.6674683134,-2.043483337,-1.5694720834,2.5766386571,39.48,-34.04,52.1286101867,131.33,37.356516663,-20.2094720834,42.4727218233,-2.043483337,-1.5694720834,2.5766386571,39.4,-18.64,43.5868053429,131.26
2019-09-14 11:30:00,42.2862833322,25.6852998259,49.4758970126,-0.9437166678000001,-1.2847001741000001,1.5940689089,43.23,26.97,50.9530548643,131.72,39.7562833322,-3.4447001741,39.9052380482,-0.9437166678000001,-1.2847001741000001,1.5940689089,40.7,-2.16,40.7572766509,131.71,38.5962833322,-40.1147001741,55.667425458,-0.9437166678000001,-1.2847001741000001,1.5940689089,39.54,-38.83,55.4182325593,131.73,39.1962833322,17.9852998259,43.1256262202,-0.9437166678000001,-1.2847001741000001,1.5940689089,40.14,19.27,44.5258632707,132.65,37.8162833322,-35.5247001741,51.8852156932,-0.9437166678000001,-1.2847001741000001,1.5940689089,38.76,-34.24,51.7176488251,131.73,36.7762833322,-18.8047001741,41.3051057906,-0.9437166678000001,-1.2847001741000001,1.5940689089,37.72,-17.52,41.5902488572,131.71
2019-09-14 12:00:00,44.1519666687,25.4787426618,50.9760972255,0.0319666687,-1.0312573382,1.0317526668,44.12,26.51,51.4718806728,131.42,37.2919666687,-3.0412573382,37.4157723991,0.0319666687,-1.0312573382,1.0317526668,37.26,-2.01,37.3141755905,131.4,40.4319666687,-40.1712573382,56.9953844169,0.0319666687,-1.0312573382,1.0317526668,40.4,-39.14,56.2503297768,131.43,36.8019666687,18.3087426618,41.1046811025,0.0319666687,-1.0312573382,1.0317526668,36.77,19.34,41.5459805517,132.33,39.6719666687,-35.5912573382,53.2973032927,0.0319666687,-1.0312573382,1.0317526668,39.64,-34.56,52.5901435632,131.43,34.4719666687,-18.9112573382,39.3185978911,0.0319666687,-1.0312573382,1.0317526668,34.44,-17.88,38.8047419783,131.4
2019-09-14 12:30:00,44.0200166712,25.6279180405,50.9367455854,0.49001667120000003,-0.9120819595,1.0353790798,43.53,26.54,50.9826686238,131.73,37.2100166712,-3.1920819595,37.3466829573,0.49001667120000003,-0.9120819595,1.0353790798,36.72,-2.2800000000000002,36.7907162203,131.67,40.3200166712,-40.3620819595,57.0508668161,0.49001667120000003,-0.9120819595,1.0353790798,39.83,-39.45,56.0600695683,131.78,36.7400166712,18.2779180405,41.03548602,0.49001667120000003,-0.9120819595,1.0353790798,36.25,19.19,41.0160773356,132.59,39.5700166712,-35.7920819595,53.3559682731,0.49001667120000003,-0.9120819595,1.0353790798,39.08,-34.88,52.3818747278,131.78,34.4500166712,-18.5120819595,39.1088331087,0.49001667120000003,-0.9120819595,1.0353790798,33.96,-17.6,38.2497267964,131.67
2019-09-14 13:00:00,43.5069333367,25.8599677357,50.6121643447,1.0669333367,-0.7400322643,1.298458508,42.44,26.6,50.0870602052,131.61,36.5769333367,-3.6600322643,36.759595869500004,1.0669333367,-0.7400322643,1.298458508,35.51,-2.92,35.6298540553,131.67,39.8869333367,-40.1100322643,56.5666168269,1.0669333367,-0.7400322643,1.298458508,38.82,-39.37,55.2900470248,131.78,36.1369333367,17.8199677357,40.2918006681,1.0669333367,-0.7400322643,1.298458508,35.07,18.56,39.6784387294,132.59,39.1069333367,-35.5400322643,52.8436006376,1.0669333367,-0.7400322643,1.298458508,38.04,-34.8,51.5565863882,131.78,33.9069333367,-19.1400322643,38.936113871,1.0669333367,-0.7400322643,1.298458508,32.84,-18.4,37.643400484,131.67
2019-09-14 13:30:00,43.0859666697,25.5846915421,50.1096494217,1.3059666697,-0.6553084579,1.4611564315,41.78,26.24,49.3366597978,131.53,36.1359666697,-3.4153084579,36.297002893,1.3059666697,-0.6553084579,1.4611564315,34.83,-2.76,34.9391828754,131.53,39.5059666697,-40.2353084579,56.3879548238,1.3059666697,-0.6553084579,1.4611564315,38.2,-39.58,55.0074213175,131.54,35.7159666697,17.9846915421,39.9884909069,1.3059666697,-0.6553084579,1.4611564315,34.41,18.64,39.1343544728,132.45,38.7459666697,-35.6953084579,52.6821125153,1.3059666697,-0.6553084579,1.4611564315,37.44,-35.04,51.2791887611,131.54,33.4659666697,-19.2953084579,38.6300382296,1.3059666697,-0.6553084579,1.4611564315,32.16,-18.64,37.1714298891,131.53
2019-09-14 14:00:00,42.5694666698,25.6087908486,49.6786640448,1.5494666698000001,-0.5712091514000001,1.6514014822,41.02,26.18,48.6624372591,132.01,35.5894666698,-3.4612091514,35.7573783523,1.5494666698000001,-0.5712091514000001,1.6514014822,34.04,-2.89,34.1624603915,131.94,39.0294666698,-40.6912091514,56.3832756296,1.5494666698000001,-0.5712091514000001,1.6514014822,37.48,-40.12,54.9032312346,132.13,35.1894666698,18.0987908486,39.5710095232,1.5494666698000001,-0.5712091514000001,1.6514014822,33.64,18.67,38.4736078371,132.86,38.3094666698,-36.1312091514,52.6600371369,1.5494666698000001,-0.5712091514000001,1.6514014822,36.76,-35.56,51.1450017108,132.13,32.9894666698,-20.4112091514,38.7933289391,1.5494666698000001,-0.5712091514000001,1.6514014822,31.44,-19.84,37.1765947876,131.94
2019-09-14 14:30:00,41.9946500023,25.3181342941,49.0362983203,1.1546500023,-0.6618657059,1.3308955032,40.84,25.98,48.4031610538,131.77,35.0946500023,-4.4718657059,35.3784120853,1.1546500023,-0.6618657059,1.3308955032,33.94,-3.81,34.1531799398,131.83,38.4646500023,-40.8218657059,56.0888047609,1.1546500023,-0.6618657059,1.3308955032,37.31,-40.16,54.8166188304,131.88,34.6846500023,17.0881342941,38.665608484,1.1546500023,-0.6618657059,1.3308955032,33.53,17.75,37.9384158868,132.74,37.7146500023,-36.2618657059,52.3193819656,1.1546500023,-0.6618657059,1.3308955032,36.56,-35.6,51.0293405797,131.88,32.5146500023,-20.4618657059,38.4173191795,1.1546500023,-0.6618657059,1.3308955032,31.36,-19.8,37.087593613,131.83
2019-09-14 15:00:00,41.856100005,25.1436186963,48.8276015054,1.086100005,-0.6163813037,1.2488150913,40.77,25.76,48.2262428559,131.92,34.846100005,-4.3563813037,35.1173567288,1.086100005,-0.6163813037,1.2488150913,33.76,-3.74,33.9665305853,131.94,38.326100005,-41.1263813037,56.2162714943,1.086100005,-0.6163813037,1.2488150913,37.24,-40.51,55.0261546903,132.17,34.456100005,17.2336186963,38.5255816429,1.086100005,-0.6163813037,1.2488150913,33.37,17.85,37.8441461788,132.82,37.606100005,-36.5763813037,52.4599888187,1.086100005,-0.6163813037,1.2488150913,36.52,-35.96,51.2526292009,132.17,32.286100005,-20.4563813037,38.2211432269,1.086100005,-0.6163813037,1.2488150913,31.2,-19.84,36.9738502188,131.94
2019-09-14 15:30:00,41.7155333341,24.5455001151,48.40110843,0.0055333341000000005,-0.8844998849,0.8845171927000001,41.71,25.43,48.8508853553,132.12,34.8255333341,-5.1044998849,35.1976375782,0.0055333341000000005,-0.8844998849,0.8845171927000001,34.82,-4.22,35.0747886665,132.13,38.1255333341,-41.8444998849,56.6084663512,0.0055333341000000005,-0.8844998849,0.8845171927000001,38.12,-40.96,55.9540525789,132.17,34.3955333341,16.5555001151,38.1724677929,0.0055333341000000005,-0.8844998849,0.8845171927000001,34.39,17.44,38.559378885,133.05,37.4455333341,-37.2844998849,52.8422359325,0.0055333341000000005,-0.8844998849,0.8845171927000001,37.44,-36.4,52.2179432762,132.17,32.2055333341,-20.4444998849,38.1467423626,0.0055333341000000005,-0.8844998849,0.8845171927000001,32.2,-19.56,37.6753712656,132.13
2019-09-14 16:00:00,41.8354833377,24.1223533969,48.2917756922,-2.2045166623,-1.5076466031,2.6707474598000003,44.04,25.63,50.9550635364,132.04,35.2054833377,-6.4576466031,35.7928380642,-2.2045166623,-1.5076466031,2.6707474598000003,37.41,-4.95,37.7360649777,132.13,38.1054833377,-42.3276466031,56.953116924,-2.2045166623,-1.5076466031,2.6707474598000003,40.31,-40.82,57.3687066265,132.09,34.7354833377,15.2923533969,37.9527321167,-2.2045166623,-1.5076466031,2.6707474598000003,36.94,16.8,40.5808279856,133.05,37.3954833377,-37.7076466031,53.1063912011,-2.2045166623,-1.5076466031,2.6707474598000003,39.6,-36.2,53.6525861446,132.09,32.5154833377,-21.7876466031,39.140237623,-2.2045166623,-1.5076466031,2.6707474598000003,34.72,-20.28,40.2089144345,132.13
2019-09-14 16:30:00,42.7504166772,23.9447952061,48.9995035029,-3.7295833228,-1.9552047939000001,4.2110114638,46.48,25.9,53.2090255502,132.42,36.2904166772,-6.5952047939,36.8848352155,-3.7295833228,-1.9552047939000001,4.2110114638,40.02,-4.64,40.2880875694,132.49,38.8504166772,-42.9052047939,57.8810113457,-3.7295833228,-1.9552047939000001,4.2110114638,42.58,-40.95,59.0758740943,132.52,35.7604166772,15.3147952061,38.901803983,-3.7295833228,-1.9552047939000001,4.2110114638,39.49,17.27,43.101194879,133.38,38.1504166772,-38.2752047939,54.0411472367,-3.7295833228,-1.9552047939000001,4.2110114638,41.88,-36.32,55.4353389094,132.52,33.4704166772,-21.2752047939,39.6598428082,-3.7295833228,-1.9552047939000001,4.2110114638,37.2,-19.32,41.9178052861,132.49
2019-09-14 17:00:00,43.9534500264,23.5537622086,49.866677084,-5.7765499736,-2.4862377914,6.2888717552,49.73,26.04,56.1351449628,131.77,37.6034500264,-6.9862377914,38.2469210835,-5.7765499736,-2.4862377914,6.2888717552,43.38,-4.5,43.6127779441,132.04,39.8634500264,-42.6962377914,58.4128698965,-5.7765499736,-2.4862377914,6.2888717552,45.64,-40.21,60.8264227125,132.03,36.9634500264,14.7637622086,39.8028304572,-5.7765499736,-2.4862377914,6.2888717552,42.74,17.25,46.0898047295,132.92,39.1834500264,-38.0062377914,54.5876988618,-5.7765499736,-2.4862377914,6.2888717552,44.96,-35.52,57.2980976997,132.03,34.6234500264,-22.2462377914,41.154324045,-5.7765499736,-2.4862377914,6.2888717552,40.4,-19.76,44.9735210985,132.04
2019-09-14 17:30:00,45.2588500453,22.9100150421,50.7270371365,-7.5411499547,-3.0099849579,8.1196645304,52.8,25.92,58.819098939,131.49,38.9788500453,-6.8199849579,39.57098616,-7.5411499547,-3.0099849579,8.1196645304,46.52,-3.81,46.6757592332,131.5,40.9688500453,-42.8599849579,59.2910194264,-7.5411499547,-3.0099849579,8.1196645304,48.51,-39.85,62.7793166576,131.5,38.2688500453,14.7800150421,41.0238190376,-7.5411499547,-3.0099849579,8.1196645304,45.81,17.79,49.1430585129,132.43,40.2588500453,-38.1299849579,55.4497137942,-7.5411499547,-3.0099849579,8.1196645304,47.8,-35.12,59.3148750315,131.5,35.7388500453,-21.9299849579,41.9307720274,-7.5411499547,-3.0099849579,8.1196645304,43.28,-18.92,47.2347837933,131.5
2019-09-14 18:00:00,45.9899833781,21.6677410481,50.8386621898,-9.560016621900001,-3.5522589519,10.1986499828,55.55,25.22,61.0069741915,131.1,39.8199833781,-6.4622589519,40.3409452913,-9.560016621900001,-3.5522589519,10.1986499828,49.38,-2.91,49.4656699136,130.96,41.5499833781,-43.5822589519,60.2147358549,-9.560016621900001,-3.5522589519,10.1986499828,51.11,-40.03,64.9202048672,131.26,39.0199833781,14.9577410481,41.788672150400004,-9.560016621900001,-3.5522589519,10.1986499828,48.58,18.51,51.9868877699,131.7,40.8399833781,-38.8322589519,56.3546677537,-9.560016621900001,-3.5522589519,10.1986499828,50.4,-35.28,61.5210403033,131.26,36.4399833781,-20.8722589519,41.9943279784,-9.560016621900001,-3.5522589519,10.1986499828,46.0,-17.32,49.152643876,130.96
2019-09-14 18:30:00,46.5278833477,21.0173565599,51.0546100327,-11.782116652300001,-4.1126434401,12.4792671609,58.31,25.13,63.4946690676,130.77,40.3878833477,-7.1826434401,41.0215978248,-11.782116652300001,-4.1126434401,12.4792671609,52.17,-3.07,52.2602506691,130.7,41.9178833477,-44.1126434401,60.8525616193,-11.782116652300001,-4.1126434401,12.4792671609,53.7,-40.0,66.9603614088,131.06,39.5278833477,14.2573565599,42.020539954,-11.782116652300001,-4.1126434401,12.4792671609,51.31,18.37,54.4992935734,131.57,41.2178833477,-39.3126434401,56.9596158863,-11.782116652300001,-4.1126434401,12.4792671609,53.0,-35.2,63.6242092289,131.06,36.8178833477,-21.7526434401,42.7636999199,-11.782116652300001,-4.1126434401,12.4792671609,48.6,-17.64,51.7023171628,130.7
2019-09-14 19:00:00,46.7847833469,20.4132811791,51.0442749122,-13.2052166531,-4.4867188209,13.9466265682,59.99,24.9,64.9523679322,131.25,40.6047833469,-7.5767188209,41.3056303515,-13.2052166531,-4.4867188209,13.9466265682,53.81,-3.09,53.8986474784,131.05,42.0447833469,-44.8367188209,61.4662115419,-13.2052166531,-4.4867188209,13.9466265682,55.25,-40.35,68.4155318623,131.47,39.7147833469,13.9032811791,42.078085078,-13.2052166531,-4.4867188209,13.9466265682,52.92,18.39,56.0242670635,131.71,41.3547833469,-40.0067188209,57.5391662825,-13.2052166531,-4.4867188209,13.9466265682,54.56,-35.52,65.1034868498,131.47,36.9547833469,-22.5667188209,43.3002634006,-13.2052166531,-4.4867188209,13.9466265682,50.16,-18.08,53.3189647311,131.05
2019-09-14 19:30:00,46.6665667328,20.0236894672,50.7810652754,-13.6834332672,-4.6063105328,14.4379514718,60.35,24.63,65.1825083899,130.82,40.4765667328,-8.0163105328,41.262739718,-13.6834332672,-4.6063105328,14.4379514718,54.16,-3.41,54.2672433426,130.7,41.9365667328,-44.8663105328,61.4138538944,-13.6834332672,-4.6063105328,14.4379514718,55.62,-40.26,68.6618671462,130.93,39.5765667328,13.3836894672,41.7783170809,-13.6834332672,-4.6063105328,14.4379514718,53.26,17.99,56.2162583244,131.52,41.1965667328,-40.0463105328,57.4531469796,-13.6834332672,-4.6063105328,14.4379514718,54.88,-35.44,65.3284624035,130.93,36.8365667328,-23.0863105328,43.4730995292,-13.6834332672,-4.6063105328,14.4379514718,50.52,-18.48,53.7938732571,130.7
2019-09-14 20:00:00,47.7184667374,21.2138175181,52.2214335446,-14.1915332626,-4.7661824819,14.9705080674,61.91,25.98,67.1402152216,130.17,41.4084667374,-8.8661824819,42.3470224378,-14.1915332626,-4.7661824819,14.9705080674,55.6,-4.1,55.7509641172,130.52,42.8784667374,-43.2061824819,60.8714803041,-14.1915332626,-4.7661824819,14.9705080674,57.07,-38.44,68.8085641472,130.24,40.4884667374,12.4638175181,42.3634593237,-14.1915332626,-4.7661824819,14.9705080674,54.68,17.23,57.3304046733,131.21,42.1284667374,-38.3661824819,56.9804498743,-14.1915332626,-4.7661824819,14.9705080674,56.32,-33.6,65.5812656176,130.24,37.6884667374,-23.0461824819,44.1763177733,-14.1915332626,-4.7661824819,14.9705080674,51.88,-18.28,55.0062978212,130.52
