Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-14 20:30:00,47.4588500435,21.1520000829,51.959114262599996,-14.0111499565,-4.7079999171,14.7809873257,61.47,25.86,66.6880836432,130.06,41.0388500435,-9.4979999171,42.1236182601,-14.0111499565,-4.7079999171,14.7809873257,55.05,-4.79,55.2580003257,130.38,42.6388500435,-43.1579999171,60.6686450308,-14.0111499565,-4.7079999171,14.7809873257,56.65,-38.45,68.466232553,130.24,40.1388500435,11.8420000829,41.8492562512,-14.0111499565,-4.7079999171,14.7809873257,54.15,16.55,56.6226544768,131.21,41.8688500435,-38.3879999171,56.8035134618,-14.0111499565,-4.7079999171,14.7809873257,55.88,-33.68,65.2450519197,130.24,37.3888500435,-24.5479999171,44.7272892931,-14.0111499565,-4.7079999171,14.7809873257,51.4,-19.84,55.0961486857,130.38
2019-09-14 21:00:00,45.7104167279,20.2995501866,50.0151370609,-13.3495832721,-4.5104498134,14.0909733893,59.06,24.81,64.0595012469,130.3,39.4704167279,-10.3104498134,40.7948424685,-13.3495832721,-4.5104498134,14.0909733893,52.82,-5.8,53.1374858269,130.59,41.0504167279,-44.1104498134,60.2566883945,-13.3495832721,-4.5104498134,14.0909733893,54.4,-39.6,67.2868486407,130.47,38.6504167279,11.0695501866,40.2043487023,-13.3495832721,-4.5104498134,14.0909733893,52.0,15.58,54.2838502687,131.4,40.2904167279,-39.3104498134,56.2905777607,-13.3495832721,-4.5104498134,14.0909733893,53.64,-34.8,63.9397341252,130.47,35.9304167279,-24.310449813399998,43.3819411318,-13.3495832721,-4.5104498134,14.0909733893,49.28,-19.8,53.1089295693,130.59
2019-09-14 21:30:00,44.1677334151,19.9246903681,48.453915851,-12.6522665849,-4.2953096319,13.3614944736,56.82,24.22,61.7666641482,130.61,37.9777334151,-10.6553096319,39.4441866275,-12.6522665849,-4.2953096319,13.3614944736,50.63,-6.36,51.0278992317,130.9,39.6477334151,-44.9153096319,59.9109990259,-12.6522665849,-4.2953096319,13.3614944736,52.3,-40.62,66.2214043947,130.72,37.2177334151,10.8346903681,38.7627423686,-12.6522665849,-4.2953096319,13.3614944736,49.87,15.13,52.1146217486,131.67,38.947733415100004,-40.1753096319,55.955173507,-12.6522665849,-4.2953096319,13.3614944736,51.6,-35.88,62.8485035621,130.72,34.6277334151,-25.9353096319,43.2633818277,-12.6522665849,-4.2953096319,13.3614944736,47.28,-21.64,51.9969999135,130.9
2019-09-14 22:00:00,42.4035667142,18.6463717911,46.322237112,-11.9764332858,-4.0536282089,12.6438465628,54.38,22.7,58.9277048594,131.1,36.2935667142,-10.9236282089,37.9018289544,-11.9764332858,-4.0536282089,12.6438465628,48.27,-6.87,48.7564334217,131.2,38.0435667142,-46.4336282089,60.0282833086,-11.9764332858,-4.0536282089,12.6438465628,50.02,-42.38,65.5596278208,131.22,35.5935667142,10.6363717911,37.148814198,-11.9764332858,-4.0536282089,12.6438465628,47.57,14.69,49.7865544098,132.04,37.3435667142,-41.6936282089,55.9723200177,-11.9764332858,-4.0536282089,12.6438465628,49.32,-37.64,62.0421792009,131.22,33.0635667142,-23.7736282089,40.7232715051,-11.9764332858,-4.0536282089,12.6438465628,45.04,-19.72,49.1678756913,131.2
2019-09-14 22:30:00,40.832566769,18.4530412094,44.8086290665,-11.167433231,-3.7969587906,11.7952728254,52.0,22.25,56.5602554803,131.46,34.802566769,-11.2369587906,36.5716816208,-11.167433231,-3.7969587906,11.7952728254,45.97,-7.44,46.5681704601,131.47,36.632566769,-46.9969587906,59.5874070895,-11.167433231,-3.7969587906,11.7952728254,47.8,-43.2,64.428875514,131.47,34.172566769,10.4330412094,35.7297168819,-11.167433231,-3.7969587906,11.7952728254,45.34,14.23,47.5206113176,132.4,35.952566769,-42.2769587906,55.4971017429,-11.167433231,-3.7969587906,11.7952728254,47.12,-38.48,60.8358841474,131.47,31.712566769,-24.5969587906,40.133493155,-11.167433231,-3.7969587906,11.7952728254,42.88,-20.8,47.6585186509,131.47
2019-09-14 23:00:00,38.9374334396,17.7659636288,42.7989858119,-10.3925665604,-3.5440363712,10.9802383176,49.33,21.31,53.7360679618,131.1,33.1174334396,-11.4440363712,35.0389835197,-10.3925665604,-3.5440363712,10.9802383176,43.51,-7.9,44.2213760528,131.14,34.9074334396,-47.5240363712,58.9666256653,-10.3925665604,-3.5440363712,10.9802383176,45.3,-43.98,63.1373930409,131.3,32.5574334396,10.1559636288,34.1046927769,-10.3925665604,-3.5440363712,10.9802383176,42.95,13.7,45.082064061,131.97,34.2074334396,-42.8640363712,54.8404423446,-10.3925665604,-3.5440363712,10.9802383176,44.6,-39.32,59.4577362502,131.3,30.2074334396,-25.824036371200002,39.7412869634,-10.3925665604,-3.5440363712,10.9802383176,40.6,-22.28,46.3115363597,131.14
2019-09-14 23:30:00,37.2536334533,17.4246987067,41.1272820704,-9.5263665467,-3.2653012933,10.0704444846,46.78,20.69,51.151192557,130.68,31.5136334533,-11.8853012933,33.6804020205,-9.5263665467,-3.2653012933,10.0704444846,41.04,-8.62,41.9354980893,130.69,33.4136334533,-47.2553012933,57.8751622103,-9.5263665467,-3.2653012933,10.0704444846,42.94,-43.99,61.4732763077,130.7,31.0036334533,9.5246987067,32.4337042714,-9.5263665467,-3.2653012933,10.0704444846,40.53,12.79,42.5001764702,131.62,32.7536334533,-42.6253012933,53.7560863042,-9.5263665467,-3.2653012933,10.0704444846,42.28,-39.36,57.7651105772,130.7,28.7136334533,-25.5453012933,38.432215188,-9.5263665467,-3.2653012933,10.0704444846,38.24,-22.28,44.2571576132,130.69
2019-09-15 00:00:00,35.7335167473,17.067116716,39.6001350014,-8.8164832527,-3.032883284,9.3235592967,44.55,20.1,48.8744565187,131.31,30.1135167473,-12.002883284,32.4174813646,-8.8164832527,-3.032883284,9.3235592967,38.93,-8.97,39.9500413016,131.34,32.0135167473,-48.272883284,57.9235402499,-8.8164832527,-3.032883284,9.3235592967,40.83,-45.24,60.9405160792,131.44,29.6635167473,9.597116716,31.1773776171,-8.8164832527,-3.032883284,9.3235592967,38.48,12.63,40.4997197521,132.26,31.3435167473,-43.712883284,53.7887739876,-8.8164832527,-3.032883284,9.3235592967,40.16,-40.68,57.1636947721,131.44,27.4235167473,-25.992883284,37.7846430737,-8.8164832527,-3.032883284,9.3235592967,36.24,-22.96,42.9010396144,131.34
2019-09-15 00:30:00,34.5860668291,17.8664682486,38.9282250608,-8.2939331709,-2.8735317514,8.7776142641,42.88,20.74,47.6323629479,131.45,29.0360668291,-13.0935317514,31.8517464298,-8.2939331709,-2.8735317514,8.7776142641,37.33,-10.22,38.7037117083,131.85,30.9760668291,-47.7735317514,56.9370446388,-8.2939331709,-2.8735317514,8.7776142641,39.27,-44.9,59.6501709972,131.65,28.6360668291,8.6464682486,29.9129693714,-8.2939331709,-2.8735317514,8.7776142641,36.93,11.52,38.6850785187,132.6,30.3460668291,-43.1935317514,52.7879243498,-8.2939331709,-2.8735317514,8.7776142641,38.64,-40.32,55.8457876657,131.65,26.5060668291,-26.9135317514,37.7744592295,-8.2939331709,-2.8735317514,8.7776142641,34.8,-24.04,42.2961180252,131.85
2019-09-15 01:00:00,33.5538168433,17.8991664531,38.0294462814,-7.7961831567,-2.7308335469,8.2606248961,41.35,20.63,46.2105983515,131.45,28.1438168433,-13.0908335469,31.0393999533,-7.7961831567,-2.7308335469,8.2606248961,35.94,-10.36,37.4033848736,131.72,30.0338168433,-47.8208335469,56.4700121772,-7.7961831567,-2.7308335469,8.2606248961,37.83,-45.09,58.8575993394,131.65,27.7838168433,8.6691664531,29.1048952132,-7.7961831567,-2.7308335469,8.2606248961,35.58,11.4,37.3616969636,132.6,29.4038168433,-43.2908335469,52.3324059655,-7.7961831567,-2.7308335469,8.2606248961,37.2,-40.56,55.0359300821,131.65,25.7238168433,-27.0908335469,37.3581050811,-7.7961831567,-2.7308335469,8.2606248961,33.52,-24.36,41.4366987102,131.72
2019-09-15 01:30:00,33.4543834824,17.8837541215,37.9344755554,-7.7856165176,-2.7362458785,8.2524460657,41.24,20.62,46.107721696,132.17,28.1143834824,-13.1262458785,31.0276794082,-7.7856165176,-2.7362458785,8.2524460657,35.9,-10.39,37.3732805625,132.45,29.9443834824,-48.4362458785,56.9450262704,-7.7856165176,-2.7362458785,8.2524460657,37.73,-45.7,59.2624915102,132.31,27.7543834824,8.8237541215,29.1232628544,-7.7856165176,-2.7362458785,8.2524460657,35.54,11.56,37.372786891,133.29,29.2943834824,-43.8562458785,52.7402237971,-7.7856165176,-2.7362458785,8.2524460657,37.08,-41.12,55.3694934057,132.31,25.6543834824,-26.7762458785,37.0825394924,-7.7856165176,-2.7362458785,8.2524460657,33.44,-24.04,41.1844048154,132.45
2019-09-15 02:00:00,32.7061168413,16.5052112877,36.6348478704,-7.7838831587,-2.7347887123,8.250327649799999,40.49,19.24,44.8287597419,133.18,27.5561168413,-12.0947887123,30.0935788727,-7.7838831587,-2.7347887123,8.250327649799999,35.34,-9.36,36.5585174754,133.04,29.2461168413,-50.5247887123,58.3788456953,-7.7838831587,-2.7347887123,8.250327649799999,37.03,-47.79,60.4574643861,133.29,27.1961168413,9.9752112877,28.9678030144,-7.7838831587,-2.7347887123,8.250327649799999,34.98,12.71,37.217529472,133.88,28.6961168413,-45.9747887123,54.1954640068,-7.7838831587,-2.7347887123,8.250327649799999,36.48,-43.24,56.5728556819,133.29,25.1361168413,-26.6147887123,36.6083507968,-7.7838831587,-2.7347887123,8.250327649799999,32.92,-23.88,40.6691627649,133.04
2019-09-15 02:30:00,31.9087834277,16.3993266006,35.8762926288,-7.5812165723,-2.6706733994,8.0378691904,39.49,19.07,43.8534491232,133.18,26.9087834277,-12.0606733994,29.4880055006,-7.5812165723,-2.6706733994,8.0378691904,34.49,-9.39,35.7453801211,133.23,28.5087834277,-50.8006733994,58.2534046246,-7.5812165723,-2.6706733994,8.0378691904,36.09,-48.13,60.1580002992,133.29,26.5687834277,10.0593266006,28.4093348124,-7.5812165723,-2.6706733994,8.0378691904,34.15,12.73,36.4455127553,134.15,27.9387834277,-46.2706733994,54.0513721958,-7.5812165723,-2.6706733994,8.0378691904,35.52,-43.6,56.2372687815,133.29,24.5387834277,-24.9506733994,34.9955425046,-7.5812165723,-2.6706733994,8.0378691904,32.12,-22.28,39.0908275686,133.23
2019-09-15 03:00:00,31.1457501598,16.4053234161,35.2021645557,-7.4042498402,-2.6146765839,7.8523531081,38.55,19.02,42.9867758735,133.59,26.2257501598,-12.4946765839,29.0500759789,-7.4042498402,-2.6146765839,7.8523531081,33.63,-9.88,35.0512667389,133.46,27.7957501598,-51.2046765839,58.2625319653,-7.4042498402,-2.6146765839,7.8523531081,35.2,-48.59,60.0002341662,133.89,25.9157501598,9.7753234161,27.6980695038,-7.4042498402,-2.6146765839,7.8523531081,33.32,12.39,35.5490435877,134.38,27.1957501598,-46.6546765839,54.0024784052,-7.4042498402,-2.6146765839,7.8523531081,34.6,-44.04,56.0060853836,133.89,23.9157501598,-26.7346765839,35.8706849356,-7.4042498402,-2.6146765839,7.8523531081,31.32,-24.12,39.5312129842,133.46
2019-09-15 03:30:00,30.6607667998,16.7043546537,34.9158715364,-7.3492332002000005,-2.5756453463,7.7875013695,38.01,19.28,42.620165415,133.95,25.7907667998,-12.6456453463,28.7241361636,-7.3492332002000005,-2.5756453463,7.7875013695,33.14,-10.07,34.6361732875,133.89,27.3407667998,-51.1056453463,57.9595075502,-7.3492332002000005,-2.5756453463,7.7875013695,34.69,-48.53,59.6536419676,134.05,25.5007667998,9.6843546537,27.2777534346,-7.3492332002000005,-2.5756453463,7.7875013695,32.85,12.26,35.0632300281,134.82,26.8107667998,-46.5756453463,53.7411197857,-7.3492332002000005,-2.5756453463,7.7875013695,34.16,-44.0,55.7037305752,134.05,23.5307667998,-26.5756453463,35.4959421872,-7.3492332002000005,-2.5756453463,7.7875013695,30.88,-24.0,39.1097737145,133.89
2019-09-15 04:00:00,30.3205501185,17.1177813994,34.8188770572,-7.2894498815,-2.5622186006,7.7266450502,37.61,19.68,42.4477855724,134.22,25.4805501185,-12.9722186006,28.592602011,-7.2894498815,-2.5622186006,7.7266450502,32.77,-10.41,34.3837316183,134.23,27.0305501185,-50.9822186006,57.7047420334,-7.2894498815,-2.5622186006,7.7266450502,34.32,-48.42,59.3494633506,134.33,25.2005501185,9.4677813994,26.9203753856,-7.2894498815,-2.5622186006,7.7266450502,32.49,12.03,34.6456490775,135.17,26.4705501185,-46.4422186006,53.456240909,-7.2894498815,-2.5622186006,7.7266450502,33.76,-43.88,55.3641761431,134.33,23.2705501185,-26.9222186006,35.5854514822,-7.2894498815,-2.5622186006,7.7266450502,30.56,-24.36,39.0809825874,134.23
2019-09-15 04:30:00,30.2845834414,17.0012802157,34.730383286,-7.0854165586,-2.5087197843,7.5164355092,37.37,19.51,42.156339974,134.11,25.4245834414,-13.0187197843,28.5639021843,-7.0854165586,-2.5087197843,7.5164355092,32.51,-10.51,34.1666533333,134.14,27.0045834414,-50.9087197843,57.62764334,-7.0854165586,-2.5087197843,7.5164355092,34.09,-48.4,59.2004062486,134.22,25.144583441400002,9.3712802157,26.8341381327,-7.0854165586,-2.5087197843,7.5164355092,32.23,11.88,34.3497787475,135.04,26.4345834414,-46.3887197843,53.3919518743,-7.0854165586,-2.5087197843,7.5164355092,33.52,-43.88,55.2181564343,134.22,23.1945834414,-26.7887197843,35.4347881143,-7.0854165586,-2.5087197843,7.5164355092,30.28,-24.28,38.8123279384,134.14
2019-09-15 05:00:00,30.1643500718,16.9942025513,34.622116278600004,-7.0756499282,-2.5157974487,7.5095977728,37.24,19.51,42.0411429435,134.03,25.2843500718,-13.0157974487,28.4378153482,-7.0756499282,-2.5157974487,7.5095977728,32.36,-10.5,34.0208700653,134.05,26.8943500718,-50.8757974487,57.5469619687,-7.0756499282,-2.5157974487,7.5095977728,33.97,-48.36,59.0986505768,134.12,25.0143500718,9.3542025513,26.7061568722,-7.0756499282,-2.5157974487,7.5095977728,32.09,11.87,34.2149820985,135.04,26.3643500718,-46.3157974487,53.2938274851,-7.0756499282,-2.5157974487,7.5095977728,33.44,-43.8,55.1060214496,134.12,23.0843500718,-26.9557974487,35.4894665264,-7.0756499282,-2.5157974487,7.5095977728,30.16,-24.44,38.8193147801,134.05
2019-09-15 05:30:00,30.4713000232,17.2445548171,35.0124948546,-7.3686999768,-2.5654451829,7.8025155132,37.84,19.81,42.7118449613,134.25,25.6013000232,-12.8754451829,28.6566510872,-7.3686999768,-2.5654451829,7.8025155132,32.97,-10.31,34.5444206783,134.25,27.1613000232,-50.8654451829,57.6630707871,-7.3686999768,-2.5654451829,7.8025155132,34.53,-48.3,59.373486507,134.36,25.3113000232,9.5645548171,27.0581340398,-7.3686999768,-2.5654451829,7.8025155132,32.68,12.13,34.8585613587,135.23,26.5913000232,-46.3254451829,53.4148304155,-7.3686999768,-2.5654451829,7.8025155132,33.96,-43.76,55.3915083745,134.36,23.3913000232,-26.3654451829,35.2461290991,-7.3686999768,-2.5654451829,7.8025155132,30.76,-23.8,38.8923848587,134.25
2019-09-15 06:00:00,30.7627666659,17.0829295002,35.1877008804,-7.5872333341000004,-2.6170704998,8.025906034,38.35,19.7,43.1139478591,133.39,25.892766665899998,-12.8270704998,28.8958319351,-7.5872333341000004,-2.6170704998,8.025906034,33.48,-10.21,35.0022070733,133.42,27.4227666659,-50.5570704998,57.5154371376,-7.5872333341000004,-2.6170704998,8.025906034,35.01,-47.94,59.3628141179,133.62,25.5927666659,9.4729295002,27.2896701873,-7.5872333341000004,-2.6170704998,8.025906034,33.18,12.09,35.3140269581,134.34,26.8527666659,-46.0170704998,53.2789062856,-7.5872333341000004,-2.6170704998,8.025906034,34.44,-43.4,55.4046351852,133.62,23.6127666659,-26.2170704998,35.283105521,-7.5872333341000004,-2.6170704998,8.025906034,31.2,-23.6,39.120327197,133.42
2019-09-15 06:30:00,31.8806500398,17.3037941374,36.2739181577,-8.0693499602,-2.7862058626,8.5368232902,39.95,20.09,44.7170057137,133.31,26.9506500398,-13.1062058626,29.9684862761,-8.0693499602,-2.7862058626,8.5368232902,35.02,-10.32,36.5089413706,133.34,28.4506500398,-50.0262058626,57.5505061723,-8.0693499602,-2.7862058626,8.5368232902,36.52,-47.24,59.710367609,133.39,26.6106500398,9.1337941374,28.1345497722,-8.0693499602,-2.7862058626,8.5368232902,34.68,11.92,36.6713621236,134.34,27.8906500398,-45.4662058626,53.339143555,-8.0693499602,-2.7862058626,8.5368232902,35.96,-42.68,55.809533235800004,133.39,24.6106500398,-26.8662058626,36.4345593198,-8.0693499602,-2.7862058626,8.5368232902,32.68,-24.08,40.5934576009,133.34
2019-09-15 07:00:00,32.2622334154,17.6318485675,36.7659324491,-8.1277665846,-2.8281514325,8.6057556426,40.39,20.46,45.2765248225,133.69,27.2122334154,-13.0881514325,30.1961149053,-8.1277665846,-2.8281514325,8.6057556426,35.34,-10.26,36.7992282528,133.7,28.7922334154,-50.0281514325,57.721821184,-8.1277665846,-2.8281514325,8.6057556426,36.92,-47.2,59.9243389617,133.71,26.8722334154,9.2418485675,28.4170493485,-8.1277665846,-2.8281514325,8.6057556426,35.0,12.07,37.0227619175,134.63,28.1922334154,-45.4281514325,53.4651191668,-8.1277665846,-2.8281514325,8.6057556426,36.32,-42.6,55.9812682957,133.71,24.8722334154,-26.1481514325,36.0881395809,-8.1277665846,-2.8281514325,8.6057556426,33.0,-23.32,40.4081971882,133.7
2019-09-15 07:30:00,33.6092000919,17.3265962995,37.8125543986,-8.7707999081,-3.0334037005,9.2805424969,42.38,20.36,47.0169543888,133.38,28.5592000919,-12.1834037005,31.0493677169,-8.7707999081,-3.0334037005,9.2805424969,37.33,-9.15,38.4350282945,133.34,30.0192000919,-50.1234037005,58.4252340405,-8.7707999081,-3.0334037005,9.2805424969,38.79,-47.09,61.009279622,133.48,28.1492000919,10.0565962995,29.8916810325,-8.7707999081,-3.0334037005,9.2805424969,36.92,13.09,39.1718585211,134.22,29.4292000919,-45.5134037005,54.1991488352,-8.7707999081,-3.0334037005,9.2805424969,38.2,-42.48,57.129593032,133.48,26.0692000919,-25.9134037005,36.7574167316,-8.7707999081,-3.0334037005,9.2805424969,34.84,-22.88,41.6811708089,133.34
2019-09-15 08:00:00,35.2870667433,17.866660325,39.5524288826,-8.8429332567,-3.113339675,9.3749854674,44.13,20.98,48.8632510175,133.47,30.0470667433,-11.263339675,32.0887681364,-8.8429332567,-3.113339675,9.3749854674,38.89,-8.15,39.7348033844,133.46,31.5770667433,-49.803339675,58.9701940551,-8.8429332567,-3.113339675,9.3749854674,40.42,-46.69,61.7554248629,133.62,29.5870667433,11.006660325,31.5680390582,-8.8429332567,-3.113339675,9.3749854674,38.43,14.12,40.9419015191,134.39,31.0370667433,-45.153339675,54.7916380102,-8.8429332567,-3.113339675,9.3749854674,39.88,-42.04,57.9463199867,133.62,27.4370667433,-25.673339675,37.5754308231,-8.8429332567,-3.113339675,9.3749854674,36.28,-22.56,42.7222658575,133.46
2019-09-15 08:30:00,37.2996833966,18.6239221884,41.6907286955,-7.9503166034,-2.9460778116,8.4786147788,45.25,21.57,50.1281098786,133.23,31.9096833966,-10.0360778116,33.4507212525,-7.9503166034,-2.9460778116,8.4786147788,39.86,-7.09,40.4856480743,133.22,33.5196833966,-48.6960778116,59.1174861546,-7.9503166034,-2.9460778116,8.4786147788,41.47,-45.75,61.7480639373,133.26,31.4196833966,12.0939221884,33.666889649,-7.9503166034,-2.9460778116,8.4786147788,39.37,15.04,42.1449700439,134.16,32.9296833966,-44.0660778116,55.0107558783,-7.9503166034,-2.9460778116,8.4786147788,40.88,-41.12,57.9830044065,133.26,29.2096833966,-24.5060778116,38.1281189391,-7.9503166034,-2.9460778116,8.4786147788,37.16,-21.56,42.9616014599,133.22
2019-09-15 09:00:00,39.2308334235,20.3001192092,44.1718590395,-6.8891665765,-2.7498807908,7.417712618,46.12,23.05,51.559256201,132.69,33.5208334235,-9.0898807908,34.7314296595,-6.8891665765,-2.7498807908,7.417712618,40.41,-6.34,40.9043237323,132.69,35.3908334235,-46.5998807908,58.5154678707,-6.8891665765,-2.7498807908,7.417712618,42.28,-43.85,60.9132243441,132.83,33.0108334235,12.8901192092,35.4382603486,-6.8891665765,-2.7498807908,7.417712618,39.9,15.64,42.8558000742,133.62,34.7508334235,-41.9098807908,54.4431679049,-6.8891665765,-2.7498807908,7.417712618,41.64,-39.16,57.1611336487,132.83,30.7908334235,-22.1498807908,37.9301020557,-6.8891665765,-2.7498807908,7.417712618,37.68,-19.4,42.3809202354,132.69
2019-09-15 09:30:00,41.0105501309,21.6717125553,46.3845701405,-5.6894498691,-2.5282874447,6.2259197888,46.7,24.2,52.5978136428,132.38,35.0705501309,-8.2582874447,36.0297487918,-5.6894498691,-2.5282874447,6.2259197888,40.76,-5.73,41.1607883792,132.38,37.1305501309,-45.0282874447,58.3628685315,-5.6894498691,-2.5282874447,6.2259197888,42.82,-42.5,60.3307748997,132.41,34.5405501309,13.6517125553,37.1405285239,-5.6894498691,-2.5282874447,6.2259197888,40.23,16.18,43.3617953964,133.33,36.4705501309,-40.4082874447,54.4328092336,-5.6894498691,-2.5282874447,6.2259197888,42.16,-37.88,56.6776852033,132.41,32.2305501309,-23.3282874447,39.78715065,-5.6894498691,-2.5282874447,6.2259197888,37.92,-20.8,43.2500450867,132.38
2019-09-15 10:00:00,42.4880168053,22.9006076968,48.2666489921,-5.4119831947,-2.4493923032,5.9404616617,47.9,25.35,54.1943954667,132.13,36.1380168053,-7.6493923032,36.9387257662,-5.4119831947,-2.4493923032,5.9404616617,41.55,-5.2,41.8741268566,132.25,38.5180168053,-43.4593923032,58.0719932323,-5.4119831947,-2.4493923032,5.9404616617,43.93,-41.01,60.0971297152,132.24,35.5880168053,14.1406076968,38.2944346631,-5.4119831947,-2.4493923032,5.9404616617,41.0,16.59,44.2292674595,133.18,37.8280168053,-38.7693923032,54.1666376562,-5.4119831947,-2.4493923032,5.9404616617,43.24,-36.32,56.4698149457,132.24,33.3080168053,-23.5293923032,40.7805871176,-5.4119831947,-2.4493923032,5.9404616617,38.72,-21.08,44.0863334833,132.25
2019-09-15 10:30:00,66.5722334078,18.3679656823,69.0597163635,-4.1077665922,-2.1420343177,4.6327159846,70.68,20.51,73.5956690302,131.88,-1.9677665922,-2.4320343177,3.1284015541,-4.1077665922,-2.1420343177,4.6327159846,2.14,-0.29,2.1595601404,131.59,61.2322334078,-51.5020343177,80.0115363368,-4.1077665922,-2.1420343177,4.6327159846,65.34,-49.36,81.888492476,131.97,57.2722334078,11.5679656823,58.4288160889,-4.1077665922,-2.1420343177,4.6327159846,61.38,13.71,62.892515453,132.81,-8.9077665922,-21.7020343177,23.4590408838,-4.1077665922,-2.1420343177,4.6327159846,-4.8,-19.56,20.140347564,131.97,54.5722334078,-24.1820343177,59.690028001900004,-4.1077665922,-2.1420343177,4.6327159846,58.68,-22.04,62.6825653591,131.59
2019-09-15 11:00:00,69.0199833736,15.5289664574,70.7453666619,-3.8600166264,-2.2210335426,4.4533940263,72.88,17.75,75.0103786152,132.02,-3.8600166264,-2.2210335426,4.4533940263,-3.8600166264,-2.2210335426,4.4533940263,0.0,0.0,0.0,0.0,62.7199833736,-70.3110335426,94.2201557641,-3.8600166264,-2.2210335426,4.4533940263,66.58,-68.09,95.2320560526,132.16,58.5399833736,11.0289664574,59.5698560893,-3.8600166264,-2.2210335426,4.4533940263,62.4,13.25,63.7912415618,132.55,-14.1000166264,1.1389664574,14.1459433569,-3.8600166264,-2.2210335426,4.4533940263,-10.24,3.36,10.7771610362,132.16,55.7399833736,-24.5010335426,60.8871611355,-3.8600166264,-2.2210335426,4.4533940263,59.6,-22.28,63.6282830194,0.0
2019-09-15 11:30:00,69.952383364,15.8284220733,71.7208120676,-3.227616636,-2.0615779267,3.829831941,73.18,17.89,75.3350150992,131.66,-3.227616636,-2.0615779267,3.829831941,-3.227616636,-2.0615779267,3.829831941,0.0,0.0,0.0,0.0,63.642383364,-69.8015779267,94.4595852273,-3.227616636,-2.0615779267,3.829831941,66.87,-67.74,95.1856317939,131.85,59.172383364,11.7984220733,60.337166957,-3.227616636,-2.0615779267,3.829831941,62.4,13.86,63.9207290321,132.36,-14.147616636,2.3784220733,14.3461474981,-3.227616636,-2.0615779267,3.829831941,-10.92,4.44,11.7881296226,131.85,56.332383364,-23.1015779267,60.8853046159,-3.227616636,-2.0615779267,3.829831941,59.56,-21.04,63.1670420393,0.0
2019-09-15 12:00:00,69.8218333447,15.7764684163,71.5820184634,-4.1281666553,-2.3535315837,4.7519333802,73.95,18.13,76.1399986866,131.73,-4.1281666553,-2.3535315837,4.7519333802,-4.1281666553,-2.3535315837,4.7519333802,0.0,0.0,0.0,0.0,63.4318333447,-69.9635315837,94.4377743974,-4.1281666553,-2.3535315837,4.7519333802,67.56,-67.61,95.579630152,131.85,59.7618333447,12.2664684163,61.0077287901,-4.1281666553,-2.3535315837,4.7519333802,63.89,14.62,65.5414105738,132.36,-12.1681666553,2.1264684163,12.3525765603,-4.1281666553,-2.3535315837,4.7519333802,-8.04,4.48,9.2039122117,131.85,56.8718333447,-21.7935315837,60.9045437293,-4.1281666553,-2.3535315837,4.7519333802,61.0,-19.44,64.0227584535,0.0
2019-09-15 12:30:00,70.6760666788,16.1009600465,72.486876851,-4.1039333212,-2.2390399535,4.6749939698,74.78,18.34,76.9961297729,131.48,-4.1039333212,-2.2390399535,4.6749939698,-4.1039333212,-2.2390399535,4.6749939698,0.0,0.0,0.0,0.0,64.2360666788,-69.2090399535,94.4254386998,-4.1039333212,-2.2390399535,4.6749939698,68.34,-66.97,95.6835226149,131.51,60.0160666788,12.5509600465,61.3143935605,-4.1039333212,-2.2390399535,4.6749939698,64.12,14.79,65.8036359178,132.08,-11.3839333212,1.7209600465000001,11.513281085,-4.1039333212,-2.2390399535,4.6749939698,-7.28,3.96,8.287339742,131.51,57.0560666788,-23.5990399535,61.743901979,-4.1039333212,-2.2390399535,4.6749939698,61.16,-21.36,64.7826766968,0.0
2019-09-15 13:00:00,69.8519167099,17.533586390099998,72.0188650267,-1.7780832901,-1.4864136099,2.3175430107,71.63,19.02,74.1121940034,132.12,-1.7780832901,-1.4864136099,2.3175430107,-1.7780832901,-1.4864136099,2.3175430107,0.0,0.0,0.0,0.0,63.6219167099,-68.4864136099,93.478003482,-1.7780832901,-1.4864136099,2.3175430107,65.4,-67.0,93.6277736572,132.25,58.8419167099,13.3435863901,60.3359135163,-1.7780832901,-1.4864136099,2.3175430107,60.62,14.83,62.4076381543,132.44,-10.4980832901,2.5535863901,10.8041916041,-1.7780832901,-1.4864136099,2.3175430107,-8.72,4.04,9.610411021400001,132.25,56.0219167099,-21.0064136099,59.8307994648,-1.7780832901,-1.4864136099,2.3175430107,57.8,-19.52,61.0071340091,0.0
2019-09-15 13:30:00,68.9341000253,17.6879579306,71.1672256172,-0.9358999747000001,-1.3520420694,1.6443620404,69.87,19.04,72.4178051311,132.12,-0.9358999747000001,-1.3520420694,1.6443620404,-0.9358999747000001,-1.3520420694,1.6443620404,0.0,0.0,0.0,0.0,62.8241000253,-68.3520420694,92.8378651146,-0.9358999747000001,-1.3520420694,1.6443620404,63.76,-67.0,92.489662125,132.17,58.1641000253,12.9579579306,59.5900260571,-0.9358999747000001,-1.3520420694,1.6443620404,59.1,14.31,60.8077799299,132.53,-10.0158999747,2.8079579305999998,10.4020613363,-0.9358999747000001,-1.3520420694,1.6443620404,-9.08,4.16,9.9875923025,132.17,55.4241000253,-21.1920420694,59.3374545349,-0.9358999747000001,-1.3520420694,1.6443620404,56.36,-19.84,59.7501062761,0.0
2019-09-15 14:00:00,68.520966696,17.107197209,70.624210249,-2.139033304,-1.702802791,2.734044773,70.66,18.81,73.1208021017,132.3,-2.139033304,-1.702802791,2.734044773,-2.139033304,-1.702802791,2.734044773,0.0,0.0,0.0,0.0,62.360966696,-69.212802791,93.1627728089,-2.139033304,-1.702802791,2.734044773,64.5,-67.51,93.3694280801,132.36,57.930966696,12.757197209000001,59.3189934419,-2.139033304,-1.702802791,2.734044773,60.07,14.46,61.7858924027,132.65,-9.739033304,2.177197209,9.9794267062,-2.139033304,-1.702802791,2.734044773,-7.6,3.88,8.5331354144,132.36,55.180966696,-21.422802791,59.1935432705,-2.139033304,-1.702802791,2.734044773,57.32,-19.72,60.6173308551,0.0
2019-09-15 14:30:00,66.9067833782,16.0530578446,68.8056562223,-2.5432166218,-1.8669421554,3.1549047207,69.45,17.92,71.724674276,132.88,-2.5432166218,-1.8669421554,3.1549047207,-2.5432166218,-1.8669421554,3.1549047207,0.0,0.0,0.0,0.0,60.8067833782,-70.9869421554,93.4698393139,-2.5432166218,-1.8669421554,3.1549047207,63.35,-69.12,93.759249677,132.94,57.2967833782,12.3730578446,58.617522516,-2.5432166218,-1.8669421554,3.1549047207,59.84,14.24,61.5110006422,133.6,-5.9032166218,3.2130578446,6.7209900459,-2.5432166218,-1.8669421554,3.1549047207,-3.36,5.08,6.0906485697,132.94,54.5367833782,-23.3469421554,59.3240292735,-2.5432166218,-1.8669421554,3.1549047207,57.08,-21.48,60.9878414112,0.0
2019-09-15 15:00:00,65.3707167153,16.2323853257,67.3559272613,-2.2592832847,-1.8076146743,2.8934117873,67.63,18.04,69.994703371,132.49,-2.2592832847,-1.8076146743,2.8934117873,-2.2592832847,-1.8076146743,2.8934117873,0.0,0.0,0.0,0.0,59.3907167153,-70.7976146743,92.4097369086,-2.2592832847,-1.8076146743,2.8934117873,61.65,-68.99,92.5221195174,132.64,56.4607167153,12.6023853257,57.8500877087,-2.2592832847,-1.8076146743,2.8934117873,58.72,14.41,60.4622733612,133.32,-4.0992832847,2.5923853257,4.8502149566,-2.2592832847,-1.8076146743,2.8934117873,-1.8399999999999999,4.4,4.7692347395,132.64,53.7407167153,-22.3676146743,58.2097484902,-2.2592832847,-1.8076146743,2.8934117873,56.0,-20.56,59.6549545302,0.0
2019-09-15 15:30:00,63.9251833744,16.5218249353,66.0257507995,-2.2548166256,-1.6281750647000002,2.7812141335,66.18,18.15,68.6237196602,132.8,-2.2548166256,-1.6281750647000002,2.7812141335,-2.2548166256,-1.6281750647000002,2.7812141335,0.0,0.0,0.0,0.0,58.0351833744,-70.5581750647,91.3593923894,-2.2548166256,-1.6281750647000002,2.7812141335,60.29,-68.93,91.5763561188,133.04,55.8551833744,12.9118249353,57.3281495685,-2.2548166256,-1.6281750647000002,2.7812141335,58.11,14.54,59.901449899,133.32,0.2651833744,2.1318249353,2.1482550539,-2.2548166256,-1.6281750647000002,2.7812141335,2.52,3.76,4.5263671968,133.04,53.1451833744,-22.1081750647,57.5602460088,-2.2548166256,-1.6281750647000002,2.7812141335,55.4,-20.48,59.0642903961,0.0
2019-09-15 16:00:00,62.6384500725,16.4559321611,64.7639801956,-2.5315499275,-1.8140678389,3.1144160222,65.17,18.27,67.6825073413,132.41,-2.5315499275,-1.8140678389,3.1144160222,-2.5315499275,-1.8140678389,3.1144160222,0.0,0.0,0.0,0.0,56.8084500725,-70.4740678389,90.5195793041,-2.5315499275,-1.8140678389,3.1144160222,59.34,-68.66,90.7492765811,132.56,55.6384500725,12.7059321611,57.0708142447,-2.5315499275,-1.8140678389,3.1144160222,58.17,14.52,59.9548104826,133.12,5.5084500725000005,1.5059321611,5.710591377,-2.5315499275,-1.8140678389,3.1144160222,8.04,3.32,8.6985056188,132.56,52.9484500725,-21.9340678389,57.3117936993,-2.5315499275,-1.8140678389,3.1144160222,55.48,-20.12,59.0156318275,0.0
2019-09-15 16:30:00,60.8539834467,16.1787261942,62.9679162955,-4.6560165533,-2.4412738058,5.2572148462,65.51,18.62,68.1048052637,132.41,-4.6560165533,-2.4412738058,5.2572148462,-4.6560165533,-2.4412738058,5.2572148462,0.0,0.0,0.0,0.0,54.9639834467,-70.4612738058,89.3634745445,-4.6560165533,-2.4412738058,5.2572148462,59.62,-68.02,90.4503443885,132.64,56.4739834467,12.0987261942,57.7554324879,-4.6560165533,-2.4412738058,5.2572148462,61.13,14.54,62.8354080117,132.9,16.0239834467,1.1987261942,16.0687581968,-4.6560165533,-2.4412738058,5.2572148462,20.68,3.64,20.9979046574,132.64,53.6239834467,-21.6412738058,57.8262598879,-4.6560165533,-2.4412738058,5.2572148462,58.28,-19.2,61.3612125043,0.0
2019-09-15 17:00:00,62.6164501217,16.016708386,64.6324591313,-6.8835498783,-3.043291614,7.5262794776,69.5,19.06,72.0661751448,131.83,-6.8835498783,-3.043291614,7.5262794776,-6.8835498783,-3.043291614,7.5262794776,0.0,0.0,0.0,0.0,56.4464501217,-69.993291614,89.9180882932,-6.8835498783,-3.043291614,7.5262794776,63.33,-66.95,92.1574272644,131.92,58.8764501217,11.796708386,60.0466377716,-6.8835498783,-3.043291614,7.5262794776,65.76,14.84,67.4136722038,132.33,17.1564501217,1.116708386,17.1927548228,-6.8835498783,-3.043291614,7.5262794776,24.04,4.16,24.397278536800002,131.92,55.9164501217,-22.803291614,60.3874117896,-6.8835498783,-3.043291614,7.5262794776,62.8,-19.76,65.8353825841,0.0
2019-09-15 17:30:00,63.7020834625,14.6656272855,65.368463812,-9.5479165375,-3.7743727145,10.2668690259,73.25,18.44,75.5353963384,131.62,-9.5479165375,-3.7743727145,10.2668690259,-9.5479165375,-3.7743727145,10.2668690259,0.0,0.0,0.0,0.0,57.2720834625,-70.9543727145,91.1845082864,-9.5479165375,-3.7743727145,10.2668690259,66.82,-67.18,94.7526506226,131.65,60.6020834625,11.5356272855,61.6902197829,-9.5479165375,-3.7743727145,10.2668690259,70.15,15.31,71.8012437218,132.07,19.0920834625,1.2656272855,19.1339871267,-9.5479165375,-3.7743727145,10.2668690259,28.64,5.04,29.0800825308,131.65,57.4920834625,-23.7343727145,62.1985539141,-9.5479165375,-3.7743727145,10.2668690259,67.04,-19.96,69.9482894716,0.0
2019-09-15 18:00:00,64.6669167675,13.9882371616,66.1625339834,-12.1030832325,-4.4317628384,12.8889544024,76.77,18.42,78.9489030956,131.4,-12.1030832325,-4.4317628384,12.8889544024,-12.1030832325,-4.4317628384,12.8889544024,0.0,0.0,0.0,0.0,57.9569167675,-71.2317628384,91.8311942548,-12.1030832325,-4.4317628384,12.8889544024,70.06,-66.8,96.8020846883,131.51,62.4469167675,11.1982371616,63.4430290048,-12.1030832325,-4.4317628384,12.8889544024,74.55,15.63,76.1708566317,131.67,21.0169167675,1.2482371616,21.0539518007,-12.1030832325,-4.4317628384,12.8889544024,33.12,5.68,33.6035236248,131.51,59.1369167675,-23.8717628384,63.7733171929,-12.1030832325,-4.4317628384,12.8889544024,71.24,-19.44,73.8447777436,0.0
2019-09-15 18:30:00,65.8595002819,13.3569320139,67.2003081109,-13.3004997181,-4.7530679861,14.124268053,79.16,18.11,81.2051580874,131.3,-13.3004997181,-4.7530679861,14.124268053,-13.3004997181,-4.7530679861,14.124268053,0.0,0.0,0.0,0.0,59.0095002819,-71.5730679861,92.7621969579,-13.3004997181,-4.7530679861,14.124268053,72.31,-66.82,98.456327882,131.32,63.3995002819,10.6669320139,64.2905908713,-13.3004997181,-4.7530679861,14.124268053,76.7,15.42,78.2346879587,131.4,19.1795002819,0.7269320139000001,19.1932712484,-13.3004997181,-4.7530679861,14.124268053,32.48,5.48,32.9390467379,131.32,60.0195002819,-24.3130679861,64.7569740567,-13.3004997181,-4.7530679861,14.124268053,73.32,-19.56,75.8842276102,0.0
2019-09-15 19:00:00,66.027183534,12.8794379744,67.2716053619,-13.962816466,-4.8905620256,14.7945206273,79.99,17.77,81.940057359,131.3,-13.962816466,-4.8905620256,14.7945206273,-13.962816466,-4.8905620256,14.7945206273,0.0,0.0,0.0,0.0,59.097183534,-72.0505620256,93.1866974941,-13.962816466,-4.8905620256,14.7945206273,73.06,-67.16,99.2382446439,131.46,63.857183534,10.2594379744,64.676084888,-13.962816466,-4.8905620256,14.7945206273,77.82,15.15,79.2809870019,131.52,20.037183534,0.6694379744000001,20.0483633042,-13.962816466,-4.8905620256,14.7945206273,34.0,5.5600000000000005,34.4516124441,131.46,60.437183534,-24.6105620256,65.2559033095,-13.962816466,-4.8905620256,14.7945206273,74.4,-19.72,76.9690743091,0.0
2019-09-15 19:30:00,65.400750251,12.9498142078,66.6705018836,-14.749249749,-5.1001857922,15.6061610678,80.15,18.05,82.1573186028,130.95,-14.749249749,-5.1001857922,15.6061610678,-14.749249749,-5.1001857922,15.6061610678,0.0,0.0,0.0,0.0,58.460750251,-71.6701857922,92.4893229049,-14.749249749,-5.1001857922,15.6061610678,73.21,-66.57,98.9508413304,130.99,64.070750251,9.9798142078,64.8433321888,-14.749249749,-5.1001857922,15.6061610678,78.82,15.08,80.2496031143,131.52,22.890750251,0.7398142078000001,22.9027022885,-14.749249749,-5.1001857922,15.6061610678,37.64,5.84,38.0903557348,130.99,60.650750251,-24.9001857922,65.5631966769,-14.749249749,-5.1001857922,15.6061610678,75.4,-19.8,77.9563980697,0.0
2019-09-15 20:00:00,66.9101501907,14.3664034265,68.4350914806,-15.3398498093,-5.2635965735,16.2177816319,82.25,19.63,84.5600342952,130.5,-15.3398498093,-5.2635965735,16.2177816319,-15.3398498093,-5.2635965735,16.2177816319,0.0,0.0,0.0,0.0,59.8001501907,-69.8635965735,91.961840396,-15.3398498093,-5.2635965735,16.2177816319,75.14,-64.6,99.0917736243,130.61,65.7401501907,8.7064034265,66.3141674736,-15.3398498093,-5.2635965735,16.2177816319,81.08,13.97,82.2747063197,131.32,24.1401501907,2.1764034265,24.23806063,-15.3398498093,-5.2635965735,16.2177816319,39.48,7.44,40.1749175481,130.61,62.2601501907,-26.2635965735,67.5729443397,-15.3398498093,-5.2635965735,16.2177816319,77.6,-21.0,80.3912930609,0.0
2019-09-15 20:30:00,66.4223501651,13.9556428726,67.8725907083,-14.9276498349,-5.0943571274,15.7729897018,81.35,19.05,83.5507330907,130.5,-14.9276498349,-5.0943571274,15.7729897018,-14.9276498349,-5.0943571274,15.7729897018,0.0,0.0,0.0,0.0,59.3723501651,-70.3043571274,92.0205335522,-14.9276498349,-5.0943571274,15.7729897018,74.3,-65.21,98.8576456325,130.75,64.8923501651,8.0256428726,65.3867574779,-14.9276498349,-5.0943571274,15.7729897018,79.82,13.12,80.8910798543,131.4,22.9523501651,0.6256428726000001,22.9608755736,-14.9276498349,-5.0943571274,15.7729897018,37.88,5.72,38.3094348692,130.75,61.4323501651,-25.0943571274,66.3600814229,-14.9276498349,-5.0943571274,15.7729897018,76.36,-20.0,78.9357308194,0.0
2019-09-15 21:00:00,64.7439336046,13.5471881996,66.1460750666,-13.8260663954,-4.8128118004000005,14.639783789300001,78.57,18.36,80.6866438762,130.5,-13.8260663954,-4.8128118004000005,14.639783789300001,-13.8260663954,-4.8128118004000005,14.639783789300001,0.0,0.0,0.0,0.0,57.9239336046,-70.3828118004,91.1532900183,-13.8260663954,-4.8128118004000005,14.639783789300001,71.75,-65.57,97.1981861971,130.58,62.5039336046,7.2171881996,62.9192301411,-13.8260663954,-4.8128118004000005,14.639783789300001,76.33,12.03,77.2721799874,131.25,19.0939336046,-1.2928118004,19.1376504004,-13.8260663954,-4.8128118004000005,14.639783789300001,32.92,3.52,33.107654704,130.58,59.1739336046,-26.0528118004,64.6552659955,-13.8260663954,-4.8128118004000005,14.639783789300001,73.0,-21.24,76.0272161795,0.0
2019-09-15 21:30:00,63.3986169619,3.5662355274,63.498839899000004,-13.0213830381,-4.5337644726,13.7880903869,76.42,8.1,76.8480734957,130.8,-13.0213830381,-4.5337644726,13.7880903869,-13.0213830381,-4.5337644726,13.7880903869,0.0,0.0,0.0,0.0,58.5886169619,-46.2537644726,74.6460766912,-13.0213830381,-4.5337644726,13.7880903869,71.61,-41.72,82.876718685,130.83,59.9486169619,2.7362355274,60.0110294905,-13.0213830381,-4.5337644726,13.7880903869,72.97,7.27,73.3312607283,131.11,13.6586169619,-10.6537644726,17.322254898,-13.0213830381,-4.5337644726,13.7880903869,26.68,-6.12,27.3729209256,130.83,56.8186169619,-28.8137644726,63.7070502892,-13.0213830381,-4.5337644726,13.7880903869,69.84,-24.28,73.9401379496,0.0
2019-09-15 22:00:00,61.5428169323,-5.5277595701,61.7905691981,-12.0571830677,-4.2277595701,12.7769172538,73.6,-1.3,73.6114800829,132.16,-12.0571830677,-4.2277595701,12.7769172538,-12.0571830677,-4.2277595701,12.7769172538,0.0,0.0,0.0,0.0,58.4228169323,-27.3877595701,64.5237546379,-12.0571830677,-4.2277595701,12.7769172538,70.48,-23.16,74.1877078767,132.23,56.9828169323,-1.0877595701,56.993198247,-12.0571830677,-4.2277595701,12.7769172538,69.04,3.14,69.1113680953,132.08,8.4628169323,-18.3877595701,20.2417630763,-12.0571830677,-4.2277595701,12.7769172538,20.52,-14.16,24.931425952,132.23,54.1428169323,-32.5477595701,63.1727890661,-12.0571830677,-4.2277595701,12.7769172538,66.2,-28.32,72.0032110395,0.0
2019-09-15 22:30:00,59.0312670681,-6.0953815767,59.3451275863,-11.0487329319,-3.9453815767,11.7320303096,70.08,-2.15,70.1129724088,132.96,-11.0487329319,-3.9453815767,11.7320303096,-11.0487329319,-3.9453815767,11.7320303096,0.0,0.0,0.0,0.0,56.0712670681,-28.2553815767,62.78816432,-11.0487329319,-3.9453815767,11.7320303096,67.12,-24.31,71.386766981,133.15,54.2412670681,-1.1953815767,54.2544375169,-11.0487329319,-3.9453815767,11.7320303096,65.29,2.75,65.3478890248,132.62,6.4712670681,-19.6653815767,20.7027662409,-11.0487329319,-3.9453815767,11.7320303096,17.52,-15.72,23.5386660625,133.15,51.5512670681,-32.9453815767,61.1795006809,-11.0487329319,-3.9453815767,11.7320303096,62.6,-29.0,68.9910139076,0.0
2019-09-15 23:00:00,56.6710835722,-7.125565608,57.1172950907,-10.0289164278,-3.585565608,10.65060775,66.7,-3.54,66.7938739706,133.7,-10.0289164278,-3.585565608,10.65060775,-10.0289164278,-3.585565608,10.65060775,0.0,0.0,0.0,0.0,53.8610835722,-29.525565608,61.4229220083,-10.0289164278,-3.585565608,10.65060775,63.89,-25.94,68.9551716697,133.77,51.2010835722,-0.755565608,51.2066581448,-10.0289164278,-3.585565608,10.65060775,61.23,2.83,61.2953652408,133.36,1.8510835722,-22.225565608,22.3025172791,-10.0289164278,-3.585565608,10.65060775,11.88,-18.64,22.103936301,133.77,48.6510835722,-32.985565608,58.7790393867,-10.0289164278,-3.585565608,10.65060775,58.68,-29.4,65.6330892157,0.0
2019-09-15 23:30:00,54.8200502739,-8.169993045,55.4255058469,-9.1099497261,-3.259993045,9.6756776851,63.93,-4.91,64.1182735264,134.33,-9.1099497261,-3.259993045,9.6756776851,-9.1099497261,-3.259993045,9.6756776851,0.0,0.0,0.0,0.0,52.1400502739,-30.819993045,60.5677869321,-9.1099497261,-3.259993045,9.6756776851,61.25,-27.56,67.1648427378,134.49,48.8200502739,-0.959993045,48.8294879698,-9.1099497261,-3.259993045,9.6756776851,57.93,2.3,57.9756405743,134.11,-1.1099497261,-21.219993045,21.2490021701,-9.1099497261,-3.259993045,9.6756776851,8.0,-17.96,19.6611698533,134.49,46.4100502739,-33.099993045,57.0044060227,-9.1099497261,-3.259993045,9.6756776851,55.52,-29.84,63.0309130507,0.0
2019-09-16 00:00:00,56.7999670085,-9.9546687065,57.6656889426,-8.2900329915,-3.0146687065,8.8211606044,65.09,-6.94,65.4589313998,136.07,-8.2900329915,-3.0146687065,8.8211606044,-8.2900329915,-3.0146687065,8.8211606044,0.0,0.0,0.0,0.0,54.1399670085,-33.0346687065,63.4225934839,-8.2900329915,-3.0146687065,8.8211606044,62.43,-30.02,69.2726879802,136.11,48.1599670085,-1.7146687065,48.1904815398,-8.2900329915,-3.0146687065,8.8211606044,56.45,1.3,56.464967015,135.42,-14.1300329915,-18.8946687065,23.5937775243,-8.2900329915,-3.0146687065,8.8211606044,-5.84,-15.88,16.9198108736,136.11,45.9899670085,-34.1746687065,57.2973389141,-8.2900329915,-3.0146687065,8.8211606044,54.28,-31.16,62.5880499776,0.0
2019-09-16 00:30:00,55.6287335736,-10.3410497586,56.5817400679,-7.9612664264,-2.8510497586,8.4563732083,63.59,-7.49,64.0295884728,135.34,-7.9612664264,-2.8510497586,8.4563732083,-7.9612664264,-2.8510497586,8.4563732083,0.0,0.0,0.0,0.0,53.0387335736,-33.2110497586,62.5785992585,-7.9612664264,-2.8510497586,8.4563732083,61.0,-30.36,68.1375784718,135.51,46.8587335736,-2.2810497586,46.9142206598,-7.9612664264,-2.8510497586,8.4563732083,54.82,0.5700000000000001,54.8229632545,135.0,-16.1612664264,-19.0910497586,25.0130908404,-7.9612664264,-2.8510497586,8.4563732083,-8.2,-16.24,18.1927897806,135.51,44.6787335736,-34.2910497586,56.3210913183,-7.9612664264,-2.8510497586,8.4563732083,52.64,-31.44,61.3142984955,0.0
2019-09-16 01:00:00,54.3866836418,-10.3439240331,55.3616123497,-7.5933163582,-2.7739240331,8.0841269075,61.98,-7.57,62.4405741485,135.34,-7.5933163582,-2.7739240331,8.0841269075,-7.5933163582,-2.7739240331,8.0841269075,0.0,0.0,0.0,0.0,51.8466836418,-33.2939240331,61.6162639421,-7.5933163582,-2.7739240331,8.0841269075,59.44,-30.52,66.8175426067,135.51,45.6566836418,-2.6939240331,45.7360906491,-7.5933163582,-2.7739240331,8.0841269075,53.25,0.08,53.2500600939,135.34,-16.3133163582,-18.6939240331,24.8110275152,-7.5933163582,-2.7739240331,8.0841269075,-8.72,-15.92,18.1517161723,135.51,43.5266836418,-34.4939240331,55.5374016682,-7.5933163582,-2.7739240331,8.0841269075,51.12,-31.72,60.1615558309,0.0
2019-09-16 01:30:00,54.726733537,-10.3490641308,55.696664999,-7.453266463,-2.7290641308,7.9371891749,62.18,-7.62,62.6451658151,135.34,-7.453266463,-2.7290641308,7.9371891749,-7.453266463,-2.7290641308,7.9371891749,0.0,0.0,0.0,0.0,52.186733537,-33.2590641308,61.883927672,-7.453266463,-2.7290641308,7.9371891749,59.64,-30.53,67.0000783582,135.62,45.836733537,-2.6190641308,45.9114978874,-7.453266463,-2.7290641308,7.9371891749,53.29,0.11,53.2901135296,135.1,-17.213266463,-19.5690641308,26.0623255539,-7.453266463,-2.7290641308,7.9371891749,-9.76,-16.84,19.4638947798,135.62,43.746733537,-34.5690641308,55.7565860687,-7.453266463,-2.7290641308,7.9371891749,51.2,-31.84,60.2928320781,0.0
2019-09-16 02:00:00,53.8899668875,-10.7779752787,54.9571949998,-7.6600331125,-2.7879752787000003,8.1516202953,61.55,-7.99,62.0664369849,135.64,-7.6600331125,-2.7879752787000003,8.1516202953,-7.6600331125,-2.7879752787000003,8.1516202953,0.0,0.0,0.0,0.0,51.3699668875,-33.7779752787,61.4802823021,-7.6600331125,-2.7879752787000003,8.1516202953,59.03,-30.99,66.6702407375,136.0,45.4099668875,-2.2479752787,45.4655747305,-7.6600331125,-2.7879752787000003,8.1516202953,53.07,0.54,53.0727472438,135.33,-16.9400331125,-19.2679752787,25.6557906366,-7.6600331125,-2.7879752787000003,8.1516202953,-9.28,-16.48,18.9131911638,136.0,43.1399668875,-34.1479752787,55.0194598182,-7.6600331125,-2.7879752787000003,8.1516202953,50.8,-31.36,59.6999966499,0.0
2019-09-16 02:30:00,53.6680502556,-10.8855893659,54.7608954828,-7.6719497444,-2.7755893659,8.1585972574,61.34,-8.11,61.8738046349,135.91,-7.6719497444,-2.7755893659,8.1585972574,-7.6719497444,-2.7755893659,8.1585972574,0.0,0.0,0.0,0.0,51.1780502556,-33.8855893659,61.3793613085,-7.6719497444,-2.7755893659,8.1585972574,58.85,-31.11,66.5669182102,136.0,44.9080502556,-2.5055893659,44.9778940795,-7.6719497444,-2.7755893659,8.1585972574,52.58,0.27,52.5806932248,135.33,-18.5119497444,-20.2155893659,27.4109893428,-7.6719497444,-2.7755893659,8.1585972574,-10.84,-17.44,20.5343419666,136.0,42.8480502556,-34.5755893659,55.058394371,-7.6719497444,-2.7755893659,8.1585972574,50.52,-31.8,59.6951455313,0.0
2019-09-16 03:00:00,52.7797168144,-11.0600168868,53.9260834897,-7.6702831856,-2.7100168868,8.1349514857,60.45,-8.35,61.0239707,136.22,-7.6702831856,-2.7100168868,8.1349514857,-7.6702831856,-2.7100168868,8.1349514857,0.0,0.0,0.0,0.0,50.3097168144,-34.1700168868,60.8165903351,-7.6702831856,-2.7100168868,8.1349514857,57.98,-31.46,65.9652332672,136.24,44.1597168144,-2.6500168868,44.2391588824,-7.6702831856,-2.7100168868,8.1349514857,51.83,0.06,51.8300347289,135.5,-18.4702831856,-20.1100168868,27.3050204202,-7.6702831856,-2.7100168868,8.1349514857,-10.8,-17.4,20.4792577991,136.24,42.0897168144,-34.8700168868,54.6576832586,-7.6702831856,-2.7100168868,8.1349514857,49.76,-32.16,59.2479805563,0.0
2019-09-16 03:30:00,52.6868501378,-11.0994003902,53.8432991789,-7.6131498622,-2.6994003902,8.0775499559,60.3,-8.4,60.882263427,136.22,-7.6131498622,-2.6994003902,8.0775499559,-7.6131498622,-2.6994003902,8.0775499559,0.0,0.0,0.0,0.0,50.2268501378,-34.2194003902,60.775849133,-7.6131498622,-2.6994003902,8.0775499559,57.84,-31.52,65.8709040472,136.24,43.9968501378,-2.6794003902,44.078362135,-7.6131498622,-2.6994003902,8.0775499559,51.61,0.02,51.6100038752,135.72,-18.4531498622,-20.0594003902,27.2561604752,-7.6131498622,-2.6994003902,8.0775499559,-10.84,-17.36,20.4664408239,136.24,41.9468501378,-34.8194003902,54.5154003931,-7.6131498622,-2.6994003902,8.0775499559,49.56,-32.12,59.0583440337,0.0
2019-09-16 04:00:00,52.508200042,-11.0230753184,53.6527656429,-7.561799958,-2.6630753184,8.0170311685,60.07,-8.36,60.6489447559,136.05,-7.561799958,-2.6630753184,8.0170311685,-7.561799958,-2.6630753184,8.0170311685,0.0,0.0,0.0,0.0,50.068200042,-34.1130753184,60.5848707445,-7.561799958,-2.6630753184,8.0170311685,57.63,-31.45,65.6530227788,136.06,43.808200042,-2.6530753184,43.8884631716,-7.561799958,-2.6630753184,8.0170311685,51.37,0.01,51.3700009733,135.72,-18.961799958,-20.4230753184,27.8684743592,-7.561799958,-2.6630753184,8.0170311685,-11.4,-17.76,21.1039711903,136.06,41.758200042,-34.8230753184,54.3727307148,-7.561799958,-2.6630753184,8.0170311685,49.32,-32.16,58.8789266207,0.0
2019-09-16 04:30:00,52.0443500849,-11.0577350574,53.2060887527,-7.7056499151,-2.6977350574,8.1642400169,59.75,-8.36,60.3320155473,136.22,-7.7056499151,-2.6977350574,8.1642400169,-7.7056499151,-2.6977350574,8.1642400169,0.0,0.0,0.0,0.0,49.6143500849,-34.1677350574,60.241330109,-7.7056499151,-2.6977350574,8.1642400169,57.32,-31.47,65.39069735059999,136.27,43.8643500849,-2.5377350574,43.9376980234,-7.7056499151,-2.6977350574,8.1642400169,51.57,0.16,51.5702482057,135.53,-16.8656499151,-19.9377350574,26.1144294649,-7.7056499151,-2.6977350574,8.1642400169,-9.16,-17.24,19.5223769045,136.27,41.8143500849,-34.7777350574,54.3868617291,-7.7056499151,-2.6977350574,8.1642400169,49.52,-32.08,59.0030236513,0.0
2019-09-16 05:00:00,51.4744334577,-11.1138519626,52.6605640421,-7.7455665423,-2.7338519626,8.2138753104,59.22,-8.38,59.8099724126,136.22,-7.7455665423,-2.7338519626,8.2138753104,-7.7455665423,-2.7338519626,8.2138753104,0.0,0.0,0.0,0.0,49.0344334577,-34.2338519626,59.8024438022,-7.7455665423,-2.7338519626,8.2138753104,56.78,-31.5,64.9324140934,136.4,43.8444334577,-2.5038519625999998,43.9158697953,-7.7455665423,-2.7338519626,8.2138753104,51.59,0.23,51.5905126937,135.53,-14.6255665423,-19.7738519626,24.5949673332,-7.7455665423,-2.7338519626,8.2138753104,-6.88,-17.04,18.3765067409,136.4,41.7744334577,-34.6938519626,54.3025474054,-7.7455665423,-2.7338519626,8.2138753104,49.52,-31.96,58.9378655874,0.0
2019-09-16 05:30:00,48.3513334053,-11.0451410619,49.5968404553,-8.3686665947,-2.9451410619000002,8.8717775247,56.72,-8.1,57.2954483358,136.71,-8.3686665947,-2.9451410619000002,8.8717775247,-8.3686665947,-2.9451410619000002,8.8717775247,0.0,0.0,0.0,0.0,45.9813334053,-34.4351410619,57.4461657701,-8.3686665947,-2.9451410619000002,8.8717775247,54.35,-31.49,62.8135542698,136.76,43.6913334053,-1.6951410619,43.7242051723,-8.3686665947,-2.9451410619000002,8.8717775247,52.06,1.25,52.0750045607,135.89,0.23133340530000002,-17.3051410619,17.3066872138,-8.3686665947,-2.9451410619000002,8.8717775247,8.6,-14.36,16.7382675328,136.76,41.6313334053,-34.3451410619,53.9699604935,-8.3686665947,-2.9451410619000002,8.8717775247,50.0,-31.4,59.0420189357,0.0
