Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-16 06:00:00,49.8785167295,-10.1467584176,50.9001290521,-8.9514832705,-3.1367584176,9.4851624189,58.83,-7.01,59.2461728722,136.03,-8.9514832705,-3.1367584176,9.4851624189,-8.9514832705,-3.1367584176,9.4851624189,0.0,0.0,0.0,0.0,47.3985167295,-33.3767584176,57.9709184904,-8.9514832705,-3.1367584176,9.4851624189,56.35,-30.24,63.9513885698,136.08,45.6385167295,-0.9067584176000001,45.6475237017,-8.9514832705,-3.1367584176,9.4851624189,54.59,2.23,54.6355287336,135.35,3.2885167295,-17.4967584176,17.8031148231,-8.9514832705,-3.1367584176,9.4851624189,12.24,-14.36,18.8686830489,136.08,43.4485167295,-33.4567584176,54.8372892273,-8.9514832705,-3.1367584176,9.4851624189,52.4,-30.32,60.5397588367,0.0
2019-09-16 06:30:00,54.1217000409,-9.0649571564,54.8756035372,-10.6982999591,-3.6949571564,11.3184067077,64.82,-5.37,65.0420579318,135.74,-10.6982999591,-3.6949571564,11.3184067077,-10.6982999591,-3.6949571564,11.3184067077,0.0,0.0,0.0,0.0,51.3817000409,-32.1249571564,60.5977885026,-10.6982999591,-3.6949571564,11.3184067077,62.08,-28.43,68.2802409193,135.81,51.2317000409,0.9650428436,51.240788409,-10.6982999591,-3.6949571564,11.3184067077,61.93,4.66,62.1050762821,134.93,10.6217000409,-13.8149571564,17.4262317497,-10.6982999591,-3.6949571564,11.3184067077,21.32,-10.12,23.5999322033,135.81,48.7817000409,-32.0549571564,58.3710076766,-10.6982999591,-3.6949571564,11.3184067077,59.48,-28.36,65.8950681007,0.0
2019-09-16 07:00:00,57.6712667986,-7.2459261285,58.1246802969,-12.5687332014,-4.3059261285,13.285859178599999,70.24,-2.94,70.3015021177,134.39,-12.5687332014,-4.3059261285,13.285859178599999,-12.5687332014,-4.3059261285,13.285859178599999,0.0,0.0,0.0,0.0,54.6812667986,-29.9259261285,62.3345970818,-12.5687332014,-4.3059261285,13.285859178599999,67.25,-25.62,71.9649004724,134.5,55.7912667986,3.1340738715,55.8792257464,-12.5687332014,-4.3059261285,13.285859178599999,68.36,7.44,68.7636764579,133.55,18.1112667986,-11.6259261285,21.521620371,-12.5687332014,-4.3059261285,13.285859178599999,30.68,-7.32,31.5411604099,134.5,53.0312667986,-30.1059261285,60.9809974198,-12.5687332014,-4.3059261285,13.285859178599999,65.6,-25.8,70.4911341943,0.0
2019-09-16 07:30:00,61.6347000149,-4.4464707642,61.7948812458,-14.5352999851,-4.9264707642,15.3474773122,76.17,0.48,76.1715123914,133.27,-14.5352999851,-4.9264707642,15.3474773122,-14.5352999851,-4.9264707642,15.3474773122,0.0,0.0,0.0,0.0,58.3547000149,-26.7864707642,64.2089248456,-14.5352999851,-4.9264707642,15.3474773122,72.89,-21.86,76.0973830036,133.31,61.5547000149,6.4535292358,61.8920765003,-14.5352999851,-4.9264707642,15.3474773122,76.09,11.38,76.936288577,132.32,27.4647000149,-11.606470764200001,29.8164369184,-14.5352999851,-4.9264707642,15.3474773122,42.0,-6.68,42.5279014295,133.31,58.3447000149,-27.6464707642,64.5633902885,-14.5352999851,-4.9264707642,15.3474773122,72.88,-22.72,76.3393266934,0.0
2019-09-16 08:00:00,63.6629499926,-2.1652859158,63.6997618901,-15.4870500074,-5.2352859158,16.3479948786,79.15,3.07,79.2095158425,132.47,-15.4870500074,-5.2352859158,16.3479948786,-15.4870500074,-5.2352859158,16.3479948786,0.0,0.0,0.0,0.0,60.2129499926,-24.2652859158,64.9184368834,-15.4870500074,-5.2352859158,16.3479948786,75.7,-19.03,78.0553066742,132.61,64.7629499926,7.5647140842,65.203255984,-15.4870500074,-5.2352859158,16.3479948786,80.25,12.8,81.2643987242,131.62,34.9129499926,-9.6752859158,36.2287901363,-15.4870500074,-5.2352859158,16.3479948786,50.4,-4.44,50.5951934476,132.61,61.3129499926,-25.2752859158,66.3183075396,-15.4870500074,-5.2352859158,16.3479948786,76.8,-20.04,79.3715414995,0.0
2019-09-16 08:30:00,66.5453333589,-0.3248696246,66.5461263494,-15.8046666411,-5.3648696246,16.6903958529,82.35,5.04,82.5040853534,131.45,-15.8046666411,-5.3648696246,16.6903958529,-15.8046666411,-5.3648696246,16.6903958529,0.0,0.0,0.0,0.0,62.9653333589,-22.1848696246,66.7592813416,-15.8046666411,-5.3648696246,16.6903958529,78.77,-16.82,80.5457962901,131.51,67.3353333589,9.8051303754,68.045482585,-15.8046666411,-5.3648696246,16.6903958529,83.14,15.17,84.5126528988,130.52,34.7953333589,-7.8848696246,35.6775334426,-15.8046666411,-5.3648696246,16.6903958529,50.6,-2.52,50.6627121264,131.51,63.7153333589,-24.0448696246,68.1013910305,-15.8046666411,-5.3648696246,16.6903958529,79.52,-18.68,81.6845934066,0.0
2019-09-16 09:00:00,66.1014500314,-0.0736285862,66.1014910378,-15.2685499686,-5.2236285862,16.137376297,81.37,5.15,81.5328117999,131.92,-15.2685499686,-5.2236285862,16.137376297,-15.2685499686,-5.2236285862,16.137376297,0.0,0.0,0.0,0.0,62.5614500314,-22.0736285862,66.341390617,-15.2685499686,-5.2236285862,16.137376297,77.83,-16.85,79.633104925,132.19,67.2714500314,10.4063714138,68.0715840519,-15.2685499686,-5.2236285862,16.137376297,82.54,15.63,84.0068360314,130.94,37.0514500314,-6.1036285862,37.5508219797,-15.2685499686,-5.2236285862,16.137376297,52.32,-0.88,52.3274000883,132.19,63.6514500314,-23.9436285862,68.0059147499,-15.2685499686,-5.2236285862,16.137376297,78.92,-18.72,81.1098317098,0.0
2019-09-16 09:30:00,68.4580000063,1.1090376056,68.4669827674,-14.6319999937,-5.0409623944,15.4760048358,83.09,6.15,83.3172887221,131.22,-14.6319999937,-5.0409623944,15.4760048358,-14.6319999937,-5.0409623944,15.4760048358,0.0,0.0,0.0,0.0,64.8380000063,-20.7209623944,68.068528171,-14.6319999937,-5.0409623944,15.4760048358,79.47,-15.68,81.0021191081,131.37,69.1280000063,11.0590376056,70.0070189169,-14.6319999937,-5.0409623944,15.4760048358,83.76,16.1,85.2933033714,130.3,35.5680000063,-5.8009623944,36.0379492917,-14.6319999937,-5.0409623944,15.4760048358,50.2,-0.76,50.2057526584,131.37,65.4480000063,-23.1609623944,69.4252899444,-14.6319999937,-5.0409623944,15.4760048358,80.08,-18.12,82.1044505493,0.0
2019-09-16 10:00:00,69.343516712,1.7262273565,69.3649996098,-14.506483288,-5.0437726435,15.3583104496,83.85,6.77,84.1228589624,131.33,-14.506483288,-5.0437726435,15.3583104496,-14.506483288,-5.0437726435,15.3583104496,0.0,0.0,0.0,0.0,65.663516712,-20.1037726435,68.6721129825,-14.506483288,-5.0437726435,15.3583104496,80.17,-15.06,81.5722532483,131.37,69.603516712,11.1662273565,70.4935044671,-14.506483288,-5.0437726435,15.3583104496,84.11,16.21,85.6577854021,130.4,35.613516712,-4.5637726435,35.9047433264,-14.506483288,-5.0437726435,15.3583104496,50.12,0.48,50.1222984309,131.37,65.893516712,-22.8037726435,69.7278107461,-14.506483288,-5.0437726435,15.3583104496,80.4,-17.76,82.33819041,0.0
2019-09-16 10:30:00,69.6010334009,2.0918719062,69.6324621032,-13.9489665991,-4.9381280938,14.7972557676,83.55,7.03,83.8452348079,131.53,-13.9489665991,-4.9381280938,14.7972557676,-13.9489665991,-4.9381280938,14.7972557676,0.0,0.0,0.0,0.0,65.9510334009,-19.8181280938,68.8643377068,-13.9489665991,-4.9381280938,14.7972557676,79.9,-14.88,81.2737620638,131.61,69.7610334009,11.6518719062,70.7274197188,-13.9489665991,-4.9381280938,14.7972557676,83.71,16.59,85.3381052051,130.63,36.3310334009,-3.8181280938,36.5311112632,-13.9489665991,-4.9381280938,14.7972557676,50.28,1.12,50.2924725978,131.61,66.0110334009,-22.9381280938,69.8828609253,-13.9489665991,-4.9381280938,14.7972557676,79.96,-18.0,81.9609760801,0.0
2019-09-16 11:00:00,69.8011167206,2.4199585167,69.8430533029,-12.1888832794,-4.5000414833,12.9930461767,81.99,6.92,82.281507643,131.25,-12.1888832794,-4.5000414833,12.9930461767,-12.1888832794,-4.5000414833,12.9930461767,0.0,0.0,0.0,0.0,66.2211167206,-19.4800414833,69.0268666239,-12.1888832794,-4.5000414833,12.9930461767,78.41,-14.98,79.8281184796,131.34,69.2611167206,12.3099585167,70.3465519274,-12.1888832794,-4.5000414833,12.9930461767,81.45,16.81,83.1665714094,130.31,33.3311167206,-2.5400414833,33.4277602088,-12.1888832794,-4.5000414833,12.9930461767,45.52,1.96,45.5621772965,131.34,65.5311167206,-22.6600414833,69.3383352748,-12.1888832794,-4.5000414833,12.9930461767,77.72,-18.16,79.8134324534,0.0
2019-09-16 11:30:00,73.573316694,4.652600657,73.7202795859,-12.106683306,-4.417399343,12.887404611800001,85.68,9.07,86.1587331615,131.13,-12.106683306,-4.417399343,12.887404611800001,-12.106683306,-4.417399343,12.887404611800001,0.0,0.0,0.0,0.0,69.833316694,-17.177399343,71.9149161765,-12.106683306,-4.417399343,12.887404611800001,81.94,-12.76,82.9275659838,131.23,65.443316694,13.382600657,66.7976174744,-12.106683306,-4.417399343,12.887404611800001,77.55,17.8,79.5665916073,130.31,35.373316694,-1.297399343,35.3971012795,-12.106683306,-4.417399343,12.887404611800001,47.48,3.12,47.5824001076,131.23,61.773316694,-19.857399343,64.8865083361,-12.106683306,-4.417399343,12.887404611800001,73.88,-15.44,75.4761419258,0.0
2019-09-16 12:00:00,73.0774333369,5.3221842819,73.2709827192,-12.3925666631,-4.5478157181,13.2006945387,85.47,9.87,86.0380020689,130.87,-12.3925666631,-4.5478157181,13.2006945387,-12.3925666631,-4.5478157181,13.2006945387,0.0,0.0,0.0,0.0,69.3374333369,-16.4378157181,71.2592551697,-12.3925666631,-4.5478157181,13.2006945387,81.73,-11.89,82.590344472,131.04,65.3474333369,13.8421842819,66.7974034631,-12.3925666631,-4.5478157181,13.2006945387,77.74,18.39,79.885541245,130.2,36.8874333369,-0.7478157181,36.8950127596,-12.3925666631,-4.5478157181,13.2006945387,49.28,3.8,49.4262925982,131.04,61.6874333369,-19.9478157181,64.8325133218,-12.3925666631,-4.5478157181,13.2006945387,74.08,-15.4,75.6637720445,0.0
2019-09-16 12:30:00,73.4459333428,5.4850985304,73.6504679583,-13.4540666572,-4.8049014696,14.2863217012,86.9,10.29,87.5071088541,130.58,-13.4540666572,-4.8049014696,14.2863217012,-13.4540666572,-4.8049014696,14.2863217012,0.0,0.0,0.0,0.0,69.6359333428,-16.2749014696,71.5124858355,-13.4540666572,-4.8049014696,14.2863217012,83.09,-11.47,83.8779410811,131.24,65.9959333428,16.5550985304,68.040682721,-13.4540666572,-4.8049014696,14.2863217012,79.45,21.36,82.271210639,129.45,40.3859333428,1.3950985304,40.4100224187,-13.4540666572,-4.8049014696,14.2863217012,53.84,6.2,54.195807956,131.24,62.1859333428,-19.2449014696,65.0957490032,-13.4540666572,-4.8049014696,14.2863217012,75.64,-14.44,77.0059945719,0.0
2019-09-16 13:00:00,73.6767500207,5.4754508801,73.8799299943,-12.8132499793,-4.5945491199,13.6120996414,86.49,10.07,87.074249925,131.04,-12.8132499793,-4.5945491199,13.6120996414,-12.8132499793,-4.5945491199,13.6120996414,0.0,0.0,0.0,0.0,69.8767500207,-16.2945491199,71.7514635703,-12.8132499793,-4.5945491199,13.6120996414,82.69,-11.7,83.5136282292,131.1,65.8367500207,16.4854508801,67.8693431824,-12.8132499793,-4.5945491199,13.6120996414,78.65,21.08,81.4259719009,129.98,39.3867500207,1.0454508801,39.4006223902,-12.8132499793,-4.5945491199,13.6120996414,52.2,5.64,52.5038055764,131.1,62.0667500207,-18.0745491199,64.6449594634,-12.8132499793,-4.5945491199,13.6120996414,74.88,-13.48,76.0836697327,0.0
2019-09-16 13:30:00,73.2901667165,5.33512254,73.4840939921,-13.8598332835,-4.83487746,14.6789311157,87.15,10.17,87.7413893211,130.96,-13.8598332835,-4.83487746,14.6789311157,-13.8598332835,-4.83487746,14.6789311157,0.0,0.0,0.0,0.0,69.4401667165,-16.46487746,71.365460437,-13.8598332835,-4.83487746,14.6789311157,83.3,-11.63,84.1079479003,130.96,65.8901667165,16.21512254,67.8560555066,-13.8598332835,-4.83487746,14.6789311157,79.75,21.05,82.4813009112,129.98,42.1001667165,0.60512254,42.1045153261,-13.8598332835,-4.83487746,14.6789311157,55.96,5.44,56.2237956741,130.96,62.1001667165,-18.63487746,64.8358647985,-13.8598332835,-4.83487746,14.6789311157,75.96,-13.8,77.2033781644,0.0
2019-09-16 14:00:00,72.9988667617,5.7293980842,73.2233606911,-12.6411332383,-4.4506019158,13.4017202986,85.64,10.18,86.2429243475,130.75,-12.6411332383,-4.4506019158,13.4017202986,-12.6411332383,-4.4506019158,13.4017202986,0.0,0.0,0.0,0.0,69.2288667617,-16.0406019158,71.0629080669,-12.6411332383,-4.4506019158,13.4017202986,81.87,-11.59,82.6863047911,130.96,64.5188667617,16.2793980842,66.5409871447,-12.6411332383,-4.4506019158,13.4017202986,77.16,20.73,79.89617325,129.8,40.2788667617,-0.2506019158,40.2796463356,-12.6411332383,-4.4506019158,13.4017202986,52.92,4.2,53.0864050393,130.96,60.7988667617,-19.1306019158,63.7376037294,-12.6411332383,-4.4506019158,13.4017202986,73.44,-14.68,74.8928300974,0.0
2019-09-16 14:30:00,72.1282000594,4.6982371196,72.281053367,-12.6617999406,-4.5617628804,13.4584864793,84.79,9.26,85.2941480994,130.64,-12.6617999406,-4.5617628804,13.4584864793,-12.6617999406,-4.5617628804,13.4584864793,0.0,0.0,0.0,0.0,68.4082000594,-17.0417628804,70.4989611089,-12.6617999406,-4.5617628804,13.4584864793,81.07,-12.48,82.0249675404,130.73,64.4382000594,13.9682371196,65.9347652997,-12.6617999406,-4.5617628804,13.4584864793,77.1,18.53,79.2954658225,129.98,39.5382000594,-0.48176288040000004,39.5411350294,-12.6617999406,-4.5617628804,13.4584864793,52.2,4.08,52.3592054944,130.73,61.1382000594,-15.5217628804,63.0777665221,-12.6617999406,-4.5617628804,13.4584864793,73.8,-10.96,74.6093935105,0.0
2019-09-16 15:00:00,70.5666333573,2.5527126596,70.6127898139,-12.4133666427,-4.6872873404,13.2688482552,82.98,7.24,83.2952459628,131.04,-12.4133666427,-4.6872873404,13.2688482552,-12.4133666427,-4.6872873404,13.2688482552,0.0,0.0,0.0,0.0,66.9266333573,-19.2172873404,69.6310159718,-12.4133666427,-4.6872873404,13.2688482552,79.34,-14.53,80.6595096687,131.13,63.8366333573,9.3527126596,64.5181291769,-12.4133666427,-4.6872873404,13.2688482552,76.25,14.04,77.5318263683,130.52,38.5066333573,-2.5272873404,38.5894803517,-12.4133666427,-4.6872873404,13.2688482552,50.92,2.16,50.9657924494,131.13,61.2266333573,-10.1272873404,62.0585415647,-12.4133666427,-4.6872873404,13.2688482552,73.64,-5.44,73.8406608854,0.0
2019-09-16 15:30:00,70.0395166899,1.8139616173,70.063002754,-12.3504833101,-4.8160383827,13.2562688452,82.39,6.63,82.656330671,131.21,-12.3504833101,-4.8160383827,13.2562688452,-12.3504833101,-4.8160383827,13.2562688452,0.0,0.0,0.0,0.0,66.4395166899,-20.0160383827,69.3891286192,-12.3504833101,-4.8160383827,13.2562688452,78.79,-15.2,80.2427822299,131.26,64.3295166899,9.3839616173,65.0103488161,-12.3504833101,-4.8160383827,13.2562688452,76.68,14.2,77.9837316368,130.61,36.5695166899,-2.8960383827,36.6840099941,-12.3504833101,-4.8160383827,13.2562688452,48.92,1.92,48.9576633429,131.26,61.7695166899,-10.3760383827,62.6349372525,-12.3504833101,-4.8160383827,13.2562688452,74.12,-5.5600000000000005,74.3282449678,0.0
2019-09-16 16:00:00,70.7392666929,1.4736973026,70.7546156515,-14.6507333071,-5.1363026974,15.5249989319,85.39,6.61,85.6454563885,131.21,-14.6507333071,-5.1363026974,15.5249989319,-14.6507333071,-5.1363026974,15.5249989319,0.0,0.0,0.0,0.0,67.0092666929,-20.2663026974,70.0068914304,-14.6507333071,-5.1363026974,15.5249989319,81.66,-15.13,83.0498193857,131.26,65.2892666929,9.3436973026,65.9544769108,-14.6507333071,-5.1363026974,15.5249989319,79.94,14.48,81.2408394836,130.31,41.3892666929,-2.2963026974,41.4529179124,-14.6507333071,-5.1363026974,15.5249989319,56.04,2.84,56.1119167379,131.26,62.6692666929,-9.2963026974,63.3550174151,-14.6507333071,-5.1363026974,15.5249989319,77.32,-4.16,77.4318280812,0.0
2019-09-16 16:30:00,73.7460999978,1.6762432371,73.7651479784,-15.8639000022,-5.4537567629,16.7751836386,89.61,7.13,89.8932088647,130.65,-15.8639000022,-5.4537567629,16.7751836386,-15.8639000022,-5.4537567629,16.7751836386,0.0,0.0,0.0,0.0,69.8560999978,-19.9537567629,72.6500317678,-15.8639000022,-5.4537567629,16.7751836386,85.72,-14.5,86.9377271385,130.72,67.6560999978,8.9962432371,68.2515952876,-15.8639000022,-5.4537567629,16.7751836386,83.52,14.45,84.7607981322,130.22,41.7760999978,-1.9337567628999999,41.8208314868,-15.8639000022,-5.4537567629,16.7751836386,57.64,3.52,57.747380893,130.72,64.9360999978,-9.5737567629,65.6380522371,-15.8639000022,-5.4537567629,16.7751836386,80.8,-4.12,80.9049714171,0.0
2019-09-16 17:00:00,75.0211334429,1.41053462,75.0343925875,-16.5488665571,-5.60946538,17.4737255951,91.57,7.02,91.8386917372,130.65,-16.5488665571,-5.60946538,17.4737255951,-16.5488665571,-5.60946538,17.4737255951,0.0,0.0,0.0,0.0,71.0311334429,-20.20946538,73.8501483352,-16.5488665571,-5.60946538,17.4737255951,87.58,-14.6,88.7886051248,130.84,69.0411334429,8.51053462,69.5636924451,-16.5488665571,-5.60946538,17.4737255951,85.59,14.12,86.7468875522,130.22,45.1311334429,-1.20946538,45.1473367138,-16.5488665571,-5.60946538,17.4737255951,61.68,4.4,61.8367398882,130.84,66.3311334429,-11.24946538,67.2783006262,-16.5488665571,-5.60946538,17.4737255951,82.88,-5.64,83.0716798915,0.0
2019-09-16 17:30:00,75.3937668753,1.1187971747,75.4020675496,-16.7762331247,-5.7812028253,17.7444161347,92.17,6.9,92.4279119098,130.65,-16.7762331247,-5.7812028253,17.7444161347,-16.7762331247,-5.7812028253,17.7444161347,0.0,0.0,0.0,0.0,71.3637668753,-20.4512028253,74.2363719455,-16.7762331247,-5.7812028253,17.7444161347,88.14,-14.67,89.3524957682,130.84,69.6537668753,7.9587971747,70.1069874719,-16.7762331247,-5.7812028253,17.7444161347,86.43,13.74,87.515327229,130.15,48.6237668753,-1.5812028253000001,48.6494697557,-16.7762331247,-5.7812028253,17.7444161347,65.4,4.2,65.5347236204,130.84,66.9037668753,-11.0212028253,67.8054638935,-16.7762331247,-5.7812028253,17.7444161347,83.68,-5.24,83.8439025809,0.0
2019-09-16 18:00:00,74.2372667763,0.533112651,74.2391809459,-16.7027332237,-5.7068873490000005,17.6507750639,90.94,6.24,91.1538326128,130.65,-16.7027332237,-5.7068873490000005,17.6507750639,-16.7027332237,-5.7068873490000005,17.6507750639,0.0,0.0,0.0,0.0,70.2672667763,-21.076887349,73.3602341908,-16.7027332237,-5.7068873490000005,17.6507750639,86.97,-15.37,88.3177094359,130.98,68.9972667763,7.253112651,69.3774492593,-16.7027332237,-5.7068873490000005,17.6507750639,85.7,12.96,86.6743999114,130.29,51.6572667763,-2.4268873490000002,51.7142436182,-16.7027332237,-5.7068873490000005,17.6507750639,68.36,3.2800000000000002,68.4386440544,130.98,66.2972667763,-10.906887349,67.1884497042,-16.7027332237,-5.7068873490000005,17.6507750639,83.0,-5.2,83.1627320379,0.0
2019-09-16 18:30:00,73.0187667043,-0.3285606849,73.0195059086,-16.7412332957,-5.6985606849,17.6845267435,89.76,5.37,89.9204898786,130.72,-16.7412332957,-5.6985606849,17.6845267435,-16.7412332957,-5.6985606849,17.6845267435,0.0,0.0,0.0,0.0,69.0987667043,-21.9385606849,72.4978620718,-16.7412332957,-5.6985606849,17.6845267435,85.84,-16.24,87.3627105807,130.98,67.6787667043,6.0914393151,67.9523442976,-16.7412332957,-5.6985606849,17.6845267435,84.42,11.79,85.2393131131,130.29,50.2187667043,-4.4585606849,50.416299871,-16.7412332957,-5.6985606849,17.6845267435,66.96,1.24,66.9714804973,130.98,65.0187667043,-12.0585606849,66.1275200619,-16.7412332957,-5.6985606849,17.6845267435,81.76,-6.36,82.0069948236,0.0
2019-09-16 19:00:00,71.9548833508,-1.179289268,71.9645465573,-16.8451166492,-5.699289268,17.7831339501,88.8,4.52,88.9149616206,131.15,-16.8451166492,-5.699289268,17.7831339501,-16.8451166492,-5.699289268,17.7831339501,0.0,0.0,0.0,0.0,68.0848833508,-22.839289268,71.8135396368,-16.8451166492,-5.699289268,17.7831339501,84.93,-17.14,86.6422789405,131.23,66.5948833508,5.290710732,66.8047162149,-16.8451166492,-5.699289268,17.7831339501,83.44,10.99,84.1606422266,130.5,48.2348833508,-4.939289268,48.4871173647,-16.8451166492,-5.699289268,17.7831339501,65.08,0.76,65.084437464,131.23,63.9948833508,-12.979289268,65.2978333866,-16.8451166492,-5.699289268,17.7831339501,80.84,-7.28,81.1671362067,0.0
2019-09-16 19:30:00,71.6003499805,-0.9871675861,71.6071547904,-17.1496500195,-5.7471675861,18.0870238308,88.75,4.76,88.8775567846,130.85,-17.1496500195,-5.7471675861,18.0870238308,-17.1496500195,-5.7471675861,18.0870238308,0.0,0.0,0.0,0.0,67.7403499805,-22.5871675861,71.4068284903,-17.1496500195,-5.7471675861,18.0870238308,84.89,-16.84,86.5441950682,131.02,65.9103499805,3.9628324139,66.0293743367,-17.1496500195,-5.7471675861,18.0870238308,83.06,9.71,83.6256402068,130.5,46.3703499805,-5.9871675861,46.755272783,-17.1496500195,-5.7471675861,18.0870238308,63.52,-0.24,63.5204533989,131.02,63.3303499805,-13.9071675861,64.8393594888,-17.1496500195,-5.7471675861,18.0870238308,80.48,-8.16,80.8926201826,0.0
2019-09-16 20:00:00,72.2639667062,-0.7625719565,72.2679901485,-17.5760332938,-5.8925719565,18.5375119853,89.84,5.13,89.9863461865,130.61,-17.5760332938,-5.8925719565,18.5375119853,-17.5760332938,-5.8925719565,18.5375119853,0.0,0.0,0.0,0.0,68.3639667062,-22.2325719565,71.8882410385,-17.5760332938,-5.8925719565,18.5375119853,85.94,-16.34,87.4795930489,130.7,66.4039667062,4.1474280435,66.5333597055,-17.5760332938,-5.8925719565,18.5375119853,83.98,10.04,84.5780231502,130.36,46.1439667062,-6.5725719565,46.6097024825,-17.5760332938,-5.8925719565,18.5375119853,63.72,-0.68,63.7236282708,130.7,63.7839667062,-14.0925719565,65.3222396518,-17.5760332938,-5.8925719565,18.5375119853,81.36,-8.2,81.7721810887,0.0
2019-09-16 20:30:00,71.3931000528,-2.0570955156,71.4227301152,-16.9668999472,-5.7070955156,17.9010232401,88.36,3.65,88.4353554864,131.02,-16.9668999472,-5.7070955156,17.9010232401,-16.9668999472,-5.7070955156,17.9010232401,0.0,0.0,0.0,0.0,67.5631000528,-23.6470955156,71.581824614,-16.9668999472,-5.7070955156,17.9010232401,84.53,-17.94,86.4127565814,131.16,64.6731000528,2.9029044844,64.7382168806,-16.9668999472,-5.7070955156,17.9010232401,81.64,8.61,82.0927627748,130.69,39.1931000528,-7.3070955156,39.8684428668,-16.9668999472,-5.7070955156,17.9010232401,56.16,-1.6,56.1827873997,131.16,62.1931000528,-14.5470955156,63.871744004,-16.9668999472,-5.7070955156,17.9010232401,79.16,-8.84,79.6520633757,0.0
2019-09-16 21:00:00,70.8241500883,-3.815302006,70.9268409358,-16.1658499117,-5.475302006,17.0679124507,86.99,1.6600000000000001,87.0058371605,131.33,-16.1658499117,-5.475302006,17.0679124507,-16.1658499117,-5.475302006,17.0679124507,0.0,0.0,0.0,0.0,67.1241500883,-25.445302006,71.7851998622,-16.1658499117,-5.475302006,17.0679124507,83.29,-19.97,85.6505983634,131.48,62.7841500883,1.934697994,62.8139519426,-16.1658499117,-5.475302006,17.0679124507,78.95,7.41,79.2969772438,131.07,28.5541500883,-9.315302006,30.0352183067,-16.1658499117,-5.475302006,17.0679124507,44.72,-3.84,44.8845630479,131.48,60.3541500883,-15.515302006,62.3165148995,-16.1658499117,-5.475302006,17.0679124507,76.52,-10.04,77.1758511453,0.0
2019-09-16 21:30:00,69.3202667564,-5.6046453677,69.5464695932,-15.0797332436,-5.1246453677,15.926717955800001,84.4,-0.48,84.4013649179,132.34,-15.0797332436,-5.1246453677,15.926717955800001,-15.0797332436,-5.1246453677,15.926717955800001,0.0,0.0,0.0,0.0,65.7502667564,-27.5246453677,71.2790549962,-15.0797332436,-5.1246453677,15.926717955800001,80.83,-22.4,83.8763905995,132.52,60.2002667564,0.6953546323,60.2042825354,-15.0797332436,-5.1246453677,15.926717955800001,75.28,5.82,75.504640917,132.02,20.680266756400002,-11.724645367699999,23.7726889963,-15.0797332436,-5.1246453677,15.926717955800001,35.76,-6.6,36.3639601804,132.52,57.9202667564,-15.804645367700001,60.037855694,-15.0797332436,-5.1246453677,15.926717955800001,73.0,-10.68,73.7771129823,0.0
2019-09-16 22:00:00,67.1645168363,-7.1121632491,67.5400265616,-13.8654831637,-4.7121632491,14.6443199176,81.03,-2.4,81.0655346001,132.94,-13.8654831637,-4.7121632491,14.6443199176,-13.8654831637,-4.7121632491,14.6443199176,0.0,0.0,0.0,0.0,63.7645168363,-29.1821632491,70.1249760019,-13.8654831637,-4.7121632491,14.6443199176,77.63,-24.47,81.3953180472,133.07,57.2845168363,-0.5321632491,57.2869886353,-13.8654831637,-4.7121632491,14.6443199176,71.15,4.18,71.2726798991,132.49,12.7745168363,-13.1921632491,18.3635903786,-13.8654831637,-4.7121632491,14.6443199176,26.64,-8.48,27.957110008,133.07,55.1745168363,-17.3521632491,57.8387835068,-13.8654831637,-4.7121632491,14.6443199176,69.04,-12.64,70.1875430543,0.0
2019-09-16 22:30:00,62.035183629,-8.3755658595,62.5980360024,-12.794816371,-4.3655658595,13.5190787867,74.83,-4.01,74.9373671809,133.24,-12.794816371,-4.3655658595,13.5190787867,-12.794816371,-4.3655658595,13.5190787867,0.0,0.0,0.0,0.0,58.885183629,-30.5455658595,66.3362377943,-12.794816371,-4.3655658595,13.5190787867,71.68,-26.18,76.3113019152,133.37,53.095183629,-1.1255658595,53.1071127355,-12.794816371,-4.3655658595,13.5190787867,65.89,3.24,65.9696119437,132.7,14.245183629,-16.2055658595,21.5765062383,-12.794816371,-4.3655658595,13.5190787867,27.04,-11.84,29.5185907523,133.37,51.085183629,-17.6455658595,54.0468498704,-12.794816371,-4.3655658595,13.5190787867,63.88,-13.28,65.2457876035,0.0
2019-09-16 23:00:00,60.8592834812,-9.0515144882,61.5287111873,-11.5807165188,-3.9615144882,12.2395503238,72.44,-5.09,72.6186043655,134.14,-11.5807165188,-3.9615144882,12.2395503238,-11.5807165188,-3.9615144882,12.2395503238,0.0,0.0,0.0,0.0,57.8492834812,-31.5515144882,65.8941398441,-11.5807165188,-3.9615144882,12.2395503238,69.43,-27.59,74.7109965132,134.33,50.6392834812,-2.8215144882,50.717826999,-11.5807165188,-3.9615144882,12.2395503238,62.22,1.1400000000000001,62.2304427109,133.81,4.1792834812,-16.4815144882,17.003138835,-11.5807165188,-3.9615144882,12.2395503238,15.76,-12.52,20.1277917318,134.33,48.8192834812,-18.9615144882,52.3723349804,-11.5807165188,-3.9615144882,12.2395503238,60.4,-15.0,62.2347169994,0.0
2019-09-16 23:30:00,63.4364667409,-10.2508978658,64.2593667851,-10.4335332591,-3.5608978658,11.0244550831,73.87,-6.69,74.1723196348,133.75,-10.4335332591,-3.5608978658,11.0244550831,-10.4335332591,-3.5608978658,11.0244550831,0.0,0.0,0.0,0.0,60.4464667409,-32.4708978658,68.6158476569,-10.4335332591,-3.5608978658,11.0244550831,70.88,-28.91,76.5490855595,133.92,50.0964667409,-4.0508978658,50.2599816299,-10.4335332591,-3.5608978658,11.0244550831,60.53,-0.49,60.5319832816,133.45,-14.3535332591,-16.4008978658,21.7948013945,-10.4335332591,-3.5608978658,11.0244550831,-3.92,-12.84,13.4250512103,133.92,48.3264667409,-19.7608978658,52.2105398566,-10.4335332591,-3.5608978658,11.0244550831,58.76,-16.2,60.9522567261,0.0
2019-09-17 00:00:00,62.6778667372,-10.5390162794,63.5577362944,-9.6721332628,-3.3090162794,10.2225119511,72.35,-7.23,72.7103527704,133.4,-9.6721332628,-3.3090162794,10.2225119511,-9.6721332628,-3.3090162794,10.2225119511,0.0,0.0,0.0,0.0,59.7678667372,-32.6590162794,68.1088044136,-9.6721332628,-3.3090162794,10.2225119511,69.44,-29.35,75.3879042022,133.52,48.4578667372,-4.4890162794,48.6653482046,-9.6721332628,-3.3090162794,10.2225119511,58.13,-1.18,58.1419753706,133.23,-21.5121332628,-17.5490162794,27.7622018199,-9.6721332628,-3.3090162794,10.2225119511,-11.84,-14.24,18.5192656442,133.52,46.7278667372,-20.4690162794,51.0144504749,-9.6721332628,-3.3090162794,10.2225119511,56.4,-17.16,58.9527403943,0.0
2019-09-17 00:30:00,60.7331167388,-10.592386919,61.6498996711,-9.0768832612,-3.132386919,9.602169418799999,69.81,-7.46,70.2074618541,134.5,-9.0768832612,-3.132386919,9.602169418799999,-9.0768832612,-3.132386919,9.602169418799999,0.0,0.0,0.0,0.0,57.9131167388,-33.062386919,66.6862093628,-9.0768832612,-3.132386919,9.602169418799999,66.99,-29.93,73.372099602,134.62,46.7931167388,-5.182386919,47.0792194956,-9.0768832612,-3.132386919,9.602169418799999,55.87,-2.05,55.9075969793,134.37,-21.5568832612,-17.812386919,27.9639114518,-9.0768832612,-3.132386919,9.602169418799999,-12.48,-14.68,19.2679215278,134.62,45.1231167388,-20.812386919,49.6915597812,-9.0768832612,-3.132386919,9.602169418799999,54.2,-17.68,57.0107217986,0.0
2019-09-17 01:00:00,59.529400027,-10.9634197069,60.5305380716,-8.690599973,-3.0134197069,9.1982186439,68.22,-7.95,68.6816634918,134.9,-8.690599973,-3.0134197069,9.1982186439,-8.690599973,-3.0134197069,9.1982186439,0.0,0.0,0.0,0.0,56.789400027,-33.6034197069,65.9865575054,-8.690599973,-3.0134197069,9.1982186439,65.48,-30.59,72.2729444536,135.01,45.589400027,-5.4134197069,45.9096777133,-8.690599973,-3.0134197069,9.1982186439,54.28,-2.4,54.33303231,134.75,-22.530599973,-18.6134197069,29.2247725111,-8.690599973,-3.0134197069,9.1982186439,-13.84,-15.6,20.854390425,135.01,43.989400027,-21.1734197069,48.8198834167,-8.690599973,-3.0134197069,9.1982186439,52.68,-18.16,55.7222397253,0.0
2019-09-17 01:30:00,58.9950667627,-10.5273668691,59.9269835344,-8.7449332373,-3.0273668691,9.2541238097,67.74,-7.5,68.1539257857,134.0,-8.7449332373,-3.0273668691,9.2541238097,-8.7449332373,-3.0273668691,9.2541238097,0.0,0.0,0.0,0.0,56.2650667627,-32.8173668691,65.1362979147,-8.7449332373,-3.0273668691,9.2541238097,65.01,-29.79,71.5104481877,134.22,45.4050667627,-5.8173668691,45.7762148393,-8.7449332373,-3.0273668691,9.2541238097,54.15,-2.79,54.221827708,133.77,-21.3449332373,-20.2273668691,29.4066751838,-8.7449332373,-3.0273668691,9.2541238097,-12.6,-17.2,21.3213508015,134.22,43.7750667627,-21.3473668691,48.702839160799996,-8.7449332373,-3.0273668691,9.2541238097,52.52,-18.32,55.6234914402,0.0
2019-09-17 02:00:00,58.0455333992,-10.574604681,59.0009000928,-9.0244666008,-3.094604681,9.5403131794,67.07,-7.48,67.4858155467,134.4,-9.0244666008,-3.094604681,9.5403131794,-9.0244666008,-3.094604681,9.5403131794,0.0,0.0,0.0,0.0,55.3455333992,-32.994604681,64.4342455942,-9.0244666008,-3.094604681,9.5403131794,64.37,-29.9,70.9753964413,134.46,44.9255333992,-5.944604681,45.3171256372,-9.0244666008,-3.094604681,9.5403131794,53.95,-2.85,54.0252255895,134.3,-21.3044666008,-19.934604681,29.176510431,-9.0244666008,-3.094604681,9.5403131794,-12.28,-16.84,20.8418809132,134.46,43.3355333992,-21.454604681,48.3556461751,-9.0244666008,-3.094604681,9.5403131794,52.36,-18.36,55.4856666176,0.0
2019-09-17 02:30:00,57.7308666496,-10.6442283637,58.7039399153,-8.9191333504,-3.0442283637,9.4243443301,66.65,-7.6,67.0819088876,134.29,-8.9191333504,-3.0442283637,9.4243443301,-8.9191333504,-3.0442283637,9.4243443301,0.0,0.0,0.0,0.0,55.0508666496,-33.0142283637,64.1914105884,-8.9191333504,-3.0442283637,9.4243443301,63.97,-29.97,70.6424928779,134.33,44.4808666496,-6.1842283637,44.908709382,-8.9191333504,-3.0442283637,9.4243443301,53.4,-3.14,53.4922386894,134.22,-23.0791333504,-21.0042283637,31.2061533253,-8.9191333504,-3.0442283637,9.4243443301,-14.16,-17.96,22.8706624303,134.33,42.8808666496,-21.0842283637,47.7840288205,-8.9191333504,-3.0442283637,9.4243443301,51.8,-18.04,54.8514502999,0.0
2019-09-17 03:00:00,57.3933499827,-10.9799849579,58.4342082338,-8.8666500173,-3.0099849579,9.3636260058,66.26,-7.97,66.7376093369,134.29,-8.8666500173,-3.0099849579,9.3636260058,-8.8666500173,-3.0099849579,9.3636260058,0.0,0.0,0.0,0.0,54.7233499827,-33.4099849579,64.1160832258,-8.8666500173,-3.0099849579,9.3636260058,63.59,-30.4,70.4829631897,134.33,43.9833499827,-5.9499849579,44.3839768013,-8.8666500173,-3.0099849579,9.3636260058,52.85,-2.94,52.931711667,134.22,-24.8666500173,-21.4099849579,32.8136821918,-8.8666500173,-3.0099849579,9.3636260058,-16.0,-18.4,24.3836010466,134.33,42.3733499827,-20.8099849579,47.2075869189,-8.8666500173,-3.0099849579,9.3636260058,51.24,-17.8,54.2436871903,0.0
2019-09-17 03:30:00,57.0446499826,-10.9158616419,58.079670514,-8.7053500174,-2.9558616419,9.1934888357,65.75,-7.96,66.2300845538,134.29,-8.7053500174,-2.9558616419,9.1934888357,-8.7053500174,-2.9558616419,9.1934888357,0.0,0.0,0.0,0.0,54.4046499826,-33.4158616419,63.8473628977,-8.7053500174,-2.9558616419,9.1934888357,63.11,-30.46,70.0762705914,134.52,43.6046499826,-5.9358616419,44.0068171257,-8.7053500174,-2.9558616419,9.1934888357,52.31,-2.98,52.3948136746,134.22,-25.0653500174,-21.5158616419,33.0333781755,-8.7053500174,-2.9558616419,9.1934888357,-16.36,-18.56,24.7411236608,134.52,42.0546499826,-20.6358616419,46.844768874,-8.7053500174,-2.9558616419,9.1934888357,50.76,-17.68,53.7509069691,0.0
2019-09-17 04:00:00,56.7851166516,-11.0900169707,57.8579117281,-8.7548833484,-2.9700169707,9.2449436586,65.54,-8.12,66.0410932678,134.47,-8.7548833484,-2.9700169707,9.2449436586,-8.7548833484,-2.9700169707,9.2449436586,0.0,0.0,0.0,0.0,54.1451166516,-33.6300169707,63.7390908208,-8.7548833484,-2.9700169707,9.2449436586,62.9,-30.66,69.9746068228,134.85,43.4051166516,-6.0500169707,43.8247288284,-8.7548833484,-2.9700169707,9.2449436586,52.16,-3.08,52.2508564523,134.37,-25.0748833484,-21.6100169707,33.1020030876,-8.7548833484,-2.9700169707,9.2449436586,-16.32,-18.64,24.7748259328,134.85,41.8451166516,-21.3300169707,46.9678976701,-8.7548833484,-2.9700169707,9.2449436586,50.6,-18.36,53.8279629932,0.0
2019-09-17 04:30:00,57.0190499824,-11.1170946351,58.0927005227,-8.7809500176,-2.9770946351000003,9.2719024842,65.8,-8.14,66.301580675,134.31,-8.7809500176,-2.9770946351000003,9.2719024842,-8.7809500176,-2.9770946351000003,9.2719024842,0.0,0.0,0.0,0.0,54.3990499824,-33.5970946351,63.9376368574,-8.7809500176,-2.9770946351000003,9.2719024842,63.18,-30.62,70.2089509963,134.57,43.6190499824,-6.0270946351,44.0334803429,-8.7809500176,-2.9770946351000003,9.2719024842,52.4,-3.05,52.4886892578,134.27,-25.7809500176,-21.6170946351,33.6445562353,-8.7809500176,-2.9770946351000003,9.2719024842,-17.0,-18.64,25.2279527509,134.57,42.0190499824,-20.6970946351,46.8398365471,-8.7809500176,-2.9770946351000003,9.2719024842,50.8,-17.72,53.8018438346,0.0
2019-09-17 05:00:00,57.0004999963,-10.9723948802,58.0469676145,-8.8195000037,-2.9923948802,9.3133241882,65.82,-7.98,66.3019818708,134.19,-8.8195000037,-2.9923948802,9.3133241882,-8.8195000037,-2.9923948802,9.3133241882,0.0,0.0,0.0,0.0,54.3504999963,-33.4223948802,63.8046497474,-8.8195000037,-2.9923948802,9.3133241882,63.17,-30.43,70.1172860285,134.41,43.6904999963,-5.9223948802,44.0900731577,-8.8195000037,-2.9923948802,9.3133241882,52.51,-2.93,52.5916818518,134.16,-24.8195000037,-21.7923948802,33.0290183785,-8.8195000037,-2.9923948802,9.3133241882,-16.0,-18.8,24.6868385987,134.41,42.1004999963,-20.5923948802,46.866820106,-8.8195000037,-2.9923948802,9.3133241882,50.92,-17.6,53.8758424528,0.0
2019-09-17 05:30:00,57.3447666854,-10.575149149,58.3117144811,-9.4252333146,-3.195149149,9.9520852649,66.77,-7.38,67.1766127458,134.27,-9.4252333146,-3.195149149,9.9520852649,-9.4252333146,-3.195149149,9.9520852649,0.0,0.0,0.0,0.0,54.6447666854,-32.955149149,63.8129483846,-9.4252333146,-3.195149149,9.9520852649,64.07,-29.76,70.6443380605,134.3,44.8847666854,-5.625149149,45.2358771701,-9.4252333146,-3.195149149,9.9520852649,54.31,-2.43,54.3643357358,134.16,-20.1052333146,-20.875149149,28.9826199407,-9.4252333146,-3.195149149,9.9520852649,-10.68,-17.68,20.6553818653,134.3,43.2547666854,-21.035149149,48.0983611023,-9.4252333146,-3.195149149,9.9520852649,52.68,-17.84,55.6187738088,0.0
2019-09-17 06:00:00,57.8608166486,-10.2569266521,58.7629019671,-10.2091833514,-3.4469266521,10.7753760049,68.07,-6.8100000000000005,68.4098019293,134.27,-10.2091833514,-3.4469266521,10.7753760049,-10.2091833514,-3.4469266521,10.7753760049,0.0,0.0,0.0,0.0,55.1008166486,-32.6869266521,64.0666463092,-10.2091833514,-3.4469266521,10.7753760049,65.31,-29.24,71.5567865405,134.42,46.3608166486,-5.1669266521,46.6478558066,-10.2091833514,-3.4469266521,10.7753760049,56.57,-1.72,56.5961420947,134.04,-14.1291833514,-19.4069266521,24.0054707152,-10.2091833514,-3.4469266521,10.7753760049,-3.92,-15.96,16.4343542617,134.42,44.7108166486,-20.8869266521,49.3489699017,-10.2091833514,-3.4469266521,10.7753760049,54.92,-17.44,57.6225650245,0.0
2019-09-17 06:30:00,58.0807499763,-8.9789924795,58.7707054897,-11.8592500237,-3.9889924795000002,12.5121489811,69.94,-4.99,70.1177844773,133.94,-11.8592500237,-3.9889924795000002,12.5121489811,-11.8592500237,-3.9889924795000002,12.5121489811,0.0,0.0,0.0,0.0,55.1607499763,-31.4489924795,63.4960429154,-11.8592500237,-3.9889924795000002,12.5121489811,67.02,-27.46,72.4274257447,134.02,49.6907499763,-2.4389924795,49.7505710271,-11.8592500237,-3.9889924795000002,12.5121489811,61.55,1.55,61.5695135599,133.73,7.0607499763,-16.1889924795,17.6617572095,-11.8592500237,-3.9889924795000002,12.5121489811,18.92,-12.2,22.512361049,134.02,47.8607499763,-18.6289924795,51.358453531,-11.8592500237,-3.9889924795000002,12.5121489811,59.72,-14.64,61.4882753051,0.0
2019-09-17 07:00:00,61.445316659,-7.0175915032,61.8447534543,-13.244683341,-4.4375915032,13.9683161173,74.69,-2.58,74.7345468977,133.72,-13.244683341,-4.4375915032,13.9683161173,-13.244683341,-4.4375915032,13.9683161173,0.0,0.0,0.0,0.0,58.305316659,-29.4475915032,65.3197565522,-13.244683341,-4.4375915032,13.9683161173,71.55,-25.01,75.7951357278,133.9,53.365316659,-0.9675915032,53.3740878651,-13.244683341,-4.4375915032,13.9683161173,66.61,3.47,66.7003223381,133.34,13.635316659,-15.3175915032,20.5073272235,-13.244683341,-4.4375915032,13.9683161173,26.88,-10.88,28.998427543600002,133.9,51.395316659,-17.8375915032,54.4027411544,-13.244683341,-4.4375915032,13.9683161173,64.64,-13.4,66.0143135994,0.0
2019-09-17 07:30:00,67.4187666739,-5.5149575757000004,67.6439565438,-14.9412333261,-4.9949575757,15.7540488284,82.36,-0.52,82.3616415572,132.91,-14.9412333261,-4.9949575757,15.7540488284,-14.9412333261,-4.9949575757,15.7540488284,0.0,0.0,0.0,0.0,63.9387666739,-27.6449575757,69.659238893,-14.9412333261,-4.9949575757,15.7540488284,78.88,-22.65,82.0675142794,133.13,59.0887666739,2.5750424243,59.1448492308,-14.9412333261,-4.9949575757,15.7540488284,74.03,7.57,74.4160318749,132.39,18.3787666739,-11.7149575757,21.7949373813,-14.9412333261,-4.9949575757,15.7540488284,33.32,-6.72,33.990892898,133.13,56.8587666739,-15.1549575757,58.8437939532,-14.9412333261,-4.9949575757,15.7540488284,71.8,-10.16,72.5152783901,0.0
2019-09-17 08:00:00,68.6590166623,-3.5785364658,68.7522108173,-14.9809833377,-5.0785364658,15.8183878571,83.64,1.5,83.6534494208,132.19,-14.9809833377,-5.0785364658,15.8183878571,-14.9809833377,-5.0785364658,15.8183878571,0.0,0.0,0.0,0.0,65.0990166623,-25.5485364658,69.9328941625,-14.9809833377,-5.0785364658,15.8183878571,80.08,-20.47,82.6548685801,132.25,61.0090166623,4.6814635342,61.1883666633,-14.9809833377,-5.0785364658,15.8183878571,75.99,9.76,76.6142134333,131.4,25.3790166623,-7.8785364658,26.5737807545,-14.9809833377,-5.0785364658,15.8183878571,40.36,-2.8,40.4570092815,132.25,58.6590166623,-13.6785364658,60.2327369097,-14.9809833377,-5.0785364658,15.8183878571,73.64,-8.6,74.1404720783,0.0
2019-09-17 08:30:00,70.4556666466,-1.758856635,70.4776172929,-13.8343333534,-4.808856635,14.6462924138,84.29,3.05,84.3451634654,131.17,-13.8343333534,-4.808856635,14.6462924138,-13.8343333534,-4.808856635,14.6462924138,0.0,0.0,0.0,0.0,66.8656666466,-23.418856635,70.8481490385,-13.8343333534,-4.808856635,14.6462924138,80.7,-18.61,82.8180058924,131.35,62.1956666466,7.731143365,62.6743290937,-13.8343333534,-4.808856635,14.6462924138,76.03,12.54,77.0572027782,130.44,25.4456666466,-8.248856635,26.7493100261,-13.8343333534,-4.808856635,14.6462924138,39.28,-3.44,39.4303436455,131.35,59.6456666466,-11.248856635,60.6971360553,-13.8343333534,-4.808856635,14.6462924138,73.48,-6.44,73.7616702631,0.0
2019-09-17 09:00:00,69.8285666562,-1.4864705965,69.8443864322,-12.0514333438,-4.4064705965,12.8317585996,81.88,2.92,81.932049895,131.45,-12.0514333438,-4.4064705965,12.8317585996,-12.0514333438,-4.4064705965,12.8317585996,0.0,0.0,0.0,0.0,66.3185666562,-23.2064705965,70.2616008989,-12.0514333438,-4.4064705965,12.8317585996,78.37,-18.8,80.593404817,131.62,61.3685666562,8.6735294035,61.9784727607,-12.0514333438,-4.4064705965,12.8317585996,73.42,13.08,74.5760202746,130.64,26.3085666562,-7.6464705965,27.3972478925,-12.0514333438,-4.4064705965,12.8317585996,38.36,-3.24,38.4965868617,131.62,58.8685666562,-10.2064705965,59.7468006021,-12.0514333438,-4.4064705965,12.8317585996,70.92,-5.8,71.1567733951,0.0
2019-09-17 09:30:00,70.1114333358,0.4192942106,70.1126870976,-9.7385666642,-3.8007057894000003,10.4539487836,79.85,4.22,79.9614338291,131.04,-9.7385666642,-3.8007057894000003,10.4539487836,-9.7385666642,-3.8007057894000003,10.4539487836,0.0,0.0,0.0,0.0,66.6814333358,-21.3207057894,70.0070428391,-9.7385666642,-3.8007057894000003,10.4539487836,76.42,-17.52,78.4025943448,131.28,61.1814333358,10.3592942106,62.0522583116,-9.7385666642,-3.8007057894000003,10.4539487836,70.92,14.16,72.3197898227,130.32,26.9414333358,-6.4407057894,27.7006050702,-9.7385666642,-3.8007057894000003,10.4539487836,36.68,-2.64,36.7748827326,131.28,58.6614333358,-9.2407057894,59.3847994398,-9.7385666642,-3.8007057894000003,10.4539487836,68.4,-5.44,68.6159864755,0.0
2019-09-17 10:00:00,69.9645499839,1.2025929892,69.9748846684,-8.0354500161,-3.3674070108,8.7125132388,78.0,4.57,78.1337628686,131.14,-8.0354500161,-3.3674070108,8.7125132388,-8.0354500161,-3.3674070108,8.7125132388,0.0,0.0,0.0,0.0,66.6045499839,-20.4974070108,69.6872281894,-8.0354500161,-3.3674070108,8.7125132388,74.64,-17.13,76.5804576899,131.28,60.4245499839,10.5525929892,61.3390859041,-8.0354500161,-3.3674070108,8.7125132388,68.46,13.92,69.860847404,130.32,27.0045499839,-6.8474070108,27.8591583255,-8.0354500161,-3.3674070108,8.7125132388,35.04,-3.48,35.2123841851,131.28,57.9645499839,-9.5274070108,58.7423232362,-8.0354500161,-3.3674070108,8.7125132388,66.0,-6.16,66.2868433401,0.0
2019-09-17 10:30:00,68.8167000306,2.0762920947,68.8480151635,-6.4932999694,-2.9137079053,7.1170666886,75.31,4.99,75.4751363033,131.14,-6.4932999694,-2.9137079053,7.1170666886,-6.4932999694,-2.9137079053,7.1170666886,0.0,0.0,0.0,0.0,65.5467000306,-19.7037079053,68.4441815651,-6.4932999694,-2.9137079053,7.1170666886,72.04,-16.79,73.9707083919,131.28,58.8467000306,11.2662920947,59.9154691382,-6.4932999694,-2.9137079053,7.1170666886,65.34,14.18,66.8609602085,130.44,29.1067000306,-6.8337079053,29.8981529597,-6.4932999694,-2.9137079053,7.1170666886,35.6,-3.92,35.8151699703,131.28,56.3867000306,-8.5937079053,57.0378098799,-6.4932999694,-2.9137079053,7.1170666886,62.88,-5.68,63.1360182463,0.0
2019-09-17 11:00:00,69.7974500947,2.5739862977,69.8448956273,-5.7825499053,-2.7660137023,6.410047988,75.58,5.34,75.768410304,131.23,-5.7825499053,-2.7660137023,6.410047988,-5.7825499053,-2.7660137023,6.410047988,0.0,0.0,0.0,0.0,66.5174500947,-19.2460137023,69.2457956163,-5.7825499053,-2.7660137023,6.410047988,72.3,-16.48,74.1544361451,131.28,59.2274500947,11.7239862977,60.3766734711,-5.7825499053,-2.7660137023,6.410047988,65.01,14.49,66.6052565493,130.33,28.9374500947,-5.8060137023,29.5141629239,-5.7825499053,-2.7660137023,6.410047988,34.72,-3.04,34.8528334573,131.28,56.8174500947,-8.5260137023,57.4535947084,-5.7825499053,-2.7660137023,6.410047988,62.6,-5.76,62.8644382779,0.0
2019-09-17 11:30:00,68.5295002358,2.2478693087,68.5663570492,-5.9804997642,-3.0621306913,6.7188556913,74.51,5.31,74.6989705418,131.02,-5.9804997642,-3.0621306913,6.7188556913,-5.9804997642,-3.0621306913,6.7188556913,0.0,0.0,0.0,0.0,65.2895002358,-19.5121306913,68.1428065547,-5.9804997642,-3.0621306913,6.7188556913,71.27,-16.45,73.1437994638,131.19,58.6095002358,11.2878693087,59.6865940678,-5.9804997642,-3.0621306913,6.7188556913,64.59,14.35,66.164874367,130.33,29.2995002358,-6.3421306913,29.9780475644,-5.9804997642,-3.0621306913,6.7188556913,35.28,-3.2800000000000002,35.4321435987,131.19,56.1395002358,-8.8221306913,56.8284565747,-5.9804997642,-3.0621306913,6.7188556913,62.12,-5.76,62.3864728928,0.0
2019-09-17 12:00:00,67.6331169508,3.3499111684000002,67.7160277432,-3.9868830492000003,-2.3600888316,4.6330611631,71.62,5.71,71.8472581244,131.02,-3.9868830492000003,-2.3600888316,4.6330611631,-3.9868830492000003,-2.3600888316,4.6330611631,0.0,0.0,0.0,0.0,64.5231169508,-18.4800888316,67.1174068649,-3.9868830492000003,-2.3600888316,4.6330611631,68.51,-16.12,70.3809242622,131.08,57.4431169508,11.8899111684,58.6607336522,-3.9868830492000003,-2.3600888316,4.6330611631,61.43,14.25,63.0611401736,130.33,30.293116950799998,-4.4400888316,30.6167817288,-3.9868830492000003,-2.3600888316,4.6330611631,34.28,-2.08,34.3430458754,131.08,55.0931169508,-8.0400888316,55.676696775,-3.9868830492000003,-2.3600888316,4.6330611631,59.08,-5.68,59.3524119139,0.0
2019-09-17 12:30:00,68.4054502038,4.3296550665,68.5423338571,-3.4145497962,-2.0403449335,3.9777076009,71.82,6.37,72.1019368672,130.6,-3.4145497962,-2.0403449335,3.9777076009,-3.4145497962,-2.0403449335,3.9777076009,0.0,0.0,0.0,0.0,65.2654502038,-17.4103449335,67.5477542262,-3.4145497962,-2.0403449335,3.9777076009,68.68,-15.37,70.3788270718,130.68,56.8754502038,11.4696550665,58.0204259139,-3.4145497962,-2.0403449335,3.9777076009,60.29,13.51,61.7851454639,130.18,29.6654502038,-4.4803449335,30.0018737167,-3.4145497962,-2.0403449335,3.9777076009,33.08,-2.44,33.1698658424,130.68,54.5054502038,-7.8003449335,55.0607798982,-3.4145497962,-2.0403449335,3.9777076009,57.92,-5.76,58.2057041878,0.0
2019-09-17 13:00:00,66.8455668572,3.9654437574,66.9630835062,-2.2344331428,-1.8545562426000002,2.9038027355000002,69.08,5.82,69.3247344027,131.11,-2.2344331428,-1.8545562426000002,2.9038027355000002,-2.2344331428,-1.8545562426000002,2.9038027355000002,0.0,0.0,0.0,0.0,63.8155668572,-17.9745562426,66.2986519126,-2.2344331428,-1.8545562426000002,2.9038027355000002,66.05,-16.12,67.9886527297,131.19,56.2055668572,11.3554437574,57.3411880647,-2.2344331428,-1.8545562426000002,2.9038027355000002,58.44,13.21,59.9144198002,130.67,30.4855668572,-3.2945562426,30.6630704177,-2.2344331428,-1.8545562426000002,2.9038027355000002,32.72,-1.44,32.7516717131,131.19,53.8855668572,-8.4145562426,54.5386016715,-2.2344331428,-1.8545562426000002,2.9038027355000002,56.12,-6.5600000000000005,56.5021061554,0.0
2019-09-17 13:30:00,67.0023501907,3.9350994947,67.1178064236,-1.9476498093,-1.8149005053,2.6621802388,68.95,5.75,69.1893416647,130.99,-1.9476498093,-1.8149005053,2.6621802388,-1.9476498093,-1.8149005053,2.6621802388,0.0,0.0,0.0,0.0,63.9923501907,-17.9349005053,66.4581186844,-1.9476498093,-1.8149005053,2.6621802388,65.94,-16.12,67.8817943192,131.19,56.1323501907,11.0250994947,57.2048385786,-1.9476498093,-1.8149005053,2.6621802388,58.08,12.84,59.4823671351,130.41,28.5323501907,-4.8149005053,28.9357611664,-1.9476498093,-1.8149005053,2.6621802388,30.48,-3.0,30.6272819558,131.19,53.8523501907,-8.9749005053,54.5950955686,-1.9476498093,-1.8149005053,2.6621802388,55.8,-7.16,56.2574937231,0.0
2019-09-17 14:00:00,66.67936683,3.9402155828,66.795682942,-2.44063317,-1.8297844172,3.0503772363,69.12,5.77,69.3604159445,130.91,-2.44063317,-1.8297844172,3.0503772363,-2.44063317,-1.8297844172,3.0503772363,0.0,0.0,0.0,0.0,63.64936683,-17.9297844172,66.1265382967,-2.44063317,-1.8297844172,3.0503772363,66.09,-16.1,68.0227763326,131.01,55.61936683,11.1102155828,56.7181704295,-2.44063317,-1.8297844172,3.0503772363,58.06,12.94,59.48451227,130.52,28.91936683,-4.5897844172,29.2813233793,-2.44063317,-1.8297844172,3.0503772363,31.36,-2.76,31.4812197985,131.01,53.35936683,-8.6697844172,54.0591083014,-2.44063317,-1.8297844172,3.0503772363,55.8,-6.84,56.2176627049,0.0
2019-09-17 14:30:00,66.5977668786,3.5830096998,66.6940815345,-3.7122331214,-2.1969903002,4.3136343293,70.31,5.78,70.5471792491,131.15,-3.7122331214,-2.1969903002,4.3136343293,-3.7122331214,-2.1969903002,4.3136343293,0.0,0.0,0.0,0.0,63.5277668786,-18.3069903002,66.1129568121,-3.7122331214,-2.1969903002,4.3136343293,67.24,-16.11,69.1429656581,131.21,55.9077668786,10.7430096998,56.9305775025,-3.7122331214,-2.1969903002,4.3136343293,59.62,12.94,61.0080978232,130.39,30.4477668786,-4.3969903002,30.7636153856,-3.7122331214,-2.1969903002,4.3136343293,34.16,-2.2,34.2307697839,131.21,53.5677668786,-8.9969903002,54.3180585333,-3.7122331214,-2.1969903002,4.3136343293,57.28,-6.8,57.6822190974,0.0
2019-09-17 15:00:00,58.2304336745,6.1404956942,58.5533013014,-3.8395663255,-2.1795043058,4.4150321162,62.07,8.32,62.6251331336,131.24,10.8004336745,-4.0795043058000005,11.5452034602,-3.8395663255,-2.1795043058,4.4150321162,14.64,-1.9,14.7627775164,129.67,55.3704336745,-15.9595043058,57.6245668356,-3.8395663255,-2.1795043058,4.4150321162,59.21,-13.78,60.7923720544,131.21,48.5204336745,12.4504956942,50.0923879147,-3.8395663255,-2.1795043058,4.4150321162,52.36,14.63,54.365489973,130.63,48.4404336745,-9.9795043058,49.4577205375,-3.8395663255,-2.1795043058,4.4150321162,52.28,-7.8,52.8586643796,131.21,46.2004336745,-7.2195043058,46.7611089917,-3.8395663255,-2.1795043058,4.4150321162,50.04,-5.04,50.2931724989,129.67
