Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-17 15:30:00,52.647683637,5.9539304431,52.9832792498,-3.402316363,-2.1760695569,4.0386922822,56.05,8.13,56.6365553331,131.99,39.127683637,-7.2160695569,39.7875267722,-3.402316363,-2.1760695569,4.0386922822,42.53,-5.04,42.8275904062,130.39,50.047683637,-16.4160695569,52.671225324,-3.402316363,-2.1760695569,4.0386922822,53.45,-14.24,55.314375166,132.07,38.497683637,13.9339304431,40.941739863,-3.402316363,-2.1760695569,4.0386922822,41.9,16.11,44.8903341489,131.24,48.917683637,-12.7760695569,50.5585573937,-3.402316363,-2.1760695569,4.0386922822,52.32,-10.6,53.3829785606,132.07,36.357683637,-6.3360695569,36.9056491188,-3.402316363,-2.1760695569,4.0386922822,39.76,-4.16,39.9770334067,130.39
2019-09-17 16:00:00,4.0485668526,-1.3747566575999999,4.2756110005,-5.3314331474,-2.6447566576,5.9513794353,9.38,1.27,9.4655850321,47.81,45.7285668526,-6.9247566576,46.2499089854,-5.3314331474,-2.6447566576,5.9513794353,51.06,-4.28,51.2390671266,129.81,66.9385668526,-14.5447566576,68.5005231988,-5.3314331474,-2.6447566576,5.9513794353,72.27,-11.9,73.243176474,131.4,44.8985668526,14.1652433424,47.0800958407,-5.3314331474,-2.6447566576,5.9513794353,50.23,16.81,52.9681885663,130.52,65.7485668526,-10.6447566576,66.6046911822,-5.3314331474,-2.6447566576,5.9513794353,71.08,-8.0,71.5287802217,131.4,42.5885668526,-6.6847566576,43.1099988185,-5.3314331474,-2.6447566576,5.9513794353,47.92,-4.04,48.0899989603,129.81
2019-09-17 16:30:00,-6.5396164596,-2.9706414705,7.182707998,-6.5396164596,-2.9706414705,7.182707998,0.0,0.0,0.0,0.0,48.3603835404,-7.3506414705,48.9158320609,-6.5396164596,-2.9706414705,7.182707998,54.9,-4.38,55.0744441642,130.08,72.1603835404,-14.1506414705,73.5347646133,-6.5396164596,-2.9706414705,7.182707998,78.7,-11.18,79.4901402691,131.26,47.4803835404,13.7593585295,49.433862567,-6.5396164596,-2.9706414705,7.182707998,54.02,16.73,56.5513333176,130.52,70.9003835404,-10.0906414705,71.6148408604,-6.5396164596,-2.9706414705,7.182707998,77.44,-7.12,77.7666252322,131.26,45.1003835404,-6.2506414705,45.5314738866,-6.5396164596,-2.9706414705,7.182707998,51.64,-3.2800000000000002,51.7440624613,130.08
2019-09-17 17:00:00,-8.8614665453,-3.6029475190999998,9.5659197236,-8.8614665453,-3.6029475190999998,9.5659197236,0.0,0.0,0.0,0.0,50.1385334547,-8.1129475191,50.7906729079,-8.8614665453,-3.6029475190999998,9.5659197236,59.0,-4.51,59.1721226592,129.38,74.5385334547,-14.1229475191,75.8646862262,-8.8614665453,-3.6029475190999998,9.5659197236,83.4,-10.52,84.0608731813,130.32,49.1085334547,12.8970524809,50.7738320473,-8.8614665453,-3.6029475190999998,9.5659197236,57.97,16.5,60.2724721577,130.31,73.2985334547,-10.0429475191,73.9833481364,-8.8614665453,-3.6029475190999998,9.5659197236,82.16,-6.44,82.4120088337,130.32,46.6585334547,-7.0429475191,47.1870941455,-8.8614665453,-3.6029475190999998,9.5659197236,55.52,-3.44,55.6264685199,129.38
2019-09-17 17:30:00,-11.3277831898,-4.2664785577,12.104607027,-11.3277831898,-4.2664785577,12.104607027,0.0,0.0,0.0,0.0,51.4922168102,-9.3764785577,52.3389600792,-11.3277831898,-4.2664785577,12.104607027,62.82,-5.11,63.0274900341,129.38,76.4822168102,-14.4164785577,77.829071318,-11.3277831898,-4.2664785577,12.104607027,87.81,-10.15,88.394675179,130.32,50.3622168102,11.6235214423,51.6861599731,-11.3277831898,-4.2664785577,12.104607027,61.69,15.89,63.7035964448,130.09,75.2322168102,-10.3064785577,75.9349059817,-11.3277831898,-4.2664785577,12.104607027,86.56,-6.04,86.770474241,130.32,47.8322168102,-9.1464785577,48.6988607155,-11.3277831898,-4.2664785577,12.104607027,59.16,-4.88,59.3609299119,129.38
2019-09-17 18:00:00,-13.1702331978,-4.7353738251,13.995671036000001,-13.1702331978,-4.7353738251,13.995671036000001,0.0,0.0,0.0,0.0,52.0997668022,-9.9553738251,53.0423903009,-13.1702331978,-4.7353738251,13.995671036000001,65.27,-5.22,65.4784033098,129.38,77.3597668022,-14.6253738251,78.730140856,-13.1702331978,-4.7353738251,13.995671036000001,90.53,-9.89,91.0686169874,130.32,50.9097668022,11.1046261749,52.1067853387,-13.1702331978,-4.7353738251,13.995671036000001,64.08,15.84,66.0087266958,129.86,76.1497668022,-10.4553738251,76.8641777803,-13.1702331978,-4.7353738251,13.995671036000001,89.32,-5.72,89.502965314,130.32,48.3897668022,-9.5353738251,49.3203090537,-13.1702331978,-4.7353738251,13.995671036000001,61.56,-4.8,61.7468509318,129.38
2019-09-17 18:30:00,-14.7659165623,-5.1172554534,15.6274948505,-14.7659165623,-5.1172554534,15.6274948505,0.0,0.0,0.0,0.0,51.8740834377,-11.2772554534,53.0857516012,-14.7659165623,-5.1172554534,15.6274948505,66.64,-6.16,66.9241002928,129.38,77.2840834377,-16.3172554534,78.9878622216,-14.7659165623,-5.1172554534,15.6274948505,92.05,-11.2,92.7288655166,130.32,50.6640834377,9.8627445466,51.6151439073,-14.7659165623,-5.1172554534,15.6274948505,65.43,14.98,67.1229118856,130.32,76.0340834377,-12.0772554534,76.9872842974,-14.7659165623,-5.1172554534,15.6274948505,90.8,-6.96,91.066358223,130.32,48.1140834377,-9.7972554534,49.1014382627,-14.7659165623,-5.1172554534,15.6274948505,62.88,-4.68,63.053919783,129.38
2019-09-17 19:00:00,-15.9267332717,-5.4152459418,16.8221794461,-15.9267332717,-5.4152459418,16.8221794461,0.0,0.0,0.0,0.0,51.8732667283,-11.7252459418,53.1819254396,-15.9267332717,-5.4152459418,16.8221794461,67.8,-6.31,68.0929959687,129.38,77.3132667283,-16.9352459418,79.1463439921,-15.9267332717,-5.4152459418,16.8221794461,93.24,-11.52,93.9489648692,130.32,50.6532667283,9.4147540582,51.5207824497,-15.9267332717,-5.4152459418,16.8221794461,66.58,14.83,68.2116214439,130.32,76.1132667283,-12.7352459418,77.1713409321,-15.9267332717,-5.4152459418,16.8221794461,92.04,-7.32,92.3306233056,130.32,48.1132667283,-10.3352459418,49.2108092186,-15.9267332717,-5.4152459418,16.8221794461,64.04,-4.92,64.2287163191,129.38
2019-09-17 19:30:00,-16.4491166013,-5.542539818,17.357798956,-16.4491166013,-5.542539818,17.357798956,0.0,0.0,0.0,0.0,51.6308833987,-12.072539818,53.0235262708,-16.4491166013,-5.542539818,17.357798956,68.08,-6.53,68.3924506068,129.38,77.1608833987,-17.392539818,79.0967911371,-16.4491166013,-5.542539818,17.357798956,93.61,-11.85,94.3570590894,130.32,50.4108833987,9.057460182,51.2181095902,-16.4491166013,-5.542539818,17.357798956,66.86,14.6,68.4355141721,130.22,75.9108833987,-13.142539818,77.0401750468,-16.4491166013,-5.542539818,17.357798956,92.36,-7.6,92.6721619474,130.32,47.8308833987,-11.462539818,49.1851931559,-16.4491166013,-5.542539818,17.357798956,64.28,-5.92,64.5520317264,129.38
2019-09-17 20:00:00,-16.9551831942,-5.7207304279,17.8942726529,-16.9551831942,-5.7207304279,17.8942726529,0.0,0.0,0.0,0.0,52.5748168058,-13.8007304279,54.3559704403,-16.9551831942,-5.7207304279,17.8942726529,69.53,-8.08,69.9979092545,129.38,80.1348168058,-4.9307304279,80.2863685008,-16.9551831942,-5.7207304279,17.8942726529,97.09,0.79,97.093213975,130.32,51.3148168058,7.3492695721,51.8384238481,-16.9551831942,-5.7207304279,17.8942726529,68.27,13.07,69.5098395912,129.71,77.9648168058,-18.5207304279,80.1344502392,-16.9551831942,-5.7207304279,17.8942726529,94.92,-12.8,95.7791543082,130.32,48.8048168058,-12.0407304279,50.2681741531,-16.9551831942,-5.7207304279,17.8942726529,65.76,-6.32,66.0630002346,129.38
2019-09-17 20:30:00,-16.7593331962,-5.6648376957,17.6908347825,-16.7593331962,-5.6648376957,17.6908347825,0.0,0.0,0.0,0.0,51.1506668038,-15.254837695700001,53.3769686999,-16.7593331962,-5.6648376957,17.6908347825,67.91,-9.59,68.5837896299,129.68,78.3606668038,-4.0448376957,78.4649910082,-16.7593331962,-5.6648376957,17.6908347825,95.12,1.62,95.1337942058,131.15,49.9706668038,6.0751623043,50.338604846,-16.7593331962,-5.6648376957,17.6908347825,66.73,11.74,67.7548559145,130.52,76.0806668038,-21.5848376957,79.0833299732,-16.7593331962,-5.6648376957,17.6908347825,92.84,-15.92,94.1950741812,131.15,47.4406668038,-12.8248376957,49.1435990614,-16.7593331962,-5.6648376957,17.6908347825,64.2,-7.16,64.5980309297,129.68
2019-09-17 21:00:00,-15.843916453,-5.3849577015,16.7340209757,-15.843916453,-5.3849577015,16.7340209757,0.0,0.0,0.0,0.0,48.506083547,-15.6449577015,50.9667032733,-15.843916453,-5.3849577015,16.7340209757,64.35,-10.26,65.1627969013,130.32,74.556083547,-7.0649577015,74.8900742501,-15.843916453,-5.3849577015,16.7340209757,90.4,-1.6800000000000002,90.4156092719,132.19,47.416083547,5.8650422985,47.7774392376,-15.843916453,-5.3849577015,16.7340209757,63.26,11.25,64.2525493658,131.23,72.396083547,-24.9449577015,76.5731273207,-15.843916453,-5.3849577015,16.7340209757,88.24,-19.56,90.3819185457,132.19,45.036083547,-13.6649577015,47.0635728588,-15.843916453,-5.3849577015,16.7340209757,60.88,-8.28,61.4404817689,130.32
2019-09-17 21:30:00,-15.0920164195,-5.1418191123,15.9438785554,-15.0920164195,-5.1418191123,15.9438785554,0.0,0.0,0.0,0.0,45.6679835805,-17.4618191123,48.892533694,-15.0920164195,-5.1418191123,15.9438785554,60.76,-12.32,61.9964515114,130.91,70.5879835805,-8.4118191123,71.0874259397,-15.0920164195,-5.1418191123,15.9438785554,85.68,-3.27,85.7423775038,132.53,44.6979835805,4.2581808877,44.9003545713,-15.0920164195,-5.1418191123,15.9438785554,59.79,9.4,60.5244091256,131.59,68.5879835805,-26.5418191123,73.5444059968,-15.0920164195,-5.1418191123,15.9438785554,83.68,-21.4,86.3730420907,132.53,42.4679835805,-14.2618191123,44.7987624135,-15.0920164195,-5.1418191123,15.9438785554,57.56,-9.12,58.2780233021,130.91
2019-09-17 22:00:00,-13.5631662546,-4.6777116767999996,14.3471413662,-13.5631662546,-4.6777116767999996,14.3471413662,0.0,0.0,0.0,0.0,42.4968337454,-19.907711676799998,46.9286465028,-13.5631662546,-4.6777116767999996,14.3471413662,56.06,-15.23,58.0919658817,131.44,66.1668337454,-9.5877116768,66.8578649306,-13.5631662546,-4.6777116767999996,14.3471413662,79.73,-4.91,79.88104280740001,132.82,41.6568337454,1.9722883232,41.7034976821,-13.5631662546,-4.6777116767999996,14.3471413662,55.22,6.65,55.6189796742,132.11,64.2368337454,-27.8777116768,70.0252641406,-13.5631662546,-4.6777116767999996,14.3471413662,77.8,-23.2,81.1854666797,132.82,39.5168337454,-14.4777116768,42.085440293,-13.5631662546,-4.6777116767999996,14.3471413662,53.08,-9.8,53.977091437,131.44
2019-09-17 22:30:00,-12.5025828289,-4.3522431971,13.2384515046,-12.5025828289,-4.3522431971,13.2384515046,0.0,0.0,0.0,0.0,39.7674171711,-20.9222431971,44.9353728021,-12.5025828289,-4.3522431971,13.2384515046,52.27,-16.57,54.8335463015,130.95,62.1674171711,-10.2922431971,63.0136336657,-12.5025828289,-4.3522431971,13.2384515046,74.67,-5.94,74.9058909566,132.69,39.0574171711,0.8477568029,39.0666165374,-12.5025828289,-4.3522431971,13.2384515046,51.56,5.2,51.8215553607,131.8,60.2574171711,-28.5522431971,66.6797339206,-12.5025828289,-4.3522431971,13.2384515046,72.76,-24.2,76.6789253967,132.69,37.0174171711,-16.1522431971,40.3879206486,-12.5025828289,-4.3522431971,13.2384515046,49.52,-11.8,50.9064868165,130.95
2019-09-17 23:00:00,-11.5281495667,-4.0110581391,12.2060157229,-11.5281495667,-4.0110581391,12.2060157229,0.0,0.0,0.0,0.0,37.1618504333,-21.4410581391,42.9036373953,-11.5281495667,-4.0110581391,12.2060157229,48.69,-17.43,51.7157712888,132.2,58.2318504333,-11.851058139100001,59.4255499251,-11.5281495667,-4.0110581391,12.2060157229,69.76,-7.84,70.1991680862,133.97,36.6018504333,0.6789418609,36.6081468691,-11.5281495667,-4.0110581391,12.2060157229,48.13,4.69,48.3579672857,133.03,56.4718504333,-30.5710581391,64.2157261666,-11.5281495667,-4.0110581391,12.2060157229,68.0,-26.56,73.0029698026,133.97,34.6718504333,-16.6510581391,38.4629035516,-11.5281495667,-4.0110581391,12.2060157229,46.2,-12.64,47.8979080963,132.2
2019-09-17 23:30:00,-10.361099597900001,-3.6322990097,10.9793433763,-10.361099597900001,-3.6322990097,10.9793433763,0.0,0.0,0.0,0.0,34.5189004021,-22.6622990097,41.2932716235,-10.361099597900001,-3.6322990097,10.9793433763,44.88,-19.03,48.7478748255,133.13,54.3989004021,-13.1822990097,55.9733273277,-10.361099597900001,-3.6322990097,10.9793433763,64.76,-9.55,65.4603704542,135.01,34.0889004021,-0.1922990097,34.089442787,-10.361099597900001,-3.6322990097,10.9793433763,44.45,3.44,44.582912646,134.07,52.7189004021,-32.3122990097,61.8333819785,-10.361099597900001,-3.6322990097,10.9793433763,63.08,-28.68,69.2937861572,135.01,32.2389004021,-17.1122990097,36.4990065143,-10.361099597900001,-3.6322990097,10.9793433763,42.6,-13.48,44.6818799963,133.13
2019-09-18 00:00:00,-9.4456161829,-3.357415014,10.0245648609,-9.4456161829,-3.357415014,10.0245648609,0.0,0.0,0.0,0.0,32.5043838171,-23.437415014,40.0730257139,-9.4456161829,-3.357415014,10.0245648609,41.95,-20.08,46.5081594992,133.82,51.3643838171,-13.277415014,53.0527065697,-9.4456161829,-3.357415014,10.0245648609,60.81,-9.92,61.6138174438,135.7,32.1543838171,-0.817415014,32.1647721267,-9.4456161829,-3.357415014,10.0245648609,41.6,2.54,41.6774711325,134.71,49.7543838171,-32.637415014,59.5037777609,-9.4456161829,-3.357415014,10.0245648609,59.2,-29.28,66.0451239684,135.7,30.4343838171,-17.357415014,35.0361466816,-9.4456161829,-3.357415014,10.0245648609,39.88,-14.0,42.2659957886,133.82
2019-09-18 00:30:00,-8.7344328397,-3.1939001494,9.3000707092,-8.7344328397,-3.1939001494,9.3000707092,0.0,0.0,0.0,0.0,31.2155671603,-23.5039001494,39.0748634722,-8.7344328397,-3.1939001494,9.3000707092,39.95,-20.31,44.8162760613,134.31,49.4655671603,-14.3939001494,51.5172465879,-8.7344328397,-3.1939001494,9.3000707092,58.2,-11.2,59.2678665045,136.27,30.9355671603,-0.6739001494,30.9429064074,-8.7344328397,-3.1939001494,9.3000707092,39.67,2.52,39.7499597484,135.25,47.9455671603,-34.073900149400004,58.8201333024,-8.7344328397,-3.1939001494,9.3000707092,56.68,-30.88,64.5460827626,136.27,29.2255671603,-17.5139001494,34.0715493379,-8.7344328397,-3.1939001494,9.3000707092,37.96,-14.32,40.571221327399996,134.31
2019-09-18 01:00:00,-8.4451829406,-3.0693124391,8.9856437582,-8.4451829406,-3.0693124391,8.9856437582,0.0,0.0,0.0,0.0,30.2048170594,-23.7093124391,38.3987300561,-8.4451829406,-3.0693124391,8.9856437582,38.65,-20.64,43.8158886707,134.93,47.8848170594,-15.3693124391,50.2908686509,-8.4451829406,-3.0693124391,8.9856437582,56.33,-12.3,57.6572536634,136.88,29.944817059400002,-0.8293124391000001,29.9562986339,-8.4451829406,-3.0693124391,8.9856437582,38.39,2.24,38.455294824,135.86,46.3948170594,-35.1093124391,58.181980629,-8.4451829406,-3.0693124391,8.9856437582,54.84,-32.04,63.5136772672,136.88,28.2748170594,-17.3093124391,33.1523389349,-8.4451829406,-3.0693124391,8.9856437582,36.72,-14.24,39.384463942,134.93
2019-09-18 01:30:00,-8.6228330617,-3.0313220345,9.1401402225,-8.6228330617,-3.0313220345,9.1401402225,0.0,0.0,0.0,0.0,30.3271669383,-23.6813220345,38.4778126692,-8.6228330617,-3.0313220345,9.1401402225,38.95,-20.65,44.0854284316,135.01,48.1871669383,-15.6213220345,50.6559844406,-8.6228330617,-3.0313220345,9.1401402225,56.81,-12.59,58.1883510679,136.88,30.0771669383,-0.7913220345,30.0875748707,-8.6228330617,-3.0313220345,9.1401402225,38.7,2.24,38.764772668,135.94,46.6571669383,-35.3913220345,58.5613942974,-8.6228330617,-3.0313220345,9.1401402225,55.28,-32.36,64.0550388338,136.88,28.4171669383,-17.2713220345,33.2540815784,-8.6228330617,-3.0313220345,9.1401402225,37.04,-14.24,39.6829837588,135.01
2019-09-18 02:00:00,-8.9162331777,-3.1150050078,9.4447059392,-8.9162331777,-3.1150050078,9.4447059392,0.0,0.0,0.0,0.0,29.8837668223,-23.9850050078,38.3186636603,-8.9162331777,-3.1150050078,9.4447059392,38.8,-20.87,44.0567463619,135.01,47.2937668223,-16.0350050078,49.9381794406,-8.9162331777,-3.1150050078,9.4447059392,56.21,-12.92,57.6757357994,136.88,29.6337668223,-1.0250050078,29.6514885182,-8.9162331777,-3.1150050078,9.4447059392,38.55,2.09,38.6066134231,135.94,45.8037668223,-35.9150050078,58.2054347963,-8.9162331777,-3.1150050078,9.4447059392,54.72,-32.8,63.797479574,136.88,27.9637668223,-18.1550050078,33.3403128618,-8.9162331777,-3.1150050078,9.4447059392,36.88,-15.04,39.8288337765,135.01
2019-09-18 02:30:00,-8.8555332471,-3.0712900218,9.3730086679,-8.8555332471,-3.0712900218,9.3730086679,0.0,0.0,0.0,0.0,29.5544667529,-21.6512900218,36.6366601187,-8.8555332471,-3.0712900218,9.3730086679,38.41,-18.58,42.6678391766,134.9,45.5744667529,-30.2612900218,54.7062856863,-8.8555332471,-3.0712900218,9.3730086679,54.43,-27.19,60.8434137767,136.04,29.2844667529,1.1687099781999999,29.3077784216,-8.8555332471,-3.0712900218,9.3730086679,38.14,4.24,38.3749553746,135.84,44.7444667529,-28.9112900218,53.2722253686,-8.8555332471,-3.0712900218,9.3730086679,53.6,-25.84,59.5034923345,136.04,27.5844667529,-16.3512900218,32.0666102264,-8.8555332471,-3.0712900218,9.3730086679,36.44,-13.28,38.7844298656,134.9
2019-09-18 03:00:00,-8.6940332544,-2.997182712,9.1961578085,-8.6940332544,-2.997182712,9.1961578085,0.0,0.0,0.0,0.0,28.9459667456,-21.447182712,36.025694124,-8.6940332544,-2.997182712,9.1961578085,37.64,-18.45,41.9186366668,135.01,44.5159667456,-32.037182712,54.8457142484,-8.6940332544,-2.997182712,9.1961578085,53.21,-29.04,60.6186910119,135.94,28.6959667456,1.372817288,28.7287858214,-8.6940332544,-2.997182712,9.1961578085,37.39,4.37,37.6445082316,135.94,43.7459667456,-28.277182712,52.0894295288,-8.6940332544,-2.997182712,9.1961578085,52.44,-25.28,58.2153931534,135.94,26.9859667456,-15.317182712,31.0299611251,-8.6940332544,-2.997182712,9.1961578085,35.68,-12.32,37.7471164462,135.01
2019-09-18 03:30:00,-8.7106999671,-2.996141879,9.211577502,-8.7106999671,-2.996141879,9.211577502,0.0,0.0,0.0,0.0,28.7493000329,-21.576141879,35.9451269405,-8.7106999671,-2.996141879,9.211577502,37.46,-18.58,41.8146864152,135.01,44.1993000329,-32.286141879,54.7354828318,-8.7106999671,-2.996141879,9.211577502,52.91,-29.29,60.4762118523,135.94,28.5093000329,1.233858121,28.5359877038,-8.7106999671,-2.996141879,9.211577502,37.22,4.23,37.4595955664,135.94,43.4493000329,-28.556141879,51.9932198692,-8.7106999671,-2.996141879,9.211577502,52.16,-25.56,58.0859638811,135.94,26.7693000329,-15.636141879,31.0013605688,-8.7106999671,-2.996141879,9.211577502,35.48,-12.64,37.664306710700004,135.01
2019-09-18 04:00:00,-8.7650833297,-2.9943724629,9.2624485004,-8.7650833297,-2.9943724629,9.2624485004,0.0,0.0,0.0,0.0,28.6249166703,-21.4643724629,35.7785569805,-8.7650833297,-2.9943724629,9.2624485004,37.39,-18.47,41.703153358,135.01,43.9049166703,-32.2143724629,54.4555552814,-8.7650833297,-2.9943724629,9.2624485004,52.67,-29.22,60.2323609034,135.94,28.3649166703,1.3556275371,28.3972925423,-8.7650833297,-2.9943724629,9.2624485004,37.13,4.35,37.3839457522,135.94,43.1149166703,-28.4743724629,51.6690035383,-8.7650833297,-2.9943724629,9.2624485004,51.88,-25.48,57.7993494773,135.94,26.6749166703,-15.1943724629,30.6988620947,-8.7650833297,-2.9943724629,9.2624485004,35.44,-12.2,37.4811099089,135.01
2019-09-18 04:30:00,-8.7955832982,-3.0101931245,9.2964266362,-8.7955832982,-3.0101931245,9.2964266362,0.0,0.0,0.0,0.0,28.8244167018,-21.4501931245,35.929900964,-8.7955832982,-3.0101931245,9.2964266362,37.62,-18.44,41.896276684200004,135.01,44.2344167018,-32.1601931245,54.6896849759,-8.7955832982,-3.0101931245,9.2964266362,53.03,-29.15,60.51366292,136.17,28.5744167018,1.3698068755000001,28.6072309168,-8.7955832982,-3.0101931245,9.2964266362,37.37,4.38,37.6258063037,135.94,43.4844167018,-28.4101931245,51.9425987921,-8.7955832982,-3.0101931245,9.2964266362,52.28,-25.4,58.1236475111,136.17,26.8844167018,-15.3701931245,30.9679624464,-8.7955832982,-3.0101931245,9.2964266362,35.68,-12.36,37.7601906775,135.01
2019-09-18 05:00:00,-8.9195333116,-3.0538040273,9.42782019,-8.9195333116,-3.0538040273,9.42782019,0.0,0.0,0.0,0.0,28.8904666884,-21.4238040273,35.9671856624,-8.9195333116,-3.0538040273,9.42782019,37.81,-18.37,42.0363295258,134.17,44.3504666884,-32.1038040273,54.7505080205,-8.9195333116,-3.0538040273,9.42782019,53.27,-29.05,60.6761518226,135.96,28.6504666884,1.2361959727,28.6771236693,-8.9195333116,-3.0538040273,9.42782019,37.57,4.29,37.8141375678,135.11,43.5204666884,-28.3738040273,51.9528995895,-8.9195333116,-3.0538040273,9.42782019,52.44,-25.32,58.232774277,135.96,26.9204666884,-15.9738040273,31.3029382299,-8.9195333116,-3.0538040273,9.42782019,35.84,-12.92,38.0976639704,134.17
2019-09-18 05:30:00,-9.4678499862,-3.2395927181,10.0067549355,-9.4678499862,-3.2395927181,10.0067549355,0.0,0.0,0.0,0.0,30.4021500138,-20.9795927181,36.9382462508,-9.4678499862,-3.2395927181,10.0067549355,39.87,-17.74,43.6385666584,134.33,46.3321500138,-31.529592718099998,56.0426921362,-9.4678499862,-3.2395927181,10.0067549355,55.8,-28.29,62.5616823623,136.16,30.1121500138,1.7904072818999999,30.1653300444,-9.4678499862,-3.2395927181,10.0067549355,39.58,5.03,39.8983370581,135.28,45.5321500138,-27.7595927181,53.3270257258,-9.4678499862,-3.2395927181,10.0067549355,55.0,-24.52,60.2181899429,136.16,28.3321500138,-16.1195927181,32.5968095648,-9.4678499862,-3.2395927181,10.0067549355,37.8,-12.88,39.9341257573,134.33
2019-09-18 06:00:00,-10.1499833049,-3.4614983141,10.7239979331,-10.1499833049,-3.4614983141,10.7239979331,0.0,0.0,0.0,0.0,32.1800166951,-20.6414983141,38.2312035797,-10.1499833049,-3.4614983141,10.7239979331,42.33,-17.18,45.6834904533,134.41,48.9200166951,-30.5314983141,57.6657647375,-10.1499833049,-3.4614983141,10.7239979331,59.07,-27.07,64.9773021908,136.0,31.8100166951,2.1385016859,31.8818185116,-10.1499833049,-3.4614983141,10.7239979331,41.96,5.6,42.3320398753,135.35,48.0900166951,-26.6614983141,54.9862273491,-10.1499833049,-3.4614983141,10.7239979331,58.24,-23.2,62.6908095338,136.0,30.0500166951,-16.0214983141,34.0542495382,-10.1499833049,-3.4614983141,10.7239979331,40.2,-12.56,42.1164290984,134.41
2019-09-18 06:30:00,-11.8722166425,-4.0131398051,12.5321514155,-11.8722166425,-4.0131398051,12.5321514155,0.0,0.0,0.0,0.0,36.8677833575,-18.5331398051,41.2639154799,-11.8722166425,-4.0131398051,12.5321514155,48.74,-14.52,50.8568382816,133.27,55.5477833575,-27.9531398051,62.1846786669,-11.8722166425,-4.0131398051,12.5321514155,67.42,-23.94,71.5442520403,134.81,36.2777833575,3.8868601949,36.485411434,-11.8722166425,-4.0131398051,12.5321514155,48.15,7.9,48.7937752177,134.2,54.6877833575,-23.9731398051,59.711515478,-11.8722166425,-4.0131398051,12.5321514155,66.56,-19.96,69.4883817627,134.81,34.3277833575,-15.0131398051,37.4672000161,-11.8722166425,-4.0131398051,12.5321514155,46.2,-11.0,47.4914729188,133.27
2019-09-18 07:00:00,-13.494449995,-4.5300174738,14.2345087369,-13.494449995,-4.5300174738,14.2345087369,0.0,0.0,0.0,0.0,40.565550005,-17.3800174738,44.1319482302,-13.494449995,-4.5300174738,14.2345087369,54.06,-12.85,55.566231652,132.66,60.885550005,-25.5800174738,66.0408017317,-13.494449995,-4.5300174738,14.2345087369,74.38,-21.05,77.3012735988,133.83,39.805550005,4.7799825262,40.091520851,-13.494449995,-4.5300174738,14.2345087369,53.3,9.31,54.106987534,133.47,59.985550005,-21.5300174738,63.73231411,-13.494449995,-4.5300174738,14.2345087369,73.48,-17.0,75.4208883533,133.83,37.745550005,-14.5300174738,40.4456172282,-13.494449995,-4.5300174738,14.2345087369,51.24,-10.0,52.2066815647,132.66
2019-09-18 07:30:00,-15.1310333636,-5.0842610473,15.9623895782,-15.1310333636,-5.0842610473,15.9623895782,0.0,0.0,0.0,0.0,45.188966636399996,-14.6142610473,47.4933609215,-15.1310333636,-5.0842610473,15.9623895782,60.32,-9.53,61.0681856616,130.7,67.4289666364,-22.4642610473,71.07255846,-15.1310333636,-5.0842610473,15.9623895782,82.56,-17.38,84.3695324154,132.09,44.2089666364,6.9757389527,44.7559344109,-15.1310333636,-5.0842610473,15.9623895782,59.34,12.06,60.5531105725,131.53,66.3489666364,-18.3242610473,68.8328694495,-15.1310333636,-5.0842610473,15.9623895782,81.48,-13.24,82.5487007772,132.09,41.9089666364,-12.2442610473,43.6610056357,-15.1310333636,-5.0842610473,15.9623895782,57.04,-7.16,57.4876264948,130.7
2019-09-18 08:00:00,-15.1058333615,-5.1261025339,15.9519004741,-15.1058333615,-5.1261025339,15.9519004741,0.0,0.0,0.0,0.0,47.6941666385,-11.7561025339,49.1216803268,-15.1058333615,-5.1261025339,15.9519004741,62.8,-6.63,63.1490055345,130.14,70.9441666385,-20.5461025339,73.8594415722,-15.1058333615,-5.1261025339,15.9519004741,86.05,-15.42,87.4207006378,131.31,46.6341666385,9.5438974661,47.6007508019,-15.1058333615,-5.1261025339,15.9519004741,61.74,14.67,63.458935541,130.77,69.8541666385,-16.3661025339,71.7457588217,-15.1058333615,-5.1261025339,15.9519004741,84.96,-11.24,85.7002870474,131.31,44.1741666385,-9.9661025339,45.2844365971,-15.1058333615,-5.1261025339,15.9519004741,59.28,-4.84,59.4772561573,130.14
2019-09-18 08:30:00,-13.7798333549,-4.8148934664,14.5968149396,-13.7798333549,-4.8148934664,14.5968149396,0.0,0.0,0.0,0.0,48.6901666451,-10.3548934664,49.7790733806,-13.7798333549,-4.8148934664,14.5968149396,62.47,-5.54,62.7151696163,129.5,71.9901666451,-17.5648934664,74.1020214034,-13.7798333549,-4.8148934664,14.5968149396,85.77,-12.75,86.7124869901,130.52,47.6301666451,10.7551065336,48.8293466185,-13.7798333549,-4.8148934664,14.5968149396,61.41,15.57,63.3530820087,130.23,70.7801666451,-13.4148934664,72.040206531,-13.7798333549,-4.8148934664,14.5968149396,84.56,-8.6,84.996197562,130.52,45.1401666451,-10.3748934664,46.3170925165,-13.7798333549,-4.8148934664,14.5968149396,58.92,-5.5600000000000005,59.1817539449,129.5
2019-09-18 09:00:00,-11.5337333532,-4.2278636534,12.284210847,-11.5337333532,-4.2278636534,12.284210847,0.0,0.0,0.0,0.0,48.2462666468,-9.9778636534,49.2672305741,-11.5337333532,-4.2278636534,12.284210847,59.78,-5.75,60.0558981283,129.36,71.2962666468,-16.3778636534,73.153209469,-11.5337333532,-4.2278636534,12.284210847,82.83,-12.15,83.7163747423,130.32,47.2562666468,11.0221363466,48.5246558673,-11.5337333532,-4.2278636534,12.284210847,58.79,15.25,60.7357110768,130.07,70.0662666468,-12.3078636534,71.139055585,-11.5337333532,-4.2278636534,12.284210847,81.6,-8.08,81.9990634093,130.32,44.7862666468,-9.3478636534,45.7514178473,-11.5337333532,-4.2278636534,12.284210847,56.32,-5.12,56.552248408,129.36
2019-09-18 09:30:00,-9.8940500142,-3.8291205304,10.6091653639,-9.8940500142,-3.8291205304,10.6091653639,0.0,0.0,0.0,0.0,48.3259499858,-13.6591205304,50.2192096283,-9.8940500142,-3.8291205304,10.6091653639,58.22,-9.83,59.0440284872,129.36,72.1959499858,-7.7291205304,72.6085015582,-9.8940500142,-3.8291205304,10.6091653639,82.09,-3.9,82.1825900054,130.85,47.4359499858,7.5408794696,48.0315959992,-9.8940500142,-3.8291205304,10.6091653639,57.33,11.37,58.4466064028,130.27,70.3459499858,-16.7091205304,72.3031630588,-9.8940500142,-3.8291205304,10.6091653639,80.24,-12.88,81.2671643408,130.85,45.0259499858,-0.7091205304,45.0315336631,-9.8940500142,-3.8291205304,10.6091653639,54.92,3.12,55.0085520624,129.36
2019-09-18 10:00:00,-8.5780166778,-3.5220747948,9.2729380989,-8.5780166778,-3.5220747948,9.2729380989,0.0,0.0,0.0,0.0,47.9619833222,-16.3120747948,50.6600002794,-8.5780166778,-3.5220747948,9.2729380989,56.54,-12.79,57.9685751076,129.81,72.2719833222,-1.9520747948000001,72.2983414009,-8.5780166778,-3.5220747948,9.2729380989,80.85,1.57,80.8652422243,130.99,47.1419833222,5.0279252052,47.4093516452,-8.5780166778,-3.5220747948,9.2729380989,55.72,8.55,56.3721642302,130.69,70.1019833222,-19.6420747948,72.8017799779,-8.5780166778,-3.5220747948,9.2729380989,78.68,-16.12,80.3143623519,130.99,44.8219833222,5.5979252052,45.1701998616,-8.5780166778,-3.5220747948,9.2729380989,53.4,9.12,54.1731889407,129.81
2019-09-18 10:30:00,-6.218700008,-2.8514660918,6.8412782916,-6.218700008,-2.8514660918,6.8412782916,0.0,0.0,0.0,0.0,47.401299992,-15.6914660918,49.9310058885,-6.218700008,-2.8514660918,6.8412782916,53.62,-12.84,55.1359229541,130.01,71.581299992,-1.1414660918,71.5904005672,-6.218700008,-2.8514660918,6.8412782916,77.8,1.71,77.8187901474,131.21,46.651299992,5.6785339082,46.9956331832,-6.218700008,-2.8514660918,6.8412782916,52.87,8.53,53.5536908159,130.86,69.421299992,-18.9714660918,71.9668911253,-6.218700008,-2.8514660918,6.8412782916,75.64,-16.12,77.3386320024,131.21,44.341299992,6.4285339082,44.8048762211,-6.218700008,-2.8514660918,6.8412782916,50.56,9.28,51.4045912346,130.01
2019-09-18 11:00:00,-4.9492833424,-2.5155892821,5.5519001288,-4.9492833424,-2.5155892821,5.5519001288,0.0,0.0,0.0,0.0,46.8107166576,-15.1255892821,49.1937663238,-4.9492833424,-2.5155892821,5.5519001288,51.76,-12.61,53.273912002,129.43,70.9107166576,-0.37558928210000003,70.9117113332,-4.9492833424,-2.5155892821,5.5519001288,75.86,2.14,75.8901785477,130.58,46.1207166576,6.0744107179,46.5190173002,-4.9492833424,-2.5155892821,5.5519001288,51.07,8.59,51.7873826332,130.32,68.7307166576,-18.0355892821,71.0576800424,-4.9492833424,-2.5155892821,5.5519001288,73.68,-15.52,75.2968312746,130.58,43.8507166576,6.7244107179,44.3633074836,-4.9492833424,-2.5155892821,5.5519001288,48.8,9.24,49.6670675599,129.43
2019-09-18 11:30:00,-3.7551833408,-2.1887677195,4.3465050389,-3.7551833408,-2.1887677195,4.3465050389,0.0,0.0,0.0,0.0,46.6248166592,-14.7487677195,48.9019394068,-3.7551833408,-2.1887677195,4.3465050389,50.38,-12.56,51.9220377104,129.22,70.7748166592,0.6612322805,70.7779054597,-3.7551833408,-2.1887677195,4.3465050389,74.53,2.85,74.5844715742,130.34,45.9548166592,6.3112322805,46.3861706447,-3.7551833408,-2.1887677195,4.3465050389,49.71,8.5,50.4314792565,129.97,68.5648166592,-16.9487677195,70.6285693662,-3.7551833408,-2.1887677195,4.3465050389,72.32,-14.76,73.8108393124,130.34,43.6848166592,6.2112322805,44.1241726606,-3.7551833408,-2.1887677195,4.3465050389,47.44,8.4,48.1779368591,129.22
2019-09-18 12:00:00,-3.1593000059,-1.9994401965000002,3.7388417494,-3.1593000059,-1.9994401965000002,3.7388417494,0.0,0.0,0.0,0.0,46.0706999941,-14.5594401965,48.3165261249,-3.1593000059,-1.9994401965000002,3.7388417494,49.23,-12.56,50.8069532643,129.37,70.1006999941,0.9605598035,70.1072807545,-3.1593000059,-1.9994401965000002,3.7388417494,73.26,2.96,73.3197735948,130.34,45.4406999941,6.5605598035,45.9118520742,-3.1593000059,-1.9994401965000002,3.7388417494,48.6,8.56,49.3480860824,130.28,67.9206999941,-16.7194401965,69.9482749478,-3.1593000059,-1.9994401965000002,3.7388417494,71.08,-14.72,72.5881863667,130.34,43.1606999941,6.6405598035,43.6685591528,-3.1593000059,-1.9994401965000002,3.7388417494,46.32,8.64,47.1189134,129.37
2019-09-18 12:30:00,-2.4847000046,-1.81063309,3.0744310529,-2.4847000046,-1.81063309,3.0744310529,0.0,0.0,0.0,0.0,46.1152999954,-14.28063309,48.2758467054,-2.4847000046,-1.81063309,3.0744310529,48.6,-12.47,50.1743051771,129.37,70.1252999954,1.20936691,70.1357274702,-2.4847000046,-1.81063309,3.0744310529,72.61,3.02,72.6727768838,130.34,45.5052999954,6.73936691,46.0016455578,-2.4847000046,-1.81063309,3.0744310529,47.99,8.55,48.7456931431,130.21,67.9152999954,-16.37063309,69.8604723806,-2.4847000046,-1.81063309,3.0744310529,70.4,-14.56,71.8898713311,130.34,43.2352999954,6.58936691,43.7345506661,-2.4847000046,-1.81063309,3.0744310529,45.72,8.4,46.4852492733,129.37
2019-09-18 13:00:00,-2.0468500025,-1.6872943792,2.6526509863000003,-2.0468500025,-1.6872943792,2.6526509863000003,0.0,0.0,0.0,0.0,45.8331499975,-14.2972943792,48.0113555866,-2.0468500025,-1.6872943792,2.6526509863000003,47.88,-12.61,49.5126902925,129.37,69.7731499975,1.2427056208,69.7842158216,-2.0468500025,-1.6872943792,2.6526509863000003,71.82,2.93,71.8797419305,130.34,45.2231499975,6.7527056208000005,45.7245265574,-2.0468500025,-1.6872943792,2.6526509863000003,47.27,8.44,48.0175644947,130.09,67.5931499975,-16.4072943792,69.5559719609,-2.0468500025,-1.6872943792,2.6526509863000003,69.64,-14.72,71.1787046805,130.34,42.9931499975,6.7927056208,43.5264493884,-2.0468500025,-1.6872943792,2.6526509863000003,45.04,8.48,45.8313429871,129.37
2019-09-18 13:30:00,-1.8361833358,-1.6323383967,2.456847143,-1.8361833358,-1.6323383967,2.456847143,0.0,0.0,0.0,0.0,45.6638166642,-14.3723383967,47.8722076296,-1.8361833358,-1.6323383967,2.456847143,47.5,-12.74,49.178832845,129.37,69.4938166642,1.1876616033,69.5039645966,-1.8361833358,-1.6323383967,2.456847143,71.33,2.8200000000000003,71.3857219617,130.44,45.0738166642,6.7276616033,45.5731322088,-1.8361833358,-1.6323383967,2.456847143,46.91,8.36,47.6491101701,130.3,67.3238166642,-16.5123383967,69.3192152982,-1.8361833358,-1.6323383967,2.456847143,69.16,-14.88,70.7426321252,130.44,42.8438166642,7.1276616033,43.4326626663,-1.8361833358,-1.6323383967,2.456847143,44.68,8.76,45.530649018,129.37
2019-09-18 14:00:00,-1.6934666689,-1.5993439906,2.3293197631,-1.6934666689,-1.5993439906,2.3293197631,0.0,0.0,0.0,0.0,45.1865333311,-14.3293439906,47.404144267,-1.6934666689,-1.5993439906,2.3293197631,46.88,-12.73,48.5776419765,129.37,68.7465333311,1.2206560094,68.7573693952,-1.6934666689,-1.5993439906,2.3293197631,70.44,2.8200000000000003,70.4964254413,130.6,44.5965333311,6.8106560094,45.1135879801,-1.6934666689,-1.5993439906,2.3293197631,46.29,8.41,47.0477650904,130.3,66.6265333311,-16.5593439906,68.6535273466,-1.6934666689,-1.5993439906,2.3293197631,68.32,-14.96,69.9387160305,130.6,42.3865333311,6.6006560094,42.8973993103,-1.6934666689,-1.5993439906,2.3293197631,44.08,8.2,44.8362175033,129.37
2019-09-18 14:30:00,-1.9713499736000002,-1.671265551,2.5844437042,-1.9713499736000002,-1.671265551,2.5844437042,0.0,0.0,0.0,0.0,45.4486500264,-14.171265551,47.6067700705,-1.9713499736000002,-1.671265551,2.5844437042,47.42,-12.5,49.0398450242,129.54,69.1086500264,1.568734449,69.1264525073,-1.9713499736000002,-1.671265551,2.5844437042,71.08,3.24,71.1538052391,130.74,44.8386500264,7.038734449,45.3877551641,-1.9713499736000002,-1.671265551,2.5844437042,46.81,8.71,47.61344558,130.3,66.9486500264,-16.231265551,68.888139195,-1.9713499736000002,-1.671265551,2.5844437042,68.92,-14.56,70.4411811372,130.74,42.6286500264,6.848734449,43.1753050554,-1.9713499736000002,-1.671265551,2.5844437042,44.6,8.52,45.4065017371,129.54
2019-09-18 15:00:00,-2.4073832926,-1.7745161848,2.9907193127,-2.4073832926,-1.7745161848,2.9907193127,0.0,0.0,0.0,0.0,45.2826167074,-14.6545161848,47.5948549791,-2.4073832926,-1.7745161848,2.9907193127,47.69,-12.88,49.3986892539,130.24,68.7726167074,0.7854838152,68.7771022478,-2.4073832926,-1.7745161848,2.9907193127,71.18,2.56,71.2260205262,131.28,44.7126167074,6.7054838152,45.2126266215,-2.4073832926,-1.7745161848,2.9907193127,47.12,8.48,47.8769756773,130.93,66.6726167074,-17.1745161848,68.8491236313,-2.4073832926,-1.7745161848,2.9907193127,69.08,-15.4,70.7757472585,131.28,42.5126167074,7.5454838152,43.1770414146,-2.4073832926,-1.7745161848,2.9907193127,44.92,9.32,45.8766694519,130.24
2019-09-18 15:30:00,-3.4315666224,-2.0441960156,3.9942942848,-3.4315666224,-2.0441960156,3.9942942848,0.0,0.0,0.0,0.0,45.5184333776,-14.9841960156,47.9213304008,-3.4315666224,-2.0441960156,3.9942942848,48.95,-12.94,50.6314734133,130.32,69.0684333776,-0.0641960156,69.0684632113,-3.4315666224,-2.0441960156,3.9942942848,72.5,1.98,72.5270322018,131.7,44.9084333776,6.4958039844,45.3757959471,-3.4315666224,-2.0441960156,3.9942942848,48.34,8.54,49.0885648599,131.25,66.9684333776,-18.1241960156,69.377644456,-3.4315666224,-2.0441960156,3.9942942848,70.4,-16.08,72.2130625303,131.7,42.6884333776,7.7158039844,43.380133418,-3.4315666224,-2.0441960156,3.9942942848,46.12,9.76,47.1414043066,130.32
2019-09-18 16:00:00,-5.0172333118,-2.4728110457,5.5935162977,-5.0172333118,-2.4728110457,5.5935162977,0.0,0.0,0.0,0.0,46.6727666882,-15.3628110457,49.1361690973,-5.0172333118,-2.4728110457,5.5935162977,51.69,-12.89,53.2729593696,130.21,70.7727666882,-0.5228110457,70.7746977111,-5.0172333118,-2.4728110457,5.5935162977,75.79,1.9500000000000002,75.8150816131,131.36,45.9927666882,6.0271889543,46.3860064494,-5.0172333118,-2.4728110457,5.5935162977,51.01,8.5,51.7133454729,130.83,68.5827666882,-18.3928110457,71.0062770801,-5.0172333118,-2.4728110457,5.5935162977,73.6,-15.92,75.3021009003,131.36,43.7427666882,6.6471889543,44.2449404851,-5.0172333118,-2.4728110457,5.5935162977,48.76,9.12,49.605564204,130.21
2019-09-18 16:30:00,-6.9046999978,-2.9890642146,7.5239209817,-6.9046999978,-2.9890642146,7.5239209817,0.0,0.0,0.0,0.0,48.2953000022,-15.819064214600001,50.8200629174,-6.9046999978,-2.9890642146,7.5239209817,55.2,-12.83,56.6714116641,130.21,73.0453000022,-0.9190642146,73.0510816582,-6.9046999978,-2.9890642146,7.5239209817,79.95,2.07,79.9767928839,131.26,47.5053000022,5.5609357854,47.82967212,-6.9046999978,-2.9890642146,7.5239209817,54.41,8.55,55.0776778741,130.4,70.8553000022,-18.6690642146,73.2735115649,-6.9046999978,-2.9890642146,7.5239209817,77.76,-15.68,79.3251536399,131.26,45.2153000022,5.6909357854,45.572032041599996,-6.9046999978,-2.9890642146,7.5239209817,52.12,8.68,52.8378349291,130.21
2019-09-18 17:00:00,-9.2452499889,-3.6426032565,9.9369616001,-9.2452499889,-3.6426032565,9.9369616001,0.0,0.0,0.0,0.0,50.2147500111,-16.4826032565,52.8507079308,-9.2452499889,-3.6426032565,9.9369616001,59.46,-12.84,60.830561398,129.37,75.8547500111,-0.9026032565000001,75.8601199042,-9.2452499889,-3.6426032565,9.9369616001,85.1,2.74,85.1440990322,130.36,49.3347500111,4.8073967435,49.5684236395,-9.2452499889,-3.6426032565,9.9369616001,58.58,8.45,59.1863066934,130.3,73.5147500111,-18.4426032565,75.7927970461,-9.2452499889,-3.6426032565,9.9369616001,82.76,-14.8,84.0729302451,130.36,46.9947500111,4.8773967435,47.2471748108,-9.2452499889,-3.6426032565,9.9369616001,56.24,8.52,56.881701803,129.37
2019-09-18 17:30:00,-11.590283303,-4.287711551,12.3579584636,-11.590283303,-4.287711551,12.3579584636,0.0,0.0,0.0,0.0,51.359716697,-17.217711551,54.168903351,-11.590283303,-4.287711551,12.3579584636,62.95,-12.93,64.2641999872,129.37,77.599716697,-1.637711551,77.6169964027,-11.590283303,-4.287711551,12.3579584636,89.19,2.65,89.229359518,130.55,50.379716697,4.152288449,50.5505425672,-11.590283303,-4.287711551,12.3579584636,61.97,8.44,62.5421018195,130.2,75.289716697,-19.127711551,77.6814700524,-11.590283303,-4.287711551,12.3579584636,86.88,-14.84,88.1383004147,130.55,47.969716697,4.512288449,48.1814743137,-11.590283303,-4.287711551,12.3579584636,59.56,8.8,60.2065910013,129.37
2019-09-18 18:00:00,-13.4885833403,-4.7633722328,14.3049500369,-13.4885833403,-4.7633722328,14.3049500369,0.0,0.0,0.0,0.0,51.7514166597,-17.9933722328,54.7902415635,-13.4885833403,-4.7633722328,14.3049500369,65.24,-13.23,66.5679389797,129.37,78.3114166597,-2.5733722328,78.3536867281,-13.4885833403,-4.7633722328,14.3049500369,91.8,2.19,91.8261188334,130.33,50.6914166597,3.3566277672,50.8024278252,-13.4885833403,-4.7633722328,14.3049500369,64.18,8.12,64.6916285156,130.2,75.9914166597,-19.9633722328,78.5699155966,-13.4885833403,-4.7633722328,14.3049500369,89.48,-15.2,90.7618333883,130.33,48.2714166597,4.6366277672,48.4935870336,-13.4885833403,-4.7633722328,14.3049500369,61.76,9.4,62.4712541894,129.37
2019-09-18 18:30:00,-15.3122500015,-5.2404900808,16.1841816721,-15.3122500015,-5.2404900808,16.1841816721,0.0,0.0,0.0,0.0,51.8577499985,-18.8304900808,55.1707675458,-15.3122500015,-5.2404900808,16.1841816721,67.17,-13.59,68.5309929886,129.37,78.6877499985,-3.6104900808,78.7705378835,-15.3122500015,-5.2404900808,16.1841816721,94.0,1.63,94.0141313846,130.33,50.7777499985,2.5795099192,50.8432273399,-15.3122500015,-5.2404900808,16.1841816721,66.09,7.82,66.5510368063,130.29,76.3277499985,-21.0404900808,79.1746654093,-15.3122500015,-5.2404900808,16.1841816721,91.64,-15.8,92.9920942876,130.33,48.3277499985,4.1595099192,48.5064216645,-15.3122500015,-5.2404900808,16.1841816721,63.64,9.4,64.3304717844,129.37
2019-09-18 19:00:00,-16.3153333472,-5.4868552524,17.2132414957,-16.3153333472,-5.4868552524,17.2132414957,0.0,0.0,0.0,0.0,51.7046666528,-19.3468552524,55.2057366751,-16.3153333472,-5.4868552524,17.2132414957,68.02,-13.86,69.4177210804,129.37,78.5546666528,-4.3468552524,78.6748422529,-16.3153333472,-5.4868552524,17.2132414957,94.87,1.1400000000000001,94.8768491256,130.33,50.6246666528,2.0731447476,50.6670978333,-16.3153333472,-5.4868552524,17.2132414957,66.94,7.5600000000000005,67.3655490588,130.29,76.2046666528,-21.6868552524,79.2304923019,-16.3153333472,-5.4868552524,17.2132414957,92.52,-16.2,93.927580614,130.33,48.1646666528,3.5931447476000002,48.2985072539,-16.3153333472,-5.4868552524,17.2132414957,64.48,9.08,65.1161792491,129.37
2019-09-18 19:30:00,-16.866366684,-5.6346535386,17.7826782465,-16.866366684,-5.6346535386,17.7826782465,0.0,0.0,0.0,0.0,51.593633316,-19.6446535386,55.2070232072,-16.866366684,-5.6346535386,17.7826782465,68.46,-14.01,69.8788358518,129.27,78.683633316,-4.7746535386,78.8283671543,-16.866366684,-5.6346535386,17.7826782465,95.55,0.86,95.5538701466,130.33,50.493633316,1.7153464614,50.5227613946,-16.866366684,-5.6346535386,17.7826782465,67.36,7.35,67.7598118356,129.98,76.293633316,-22.1146535386,79.4341008993,-16.866366684,-5.6346535386,17.7826782465,93.16,-16.48,94.606426843,130.33,48.053633316,2.2053464614,48.1042121636,-16.866366684,-5.6346535386,17.7826782465,64.92,7.84,65.3916814281,129.27
2019-09-18 20:00:00,-17.4705833343,-5.8333485587,18.4187197559,-17.4705833343,-5.8333485587,18.4187197559,0.0,0.0,0.0,0.0,52.9594166657,-19.3833485587,56.395159499,-17.4705833343,-5.8333485587,18.4187197559,70.43,-13.55,71.7215964686,129.1,80.8294166657,-4.3433485587,80.9460269267,-17.4705833343,-5.8333485587,18.4187197559,98.3,1.49,98.3112918235,130.33,51.7994166657,1.9566514413,51.8363583961,-17.4705833343,-5.8333485587,18.4187197559,69.27,7.79,69.7066496111,129.81,78.4094166657,-21.5533485587,81.317792985,-17.4705833343,-5.8333485587,18.4187197559,95.88,-15.72,97.1601399752,130.33,49.2894166657,3.2466514413,49.396228002,-17.4705833343,-5.8333485587,18.4187197559,66.76,9.08,67.374653988,129.1
2019-09-18 20:30:00,-17.1407666654,-5.7252060098,18.0716315183,-17.1407666654,-5.7252060098,18.0716315183,0.0,0.0,0.0,0.0,51.5292333346,-20.1952060098,55.3453542208,-17.1407666654,-5.7252060098,18.0716315183,68.67,-14.47,70.177986577,129.38,78.6992333346,-5.5152060098,78.892248192,-17.1407666654,-5.7252060098,18.0716315183,95.84,0.21,95.8402300707,130.33,50.4892333346,1.2447939902,50.5045759788,-17.1407666654,-5.7252060098,18.0716315183,67.63,6.97,67.988218097,130.29,76.3392333346,-22.8852060098,79.6957414184,-17.1407666654,-5.7252060098,18.0716315183,93.48,-17.16,95.0419696766,130.33,48.0192333346,2.9547939901999998,48.1100569275,-17.1407666654,-5.7252060098,18.0716315183,65.16,8.68,65.7355915772,129.38
2019-09-18 21:00:00,-16.320983343199998,-5.4536526796,17.2080453521,-16.320983343199998,-5.4536526796,17.2080453521,0.0,0.0,0.0,0.0,48.8190166568,-21.7336526796,53.4382638765,-16.320983343199998,-5.4536526796,17.2080453521,65.14,-16.28,67.1435626103,130.2,74.7990166568,-7.8936526796,75.2143779171,-16.320983343199998,-5.4536526796,17.2080453521,91.12,-2.44,91.1526631536,131.39,47.8890166568,-0.1036526796,47.8891288314,-16.320983343199998,-5.4536526796,17.2080453521,64.21,5.35,64.4324964595,130.64,72.4790166568,-25.4936526796,76.8318565602,-16.320983343199998,-5.4536526796,17.2080453521,88.8,-20.04,91.0331895519,131.39,45.5190166568,0.6663473204,45.523893684,-16.320983343199998,-5.4536526796,17.2080453521,61.84,6.12,62.1420952334,130.2
2019-09-18 21:30:00,-15.375883354900001,-5.1407782793,16.212507217,-15.375883354900001,-5.1407782793,16.212507217,0.0,0.0,0.0,0.0,45.9941166451,-22.9507782793,51.4023052945,-15.375883354900001,-5.1407782793,16.212507217,61.37,-17.81,63.9020578698,130.35,70.8841166451,-10.4307782793,71.6474642124,-15.375883354900001,-5.1407782793,16.212507217,86.26,-5.29,86.422055634,131.9,45.1741166451,-1.2007782793,45.1900728384,-15.375883354900001,-5.1407782793,16.212507217,60.55,3.94,60.6780528692,131.1,68.7441166451,-28.2607782793,74.326476859,-15.375883354900001,-5.1407782793,16.212507217,84.12,-23.12,87.2393764306,131.9,42.9041166451,0.9392217207,42.9143957494,-15.375883354900001,-5.1407782793,16.212507217,58.28,6.08,58.5962865718,130.35
2019-09-18 22:00:00,-14.0365499725,-4.7096652499000005,14.8055963033,-14.0365499725,-4.7096652499000005,14.8055963033,0.0,0.0,0.0,0.0,42.9334500275,-24.2896652499,49.3281762202,-14.0365499725,-4.7096652499000005,14.8055963033,56.97,-19.58,60.2408275176,131.09,66.4934500275,-12.8196652499,67.7179644827,-14.0365499725,-4.7096652499000005,14.8055963033,80.53,-8.11,80.9373399612,132.6,42.2334500275,-2.3496652499,42.2987615423,-14.0365499725,-4.7096652499000005,14.8055963033,56.27,2.36,56.3194682148,131.81,64.5234500275,-30.9096652499,71.5449719359,-14.0365499725,-4.7096652499000005,14.8055963033,78.56,-26.2,82.8137283305,132.6,40.0834500275,0.1303347501,40.0836619242,-14.0365499725,-4.7096652499000005,14.8055963033,54.12,4.84,54.335991755,131.09
2019-09-18 22:30:00,-12.9531499476,-4.3765986893,13.6725531505,-12.9531499476,-4.3765986893,13.6725531505,0.0,0.0,0.0,0.0,40.1668500524,-25.7765986893,47.7263960836,-12.9531499476,-4.3765986893,13.6725531505,53.12,-21.4,57.2686161872,131.27,62.3368500524,-13.6065986893,63.8045641185,-12.9531499476,-4.3765986893,13.6725531505,75.29,-9.23,75.8536551525,132.74,39.5668500524,-3.7365986893,39.7428961304,-12.9531499476,-4.3765986893,13.6725531505,52.52,0.64,52.5238993221,132.0,60.4068500524,-31.8565986893,68.2922427023,-12.9531499476,-4.3765986893,13.6725531505,73.36,-27.48,78.3379856774,132.74,37.5268500524,-1.6565986893,37.5633969986,-12.9531499476,-4.3765986893,13.6725531505,50.48,2.7199999999999998,50.5532273945,131.27
2019-09-18 23:00:00,-11.7493832417,-3.9958619773,12.4102747553,-11.7493832417,-3.9958619773,12.4102747553,0.0,0.0,0.0,0.0,37.2906167583,-27.0758619773,46.0835371909,-11.7493832417,-3.9958619773,12.4102747553,49.04,-23.08,54.1997047962,132.2,58.1406167583,-14.5758619773,59.939862107,-11.7493832417,-3.9958619773,12.4102747553,69.89,-10.58,70.6862681148,133.67,36.8306167583,-4.7858619773,37.1402585567,-11.7493832417,-3.9958619773,12.4102747553,48.58,-0.79,48.5864230007,133.03,56.3306167583,-33.1958619773,65.3842766786,-11.7493832417,-3.9958619773,12.4102747553,68.08,-29.2,74.0778401413,133.67,34.8506167583,-3.7958619773,35.0567262673,-11.7493832417,-3.9958619773,12.4102747553,46.6,0.2,46.6004291826,132.2
2019-09-18 23:30:00,-10.3347664616,-3.5579835334,10.9300798094,-10.3347664616,-3.5579835334,10.9300798094,0.0,0.0,0.0,0.0,34.7252335384,-28.0079835334,44.6126549973,-10.3347664616,-3.5579835334,10.9300798094,45.06,-24.45,51.2660326142,132.85,54.6752335384,-15.5179835334,56.8347514768,-10.3347664616,-3.5579835334,10.9300798094,65.01,-11.96,66.1009962103,134.42,34.4152335384,-5.5079835334,34.8532090647,-10.3347664616,-3.5579835334,10.9300798094,44.75,-1.9500000000000002,44.7924658843,133.72,52.9452335384,-34.3979835334,63.1380948842,-10.3347664616,-3.5579835334,10.9300798094,63.28,-30.84,70.3950566446,134.42,32.5852335384,-3.5979835334,32.7832721103,-10.3347664616,-3.5579835334,10.9300798094,42.92,-0.04,42.9200186393,132.85
2019-09-19 00:00:00,-9.6396165057,-3.3172388601,10.1944239677,-9.6396165057,-3.3172388601,10.1944239677,0.0,0.0,0.0,0.0,32.7603834943,-28.3672388601,43.3352393236,-9.6396165057,-3.3172388601,10.1944239677,42.4,-25.05,49.2469542205,132.67,51.6703834943,-16.2072388601,54.1525910914,-9.6396165057,-3.3172388601,10.1944239677,61.31,-12.89,62.6503647236,134.13,32.5103834943,-5.9572388601,33.0516827073,-9.6396165057,-3.3172388601,10.1944239677,42.15,-2.64,42.2325952316,133.53,50.0003834943,-35.0772388601,61.0774183772,-9.6396165057,-3.3172388601,10.1944239677,59.64,-31.76,67.5694250383,134.13,30.6803834943,-5.3172388601,31.1377417365,-9.6396165057,-3.3172388601,10.1944239677,40.32,-2.0,40.3695727002,132.67
2019-09-19 00:30:00,-9.3264665598,-3.1572628277,9.8463844661,-9.3264665598,-3.1572628277,9.8463844661,0.0,0.0,0.0,0.0,31.3935334402,-28.4972628277,42.3986784055,-9.3264665598,-3.1572628277,9.8463844661,40.72,-25.34,47.9607547897,132.56,49.7335334402,-17.2572628277,52.6425442845,-9.3264665598,-3.1572628277,9.8463844661,59.06,-14.1,60.7197957836,134.38,31.1935334402,-6.1272628277,31.7896190327,-9.3264665598,-3.1572628277,9.8463844661,40.52,-2.9699999999999998,40.6287004469,133.53,48.0335334402,-36.1572628277,60.1212773479,-9.3264665598,-3.1572628277,9.8463844661,57.36,-33.0,66.1752944837,134.38,29.3935334402,-5.7172628277,29.9443968438,-9.3264665598,-3.1572628277,9.8463844661,38.72,-2.56,38.8045358174,132.56
