Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-19 01:00:00,-9.0400332815,-3.0483916957,9.5401726222,-9.0400332815,-3.0483916957,9.5401726222,0.0,0.0,0.0,0.0,30.3599667185,-28.5983916957,41.7084594145,-9.0400332815,-3.0483916957,9.5401726222,39.4,-25.55,46.9591577863,132.56,48.1199667185,-17.5283916957,51.2130424055,-9.0400332815,-3.0483916957,9.5401726222,57.16,-14.48,58.965549264,134.38,30.1999667185,-6.2083916957,30.8315117574,-9.0400332815,-3.0483916957,9.5401726222,39.24,-3.16,39.3670318922,133.53,46.4799667185,-36.4883916957,59.0913702218,-9.0400332815,-3.0483916957,9.5401726222,55.52,-33.44,64.8128382344,134.38,28.3999667185,-6.2483916957,29.0792109315,-9.0400332815,-3.0483916957,9.5401726222,37.44,-3.2,37.5765032966,132.56
2019-09-19 01:30:00,-9.1715999057,-3.0860698504,9.67688338,-9.1715999057,-3.0860698504,9.67688338,0.0,0.0,0.0,0.0,30.6084000943,-28.7560698504,41.997448846,-9.1715999057,-3.0860698504,9.67688338,39.78,-25.67,47.343397639,133.13,48.4884000943,-17.6160698504,51.5892514065,-9.1715999057,-3.0860698504,9.67688338,57.66,-14.53,59.4625638532,135.01,30.4484000943,-6.2460698504,31.0824461213,-9.1715999057,-3.0860698504,9.67688338,39.62,-3.16,39.74581739,134.07,46.8684000943,-36.7260698504,59.5436909677,-9.1715999057,-3.0860698504,9.67688338,56.04,-33.64,65.3615422095,135.01,28.7084000943,-6.1260698504,29.3547435313,-9.1715999057,-3.0860698504,9.67688338,37.88,-3.04,38.0017894316,133.13
2019-09-19 02:00:00,-9.3012497744,-3.1457095814000002,9.8187950451,-9.3012497744,-3.1457095814000002,9.8187950451,0.0,0.0,0.0,0.0,30.1087502256,-30.0857095814,42.5639138374,-9.3012497744,-3.1457095814000002,9.8187950451,39.41,-26.94,47.7379482173,134.02,47.6787502256,-16.3157095814,50.3931106622,-9.3012497744,-3.1457095814000002,9.8187950451,56.98,-13.17,58.4822135354,135.31,29.9587502256,-7.2557095814,30.8248606908,-9.3012497744,-3.1457095814000002,9.8187950451,39.26,-4.11,39.4745449625,134.96,46.0587502256,-35.6257095814,58.2288558665,-9.3012497744,-3.1457095814000002,9.8187950451,55.36,-32.48,64.1847333873,135.31,28.2587502256,-6.3457095814,28.9624756263,-9.3012497744,-3.1457095814000002,9.8187950451,37.56,-3.2,37.6960687605,134.02
2019-09-19 02:30:00,-9.1896497962,-3.0963740971,9.6972777585,-9.1896497962,-3.0963740971,9.6972777585,0.0,0.0,0.0,0.0,29.5203502038,-30.5263740971,42.4654046451,-9.1896497962,-3.0963740971,9.6972777585,38.71,-27.43,47.4433240825,134.02,46.8303502038,-16.5763740971,49.677538973,-9.1896497962,-3.0963740971,9.6972777585,56.02,-13.48,57.6190142227,135.94,29.4003502038,-7.5963740971,30.3658606255,-9.1896497962,-3.0963740971,9.6972777585,38.59,-4.5,38.851487745,134.96,45.2503502038,-35.9763740971,57.8091142186,-9.1896497962,-3.0963740971,9.6972777585,54.44,-32.88,63.5988050202,135.94,27.6903502038,-6.2563740971,28.3883375923,-9.1896497962,-3.0963740971,9.6972777585,36.88,-3.16,37.0151320408,134.02
2019-09-19 03:00:00,-8.9029331701,-3.0025950436,9.3956264308,-8.9029331701,-3.0025950436,9.3956264308,0.0,0.0,0.0,0.0,28.7570668299,-30.0525950436,41.5947996932,-8.9029331701,-3.0025950436,9.3956264308,37.66,-27.05,46.3678563231,134.47,45.7570668299,-18.2325950436,49.2558289637,-8.9029331701,-3.0025950436,9.3956264308,54.66,-15.23,56.7421228013,136.09,28.6670668299,-7.1525950436,29.5459021945,-8.9029331701,-3.0025950436,9.3956264308,37.57,-4.15,37.7985105527,135.4,44.2170668299,-37.7625950436,58.1477650772,-8.9029331701,-3.0025950436,9.3956264308,53.12,-34.76,63.4822179827,136.09,26.9770668299,-6.6025950436,27.7733036575,-8.9029331701,-3.0025950436,9.3956264308,35.88,-3.6,36.0601497501,134.47
2019-09-19 03:30:00,-8.9675999772,-2.9975990452000003,9.4553397288,-8.9675999772,-2.9975990452000003,9.4553397288,0.0,0.0,0.0,0.0,28.5424000228,-29.9375990452,41.3633706999,-8.9675999772,-2.9975990452000003,9.4553397288,37.51,-26.94,46.1818546618,134.55,45.3224000228,-18.9375990452,49.1197781085,-8.9675999772,-2.9975990452000003,9.4553397288,54.29,-15.94,56.5816905014,136.42,28.4524000228,-6.9475990452000005,29.2883628691,-8.9675999772,-2.9975990452000003,9.4553397288,37.42,-3.95,37.6279005526,135.48,43.7924000228,-38.5575990452,58.3477741126,-8.9675999772,-2.9975990452000003,9.4553397288,52.76,-35.56,63.6249259332,136.42,26.7524000228,-5.8775990452,27.3904559567,-8.9675999772,-2.9975990452000003,9.4553397288,35.72,-2.88,35.8359149458,134.55
2019-09-19 04:00:00,-8.8956666305,-2.9715782202,9.3788678379,-8.8956666305,-2.9715782202,9.3788678379,0.0,0.0,0.0,0.0,28.4143333695,-29.9115782202,41.2562341041,-8.8956666305,-2.9715782202,9.3788678379,37.31,-26.94,46.0195577988,134.99,45.1243333695,-18.8215782202,48.8923027555,-8.8956666305,-2.9715782202,9.3788678379,54.02,-15.85,56.2972725805,136.82,28.3343333695,-6.8315782202,29.1462674878,-8.8956666305,-2.9715782202,9.3788678379,37.23,-3.86,37.4295671896,135.92,43.6243333695,-38.5715782202,58.2309978304,-8.8956666305,-2.9715782202,9.3788678379,52.52,-35.6,63.4484861916,136.82,26.6643333695,-5.9715782202,27.3248315727,-8.8956666305,-2.9715782202,9.3788678379,35.56,-3.0,35.6863223098,134.99
2019-09-19 04:30:00,-8.9888166323,-3.0079032919,9.4787291692,-8.9888166323,-3.0079032919,9.4787291692,0.0,0.0,0.0,0.0,28.5811833677,-29.9679032919,41.4120667247,-8.9888166323,-3.0079032919,9.4787291692,37.57,-26.96,46.2422588116,134.99,45.3611833677,-18.8779032919,49.1325980304,-8.9888166323,-3.0079032919,9.4787291692,54.35,-15.87,56.6196026125,136.82,28.4811833677,-6.8079032919,29.2835338246,-8.9888166323,-3.0079032919,9.4787291692,37.47,-3.8,37.6621945723,135.92,43.8911833677,-38.6479032919,58.4815903194,-8.9888166323,-3.0079032919,9.4787291692,52.88,-35.64,63.7691461445,136.82,26.8111833677,-6.2479032919,27.5295450221,-8.9888166323,-3.0079032919,9.4787291692,35.8,-3.24,35.9463155275,134.99
2019-09-19 05:00:00,-9.0886166109,-3.0509937782,9.5870493341,-9.0886166109,-3.0509937782,9.5870493341,0.0,0.0,0.0,0.0,28.7013833891,-30.1709937782,41.6420253351,-9.0886166109,-3.0509937782,9.5870493341,37.79,-27.12,46.5142827527,134.99,45.5513833891,-18.5109937782,49.1689477141,-9.0886166109,-3.0509937782,9.5870493341,54.64,-15.46,56.7850438056,136.57,28.6013833891,-7.0309937782,29.4529116605,-9.0886166109,-3.0509937782,9.5870493341,37.69,-3.98,37.8995580449,135.82,44.0313833891,-38.2909937782,58.3520601837,-9.0886166109,-3.0509937782,9.5870493341,53.12,-35.24,63.7463096971,136.57,26.951383389100002,-6.4109937782,27.7033916301,-9.0886166109,-3.0509937782,9.5870493341,36.04,-3.36,36.1962871024,134.99
2019-09-19 05:30:00,-9.5698332698,-3.2230434734,10.0980056468,-9.5698332698,-3.2230434734,10.0980056468,0.0,0.0,0.0,0.0,30.1101667302,-30.7130434734,43.0106170605,-9.5698332698,-3.2230434734,10.0980056468,39.68,-27.49,48.272171072,134.99,47.4501667302,-16.7130434734,50.3074959114,-9.5698332698,-3.2230434734,10.0980056468,57.02,-13.49,58.594031266,136.88,29.9101667302,-7.4430434734,30.822345303,-9.5698332698,-3.2230434734,10.0980056468,39.48,-4.22,39.7048964235,135.97,45.9901667302,-36.4630434734,58.6911319981,-9.5698332698,-3.2230434734,10.0980056468,55.56,-33.24,64.7441981957,136.88,28.2701667302,-6.6230434734,29.035616608,-9.5698332698,-3.2230434734,10.0980056468,37.84,-3.4,37.9924413535,134.99
2019-09-19 06:00:00,-10.1930666403,-3.4474470686,10.7602741055,-10.1930666403,-3.4474470686,10.7602741055,0.0,0.0,0.0,0.0,31.7669333597,-29.8574470686,43.5959310089,-10.1930666403,-3.4474470686,10.7602741055,41.96,-26.41,49.5795290417,134.6,49.6969333597,-16.5674470686,52.3857374457,-10.1930666403,-3.4474470686,10.7602741055,59.89,-13.12,61.3102479199,136.03,31.4669333597,-6.7874470686,32.190640453,-10.1930666403,-3.4474470686,10.7602741055,41.66,-3.34,41.7936741625,135.35,48.1669333597,-36.0874470686,60.186022507,-10.1930666403,-3.4474470686,10.7602741055,58.36,-32.64,66.8674749037,136.03,29.7669333597,-6.2074470686,30.4072807194,-10.1930666403,-3.4474470686,10.7602741055,39.96,-2.76,40.0552019094,134.6
2019-09-19 06:30:00,-11.9983166547,-4.0125153053,12.6514774482,-11.9983166547,-4.0125153053,12.6514774482,0.0,0.0,0.0,0.0,36.5416833453,-26.9325153053,45.3944380115,-11.9983166547,-4.0125153053,12.6514774482,48.54,-22.92,53.6792138542,133.87,56.5316833453,-15.1125153053,58.516829551,-11.9983166547,-4.0125153053,12.6514774482,68.53,-11.1,69.423129431,135.53,36.0316833453,-4.1625153053,36.2713211555,-11.9983166547,-4.0125153053,12.6514774482,48.03,-0.15,48.030234228,134.74,54.9216833453,-34.2525153053,64.7273211729,-11.9983166547,-4.0125153053,12.6514774482,66.92,-30.24,73.4353048608,135.53,34.1616833453,-2.2925153053000003,34.2385197608,-11.9983166547,-4.0125153053,12.6514774482,46.16,1.72,46.1920339453,133.87
2019-09-19 07:00:00,-13.7204499759,-4.5708181275,14.4617815602,-13.7204499759,-4.5708181275,14.4617815602,0.0,0.0,0.0,0.0,40.2495500241,-25.4408181275,47.6157694901,-13.7204499759,-4.5708181275,14.4617815602,53.97,-20.87,57.8646506945,133.51,62.1095500241,-13.1108181275,63.478262075800004,-13.7204499759,-4.5708181275,14.4617815602,75.83,-8.54,76.3093736051,135.01,39.5595500241,-2.7308181275,39.6536929649,-13.7204499759,-4.5708181275,14.4617815602,53.28,1.8399999999999999,53.3117623044,134.24,60.3995500241,-32.0508181275,68.3766084692,-13.7204499759,-4.5708181275,14.4617815602,74.12,-27.48,79.0501410498,135.01,37.639550024100004,-0.5308181275,37.6432928143,-13.7204499759,-4.5708181275,14.4617815602,51.36,4.04,51.5186490506,133.51
2019-09-19 07:30:00,-15.9080333508,-5.293260314,16.7655638092,-15.9080333508,-5.293260314,16.7655638092,0.0,0.0,0.0,0.0,45.1619666492,-22.863260314,50.6194814653,-15.9080333508,-5.293260314,16.7655638092,61.07,-17.57,63.5472249591,132.24,69.0319666492,-9.913260314,69.7401258209,-15.9080333508,-5.293260314,16.7655638092,84.94,-4.62,85.0655511944,133.43,44.2519666492,-0.603260314,44.2560783998,-15.9080333508,-5.293260314,16.7655638092,60.16,4.69,60.3425364068,132.94,67.0919666492,-28.293260314,72.8137388688,-15.9080333508,-5.293260314,16.7655638092,83.0,-23.0,86.1278120005,133.43,42.0919666492,0.9067396860000001,42.1017319508,-15.9080333508,-5.293260314,16.7655638092,58.0,6.2,58.3304380234,132.24
2019-09-19 08:00:00,-16.3234166949,-5.5084004955,17.2277801418,-16.3234166949,-5.5084004955,17.2277801418,0.0,0.0,0.0,0.0,47.8565833051,-20.5284004955,52.0736765798,-16.3234166949,-5.5084004955,17.2277801418,64.18,-15.02,65.9141320204,131.34,72.6065833051,-7.4784004955,72.990700868,-16.3234166949,-5.5084004955,17.2277801418,88.93,-1.97,88.9518172945,132.69,46.8565833051,1.4615995045,46.8793736321,-16.3234166949,-5.5084004955,17.2277801418,63.18,6.97,63.563301519,132.19,70.5565833051,-25.5084004955,75.0260617621,-16.3234166949,-5.5084004955,17.2277801418,86.88,-20.0,89.1523101215,132.69,44.5965833051,3.2115995045,44.7120745869,-16.3234166949,-5.5084004955,17.2277801418,60.92,8.72,61.5409197201,131.34
2019-09-19 08:30:00,-15.4706666964,-5.3138688075000005,16.3578338949,-15.4706666964,-5.3138688075000005,16.3578338949,0.0,0.0,0.0,0.0,48.8993333036,-19.5038688075,52.645471752,-15.4706666964,-5.3138688075000005,16.3578338949,64.37,-14.19,65.9154989361,131.26,73.8393333036,-5.1738688075,74.0203759863,-15.4706666964,-5.3138688075000005,16.3578338949,89.31,0.14,89.3101097301,132.19,47.8893333036,2.3561311925,47.9472585083,-15.4706666964,-5.3138688075000005,16.3578338949,63.36,7.67,63.8225547906,132.19,71.6893333036,-23.0738688075,75.3111142612,-15.4706666964,-5.3138688075000005,16.3578338949,87.16,-17.76,88.9510157334,132.19,45.5693333036,3.4861311925000003,45.702486239,-15.4706666964,-5.3138688075000005,16.3578338949,61.04,8.8,61.6710758784,131.26
2019-09-19 09:00:00,-13.5726666918,-4.8076076354,14.3989712238,-13.5726666918,-4.8076076354,14.3989712238,0.0,0.0,0.0,0.0,48.6573333082,-18.5076076354,52.0583098559,-13.5726666918,-4.8076076354,14.3989712238,62.23,-13.7,63.720192247,130.95,73.5573333082,-3.8076076354,73.6558155159,-13.5726666918,-4.8076076354,14.3989712238,87.13,1.0,87.1357383626,132.19,47.6873333082,3.2723923646,47.7994802256,-13.5726666918,-4.8076076354,14.3989712238,61.26,8.08,61.7905656229,131.41,71.3873333082,-21.7276076354,74.6206425221,-13.5726666918,-4.8076076354,14.3989712238,84.96,-16.92,86.6284479833,132.19,45.3473333082,5.4323923646,45.6715614466,-13.5726666918,-4.8076076354,14.3989712238,58.92,10.24,59.8032106162,130.95
2019-09-19 09:30:00,-11.4394333538,-4.3009301301,12.2212370667,-11.4394333538,-4.3009301301,12.2212370667,0.0,0.0,0.0,0.0,48.9405666462,-16.8409301301,51.7570863872,-11.4394333538,-4.3009301301,12.2212370667,60.38,-12.54,61.6684360107,130.32,73.8705666462,-2.7309301301,73.9210294571,-11.4394333538,-4.3009301301,12.2212370667,85.31,1.57,85.3244455007,132.19,48.0205666462,4.7690698699,48.256801059,-11.4394333538,-4.3009301301,12.2212370667,59.46,9.07,60.1477888205,131.26,71.7205666462,-20.5809301301,74.6151081556,-11.4394333538,-4.3009301301,12.2212370667,83.16,-16.28,84.7385626501,132.19,45.6405666462,6.8590698699,46.1530948395,-11.4394333538,-4.3009301301,12.2212370667,57.08,11.16,58.1607427738,130.32
2019-09-19 10:00:00,-9.4740500185,-3.7953975411,10.2060112801,-9.4740500185,-3.7953975411,10.2060112801,0.0,0.0,0.0,0.0,48.3659499815,-16.2353975411,51.0181658914,-9.4740500185,-3.7953975411,10.2060112801,57.84,-12.44,59.1626503801,130.32,73.3059499815,-2.1553975411,73.3376304583,-9.4740500185,-3.7953975411,10.2060112801,82.78,1.6400000000000001,82.7962438762,131.43,47.4959499815,5.2846024589,47.7890394106,-9.4740500185,-3.7953975411,10.2060112801,56.97,9.08,57.6890570212,131.26,71.1259499815,-20.0353975411,73.8939639984,-9.4740500185,-3.7953975411,10.2060112801,80.6,-16.24,82.2198126974,131.43,45.1659499815,6.9646024589,45.6997672329,-9.4740500185,-3.7953975411,10.2060112801,54.64,10.76,55.6893813936,130.32
2019-09-19 10:30:00,-7.7753333489,-3.3400331028,8.4623654976,-7.7753333489,-3.3400331028,8.4623654976,0.0,0.0,0.0,0.0,48.0646666511,-15.1200331028,50.3867798268,-7.7753333489,-3.3400331028,8.4623654976,55.84,-11.78,57.0690283779,130.32,72.9046666511,-1.8300331027999999,72.9276315306,-7.7753333489,-3.3400331028,8.4623654976,80.68,1.51,80.6941292784,131.96,47.2346666511,6.4099668972,47.6676138407,-7.7753333489,-3.3400331028,8.4623654976,55.01,9.75,55.8673661452,131.26,70.7846666511,-19.7400331028,73.485630839,-7.7753333489,-3.3400331028,8.4623654976,78.56,-16.4,80.2535581766,131.96,44.9046666511,6.8199668972000005,45.4196106933,-7.7753333489,-3.3400331028,8.4623654976,52.68,10.16,53.6507968254,130.32
2019-09-19 11:00:00,-6.347383346,-2.9556534753,7.0017971127,-6.347383346,-2.9556534753,7.0017971127,0.0,0.0,0.0,0.0,47.592616654,-14.6256534753,49.7892247334,-6.347383346,-2.9556534753,7.0017971127,53.94,-11.67,55.1879742335,130.32,72.462616654,-1.1656534753,72.4719915579,-6.347383346,-2.9556534753,7.0017971127,78.81,1.79,78.8303253831,131.54,46.802616654,6.8043465247,47.294651466,-6.347383346,-2.9556534753,7.0017971127,53.15,9.76,54.0386907687,131.26,70.292616654,-19.0756534753,72.8349676431,-6.347383346,-2.9556534753,7.0017971127,76.64,-16.12,78.3169458036,131.54,44.492616654,8.0043465247,45.2068855376,-6.347383346,-2.9556534753,7.0017971127,50.84,10.96,52.0079532379,130.32
2019-09-19 11:30:00,-5.2603166772,-2.6646365679,5.8967126082,-5.2603166772,-2.6646365679,5.8967126082,0.0,0.0,0.0,0.0,47.5796833228,-14.0146365679,49.6007691798,-5.2603166772,-2.6646365679,5.8967126082,52.84,-11.35,54.0452412336,130.32,72.6296833228,-0.2346365679,72.6300623288,-5.2603166772,-2.6646365679,5.8967126082,77.89,2.43,77.9278961605,131.38,46.8096833228,7.3653634321,47.3855994081,-5.2603166772,-2.6646365679,5.8967126082,52.07,10.03,53.0272175397,131.26,70.4996833228,-18.1046365679,72.7872462309,-5.2603166772,-2.6646365679,5.8967126082,75.76,-15.44,77.3173408751,131.38,44.4996833228,8.7753634321,45.3566843938,-5.2603166772,-2.6646365679,5.8967126082,49.76,11.44,51.0581159073,130.32
2019-09-19 12:00:00,-4.5844833425000004,-2.4960216217,5.2199244682,-4.5844833425000004,-2.4960216217,5.2199244682,0.0,0.0,0.0,0.0,47.1655166575,-13.5260216217,49.0666813885,-4.5844833425000004,-2.4960216217,5.2199244682,51.75,-11.03,52.9124125324,130.32,71.8955166575,0.3139783783,71.8962022493,-4.5844833425000004,-2.4960216217,5.2199244682,76.48,2.81,76.5316045827,131.26,46.4155166575,7.7939783783,47.0653405974,-4.5844833425000004,-2.4960216217,5.2199244682,51.0,10.29,52.02772434,130.82,69.7755166575,-17.5760216217,71.9551197683,-4.5844833425000004,-2.4960216217,5.2199244682,74.36,-15.08,75.8736845026,131.26,44.0955166575,9.1439783783,45.0336199952,-4.5844833425000004,-2.4960216217,5.2199244682,48.68,11.64,50.0522926548,130.32
2019-09-19 12:30:00,-4.0816333407,-2.3656052465,4.717607329,-4.0816333407,-2.3656052465,4.717607329,0.0,0.0,0.0,0.0,47.3983666593,-13.0856052465,49.1715184496,-4.0816333407,-2.3656052465,4.717607329,51.48,-10.72,52.58430184,129.73,72.1083666593,0.9743947535,72.1149498191,-4.0816333407,-2.3656052465,4.717607329,76.19,3.34,76.2631739439,131.26,46.6483666593,8.1843947535,47.3608955728,-4.0816333407,-2.3656052465,4.717607329,50.73,10.55,51.8153973255,130.32,69.9583666593,-16.8856052465,71.9673309925,-4.0816333407,-2.3656052465,4.717607329,74.04,-14.52,75.4503280311,131.26,44.3583666593,8.7143947535,45.2062536448,-4.0816333407,-2.3656052465,4.717607329,48.44,11.08,49.691045471,129.73
2019-09-19 13:00:00,-3.7656333409,-2.2806732736,4.4024385332,-3.7656333409,-2.2806732736,4.4024385332,0.0,0.0,0.0,0.0,47.0643666591,-12.6606732736,48.7375343731,-3.7656333409,-2.2806732736,4.4024385332,50.83,-10.38,51.8790256269,129.95,71.3943666591,3.5993267264,71.4850385993,-3.7656333409,-2.2806732736,4.4024385332,75.16,5.88,75.3896544627,131.15,46.3243666591,8.5993267264,47.1157655835,-3.7656333409,-2.2806732736,4.4024385332,50.09,10.88,51.2579993757,130.32,69.2343666591,-14.2006732736,70.6757146983,-3.7656333409,-2.2806732736,4.4024385332,73.0,-11.92,73.9667925491,131.15,44.0343666591,9.3193267264,45.0097244793,-3.7656333409,-2.2806732736,4.4024385332,47.8,11.6,49.1873967597,129.95
2019-09-19 13:30:00,-3.3634333401,-2.151818148,3.992869291,-3.3634333401,-2.151818148,3.992869291,0.0,0.0,0.0,0.0,46.7765666599,-12.941818148,48.5338834781,-3.3634333401,-2.151818148,3.992869291,50.14,-10.79,51.287851388,130.3,71.2365666599,4.218181852,71.3613444915,-3.3634333401,-2.151818148,3.992869291,74.6,6.37,74.8714691989,131.24,46.0765666599,8.408181852,46.8374584838,-3.3634333401,-2.151818148,3.992869291,49.44,10.56,50.5551896446,131.02,69.0365666599,-13.711818148,70.3850942538,-3.3634333401,-2.151818148,3.992869291,72.4,-11.56,73.3170757737,131.24,43.7565666599,8.568181852,44.5875640298,-3.3634333401,-2.151818148,3.992869291,47.12,10.72,48.3240395662,130.3
2019-09-19 14:00:00,-3.418100006,-2.1586876458,4.0426896991,-3.418100006,-2.1586876458,4.0426896991,0.0,0.0,0.0,0.0,46.591899994,-12.6786876458,48.2861705405,-3.418100006,-2.1586876458,4.0426896991,50.01,-10.52,51.1045056722,130.3,70.981899994,4.5313123542,71.1263869348,-3.418100006,-2.1586876458,4.0426896991,74.4,6.69,74.7001746986,131.24,45.881899994,8.6513123542,46.6904053581,-3.418100006,-2.1586876458,4.0426896991,49.3,10.81,50.4712403256,131.21,68.821899994,-13.3586876458,70.1064080837,-3.418100006,-2.1586876458,4.0426896991,72.24,-11.2,73.1030614954,131.24,43.581899994,9.5613123542,44.6183897179,-3.418100006,-2.1586876458,4.0426896991,47.0,11.72,48.4392237758,130.3
2019-09-19 14:30:00,-3.7710000035,-2.2554851149,4.3940475794000005,-3.7710000035,-2.2554851149,4.3940475794000005,0.0,0.0,0.0,0.0,46.6889999965,-12.6454851149,48.3711795852,-3.7710000035,-2.2554851149,4.3940475794000005,50.46,-10.39,51.5185762614,130.3,71.0389999965,4.6445148850999995,71.1906667971,-3.7710000035,-2.2554851149,4.3940475794000005,74.81,6.9,75.1275322369,131.24,45.9689999965,8.6845148851,46.7821521465,-3.7710000035,-2.2554851149,4.3940475794000005,49.74,10.94,50.9288837498,130.83,68.8689999965,-13.2554851149,70.13306671,-3.7710000035,-2.2554851149,4.3940475794000005,72.64,-11.0,73.468153645,131.24,43.7089999965,10.3045148851,44.9072344696,-3.7710000035,-2.2554851149,4.3940475794000005,47.48,12.56,49.1131754217,130.3
2019-09-19 15:00:00,-4.3713500027,-2.4021384849,4.9878823309,-4.3713500027,-2.4021384849,4.9878823309,0.0,0.0,0.0,0.0,46.6486499973,-12.6921384849,48.3444611707,-4.3713500027,-2.4021384849,4.9878823309,51.02,-10.29,52.0473294224,130.3,70.5686499973,4.7078615151,70.7255139428,-4.3713500027,-2.4021384849,4.9878823309,74.94,7.11,75.2765282143,131.24,45.9086499973,8.6778615151,46.7216162504,-4.3713500027,-2.4021384849,4.9878823309,50.28,11.08,51.486355474,131.26,68.3886499973,-13.2021384849,69.651302278,-4.3713500027,-2.4021384849,4.9878823309,72.76,-10.8,73.5571723219,131.24,43.6286499973,10.2378615151,44.8137580324,-4.3713500027,-2.4021384849,4.9878823309,48.0,12.64,49.6363737596,130.3
2019-09-19 15:30:00,-5.3356499963,-2.6602650693000003,5.9620609794,-5.3356499963,-2.6602650693000003,5.9620609794,0.0,0.0,0.0,0.0,46.9643500037,-13.2902650693,48.8086192889,-5.3356499963,-2.6602650693000003,5.9620609794,52.3,-10.63,53.3693441968,130.39,71.0243500037,3.1197349307,71.0928339531,-5.3356499963,-2.6602650693000003,5.9620609794,76.36,5.78,76.578443442,131.43,46.2243500037,8.2097349307,46.9477398913,-5.3356499963,-2.6602650693000003,5.9620609794,51.56,10.87,52.6933629597,131.26,68.8243500037,-14.9002650693,70.4188117804,-5.3356499963,-2.6602650693000003,5.9620609794,74.16,-12.24,75.1633101985,131.43,43.9043500037,9.2197349307,44.8619600713,-5.3356499963,-2.6602650693000003,5.9620609794,49.24,11.88,50.6528577674,130.39
2019-09-19 16:00:00,-6.4957666701,-2.9680393880000002,7.1417254526,-6.4957666701,-2.9680393880000002,7.1417254526,0.0,0.0,0.0,0.0,48.1242333299,-13.448039388,49.9679056693,-6.4957666701,-2.9680393880000002,7.1417254526,54.62,-10.48,55.6163177494,130.39,72.3742333299,2.871960612,72.4311936106,-6.4957666701,-2.9680393880000002,7.1417254526,78.87,5.84,79.0859184685,131.73,47.3342333299,8.071960612,48.0175612985,-6.4957666701,-2.9680393880000002,7.1417254526,53.83,11.04,54.950436759,131.26,70.1842333299,-15.088039388,71.7877116273,-6.4957666701,-2.9680393880000002,7.1417254526,76.68,-12.12,77.6319315746,131.73,44.9842333299,9.191960612,45.9137603358,-6.4957666701,-2.9680393880000002,7.1417254526,51.48,12.16,52.8966539584,130.39
2019-09-19 16:30:00,-8.1309500027,-3.4030034994,8.8143508418,-8.1309500027,-3.4030034994,8.8143508418,0.0,0.0,0.0,0.0,49.5690499973,-13.8130034994,51.4576503866,-8.1309500027,-3.4030034994,8.8143508418,57.7,-10.41,58.6315452636,130.32,74.3590499973,2.4069965006,74.3979969398,-8.1309500027,-3.4030034994,8.8143508418,82.49,5.8100000000000005,82.6943540999,131.26,48.6790499973,7.5569965006,49.2621366239,-8.1309500027,-3.4030034994,8.8143508418,56.81,10.96,57.8575638962,130.72,72.0690499973,-15.3630034994,73.6883290898,-8.1309500027,-3.4030034994,8.8143508418,80.2,-11.96,81.0868768667,131.26,46.3090499973,8.5169965006,47.0857445629,-8.1309500027,-3.4030034994,8.8143508418,54.44,11.92,55.7297048261,130.32
2019-09-19 17:00:00,-10.153566667,-3.9505857417,10.8950467536,-10.153566667,-3.9505857417,10.8950467536,0.0,0.0,0.0,0.0,51.266433333,-14.6705857417,53.3242278209,-10.153566667,-3.9505857417,10.8950467536,61.42,-10.72,62.3484947693,129.81,76.866433333,3.0894142583,76.9284931205,-10.153566667,-3.9505857417,10.8950467536,87.02,7.04,87.3043068812,130.57,50.286433333,6.7294142583,50.734706007,-10.153566667,-3.9505857417,10.8950467536,60.44,10.68,61.3763472357,130.32,74.526433333,-14.5105857417,75.9259268228,-10.153566667,-3.9505857417,10.8950467536,84.68,-10.56,85.335901003,130.57,47.886433333,8.0494142583,48.5582492195,-10.153566667,-3.9505857417,10.8950467536,58.04,12.0,59.2675425507,129.81
2019-09-19 17:30:00,-12.0346166444,-4.434052671,12.8254754636,-12.0346166444,-4.434052671,12.8254754636,0.0,0.0,0.0,0.0,52.3053833556,-15.664052671,54.6005098333,-12.0346166444,-4.434052671,12.8254754636,64.34,-11.23,65.3126978466,129.98,78.3853833556,2.265947329,78.4181282683,-12.0346166444,-4.434052671,12.8254754636,90.42,6.7,90.667890678,130.75,51.2653833556,5.765947329,51.5886196675,-12.0346166444,-4.434052671,12.8254754636,63.3,10.2,64.1165345289,130.32,76.0053833556,-15.314052671,77.5328221352,-12.0346166444,-4.434052671,12.8254754636,88.04,-10.88,88.7097288915,130.75,48.8053833556,6.325947329,49.2136470311,-12.0346166444,-4.434052671,12.8254754636,60.84,10.76,61.7841662564,129.98
2019-09-19 18:00:00,-13.8419166436,-4.8951416908,14.6819981114,-13.8419166436,-4.8951416908,14.6819981114,0.0,0.0,0.0,0.0,52.8380833564,-16.2451416908,55.2789985558,-13.8419166436,-4.8951416908,14.6819981114,66.68,-11.35,67.6390782019,129.38,79.0980833564,1.5748583092000001,79.1137596714,-13.8419166436,-4.8951416908,14.6819981114,92.94,6.47,93.1649317072,130.32,51.7280833564,5.2148583092,51.9902813506,-13.8419166436,-4.8951416908,14.6819981114,65.57,10.11,66.3448340114,130.32,76.7180833564,-15.9351416908,78.3555553524,-13.8419166436,-4.8951416908,14.6819981114,90.56,-11.04,91.2304510567,130.32,49.2380833564,6.1048583092,49.6150999957,-13.8419166436,-4.8951416908,14.6819981114,63.08,11.0,64.0319170414,129.38
2019-09-19 18:30:00,-15.3894166659,-5.2850377333,16.2716246625,-15.3894166659,-5.2850377333,16.2716246625,0.0,0.0,0.0,0.0,52.7405833341,-17.1750377333,55.4666661299,-15.3894166659,-5.2850377333,16.2716246625,68.13,-11.89,69.1597353957,129.38,79.0705833341,0.3249622667,79.0712510921,-15.3894166659,-5.2850377333,16.2716246625,94.46,5.61,94.6264429216,130.32,51.6005833341,4.3049622667,51.7798503333,-15.3894166659,-5.2850377333,16.2716246625,66.99,9.59,67.672950283,130.32,76.6505833341,-17.1250377333,78.5403007559,-15.3894166659,-5.2850377333,16.2716246625,92.04,-11.84,92.7984224004,130.32,49.1305833341,4.9549622667,49.3798123712,-15.3894166659,-5.2850377333,16.2716246625,64.52,10.24,65.3275439612,129.38
2019-09-19 19:00:00,-16.4841500058,-5.5585686462,17.3961170037,-16.4841500058,-5.5585686462,17.3961170037,0.0,0.0,0.0,0.0,51.3358499942,-16.6785686462,53.9772558279,-16.4841500058,-5.5585686462,17.3961170037,67.82,-11.12,68.7255905759,129.38,80.5958499942,-2.0985686462,80.6231668111,-16.4841500058,-5.5585686462,17.3961170037,97.08,3.46,97.1416388579,130.63,50.1958499942,4.6914313538,50.4146098347,-16.4841500058,-5.5585686462,17.3961170037,66.68,10.25,67.4632114563,130.32,78.1958499942,-19.5185686462,80.5950710547,-16.4841500058,-5.5585686462,17.3961170037,94.68,-13.96,95.7036258456,130.63,47.6758499942,5.0814313538,47.9458821722,-16.4841500058,-5.5585686462,17.3961170037,64.16,10.64,65.0362606551,129.38
2019-09-19 19:30:00,-16.8784166808,-5.662860113,17.8030596896,-16.8784166808,-5.662860113,17.8030596896,0.0,0.0,0.0,0.0,49.1415833192,-15.002860113,51.3807456416,-16.8784166808,-5.662860113,17.8030596896,66.02,-9.34,66.6774024689,129.38,83.8215833192,-5.262860113,83.9866389773,-16.8784166808,-5.662860113,17.8030596896,100.7,0.4,100.7007944358,131.15,48.0215833192,6.247139887,48.4262245198,-16.8784166808,-5.662860113,17.8030596896,64.9,11.91,65.9837714897,130.32,81.4815833192,-22.622860113,84.5638351773,-16.8784166808,-5.662860113,17.8030596896,98.36,-16.96,99.8114782978,131.15,45.4815833192,5.257139887,45.784407182,-16.8784166808,-5.662860113,17.8030596896,62.36,10.92,63.3088935301,129.38
2019-09-19 20:00:00,-17.4376166324,-5.8574958843000005,18.395127938,-17.4376166324,-5.8574958843000005,18.395127938,0.0,0.0,0.0,0.0,50.3323833676,-14.6074958843,52.4092334563,-17.4376166324,-5.8574958843000005,18.395127938,67.77,-8.75,68.3325354425,129.18,85.7123833676,-4.8874958843,85.8516177982,-17.4376166324,-5.8574958843000005,18.395127938,103.15,0.97,103.1545607329,130.32,49.1623833676,6.5525041157,49.5971294388,-17.4376166324,-5.8574958843000005,18.395127938,66.6,12.41,67.7463511933,129.44,83.2823833676,-22.1774958843,86.1846662875,-17.4376166324,-5.8574958843000005,18.395127938,100.72,-16.32,102.0336258299,130.32,46.6023833676,5.0625041157,46.8765515312,-17.4376166324,-5.8574958843000005,18.395127938,64.04,10.92,64.9643594596,129.18
2019-09-19 20:30:00,-17.0172666444,-5.7247896766,17.9544028273,-17.0172666444,-5.7247896766,17.9544028273,0.0,0.0,0.0,0.0,48.7527333556,-15.614789676600001,51.1922910826,-17.0172666444,-5.7247896766,17.9544028273,65.77,-9.89,66.5094354208,129.65,83.1727333556,-6.7147896766,83.4433458956,-17.0172666444,-5.7247896766,17.9544028273,100.19,-0.99,100.1948910873,131.39,47.6527333556,5.7852103234,48.0026213321,-17.0172666444,-5.7247896766,17.9544028273,64.67,11.51,65.6862923295,130.32,80.8627333556,-24.2447896766,84.4191416221,-17.0172666444,-5.7247896766,17.9544028273,97.88,-18.52,99.6166893648,131.39,45.1427333556,5.1152103234,45.4316162102,-17.0172666444,-5.7247896766,17.9544028273,62.16,10.84,63.0981077371,129.65
2019-09-19 21:00:00,-16.1735833121,-5.4484485146,17.0666454926,-16.1735833121,-5.4484485146,17.0666454926,0.0,0.0,0.0,0.0,46.5364166879,-15.6484485146,49.0969654771,-16.1735833121,-5.4484485146,17.0666454926,62.71,-10.2,63.5341176062,130.32,79.4064166879,-11.6284485146,80.2533477561,-16.1735833121,-5.4484485146,17.0666454926,95.58,-6.18,95.7795844635,132.35,45.5164166879,5.8215514854,45.8871948347,-16.1735833121,-5.4484485146,17.0666454926,61.69,11.27,62.710995846,131.07,77.3064166879,-29.4484485146,82.7254083159,-16.1735833121,-5.4484485146,17.0666454926,93.48,-24.0,96.5117112065,132.35,43.0664166879,5.7515514854,43.4487812352,-16.1735833121,-5.4484485146,17.0666454926,59.24,11.2,60.2894484964,130.32
2019-09-19 21:30:00,-15.1799833133,-5.1207942856,16.0204378064,-15.1799833133,-5.1207942856,16.0204378064,0.0,0.0,0.0,0.0,43.770016686700004,-18.0407942856,47.342207587,-15.1799833133,-5.1207942856,16.0204378064,58.95,-12.92,60.3492245186,130.77,75.3500166867,-12.3907942856,76.3620114829,-15.1799833133,-5.1207942856,16.0204378064,90.53,-7.27,90.8214390989,132.95,42.8900166867,3.6692057144,43.0466793372,-15.1799833133,-5.1207942856,16.0204378064,58.07,8.79,58.7314992146,131.6,73.3000166867,-30.4407942856,79.3696062924,-15.1799833133,-5.1207942856,16.0204378064,88.48,-25.32,92.0315858822,132.95,40.5400166867,4.3592057144,40.7737124556,-15.1799833133,-5.1207942856,16.0204378064,55.72,9.48,56.5206935555,130.77
2019-09-19 22:00:00,-14.0980999766,-4.7728438131,14.8841009475,-14.0980999766,-4.7728438131,14.8841009475,0.0,0.0,0.0,0.0,40.8619000234,-18.9828438131,45.0560010737,-14.0980999766,-4.7728438131,14.8841009475,54.96,-14.21,56.7672942811,131.26,70.5519000234,-15.6728438131,72.271769247,-14.0980999766,-4.7728438131,14.8841009475,84.65,-10.9,85.3488869289,133.87,40.0819000234,2.9071561869,40.1871903295,-14.0980999766,-4.7728438131,14.8841009475,54.18,7.68,54.7216118184,132.19,68.7019000234,-34.0528438131,76.67820576,-14.0980999766,-4.7728438131,14.8841009475,82.8,-29.28,87.824588812,133.87,37.8619000234,3.1071561869,37.9891812619,-14.0980999766,-4.7728438131,14.8841009475,51.96,7.88,52.5541244813,131.26
2019-09-19 22:30:00,-13.2266333118,-4.4757900744,13.9633994985,-13.2266333118,-4.4757900744,13.9633994985,0.0,0.0,0.0,0.0,38.4333666882,-19.9157900744,43.2869769015,-13.2266333118,-4.4757900744,13.9633994985,51.66,-15.44,53.9179858674,131.26,66.1433666882,-17.0357900744,68.3019992409,-13.2266333118,-4.4757900744,13.9633994985,79.37,-12.56,80.3576412048,133.87,37.7533666882,1.9942099255999999,37.8059991208,-13.2266333118,-4.4757900744,13.9633994985,50.98,6.47,51.3889219579,132.19,64.3733666882,-35.5157900744,73.5207568199,-13.2266333118,-4.4757900744,13.9633994985,77.6,-31.04,83.5777578067,133.87,35.6133666882,3.3642099256,35.7719134977,-13.2266333118,-4.4757900744,13.9633994985,48.84,7.84,49.4652524506,131.26
2019-09-19 23:00:00,-12.0581333099,-4.0856858653,12.7315123968,-12.0581333099,-4.0856858653,12.7315123968,0.0,0.0,0.0,0.0,35.8918666901,-20.8356858653,41.5012276924,-12.0581333099,-4.0856858653,12.7315123968,47.95,-16.75,50.7913870651,132.27,61.6318666901,-18.2256858653,64.2702311881,-12.0581333099,-4.0856858653,12.7315123968,73.69,-14.14,75.034363461,134.66,35.3218666901,1.3043141347,35.3459403869,-12.0581333099,-4.0856858653,12.7315123968,47.38,5.39,47.6856005519,133.04,59.9818666901,-37.0456858653,70.4996962608,-12.0581333099,-4.0856858653,12.7315123968,72.04,-32.96,79.2219868471,134.66,33.2618666901,1.8343141347,33.312407359,-12.0581333099,-4.0856858653,12.7315123968,45.32,5.92,45.705019418,132.27
2019-09-19 23:30:00,-10.9594832921,-3.718375899,11.5730978289,-10.9594832921,-3.718375899,11.5730978289,0.0,0.0,0.0,0.0,33.4305167079,-22.648375899,40.3800492597,-10.9594832921,-3.718375899,11.5730978289,44.39,-18.93,48.2578180195,132.79,57.8905167079,-18.098375899,60.6536324954,-10.9594832921,-3.718375899,11.5730978289,68.85,-14.38,70.3356730259,135.01,33.0005167079,-0.328375899,33.0021504408,-10.9594832921,-3.718375899,11.5730978289,43.96,3.39,44.090517121,133.64,56.2805167079,-37.158375899,67.4406513933,-10.9594832921,-3.718375899,11.5730978289,67.24,-33.44,75.096279535,135.01,31.0005167079,1.041624101,31.0180111697,-10.9594832921,-3.718375899,11.5730978289,41.96,4.76,42.2291273886,132.79
2019-09-20 00:00:00,-10.1471832349,-3.4560859825,10.7196015748,-10.1471832349,-3.4560859825,10.7196015748,0.0,0.0,0.0,0.0,31.5728167651,-22.6260859825,38.8430498979,-10.1471832349,-3.4560859825,10.7196015748,41.72,-19.17,45.9134762352,132.99,54.6228167651,-19.7760859825,58.0925613839,-10.1471832349,-3.4560859825,10.7196015748,64.77,-16.32,66.7944256656,135.3,31.2228167651,-0.2760859825,31.2240373785,-10.1471832349,-3.4560859825,10.7196015748,41.37,3.18,41.4920389955,133.92,53.0928167651,-38.9760859825,65.8633621262,-10.1471832349,-3.4560859825,10.7196015748,63.24,-35.52,72.5325306328,135.3,29.2928167651,1.2639140174999999,29.3200714985,-10.1471832349,-3.4560859825,10.7196015748,39.44,4.72,39.7214299843,132.99
2019-09-20 00:30:00,-9.4449499422,-3.2275190553,9.981180223900001,-9.4449499422,-3.2275190553,9.981180223900001,0.0,0.0,0.0,0.0,30.2550500578,-22.1475190553,37.4950750674,-9.4449499422,-3.2275190553,9.981180223900001,39.7,-18.92,43.9779080903,132.52,52.4450500578,-21.6375190553,56.7332839384,-9.4449499422,-3.2275190553,9.981180223900001,61.89,-18.41,64.570118476,135.3,29.9650500578,0.0624809447,29.9651151981,-9.4449499422,-3.2275190553,9.981180223900001,39.41,3.29,39.5470883884,133.41,50.9550500578,-40.7875190553,65.2689730047,-9.4449499422,-3.2275190553,9.981180223900001,60.4,-37.56,71.1260402384,135.3,28.0750500578,1.6524809447000002,28.1236400386,-9.4449499422,-3.2275190553,9.981180223900001,37.52,4.88,37.8360251612,132.52
2019-09-20 01:00:00,-9.2869999974,-3.1718344897,9.81370995,-9.2869999974,-3.1718344897,9.81370995,0.0,0.0,0.0,0.0,29.4130000026,-22.2318344897,36.8697577146,-9.2869999974,-3.1718344897,9.81370995,38.7,-19.06,43.1390032337,132.36,50.9530000026,-21.8418344897,55.4371170169,-9.2869999974,-3.1718344897,9.81370995,60.24,-18.67,63.0668415255,135.16,29.1630000026,-0.0518344897,29.163046068,-9.2869999974,-3.1718344897,9.81370995,38.45,3.12,38.5763774867,133.26,49.4330000026,-41.0518344897,64.2563195665,-9.2869999974,-3.1718344897,9.81370995,58.72,-37.88,69.8779850883,135.16,27.2330000026,1.4681655103,27.2725466194,-9.2869999974,-3.1718344897,9.81370995,36.52,4.64,36.8135844492,132.36
2019-09-20 01:30:00,-9.368066683,-3.1884878178,9.8958136574,-9.368066683,-3.1884878178,9.8958136574,0.0,0.0,0.0,0.0,29.631933317,-22.2484878178,37.054644544,-9.368066683,-3.1884878178,9.8958136574,39.0,-19.06,43.408335605,132.66,51.051933317,-22.0684878178,55.6176055756,-9.368066683,-3.1884878178,9.8958136574,60.42,-18.88,63.3011121545,135.48,29.361933317,-0.028487817800000002,29.3619471369,-9.368066683,-3.1884878178,9.8958136574,38.73,3.16,38.8586991548,133.59,49.551933317,-41.3084878178,64.5119001522,-9.368066683,-3.1884878178,9.8958136574,58.92,-38.12,70.176212494,135.48,27.471933317,1.5315121822000002,27.5145897614,-9.368066683,-3.1884878178,9.8958136574,36.84,4.72,37.1411362239,132.66
2019-09-20 02:00:00,-9.5217499975,-3.2366783857,10.0568290225,-9.5217499975,-3.2366783857,10.0568290225,0.0,0.0,0.0,0.0,29.0882500025,-22.4366783857,36.7359609265,-9.5217499975,-3.2366783857,10.0568290225,38.61,-19.2,43.1204371499,132.66,49.9182500025,-22.7466783857,54.8565680744,-9.5217499975,-3.2366783857,10.0568290225,59.44,-19.51,62.5600007992,135.48,28.8382500025,-0.2066783857,28.8389906058,-9.5217499975,-3.2366783857,10.0568290225,38.36,3.03,38.4794815454,133.59,48.3982500025,-41.9966783857,64.0789481713,-9.5217499975,-3.2366783857,10.0568290225,57.92,-38.76,69.6926394966,135.48,26.9182500025,1.5233216143,26.9613184384,-9.5217499975,-3.2366783857,10.0568290225,36.44,4.76,36.7495741472,132.66
2019-09-20 02:30:00,-9.3162999711,-3.1749569887,9.8424487315,-9.3162999711,-3.1749569887,9.8424487315,0.0,0.0,0.0,0.0,28.4237000289,-23.2049569887,36.6930068567,-9.3162999711,-3.1749569887,9.8424487315,37.74,-20.03,42.7259698544,133.6,48.9037000289,-22.1949569887,53.7046365992,-9.3162999711,-3.1749569887,9.8424487315,58.22,-19.02,61.2480922152,136.44,28.2237000289,-0.7149569887,28.2327541487,-9.3162999711,-3.1749569887,9.8424487315,37.54,2.46,37.6205156796,134.51,47.4837000289,-41.7349569887,63.2179436813,-9.3162999711,-3.1749569887,9.8424487315,56.8,-38.56,68.6521201421,136.44,26.3637000289,0.1050430113,26.3639092938,-9.3162999711,-3.1749569887,9.8424487315,35.68,3.2800000000000002,35.8304451549,133.6
2019-09-20 03:00:00,-8.9793499428,-3.0843004343000002,9.4942948429,-8.9793499428,-3.0843004343000002,9.4942948429,0.0,0.0,0.0,0.0,27.7306500572,-23.4743004343,36.3322409641,-8.9793499428,-3.0843004343000002,9.4942948429,36.71,-20.39,41.9925731529,133.3,47.8106500572,-22.4343004343,52.812461549,-8.9793499428,-3.0843004343000002,9.4942948429,56.79,-19.35,59.9960548703,136.09,27.5606500572,-0.9943004343,27.5785798207,-8.9793499428,-3.0843004343000002,9.4942948429,36.54,2.09,36.5997226765,134.2,46.3406500572,-41.9643004343,62.517664373,-8.9793499428,-3.0843004343000002,9.4942948429,55.32,-38.88,67.6162465684,136.09,25.7006500572,0.8356995657,25.7142335512,-8.9793499428,-3.0843004343000002,9.4942948429,34.68,3.92,34.9008423967,133.3
2019-09-20 03:30:00,-8.9263499611,-3.0720186049000002,9.4401812449,-8.9263499611,-3.0720186049000002,9.4401812449,0.0,0.0,0.0,0.0,27.5036500389,-23.5720186049,36.2227942954,-8.9263499611,-3.0720186049000002,9.4401812449,36.43,-20.5,41.8018528297,133.52,47.3136500389,-22.5320186049,52.4048980765,-8.9263499611,-3.0720186049000002,9.4401812449,56.24,-19.46,59.5115887874,136.3,27.3536500389,-1.0220186049,27.3727362987,-8.9263499611,-3.0720186049000002,9.4401812449,36.28,2.05,36.3378714291,134.41,45.8736500389,-42.1120186049,62.2720955073,-8.9263499611,-3.0720186049000002,9.4401812449,54.8,-39.04,67.2841853633,136.3,25.5136500389,0.6079813951,25.5208930033,-8.9263499611,-3.0720186049000002,9.4401812449,34.44,3.68,34.6360505832,133.52
2019-09-20 04:00:00,-8.8157999493,-3.0392323653,9.3249805424,-8.8157999493,-3.0392323653,9.3249805424,0.0,0.0,0.0,0.0,27.1942000507,-23.6092323653,36.0127806379,-8.8157999493,-3.0392323653,9.3249805424,36.01,-20.57,41.4710139736,133.41,46.9942000507,-22.5492323653,52.1241088046,-8.8157999493,-3.0392323653,9.3249805424,55.81,-19.51,59.121875816,136.18,27.0442000507,-1.1092323653,27.0669383718,-8.8157999493,-3.0392323653,9.3249805424,35.86,1.9300000000000002,35.9118991422,134.22,45.5442000507,-42.1592323653,62.0618645538,-8.8157999493,-3.0392323653,9.3249805424,54.36,-39.12,66.9730094889,136.18,25.2242000507,0.5207676347,25.2295752467,-8.8157999493,-3.0392323653,9.3249805424,34.04,3.56,34.2256511991,133.41
2019-09-20 04:30:00,-8.9312499659,-3.0761819369,9.4461696609,-8.9312499659,-3.0761819369,9.4461696609,0.0,0.0,0.0,0.0,27.3087500341,-24.0561819369,36.3932372537,-8.9312499659,-3.0761819369,9.4461696609,36.24,-20.98,41.8747895517,133.92,47.2287500341,-22.1661819369,52.1717783044,-8.9312499659,-3.0761819369,9.4461696609,56.16,-19.09,59.3158806729,136.72,27.1487500341,-1.3761819369000001,27.1836072871,-8.9312499659,-3.0761819369,9.4461696609,36.08,1.7000000000000002,36.1200276855,134.83,45.8287500341,-41.8361819369,62.0527231372,-8.9312499659,-3.0761819369,9.4461696609,54.76,-38.76,67.0894566978,136.72,25.3087500341,0.4438180631,25.3126411653,-8.9312499659,-3.0761819369,9.4461696609,34.24,3.52,34.4204590324,133.92
2019-09-20 05:00:00,-9.0579166085,-3.1144845913,9.5784063161,-9.0579166085,-3.1144845913,9.5784063161,0.0,0.0,0.0,0.0,27.4320833915,-24.6644845913,36.8897817743,-9.0579166085,-3.1144845913,9.5784063161,36.49,-21.55,42.378327008,133.61,47.3820833915,-21.4044845913,51.9924397114,-9.0579166085,-3.1144845913,9.5784063161,56.44,-18.29,59.3295685135,136.29,27.2620833915,-2.0644845913,27.3401405899,-9.0579166085,-3.1144845913,9.5784063161,36.32,1.05,36.3351744182,134.47,45.9420833915,-40.9944845913,61.5729063247,-9.0579166085,-3.1144845913,9.5784063161,55.0,-37.88,66.7824408059,136.29,25.4620833915,0.0055154087,25.4620839889,-9.0579166085,-3.1144845913,9.5784063161,34.52,3.12,34.6607097446,133.61
2019-09-20 05:30:00,-9.6310499645,-3.2955895336,10.1792943662,-9.6310499645,-3.2955895336,10.1792943662,0.0,0.0,0.0,0.0,28.8489500355,-23.8455895336,37.4282521414,-9.6310499645,-3.2955895336,10.1792943662,38.48,-20.55,43.6235360786,133.37,49.2089500355,-20.7755895336,53.4148470377,-9.6310499645,-3.2955895336,10.1792943662,58.84,-17.48,61.3815607491,135.73,28.5789500355,-1.3355895335999999,28.6101412882,-9.6310499645,-3.2955895336,10.1792943662,38.21,1.96,38.2602365387,134.27,47.7689500355,-40.2155895336,62.4433041169,-9.6310499645,-3.2955895336,10.1792943662,57.4,-36.92,68.2484168315,135.73,26.7289500355,0.9044104664,26.744246639099998,-9.6310499645,-3.2955895336,10.1792943662,36.36,4.2,36.601770449,133.37
2019-09-20 06:00:00,-10.2465832288,-3.5106256318,10.8312954069,-10.2465832288,-3.5106256318,10.8312954069,0.0,0.0,0.0,0.0,30.4934167712,-22.9606256318,38.1711775531,-10.2465832288,-3.5106256318,10.8312954069,40.74,-19.45,45.1447682462,132.88,51.8534167712,-20.1906256318,55.6456484755,-10.2465832288,-3.5106256318,10.8312954069,62.1,-16.68,64.3011073,135.34,30.1334167712,-0.5706256318,30.138819152700002,-10.2465832288,-3.5106256318,10.8312954069,40.38,2.94,40.486886766,133.7,50.3534167712,-39.4706256318,63.9796598014,-10.2465832288,-3.5106256318,10.8312954069,60.6,-35.96,70.4661734451,135.34,28.2734167712,0.8093743682000001,28.2849992538,-10.2465832288,-3.5106256318,10.8312954069,38.52,4.32,38.7614860396,132.88
2019-09-20 06:30:00,-11.7690998817,-4.0242767182,12.4381073773,-11.7690998817,-4.0242767182,12.4381073773,0.0,0.0,0.0,0.0,34.7709001183,-20.4642767182,40.3460297506,-11.7690998817,-4.0242767182,12.4381073773,46.54,-16.44,49.3583346559,132.06,58.6909001183,-18.9342767182,61.669511037,-11.7690998817,-4.0242767182,12.4381073773,70.46,-14.91,72.0202728404,134.67,34.2709001183,1.6357232818,34.3099138089,-11.7690998817,-4.0242767182,12.4381073773,46.04,5.66,46.3866058254,132.82,57.0709001183,-37.8642767182,68.4893502065,-11.7690998817,-4.0242767182,12.4381073773,68.84,-33.84,76.7078301088,134.67,32.2309001183,3.2157232818,32.390921547,-11.7690998817,-4.0242767182,12.4381073773,44.0,7.24,44.5916763533,132.06
2019-09-20 07:00:00,-13.1901498673,-4.5073273144,13.9390119105,-13.1901498673,-4.5073273144,13.9390119105,0.0,0.0,0.0,0.0,38.1698501327,-17.7273273144,42.085574641,-13.1901498673,-4.5073273144,13.9390119105,51.36,-13.22,53.034121092,131.34,64.3798501327,-18.2573273144,66.9185706943,-13.1901498673,-4.5073273144,13.9390119105,77.57,-13.75,78.7792320348,134.29,37.4798501327,4.1226726855999996,37.7059092987,-13.1901498673,-4.5073273144,13.9390119105,50.67,8.63,51.3996673141,132.21,62.6498501327,-36.8673273144,72.6925274354,-13.1901498673,-4.5073273144,13.9390119105,75.84,-32.36,82.4552921285,134.29,35.3298501327,5.1326726856,35.7007372374,-13.1901498673,-4.5073273144,13.9390119105,48.52,9.64,49.4683737351,131.34
2019-09-20 07:30:00,-14.8611998467,-5.0555340564,15.6975694131,-14.8611998467,-5.0555340564,15.6975694131,0.0,0.0,0.0,0.0,42.3988001533,-15.3255340564,45.0835917885,-14.8611998467,-5.0555340564,15.6975694131,57.26,-10.27,58.1737096978,130.11,71.1988001533,-14.6955340564,72.6995726567,-14.8611998467,-5.0555340564,15.6975694131,86.06,-9.64,86.5982286193,132.82,41.5388001533,6.0844659436,41.9820514505,-14.8611998467,-5.0555340564,15.6975694131,56.4,11.14,57.4896477637,130.79,69.2588001533,-32.7355340564,76.6054605667,-14.8611998467,-5.0555340564,15.6975694131,84.12,-27.68,88.5570821561,132.82,39.2188001533,5.2644659436,39.5705558103,-14.8611998467,-5.0555340564,15.6975694131,54.08,10.32,55.0558698051,130.11
2019-09-20 08:00:00,-14.9029165139,-5.1210024522,15.7582228292,-14.9029165139,-5.1210024522,15.7582228292,0.0,0.0,0.0,0.0,44.9070834861,-15.8910024522,47.6358069751,-14.9029165139,-5.1210024522,15.7582228292,59.81,-10.77,60.7719425393,129.29,75.3470834861,-12.451002452200001,76.3689102445,-14.9029165139,-5.1210024522,15.7582228292,90.25,-7.33,90.5471777583,131.61,43.9870834861,5.3489975478,44.3111192409,-14.9029165139,-5.1210024522,15.7582228292,58.89,10.47,59.8134851016,130.08,73.2170834861,-30.1210024522,79.1708033491,-14.9029165139,-5.1210024522,15.7582228292,88.12,-25.0,91.5976768264,131.61,41.8570834861,11.1589975478,43.31903351,-14.9029165139,-5.1210024522,15.7582228292,56.76,16.28,59.048590161,129.29
2019-09-20 08:30:00,-13.6502499506,-4.7910583907,14.466636244,-13.6502499506,-4.7910583907,14.466636244,0.0,0.0,0.0,0.0,45.7597500494,-17.9510583907,49.1548087366,-13.6502499506,-4.7910583907,14.466636244,59.41,-13.16,60.8500920295,129.37,76.9597500494,-10.2710583907,77.6421133673,-13.6502499506,-4.7910583907,14.466636244,90.61,-5.48,90.7755611384,131.29,44.8897500494,3.4089416093000002,45.0190020147,-13.6502499506,-4.7910583907,14.466636244,58.54,8.2,59.1115183361,130.25,74.8297500494,-27.8710583907,79.8516586445,-13.6502499506,-4.7910583907,14.466636244,88.48,-23.08,91.4406736633,131.29,43.1097500494,19.0089416093,47.1146517596,-13.6502499506,-4.7910583907,14.466636244,56.76,23.8,61.5478480534,129.37
2019-09-20 09:00:00,-11.7114999707,-4.2878156343,12.4717518608,-11.7114999707,-4.2878156343,12.4717518608,0.0,0.0,0.0,0.0,45.3285000293,-17.5578156343,48.6101821099,-11.7114999707,-4.2878156343,12.4717518608,57.04,-13.27,58.5632521296,129.37,76.8385000293,-8.7678156343,77.3371170768,-11.7114999707,-4.2878156343,12.4717518608,88.55,-4.48,88.6632556361,131.29,44.5085000293,3.7021843657,44.66220711,-11.7114999707,-4.2878156343,12.4717518608,56.22,7.99,56.7849319802,130.25,74.6885000293,-26.3278156343,79.1929663083,-11.7114999707,-4.2878156343,12.4717518608,86.4,-22.04,89.1668189407,131.29,42.7285000293,19.1121843657,46.8081222224,-11.7114999707,-4.2878156343,12.4717518608,54.44,23.4,59.25600054,129.37
2019-09-20 09:30:00,-9.7173666082,-3.790505626,10.4304912012,-9.7173666082,-3.790505626,10.4304912012,0.0,0.0,0.0,0.0,45.3726333918,-17.010505626,48.4565079485,-9.7173666082,-3.790505626,10.4304912012,55.09,-13.22,56.6540069192,129.37,77.6826333918,-6.570505626,77.9600094591,-9.7173666082,-3.790505626,10.4304912012,87.4,-2.7800000000000002,87.4442016374,130.88,44.5526333918,4.219494374,44.7519974405,-9.7173666082,-3.790505626,10.4304912012,54.27,8.01,54.8579347041,130.25,75.5226333918,-24.070505626,79.2657391029,-9.7173666082,-3.790505626,10.4304912012,85.24,-20.28,87.6192672875,130.88,42.7626333918,19.569494374,47.0277356956,-9.7173666082,-3.790505626,10.4304912012,52.48,23.36,57.4442338273,129.37
2019-09-20 10:00:00,-7.6996831929,-3.2743565404,8.3669906194,-7.6996831929,-3.2743565404,8.3669906194,0.0,0.0,0.0,0.0,44.6203168071,-16.4543565404,47.5575285431,-7.6996831929,-3.2743565404,8.3669906194,52.32,-13.18,53.954562365,129.37,77.5303168071,-5.5643565404,77.7297374749,-7.6996831929,-3.2743565404,8.3669906194,85.23,-2.29,85.2607588519,130.88,43.8903168071,4.7256434596,44.143987309,-7.6996831929,-3.2743565404,8.3669906194,51.59,8.0,52.2065905801,130.03,75.3403168071,-23.1143565404,78.8063247136,-7.6996831929,-3.2743565404,8.3669906194,83.04,-19.84,85.3772053888,130.88,42.1003168071,20.1656434596,46.6807224815,-7.6996831929,-3.2743565404,8.3669906194,49.8,23.44,55.0406540659,129.37
