Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-20 10:30:00,-5.8571831504,-2.8097286884,6.4962427418,-5.8571831504,-2.8097286884,6.4962427418,0.0,0.0,0.0,0.0,43.9928168496,-15.9897286884,46.8085393693,-5.8571831504,-2.8097286884,6.4962427418,49.85,-13.18,51.5629217559,129.47,77.0528168496,-4.9297286884,77.2103542887,-5.8571831504,-2.8097286884,6.4962427418,82.91,-2.12,82.9370996599,131.17,43.3228168496,5.2602713116,43.6410003787,-5.8571831504,-2.8097286884,6.4962427418,49.18,8.07,49.8377096183,130.31,74.9028168496,-22.6097286884,78.2408576344,-5.8571831504,-2.8097286884,6.4962427418,80.76,-19.8,83.151774485,131.17,41.5428168496,20.2302713116,46.2068123672,-5.8571831504,-2.8097286884,6.4962427418,47.4,23.04,52.7029562738,129.47
2019-09-20 11:00:00,-4.32501636,-2.4117141484999998,4.9519825978,-4.32501636,-2.4117141484999998,4.9519825978,0.0,0.0,0.0,0.0,43.17498364,-15.2117141485,45.7763635477,-4.32501636,-2.4117141484999998,4.9519825978,47.5,-12.8,49.1944102516,129.35,76.30498364,-3.9117141484999998,76.405183305,-4.32501636,-2.4117141484999998,4.9519825978,80.63,-1.5,80.6439514161,130.77,42.58498364,5.9482858515,42.9984062052,-4.32501636,-2.4117141484999998,4.9519825978,46.91,8.36,47.6491101701,130.18,74.19498364,-21.5317141485,77.2561344587,-4.32501636,-2.4117141484999998,4.9519825978,78.52,-19.12,80.8143848581,130.77,40.79498364,20.9882858515,45.8774327221,-4.32501636,-2.4117141484999998,4.9519825978,45.12,23.4,50.8269062604,129.35
2019-09-20 11:30:00,-3.3696663981,-2.1693041424,4.0075593691,-3.3696663981,-2.1693041424,4.0075593691,0.0,0.0,0.0,0.0,42.7003336019,-15.3393041424,45.3719378172,-3.3696663981,-2.1693041424,4.0075593691,46.07,-13.17,47.9154860144,128.9,76.1503336019,-1.9393041424000002,76.1750235198,-3.3696663981,-2.1693041424,4.0075593691,79.52,0.23,79.52033262,130.2,42.1503336019,5.7006958575999995,42.5340869893,-3.3696663981,-2.1693041424,4.0075593691,45.52,7.87,46.1953168622,129.57,73.9103336019,-19.4493041424,76.4265192506,-3.3696663981,-2.1693041424,4.0075593691,77.28,-17.28,79.1883627814,130.2,40.3503336019,19.3906958576,44.7677172484,-3.3696663981,-2.1693041424,4.0075593691,43.72,21.56,48.7470204218,128.9
2019-09-20 12:00:00,-2.7356997761,-2.0275426875,3.405140616,-2.7356997761,-2.0275426875,3.405140616,0.0,0.0,0.0,0.0,42.2243002239,-16.9875426875,45.5133841409,-2.7356997761,-2.0275426875,3.405140616,44.96,-14.96,47.3835752134,129.26,76.2443002239,-5.5675426875,76.4473076583,-2.7356997761,-2.0275426875,3.405140616,78.98,-3.54,79.0592942038,131.98,41.7343002239,4.1924573125,41.9443501976,-2.7356997761,-2.0275426875,3.405140616,44.47,6.22,44.902887435,129.91,74.5443002239,-11.0275426875,75.3555531703,-2.7356997761,-2.0275426875,3.405140616,77.28,-9.0,77.8023033078,131.98,39.9843002239,19.5324573125,44.5001253151,-2.7356997761,-2.0275426875,3.405140616,42.72,21.56,47.8521890826,129.26
2019-09-20 12:30:00,-2.1774664081,-1.8710014041,2.8708894462,-2.1774664081,-1.8710014041,2.8708894462,0.0,0.0,0.0,0.0,41.9125335919,-17.4810014041,45.4119574802,-2.1774664081,-1.8710014041,2.8708894462,44.09,-15.61,46.7717885055,129.62,76.1625335919,-10.0210014041,76.8189559437,-2.1774664081,-1.8710014041,2.8708894462,78.34,-8.15,78.7627964206,133.47,41.4825335919,3.7689985959000003,41.6534025455,-2.1774664081,-1.8710014041,2.8708894462,43.66,5.64,44.0227804665,130.36,74.8625335919,-7.0310014041,75.1919804005,-2.1774664081,-1.8710014041,2.8708894462,77.04,-5.16,77.212610369,133.47,39.7425335919,20.3689985959,44.6583147925,-2.1774664081,-1.8710014041,2.8708894462,41.92,22.24,47.4542305806,129.62
2019-09-20 13:00:00,-1.6111330009,-1.7248684506,2.3602797966,-1.6111330009,-1.7248684506,2.3602797966,0.0,0.0,0.0,0.0,41.3288669991,-18.6848684506,45.3563618079,-1.6111330009,-1.7248684506,2.3602797966,42.94,-16.96,46.1680105701,130.04,75.5888669991,-10.0048684506,76.2481095302,-1.6111330009,-1.7248684506,2.3602797966,77.2,-8.28,77.6427614141,134.03,40.9388669991,2.7651315494,41.0321432983,-1.6111330009,-1.7248684506,2.3602797966,42.55,4.49,42.7862431162,130.72,74.3088669991,-7.0448684506,74.6420651254,-1.6111330009,-1.7248684506,2.3602797966,75.92,-5.32,76.1061679498,134.03,39.2288669991,18.9151315494,43.5509610407,-1.6111330009,-1.7248684506,2.3602797966,40.84,20.64,45.7593181767,130.04
2019-09-20 13:30:00,-1.0500996505,-1.5450125079,1.8680933931,-1.0500996505,-1.5450125079,1.8680933931,0.0,0.0,0.0,0.0,40.5599003495,-18.8950125079,44.7451339705,-1.0500996505,-1.5450125079,1.8680933931,41.61,-17.35,45.0823091689,130.59,75.0899003495,-10.9150125079,75.8790526598,-1.0500996505,-1.5450125079,1.8680933931,76.14,-9.37,76.714382615,134.39,40.2099003495,2.6349874921,40.296144297,-1.0500996505,-1.5450125079,1.8680933931,41.26,4.18,41.4711948224,131.18,73.8299003495,-7.9450125079,74.2561607503,-1.0500996505,-1.5450125079,1.8680933931,74.88,-6.4,75.1530065932,134.39,38.5099003495,19.6549874921,43.2357601789,-1.0500996505,-1.5450125079,1.8680933931,39.56,21.2,44.8824420013,130.59
2019-09-20 14:00:00,-1.0175329014,-1.5191998494,1.8284806228,-1.0175329014,-1.5191998494,1.8284806228,0.0,0.0,0.0,0.0,40.2224670986,-18.8591998494,44.4242757787,-1.0175329014,-1.5191998494,1.8284806228,41.24,-17.34,44.7371568162,130.59,74.6124670986,-11.1191998494,75.4364424654,-1.0175329014,-1.5191998494,1.8284806228,75.63,-9.6,76.2368473902,134.39,39.8724670986,2.7008001506,39.9638330742,-1.0175329014,-1.5191998494,1.8284806228,40.89,4.22,41.1071830706,131.32,73.3824670986,-8.1591998494,73.8346735596,-1.0175329014,-1.5191998494,1.8284806228,74.4,-6.64,74.6957133978,134.39,38.1824670986,19.1608001506,42.7204524338,-1.0175329014,-1.5191998494,1.8284806228,39.2,20.68,44.3204512612,130.59
2019-09-20 14:30:00,-1.4441830797000001,-1.6210974003,2.1710876419,-1.4441830797000001,-1.6210974003,2.1710876419,0.0,0.0,0.0,0.0,40.3658169203,-18.6710974003,44.4748137014,-1.4441830797000001,-1.6210974003,2.1710876419,41.81,-17.05,45.1528360128,131.11,74.4358169203,-11.9310974003,75.3859531065,-1.4441830797000001,-1.6210974003,2.1710876419,75.88,-10.31,76.5772191974,135.15,39.9958169203,3.0489025997,40.1118583238,-1.4441830797000001,-1.6210974003,2.1710876419,41.44,4.67,41.7023080896,131.89,73.2358169203,-8.9810974003,73.7844495168,-1.4441830797000001,-1.6210974003,2.1710876419,74.68,-7.36,75.0418016841,135.15,38.3158169203,17.6989025997,42.2060775186,-1.4441830797000001,-1.6210974003,2.1710876419,39.76,19.32,44.2054295308,131.11
2019-09-20 15:00:00,-2.0567663995,-1.7700406029,2.7135459749,-2.0567663995,-1.7700406029,2.7135459749,0.0,0.0,0.0,0.0,40.3832336005,-18.7300406029,44.5153903389,-2.0567663995,-1.7700406029,2.7135459749,42.44,-16.96,45.7033390465,131.26,74.0432336005,-12.7000406029,75.1245064765,-2.0567663995,-1.7700406029,2.7135459749,76.1,-10.93,76.8809137563,135.56,40.0232336005,3.0899593971,40.1423352201,-2.0567663995,-1.7700406029,2.7135459749,42.08,4.86,42.3597214344,132.19,72.9032336005,-9.6900406029,73.5443971782,-2.0567663995,-1.7700406029,2.7135459749,74.96,-7.92,75.3772379436,135.56,38.3432336005,17.4299593971,42.1189630396,-2.0567663995,-1.7700406029,2.7135459749,40.4,19.2,44.7303029277,131.26
2019-09-20 15:30:00,-2.834449664,-1.9362616333,3.4326686427,-2.834449664,-1.9362616333,3.4326686427,0.0,0.0,0.0,0.0,40.355550336,-19.3162616333,44.7402325252,-2.834449664,-1.9362616333,3.4326686427,43.19,-17.38,46.5557783739,131.13,73.555550336,-13.6262616333,74.8070450648,-2.834449664,-1.9362616333,3.4326686427,76.39,-11.69,77.279287005,135.12,39.935550336,2.4837383667,40.0127121914,-2.834449664,-1.9362616333,3.4326686427,42.77,4.42,42.997782501,132.06,72.445550336,-10.6562616333,73.2250891121,-2.834449664,-1.9362616333,3.4326686427,75.28,-8.72,75.7833543728,135.12,38.325550336,17.6237383667,42.1834560293,-2.834449664,-1.9362616333,3.4326686427,41.16,19.56,45.5712540973,131.13
2019-09-20 16:00:00,-4.2568664314,-2.3354210895,4.8554200107,-4.2568664314,-2.3354210895,4.8554200107,0.0,0.0,0.0,0.0,41.3231335686,-19.6854210895,45.7724499169,-4.2568664314,-2.3354210895,4.8554200107,45.58,-17.35,48.7704715991,130.55,74.6631335686,-13.9454210895,75.9543170836,-4.2568664314,-2.3354210895,4.8554200107,78.92,-11.61,79.76940829669999,134.63,40.8031335686,1.9645789105,40.8504012136,-4.2568664314,-2.3354210895,4.8554200107,45.06,4.3,45.2647058976,131.43,73.5031335686,-10.9354210895,74.3121395117,-4.2568664314,-2.3354210895,4.8554200107,77.76,-8.6,78.2341204335,134.63,39.2631335686,18.3045789105,43.3203331787,-4.2568664314,-2.3354210895,4.8554200107,43.52,20.64,48.1663783152,130.55
2019-09-20 16:30:00,-5.9332996342,-2.8187839355,6.5688345561,-5.9332996342,-2.8187839355,6.5688345561,0.0,0.0,0.0,0.0,42.6367003658,-20.3487839355,47.2436368809,-5.9332996342,-2.8187839355,6.5688345561,48.57,-17.53,51.6366710778,130.55,76.7867003658,-14.5387839355,78.1509666695,-5.9332996342,-2.8187839355,6.5688345561,82.72,-11.72,83.5461357574,134.63,42.0567003658,1.3312160645,42.0777635084,-5.9332996342,-2.8187839355,6.5688345561,47.99,4.15,48.1691042059,131.43,75.6267003658,-11.4587839355,76.4898786605,-5.9332996342,-2.8187839355,6.5688345561,81.56,-8.64,82.0163593437,134.63,40.5467003658,18.2212160645,44.4527572308,-5.9332996342,-2.8187839355,6.5688345561,46.48,21.04,51.0203096815,130.55
2019-09-20 17:00:00,-7.9964329781,-3.3947809187,8.687201958,-7.9964329781,-3.3947809187,8.687201958,0.0,0.0,0.0,0.0,44.0035670219,-20.8747809187,48.7039052752,-7.9964329781,-3.3947809187,8.687201958,52.0,-17.48,54.8593693001,130.62,78.9335670219,-14.8347809187,80.3154949416,-7.9964329781,-3.3947809187,8.687201958,86.93,-11.44,87.6795215544,134.63,43.3535670219,0.8452190813,43.3618054146,-7.9964329781,-3.3947809187,8.687201958,51.35,4.24,51.5247523041,131.25,77.7635670219,-11.6747809187,78.6350612988,-7.9964329781,-3.3947809187,8.687201958,85.76,-8.28,86.1587836497,134.63,41.8035670219,16.6452190813,44.9955723824,-7.9964329781,-3.3947809187,8.687201958,49.8,20.04,53.6809239861,130.62
2019-09-20 17:30:00,-10.1166828089,-3.9835801478,10.8727265141,-10.1166828089,-3.9835801478,10.8727265141,0.0,0.0,0.0,0.0,45.0833171911,-21.5735801478,49.9792441854,-10.1166828089,-3.9835801478,10.8727265141,55.2,-17.59,57.9348608353,130.91,80.3533171911,-15.5835801478,81.8504951349,-10.1166828089,-3.9835801478,10.8727265141,90.47,-11.6,91.2106402784,135.04,44.3533171911,0.3264198522,44.3545183242,-10.1166828089,-3.9835801478,10.8727265141,54.47,4.31,54.6402507315,131.78,79.2433171911,-12.3835801478,80.205089469,-10.1166828089,-3.9835801478,10.8727265141,89.36,-8.4,89.7539391893,135.04,42.8433171911,15.656419852199999,45.6143980616,-10.1166828089,-3.9835801478,10.8727265141,52.96,19.64,56.4844332538,130.91
2019-09-20 18:00:00,-11.9220828797,-4.4740206583,12.7339279502,-11.9220828797,-4.4740206583,12.7339279502,0.0,0.0,0.0,0.0,45.5379171203,-22.3140206583,50.7111172584,-11.9220828797,-4.4740206583,12.7339279502,57.46,-17.84,60.1657477307,130.58,80.7679171203,-16.8740206583,82.5117507337,-11.9220828797,-4.4740206583,12.7339279502,92.69,-12.4,93.5157532184,135.19,44.7479171203,-0.4240206583,44.7499260349,-11.9220828797,-4.4740206583,12.7339279502,56.67,4.05,56.8145351121,131.5,79.5979171203,-13.6340206583,80.7571354693,-11.9220828797,-4.4740206583,12.7339279502,91.52,-9.16,91.9772580587,135.19,43.2379171203,15.6059793417,45.9680766198,-11.9220828797,-4.4740206583,12.7339279502,55.16,20.08,58.7012095276,130.58
2019-09-20 18:30:00,-13.7931831212,-4.9230360153,14.6454151263,-13.7931831212,-4.9230360153,14.6454151263,0.0,0.0,0.0,0.0,45.5768168788,-23.4530360153,51.2571081426,-13.7931831212,-4.9230360153,14.6454151263,59.37,-18.53,62.1945158354,131.59,80.5868168788,-18.2330360153,82.623717279,-13.7931831212,-4.9230360153,14.6454151263,94.38,-13.31,95.3139050716,135.67,44.7768168788,-1.3030360153,44.7957724865,-13.7931831212,-4.9230360153,14.6454151263,58.57,3.62,58.6817629251,132.32,79.5668168788,-14.9630360153,80.9615389863,-13.7931831212,-4.9230360153,14.6454151263,93.36,-10.04,93.8983024341,135.67,43.3268168788,14.236963984700001,45.6059667626,-13.7931831212,-4.9230360153,14.6454151263,57.12,19.16,60.2478215374,131.59
2019-09-20 19:00:00,-14.9183331358,-5.1908423467,15.795616728,-14.9183331358,-5.1908423467,15.795616728,0.0,0.0,0.0,0.0,45.4516668642,-24.1508423467,51.469575545,-14.9183331358,-5.1908423467,15.795616728,60.37,-18.96,63.2773142603,132.19,80.0116668642,-20.1408423467,82.5076988215,-14.9183331358,-5.1908423467,15.795616728,94.93,-14.95,96.0999864724,136.43,44.6216668642,-1.8408423467000001,44.6596221915,-14.9183331358,-5.1908423467,15.795616728,59.54,3.35,59.6341688967,133.07,79.0416668642,-16.8308423467,80.8137510252,-14.9183331358,-5.1908423467,15.795616728,93.96,-11.64,94.6782509344,136.43,43.1616668642,14.3291576533,45.4780633443,-14.9183331358,-5.1908423467,15.795616728,58.08,19.52,61.2724799563,132.19
2019-09-20 19:30:00,-15.439949715200001,-5.3241730542,16.3321421105,-15.439949715200001,-5.3241730542,16.3321421105,0.0,0.0,0.0,0.0,45.3900502848,-23.8141730542,51.2578921056,-15.439949715200001,-5.3241730542,16.3321421105,60.83,-18.49,63.5780543899,131.69,79.8400502848,-21.3741730542,82.6516116191,-15.439949715200001,-5.3241730542,16.3321421105,95.28,-16.05,96.6223623185,136.43,44.5500502848,-1.5941730542,44.5785639978,-15.439949715200001,-5.3241730542,16.3321421105,59.99,3.73,60.1058483011,132.53,78.8800502848,-18.0841730542,80.9265076967,-15.439949715200001,-5.3241730542,16.3321421105,94.32,-12.76,95.1791994083,136.43,43.0800502848,13.9158269458,45.271856292,-15.439949715200001,-5.3241730542,16.3321421105,58.52,19.24,61.6016882886,131.69
2019-09-20 20:00:00,-15.8717665102,-5.4510505971,16.781743794,-15.8717665102,-5.4510505971,16.781743794,0.0,0.0,0.0,0.0,46.2882334898,-23.3710505971,51.8537034899,-15.8717665102,-5.4510505971,16.781743794,62.16,-17.92,64.6915141267,130.78,81.5482334898,-20.6310505971,84.1175049205,-15.8717665102,-5.4510505971,16.781743794,97.42,-15.18,98.5955820511,135.24,45.3882334898,-1.4010505971,45.4098522581,-15.8717665102,-5.4510505971,16.781743794,61.26,4.05,61.3937301359,131.5,80.5282334898,-17.2910505971,82.3636862928,-15.8717665102,-5.4510505971,16.781743794,96.4,-11.84,97.1243821087,135.24,43.8882334898,13.9089494029,46.0395038239,-15.8717665102,-5.4510505971,16.781743794,59.76,19.36,62.8177299813,130.78
2019-09-20 20:30:00,-15.443549766,-5.2656782395,16.3165742941,-15.443549766,-5.2656782395,16.3165742941,0.0,0.0,0.0,0.0,44.706450234,-24.5756782395,51.0159842937,-15.443549766,-5.2656782395,16.3165742941,60.15,-19.31,63.1735593425,131.48,78.756450234,-22.8956782395,82.0170136954,-15.443549766,-5.2656782395,16.3165742941,94.2,-17.63,95.8355722057,136.16,43.886450234,-2.3756782395,43.9507037628,-15.443549766,-5.2656782395,16.3165742941,59.33,2.89,59.4003451168,132.41,77.836450234,-19.585678239499998,80.2627670663,-15.443549766,-5.2656782395,16.3165742941,93.28,-14.32,94.3727757354,136.16,42.396450234,14.8543217605,44.9233777382,-15.443549766,-5.2656782395,16.3165742941,57.84,20.12,61.2395297173,131.48
2019-09-20 21:00:00,-14.6119664893,-5.0009944071,15.4440768499,-14.6119664893,-5.0009944071,15.4440768499,0.0,0.0,0.0,0.0,42.7080335107,-23.7609944071,48.8729064162,-14.6119664893,-5.0009944071,15.4440768499,57.32,-18.76,60.3118562142,131.58,74.3680335107,-26.9109944071,79.0873316545,-14.6119664893,-5.0009944071,15.4440768499,88.98,-21.91,91.637811519,135.76,41.9580335107,-1.6209944071,41.9893343476,-14.6119664893,-5.0009944071,15.4440768499,56.57,3.38,56.6708858233,132.41,73.4680335107,-24.2409944071,77.3639305993,-14.6119664893,-5.0009944071,15.4440768499,88.08,-19.24,90.156885483,135.76,40.4680335107,14.7590055929,43.0753988062,-14.6119664893,-5.0009944071,15.4440768499,55.08,19.76,58.5172111434,131.58
2019-09-20 21:30:00,-13.8551831505,-4.7831480598,14.6575784322,-13.8551831505,-4.7831480598,14.6575784322,0.0,0.0,0.0,0.0,40.8948168495,-24.8131480598,47.8338620832,-13.8551831505,-4.7831480598,14.6575784322,54.75,-20.03,58.2989142266,131.04,71.1848168495,-26.7431480598,76.0425809534,-13.8551831505,-4.7831480598,14.6575784322,85.04,-21.96,87.8296259812,134.06,40.2048168495,-2.7731480598,40.3003430267,-13.8551831505,-4.7831480598,14.6575784322,54.06,2.01,54.0973539094,131.9,70.1048168495,-24.3431480598,74.2110113324,-13.8551831505,-4.7831480598,14.6575784322,83.96,-19.56,86.208324424,134.06,38.7048168495,14.5768519402,41.3587652118,-13.8551831505,-4.7831480598,14.6575784322,52.56,19.36,56.0121701061,131.04
2019-09-20 22:00:00,-13.0460165017,-4.4696491597,13.7904427113,-13.0460165017,-4.4696491597,13.7904427113,0.0,0.0,0.0,0.0,38.7139834983,-26.7196491597,47.0394745881,-13.0460165017,-4.4696491597,13.7904427113,51.76,-22.25,56.3396849476,132.49,67.9239834983,-28.0396491597,73.4839401452,-13.0460165017,-4.4696491597,13.7904427113,80.97,-23.57,84.3308116883,135.32,38.1839834983,-4.2296491597,38.4175289134,-13.0460165017,-4.4696491597,13.7904427113,51.23,0.24,51.2305621675,133.43,66.9939834983,-25.6696491597,71.7434646009,-13.0460165017,-4.4696491597,13.7904427113,80.04,-21.2,82.8000096618,135.32,36.7539834983,12.9703508403,38.9754448841,-13.0460165017,-4.4696491597,13.7904427113,49.8,17.44,52.7654583985,132.49
2019-09-20 22:30:00,-12.3658999232,-4.2255738208,13.0679361426,-12.3658999232,-4.2255738208,13.0679361426,0.0,0.0,0.0,0.0,37.1141000768,-23.5755738208,43.9688992981,-12.3658999232,-4.2255738208,13.0679361426,49.48,-19.35,53.1290212596,133.9,63.7441000768,-30.8855738208,70.8324005299,-12.3658999232,-4.2255738208,13.0679361426,76.11,-26.66,80.6442043795,135.05,36.5941000768,-0.7955738208,36.6027471392,-12.3658999232,-4.2255738208,13.0679361426,48.96,3.43,49.0800010187,134.77,62.8741000768,-27.9055738208,68.7886146883,-12.3658999232,-4.2255738208,13.0679361426,75.24,-23.68,78.8783874075,135.05,34.9541000768,8.6144261792,35.9999645913,-12.3658999232,-4.2255738208,13.0679361426,47.32,12.84,49.0310921763,133.9
2019-09-20 23:00:00,-11.2605165617,-3.8865745121,11.912375694,-11.2605165617,-3.8865745121,11.912375694,0.0,0.0,0.0,0.0,35.4494834383,-19.7365745121,40.5733687227,-11.2605165617,-3.8865745121,11.912375694,46.71,-15.85,49.3259221911,134.19,59.9094834383,-32.3365745121,68.0793673371,-11.2605165617,-3.8865745121,11.912375694,71.17,-28.45,76.6457526547,133.59,34.9794834383,3.0334254879,35.110766608,-11.2605165617,-3.8865745121,11.912375694,46.24,6.92,46.7549355683,135.12,58.9794834383,-29.0465745121,65.7440716531,-11.2605165617,-3.8865745121,11.912375694,70.24,-25.16,74.6102084168,133.59,33.0194834383,3.3134254879,33.1853141464,-11.2605165617,-3.8865745121,11.912375694,44.28,7.2,44.8615470085,134.19
2019-09-20 23:30:00,-10.3731666451,-3.5459098706,10.9624843469,-10.3731666451,-3.5459098706,10.9624843469,0.0,0.0,0.0,0.0,33.5068333549,-20.7459098706,39.4093980902,-10.3731666451,-3.5459098706,10.9624843469,43.88,-17.2,47.1306100109,134.19,56.7968333549,-33.3659098706,65.8723327402,-10.3731666451,-3.5459098706,10.9624843469,67.17,-29.82,73.491777091,133.59,33.1068333549,2.0140901294,33.1680414532,-10.3731666451,-3.5459098706,10.9624843469,43.48,5.5600000000000005,43.8340506912,135.12,55.8668333549,-30.1459098706,63.4813275778,-10.3731666451,-3.5459098706,10.9624843469,66.24,-26.6,71.3813533074,133.59,31.2268333549,2.2940901294,31.3109880218,-10.3731666451,-3.5459098706,10.9624843469,41.6,5.84,42.0079230622,134.19
2019-09-21 00:00:00,-9.5866666774,-3.2669666261,10.1280426994,-9.5866666774,-3.2669666261,10.1280426994,0.0,0.0,0.0,0.0,31.7733333226,-20.9169666261,38.0402970975,-9.5866666774,-3.2669666261,10.1280426994,41.36,-17.65,44.9685679114,133.22,53.6533333226,-34.3269666261,63.694747149,-9.5866666774,-3.2669666261,10.1280426994,63.24,-31.06,70.4558102643,133.08,31.4533333226,1.5730333739,31.4926437616,-9.5866666774,-3.2669666261,10.1280426994,41.04,4.84,41.3244140914,134.05,52.733333322600004,-31.1869666261,61.2652538609,-9.5866666774,-3.2669666261,10.1280426994,62.32,-27.92,68.2884236163,133.08,29.5333333226,3.0930333739,29.6948586896,-9.5866666774,-3.2669666261,10.1280426994,39.12,6.36,39.6336220903,133.22
2019-09-21 00:30:00,-8.8922999642,-3.0479753625,9.4001676828,-8.8922999642,-3.0479753625,9.4001676828,0.0,0.0,0.0,0.0,30.4577000358,-21.4079753625,37.2286569808,-8.8922999642,-3.0479753625,9.4001676828,39.35,-18.36,43.4224838074,132.41,51.7377000358,-33.8679753625,61.8371195977,-8.8922999642,-3.0479753625,9.4001676828,60.63,-30.82,68.0137434641,132.19,30.1677000358,0.8220246375,30.1788974277,-8.8922999642,-3.0479753625,9.4001676828,39.06,3.87,39.2512483878,133.18,50.7877000358,-30.7679753625,59.3806263257,-8.8922999642,-3.0479753625,9.4001676828,59.68,-27.72,65.8035014266,132.19,28.3077000358,2.3920246375,28.408584322,-8.8922999642,-3.0479753625,9.4001676828,37.2,5.44,37.5956593239,132.41
2019-09-21 01:00:00,-8.5779332038,-2.9674148882,9.0767003458,-8.5779332038,-2.9674148882,9.0767003458,0.0,0.0,0.0,0.0,29.4420667962,-21.6774148882,36.5615318807,-8.5779332038,-2.9674148882,9.0767003458,38.02,-18.71,42.3743377529,133.13,50.0320667962,-34.4174148882,60.7269804575,-8.5779332038,-2.9674148882,9.0767003458,58.61,-31.45,66.5149201307,132.5,29.1920667962,0.6625851118,29.19958532,-8.5779332038,-2.9674148882,9.0767003458,37.77,3.63,37.9440351043,134.05,49.1020667962,-31.3674148882,58.2660079328,-8.5779332038,-2.9674148882,9.0767003458,57.68,-28.4,64.292630993,132.5,27.3820667962,1.5125851118,27.4238125677,-8.5779332038,-2.9674148882,9.0767003458,35.96,4.48,36.2379911143,133.13
2019-09-21 01:30:00,-8.2302832507,-2.8432435111,8.7075597069,-8.2302832507,-2.8432435111,8.7075597069,0.0,0.0,0.0,0.0,29.2097167493,-21.7832435111,36.4378546355,-8.2302832507,-2.8432435111,8.7075597069,37.44,-18.94,41.9580409457,132.25,49.9097167493,-34.3632435111,60.5954811071,-8.2302832507,-2.8432435111,8.7075597069,58.14,-31.52,66.134484197,132.19,28.9597167493,0.4367564889,28.9630100375,-8.2302832507,-2.8432435111,8.7075597069,37.19,3.2800000000000002,37.334360849,133.14,48.9697167493,-31.3232435111,58.1307039572,-8.2302832507,-2.8432435111,8.7075597069,57.2,-28.48,63.8979686688,132.19,27.1297167493,1.7967564889,27.189149762,-8.2302832507,-2.8432435111,8.7075597069,35.36,4.64,35.6631350276,132.25
2019-09-21 02:00:00,-8.2509832204,-2.8740521679,8.7372135127,-8.2509832204,-2.8740521679,8.7372135127,0.0,0.0,0.0,0.0,28.5490167796,-22.1540521679,36.1365242731,-8.2509832204,-2.8740521679,8.7372135127,36.8,-19.28,41.5446554926,132.6,48.8790167796,-34.6340521679,59.9055577631,-8.2509832204,-2.8740521679,8.7372135127,57.13,-31.76,65.3646272842,132.28,28.3290167796,0.15594783210000002,28.3294460134,-8.2509832204,-2.8740521679,8.7372135127,36.58,3.03,36.7052761875,133.43,47.9890167796,-31.5940521679,57.4554598264,-8.2509832204,-2.8740521679,8.7372135127,56.24,-28.72,63.1488400527,132.28,26.5090167796,1.9259478320999999,26.5788872166,-8.2509832204,-2.8740521679,8.7372135127,34.76,4.8,35.0898503844,132.6
2019-09-21 02:30:00,-8.1193666413,-2.8050449399,8.5902498084,-8.1193666413,-2.8050449399,8.5902498084,0.0,0.0,0.0,0.0,27.8706333587,-22.1650449399,35.6098500558,-8.1193666413,-2.8050449399,8.5902498084,35.99,-19.36,40.8667309679,133.23,47.7006333587,-35.2650449399,59.3209391145,-8.1193666413,-2.8050449399,8.5902498084,55.82,-32.46,64.5718514525,133.08,27.6806333587,0.3649550601,27.6830391275,-8.1193666413,-2.8050449399,8.5902498084,35.8,3.17,35.9400737339,134.12,46.8406333587,-32.2450449399,56.8664035843,-8.1193666413,-2.8050449399,8.5902498084,54.96,-29.44,62.3483375881,133.08,25.9206333587,2.0749550601,26.0035511462,-8.1193666413,-2.8050449399,8.5902498084,34.04,4.88,34.3880211702,133.23
2019-09-21 03:00:00,-7.9814000068,-2.7571666218,8.4442118548,-7.9814000068,-2.7571666218,8.4442118548,0.0,0.0,0.0,0.0,27.2485999932,-22.4371666218,35.297487837,-7.9814000068,-2.7571666218,8.4442118548,35.23,-19.68,40.354123705,134.03,46.4885999932,-36.0571666218,58.8328921108,-7.9814000068,-2.7571666218,8.4442118548,54.47,-33.3,63.8425477249,133.71,27.0685999932,0.2428333782,27.0696892048,-7.9814000068,-2.7571666218,8.4442118548,35.05,3.0,35.1781537321,134.96,45.6585999932,-33.077166621800004,56.3809072743,-7.9814000068,-2.7571666218,8.4442118548,53.64,-30.32,61.6161667097,133.71,25.2985999932,2.0428333782,25.3809442265,-7.9814000068,-2.7571666218,8.4442118548,33.28,4.8,33.6243721131,134.03
2019-09-21 03:30:00,-7.859716672,-2.7098087202,8.3137361916,-7.859716672,-2.7098087202,8.3137361916,0.0,0.0,0.0,0.0,26.780283328,-23.1098087202,35.372967563,-7.859716672,-2.7098087202,8.3137361916,34.64,-20.4,40.2006169107,133.15,45.750283328,-35.2598087202,57.7610814959,-7.859716672,-2.7098087202,8.3137361916,53.61,-32.55,62.7178969673,133.13,26.620283328,-0.5398087202,26.6257559126,-7.859716672,-2.7098087202,8.3137361916,34.48,2.17,34.5482170307,134.08,44.860283328,-32.2698087202,55.2610674445,-7.859716672,-2.7098087202,8.3137361916,52.72,-29.56,60.4416412749,133.13,24.900283328,1.7301912798,24.9603219466,-7.859716672,-2.7098087202,8.3137361916,32.76,4.44,33.0595099782,133.15
2019-09-21 04:00:00,-7.7654500115000005,-2.6700488996000002,8.2116609165,-7.7654500115000005,-2.6700488996000002,8.2116609165,0.0,0.0,0.0,0.0,26.5545499885,-23.2300488996,35.2814299167,-7.7654500115000005,-2.6700488996000002,8.2116609165,34.32,-20.56,40.0071993521,133.66,45.3045499885,-35.5100488996,57.5627120844,-7.7654500115000005,-2.6700488996000002,8.2116609165,53.07,-32.84,62.4090578362,133.13,26.4145499885,-0.6000488996000001,26.4213646463,-7.7654500115000005,-2.6700488996000002,8.2116609165,34.18,2.07,34.2426240233,134.41,44.4345499885,-32.5500488996,55.0811666184,-7.7654500115000005,-2.6700488996000002,8.2116609165,52.2,-29.88,60.1469400718,133.13,24.6745499885,1.6099511004,24.727016797,-7.7654500115000005,-2.6700488996000002,8.2116609165,32.44,4.28,32.721124675,133.66
2019-09-21 04:30:00,-7.7476833021000004,-2.6744203982,8.1962870262,-7.7476833021000004,-2.6744203982,8.1962870262,0.0,0.0,0.0,0.0,26.3123166979,-23.4944203982,35.2750024785,-7.7476833021000004,-2.6744203982,8.1962870262,34.06,-20.82,39.9193687325,133.95,44.9123166979,-35.9944203982,57.5561855145,-7.7476833021000004,-2.6744203982,8.1962870262,52.66,-33.32,62.316113486,133.13,26.1523166979,-0.8644203982,26.166598772,-7.7476833021000004,-2.6744203982,8.1962870262,33.9,1.81,33.948285671,134.74,44.0923166979,-33.0344203982,55.0945126381,-7.7476833021000004,-2.6744203982,8.1962870262,51.84,-30.36,60.0759119781,133.13,24.4123166979,1.2055796018,24.4420667853,-7.7476833021000004,-2.6744203982,8.1962870262,32.16,3.88,32.3932091649,133.95
2019-09-21 05:00:00,-7.472549923,-2.6038519206,7.9132197731,-7.472549923,-2.6038519206,7.9132197731,0.0,0.0,0.0,0.0,26.167450077,-23.4738519206,35.1533379286,-7.472549923,-2.6038519206,7.9132197731,33.64,-20.87,39.587959028,133.78,44.867450077,-35.9238519206,57.4770494478,-7.472549923,-2.6038519206,7.9132197731,52.34,-33.32,62.0459345969,133.33,26.027450077,-0.8538519206,26.0414519682,-7.472549923,-2.6038519206,7.9132197731,33.5,1.75,33.545677814,134.66,44.007450077,-32.9638519206,54.9842813513,-7.472549923,-2.6038519206,7.9132197731,51.48,-30.36,59.7655419117,133.33,24.327450077,1.3161480794,24.3630267622,-7.472549923,-2.6038519206,7.9132197731,31.8,3.92,32.0406991185,133.78
2019-09-21 05:30:00,-7.7002998656,-2.7022106393,8.160671563,-7.7002998656,-2.7022106393,8.160671563,0.0,0.0,0.0,0.0,26.5097001344,-23.4322106393,35.381247811,-7.7002998656,-2.7022106393,8.160671563,34.21,-20.73,40.0007124937,133.13,45.6097001344,-35.7522106393,57.9522675307,-7.7002998656,-2.7022106393,8.160671563,53.31,-33.05,62.7236685789,133.13,26.3697001344,-0.9522106393,26.3868867107,-7.7002998656,-2.7022106393,8.160671563,34.07,1.75,34.1149146269,134.07,44.6997001344,-32.7822106393,55.4322697218,-7.7002998656,-2.7022106393,8.160671563,52.4,-30.08,60.4199172459,133.13,24.6197001344,1.6177893607,24.6727962973,-7.7002998656,-2.7022106393,8.160671563,32.32,4.32,32.607434735,133.13
2019-09-21 06:00:00,-7.8143165201,-2.7404092105,8.280904861,-7.8143165201,-2.7404092105,8.280904861,0.0,0.0,0.0,0.0,27.1456834799,-22.3304092105,35.1501821773,-7.8143165201,-2.7404092105,8.280904861,34.96,-19.59,40.0745517754,132.86,46.6556834799,-36.1404092105,59.0159468185,-7.8143165201,-2.7404092105,8.280904861,54.47,-33.4,63.8947642612,132.71,26.9656834799,0.0495907895,26.9657290795,-7.8143165201,-2.7404092105,8.280904861,34.78,2.79,34.8917253801,133.67,45.7856834799,-33.1404092105,56.5209300557,-7.8143165201,-2.7404092105,8.280904861,53.6,-30.4,61.6207757173,132.71,25.1856834799,2.0195907895,25.2665272507,-7.8143165201,-2.7404092105,8.280904861,33.0,4.76,33.341529659,132.86
2019-09-21 06:30:00,-8.6128665948,-3.0123788739,9.1244669685,-8.6128665948,-3.0123788739,9.1244669685,0.0,0.0,0.0,0.0,29.0471334052,-21.6523788739,36.2292902216,-8.6128665948,-3.0123788739,9.1244669685,37.66,-18.64,42.0205330761,132.99,49.3871334052,-35.4123788739,60.7710911823,-8.6128665948,-3.0123788739,9.1244669685,58.0,-32.4,66.4361347461,132.98,28.7971334052,0.7476211261,28.8068365099,-8.6128665948,-3.0123788739,9.1244669685,37.41,3.76,37.5984800225,133.92,48.5071334052,-32.3323788739,58.2951517267,-8.6128665948,-3.0123788739,9.1244669685,57.12,-29.32,64.2055823118,132.98,27.0271334052,2.2676211261,27.1220951564,-8.6128665948,-3.0123788739,9.1244669685,35.64,5.28,36.0289883288,132.99
2019-09-21 07:00:00,-9.3391332173,-3.2419866341,9.8858427353,-9.3391332173,-3.2419866341,9.8858427353,0.0,0.0,0.0,0.0,30.1508667827,-21.6519866341,37.1198503896,-9.3391332173,-3.2419866341,9.8858427353,39.49,-18.41,43.5704968987,132.99,50.9608667827,-34.3319866341,61.4466862368,-9.3391332173,-3.2419866341,9.8858427353,60.3,-31.09,67.8430401736,132.6,29.8408667827,0.7480133659,29.8502404402,-9.3391332173,-3.2419866341,9.8858427353,39.18,3.99,39.3826421155,133.85,50.0608667827,-31.2419866341,59.0097628522,-9.3391332173,-3.2419866341,9.8858427353,59.4,-28.0,65.6685617324,132.6,28.0208667827,2.7180133659,28.1523812831,-9.3391332173,-3.2419866341,9.8858427353,37.36,5.96,37.8324093867,132.99
2019-09-21 07:30:00,-10.1827165803,-3.5505936191,10.7839896144,-10.1827165803,-3.5505936191,10.7839896144,0.0,0.0,0.0,0.0,32.1972834197,-20.9405936191,38.4079877203,-10.1827165803,-3.5505936191,10.7839896144,42.38,-17.39,45.8091311858,132.86,54.4172834197,-33.1305936191,63.7093161816,-10.1827165803,-3.5505936191,10.7839896144,64.6,-29.58,71.050238564,132.77,31.7972834197,1.5294063809,31.8340433616,-10.1827165803,-3.5505936191,10.7839896144,41.98,5.08,42.2862483557,133.77,53.5372834197,-29.9505936191,61.345568496,-10.1827165803,-3.5505936191,10.7839896144,63.72,-26.4,68.9724466726,132.77,29.9372834197,2.4494063809,30.0373189577,-10.1827165803,-3.5505936191,10.7839896144,40.12,6.0,40.5661731003,132.86
2019-09-21 08:00:00,-10.3702665615,-3.6714343306,11.0009935279,-10.3702665615,-3.6714343306,11.0009935279,0.0,0.0,0.0,0.0,34.4897334385,-19.1914343306,39.4696448467,-10.3702665615,-3.6714343306,11.0009935279,44.86,-15.52,47.4688318795,131.55,58.0397334385,-30.6714343306,65.645620886,-10.3702665615,-3.6714343306,11.0009935279,68.41,-27.0,73.5454152208,131.06,34.0297334385,2.7685656694,34.1421691426,-10.3702665615,-3.6714343306,11.0009935279,44.4,6.44,44.8646141185,132.46,57.0297334385,-27.4714343306,63.3014233666,-10.3702665615,-3.6714343306,11.0009935279,67.4,-23.8,71.4786681465,131.06,32.0697334385,4.1285656694,32.3343912468,-10.3702665615,-3.6714343306,11.0009935279,42.44,7.8,43.1508238624,131.55
2019-09-21 08:30:00,-9.91944989,-3.6401052572,10.5662600954,-9.91944989,-3.6401052572,10.5662600954,0.0,0.0,0.0,0.0,36.74055011,-18.0701052572,40.9438240324,-9.91944989,-3.6401052572,10.5662600954,46.66,-14.43,48.8403572878,131.28,62.15055011,-28.5301052572,68.3860935057,-9.91944989,-3.6401052572,10.5662600954,72.07,-24.89,76.2469474799,131.06,36.22055011,3.7998947428000003,36.4193279775,-9.91944989,-3.6401052572,10.5662600954,46.14,7.44,46.7359946936,132.19,61.04055011,-25.2801052572,66.0683924396,-9.91944989,-3.6401052572,10.5662600954,70.96,-21.64,74.1863275813,131.06,34.20055011,4.9998947428000005,34.5640937284,-9.91944989,-3.6401052572,10.5662600954,44.12,8.64,44.9580248676,131.28
2019-09-21 09:00:00,-8.7595831834,-3.360537513,9.3820845191,-8.7595831834,-3.360537513,9.3820845191,0.0,0.0,0.0,0.0,37.9704168166,-16.660537513,41.464756884,-8.7595831834,-3.360537513,9.3820845191,46.73,-13.3,48.5858302389,130.85,64.6604168166,-26.290537513,69.8008729574,-8.7595831834,-3.360537513,9.3820845191,73.42,-22.93,76.9173666996,130.3,37.4404168166,4.999462487,37.7727340361,-8.7595831834,-3.360537513,9.3820845191,46.2,8.36,46.950288604,131.74,63.4804168166,-23.000537513,67.5187977166,-8.7595831834,-3.360537513,9.3820845191,72.24,-19.64,74.8621880524,130.3,35.4004168166,5.999462487,35.9051954586,-8.7595831834,-3.360537513,9.3820845191,44.16,9.36,45.1410589154,130.85
2019-09-21 09:30:00,-7.4550665277,-3.0471426961,8.0537628189,-7.4550665277,-3.0471426961,8.0537628189,0.0,0.0,0.0,0.0,38.7049334723,-17.4571426961,42.4596715273,-7.4550665277,-3.0471426961,8.0537628189,46.16,-14.41,48.3569405567,130.75,67.2949334723,-21.6271426961,70.6848029794,-7.4550665277,-3.0471426961,8.0537628189,74.75,-18.58,77.024534403,130.93,38.2049334723,4.1928573039,38.434320522,-7.4550665277,-3.0471426961,8.0537628189,45.66,7.24,46.2304358621,131.52,66.1449334723,-17.6871426961,68.4688778994,-7.4550665277,-3.0471426961,8.0537628189,73.6,-14.64,75.041918952,130.93,36.1449334723,6.0328573039,36.6449393909,-7.4550665277,-3.0471426961,8.0537628189,43.6,9.08,44.5354510475,130.75
2019-09-21 10:00:00,-5.8000665388,-2.612282668,6.361194274,-5.8000665388,-2.612282668,6.361194274,0.0,0.0,0.0,0.0,38.3299334612,-16.272282668,41.6409772023,-5.8000665388,-2.612282668,6.361194274,44.13,-13.66,46.1958060867,131.1,67.8999334612,-20.812282668,71.0179700772,-5.8000665388,-2.612282668,6.361194274,73.7,-18.2,75.9139644598,132.05,37.9199334612,5.447717332,38.3092544672,-5.8000665388,-2.612282668,6.361194274,43.72,8.06,44.4567430206,132.0,66.7199334612,-16.852282668,68.8153249806,-5.8000665388,-2.612282668,6.361194274,72.52,-14.24,73.9048577564,132.05,35.8799334612,6.347717332,36.4371121318,-5.8000665388,-2.612282668,6.361194274,41.68,8.96,42.6321944075,131.1
2019-09-21 10:30:00,-4.1849998661,-2.2053169642,4.7305017485,-4.1849998661,-2.2053169642,4.7305017485,0.0,0.0,0.0,0.0,38.0650001339,-15.5953169642,41.1358498929,-4.1849998661,-2.2053169642,4.7305017485,42.25,-13.39,44.3210401502,131.99,68.4050001339,-21.3153169642,71.649052894,-4.1849998661,-2.2053169642,4.7305017485,72.59,-19.11,75.0633079474,133.27,37.6950001339,6.4146830357999995,38.2369087864,-4.1849998661,-2.2053169642,4.7305017485,41.88,8.62,42.7579092099,132.9,67.2550001339,-17.2853169642,69.4407461478,-4.1849998661,-2.2053169642,4.7305017485,71.44,-15.08,73.0142451854,133.27,35.6950001339,6.9546830358000005,36.3662020382,-4.1849998661,-2.2053169642,4.7305017485,39.88,9.16,40.9184554938,131.99
2019-09-21 11:00:00,-2.5695165495,-1.7576546901999999,3.1131600197,-2.5695165495,-1.7576546901999999,3.1131600197,0.0,0.0,0.0,0.0,37.2604834505,-15.5576546902,40.3780168708,-2.5695165495,-1.7576546901999999,3.1131600197,39.83,-13.8,42.1529227931,132.26,68.0404834505,-20.6276546902,71.0985761193,-2.5695165495,-1.7576546901999999,3.1131600197,70.61,-18.87,73.0879538638,133.27,36.9704834505,6.4023453098,37.5207498863,-2.5695165495,-1.7576546901999999,3.1131600197,39.54,8.16,40.3732237999,133.17,66.8704834505,-16.6776546902,68.9188343116,-2.5695165495,-1.7576546901999999,3.1131600197,69.44,-14.92,71.0247844066,133.27,34.9504834505,6.3623453098,35.5248607494,-2.5695165495,-1.7576546901999999,3.1131600197,37.52,8.12,38.3886024752,132.26
2019-09-21 11:30:00,-2.7992331655,-1.9305370518,3.4003940394,-2.7992331655,-1.9305370518,3.4003940394,0.0,0.0,0.0,0.0,36.8707668345,-14.6005370518,39.6563882516,-2.7992331655,-1.9305370518,3.4003940394,39.67,-12.67,41.644180866,130.84,68.0807668345,-20.0505370518,70.9719300064,-2.7992331655,-1.9305370518,3.4003940394,70.88,-18.12,73.1594751211,131.88,36.5507668345,6.9894629482,37.2130507819,-2.7992331655,-1.9305370518,3.4003940394,39.35,8.92,40.3483444518,131.7,66.8407668345,-16.1305370518,68.7595981417,-2.7992331655,-1.9305370518,3.4003940394,69.64,-14.2,71.0729878364,131.88,34.5607668345,7.1894629482,35.3006371284,-2.7992331655,-1.9305370518,3.4003940394,37.36,9.12,38.4570409678,130.84
2019-09-21 12:00:00,-3.4421164486,-2.1968862169,4.083439077,-3.4421164486,-2.1968862169,4.083439077,0.0,0.0,0.0,0.0,36.7978835514,-14.8968862169,39.6988847806,-3.4421164486,-2.1968862169,4.083439077,40.24,-12.7,42.1965354028,131.22,68.4878835514,-20.2768862169,71.4264818398,-3.4421164486,-2.1968862169,4.083439077,71.93,-18.08,74.1674544527,132.26,36.4778835514,6.7431137831,37.0958969683,-3.4421164486,-2.1968862169,4.083439077,39.92,8.94,40.9088010091,132.0,67.2778835514,-16.3168862169,69.2282773942,-3.4421164486,-2.1968862169,4.083439077,70.72,-14.12,72.115829053,132.26,34.4778835514,6.4831137831,35.0821210663,-3.4421164486,-2.1968862169,4.083439077,37.92,8.68,38.9007557767,131.22
2019-09-21 12:30:00,-2.797733062,-2.0244201885,3.453344377,-2.797733062,-2.0244201885,3.453344377,0.0,0.0,0.0,0.0,36.292266938,-14.7444201885,39.1730336609,-2.797733062,-2.0244201885,3.453344377,39.09,-12.72,41.1074993158,130.73,67.622266938,-20.3244201885,70.6105731589,-2.797733062,-2.0244201885,3.453344377,70.42,-18.3,72.7589609601,131.71,35.972266938,6.7755798115,36.6048148532,-2.797733062,-2.0244201885,3.453344377,38.77,8.8,39.7561680749,131.65,66.402266938,-16.384420188500002,68.3937883102,-2.797733062,-2.0244201885,3.453344377,69.2,-14.36,70.6742499076,131.71,33.962266938,6.6155798115,34.6005992984,-2.797733062,-2.0244201885,3.453344377,36.76,8.64,37.7617160627,130.73
2019-09-21 13:00:00,-2.3810663689,-1.8882792319,3.0389267038,-2.3810663689,-1.8882792319,3.0389267038,0.0,0.0,0.0,0.0,35.8589336311,-14.7882792319,38.7886107485,-2.3810663689,-1.8882792319,3.0389267038,38.24,-12.9,40.3572496585,130.39,67.1489336311,-20.2482792319,70.1353840771,-2.3810663689,-1.8882792319,3.0389267038,69.53,-18.36,71.9132150582,131.36,35.5689336311,6.6017207681,36.1763977857,-2.3810663689,-1.8882792319,3.0389267038,37.95,8.49,38.8880778646,131.29,65.9389336311,-16.3682792319,67.9401466985,-2.3810663689,-1.8882792319,3.0389267038,68.32,-14.48,69.8376173706,131.36,33.5389336311,7.3117207681,34.3266853876,-2.3810663689,-1.8882792319,3.0389267038,35.92,9.2,37.0794606218,130.39
2019-09-21 13:30:00,-1.8851993069000001,-1.7912735961,2.6005071665,-1.8851993069000001,-1.7912735961,2.6005071665,0.0,0.0,0.0,0.0,35.2248006931,-13.6012735961,37.759518367,-1.8851993069000001,-1.7912735961,2.6005071665,37.11,-11.81,38.943910949,130.1,66.2048006931,-21.4412735961,69.5902568485,-1.8851993069000001,-1.7912735961,2.6005071665,68.09,-19.65,70.8686856094,131.36,34.9348006931,7.6987264039,35.7730441493,-1.8851993069000001,-1.7912735961,2.6005071665,36.82,9.49,38.0233152158,130.91,65.0348006931,-17.5912735961,67.3719393214,-1.8851993069000001,-1.7912735961,2.6005071665,66.92,-15.8,68.7599185573,131.36,32.9548006931,8.3687264039,34.0008010251,-1.8851993069000001,-1.7912735961,2.6005071665,34.84,10.16,36.2912000353,130.1
2019-09-21 14:00:00,-1.6074826648,-1.6902087116,2.3325535378,-1.6074826648,-1.6902087116,2.3325535378,0.0,0.0,0.0,0.0,34.6025173352,-13.8702087116,37.278906846,-1.6074826648,-1.6902087116,2.3325535378,36.21,-12.18,38.2036189385,130.52,65.6925173352,-21.7102087116,69.1869929693,-1.6074826648,-1.6902087116,2.3325535378,67.3,-20.02,70.2146024699,131.7,34.3525173352,7.5797912884,35.1788101453,-1.6074826648,-1.6902087116,2.3325535378,35.96,9.27,37.1356230593,131.41,64.5125173352,-17.8502087116,66.9364985936,-1.6074826648,-1.6902087116,2.3325535378,66.12,-16.16,68.066144301,131.7,32.3525173352,8.4297912884,33.4327198877,-1.6074826648,-1.6902087116,2.3325535378,33.96,10.12,35.4358011057,130.52
2019-09-21 14:30:00,-1.2143659746,-1.4906810252,1.9227102328,-1.2143659746,-1.4906810252,1.9227102328,0.0,0.0,0.0,0.0,34.2456340254,-14.9106810252,37.3509284816,-1.2143659746,-1.4906810252,1.9227102328,35.46,-13.42,37.914482721,130.63,65.2256340254,-20.4806810252,68.3655002854,-1.2143659746,-1.4906810252,1.9227102328,66.44,-18.99,69.1006056413,131.61,33.9656340254,6.5693189748,34.5950899195,-1.2143659746,-1.4906810252,1.9227102328,35.18,8.06,36.091494843,131.48,64.0656340254,-16.6106810252,66.1839873927,-1.2143659746,-1.4906810252,1.9227102328,65.28,-15.12,67.0081547276,131.61,32.0656340254,7.5893189748,32.9515196607,-1.2143659746,-1.4906810252,1.9227102328,33.28,9.08,34.4964461938,130.63
2019-09-21 15:00:00,-0.0637992353,-1.1151484781,1.1169720098,-0.0637992353,-1.1151484781,1.1169720098,0.0,0.0,0.0,5.63,33.9162007647,-14.7851484781,36.9987741666,-0.0637992353,-1.1151484781,1.1169720098,33.98,-13.67,36.6266201007,130.52,64.3662007647,-20.3951484781,67.5201442706,-0.0637992353,-1.1151484781,1.1169720098,64.43,-19.28,67.2528311672,131.7,33.6562007647,6.7448515219,34.3253968945,-0.0637992353,-1.1151484781,1.1169720098,33.72,7.86,34.6239512477,131.41,63.2562007647,-16.5951484781,65.396833931,-0.0637992353,-1.1151484781,1.1169720098,63.32,-15.48,65.1847589548,131.7,31.7762007647,8.0048515219,32.7689576112,-0.0637992353,-1.1151484781,1.1169720098,31.84,9.12,33.1203864712,130.52
2019-09-21 15:30:00,14.5865007026,-0.6915456205,14.6028845812,-0.5434992974,-1.1915456205,1.3096459262,15.13,0.5,15.1382594772,58.51,33.3665007026,-14.9515456205,36.5632614188,-0.5434992974,-1.1915456205,1.3096459262,33.91,-13.76,36.5954327751,131.34,58.0065007026,-21.8015456205,61.968229886,-0.5434992974,-1.1915456205,1.3096459262,58.55,-20.61,62.0715280946,132.51,33.1165007026,6.7684543795,33.8011034357,-0.5434992974,-1.1915456205,1.3096459262,33.66,7.96,34.5883968984,132.24,56.8965007026,-18.0715456205,59.6975087698,-0.5434992974,-1.1915456205,1.3096459262,57.44,-16.88,59.8689234912,132.51,31.2565007026,6.8884543795,32.006556202,-0.5434992974,-1.1915456205,1.3096459262,31.8,8.08,32.8104617462,131.34
2019-09-21 16:00:00,47.1321505998,0.2338185663,47.1327305732,-1.9978494002,-1.5161814337,2.5080287809,49.13,1.75,49.1611574315,132.75,32.0521505998,-15.6561814337,35.6715064885,-1.9978494002,-1.5161814337,2.5080287809,34.05,-14.14,36.8692568409,131.47,44.8821505998,-22.4561814337,50.186527346,-1.9978494002,-1.5161814337,2.5080287809,46.88,-20.94,51.3441135867,132.73,31.7021505998,6.1738185663,32.297714909,-1.9978494002,-1.5161814337,2.5080287809,33.7,7.69,34.5662566674,132.24,43.8821505998,-18.9161814337,47.7856156317,-1.9978494002,-1.5161814337,2.5080287809,45.88,-17.4,49.0686702489,132.73,29.9221505998,6.9638185663000005,30.7218141642,-1.9978494002,-1.5161814337,2.5080287809,31.92,8.48,33.027213022,131.47
2019-09-21 16:30:00,47.7755172251,-0.34420406070000004,47.7767571373,-4.3044827749,-2.1642040607,4.8179197976,52.08,1.82,52.111791372,132.83,33.2555172251,-16.5042040607,37.1257077722,-4.3044827749,-2.1642040607,4.8179197976,37.56,-14.34,40.204343049,131.67,45.4155172251,-22.9942040607,50.9048389174,-4.3044827749,-2.1642040607,4.8179197976,49.72,-20.83,53.9070245886,132.88,32.8255172251,5.3957959393,33.2660366577,-4.3044827749,-2.1642040607,4.8179197976,37.13,7.5600000000000005,37.8918262954,132.47,44.4155172251,-19.4042040607,48.4691789243,-4.3044827749,-2.1642040607,4.8179197976,48.72,-17.24,51.6803250764,132.88,31.0155172251,5.7957959393,31.5523938761,-4.3044827749,-2.1642040607,4.8179197976,35.32,7.96,36.20585588,131.67
2019-09-21 17:00:00,49.0519673756,0.0300871965,49.0519766029,-6.3780326244,-2.7099128035,6.9298576869,55.43,2.74,55.4976801317,131.56,34.9519673756,-16.3099128035,38.5701086216,-6.3780326244,-2.7099128035,6.9298576869,41.33,-13.6,43.5101011261,130.32,46.5419673756,-22.2299128035,51.5783263633,-6.3780326244,-2.7099128035,6.9298576869,52.92,-19.52,56.405290532,131.73,34.4019673756,5.2400871965,34.7987625231,-6.3780326244,-2.7099128035,6.9298576869,40.78,7.95,41.5476942802,131.13,45.5019673756,-18.6299128035,49.1681063914,-6.3780326244,-2.7099128035,6.9298576869,51.88,-15.92,54.2676773043,131.73,32.5419673756,5.9700871965,33.0850658426,-6.3780326244,-2.7099128035,6.9298576869,38.92,8.68,39.8761683214,130.32
2019-09-21 17:30:00,50.4304672165,0.0591261437,50.4305018771,-9.6095327835,-3.5908738563,10.2585328078,60.04,3.65,60.1508445493,131.56,37.2104672165,-17.1308738563,40.9644444555,-9.6095327835,-3.5908738563,10.2585328078,46.82,-13.54,48.738526855,130.49,47.7104672165,-22.1708738563,52.6102302748,-9.6095327835,-3.5908738563,10.2585328078,57.32,-18.58,60.2561100636,131.62,36.5204672165,4.4791261437,36.7941176918,-9.6095327835,-3.5908738563,10.2585328078,46.13,8.07,46.8305648055,131.34,46.6704672165,-18.4708738563,50.1926856346,-9.6095327835,-3.5908738563,10.2585328078,56.28,-14.88,58.2138540212,131.62,34.5904672165,5.2091261437,34.9805005315,-9.6095327835,-3.5908738563,10.2585328078,44.2,8.8,45.0675049232,130.49
2019-09-21 18:00:00,50.6251503985,-0.5591767204,50.6282384789,-12.1348496015,-4.2791767204,12.8672424495,62.76,3.7199999999999998,62.8701519006,131.37,38.3151503985,-17.5591767204,42.1470691408,-12.1348496015,-4.2791767204,12.8672424495,50.45,-13.28,52.168581541,130.17,47.7851503985,-22.6491767204,52.8810533624,-12.1348496015,-4.2791767204,12.8672424495,59.92,-18.37,62.6726678864,131.43,37.5251503985,3.9708232796000003,37.7346571463,-12.1348496015,-4.2791767204,12.8672424495,49.66,8.25,50.3406207749,130.82,46.7451503985,-18.9591767204,50.4436266311,-12.1348496015,-4.2791767204,12.8672424495,58.88,-14.68,60.682425792000004,131.43,35.5051503985,5.4808232796,35.9256889794,-12.1348496015,-4.2791767204,12.8672424495,47.64,9.76,48.6294889959,130.17
2019-09-21 18:30:00,50.6470670737,-1.2002897078,50.6612879677,-13.0629329263,-4.5802897078,13.8426612486,63.71,3.38,63.7995963937,131.52,38.2070670737,-18.2002897078,42.3205685196,-13.0629329263,-4.5802897078,13.8426612486,51.27,-13.62,53.0482544482,130.35,47.7770670737,-23.3002897078,53.1559181901,-13.0629329263,-4.5802897078,13.8426612486,60.84,-18.72,63.6548819809,131.57,37.4270670737,3.3997102922,37.5811572442,-13.0629329263,-4.5802897078,13.8426612486,50.49,7.98,51.1167340506,131.18,46.7370670737,-19.5802897078,50.6728841067,-13.0629329263,-4.5802897078,13.8426612486,59.8,-15.0,61.6525749665,131.57,35.3770670737,4.4597102922000005,35.6570594781,-13.0629329263,-4.5802897078,13.8426612486,48.44,9.04,49.2763147973,130.35
2019-09-21 19:00:00,50.7472336545,-1.6260143312,50.7732768904,-13.6227663455,-4.7160143312,14.4159825914,64.37,3.09,64.4441230835,130.95,38.3072336545,-17.7860143312,42.2348961885,-13.6227663455,-4.7160143312,14.4159825914,51.93,-13.07,53.5495079342,129.78,47.8572336545,-23.5760143312,53.349257397,-13.6227663455,-4.7160143312,14.4159825914,61.48,-18.86,64.3077755796,131.07,37.4872336545,3.6439856688,37.6639259587,-13.6227663455,-4.7160143312,14.4159825914,51.11,8.36,51.7892044735,130.52,46.8172336545,-19.8360143312,50.8460503049,-13.6227663455,-4.7160143312,14.4159825914,60.44,-15.12,62.3025521147,131.07,35.4572336545,4.4839856688,35.7396355033,-13.6227663455,-4.7160143312,14.4159825914,49.08,9.2,49.9348215177,129.78
2019-09-21 19:30:00,52.1060336438,-1.7621312783,52.1358211668,-14.1839663562,-4.8821312783,15.0006702321,66.29,3.12,66.3633822224,131.24,39.3960336438,-16.8721312783,42.8569280366,-14.1839663562,-4.8821312783,15.0006702321,53.58,-11.99,54.9051591383,129.95,49.1360336438,-23.7821312783,54.5888227606,-14.1839663562,-4.8821312783,15.0006702321,63.32,-18.9,66.0804993928,131.3,38.5160336438,4.6078687217,38.790685761,-14.1839663562,-4.8821312783,15.0006702321,52.7,9.49,53.5476432721,130.86,48.1360336438,-20.0421312783,52.1417755848,-14.1839663562,-4.8821312783,15.0006702321,62.32,-15.16,64.1374149775,131.3,36.4160336438,5.3178687217,36.8022721322,-14.1839663562,-4.8821312783,15.0006702321,50.6,10.2,51.6178263781,129.95
